Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-04-30T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.57
852401,HILL STREET - HEDNESFORD,2023-04-30T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.19
852401,HILL STREET - HEDNESFORD,2023-04-30T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.64
852401,HILL STREET - HEDNESFORD,2023-04-30T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
852401,HILL STREET - HEDNESFORD,2023-04-30T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.0
852401,HILL STREET - HEDNESFORD,2023-04-30T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.2
852401,HILL STREET - HEDNESFORD,2023-04-30T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.9
852401,HILL STREET - HEDNESFORD,2023-04-30T15:20:00.000+00:00,transformer,,Temperature,C,23.7
852401,HILL STREET - HEDNESFORD,2023-04-30T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
852401,HILL STREET - HEDNESFORD,2023-04-30T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
852401,HILL STREET - HEDNESFORD,2023-04-30T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
852401,HILL STREET - HEDNESFORD,2023-04-30T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
852401,HILL STREET - HEDNESFORD,2023-04-30T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
852401,HILL STREET - HEDNESFORD,2023-04-30T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
852401,HILL STREET - HEDNESFORD,2023-04-30T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
852401,HILL STREET - HEDNESFORD,2023-04-30T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
852401,HILL STREET - HEDNESFORD,2023-04-30T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
852401,HILL STREET - HEDNESFORD,2023-04-30T15:20:00.000+00:00,busbar,,L3 Active Power,kW,7.57
852401,HILL STREET - HEDNESFORD,2023-04-30T15:20:00.000+00:00,busbar,,L2 Active Power,kW,4.19
852401,HILL STREET - HEDNESFORD,2023-04-30T15:20:00.000+00:00,busbar,,L1 Active Power,kW,10.64
852401,HILL STREET - HEDNESFORD,2023-04-30T15:20:00.000+00:00,busbar,,N Current (RMS),A,28.4
852401,HILL STREET - HEDNESFORD,2023-04-30T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
852401,HILL STREET - HEDNESFORD,2023-04-30T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.2
852401,HILL STREET - HEDNESFORD,2023-04-30T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
852401,HILL STREET - HEDNESFORD,2023-04-30T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
852401,HILL STREET - HEDNESFORD,2023-04-30T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
852401,HILL STREET - HEDNESFORD,2023-04-30T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
852401,HILL STREET - HEDNESFORD,2023-04-30T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.73
852401,HILL STREET - HEDNESFORD,2023-04-30T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.83
852401,HILL STREET - HEDNESFORD,2023-04-30T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.48
852401,HILL STREET - HEDNESFORD,2023-04-30T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
852401,HILL STREET - HEDNESFORD,2023-04-30T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.5
852401,HILL STREET - HEDNESFORD,2023-04-30T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.7
852401,HILL STREET - HEDNESFORD,2023-04-30T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.5
852401,HILL STREET - HEDNESFORD,2023-04-30T15:10:00.000+00:00,transformer,,Temperature,C,23.8
852401,HILL STREET - HEDNESFORD,2023-04-30T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
852401,HILL STREET - HEDNESFORD,2023-04-30T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
852401,HILL STREET - HEDNESFORD,2023-04-30T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
852401,HILL STREET - HEDNESFORD,2023-04-30T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
852401,HILL STREET - HEDNESFORD,2023-04-30T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
852401,HILL STREET - HEDNESFORD,2023-04-30T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
852401,HILL STREET - HEDNESFORD,2023-04-30T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
852401,HILL STREET - HEDNESFORD,2023-04-30T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
852401,HILL STREET - HEDNESFORD,2023-04-30T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
852401,HILL STREET - HEDNESFORD,2023-04-30T15:10:00.000+00:00,busbar,,L3 Active Power,kW,7.73
852401,HILL STREET - HEDNESFORD,2023-04-30T15:10:00.000+00:00,busbar,,L2 Active Power,kW,5.83
852401,HILL STREET - HEDNESFORD,2023-04-30T15:10:00.000+00:00,busbar,,L1 Active Power,kW,9.48
852401,HILL STREET - HEDNESFORD,2023-04-30T15:10:00.000+00:00,busbar,,N Current (RMS),A,22.1
852401,HILL STREET - HEDNESFORD,2023-04-30T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
852401,HILL STREET - HEDNESFORD,2023-04-30T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
852401,HILL STREET - HEDNESFORD,2023-04-30T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
852401,HILL STREET - HEDNESFORD,2023-04-30T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
852401,HILL STREET - HEDNESFORD,2023-04-30T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
852401,HILL STREET - HEDNESFORD,2023-04-30T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
852401,HILL STREET - HEDNESFORD,2023-04-30T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.08
852401,HILL STREET - HEDNESFORD,2023-04-30T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.39
852401,HILL STREET - HEDNESFORD,2023-04-30T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.23
852401,HILL STREET - HEDNESFORD,2023-04-30T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
852401,HILL STREET - HEDNESFORD,2023-04-30T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.2
852401,HILL STREET - HEDNESFORD,2023-04-30T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.0
852401,HILL STREET - HEDNESFORD,2023-04-30T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.0
852401,HILL STREET - HEDNESFORD,2023-04-30T15:00:00.000+00:00,transformer,,Temperature,C,23.8
852401,HILL STREET - HEDNESFORD,2023-04-30T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
852401,HILL STREET - HEDNESFORD,2023-04-30T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
852401,HILL STREET - HEDNESFORD,2023-04-30T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
852401,HILL STREET - HEDNESFORD,2023-04-30T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
852401,HILL STREET - HEDNESFORD,2023-04-30T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
852401,HILL STREET - HEDNESFORD,2023-04-30T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
852401,HILL STREET - HEDNESFORD,2023-04-30T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
852401,HILL STREET - HEDNESFORD,2023-04-30T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
852401,HILL STREET - HEDNESFORD,2023-04-30T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
852401,HILL STREET - HEDNESFORD,2023-04-30T15:00:00.000+00:00,busbar,,L3 Active Power,kW,11.08
852401,HILL STREET - HEDNESFORD,2023-04-30T15:00:00.000+00:00,busbar,,L2 Active Power,kW,5.39
852401,HILL STREET - HEDNESFORD,2023-04-30T15:00:00.000+00:00,busbar,,L1 Active Power,kW,7.23
852401,HILL STREET - HEDNESFORD,2023-04-30T15:00:00.000+00:00,busbar,,N Current (RMS),A,28.2
852401,HILL STREET - HEDNESFORD,2023-04-30T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
852401,HILL STREET - HEDNESFORD,2023-04-30T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
852401,HILL STREET - HEDNESFORD,2023-04-30T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
852401,HILL STREET - HEDNESFORD,2023-04-30T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
852401,HILL STREET - HEDNESFORD,2023-04-30T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
852401,HILL STREET - HEDNESFORD,2023-04-30T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
852401,HILL STREET - HEDNESFORD,2023-04-30T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.24
852401,HILL STREET - HEDNESFORD,2023-04-30T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.05
852401,HILL STREET - HEDNESFORD,2023-04-30T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.42
852401,HILL STREET - HEDNESFORD,2023-04-30T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
852401,HILL STREET - HEDNESFORD,2023-04-30T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.6
852401,HILL STREET - HEDNESFORD,2023-04-30T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
852401,HILL STREET - HEDNESFORD,2023-04-30T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.2
852401,HILL STREET - HEDNESFORD,2023-04-30T14:50:00.000+00:00,transformer,,Temperature,C,24.0
852401,HILL STREET - HEDNESFORD,2023-04-30T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
852401,HILL STREET - HEDNESFORD,2023-04-30T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
852401,HILL STREET - HEDNESFORD,2023-04-30T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
852401,HILL STREET - HEDNESFORD,2023-04-30T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
852401,HILL STREET - HEDNESFORD,2023-04-30T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
852401,HILL STREET - HEDNESFORD,2023-04-30T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
852401,HILL STREET - HEDNESFORD,2023-04-30T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
852401,HILL STREET - HEDNESFORD,2023-04-30T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
852401,HILL STREET - HEDNESFORD,2023-04-30T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
852401,HILL STREET - HEDNESFORD,2023-04-30T14:50:00.000+00:00,busbar,,L3 Active Power,kW,13.24
852401,HILL STREET - HEDNESFORD,2023-04-30T14:50:00.000+00:00,busbar,,L2 Active Power,kW,7.05
852401,HILL STREET - HEDNESFORD,2023-04-30T14:50:00.000+00:00,busbar,,L1 Active Power,kW,7.42
852401,HILL STREET - HEDNESFORD,2023-04-30T14:50:00.000+00:00,busbar,,N Current (RMS),A,33.4
852401,HILL STREET - HEDNESFORD,2023-04-30T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
852401,HILL STREET - HEDNESFORD,2023-04-30T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
852401,HILL STREET - HEDNESFORD,2023-04-30T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
852401,HILL STREET - HEDNESFORD,2023-04-30T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
852401,HILL STREET - HEDNESFORD,2023-04-30T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
852401,HILL STREET - HEDNESFORD,2023-04-30T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
852401,HILL STREET - HEDNESFORD,2023-04-30T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.49
852401,HILL STREET - HEDNESFORD,2023-04-30T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.85
852401,HILL STREET - HEDNESFORD,2023-04-30T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.03
852401,HILL STREET - HEDNESFORD,2023-04-30T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
852401,HILL STREET - HEDNESFORD,2023-04-30T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.6
852401,HILL STREET - HEDNESFORD,2023-04-30T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.2
852401,HILL STREET - HEDNESFORD,2023-04-30T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.2
852401,HILL STREET - HEDNESFORD,2023-04-30T14:40:00.000+00:00,transformer,,Temperature,C,24.1
852401,HILL STREET - HEDNESFORD,2023-04-30T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
852401,HILL STREET - HEDNESFORD,2023-04-30T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
852401,HILL STREET - HEDNESFORD,2023-04-30T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
852401,HILL STREET - HEDNESFORD,2023-04-30T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
852401,HILL STREET - HEDNESFORD,2023-04-30T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
852401,HILL STREET - HEDNESFORD,2023-04-30T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
852401,HILL STREET - HEDNESFORD,2023-04-30T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
852401,HILL STREET - HEDNESFORD,2023-04-30T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
852401,HILL STREET - HEDNESFORD,2023-04-30T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
852401,HILL STREET - HEDNESFORD,2023-04-30T14:40:00.000+00:00,busbar,,L3 Active Power,kW,12.49
852401,HILL STREET - HEDNESFORD,2023-04-30T14:40:00.000+00:00,busbar,,L2 Active Power,kW,4.86
852401,HILL STREET - HEDNESFORD,2023-04-30T14:40:00.000+00:00,busbar,,L1 Active Power,kW,7.03
852401,HILL STREET - HEDNESFORD,2023-04-30T14:40:00.000+00:00,busbar,,N Current (RMS),A,32.2
852401,HILL STREET - HEDNESFORD,2023-04-30T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
852401,HILL STREET - HEDNESFORD,2023-04-30T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
852401,HILL STREET - HEDNESFORD,2023-04-30T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
852401,HILL STREET - HEDNESFORD,2023-04-30T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
852401,HILL STREET - HEDNESFORD,2023-04-30T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
852401,HILL STREET - HEDNESFORD,2023-04-30T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
852401,HILL STREET - HEDNESFORD,2023-04-30T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.95
852401,HILL STREET - HEDNESFORD,2023-04-30T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.29
852401,HILL STREET - HEDNESFORD,2023-04-30T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
852401,HILL STREET - HEDNESFORD,2023-04-30T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
852401,HILL STREET - HEDNESFORD,2023-04-30T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.5
852401,HILL STREET - HEDNESFORD,2023-04-30T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.8
852401,HILL STREET - HEDNESFORD,2023-04-30T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.5
852401,HILL STREET - HEDNESFORD,2023-04-30T14:30:00.000+00:00,transformer,,Temperature,C,24.2
852401,HILL STREET - HEDNESFORD,2023-04-30T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-04-30T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
852401,HILL STREET - HEDNESFORD,2023-04-30T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
852401,HILL STREET - HEDNESFORD,2023-04-30T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
852401,HILL STREET - HEDNESFORD,2023-04-30T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
852401,HILL STREET - HEDNESFORD,2023-04-30T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
852401,HILL STREET - HEDNESFORD,2023-04-30T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
852401,HILL STREET - HEDNESFORD,2023-04-30T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
852401,HILL STREET - HEDNESFORD,2023-04-30T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
852401,HILL STREET - HEDNESFORD,2023-04-30T14:30:00.000+00:00,busbar,,L3 Active Power,kW,9.95
852401,HILL STREET - HEDNESFORD,2023-04-30T14:30:00.000+00:00,busbar,,L2 Active Power,kW,6.29
852401,HILL STREET - HEDNESFORD,2023-04-30T14:30:00.000+00:00,busbar,,L1 Active Power,kW,9.0
852401,HILL STREET - HEDNESFORD,2023-04-30T14:30:00.000+00:00,busbar,,N Current (RMS),A,19.8
852401,HILL STREET - HEDNESFORD,2023-04-30T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
852401,HILL STREET - HEDNESFORD,2023-04-30T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
852401,HILL STREET - HEDNESFORD,2023-04-30T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
852401,HILL STREET - HEDNESFORD,2023-04-30T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
852401,HILL STREET - HEDNESFORD,2023-04-30T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
852401,HILL STREET - HEDNESFORD,2023-04-30T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
852401,HILL STREET - HEDNESFORD,2023-04-30T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.08
852401,HILL STREET - HEDNESFORD,2023-04-30T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.69
852401,HILL STREET - HEDNESFORD,2023-04-30T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.02
852401,HILL STREET - HEDNESFORD,2023-04-30T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
852401,HILL STREET - HEDNESFORD,2023-04-30T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.6
852401,HILL STREET - HEDNESFORD,2023-04-30T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
852401,HILL STREET - HEDNESFORD,2023-04-30T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.6
852401,HILL STREET - HEDNESFORD,2023-04-30T14:20:00.000+00:00,transformer,,Temperature,C,24.3
852401,HILL STREET - HEDNESFORD,2023-04-30T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
852401,HILL STREET - HEDNESFORD,2023-04-30T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
852401,HILL STREET - HEDNESFORD,2023-04-30T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
852401,HILL STREET - HEDNESFORD,2023-04-30T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
852401,HILL STREET - HEDNESFORD,2023-04-30T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
852401,HILL STREET - HEDNESFORD,2023-04-30T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
852401,HILL STREET - HEDNESFORD,2023-04-30T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
852401,HILL STREET - HEDNESFORD,2023-04-30T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
852401,HILL STREET - HEDNESFORD,2023-04-30T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
852401,HILL STREET - HEDNESFORD,2023-04-30T14:20:00.000+00:00,busbar,,L3 Active Power,kW,11.08
852401,HILL STREET - HEDNESFORD,2023-04-30T14:20:00.000+00:00,busbar,,L2 Active Power,kW,6.69
852401,HILL STREET - HEDNESFORD,2023-04-30T14:20:00.000+00:00,busbar,,L1 Active Power,kW,10.02
852401,HILL STREET - HEDNESFORD,2023-04-30T14:20:00.000+00:00,busbar,,N Current (RMS),A,26.6
852401,HILL STREET - HEDNESFORD,2023-04-30T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
852401,HILL STREET - HEDNESFORD,2023-04-30T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
852401,HILL STREET - HEDNESFORD,2023-04-30T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
852401,HILL STREET - HEDNESFORD,2023-04-30T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
852401,HILL STREET - HEDNESFORD,2023-04-30T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
852401,HILL STREET - HEDNESFORD,2023-04-30T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
852401,HILL STREET - HEDNESFORD,2023-04-30T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.71
852401,HILL STREET - HEDNESFORD,2023-04-30T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.24
852401,HILL STREET - HEDNESFORD,2023-04-30T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.74
852401,HILL STREET - HEDNESFORD,2023-04-30T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
852401,HILL STREET - HEDNESFORD,2023-04-30T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.2
852401,HILL STREET - HEDNESFORD,2023-04-30T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.5
852401,HILL STREET - HEDNESFORD,2023-04-30T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.2
852401,HILL STREET - HEDNESFORD,2023-04-30T14:10:00.000+00:00,transformer,,Temperature,C,24.2
852401,HILL STREET - HEDNESFORD,2023-04-30T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
852401,HILL STREET - HEDNESFORD,2023-04-30T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
852401,HILL STREET - HEDNESFORD,2023-04-30T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
852401,HILL STREET - HEDNESFORD,2023-04-30T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
852401,HILL STREET - HEDNESFORD,2023-04-30T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
852401,HILL STREET - HEDNESFORD,2023-04-30T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
852401,HILL STREET - HEDNESFORD,2023-04-30T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
852401,HILL STREET - HEDNESFORD,2023-04-30T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
852401,HILL STREET - HEDNESFORD,2023-04-30T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
852401,HILL STREET - HEDNESFORD,2023-04-30T14:10:00.000+00:00,busbar,,L3 Active Power,kW,12.71
852401,HILL STREET - HEDNESFORD,2023-04-30T14:10:00.000+00:00,busbar,,L2 Active Power,kW,6.24
852401,HILL STREET - HEDNESFORD,2023-04-30T14:10:00.000+00:00,busbar,,L1 Active Power,kW,9.74
852401,HILL STREET - HEDNESFORD,2023-04-30T14:10:00.000+00:00,busbar,,N Current (RMS),A,27.2
852401,HILL STREET - HEDNESFORD,2023-04-30T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
852401,HILL STREET - HEDNESFORD,2023-04-30T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
852401,HILL STREET - HEDNESFORD,2023-04-30T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
852401,HILL STREET - HEDNESFORD,2023-04-30T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
852401,HILL STREET - HEDNESFORD,2023-04-30T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
852401,HILL STREET - HEDNESFORD,2023-04-30T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
852401,HILL STREET - HEDNESFORD,2023-04-30T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.37
852401,HILL STREET - HEDNESFORD,2023-04-30T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.87
852401,HILL STREET - HEDNESFORD,2023-04-30T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.94
852401,HILL STREET - HEDNESFORD,2023-04-30T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
852401,HILL STREET - HEDNESFORD,2023-04-30T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.9
852401,HILL STREET - HEDNESFORD,2023-04-30T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.4
852401,HILL STREET - HEDNESFORD,2023-04-30T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.8
852401,HILL STREET - HEDNESFORD,2023-04-30T14:00:00.000+00:00,transformer,,Temperature,C,24.3
852401,HILL STREET - HEDNESFORD,2023-04-30T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
852401,HILL STREET - HEDNESFORD,2023-04-30T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
852401,HILL STREET - HEDNESFORD,2023-04-30T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
852401,HILL STREET - HEDNESFORD,2023-04-30T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
852401,HILL STREET - HEDNESFORD,2023-04-30T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
852401,HILL STREET - HEDNESFORD,2023-04-30T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
852401,HILL STREET - HEDNESFORD,2023-04-30T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
852401,HILL STREET - HEDNESFORD,2023-04-30T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
852401,HILL STREET - HEDNESFORD,2023-04-30T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
852401,HILL STREET - HEDNESFORD,2023-04-30T14:00:00.000+00:00,busbar,,L3 Active Power,kW,10.37
852401,HILL STREET - HEDNESFORD,2023-04-30T14:00:00.000+00:00,busbar,,L2 Active Power,kW,4.87
852401,HILL STREET - HEDNESFORD,2023-04-30T14:00:00.000+00:00,busbar,,L1 Active Power,kW,9.94
852401,HILL STREET - HEDNESFORD,2023-04-30T14:00:00.000+00:00,busbar,,N Current (RMS),A,25.7
852401,HILL STREET - HEDNESFORD,2023-04-30T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
852401,HILL STREET - HEDNESFORD,2023-04-30T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
852401,HILL STREET - HEDNESFORD,2023-04-30T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
852401,HILL STREET - HEDNESFORD,2023-04-30T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
852401,HILL STREET - HEDNESFORD,2023-04-30T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
852401,HILL STREET - HEDNESFORD,2023-04-30T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
852401,HILL STREET - HEDNESFORD,2023-04-30T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.69
852401,HILL STREET - HEDNESFORD,2023-04-30T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.02
852401,HILL STREET - HEDNESFORD,2023-04-30T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
852401,HILL STREET - HEDNESFORD,2023-04-30T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
852401,HILL STREET - HEDNESFORD,2023-04-30T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.4
852401,HILL STREET - HEDNESFORD,2023-04-30T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.9
852401,HILL STREET - HEDNESFORD,2023-04-30T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.0
852401,HILL STREET - HEDNESFORD,2023-04-30T13:50:00.000+00:00,transformer,,Temperature,C,24.3
852401,HILL STREET - HEDNESFORD,2023-04-30T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-04-30T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
852401,HILL STREET - HEDNESFORD,2023-04-30T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
852401,HILL STREET - HEDNESFORD,2023-04-30T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
852401,HILL STREET - HEDNESFORD,2023-04-30T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
852401,HILL STREET - HEDNESFORD,2023-04-30T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
852401,HILL STREET - HEDNESFORD,2023-04-30T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
852401,HILL STREET - HEDNESFORD,2023-04-30T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
852401,HILL STREET - HEDNESFORD,2023-04-30T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
852401,HILL STREET - HEDNESFORD,2023-04-30T13:50:00.000+00:00,busbar,,L3 Active Power,kW,9.69
852401,HILL STREET - HEDNESFORD,2023-04-30T13:50:00.000+00:00,busbar,,L2 Active Power,kW,4.02
852401,HILL STREET - HEDNESFORD,2023-04-30T13:50:00.000+00:00,busbar,,L1 Active Power,kW,9.0
852401,HILL STREET - HEDNESFORD,2023-04-30T13:50:00.000+00:00,busbar,,N Current (RMS),A,25.7
852401,HILL STREET - HEDNESFORD,2023-04-30T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
852401,HILL STREET - HEDNESFORD,2023-04-30T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.9
852401,HILL STREET - HEDNESFORD,2023-04-30T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
852401,HILL STREET - HEDNESFORD,2023-04-30T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
852401,HILL STREET - HEDNESFORD,2023-04-30T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
852401,HILL STREET - HEDNESFORD,2023-04-30T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
852401,HILL STREET - HEDNESFORD,2023-04-30T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.87
852401,HILL STREET - HEDNESFORD,2023-04-30T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.3
852401,HILL STREET - HEDNESFORD,2023-04-30T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.69
852401,HILL STREET - HEDNESFORD,2023-04-30T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
852401,HILL STREET - HEDNESFORD,2023-04-30T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.4
852401,HILL STREET - HEDNESFORD,2023-04-30T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.6
852401,HILL STREET - HEDNESFORD,2023-04-30T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.0
852401,HILL STREET - HEDNESFORD,2023-04-30T13:40:00.000+00:00,transformer,,Temperature,C,24.4
852401,HILL STREET - HEDNESFORD,2023-04-30T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
852401,HILL STREET - HEDNESFORD,2023-04-30T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
852401,HILL STREET - HEDNESFORD,2023-04-30T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
852401,HILL STREET - HEDNESFORD,2023-04-30T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
852401,HILL STREET - HEDNESFORD,2023-04-30T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
852401,HILL STREET - HEDNESFORD,2023-04-30T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
852401,HILL STREET - HEDNESFORD,2023-04-30T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
852401,HILL STREET - HEDNESFORD,2023-04-30T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
852401,HILL STREET - HEDNESFORD,2023-04-30T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
852401,HILL STREET - HEDNESFORD,2023-04-30T13:40:00.000+00:00,busbar,,L3 Active Power,kW,8.87
852401,HILL STREET - HEDNESFORD,2023-04-30T13:40:00.000+00:00,busbar,,L2 Active Power,kW,5.3
852401,HILL STREET - HEDNESFORD,2023-04-30T13:40:00.000+00:00,busbar,,L1 Active Power,kW,13.69
852401,HILL STREET - HEDNESFORD,2023-04-30T13:40:00.000+00:00,busbar,,N Current (RMS),A,31.0
852401,HILL STREET - HEDNESFORD,2023-04-30T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
852401,HILL STREET - HEDNESFORD,2023-04-30T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
852401,HILL STREET - HEDNESFORD,2023-04-30T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
852401,HILL STREET - HEDNESFORD,2023-04-30T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
852401,HILL STREET - HEDNESFORD,2023-04-30T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
852401,HILL STREET - HEDNESFORD,2023-04-30T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
852401,HILL STREET - HEDNESFORD,2023-04-30T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.75
852401,HILL STREET - HEDNESFORD,2023-04-30T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.18
852401,HILL STREET - HEDNESFORD,2023-04-30T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.06
852401,HILL STREET - HEDNESFORD,2023-04-30T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
852401,HILL STREET - HEDNESFORD,2023-04-30T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.0
852401,HILL STREET - HEDNESFORD,2023-04-30T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.8
852401,HILL STREET - HEDNESFORD,2023-04-30T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.1
852401,HILL STREET - HEDNESFORD,2023-04-30T13:30:00.000+00:00,transformer,,Temperature,C,24.4
852401,HILL STREET - HEDNESFORD,2023-04-30T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
852401,HILL STREET - HEDNESFORD,2023-04-30T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
852401,HILL STREET - HEDNESFORD,2023-04-30T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
852401,HILL STREET - HEDNESFORD,2023-04-30T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
852401,HILL STREET - HEDNESFORD,2023-04-30T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
852401,HILL STREET - HEDNESFORD,2023-04-30T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
852401,HILL STREET - HEDNESFORD,2023-04-30T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
852401,HILL STREET - HEDNESFORD,2023-04-30T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
852401,HILL STREET - HEDNESFORD,2023-04-30T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
852401,HILL STREET - HEDNESFORD,2023-04-30T13:30:00.000+00:00,busbar,,L3 Active Power,kW,9.75
852401,HILL STREET - HEDNESFORD,2023-04-30T13:30:00.000+00:00,busbar,,L2 Active Power,kW,8.18
852401,HILL STREET - HEDNESFORD,2023-04-30T13:30:00.000+00:00,busbar,,L1 Active Power,kW,14.06
852401,HILL STREET - HEDNESFORD,2023-04-30T13:30:00.000+00:00,busbar,,N Current (RMS),A,23.0
852401,HILL STREET - HEDNESFORD,2023-04-30T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
852401,HILL STREET - HEDNESFORD,2023-04-30T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
852401,HILL STREET - HEDNESFORD,2023-04-30T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
852401,HILL STREET - HEDNESFORD,2023-04-30T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
852401,HILL STREET - HEDNESFORD,2023-04-30T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
852401,HILL STREET - HEDNESFORD,2023-04-30T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
852401,HILL STREET - HEDNESFORD,2023-04-30T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.57
852401,HILL STREET - HEDNESFORD,2023-04-30T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.57
852401,HILL STREET - HEDNESFORD,2023-04-30T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.75
852401,HILL STREET - HEDNESFORD,2023-04-30T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
852401,HILL STREET - HEDNESFORD,2023-04-30T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.7
852401,HILL STREET - HEDNESFORD,2023-04-30T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.1
852401,HILL STREET - HEDNESFORD,2023-04-30T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.8
852401,HILL STREET - HEDNESFORD,2023-04-30T13:20:00.000+00:00,transformer,,Temperature,C,24.1
852401,HILL STREET - HEDNESFORD,2023-04-30T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
852401,HILL STREET - HEDNESFORD,2023-04-30T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
852401,HILL STREET - HEDNESFORD,2023-04-30T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
852401,HILL STREET - HEDNESFORD,2023-04-30T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
852401,HILL STREET - HEDNESFORD,2023-04-30T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
852401,HILL STREET - HEDNESFORD,2023-04-30T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
852401,HILL STREET - HEDNESFORD,2023-04-30T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
852401,HILL STREET - HEDNESFORD,2023-04-30T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
852401,HILL STREET - HEDNESFORD,2023-04-30T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
852401,HILL STREET - HEDNESFORD,2023-04-30T13:20:00.000+00:00,busbar,,L3 Active Power,kW,10.57
852401,HILL STREET - HEDNESFORD,2023-04-30T13:20:00.000+00:00,busbar,,L2 Active Power,kW,7.57
852401,HILL STREET - HEDNESFORD,2023-04-30T13:20:00.000+00:00,busbar,,L1 Active Power,kW,11.75
852401,HILL STREET - HEDNESFORD,2023-04-30T13:20:00.000+00:00,busbar,,N Current (RMS),A,22.4
852401,HILL STREET - HEDNESFORD,2023-04-30T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
852401,HILL STREET - HEDNESFORD,2023-04-30T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
852401,HILL STREET - HEDNESFORD,2023-04-30T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
852401,HILL STREET - HEDNESFORD,2023-04-30T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
852401,HILL STREET - HEDNESFORD,2023-04-30T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
852401,HILL STREET - HEDNESFORD,2023-04-30T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
852401,HILL STREET - HEDNESFORD,2023-04-30T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.79
852401,HILL STREET - HEDNESFORD,2023-04-30T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.11
852401,HILL STREET - HEDNESFORD,2023-04-30T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.07
852401,HILL STREET - HEDNESFORD,2023-04-30T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
852401,HILL STREET - HEDNESFORD,2023-04-30T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.7
852401,HILL STREET - HEDNESFORD,2023-04-30T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.1
852401,HILL STREET - HEDNESFORD,2023-04-30T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.2
852401,HILL STREET - HEDNESFORD,2023-04-30T13:10:00.000+00:00,transformer,,Temperature,C,24.0
852401,HILL STREET - HEDNESFORD,2023-04-30T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-04-30T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
852401,HILL STREET - HEDNESFORD,2023-04-30T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
852401,HILL STREET - HEDNESFORD,2023-04-30T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
852401,HILL STREET - HEDNESFORD,2023-04-30T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
852401,HILL STREET - HEDNESFORD,2023-04-30T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
852401,HILL STREET - HEDNESFORD,2023-04-30T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
852401,HILL STREET - HEDNESFORD,2023-04-30T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
852401,HILL STREET - HEDNESFORD,2023-04-30T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
852401,HILL STREET - HEDNESFORD,2023-04-30T13:10:00.000+00:00,busbar,,L3 Active Power,kW,9.79
852401,HILL STREET - HEDNESFORD,2023-04-30T13:10:00.000+00:00,busbar,,L2 Active Power,kW,6.11
852401,HILL STREET - HEDNESFORD,2023-04-30T13:10:00.000+00:00,busbar,,L1 Active Power,kW,11.07
852401,HILL STREET - HEDNESFORD,2023-04-30T13:10:00.000+00:00,busbar,,N Current (RMS),A,26.6
852401,HILL STREET - HEDNESFORD,2023-04-30T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
852401,HILL STREET - HEDNESFORD,2023-04-30T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
852401,HILL STREET - HEDNESFORD,2023-04-30T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
852401,HILL STREET - HEDNESFORD,2023-04-30T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
852401,HILL STREET - HEDNESFORD,2023-04-30T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
852401,HILL STREET - HEDNESFORD,2023-04-30T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
852401,HILL STREET - HEDNESFORD,2023-04-30T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.59
852401,HILL STREET - HEDNESFORD,2023-04-30T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.09
852401,HILL STREET - HEDNESFORD,2023-04-30T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.11
852401,HILL STREET - HEDNESFORD,2023-04-30T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
852401,HILL STREET - HEDNESFORD,2023-04-30T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.5
852401,HILL STREET - HEDNESFORD,2023-04-30T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.4
852401,HILL STREET - HEDNESFORD,2023-04-30T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.5
852401,HILL STREET - HEDNESFORD,2023-04-30T13:00:00.000+00:00,transformer,,Temperature,C,23.8
852401,HILL STREET - HEDNESFORD,2023-04-30T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
852401,HILL STREET - HEDNESFORD,2023-04-30T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
852401,HILL STREET - HEDNESFORD,2023-04-30T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
852401,HILL STREET - HEDNESFORD,2023-04-30T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
852401,HILL STREET - HEDNESFORD,2023-04-30T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
852401,HILL STREET - HEDNESFORD,2023-04-30T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
852401,HILL STREET - HEDNESFORD,2023-04-30T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
852401,HILL STREET - HEDNESFORD,2023-04-30T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
852401,HILL STREET - HEDNESFORD,2023-04-30T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
852401,HILL STREET - HEDNESFORD,2023-04-30T13:00:00.000+00:00,busbar,,L3 Active Power,kW,9.59
852401,HILL STREET - HEDNESFORD,2023-04-30T13:00:00.000+00:00,busbar,,L2 Active Power,kW,7.09
852401,HILL STREET - HEDNESFORD,2023-04-30T13:00:00.000+00:00,busbar,,L1 Active Power,kW,11.11
852401,HILL STREET - HEDNESFORD,2023-04-30T13:00:00.000+00:00,busbar,,N Current (RMS),A,23.8
852401,HILL STREET - HEDNESFORD,2023-04-30T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
852401,HILL STREET - HEDNESFORD,2023-04-30T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
852401,HILL STREET - HEDNESFORD,2023-04-30T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
852401,HILL STREET - HEDNESFORD,2023-04-30T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
852401,HILL STREET - HEDNESFORD,2023-04-30T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
852401,HILL STREET - HEDNESFORD,2023-04-30T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
852401,HILL STREET - HEDNESFORD,2023-04-30T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.01
852401,HILL STREET - HEDNESFORD,2023-04-30T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.66
852401,HILL STREET - HEDNESFORD,2023-04-30T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.08
852401,HILL STREET - HEDNESFORD,2023-04-30T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
852401,HILL STREET - HEDNESFORD,2023-04-30T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.7
852401,HILL STREET - HEDNESFORD,2023-04-30T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.2
852401,HILL STREET - HEDNESFORD,2023-04-30T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.6
852401,HILL STREET - HEDNESFORD,2023-04-30T12:50:00.000+00:00,transformer,,Temperature,C,23.8
852401,HILL STREET - HEDNESFORD,2023-04-30T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
852401,HILL STREET - HEDNESFORD,2023-04-30T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
852401,HILL STREET - HEDNESFORD,2023-04-30T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
852401,HILL STREET - HEDNESFORD,2023-04-30T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
852401,HILL STREET - HEDNESFORD,2023-04-30T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
852401,HILL STREET - HEDNESFORD,2023-04-30T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
852401,HILL STREET - HEDNESFORD,2023-04-30T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
852401,HILL STREET - HEDNESFORD,2023-04-30T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
852401,HILL STREET - HEDNESFORD,2023-04-30T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
852401,HILL STREET - HEDNESFORD,2023-04-30T12:50:00.000+00:00,busbar,,L3 Active Power,kW,8.01
852401,HILL STREET - HEDNESFORD,2023-04-30T12:50:00.000+00:00,busbar,,L2 Active Power,kW,6.66
852401,HILL STREET - HEDNESFORD,2023-04-30T12:50:00.000+00:00,busbar,,L1 Active Power,kW,12.08
852401,HILL STREET - HEDNESFORD,2023-04-30T12:50:00.000+00:00,busbar,,N Current (RMS),A,26.9
852401,HILL STREET - HEDNESFORD,2023-04-30T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
852401,HILL STREET - HEDNESFORD,2023-04-30T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
852401,HILL STREET - HEDNESFORD,2023-04-30T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
852401,HILL STREET - HEDNESFORD,2023-04-30T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
852401,HILL STREET - HEDNESFORD,2023-04-30T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
852401,HILL STREET - HEDNESFORD,2023-04-30T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
852401,HILL STREET - HEDNESFORD,2023-04-30T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.48
852401,HILL STREET - HEDNESFORD,2023-04-30T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.9
852401,HILL STREET - HEDNESFORD,2023-04-30T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.09
852401,HILL STREET - HEDNESFORD,2023-04-30T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.2
852401,HILL STREET - HEDNESFORD,2023-04-30T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.1
852401,HILL STREET - HEDNESFORD,2023-04-30T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.0
852401,HILL STREET - HEDNESFORD,2023-04-30T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.0
852401,HILL STREET - HEDNESFORD,2023-04-30T12:40:00.000+00:00,transformer,,Temperature,C,24.0
852401,HILL STREET - HEDNESFORD,2023-04-30T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-04-30T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
852401,HILL STREET - HEDNESFORD,2023-04-30T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
852401,HILL STREET - HEDNESFORD,2023-04-30T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
852401,HILL STREET - HEDNESFORD,2023-04-30T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
852401,HILL STREET - HEDNESFORD,2023-04-30T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
852401,HILL STREET - HEDNESFORD,2023-04-30T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
852401,HILL STREET - HEDNESFORD,2023-04-30T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
852401,HILL STREET - HEDNESFORD,2023-04-30T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
852401,HILL STREET - HEDNESFORD,2023-04-30T12:40:00.000+00:00,busbar,,L3 Active Power,kW,6.48
852401,HILL STREET - HEDNESFORD,2023-04-30T12:40:00.000+00:00,busbar,,L2 Active Power,kW,4.9
852401,HILL STREET - HEDNESFORD,2023-04-30T12:40:00.000+00:00,busbar,,L1 Active Power,kW,17.09
852401,HILL STREET - HEDNESFORD,2023-04-30T12:40:00.000+00:00,busbar,,N Current (RMS),A,48.2
852401,HILL STREET - HEDNESFORD,2023-04-30T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
852401,HILL STREET - HEDNESFORD,2023-04-30T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
852401,HILL STREET - HEDNESFORD,2023-04-30T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
852401,HILL STREET - HEDNESFORD,2023-04-30T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
852401,HILL STREET - HEDNESFORD,2023-04-30T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
852401,HILL STREET - HEDNESFORD,2023-04-30T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
852401,HILL STREET - HEDNESFORD,2023-04-30T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.67
852401,HILL STREET - HEDNESFORD,2023-04-30T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.93
852401,HILL STREET - HEDNESFORD,2023-04-30T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.22
852401,HILL STREET - HEDNESFORD,2023-04-30T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.9
852401,HILL STREET - HEDNESFORD,2023-04-30T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.7
852401,HILL STREET - HEDNESFORD,2023-04-30T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.8
852401,HILL STREET - HEDNESFORD,2023-04-30T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.6
852401,HILL STREET - HEDNESFORD,2023-04-30T12:30:00.000+00:00,transformer,,Temperature,C,24.1
852401,HILL STREET - HEDNESFORD,2023-04-30T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
852401,HILL STREET - HEDNESFORD,2023-04-30T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
852401,HILL STREET - HEDNESFORD,2023-04-30T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
852401,HILL STREET - HEDNESFORD,2023-04-30T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
852401,HILL STREET - HEDNESFORD,2023-04-30T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
852401,HILL STREET - HEDNESFORD,2023-04-30T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
852401,HILL STREET - HEDNESFORD,2023-04-30T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
852401,HILL STREET - HEDNESFORD,2023-04-30T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
852401,HILL STREET - HEDNESFORD,2023-04-30T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
852401,HILL STREET - HEDNESFORD,2023-04-30T12:30:00.000+00:00,busbar,,L3 Active Power,kW,7.67
852401,HILL STREET - HEDNESFORD,2023-04-30T12:30:00.000+00:00,busbar,,L2 Active Power,kW,4.93
852401,HILL STREET - HEDNESFORD,2023-04-30T12:30:00.000+00:00,busbar,,L1 Active Power,kW,16.22
852401,HILL STREET - HEDNESFORD,2023-04-30T12:30:00.000+00:00,busbar,,N Current (RMS),A,41.8
852401,HILL STREET - HEDNESFORD,2023-04-30T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
852401,HILL STREET - HEDNESFORD,2023-04-30T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
852401,HILL STREET - HEDNESFORD,2023-04-30T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
852401,HILL STREET - HEDNESFORD,2023-04-30T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
852401,HILL STREET - HEDNESFORD,2023-04-30T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
852401,HILL STREET - HEDNESFORD,2023-04-30T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
852401,HILL STREET - HEDNESFORD,2023-04-30T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.5
852401,HILL STREET - HEDNESFORD,2023-04-30T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.98
852401,HILL STREET - HEDNESFORD,2023-04-30T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.6
852401,HILL STREET - HEDNESFORD,2023-04-30T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.8
852401,HILL STREET - HEDNESFORD,2023-04-30T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.9
852401,HILL STREET - HEDNESFORD,2023-04-30T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.7
852401,HILL STREET - HEDNESFORD,2023-04-30T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.8
852401,HILL STREET - HEDNESFORD,2023-04-30T12:20:00.000+00:00,transformer,,Temperature,C,24.1
