Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-04-30T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
852401,HILL STREET - HEDNESFORD,2023-04-30T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
852401,HILL STREET - HEDNESFORD,2023-04-30T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
852401,HILL STREET - HEDNESFORD,2023-04-30T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
852401,HILL STREET - HEDNESFORD,2023-04-30T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
852401,HILL STREET - HEDNESFORD,2023-04-30T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
852401,HILL STREET - HEDNESFORD,2023-04-30T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
852401,HILL STREET - HEDNESFORD,2023-04-30T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
852401,HILL STREET - HEDNESFORD,2023-04-30T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
852401,HILL STREET - HEDNESFORD,2023-04-30T12:20:00.000+00:00,busbar,,L3 Active Power,kW,5.5
852401,HILL STREET - HEDNESFORD,2023-04-30T12:20:00.000+00:00,busbar,,L2 Active Power,kW,3.98
852401,HILL STREET - HEDNESFORD,2023-04-30T12:20:00.000+00:00,busbar,,L1 Active Power,kW,16.6
852401,HILL STREET - HEDNESFORD,2023-04-30T12:20:00.000+00:00,busbar,,N Current (RMS),A,48.8
852401,HILL STREET - HEDNESFORD,2023-04-30T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
852401,HILL STREET - HEDNESFORD,2023-04-30T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.7
852401,HILL STREET - HEDNESFORD,2023-04-30T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
852401,HILL STREET - HEDNESFORD,2023-04-30T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
852401,HILL STREET - HEDNESFORD,2023-04-30T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
852401,HILL STREET - HEDNESFORD,2023-04-30T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
852401,HILL STREET - HEDNESFORD,2023-04-30T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.06
852401,HILL STREET - HEDNESFORD,2023-04-30T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.16
852401,HILL STREET - HEDNESFORD,2023-04-30T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.7
852401,HILL STREET - HEDNESFORD,2023-04-30T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
852401,HILL STREET - HEDNESFORD,2023-04-30T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
852401,HILL STREET - HEDNESFORD,2023-04-30T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.4
852401,HILL STREET - HEDNESFORD,2023-04-30T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.8
852401,HILL STREET - HEDNESFORD,2023-04-30T12:10:00.000+00:00,transformer,,Temperature,C,24.0
852401,HILL STREET - HEDNESFORD,2023-04-30T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
852401,HILL STREET - HEDNESFORD,2023-04-30T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
852401,HILL STREET - HEDNESFORD,2023-04-30T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-04-30T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
852401,HILL STREET - HEDNESFORD,2023-04-30T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
852401,HILL STREET - HEDNESFORD,2023-04-30T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
852401,HILL STREET - HEDNESFORD,2023-04-30T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
852401,HILL STREET - HEDNESFORD,2023-04-30T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
852401,HILL STREET - HEDNESFORD,2023-04-30T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
852401,HILL STREET - HEDNESFORD,2023-04-30T12:10:00.000+00:00,busbar,,L3 Active Power,kW,5.06
852401,HILL STREET - HEDNESFORD,2023-04-30T12:10:00.000+00:00,busbar,,L2 Active Power,kW,3.16
852401,HILL STREET - HEDNESFORD,2023-04-30T12:10:00.000+00:00,busbar,,L1 Active Power,kW,10.7
852401,HILL STREET - HEDNESFORD,2023-04-30T12:10:00.000+00:00,busbar,,N Current (RMS),A,29.3
852401,HILL STREET - HEDNESFORD,2023-04-30T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
852401,HILL STREET - HEDNESFORD,2023-04-30T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,14.4
852401,HILL STREET - HEDNESFORD,2023-04-30T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
852401,HILL STREET - HEDNESFORD,2023-04-30T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
852401,HILL STREET - HEDNESFORD,2023-04-30T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
852401,HILL STREET - HEDNESFORD,2023-04-30T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
852401,HILL STREET - HEDNESFORD,2023-04-30T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.12
852401,HILL STREET - HEDNESFORD,2023-04-30T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.9
852401,HILL STREET - HEDNESFORD,2023-04-30T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.78
852401,HILL STREET - HEDNESFORD,2023-04-30T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
852401,HILL STREET - HEDNESFORD,2023-04-30T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.9
852401,HILL STREET - HEDNESFORD,2023-04-30T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.4
852401,HILL STREET - HEDNESFORD,2023-04-30T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.1
852401,HILL STREET - HEDNESFORD,2023-04-30T12:00:00.000+00:00,transformer,,Temperature,C,24.0
852401,HILL STREET - HEDNESFORD,2023-04-30T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
852401,HILL STREET - HEDNESFORD,2023-04-30T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
852401,HILL STREET - HEDNESFORD,2023-04-30T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-04-30T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
852401,HILL STREET - HEDNESFORD,2023-04-30T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
852401,HILL STREET - HEDNESFORD,2023-04-30T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
852401,HILL STREET - HEDNESFORD,2023-04-30T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
852401,HILL STREET - HEDNESFORD,2023-04-30T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
852401,HILL STREET - HEDNESFORD,2023-04-30T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
852401,HILL STREET - HEDNESFORD,2023-04-30T12:00:00.000+00:00,busbar,,L3 Active Power,kW,5.12
852401,HILL STREET - HEDNESFORD,2023-04-30T12:00:00.000+00:00,busbar,,L2 Active Power,kW,3.9
852401,HILL STREET - HEDNESFORD,2023-04-30T12:00:00.000+00:00,busbar,,L1 Active Power,kW,10.77
852401,HILL STREET - HEDNESFORD,2023-04-30T12:00:00.000+00:00,busbar,,N Current (RMS),A,26.8
852401,HILL STREET - HEDNESFORD,2023-04-30T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
852401,HILL STREET - HEDNESFORD,2023-04-30T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.4
852401,HILL STREET - HEDNESFORD,2023-04-30T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
852401,HILL STREET - HEDNESFORD,2023-04-30T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
852401,HILL STREET - HEDNESFORD,2023-04-30T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
852401,HILL STREET - HEDNESFORD,2023-04-30T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
852401,HILL STREET - HEDNESFORD,2023-04-30T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.61
852401,HILL STREET - HEDNESFORD,2023-04-30T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.29
852401,HILL STREET - HEDNESFORD,2023-04-30T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.83
852401,HILL STREET - HEDNESFORD,2023-04-30T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
852401,HILL STREET - HEDNESFORD,2023-04-30T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.2
852401,HILL STREET - HEDNESFORD,2023-04-30T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.3
852401,HILL STREET - HEDNESFORD,2023-04-30T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.9
852401,HILL STREET - HEDNESFORD,2023-04-30T11:50:00.000+00:00,transformer,,Temperature,C,24.1
852401,HILL STREET - HEDNESFORD,2023-04-30T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
852401,HILL STREET - HEDNESFORD,2023-04-30T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
852401,HILL STREET - HEDNESFORD,2023-04-30T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
852401,HILL STREET - HEDNESFORD,2023-04-30T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
852401,HILL STREET - HEDNESFORD,2023-04-30T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
852401,HILL STREET - HEDNESFORD,2023-04-30T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
852401,HILL STREET - HEDNESFORD,2023-04-30T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
852401,HILL STREET - HEDNESFORD,2023-04-30T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
852401,HILL STREET - HEDNESFORD,2023-04-30T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
852401,HILL STREET - HEDNESFORD,2023-04-30T11:50:00.000+00:00,busbar,,L3 Active Power,kW,7.61
852401,HILL STREET - HEDNESFORD,2023-04-30T11:50:00.000+00:00,busbar,,L2 Active Power,kW,3.29
852401,HILL STREET - HEDNESFORD,2023-04-30T11:50:00.000+00:00,busbar,,L1 Active Power,kW,12.83
852401,HILL STREET - HEDNESFORD,2023-04-30T11:50:00.000+00:00,busbar,,N Current (RMS),A,37.4
852401,HILL STREET - HEDNESFORD,2023-04-30T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
852401,HILL STREET - HEDNESFORD,2023-04-30T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.3
852401,HILL STREET - HEDNESFORD,2023-04-30T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
852401,HILL STREET - HEDNESFORD,2023-04-30T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
852401,HILL STREET - HEDNESFORD,2023-04-30T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
852401,HILL STREET - HEDNESFORD,2023-04-30T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
852401,HILL STREET - HEDNESFORD,2023-04-30T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.9
852401,HILL STREET - HEDNESFORD,2023-04-30T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.15
852401,HILL STREET - HEDNESFORD,2023-04-30T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.42
852401,HILL STREET - HEDNESFORD,2023-04-30T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
852401,HILL STREET - HEDNESFORD,2023-04-30T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.6
852401,HILL STREET - HEDNESFORD,2023-04-30T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.9
852401,HILL STREET - HEDNESFORD,2023-04-30T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.2
852401,HILL STREET - HEDNESFORD,2023-04-30T11:40:00.000+00:00,transformer,,Temperature,C,24.3
852401,HILL STREET - HEDNESFORD,2023-04-30T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
852401,HILL STREET - HEDNESFORD,2023-04-30T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
852401,HILL STREET - HEDNESFORD,2023-04-30T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
852401,HILL STREET - HEDNESFORD,2023-04-30T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
852401,HILL STREET - HEDNESFORD,2023-04-30T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
852401,HILL STREET - HEDNESFORD,2023-04-30T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
852401,HILL STREET - HEDNESFORD,2023-04-30T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
852401,HILL STREET - HEDNESFORD,2023-04-30T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
852401,HILL STREET - HEDNESFORD,2023-04-30T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
852401,HILL STREET - HEDNESFORD,2023-04-30T11:40:00.000+00:00,busbar,,L3 Active Power,kW,8.9
852401,HILL STREET - HEDNESFORD,2023-04-30T11:40:00.000+00:00,busbar,,L2 Active Power,kW,3.15
852401,HILL STREET - HEDNESFORD,2023-04-30T11:40:00.000+00:00,busbar,,L1 Active Power,kW,13.42
852401,HILL STREET - HEDNESFORD,2023-04-30T11:40:00.000+00:00,busbar,,N Current (RMS),A,37.8
852401,HILL STREET - HEDNESFORD,2023-04-30T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
852401,HILL STREET - HEDNESFORD,2023-04-30T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.9
852401,HILL STREET - HEDNESFORD,2023-04-30T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
852401,HILL STREET - HEDNESFORD,2023-04-30T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
852401,HILL STREET - HEDNESFORD,2023-04-30T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
852401,HILL STREET - HEDNESFORD,2023-04-30T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
852401,HILL STREET - HEDNESFORD,2023-04-30T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.22
852401,HILL STREET - HEDNESFORD,2023-04-30T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.24
852401,HILL STREET - HEDNESFORD,2023-04-30T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.18
852401,HILL STREET - HEDNESFORD,2023-04-30T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.7
852401,HILL STREET - HEDNESFORD,2023-04-30T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.9
852401,HILL STREET - HEDNESFORD,2023-04-30T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.1
852401,HILL STREET - HEDNESFORD,2023-04-30T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.9
852401,HILL STREET - HEDNESFORD,2023-04-30T11:30:00.000+00:00,transformer,,Temperature,C,24.3
852401,HILL STREET - HEDNESFORD,2023-04-30T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
852401,HILL STREET - HEDNESFORD,2023-04-30T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
852401,HILL STREET - HEDNESFORD,2023-04-30T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
852401,HILL STREET - HEDNESFORD,2023-04-30T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
852401,HILL STREET - HEDNESFORD,2023-04-30T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
852401,HILL STREET - HEDNESFORD,2023-04-30T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
852401,HILL STREET - HEDNESFORD,2023-04-30T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
852401,HILL STREET - HEDNESFORD,2023-04-30T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
852401,HILL STREET - HEDNESFORD,2023-04-30T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
852401,HILL STREET - HEDNESFORD,2023-04-30T11:30:00.000+00:00,busbar,,L3 Active Power,kW,12.22
852401,HILL STREET - HEDNESFORD,2023-04-30T11:30:00.000+00:00,busbar,,L2 Active Power,kW,4.24
852401,HILL STREET - HEDNESFORD,2023-04-30T11:30:00.000+00:00,busbar,,L1 Active Power,kW,13.18
852401,HILL STREET - HEDNESFORD,2023-04-30T11:30:00.000+00:00,busbar,,N Current (RMS),A,38.7
852401,HILL STREET - HEDNESFORD,2023-04-30T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
852401,HILL STREET - HEDNESFORD,2023-04-30T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.1
852401,HILL STREET - HEDNESFORD,2023-04-30T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
852401,HILL STREET - HEDNESFORD,2023-04-30T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
852401,HILL STREET - HEDNESFORD,2023-04-30T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
852401,HILL STREET - HEDNESFORD,2023-04-30T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
852401,HILL STREET - HEDNESFORD,2023-04-30T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.01
852401,HILL STREET - HEDNESFORD,2023-04-30T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.33
852401,HILL STREET - HEDNESFORD,2023-04-30T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.25
852401,HILL STREET - HEDNESFORD,2023-04-30T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,56.1
852401,HILL STREET - HEDNESFORD,2023-04-30T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
852401,HILL STREET - HEDNESFORD,2023-04-30T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.5
852401,HILL STREET - HEDNESFORD,2023-04-30T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.4
852401,HILL STREET - HEDNESFORD,2023-04-30T11:20:00.000+00:00,transformer,,Temperature,C,24.2
852401,HILL STREET - HEDNESFORD,2023-04-30T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
852401,HILL STREET - HEDNESFORD,2023-04-30T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
852401,HILL STREET - HEDNESFORD,2023-04-30T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
852401,HILL STREET - HEDNESFORD,2023-04-30T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
852401,HILL STREET - HEDNESFORD,2023-04-30T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
852401,HILL STREET - HEDNESFORD,2023-04-30T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
852401,HILL STREET - HEDNESFORD,2023-04-30T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
852401,HILL STREET - HEDNESFORD,2023-04-30T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
852401,HILL STREET - HEDNESFORD,2023-04-30T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
852401,HILL STREET - HEDNESFORD,2023-04-30T11:20:00.000+00:00,busbar,,L3 Active Power,kW,5.01
852401,HILL STREET - HEDNESFORD,2023-04-30T11:20:00.000+00:00,busbar,,L2 Active Power,kW,3.33
852401,HILL STREET - HEDNESFORD,2023-04-30T11:20:00.000+00:00,busbar,,L1 Active Power,kW,17.25
852401,HILL STREET - HEDNESFORD,2023-04-30T11:20:00.000+00:00,busbar,,N Current (RMS),A,56.1
852401,HILL STREET - HEDNESFORD,2023-04-30T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
852401,HILL STREET - HEDNESFORD,2023-04-30T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,14.5
852401,HILL STREET - HEDNESFORD,2023-04-30T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
852401,HILL STREET - HEDNESFORD,2023-04-30T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
852401,HILL STREET - HEDNESFORD,2023-04-30T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
852401,HILL STREET - HEDNESFORD,2023-04-30T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
852401,HILL STREET - HEDNESFORD,2023-04-30T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.34
852401,HILL STREET - HEDNESFORD,2023-04-30T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.83
852401,HILL STREET - HEDNESFORD,2023-04-30T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.02
852401,HILL STREET - HEDNESFORD,2023-04-30T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.7
852401,HILL STREET - HEDNESFORD,2023-04-30T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
852401,HILL STREET - HEDNESFORD,2023-04-30T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.3
852401,HILL STREET - HEDNESFORD,2023-04-30T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.6
852401,HILL STREET - HEDNESFORD,2023-04-30T11:10:00.000+00:00,transformer,,Temperature,C,24.1
852401,HILL STREET - HEDNESFORD,2023-04-30T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
852401,HILL STREET - HEDNESFORD,2023-04-30T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
852401,HILL STREET - HEDNESFORD,2023-04-30T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-04-30T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
852401,HILL STREET - HEDNESFORD,2023-04-30T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
852401,HILL STREET - HEDNESFORD,2023-04-30T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
852401,HILL STREET - HEDNESFORD,2023-04-30T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
852401,HILL STREET - HEDNESFORD,2023-04-30T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
852401,HILL STREET - HEDNESFORD,2023-04-30T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
852401,HILL STREET - HEDNESFORD,2023-04-30T11:10:00.000+00:00,busbar,,L3 Active Power,kW,5.34
852401,HILL STREET - HEDNESFORD,2023-04-30T11:10:00.000+00:00,busbar,,L2 Active Power,kW,3.83
852401,HILL STREET - HEDNESFORD,2023-04-30T11:10:00.000+00:00,busbar,,L1 Active Power,kW,16.02
852401,HILL STREET - HEDNESFORD,2023-04-30T11:10:00.000+00:00,busbar,,N Current (RMS),A,48.7
852401,HILL STREET - HEDNESFORD,2023-04-30T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
852401,HILL STREET - HEDNESFORD,2023-04-30T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.3
852401,HILL STREET - HEDNESFORD,2023-04-30T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
852401,HILL STREET - HEDNESFORD,2023-04-30T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
852401,HILL STREET - HEDNESFORD,2023-04-30T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
852401,HILL STREET - HEDNESFORD,2023-04-30T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
852401,HILL STREET - HEDNESFORD,2023-04-30T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.54
852401,HILL STREET - HEDNESFORD,2023-04-30T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.97
852401,HILL STREET - HEDNESFORD,2023-04-30T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.25
852401,HILL STREET - HEDNESFORD,2023-04-30T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
852401,HILL STREET - HEDNESFORD,2023-04-30T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.5
852401,HILL STREET - HEDNESFORD,2023-04-30T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.8
852401,HILL STREET - HEDNESFORD,2023-04-30T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.8
852401,HILL STREET - HEDNESFORD,2023-04-30T11:00:00.000+00:00,transformer,,Temperature,C,23.7
852401,HILL STREET - HEDNESFORD,2023-04-30T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
852401,HILL STREET - HEDNESFORD,2023-04-30T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
852401,HILL STREET - HEDNESFORD,2023-04-30T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
852401,HILL STREET - HEDNESFORD,2023-04-30T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
852401,HILL STREET - HEDNESFORD,2023-04-30T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
852401,HILL STREET - HEDNESFORD,2023-04-30T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
852401,HILL STREET - HEDNESFORD,2023-04-30T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
852401,HILL STREET - HEDNESFORD,2023-04-30T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
852401,HILL STREET - HEDNESFORD,2023-04-30T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
852401,HILL STREET - HEDNESFORD,2023-04-30T11:00:00.000+00:00,busbar,,L3 Active Power,kW,5.54
852401,HILL STREET - HEDNESFORD,2023-04-30T11:00:00.000+00:00,busbar,,L2 Active Power,kW,3.97
852401,HILL STREET - HEDNESFORD,2023-04-30T11:00:00.000+00:00,busbar,,L1 Active Power,kW,13.25
852401,HILL STREET - HEDNESFORD,2023-04-30T11:00:00.000+00:00,busbar,,N Current (RMS),A,35.1
852401,HILL STREET - HEDNESFORD,2023-04-30T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
852401,HILL STREET - HEDNESFORD,2023-04-30T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.8
852401,HILL STREET - HEDNESFORD,2023-04-30T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
852401,HILL STREET - HEDNESFORD,2023-04-30T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
852401,HILL STREET - HEDNESFORD,2023-04-30T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
852401,HILL STREET - HEDNESFORD,2023-04-30T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
852401,HILL STREET - HEDNESFORD,2023-04-30T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.01
852401,HILL STREET - HEDNESFORD,2023-04-30T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.02
852401,HILL STREET - HEDNESFORD,2023-04-30T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.37
852401,HILL STREET - HEDNESFORD,2023-04-30T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
852401,HILL STREET - HEDNESFORD,2023-04-30T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.9
852401,HILL STREET - HEDNESFORD,2023-04-30T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.0
852401,HILL STREET - HEDNESFORD,2023-04-30T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.3
852401,HILL STREET - HEDNESFORD,2023-04-30T10:50:00.000+00:00,transformer,,Temperature,C,23.1
852401,HILL STREET - HEDNESFORD,2023-04-30T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
852401,HILL STREET - HEDNESFORD,2023-04-30T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
852401,HILL STREET - HEDNESFORD,2023-04-30T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
852401,HILL STREET - HEDNESFORD,2023-04-30T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
852401,HILL STREET - HEDNESFORD,2023-04-30T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
852401,HILL STREET - HEDNESFORD,2023-04-30T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
852401,HILL STREET - HEDNESFORD,2023-04-30T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
852401,HILL STREET - HEDNESFORD,2023-04-30T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
852401,HILL STREET - HEDNESFORD,2023-04-30T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
852401,HILL STREET - HEDNESFORD,2023-04-30T10:50:00.000+00:00,busbar,,L3 Active Power,kW,4.01
852401,HILL STREET - HEDNESFORD,2023-04-30T10:50:00.000+00:00,busbar,,L2 Active Power,kW,4.02
852401,HILL STREET - HEDNESFORD,2023-04-30T10:50:00.000+00:00,busbar,,L1 Active Power,kW,11.37
852401,HILL STREET - HEDNESFORD,2023-04-30T10:50:00.000+00:00,busbar,,N Current (RMS),A,31.3
852401,HILL STREET - HEDNESFORD,2023-04-30T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.9
852401,HILL STREET - HEDNESFORD,2023-04-30T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.0
852401,HILL STREET - HEDNESFORD,2023-04-30T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
852401,HILL STREET - HEDNESFORD,2023-04-30T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
852401,HILL STREET - HEDNESFORD,2023-04-30T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
852401,HILL STREET - HEDNESFORD,2023-04-30T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
852401,HILL STREET - HEDNESFORD,2023-04-30T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.25
852401,HILL STREET - HEDNESFORD,2023-04-30T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.17
852401,HILL STREET - HEDNESFORD,2023-04-30T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.27
852401,HILL STREET - HEDNESFORD,2023-04-30T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
852401,HILL STREET - HEDNESFORD,2023-04-30T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.8
852401,HILL STREET - HEDNESFORD,2023-04-30T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.6
852401,HILL STREET - HEDNESFORD,2023-04-30T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.9
852401,HILL STREET - HEDNESFORD,2023-04-30T10:40:00.000+00:00,transformer,,Temperature,C,22.6
852401,HILL STREET - HEDNESFORD,2023-04-30T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
852401,HILL STREET - HEDNESFORD,2023-04-30T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
852401,HILL STREET - HEDNESFORD,2023-04-30T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
852401,HILL STREET - HEDNESFORD,2023-04-30T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
852401,HILL STREET - HEDNESFORD,2023-04-30T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
852401,HILL STREET - HEDNESFORD,2023-04-30T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
852401,HILL STREET - HEDNESFORD,2023-04-30T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
852401,HILL STREET - HEDNESFORD,2023-04-30T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
852401,HILL STREET - HEDNESFORD,2023-04-30T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
852401,HILL STREET - HEDNESFORD,2023-04-30T10:40:00.000+00:00,busbar,,L3 Active Power,kW,4.25
852401,HILL STREET - HEDNESFORD,2023-04-30T10:40:00.000+00:00,busbar,,L2 Active Power,kW,4.17
852401,HILL STREET - HEDNESFORD,2023-04-30T10:40:00.000+00:00,busbar,,L1 Active Power,kW,12.27
852401,HILL STREET - HEDNESFORD,2023-04-30T10:40:00.000+00:00,busbar,,N Current (RMS),A,33.1
852401,HILL STREET - HEDNESFORD,2023-04-30T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.8
852401,HILL STREET - HEDNESFORD,2023-04-30T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.6
852401,HILL STREET - HEDNESFORD,2023-04-30T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
852401,HILL STREET - HEDNESFORD,2023-04-30T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
852401,HILL STREET - HEDNESFORD,2023-04-30T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
852401,HILL STREET - HEDNESFORD,2023-04-30T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
852401,HILL STREET - HEDNESFORD,2023-04-30T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.05
852401,HILL STREET - HEDNESFORD,2023-04-30T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.58
852401,HILL STREET - HEDNESFORD,2023-04-30T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.93
852401,HILL STREET - HEDNESFORD,2023-04-30T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
852401,HILL STREET - HEDNESFORD,2023-04-30T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.2
852401,HILL STREET - HEDNESFORD,2023-04-30T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.6
852401,HILL STREET - HEDNESFORD,2023-04-30T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.3
852401,HILL STREET - HEDNESFORD,2023-04-30T10:30:00.000+00:00,transformer,,Temperature,C,22.4
852401,HILL STREET - HEDNESFORD,2023-04-30T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
852401,HILL STREET - HEDNESFORD,2023-04-30T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
852401,HILL STREET - HEDNESFORD,2023-04-30T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
852401,HILL STREET - HEDNESFORD,2023-04-30T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
852401,HILL STREET - HEDNESFORD,2023-04-30T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
852401,HILL STREET - HEDNESFORD,2023-04-30T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
852401,HILL STREET - HEDNESFORD,2023-04-30T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
852401,HILL STREET - HEDNESFORD,2023-04-30T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
852401,HILL STREET - HEDNESFORD,2023-04-30T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
852401,HILL STREET - HEDNESFORD,2023-04-30T10:30:00.000+00:00,busbar,,L3 Active Power,kW,5.05
852401,HILL STREET - HEDNESFORD,2023-04-30T10:30:00.000+00:00,busbar,,L2 Active Power,kW,4.58
852401,HILL STREET - HEDNESFORD,2023-04-30T10:30:00.000+00:00,busbar,,L1 Active Power,kW,12.93
852401,HILL STREET - HEDNESFORD,2023-04-30T10:30:00.000+00:00,busbar,,N Current (RMS),A,33.0
852401,HILL STREET - HEDNESFORD,2023-04-30T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
852401,HILL STREET - HEDNESFORD,2023-04-30T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.6
852401,HILL STREET - HEDNESFORD,2023-04-30T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
852401,HILL STREET - HEDNESFORD,2023-04-30T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
852401,HILL STREET - HEDNESFORD,2023-04-30T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
852401,HILL STREET - HEDNESFORD,2023-04-30T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
852401,HILL STREET - HEDNESFORD,2023-04-30T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.88
852401,HILL STREET - HEDNESFORD,2023-04-30T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.45
852401,HILL STREET - HEDNESFORD,2023-04-30T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.02
852401,HILL STREET - HEDNESFORD,2023-04-30T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
852401,HILL STREET - HEDNESFORD,2023-04-30T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.2
852401,HILL STREET - HEDNESFORD,2023-04-30T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.7
852401,HILL STREET - HEDNESFORD,2023-04-30T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.8
852401,HILL STREET - HEDNESFORD,2023-04-30T10:20:00.000+00:00,transformer,,Temperature,C,22.3
852401,HILL STREET - HEDNESFORD,2023-04-30T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
852401,HILL STREET - HEDNESFORD,2023-04-30T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
852401,HILL STREET - HEDNESFORD,2023-04-30T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
852401,HILL STREET - HEDNESFORD,2023-04-30T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
852401,HILL STREET - HEDNESFORD,2023-04-30T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
852401,HILL STREET - HEDNESFORD,2023-04-30T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
852401,HILL STREET - HEDNESFORD,2023-04-30T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
852401,HILL STREET - HEDNESFORD,2023-04-30T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
852401,HILL STREET - HEDNESFORD,2023-04-30T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
852401,HILL STREET - HEDNESFORD,2023-04-30T10:20:00.000+00:00,busbar,,L3 Active Power,kW,5.88
852401,HILL STREET - HEDNESFORD,2023-04-30T10:20:00.000+00:00,busbar,,L2 Active Power,kW,3.45
852401,HILL STREET - HEDNESFORD,2023-04-30T10:20:00.000+00:00,busbar,,L1 Active Power,kW,11.02
852401,HILL STREET - HEDNESFORD,2023-04-30T10:20:00.000+00:00,busbar,,N Current (RMS),A,29.8
852401,HILL STREET - HEDNESFORD,2023-04-30T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
852401,HILL STREET - HEDNESFORD,2023-04-30T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,14.7
852401,HILL STREET - HEDNESFORD,2023-04-30T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
852401,HILL STREET - HEDNESFORD,2023-04-30T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
852401,HILL STREET - HEDNESFORD,2023-04-30T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
852401,HILL STREET - HEDNESFORD,2023-04-30T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
852401,HILL STREET - HEDNESFORD,2023-04-30T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.75
852401,HILL STREET - HEDNESFORD,2023-04-30T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.37
852401,HILL STREET - HEDNESFORD,2023-04-30T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.18
852401,HILL STREET - HEDNESFORD,2023-04-30T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
852401,HILL STREET - HEDNESFORD,2023-04-30T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
852401,HILL STREET - HEDNESFORD,2023-04-30T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.9
852401,HILL STREET - HEDNESFORD,2023-04-30T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
852401,HILL STREET - HEDNESFORD,2023-04-30T10:10:00.000+00:00,transformer,,Temperature,C,22.1
852401,HILL STREET - HEDNESFORD,2023-04-30T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
852401,HILL STREET - HEDNESFORD,2023-04-30T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
852401,HILL STREET - HEDNESFORD,2023-04-30T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
852401,HILL STREET - HEDNESFORD,2023-04-30T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
852401,HILL STREET - HEDNESFORD,2023-04-30T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
852401,HILL STREET - HEDNESFORD,2023-04-30T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
852401,HILL STREET - HEDNESFORD,2023-04-30T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
852401,HILL STREET - HEDNESFORD,2023-04-30T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
852401,HILL STREET - HEDNESFORD,2023-04-30T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
852401,HILL STREET - HEDNESFORD,2023-04-30T10:10:00.000+00:00,busbar,,L3 Active Power,kW,3.75
852401,HILL STREET - HEDNESFORD,2023-04-30T10:10:00.000+00:00,busbar,,L2 Active Power,kW,3.37
852401,HILL STREET - HEDNESFORD,2023-04-30T10:10:00.000+00:00,busbar,,L1 Active Power,kW,10.18
852401,HILL STREET - HEDNESFORD,2023-04-30T10:10:00.000+00:00,busbar,,N Current (RMS),A,27.6
852401,HILL STREET - HEDNESFORD,2023-04-30T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.6
852401,HILL STREET - HEDNESFORD,2023-04-30T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,14.9
852401,HILL STREET - HEDNESFORD,2023-04-30T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
852401,HILL STREET - HEDNESFORD,2023-04-30T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
852401,HILL STREET - HEDNESFORD,2023-04-30T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
852401,HILL STREET - HEDNESFORD,2023-04-30T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
852401,HILL STREET - HEDNESFORD,2023-04-30T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.02
852401,HILL STREET - HEDNESFORD,2023-04-30T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.66
852401,HILL STREET - HEDNESFORD,2023-04-30T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.89
852401,HILL STREET - HEDNESFORD,2023-04-30T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
852401,HILL STREET - HEDNESFORD,2023-04-30T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.6
852401,HILL STREET - HEDNESFORD,2023-04-30T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.4
852401,HILL STREET - HEDNESFORD,2023-04-30T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.8
852401,HILL STREET - HEDNESFORD,2023-04-30T10:00:00.000+00:00,transformer,,Temperature,C,21.9
852401,HILL STREET - HEDNESFORD,2023-04-30T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
852401,HILL STREET - HEDNESFORD,2023-04-30T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
852401,HILL STREET - HEDNESFORD,2023-04-30T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
852401,HILL STREET - HEDNESFORD,2023-04-30T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
852401,HILL STREET - HEDNESFORD,2023-04-30T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
852401,HILL STREET - HEDNESFORD,2023-04-30T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
852401,HILL STREET - HEDNESFORD,2023-04-30T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
852401,HILL STREET - HEDNESFORD,2023-04-30T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
852401,HILL STREET - HEDNESFORD,2023-04-30T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
852401,HILL STREET - HEDNESFORD,2023-04-30T10:00:00.000+00:00,busbar,,L3 Active Power,kW,4.02
852401,HILL STREET - HEDNESFORD,2023-04-30T10:00:00.000+00:00,busbar,,L2 Active Power,kW,3.66
852401,HILL STREET - HEDNESFORD,2023-04-30T10:00:00.000+00:00,busbar,,L1 Active Power,kW,7.89
852401,HILL STREET - HEDNESFORD,2023-04-30T10:00:00.000+00:00,busbar,,N Current (RMS),A,18.8
852401,HILL STREET - HEDNESFORD,2023-04-30T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
852401,HILL STREET - HEDNESFORD,2023-04-30T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.4
852401,HILL STREET - HEDNESFORD,2023-04-30T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
852401,HILL STREET - HEDNESFORD,2023-04-30T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
852401,HILL STREET - HEDNESFORD,2023-04-30T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
852401,HILL STREET - HEDNESFORD,2023-04-30T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
852401,HILL STREET - HEDNESFORD,2023-04-30T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.42
852401,HILL STREET - HEDNESFORD,2023-04-30T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.33
852401,HILL STREET - HEDNESFORD,2023-04-30T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.19
852401,HILL STREET - HEDNESFORD,2023-04-30T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
852401,HILL STREET - HEDNESFORD,2023-04-30T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
852401,HILL STREET - HEDNESFORD,2023-04-30T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.5
852401,HILL STREET - HEDNESFORD,2023-04-30T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.8
852401,HILL STREET - HEDNESFORD,2023-04-30T09:50:00.000+00:00,transformer,,Temperature,C,21.5
852401,HILL STREET - HEDNESFORD,2023-04-30T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
852401,HILL STREET - HEDNESFORD,2023-04-30T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
852401,HILL STREET - HEDNESFORD,2023-04-30T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
852401,HILL STREET - HEDNESFORD,2023-04-30T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
852401,HILL STREET - HEDNESFORD,2023-04-30T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
852401,HILL STREET - HEDNESFORD,2023-04-30T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
852401,HILL STREET - HEDNESFORD,2023-04-30T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
852401,HILL STREET - HEDNESFORD,2023-04-30T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
852401,HILL STREET - HEDNESFORD,2023-04-30T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
852401,HILL STREET - HEDNESFORD,2023-04-30T09:50:00.000+00:00,busbar,,L3 Active Power,kW,4.42
852401,HILL STREET - HEDNESFORD,2023-04-30T09:50:00.000+00:00,busbar,,L2 Active Power,kW,3.33
852401,HILL STREET - HEDNESFORD,2023-04-30T09:50:00.000+00:00,busbar,,L1 Active Power,kW,10.2
852401,HILL STREET - HEDNESFORD,2023-04-30T09:50:00.000+00:00,busbar,,N Current (RMS),A,30.2
852401,HILL STREET - HEDNESFORD,2023-04-30T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
852401,HILL STREET - HEDNESFORD,2023-04-30T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.5
852401,HILL STREET - HEDNESFORD,2023-04-30T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
852401,HILL STREET - HEDNESFORD,2023-04-30T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
852401,HILL STREET - HEDNESFORD,2023-04-30T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
852401,HILL STREET - HEDNESFORD,2023-04-30T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
852401,HILL STREET - HEDNESFORD,2023-04-30T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.54
852401,HILL STREET - HEDNESFORD,2023-04-30T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.86
852401,HILL STREET - HEDNESFORD,2023-04-30T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.27
852401,HILL STREET - HEDNESFORD,2023-04-30T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
852401,HILL STREET - HEDNESFORD,2023-04-30T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
852401,HILL STREET - HEDNESFORD,2023-04-30T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.0
852401,HILL STREET - HEDNESFORD,2023-04-30T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.7
852401,HILL STREET - HEDNESFORD,2023-04-30T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
852401,HILL STREET - HEDNESFORD,2023-04-30T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
852401,HILL STREET - HEDNESFORD,2023-04-30T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
852401,HILL STREET - HEDNESFORD,2023-04-30T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.8
852401,HILL STREET - HEDNESFORD,2023-04-30T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.57
852401,HILL STREET - HEDNESFORD,2023-04-30T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.19
852401,HILL STREET - HEDNESFORD,2023-04-30T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,97.8
852401,HILL STREET - HEDNESFORD,2023-04-30T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.7
852401,HILL STREET - HEDNESFORD,2023-04-30T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.2
852401,HILL STREET - HEDNESFORD,2023-04-30T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,138.4
852401,HILL STREET - HEDNESFORD,2023-04-30T09:40:00.000+00:00,transformer,,Temperature,C,21.2
852401,HILL STREET - HEDNESFORD,2023-04-30T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
852401,HILL STREET - HEDNESFORD,2023-04-30T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
852401,HILL STREET - HEDNESFORD,2023-04-30T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
852401,HILL STREET - HEDNESFORD,2023-04-30T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
852401,HILL STREET - HEDNESFORD,2023-04-30T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
852401,HILL STREET - HEDNESFORD,2023-04-30T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
852401,HILL STREET - HEDNESFORD,2023-04-30T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
852401,HILL STREET - HEDNESFORD,2023-04-30T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
852401,HILL STREET - HEDNESFORD,2023-04-30T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
852401,HILL STREET - HEDNESFORD,2023-04-30T09:40:00.000+00:00,busbar,,L3 Active Power,kW,7.63
852401,HILL STREET - HEDNESFORD,2023-04-30T09:40:00.000+00:00,busbar,,L2 Active Power,kW,5.88
852401,HILL STREET - HEDNESFORD,2023-04-30T09:40:00.000+00:00,busbar,,L1 Active Power,kW,20.12
852401,HILL STREET - HEDNESFORD,2023-04-30T09:40:00.000+00:00,busbar,,N Current (RMS),A,71.5
852401,HILL STREET - HEDNESFORD,2023-04-30T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
852401,HILL STREET - HEDNESFORD,2023-04-30T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
852401,HILL STREET - HEDNESFORD,2023-04-30T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
852401,HILL STREET - HEDNESFORD,2023-04-30T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
852401,HILL STREET - HEDNESFORD,2023-04-30T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
852401,HILL STREET - HEDNESFORD,2023-04-30T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
852401,HILL STREET - HEDNESFORD,2023-04-30T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.62
852401,HILL STREET - HEDNESFORD,2023-04-30T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.14
852401,HILL STREET - HEDNESFORD,2023-04-30T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.06
852401,HILL STREET - HEDNESFORD,2023-04-30T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.6
852401,HILL STREET - HEDNESFORD,2023-04-30T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.9
852401,HILL STREET - HEDNESFORD,2023-04-30T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.4
852401,HILL STREET - HEDNESFORD,2023-04-30T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.8
852401,HILL STREET - HEDNESFORD,2023-04-30T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.95
852401,HILL STREET - HEDNESFORD,2023-04-30T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
852401,HILL STREET - HEDNESFORD,2023-04-30T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
852401,HILL STREET - HEDNESFORD,2023-04-30T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.01
852401,HILL STREET - HEDNESFORD,2023-04-30T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.77
852401,HILL STREET - HEDNESFORD,2023-04-30T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.54
852401,HILL STREET - HEDNESFORD,2023-04-30T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,107.5
852401,HILL STREET - HEDNESFORD,2023-04-30T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.8
852401,HILL STREET - HEDNESFORD,2023-04-30T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.4
852401,HILL STREET - HEDNESFORD,2023-04-30T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,155.1
852401,HILL STREET - HEDNESFORD,2023-04-30T09:30:00.000+00:00,transformer,,Temperature,C,21.1
852401,HILL STREET - HEDNESFORD,2023-04-30T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
852401,HILL STREET - HEDNESFORD,2023-04-30T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
852401,HILL STREET - HEDNESFORD,2023-04-30T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
852401,HILL STREET - HEDNESFORD,2023-04-30T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
852401,HILL STREET - HEDNESFORD,2023-04-30T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
852401,HILL STREET - HEDNESFORD,2023-04-30T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
852401,HILL STREET - HEDNESFORD,2023-04-30T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
852401,HILL STREET - HEDNESFORD,2023-04-30T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
852401,HILL STREET - HEDNESFORD,2023-04-30T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
852401,HILL STREET - HEDNESFORD,2023-04-30T09:30:00.000+00:00,busbar,,L3 Active Power,kW,13.58
852401,HILL STREET - HEDNESFORD,2023-04-30T09:30:00.000+00:00,busbar,,L2 Active Power,kW,10.57
852401,HILL STREET - HEDNESFORD,2023-04-30T09:30:00.000+00:00,busbar,,L1 Active Power,kW,35.42
852401,HILL STREET - HEDNESFORD,2023-04-30T09:30:00.000+00:00,busbar,,N Current (RMS),A,122.0
852401,HILL STREET - HEDNESFORD,2023-04-30T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
