Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-04-30T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
852401,HILL STREET - HEDNESFORD,2023-04-30T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.8
852401,HILL STREET - HEDNESFORD,2023-04-30T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
852401,HILL STREET - HEDNESFORD,2023-04-30T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
852401,HILL STREET - HEDNESFORD,2023-04-30T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
852401,HILL STREET - HEDNESFORD,2023-04-30T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.92
852401,HILL STREET - HEDNESFORD,2023-04-30T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.27
852401,HILL STREET - HEDNESFORD,2023-04-30T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.61
852401,HILL STREET - HEDNESFORD,2023-04-30T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
852401,HILL STREET - HEDNESFORD,2023-04-30T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.2
852401,HILL STREET - HEDNESFORD,2023-04-30T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.0
852401,HILL STREET - HEDNESFORD,2023-04-30T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.6
852401,HILL STREET - HEDNESFORD,2023-04-30T09:20:00.000+00:00,transformer,,Temperature,C,21.2
852401,HILL STREET - HEDNESFORD,2023-04-30T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
852401,HILL STREET - HEDNESFORD,2023-04-30T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
852401,HILL STREET - HEDNESFORD,2023-04-30T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
852401,HILL STREET - HEDNESFORD,2023-04-30T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
852401,HILL STREET - HEDNESFORD,2023-04-30T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
852401,HILL STREET - HEDNESFORD,2023-04-30T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
852401,HILL STREET - HEDNESFORD,2023-04-30T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
852401,HILL STREET - HEDNESFORD,2023-04-30T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
852401,HILL STREET - HEDNESFORD,2023-04-30T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
852401,HILL STREET - HEDNESFORD,2023-04-30T09:20:00.000+00:00,busbar,,L3 Active Power,kW,4.92
852401,HILL STREET - HEDNESFORD,2023-04-30T09:20:00.000+00:00,busbar,,L2 Active Power,kW,3.27
852401,HILL STREET - HEDNESFORD,2023-04-30T09:20:00.000+00:00,busbar,,L1 Active Power,kW,6.61
852401,HILL STREET - HEDNESFORD,2023-04-30T09:20:00.000+00:00,busbar,,N Current (RMS),A,15.8
852401,HILL STREET - HEDNESFORD,2023-04-30T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
852401,HILL STREET - HEDNESFORD,2023-04-30T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,14.0
852401,HILL STREET - HEDNESFORD,2023-04-30T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
852401,HILL STREET - HEDNESFORD,2023-04-30T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
852401,HILL STREET - HEDNESFORD,2023-04-30T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
852401,HILL STREET - HEDNESFORD,2023-04-30T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
852401,HILL STREET - HEDNESFORD,2023-04-30T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.18
852401,HILL STREET - HEDNESFORD,2023-04-30T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.37
852401,HILL STREET - HEDNESFORD,2023-04-30T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.87
852401,HILL STREET - HEDNESFORD,2023-04-30T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
852401,HILL STREET - HEDNESFORD,2023-04-30T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.4
852401,HILL STREET - HEDNESFORD,2023-04-30T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.1
852401,HILL STREET - HEDNESFORD,2023-04-30T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.2
852401,HILL STREET - HEDNESFORD,2023-04-30T09:10:00.000+00:00,transformer,,Temperature,C,21.2
852401,HILL STREET - HEDNESFORD,2023-04-30T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
852401,HILL STREET - HEDNESFORD,2023-04-30T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
852401,HILL STREET - HEDNESFORD,2023-04-30T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
852401,HILL STREET - HEDNESFORD,2023-04-30T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
852401,HILL STREET - HEDNESFORD,2023-04-30T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
852401,HILL STREET - HEDNESFORD,2023-04-30T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
852401,HILL STREET - HEDNESFORD,2023-04-30T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
852401,HILL STREET - HEDNESFORD,2023-04-30T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
852401,HILL STREET - HEDNESFORD,2023-04-30T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
852401,HILL STREET - HEDNESFORD,2023-04-30T09:10:00.000+00:00,busbar,,L3 Active Power,kW,6.18
852401,HILL STREET - HEDNESFORD,2023-04-30T09:10:00.000+00:00,busbar,,L2 Active Power,kW,4.37
852401,HILL STREET - HEDNESFORD,2023-04-30T09:10:00.000+00:00,busbar,,L1 Active Power,kW,5.87
852401,HILL STREET - HEDNESFORD,2023-04-30T09:10:00.000+00:00,busbar,,N Current (RMS),A,16.4
852401,HILL STREET - HEDNESFORD,2023-04-30T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
852401,HILL STREET - HEDNESFORD,2023-04-30T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.1
852401,HILL STREET - HEDNESFORD,2023-04-30T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
852401,HILL STREET - HEDNESFORD,2023-04-30T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
852401,HILL STREET - HEDNESFORD,2023-04-30T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
852401,HILL STREET - HEDNESFORD,2023-04-30T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
852401,HILL STREET - HEDNESFORD,2023-04-30T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.74
852401,HILL STREET - HEDNESFORD,2023-04-30T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.13
852401,HILL STREET - HEDNESFORD,2023-04-30T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.63
852401,HILL STREET - HEDNESFORD,2023-04-30T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
852401,HILL STREET - HEDNESFORD,2023-04-30T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.1
852401,HILL STREET - HEDNESFORD,2023-04-30T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.2
852401,HILL STREET - HEDNESFORD,2023-04-30T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.7
852401,HILL STREET - HEDNESFORD,2023-04-30T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.49
852401,HILL STREET - HEDNESFORD,2023-04-30T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
852401,HILL STREET - HEDNESFORD,2023-04-30T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
852401,HILL STREET - HEDNESFORD,2023-04-30T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.96
852401,HILL STREET - HEDNESFORD,2023-04-30T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.02
852401,HILL STREET - HEDNESFORD,2023-04-30T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.31
852401,HILL STREET - HEDNESFORD,2023-04-30T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,91.3
852401,HILL STREET - HEDNESFORD,2023-04-30T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.4
852401,HILL STREET - HEDNESFORD,2023-04-30T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.0
852401,HILL STREET - HEDNESFORD,2023-04-30T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,144.4
852401,HILL STREET - HEDNESFORD,2023-04-30T09:00:00.000+00:00,transformer,,Temperature,C,21.1
852401,HILL STREET - HEDNESFORD,2023-04-30T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
852401,HILL STREET - HEDNESFORD,2023-04-30T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
852401,HILL STREET - HEDNESFORD,2023-04-30T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
852401,HILL STREET - HEDNESFORD,2023-04-30T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
852401,HILL STREET - HEDNESFORD,2023-04-30T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
852401,HILL STREET - HEDNESFORD,2023-04-30T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
852401,HILL STREET - HEDNESFORD,2023-04-30T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
852401,HILL STREET - HEDNESFORD,2023-04-30T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
852401,HILL STREET - HEDNESFORD,2023-04-30T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
852401,HILL STREET - HEDNESFORD,2023-04-30T09:00:00.000+00:00,busbar,,L3 Active Power,kW,8.14
852401,HILL STREET - HEDNESFORD,2023-04-30T09:00:00.000+00:00,busbar,,L2 Active Power,kW,9.47
852401,HILL STREET - HEDNESFORD,2023-04-30T09:00:00.000+00:00,busbar,,L1 Active Power,kW,9.54
852401,HILL STREET - HEDNESFORD,2023-04-30T09:00:00.000+00:00,busbar,,N Current (RMS),A,34.4
852401,HILL STREET - HEDNESFORD,2023-04-30T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
852401,HILL STREET - HEDNESFORD,2023-04-30T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
852401,HILL STREET - HEDNESFORD,2023-04-30T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
852401,HILL STREET - HEDNESFORD,2023-04-30T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
852401,HILL STREET - HEDNESFORD,2023-04-30T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
852401,HILL STREET - HEDNESFORD,2023-04-30T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
852401,HILL STREET - HEDNESFORD,2023-04-30T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.99
852401,HILL STREET - HEDNESFORD,2023-04-30T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.7
852401,HILL STREET - HEDNESFORD,2023-04-30T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.91
852401,HILL STREET - HEDNESFORD,2023-04-30T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
852401,HILL STREET - HEDNESFORD,2023-04-30T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.1
852401,HILL STREET - HEDNESFORD,2023-04-30T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.3
852401,HILL STREET - HEDNESFORD,2023-04-30T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.8
852401,HILL STREET - HEDNESFORD,2023-04-30T08:50:00.000+00:00,transformer,,Temperature,C,21.1
852401,HILL STREET - HEDNESFORD,2023-04-30T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
852401,HILL STREET - HEDNESFORD,2023-04-30T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
852401,HILL STREET - HEDNESFORD,2023-04-30T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
852401,HILL STREET - HEDNESFORD,2023-04-30T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
852401,HILL STREET - HEDNESFORD,2023-04-30T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
852401,HILL STREET - HEDNESFORD,2023-04-30T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
852401,HILL STREET - HEDNESFORD,2023-04-30T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
852401,HILL STREET - HEDNESFORD,2023-04-30T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
852401,HILL STREET - HEDNESFORD,2023-04-30T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
852401,HILL STREET - HEDNESFORD,2023-04-30T08:50:00.000+00:00,busbar,,L3 Active Power,kW,3.99
852401,HILL STREET - HEDNESFORD,2023-04-30T08:50:00.000+00:00,busbar,,L2 Active Power,kW,7.7
852401,HILL STREET - HEDNESFORD,2023-04-30T08:50:00.000+00:00,busbar,,L1 Active Power,kW,6.91
852401,HILL STREET - HEDNESFORD,2023-04-30T08:50:00.000+00:00,busbar,,N Current (RMS),A,24.3
852401,HILL STREET - HEDNESFORD,2023-04-30T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.1
852401,HILL STREET - HEDNESFORD,2023-04-30T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
852401,HILL STREET - HEDNESFORD,2023-04-30T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
852401,HILL STREET - HEDNESFORD,2023-04-30T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
852401,HILL STREET - HEDNESFORD,2023-04-30T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
852401,HILL STREET - HEDNESFORD,2023-04-30T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
852401,HILL STREET - HEDNESFORD,2023-04-30T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.3
852401,HILL STREET - HEDNESFORD,2023-04-30T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.27
852401,HILL STREET - HEDNESFORD,2023-04-30T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.36
852401,HILL STREET - HEDNESFORD,2023-04-30T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
852401,HILL STREET - HEDNESFORD,2023-04-30T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.9
852401,HILL STREET - HEDNESFORD,2023-04-30T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.5
852401,HILL STREET - HEDNESFORD,2023-04-30T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.2
852401,HILL STREET - HEDNESFORD,2023-04-30T08:40:00.000+00:00,transformer,,Temperature,C,21.2
852401,HILL STREET - HEDNESFORD,2023-04-30T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
852401,HILL STREET - HEDNESFORD,2023-04-30T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
852401,HILL STREET - HEDNESFORD,2023-04-30T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
852401,HILL STREET - HEDNESFORD,2023-04-30T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
852401,HILL STREET - HEDNESFORD,2023-04-30T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
852401,HILL STREET - HEDNESFORD,2023-04-30T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
852401,HILL STREET - HEDNESFORD,2023-04-30T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
852401,HILL STREET - HEDNESFORD,2023-04-30T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
852401,HILL STREET - HEDNESFORD,2023-04-30T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
852401,HILL STREET - HEDNESFORD,2023-04-30T08:40:00.000+00:00,busbar,,L3 Active Power,kW,3.3
852401,HILL STREET - HEDNESFORD,2023-04-30T08:40:00.000+00:00,busbar,,L2 Active Power,kW,6.27
852401,HILL STREET - HEDNESFORD,2023-04-30T08:40:00.000+00:00,busbar,,L1 Active Power,kW,11.36
852401,HILL STREET - HEDNESFORD,2023-04-30T08:40:00.000+00:00,busbar,,N Current (RMS),A,34.1
852401,HILL STREET - HEDNESFORD,2023-04-30T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.9
852401,HILL STREET - HEDNESFORD,2023-04-30T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
852401,HILL STREET - HEDNESFORD,2023-04-30T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
852401,HILL STREET - HEDNESFORD,2023-04-30T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
852401,HILL STREET - HEDNESFORD,2023-04-30T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
852401,HILL STREET - HEDNESFORD,2023-04-30T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
852401,HILL STREET - HEDNESFORD,2023-04-30T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.74
852401,HILL STREET - HEDNESFORD,2023-04-30T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.61
852401,HILL STREET - HEDNESFORD,2023-04-30T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.3
852401,HILL STREET - HEDNESFORD,2023-04-30T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.7
852401,HILL STREET - HEDNESFORD,2023-04-30T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
852401,HILL STREET - HEDNESFORD,2023-04-30T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.4
852401,HILL STREET - HEDNESFORD,2023-04-30T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.0
852401,HILL STREET - HEDNESFORD,2023-04-30T08:30:00.000+00:00,transformer,,Temperature,C,21.3
852401,HILL STREET - HEDNESFORD,2023-04-30T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
852401,HILL STREET - HEDNESFORD,2023-04-30T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
852401,HILL STREET - HEDNESFORD,2023-04-30T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
852401,HILL STREET - HEDNESFORD,2023-04-30T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
852401,HILL STREET - HEDNESFORD,2023-04-30T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
852401,HILL STREET - HEDNESFORD,2023-04-30T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
852401,HILL STREET - HEDNESFORD,2023-04-30T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
852401,HILL STREET - HEDNESFORD,2023-04-30T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
852401,HILL STREET - HEDNESFORD,2023-04-30T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
852401,HILL STREET - HEDNESFORD,2023-04-30T08:30:00.000+00:00,busbar,,L3 Active Power,kW,4.74
852401,HILL STREET - HEDNESFORD,2023-04-30T08:30:00.000+00:00,busbar,,L2 Active Power,kW,4.61
852401,HILL STREET - HEDNESFORD,2023-04-30T08:30:00.000+00:00,busbar,,L1 Active Power,kW,14.3
852401,HILL STREET - HEDNESFORD,2023-04-30T08:30:00.000+00:00,busbar,,N Current (RMS),A,40.7
852401,HILL STREET - HEDNESFORD,2023-04-30T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
852401,HILL STREET - HEDNESFORD,2023-04-30T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.4
852401,HILL STREET - HEDNESFORD,2023-04-30T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
852401,HILL STREET - HEDNESFORD,2023-04-30T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
852401,HILL STREET - HEDNESFORD,2023-04-30T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
852401,HILL STREET - HEDNESFORD,2023-04-30T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
852401,HILL STREET - HEDNESFORD,2023-04-30T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.65
852401,HILL STREET - HEDNESFORD,2023-04-30T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.71
852401,HILL STREET - HEDNESFORD,2023-04-30T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.43
852401,HILL STREET - HEDNESFORD,2023-04-30T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.6
852401,HILL STREET - HEDNESFORD,2023-04-30T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
852401,HILL STREET - HEDNESFORD,2023-04-30T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.4
852401,HILL STREET - HEDNESFORD,2023-04-30T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.1
852401,HILL STREET - HEDNESFORD,2023-04-30T08:20:00.000+00:00,transformer,,Temperature,C,21.3
852401,HILL STREET - HEDNESFORD,2023-04-30T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
852401,HILL STREET - HEDNESFORD,2023-04-30T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
852401,HILL STREET - HEDNESFORD,2023-04-30T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
852401,HILL STREET - HEDNESFORD,2023-04-30T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
852401,HILL STREET - HEDNESFORD,2023-04-30T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
852401,HILL STREET - HEDNESFORD,2023-04-30T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
852401,HILL STREET - HEDNESFORD,2023-04-30T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
852401,HILL STREET - HEDNESFORD,2023-04-30T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
852401,HILL STREET - HEDNESFORD,2023-04-30T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
852401,HILL STREET - HEDNESFORD,2023-04-30T08:20:00.000+00:00,busbar,,L3 Active Power,kW,3.64
852401,HILL STREET - HEDNESFORD,2023-04-30T08:20:00.000+00:00,busbar,,L2 Active Power,kW,3.71
852401,HILL STREET - HEDNESFORD,2023-04-30T08:20:00.000+00:00,busbar,,L1 Active Power,kW,13.43
852401,HILL STREET - HEDNESFORD,2023-04-30T08:20:00.000+00:00,busbar,,N Current (RMS),A,42.6
852401,HILL STREET - HEDNESFORD,2023-04-30T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.6
852401,HILL STREET - HEDNESFORD,2023-04-30T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.4
852401,HILL STREET - HEDNESFORD,2023-04-30T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
852401,HILL STREET - HEDNESFORD,2023-04-30T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
852401,HILL STREET - HEDNESFORD,2023-04-30T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
852401,HILL STREET - HEDNESFORD,2023-04-30T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
852401,HILL STREET - HEDNESFORD,2023-04-30T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.92
852401,HILL STREET - HEDNESFORD,2023-04-30T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.11
852401,HILL STREET - HEDNESFORD,2023-04-30T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.3
852401,HILL STREET - HEDNESFORD,2023-04-30T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,52.0
852401,HILL STREET - HEDNESFORD,2023-04-30T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.8
852401,HILL STREET - HEDNESFORD,2023-04-30T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.3
852401,HILL STREET - HEDNESFORD,2023-04-30T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.9
852401,HILL STREET - HEDNESFORD,2023-04-30T08:10:00.000+00:00,transformer,,Temperature,C,21.4
852401,HILL STREET - HEDNESFORD,2023-04-30T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
852401,HILL STREET - HEDNESFORD,2023-04-30T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
852401,HILL STREET - HEDNESFORD,2023-04-30T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
852401,HILL STREET - HEDNESFORD,2023-04-30T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
852401,HILL STREET - HEDNESFORD,2023-04-30T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
852401,HILL STREET - HEDNESFORD,2023-04-30T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
852401,HILL STREET - HEDNESFORD,2023-04-30T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
852401,HILL STREET - HEDNESFORD,2023-04-30T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
852401,HILL STREET - HEDNESFORD,2023-04-30T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
852401,HILL STREET - HEDNESFORD,2023-04-30T08:10:00.000+00:00,busbar,,L3 Active Power,kW,2.92
852401,HILL STREET - HEDNESFORD,2023-04-30T08:10:00.000+00:00,busbar,,L2 Active Power,kW,4.11
852401,HILL STREET - HEDNESFORD,2023-04-30T08:10:00.000+00:00,busbar,,L1 Active Power,kW,16.3
852401,HILL STREET - HEDNESFORD,2023-04-30T08:10:00.000+00:00,busbar,,N Current (RMS),A,52.0
852401,HILL STREET - HEDNESFORD,2023-04-30T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.8
852401,HILL STREET - HEDNESFORD,2023-04-30T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.3
852401,HILL STREET - HEDNESFORD,2023-04-30T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
852401,HILL STREET - HEDNESFORD,2023-04-30T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
852401,HILL STREET - HEDNESFORD,2023-04-30T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
852401,HILL STREET - HEDNESFORD,2023-04-30T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
852401,HILL STREET - HEDNESFORD,2023-04-30T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.64
852401,HILL STREET - HEDNESFORD,2023-04-30T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.18
852401,HILL STREET - HEDNESFORD,2023-04-30T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.55
852401,HILL STREET - HEDNESFORD,2023-04-30T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
852401,HILL STREET - HEDNESFORD,2023-04-30T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.6
852401,HILL STREET - HEDNESFORD,2023-04-30T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.8
852401,HILL STREET - HEDNESFORD,2023-04-30T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.4
852401,HILL STREET - HEDNESFORD,2023-04-30T08:00:00.000+00:00,transformer,,Temperature,C,21.4
852401,HILL STREET - HEDNESFORD,2023-04-30T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
852401,HILL STREET - HEDNESFORD,2023-04-30T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
852401,HILL STREET - HEDNESFORD,2023-04-30T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
852401,HILL STREET - HEDNESFORD,2023-04-30T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
852401,HILL STREET - HEDNESFORD,2023-04-30T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
852401,HILL STREET - HEDNESFORD,2023-04-30T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
852401,HILL STREET - HEDNESFORD,2023-04-30T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
852401,HILL STREET - HEDNESFORD,2023-04-30T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
852401,HILL STREET - HEDNESFORD,2023-04-30T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
852401,HILL STREET - HEDNESFORD,2023-04-30T08:00:00.000+00:00,busbar,,L3 Active Power,kW,6.64
852401,HILL STREET - HEDNESFORD,2023-04-30T08:00:00.000+00:00,busbar,,L2 Active Power,kW,5.18
852401,HILL STREET - HEDNESFORD,2023-04-30T08:00:00.000+00:00,busbar,,L1 Active Power,kW,9.55
852401,HILL STREET - HEDNESFORD,2023-04-30T08:00:00.000+00:00,busbar,,N Current (RMS),A,26.8
852401,HILL STREET - HEDNESFORD,2023-04-30T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
852401,HILL STREET - HEDNESFORD,2023-04-30T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
852401,HILL STREET - HEDNESFORD,2023-04-30T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
852401,HILL STREET - HEDNESFORD,2023-04-30T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
852401,HILL STREET - HEDNESFORD,2023-04-30T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
852401,HILL STREET - HEDNESFORD,2023-04-30T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
852401,HILL STREET - HEDNESFORD,2023-04-30T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.26
852401,HILL STREET - HEDNESFORD,2023-04-30T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.73
852401,HILL STREET - HEDNESFORD,2023-04-30T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.55
852401,HILL STREET - HEDNESFORD,2023-04-30T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
852401,HILL STREET - HEDNESFORD,2023-04-30T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
852401,HILL STREET - HEDNESFORD,2023-04-30T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.4
852401,HILL STREET - HEDNESFORD,2023-04-30T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.2
852401,HILL STREET - HEDNESFORD,2023-04-30T07:50:00.000+00:00,transformer,,Temperature,C,21.4
852401,HILL STREET - HEDNESFORD,2023-04-30T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
852401,HILL STREET - HEDNESFORD,2023-04-30T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
852401,HILL STREET - HEDNESFORD,2023-04-30T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
852401,HILL STREET - HEDNESFORD,2023-04-30T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
852401,HILL STREET - HEDNESFORD,2023-04-30T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
852401,HILL STREET - HEDNESFORD,2023-04-30T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
852401,HILL STREET - HEDNESFORD,2023-04-30T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
852401,HILL STREET - HEDNESFORD,2023-04-30T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
852401,HILL STREET - HEDNESFORD,2023-04-30T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
852401,HILL STREET - HEDNESFORD,2023-04-30T07:50:00.000+00:00,busbar,,L3 Active Power,kW,3.26
852401,HILL STREET - HEDNESFORD,2023-04-30T07:50:00.000+00:00,busbar,,L2 Active Power,kW,3.73
852401,HILL STREET - HEDNESFORD,2023-04-30T07:50:00.000+00:00,busbar,,L1 Active Power,kW,7.55
852401,HILL STREET - HEDNESFORD,2023-04-30T07:50:00.000+00:00,busbar,,N Current (RMS),A,19.1
852401,HILL STREET - HEDNESFORD,2023-04-30T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.6
852401,HILL STREET - HEDNESFORD,2023-04-30T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.4
852401,HILL STREET - HEDNESFORD,2023-04-30T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
852401,HILL STREET - HEDNESFORD,2023-04-30T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
852401,HILL STREET - HEDNESFORD,2023-04-30T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
852401,HILL STREET - HEDNESFORD,2023-04-30T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
852401,HILL STREET - HEDNESFORD,2023-04-30T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.68
852401,HILL STREET - HEDNESFORD,2023-04-30T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.91
852401,HILL STREET - HEDNESFORD,2023-04-30T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.5
852401,HILL STREET - HEDNESFORD,2023-04-30T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
852401,HILL STREET - HEDNESFORD,2023-04-30T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.4
852401,HILL STREET - HEDNESFORD,2023-04-30T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.0
852401,HILL STREET - HEDNESFORD,2023-04-30T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.5
852401,HILL STREET - HEDNESFORD,2023-04-30T07:40:00.000+00:00,transformer,,Temperature,C,21.4
852401,HILL STREET - HEDNESFORD,2023-04-30T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
852401,HILL STREET - HEDNESFORD,2023-04-30T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
852401,HILL STREET - HEDNESFORD,2023-04-30T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
852401,HILL STREET - HEDNESFORD,2023-04-30T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
852401,HILL STREET - HEDNESFORD,2023-04-30T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
852401,HILL STREET - HEDNESFORD,2023-04-30T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
852401,HILL STREET - HEDNESFORD,2023-04-30T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
852401,HILL STREET - HEDNESFORD,2023-04-30T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
852401,HILL STREET - HEDNESFORD,2023-04-30T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
852401,HILL STREET - HEDNESFORD,2023-04-30T07:40:00.000+00:00,busbar,,L3 Active Power,kW,2.68
852401,HILL STREET - HEDNESFORD,2023-04-30T07:40:00.000+00:00,busbar,,L2 Active Power,kW,3.91
852401,HILL STREET - HEDNESFORD,2023-04-30T07:40:00.000+00:00,busbar,,L1 Active Power,kW,8.5
852401,HILL STREET - HEDNESFORD,2023-04-30T07:40:00.000+00:00,busbar,,N Current (RMS),A,22.4
852401,HILL STREET - HEDNESFORD,2023-04-30T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.4
852401,HILL STREET - HEDNESFORD,2023-04-30T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.0
852401,HILL STREET - HEDNESFORD,2023-04-30T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
852401,HILL STREET - HEDNESFORD,2023-04-30T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
852401,HILL STREET - HEDNESFORD,2023-04-30T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
852401,HILL STREET - HEDNESFORD,2023-04-30T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
852401,HILL STREET - HEDNESFORD,2023-04-30T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.72
852401,HILL STREET - HEDNESFORD,2023-04-30T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.28
852401,HILL STREET - HEDNESFORD,2023-04-30T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.92
852401,HILL STREET - HEDNESFORD,2023-04-30T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
852401,HILL STREET - HEDNESFORD,2023-04-30T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.7
852401,HILL STREET - HEDNESFORD,2023-04-30T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.8
852401,HILL STREET - HEDNESFORD,2023-04-30T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.3
852401,HILL STREET - HEDNESFORD,2023-04-30T07:30:00.000+00:00,transformer,,Temperature,C,21.4
852401,HILL STREET - HEDNESFORD,2023-04-30T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
852401,HILL STREET - HEDNESFORD,2023-04-30T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
852401,HILL STREET - HEDNESFORD,2023-04-30T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
852401,HILL STREET - HEDNESFORD,2023-04-30T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
852401,HILL STREET - HEDNESFORD,2023-04-30T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
852401,HILL STREET - HEDNESFORD,2023-04-30T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
852401,HILL STREET - HEDNESFORD,2023-04-30T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
852401,HILL STREET - HEDNESFORD,2023-04-30T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
852401,HILL STREET - HEDNESFORD,2023-04-30T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
852401,HILL STREET - HEDNESFORD,2023-04-30T07:30:00.000+00:00,busbar,,L3 Active Power,kW,4.72
852401,HILL STREET - HEDNESFORD,2023-04-30T07:30:00.000+00:00,busbar,,L2 Active Power,kW,4.28
852401,HILL STREET - HEDNESFORD,2023-04-30T07:30:00.000+00:00,busbar,,L1 Active Power,kW,4.92
852401,HILL STREET - HEDNESFORD,2023-04-30T07:30:00.000+00:00,busbar,,N Current (RMS),A,15.6
852401,HILL STREET - HEDNESFORD,2023-04-30T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
852401,HILL STREET - HEDNESFORD,2023-04-30T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.8
852401,HILL STREET - HEDNESFORD,2023-04-30T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.3
852401,HILL STREET - HEDNESFORD,2023-04-30T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
852401,HILL STREET - HEDNESFORD,2023-04-30T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
852401,HILL STREET - HEDNESFORD,2023-04-30T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
852401,HILL STREET - HEDNESFORD,2023-04-30T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.7
852401,HILL STREET - HEDNESFORD,2023-04-30T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.45
852401,HILL STREET - HEDNESFORD,2023-04-30T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.97
852401,HILL STREET - HEDNESFORD,2023-04-30T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
852401,HILL STREET - HEDNESFORD,2023-04-30T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.9
852401,HILL STREET - HEDNESFORD,2023-04-30T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.7
852401,HILL STREET - HEDNESFORD,2023-04-30T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.0
852401,HILL STREET - HEDNESFORD,2023-04-30T07:20:00.000+00:00,transformer,,Temperature,C,21.5
852401,HILL STREET - HEDNESFORD,2023-04-30T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
852401,HILL STREET - HEDNESFORD,2023-04-30T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
852401,HILL STREET - HEDNESFORD,2023-04-30T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
852401,HILL STREET - HEDNESFORD,2023-04-30T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
852401,HILL STREET - HEDNESFORD,2023-04-30T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
852401,HILL STREET - HEDNESFORD,2023-04-30T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
852401,HILL STREET - HEDNESFORD,2023-04-30T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
852401,HILL STREET - HEDNESFORD,2023-04-30T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
852401,HILL STREET - HEDNESFORD,2023-04-30T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
852401,HILL STREET - HEDNESFORD,2023-04-30T07:20:00.000+00:00,busbar,,L3 Active Power,kW,5.7
852401,HILL STREET - HEDNESFORD,2023-04-30T07:20:00.000+00:00,busbar,,L2 Active Power,kW,4.45
852401,HILL STREET - HEDNESFORD,2023-04-30T07:20:00.000+00:00,busbar,,L1 Active Power,kW,4.98
852401,HILL STREET - HEDNESFORD,2023-04-30T07:20:00.000+00:00,busbar,,N Current (RMS),A,18.4
852401,HILL STREET - HEDNESFORD,2023-04-30T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
852401,HILL STREET - HEDNESFORD,2023-04-30T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.7
852401,HILL STREET - HEDNESFORD,2023-04-30T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
852401,HILL STREET - HEDNESFORD,2023-04-30T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
852401,HILL STREET - HEDNESFORD,2023-04-30T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
852401,HILL STREET - HEDNESFORD,2023-04-30T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
852401,HILL STREET - HEDNESFORD,2023-04-30T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.14
852401,HILL STREET - HEDNESFORD,2023-04-30T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.68
852401,HILL STREET - HEDNESFORD,2023-04-30T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.73
852401,HILL STREET - HEDNESFORD,2023-04-30T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
852401,HILL STREET - HEDNESFORD,2023-04-30T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.9
852401,HILL STREET - HEDNESFORD,2023-04-30T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.8
852401,HILL STREET - HEDNESFORD,2023-04-30T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.1
852401,HILL STREET - HEDNESFORD,2023-04-30T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
852401,HILL STREET - HEDNESFORD,2023-04-30T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
852401,HILL STREET - HEDNESFORD,2023-04-30T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
852401,HILL STREET - HEDNESFORD,2023-04-30T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.65
852401,HILL STREET - HEDNESFORD,2023-04-30T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.34
852401,HILL STREET - HEDNESFORD,2023-04-30T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.56
852401,HILL STREET - HEDNESFORD,2023-04-30T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.2
852401,HILL STREET - HEDNESFORD,2023-04-30T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.8
852401,HILL STREET - HEDNESFORD,2023-04-30T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.4
852401,HILL STREET - HEDNESFORD,2023-04-30T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.2
852401,HILL STREET - HEDNESFORD,2023-04-30T07:10:00.000+00:00,transformer,,Temperature,C,21.5
852401,HILL STREET - HEDNESFORD,2023-04-30T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
852401,HILL STREET - HEDNESFORD,2023-04-30T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
852401,HILL STREET - HEDNESFORD,2023-04-30T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
852401,HILL STREET - HEDNESFORD,2023-04-30T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
852401,HILL STREET - HEDNESFORD,2023-04-30T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
852401,HILL STREET - HEDNESFORD,2023-04-30T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
852401,HILL STREET - HEDNESFORD,2023-04-30T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
852401,HILL STREET - HEDNESFORD,2023-04-30T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
852401,HILL STREET - HEDNESFORD,2023-04-30T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
852401,HILL STREET - HEDNESFORD,2023-04-30T07:10:00.000+00:00,busbar,,L3 Active Power,kW,5.3
852401,HILL STREET - HEDNESFORD,2023-04-30T07:10:00.000+00:00,busbar,,L2 Active Power,kW,4.21
852401,HILL STREET - HEDNESFORD,2023-04-30T07:10:00.000+00:00,busbar,,L1 Active Power,kW,5.2
852401,HILL STREET - HEDNESFORD,2023-04-30T07:10:00.000+00:00,busbar,,N Current (RMS),A,20.2
852401,HILL STREET - HEDNESFORD,2023-04-30T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
852401,HILL STREET - HEDNESFORD,2023-04-30T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.9
852401,HILL STREET - HEDNESFORD,2023-04-30T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
852401,HILL STREET - HEDNESFORD,2023-04-30T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
852401,HILL STREET - HEDNESFORD,2023-04-30T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
852401,HILL STREET - HEDNESFORD,2023-04-30T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
852401,HILL STREET - HEDNESFORD,2023-04-30T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.15
852401,HILL STREET - HEDNESFORD,2023-04-30T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.04
852401,HILL STREET - HEDNESFORD,2023-04-30T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.96
852401,HILL STREET - HEDNESFORD,2023-04-30T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.7
852401,HILL STREET - HEDNESFORD,2023-04-30T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.7
852401,HILL STREET - HEDNESFORD,2023-04-30T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.3
852401,HILL STREET - HEDNESFORD,2023-04-30T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.5
852401,HILL STREET - HEDNESFORD,2023-04-30T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.73
852401,HILL STREET - HEDNESFORD,2023-04-30T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
852401,HILL STREET - HEDNESFORD,2023-04-30T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
852401,HILL STREET - HEDNESFORD,2023-04-30T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.94
852401,HILL STREET - HEDNESFORD,2023-04-30T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.95
852401,HILL STREET - HEDNESFORD,2023-04-30T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.79
852401,HILL STREET - HEDNESFORD,2023-04-30T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,79.5
852401,HILL STREET - HEDNESFORD,2023-04-30T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.6
852401,HILL STREET - HEDNESFORD,2023-04-30T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.8
852401,HILL STREET - HEDNESFORD,2023-04-30T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.3
852401,HILL STREET - HEDNESFORD,2023-04-30T07:00:00.000+00:00,transformer,,Temperature,C,21.4
852401,HILL STREET - HEDNESFORD,2023-04-30T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
852401,HILL STREET - HEDNESFORD,2023-04-30T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
852401,HILL STREET - HEDNESFORD,2023-04-30T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
852401,HILL STREET - HEDNESFORD,2023-04-30T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
852401,HILL STREET - HEDNESFORD,2023-04-30T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
852401,HILL STREET - HEDNESFORD,2023-04-30T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
852401,HILL STREET - HEDNESFORD,2023-04-30T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
852401,HILL STREET - HEDNESFORD,2023-04-30T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
852401,HILL STREET - HEDNESFORD,2023-04-30T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
852401,HILL STREET - HEDNESFORD,2023-04-30T07:00:00.000+00:00,busbar,,L3 Active Power,kW,21.29
852401,HILL STREET - HEDNESFORD,2023-04-30T07:00:00.000+00:00,busbar,,L2 Active Power,kW,8.19
852401,HILL STREET - HEDNESFORD,2023-04-30T07:00:00.000+00:00,busbar,,L1 Active Power,kW,17.66
852401,HILL STREET - HEDNESFORD,2023-04-30T07:00:00.000+00:00,busbar,,N Current (RMS),A,71.6
852401,HILL STREET - HEDNESFORD,2023-04-30T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
852401,HILL STREET - HEDNESFORD,2023-04-30T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
852401,HILL STREET - HEDNESFORD,2023-04-30T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
852401,HILL STREET - HEDNESFORD,2023-04-30T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
852401,HILL STREET - HEDNESFORD,2023-04-30T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
852401,HILL STREET - HEDNESFORD,2023-04-30T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
852401,HILL STREET - HEDNESFORD,2023-04-30T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.3
852401,HILL STREET - HEDNESFORD,2023-04-30T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.99
852401,HILL STREET - HEDNESFORD,2023-04-30T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.13
852401,HILL STREET - HEDNESFORD,2023-04-30T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.9
852401,HILL STREET - HEDNESFORD,2023-04-30T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.6
852401,HILL STREET - HEDNESFORD,2023-04-30T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.5
852401,HILL STREET - HEDNESFORD,2023-04-30T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.1
852401,HILL STREET - HEDNESFORD,2023-04-30T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.85
852401,HILL STREET - HEDNESFORD,2023-04-30T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
852401,HILL STREET - HEDNESFORD,2023-04-30T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
852401,HILL STREET - HEDNESFORD,2023-04-30T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.33
852401,HILL STREET - HEDNESFORD,2023-04-30T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.12
852401,HILL STREET - HEDNESFORD,2023-04-30T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.16
852401,HILL STREET - HEDNESFORD,2023-04-30T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,71.9
852401,HILL STREET - HEDNESFORD,2023-04-30T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.0
852401,HILL STREET - HEDNESFORD,2023-04-30T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.0
852401,HILL STREET - HEDNESFORD,2023-04-30T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.3
852401,HILL STREET - HEDNESFORD,2023-04-30T06:50:00.000+00:00,transformer,,Temperature,C,21.4
852401,HILL STREET - HEDNESFORD,2023-04-30T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
852401,HILL STREET - HEDNESFORD,2023-04-30T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
852401,HILL STREET - HEDNESFORD,2023-04-30T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
852401,HILL STREET - HEDNESFORD,2023-04-30T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
852401,HILL STREET - HEDNESFORD,2023-04-30T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
852401,HILL STREET - HEDNESFORD,2023-04-30T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
852401,HILL STREET - HEDNESFORD,2023-04-30T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
852401,HILL STREET - HEDNESFORD,2023-04-30T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
852401,HILL STREET - HEDNESFORD,2023-04-30T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
852401,HILL STREET - HEDNESFORD,2023-04-30T06:50:00.000+00:00,busbar,,L3 Active Power,kW,28.62
852401,HILL STREET - HEDNESFORD,2023-04-30T06:50:00.000+00:00,busbar,,L2 Active Power,kW,12.11
852401,HILL STREET - HEDNESFORD,2023-04-30T06:50:00.000+00:00,busbar,,L1 Active Power,kW,19.28
852401,HILL STREET - HEDNESFORD,2023-04-30T06:50:00.000+00:00,busbar,,N Current (RMS),A,71.9
852401,HILL STREET - HEDNESFORD,2023-04-30T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
852401,HILL STREET - HEDNESFORD,2023-04-30T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
852401,HILL STREET - HEDNESFORD,2023-04-30T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
852401,HILL STREET - HEDNESFORD,2023-04-30T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
852401,HILL STREET - HEDNESFORD,2023-04-30T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
852401,HILL STREET - HEDNESFORD,2023-04-30T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
852401,HILL STREET - HEDNESFORD,2023-04-30T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.43
852401,HILL STREET - HEDNESFORD,2023-04-30T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.35
852401,HILL STREET - HEDNESFORD,2023-04-30T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.66
852401,HILL STREET - HEDNESFORD,2023-04-30T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
852401,HILL STREET - HEDNESFORD,2023-04-30T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.9
852401,HILL STREET - HEDNESFORD,2023-04-30T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.1
852401,HILL STREET - HEDNESFORD,2023-04-30T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.4
852401,HILL STREET - HEDNESFORD,2023-04-30T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
852401,HILL STREET - HEDNESFORD,2023-04-30T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
852401,HILL STREET - HEDNESFORD,2023-04-30T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
852401,HILL STREET - HEDNESFORD,2023-04-30T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.47
852401,HILL STREET - HEDNESFORD,2023-04-30T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.52
852401,HILL STREET - HEDNESFORD,2023-04-30T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.52
852401,HILL STREET - HEDNESFORD,2023-04-30T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,57.3
852401,HILL STREET - HEDNESFORD,2023-04-30T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.1
