Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-05-01T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
852401,HILL STREET - HEDNESFORD,2023-05-01T23:10:00.000+00:00,busbar,,L3 Active Power,kW,11.5
852401,HILL STREET - HEDNESFORD,2023-05-01T23:10:00.000+00:00,busbar,,L2 Active Power,kW,9.58
852401,HILL STREET - HEDNESFORD,2023-05-01T23:10:00.000+00:00,busbar,,L1 Active Power,kW,16.13
852401,HILL STREET - HEDNESFORD,2023-05-01T23:10:00.000+00:00,busbar,,N Current (RMS),A,37.8
852401,HILL STREET - HEDNESFORD,2023-05-01T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
852401,HILL STREET - HEDNESFORD,2023-05-01T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
852401,HILL STREET - HEDNESFORD,2023-05-01T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
852401,HILL STREET - HEDNESFORD,2023-05-01T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
852401,HILL STREET - HEDNESFORD,2023-05-01T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
852401,HILL STREET - HEDNESFORD,2023-05-01T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
852401,HILL STREET - HEDNESFORD,2023-05-01T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.36
852401,HILL STREET - HEDNESFORD,2023-05-01T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.39
852401,HILL STREET - HEDNESFORD,2023-05-01T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.12
852401,HILL STREET - HEDNESFORD,2023-05-01T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
852401,HILL STREET - HEDNESFORD,2023-05-01T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.2
852401,HILL STREET - HEDNESFORD,2023-05-01T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.4
852401,HILL STREET - HEDNESFORD,2023-05-01T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.4
852401,HILL STREET - HEDNESFORD,2023-05-01T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.06
852401,HILL STREET - HEDNESFORD,2023-05-01T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
852401,HILL STREET - HEDNESFORD,2023-05-01T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.14
852401,HILL STREET - HEDNESFORD,2023-05-01T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.45
852401,HILL STREET - HEDNESFORD,2023-05-01T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.68
852401,HILL STREET - HEDNESFORD,2023-05-01T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.27
852401,HILL STREET - HEDNESFORD,2023-05-01T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
852401,HILL STREET - HEDNESFORD,2023-05-01T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.9
852401,HILL STREET - HEDNESFORD,2023-05-01T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.0
852401,HILL STREET - HEDNESFORD,2023-05-01T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.4
852401,HILL STREET - HEDNESFORD,2023-05-01T23:00:00.000+00:00,transformer,,Temperature,C,22.2
852401,HILL STREET - HEDNESFORD,2023-05-01T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
852401,HILL STREET - HEDNESFORD,2023-05-01T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
852401,HILL STREET - HEDNESFORD,2023-05-01T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
852401,HILL STREET - HEDNESFORD,2023-05-01T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
852401,HILL STREET - HEDNESFORD,2023-05-01T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
852401,HILL STREET - HEDNESFORD,2023-05-01T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
852401,HILL STREET - HEDNESFORD,2023-05-01T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
852401,HILL STREET - HEDNESFORD,2023-05-01T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
852401,HILL STREET - HEDNESFORD,2023-05-01T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
852401,HILL STREET - HEDNESFORD,2023-05-01T23:00:00.000+00:00,busbar,,L3 Active Power,kW,11.82
852401,HILL STREET - HEDNESFORD,2023-05-01T23:00:00.000+00:00,busbar,,L2 Active Power,kW,10.07
852401,HILL STREET - HEDNESFORD,2023-05-01T23:00:00.000+00:00,busbar,,L1 Active Power,kW,14.39
852401,HILL STREET - HEDNESFORD,2023-05-01T23:00:00.000+00:00,busbar,,N Current (RMS),A,33.9
852401,HILL STREET - HEDNESFORD,2023-05-01T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
852401,HILL STREET - HEDNESFORD,2023-05-01T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
852401,HILL STREET - HEDNESFORD,2023-05-01T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
852401,HILL STREET - HEDNESFORD,2023-05-01T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
852401,HILL STREET - HEDNESFORD,2023-05-01T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
852401,HILL STREET - HEDNESFORD,2023-05-01T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
852401,HILL STREET - HEDNESFORD,2023-05-01T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.44
852401,HILL STREET - HEDNESFORD,2023-05-01T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.53
852401,HILL STREET - HEDNESFORD,2023-05-01T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.84
852401,HILL STREET - HEDNESFORD,2023-05-01T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.9
852401,HILL STREET - HEDNESFORD,2023-05-01T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
852401,HILL STREET - HEDNESFORD,2023-05-01T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.9
852401,HILL STREET - HEDNESFORD,2023-05-01T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.7
852401,HILL STREET - HEDNESFORD,2023-05-01T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.71
852401,HILL STREET - HEDNESFORD,2023-05-01T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
852401,HILL STREET - HEDNESFORD,2023-05-01T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.81
852401,HILL STREET - HEDNESFORD,2023-05-01T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.77
852401,HILL STREET - HEDNESFORD,2023-05-01T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
852401,HILL STREET - HEDNESFORD,2023-05-01T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.54
852401,HILL STREET - HEDNESFORD,2023-05-01T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
852401,HILL STREET - HEDNESFORD,2023-05-01T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.4
852401,HILL STREET - HEDNESFORD,2023-05-01T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.3
852401,HILL STREET - HEDNESFORD,2023-05-01T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.1
852401,HILL STREET - HEDNESFORD,2023-05-01T22:50:00.000+00:00,transformer,,Temperature,C,22.3
852401,HILL STREET - HEDNESFORD,2023-05-01T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
852401,HILL STREET - HEDNESFORD,2023-05-01T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
852401,HILL STREET - HEDNESFORD,2023-05-01T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
852401,HILL STREET - HEDNESFORD,2023-05-01T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
852401,HILL STREET - HEDNESFORD,2023-05-01T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
852401,HILL STREET - HEDNESFORD,2023-05-01T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
852401,HILL STREET - HEDNESFORD,2023-05-01T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
852401,HILL STREET - HEDNESFORD,2023-05-01T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
852401,HILL STREET - HEDNESFORD,2023-05-01T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
852401,HILL STREET - HEDNESFORD,2023-05-01T22:50:00.000+00:00,busbar,,L3 Active Power,kW,12.21
852401,HILL STREET - HEDNESFORD,2023-05-01T22:50:00.000+00:00,busbar,,L2 Active Power,kW,13.53
852401,HILL STREET - HEDNESFORD,2023-05-01T22:50:00.000+00:00,busbar,,L1 Active Power,kW,15.38
852401,HILL STREET - HEDNESFORD,2023-05-01T22:50:00.000+00:00,busbar,,N Current (RMS),A,34.6
852401,HILL STREET - HEDNESFORD,2023-05-01T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
852401,HILL STREET - HEDNESFORD,2023-05-01T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
852401,HILL STREET - HEDNESFORD,2023-05-01T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
852401,HILL STREET - HEDNESFORD,2023-05-01T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
852401,HILL STREET - HEDNESFORD,2023-05-01T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
852401,HILL STREET - HEDNESFORD,2023-05-01T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
852401,HILL STREET - HEDNESFORD,2023-05-01T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.47
852401,HILL STREET - HEDNESFORD,2023-05-01T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.4
852401,HILL STREET - HEDNESFORD,2023-05-01T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.81
852401,HILL STREET - HEDNESFORD,2023-05-01T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
852401,HILL STREET - HEDNESFORD,2023-05-01T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
852401,HILL STREET - HEDNESFORD,2023-05-01T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.6
852401,HILL STREET - HEDNESFORD,2023-05-01T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.6
852401,HILL STREET - HEDNESFORD,2023-05-01T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.85
852401,HILL STREET - HEDNESFORD,2023-05-01T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
852401,HILL STREET - HEDNESFORD,2023-05-01T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
852401,HILL STREET - HEDNESFORD,2023-05-01T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.69
852401,HILL STREET - HEDNESFORD,2023-05-01T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.15
852401,HILL STREET - HEDNESFORD,2023-05-01T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
852401,HILL STREET - HEDNESFORD,2023-05-01T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
852401,HILL STREET - HEDNESFORD,2023-05-01T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.5
852401,HILL STREET - HEDNESFORD,2023-05-01T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.0
852401,HILL STREET - HEDNESFORD,2023-05-01T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.1
852401,HILL STREET - HEDNESFORD,2023-05-01T22:40:00.000+00:00,transformer,,Temperature,C,22.4
852401,HILL STREET - HEDNESFORD,2023-05-01T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
852401,HILL STREET - HEDNESFORD,2023-05-01T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
852401,HILL STREET - HEDNESFORD,2023-05-01T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
852401,HILL STREET - HEDNESFORD,2023-05-01T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
852401,HILL STREET - HEDNESFORD,2023-05-01T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
852401,HILL STREET - HEDNESFORD,2023-05-01T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
852401,HILL STREET - HEDNESFORD,2023-05-01T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
852401,HILL STREET - HEDNESFORD,2023-05-01T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
852401,HILL STREET - HEDNESFORD,2023-05-01T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
852401,HILL STREET - HEDNESFORD,2023-05-01T22:40:00.000+00:00,busbar,,L3 Active Power,kW,14.16
852401,HILL STREET - HEDNESFORD,2023-05-01T22:40:00.000+00:00,busbar,,L2 Active Power,kW,13.54
852401,HILL STREET - HEDNESFORD,2023-05-01T22:40:00.000+00:00,busbar,,L1 Active Power,kW,14.82
852401,HILL STREET - HEDNESFORD,2023-05-01T22:40:00.000+00:00,busbar,,N Current (RMS),A,36.2
852401,HILL STREET - HEDNESFORD,2023-05-01T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
852401,HILL STREET - HEDNESFORD,2023-05-01T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
852401,HILL STREET - HEDNESFORD,2023-05-01T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
852401,HILL STREET - HEDNESFORD,2023-05-01T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
852401,HILL STREET - HEDNESFORD,2023-05-01T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
852401,HILL STREET - HEDNESFORD,2023-05-01T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
852401,HILL STREET - HEDNESFORD,2023-05-01T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.18
852401,HILL STREET - HEDNESFORD,2023-05-01T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.27
852401,HILL STREET - HEDNESFORD,2023-05-01T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.24
852401,HILL STREET - HEDNESFORD,2023-05-01T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
852401,HILL STREET - HEDNESFORD,2023-05-01T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.8
852401,HILL STREET - HEDNESFORD,2023-05-01T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.2
852401,HILL STREET - HEDNESFORD,2023-05-01T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.6
852401,HILL STREET - HEDNESFORD,2023-05-01T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.27
852401,HILL STREET - HEDNESFORD,2023-05-01T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
852401,HILL STREET - HEDNESFORD,2023-05-01T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.1
852401,HILL STREET - HEDNESFORD,2023-05-01T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.32
852401,HILL STREET - HEDNESFORD,2023-05-01T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.61
852401,HILL STREET - HEDNESFORD,2023-05-01T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.6
852401,HILL STREET - HEDNESFORD,2023-05-01T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.3
852401,HILL STREET - HEDNESFORD,2023-05-01T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.0
852401,HILL STREET - HEDNESFORD,2023-05-01T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.6
852401,HILL STREET - HEDNESFORD,2023-05-01T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.4
852401,HILL STREET - HEDNESFORD,2023-05-01T22:30:00.000+00:00,transformer,,Temperature,C,22.5
852401,HILL STREET - HEDNESFORD,2023-05-01T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
852401,HILL STREET - HEDNESFORD,2023-05-01T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
852401,HILL STREET - HEDNESFORD,2023-05-01T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
852401,HILL STREET - HEDNESFORD,2023-05-01T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
852401,HILL STREET - HEDNESFORD,2023-05-01T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
852401,HILL STREET - HEDNESFORD,2023-05-01T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
852401,HILL STREET - HEDNESFORD,2023-05-01T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
852401,HILL STREET - HEDNESFORD,2023-05-01T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
852401,HILL STREET - HEDNESFORD,2023-05-01T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
852401,HILL STREET - HEDNESFORD,2023-05-01T22:30:00.000+00:00,busbar,,L3 Active Power,kW,14.5
852401,HILL STREET - HEDNESFORD,2023-05-01T22:30:00.000+00:00,busbar,,L2 Active Power,kW,19.88
852401,HILL STREET - HEDNESFORD,2023-05-01T22:30:00.000+00:00,busbar,,L1 Active Power,kW,15.84
852401,HILL STREET - HEDNESFORD,2023-05-01T22:30:00.000+00:00,busbar,,N Current (RMS),A,47.4
852401,HILL STREET - HEDNESFORD,2023-05-01T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
852401,HILL STREET - HEDNESFORD,2023-05-01T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
852401,HILL STREET - HEDNESFORD,2023-05-01T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
852401,HILL STREET - HEDNESFORD,2023-05-01T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
852401,HILL STREET - HEDNESFORD,2023-05-01T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
852401,HILL STREET - HEDNESFORD,2023-05-01T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
852401,HILL STREET - HEDNESFORD,2023-05-01T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.51
852401,HILL STREET - HEDNESFORD,2023-05-01T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.2
852401,HILL STREET - HEDNESFORD,2023-05-01T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.53
852401,HILL STREET - HEDNESFORD,2023-05-01T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
852401,HILL STREET - HEDNESFORD,2023-05-01T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.1
852401,HILL STREET - HEDNESFORD,2023-05-01T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.1
852401,HILL STREET - HEDNESFORD,2023-05-01T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.8
852401,HILL STREET - HEDNESFORD,2023-05-01T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.29
852401,HILL STREET - HEDNESFORD,2023-05-01T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
852401,HILL STREET - HEDNESFORD,2023-05-01T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.94
852401,HILL STREET - HEDNESFORD,2023-05-01T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.78
852401,HILL STREET - HEDNESFORD,2023-05-01T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.34
852401,HILL STREET - HEDNESFORD,2023-05-01T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.88
852401,HILL STREET - HEDNESFORD,2023-05-01T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
852401,HILL STREET - HEDNESFORD,2023-05-01T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.3
852401,HILL STREET - HEDNESFORD,2023-05-01T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.4
852401,HILL STREET - HEDNESFORD,2023-05-01T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.1
852401,HILL STREET - HEDNESFORD,2023-05-01T22:20:00.000+00:00,transformer,,Temperature,C,22.7
852401,HILL STREET - HEDNESFORD,2023-05-01T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
852401,HILL STREET - HEDNESFORD,2023-05-01T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
852401,HILL STREET - HEDNESFORD,2023-05-01T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
852401,HILL STREET - HEDNESFORD,2023-05-01T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
852401,HILL STREET - HEDNESFORD,2023-05-01T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
852401,HILL STREET - HEDNESFORD,2023-05-01T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
852401,HILL STREET - HEDNESFORD,2023-05-01T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
852401,HILL STREET - HEDNESFORD,2023-05-01T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
852401,HILL STREET - HEDNESFORD,2023-05-01T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
852401,HILL STREET - HEDNESFORD,2023-05-01T22:20:00.000+00:00,busbar,,L3 Active Power,kW,15.29
852401,HILL STREET - HEDNESFORD,2023-05-01T22:20:00.000+00:00,busbar,,L2 Active Power,kW,12.54
852401,HILL STREET - HEDNESFORD,2023-05-01T22:20:00.000+00:00,busbar,,L1 Active Power,kW,18.41
852401,HILL STREET - HEDNESFORD,2023-05-01T22:20:00.000+00:00,busbar,,N Current (RMS),A,41.7
852401,HILL STREET - HEDNESFORD,2023-05-01T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
852401,HILL STREET - HEDNESFORD,2023-05-01T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
852401,HILL STREET - HEDNESFORD,2023-05-01T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
852401,HILL STREET - HEDNESFORD,2023-05-01T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
852401,HILL STREET - HEDNESFORD,2023-05-01T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
852401,HILL STREET - HEDNESFORD,2023-05-01T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
852401,HILL STREET - HEDNESFORD,2023-05-01T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.1
852401,HILL STREET - HEDNESFORD,2023-05-01T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.42
852401,HILL STREET - HEDNESFORD,2023-05-01T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.55
852401,HILL STREET - HEDNESFORD,2023-05-01T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
852401,HILL STREET - HEDNESFORD,2023-05-01T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.7
852401,HILL STREET - HEDNESFORD,2023-05-01T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.8
852401,HILL STREET - HEDNESFORD,2023-05-01T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.2
852401,HILL STREET - HEDNESFORD,2023-05-01T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.45
852401,HILL STREET - HEDNESFORD,2023-05-01T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
852401,HILL STREET - HEDNESFORD,2023-05-01T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.86
852401,HILL STREET - HEDNESFORD,2023-05-01T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.1
852401,HILL STREET - HEDNESFORD,2023-05-01T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.06
852401,HILL STREET - HEDNESFORD,2023-05-01T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.58
852401,HILL STREET - HEDNESFORD,2023-05-01T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.1
852401,HILL STREET - HEDNESFORD,2023-05-01T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.6
852401,HILL STREET - HEDNESFORD,2023-05-01T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.9
852401,HILL STREET - HEDNESFORD,2023-05-01T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.7
852401,HILL STREET - HEDNESFORD,2023-05-01T22:10:00.000+00:00,transformer,,Temperature,C,22.8
852401,HILL STREET - HEDNESFORD,2023-05-01T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
852401,HILL STREET - HEDNESFORD,2023-05-01T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
852401,HILL STREET - HEDNESFORD,2023-05-01T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
852401,HILL STREET - HEDNESFORD,2023-05-01T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
852401,HILL STREET - HEDNESFORD,2023-05-01T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
852401,HILL STREET - HEDNESFORD,2023-05-01T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
852401,HILL STREET - HEDNESFORD,2023-05-01T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
852401,HILL STREET - HEDNESFORD,2023-05-01T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
852401,HILL STREET - HEDNESFORD,2023-05-01T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
852401,HILL STREET - HEDNESFORD,2023-05-01T22:10:00.000+00:00,busbar,,L3 Active Power,kW,17.2
852401,HILL STREET - HEDNESFORD,2023-05-01T22:10:00.000+00:00,busbar,,L2 Active Power,kW,21.47
852401,HILL STREET - HEDNESFORD,2023-05-01T22:10:00.000+00:00,busbar,,L1 Active Power,kW,17.13
852401,HILL STREET - HEDNESFORD,2023-05-01T22:10:00.000+00:00,busbar,,N Current (RMS),A,41.2
852401,HILL STREET - HEDNESFORD,2023-05-01T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
852401,HILL STREET - HEDNESFORD,2023-05-01T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
852401,HILL STREET - HEDNESFORD,2023-05-01T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
852401,HILL STREET - HEDNESFORD,2023-05-01T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
852401,HILL STREET - HEDNESFORD,2023-05-01T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
852401,HILL STREET - HEDNESFORD,2023-05-01T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
852401,HILL STREET - HEDNESFORD,2023-05-01T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.5
852401,HILL STREET - HEDNESFORD,2023-05-01T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.45
852401,HILL STREET - HEDNESFORD,2023-05-01T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.61
852401,HILL STREET - HEDNESFORD,2023-05-01T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
852401,HILL STREET - HEDNESFORD,2023-05-01T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.6
852401,HILL STREET - HEDNESFORD,2023-05-01T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.8
852401,HILL STREET - HEDNESFORD,2023-05-01T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.5
852401,HILL STREET - HEDNESFORD,2023-05-01T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
852401,HILL STREET - HEDNESFORD,2023-05-01T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
852401,HILL STREET - HEDNESFORD,2023-05-01T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
852401,HILL STREET - HEDNESFORD,2023-05-01T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.78
852401,HILL STREET - HEDNESFORD,2023-05-01T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.73
852401,HILL STREET - HEDNESFORD,2023-05-01T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.25
852401,HILL STREET - HEDNESFORD,2023-05-01T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
852401,HILL STREET - HEDNESFORD,2023-05-01T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.5
852401,HILL STREET - HEDNESFORD,2023-05-01T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.0
852401,HILL STREET - HEDNESFORD,2023-05-01T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.3
852401,HILL STREET - HEDNESFORD,2023-05-01T22:00:00.000+00:00,transformer,,Temperature,C,23.0
852401,HILL STREET - HEDNESFORD,2023-05-01T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
852401,HILL STREET - HEDNESFORD,2023-05-01T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
852401,HILL STREET - HEDNESFORD,2023-05-01T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
852401,HILL STREET - HEDNESFORD,2023-05-01T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
852401,HILL STREET - HEDNESFORD,2023-05-01T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
852401,HILL STREET - HEDNESFORD,2023-05-01T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
852401,HILL STREET - HEDNESFORD,2023-05-01T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
852401,HILL STREET - HEDNESFORD,2023-05-01T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
852401,HILL STREET - HEDNESFORD,2023-05-01T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
852401,HILL STREET - HEDNESFORD,2023-05-01T22:00:00.000+00:00,busbar,,L3 Active Power,kW,17.29
852401,HILL STREET - HEDNESFORD,2023-05-01T22:00:00.000+00:00,busbar,,L2 Active Power,kW,14.18
852401,HILL STREET - HEDNESFORD,2023-05-01T22:00:00.000+00:00,busbar,,L1 Active Power,kW,16.87
852401,HILL STREET - HEDNESFORD,2023-05-01T22:00:00.000+00:00,busbar,,N Current (RMS),A,41.8
852401,HILL STREET - HEDNESFORD,2023-05-01T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
852401,HILL STREET - HEDNESFORD,2023-05-01T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
852401,HILL STREET - HEDNESFORD,2023-05-01T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
852401,HILL STREET - HEDNESFORD,2023-05-01T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
852401,HILL STREET - HEDNESFORD,2023-05-01T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
852401,HILL STREET - HEDNESFORD,2023-05-01T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
852401,HILL STREET - HEDNESFORD,2023-05-01T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.81
852401,HILL STREET - HEDNESFORD,2023-05-01T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.38
852401,HILL STREET - HEDNESFORD,2023-05-01T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.74
852401,HILL STREET - HEDNESFORD,2023-05-01T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
852401,HILL STREET - HEDNESFORD,2023-05-01T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.9
852401,HILL STREET - HEDNESFORD,2023-05-01T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.7
852401,HILL STREET - HEDNESFORD,2023-05-01T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.1
852401,HILL STREET - HEDNESFORD,2023-05-01T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.97
852401,HILL STREET - HEDNESFORD,2023-05-01T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
852401,HILL STREET - HEDNESFORD,2023-05-01T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.74
852401,HILL STREET - HEDNESFORD,2023-05-01T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.69
852401,HILL STREET - HEDNESFORD,2023-05-01T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.13
852401,HILL STREET - HEDNESFORD,2023-05-01T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.24
852401,HILL STREET - HEDNESFORD,2023-05-01T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
852401,HILL STREET - HEDNESFORD,2023-05-01T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.0
852401,HILL STREET - HEDNESFORD,2023-05-01T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.2
852401,HILL STREET - HEDNESFORD,2023-05-01T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.2
852401,HILL STREET - HEDNESFORD,2023-05-01T21:50:00.000+00:00,transformer,,Temperature,C,23.2
852401,HILL STREET - HEDNESFORD,2023-05-01T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
852401,HILL STREET - HEDNESFORD,2023-05-01T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
852401,HILL STREET - HEDNESFORD,2023-05-01T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
852401,HILL STREET - HEDNESFORD,2023-05-01T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
852401,HILL STREET - HEDNESFORD,2023-05-01T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
852401,HILL STREET - HEDNESFORD,2023-05-01T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
852401,HILL STREET - HEDNESFORD,2023-05-01T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
852401,HILL STREET - HEDNESFORD,2023-05-01T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
852401,HILL STREET - HEDNESFORD,2023-05-01T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
852401,HILL STREET - HEDNESFORD,2023-05-01T21:50:00.000+00:00,busbar,,L3 Active Power,kW,16.5
852401,HILL STREET - HEDNESFORD,2023-05-01T21:50:00.000+00:00,busbar,,L2 Active Power,kW,13.51
852401,HILL STREET - HEDNESFORD,2023-05-01T21:50:00.000+00:00,busbar,,L1 Active Power,kW,16.98
852401,HILL STREET - HEDNESFORD,2023-05-01T21:50:00.000+00:00,busbar,,N Current (RMS),A,39.9
852401,HILL STREET - HEDNESFORD,2023-05-01T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
852401,HILL STREET - HEDNESFORD,2023-05-01T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
852401,HILL STREET - HEDNESFORD,2023-05-01T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
852401,HILL STREET - HEDNESFORD,2023-05-01T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
852401,HILL STREET - HEDNESFORD,2023-05-01T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
852401,HILL STREET - HEDNESFORD,2023-05-01T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
852401,HILL STREET - HEDNESFORD,2023-05-01T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.65
852401,HILL STREET - HEDNESFORD,2023-05-01T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.37
852401,HILL STREET - HEDNESFORD,2023-05-01T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.63
852401,HILL STREET - HEDNESFORD,2023-05-01T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
852401,HILL STREET - HEDNESFORD,2023-05-01T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.1
852401,HILL STREET - HEDNESFORD,2023-05-01T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.8
852401,HILL STREET - HEDNESFORD,2023-05-01T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.0
852401,HILL STREET - HEDNESFORD,2023-05-01T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.15
852401,HILL STREET - HEDNESFORD,2023-05-01T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
852401,HILL STREET - HEDNESFORD,2023-05-01T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
852401,HILL STREET - HEDNESFORD,2023-05-01T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.35
852401,HILL STREET - HEDNESFORD,2023-05-01T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.32
852401,HILL STREET - HEDNESFORD,2023-05-01T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.51
852401,HILL STREET - HEDNESFORD,2023-05-01T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
852401,HILL STREET - HEDNESFORD,2023-05-01T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.8
852401,HILL STREET - HEDNESFORD,2023-05-01T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.8
852401,HILL STREET - HEDNESFORD,2023-05-01T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.2
852401,HILL STREET - HEDNESFORD,2023-05-01T21:40:00.000+00:00,transformer,,Temperature,C,23.3
852401,HILL STREET - HEDNESFORD,2023-05-01T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
852401,HILL STREET - HEDNESFORD,2023-05-01T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
852401,HILL STREET - HEDNESFORD,2023-05-01T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
852401,HILL STREET - HEDNESFORD,2023-05-01T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
852401,HILL STREET - HEDNESFORD,2023-05-01T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
852401,HILL STREET - HEDNESFORD,2023-05-01T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
852401,HILL STREET - HEDNESFORD,2023-05-01T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
852401,HILL STREET - HEDNESFORD,2023-05-01T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
852401,HILL STREET - HEDNESFORD,2023-05-01T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
852401,HILL STREET - HEDNESFORD,2023-05-01T21:40:00.000+00:00,busbar,,L3 Active Power,kW,17.0
852401,HILL STREET - HEDNESFORD,2023-05-01T21:40:00.000+00:00,busbar,,L2 Active Power,kW,14.7
852401,HILL STREET - HEDNESFORD,2023-05-01T21:40:00.000+00:00,busbar,,L1 Active Power,kW,23.15
852401,HILL STREET - HEDNESFORD,2023-05-01T21:40:00.000+00:00,busbar,,N Current (RMS),A,49.4
852401,HILL STREET - HEDNESFORD,2023-05-01T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
852401,HILL STREET - HEDNESFORD,2023-05-01T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
852401,HILL STREET - HEDNESFORD,2023-05-01T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
852401,HILL STREET - HEDNESFORD,2023-05-01T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
852401,HILL STREET - HEDNESFORD,2023-05-01T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
852401,HILL STREET - HEDNESFORD,2023-05-01T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
852401,HILL STREET - HEDNESFORD,2023-05-01T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.48
852401,HILL STREET - HEDNESFORD,2023-05-01T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.38
852401,HILL STREET - HEDNESFORD,2023-05-01T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.63
852401,HILL STREET - HEDNESFORD,2023-05-01T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
852401,HILL STREET - HEDNESFORD,2023-05-01T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.4
852401,HILL STREET - HEDNESFORD,2023-05-01T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.7
852401,HILL STREET - HEDNESFORD,2023-05-01T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.7
852401,HILL STREET - HEDNESFORD,2023-05-01T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
852401,HILL STREET - HEDNESFORD,2023-05-01T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
852401,HILL STREET - HEDNESFORD,2023-05-01T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.9
852401,HILL STREET - HEDNESFORD,2023-05-01T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.9
852401,HILL STREET - HEDNESFORD,2023-05-01T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.81
852401,HILL STREET - HEDNESFORD,2023-05-01T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.25
852401,HILL STREET - HEDNESFORD,2023-05-01T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.7
852401,HILL STREET - HEDNESFORD,2023-05-01T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.2
852401,HILL STREET - HEDNESFORD,2023-05-01T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.2
852401,HILL STREET - HEDNESFORD,2023-05-01T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.3
852401,HILL STREET - HEDNESFORD,2023-05-01T21:30:00.000+00:00,transformer,,Temperature,C,23.4
852401,HILL STREET - HEDNESFORD,2023-05-01T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
852401,HILL STREET - HEDNESFORD,2023-05-01T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
852401,HILL STREET - HEDNESFORD,2023-05-01T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
852401,HILL STREET - HEDNESFORD,2023-05-01T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
852401,HILL STREET - HEDNESFORD,2023-05-01T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
852401,HILL STREET - HEDNESFORD,2023-05-01T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
852401,HILL STREET - HEDNESFORD,2023-05-01T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
852401,HILL STREET - HEDNESFORD,2023-05-01T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
852401,HILL STREET - HEDNESFORD,2023-05-01T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
852401,HILL STREET - HEDNESFORD,2023-05-01T21:30:00.000+00:00,busbar,,L3 Active Power,kW,19.37
852401,HILL STREET - HEDNESFORD,2023-05-01T21:30:00.000+00:00,busbar,,L2 Active Power,kW,15.2
852401,HILL STREET - HEDNESFORD,2023-05-01T21:30:00.000+00:00,busbar,,L1 Active Power,kW,22.88
852401,HILL STREET - HEDNESFORD,2023-05-01T21:30:00.000+00:00,busbar,,N Current (RMS),A,49.7
852401,HILL STREET - HEDNESFORD,2023-05-01T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
852401,HILL STREET - HEDNESFORD,2023-05-01T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
852401,HILL STREET - HEDNESFORD,2023-05-01T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
852401,HILL STREET - HEDNESFORD,2023-05-01T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
852401,HILL STREET - HEDNESFORD,2023-05-01T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
852401,HILL STREET - HEDNESFORD,2023-05-01T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
852401,HILL STREET - HEDNESFORD,2023-05-01T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.48
852401,HILL STREET - HEDNESFORD,2023-05-01T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.66
852401,HILL STREET - HEDNESFORD,2023-05-01T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.16
852401,HILL STREET - HEDNESFORD,2023-05-01T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
852401,HILL STREET - HEDNESFORD,2023-05-01T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.7
852401,HILL STREET - HEDNESFORD,2023-05-01T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.7
852401,HILL STREET - HEDNESFORD,2023-05-01T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.3
852401,HILL STREET - HEDNESFORD,2023-05-01T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.73
852401,HILL STREET - HEDNESFORD,2023-05-01T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
852401,HILL STREET - HEDNESFORD,2023-05-01T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.26
852401,HILL STREET - HEDNESFORD,2023-05-01T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.46
852401,HILL STREET - HEDNESFORD,2023-05-01T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.0
852401,HILL STREET - HEDNESFORD,2023-05-01T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.01
852401,HILL STREET - HEDNESFORD,2023-05-01T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
852401,HILL STREET - HEDNESFORD,2023-05-01T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.0
852401,HILL STREET - HEDNESFORD,2023-05-01T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.7
852401,HILL STREET - HEDNESFORD,2023-05-01T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.0
852401,HILL STREET - HEDNESFORD,2023-05-01T21:20:00.000+00:00,transformer,,Temperature,C,23.5
852401,HILL STREET - HEDNESFORD,2023-05-01T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
852401,HILL STREET - HEDNESFORD,2023-05-01T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
852401,HILL STREET - HEDNESFORD,2023-05-01T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
852401,HILL STREET - HEDNESFORD,2023-05-01T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
852401,HILL STREET - HEDNESFORD,2023-05-01T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
852401,HILL STREET - HEDNESFORD,2023-05-01T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
852401,HILL STREET - HEDNESFORD,2023-05-01T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
852401,HILL STREET - HEDNESFORD,2023-05-01T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
852401,HILL STREET - HEDNESFORD,2023-05-01T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
852401,HILL STREET - HEDNESFORD,2023-05-01T21:20:00.000+00:00,busbar,,L3 Active Power,kW,20.93
852401,HILL STREET - HEDNESFORD,2023-05-01T21:20:00.000+00:00,busbar,,L2 Active Power,kW,22.67
852401,HILL STREET - HEDNESFORD,2023-05-01T21:20:00.000+00:00,busbar,,L1 Active Power,kW,23.18
852401,HILL STREET - HEDNESFORD,2023-05-01T21:20:00.000+00:00,busbar,,N Current (RMS),A,48.4
852401,HILL STREET - HEDNESFORD,2023-05-01T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
852401,HILL STREET - HEDNESFORD,2023-05-01T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
852401,HILL STREET - HEDNESFORD,2023-05-01T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
852401,HILL STREET - HEDNESFORD,2023-05-01T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
852401,HILL STREET - HEDNESFORD,2023-05-01T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
852401,HILL STREET - HEDNESFORD,2023-05-01T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
852401,HILL STREET - HEDNESFORD,2023-05-01T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.05
852401,HILL STREET - HEDNESFORD,2023-05-01T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.92
852401,HILL STREET - HEDNESFORD,2023-05-01T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.55
852401,HILL STREET - HEDNESFORD,2023-05-01T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
852401,HILL STREET - HEDNESFORD,2023-05-01T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.6
852401,HILL STREET - HEDNESFORD,2023-05-01T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.8
852401,HILL STREET - HEDNESFORD,2023-05-01T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.0
852401,HILL STREET - HEDNESFORD,2023-05-01T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
852401,HILL STREET - HEDNESFORD,2023-05-01T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.87
852401,HILL STREET - HEDNESFORD,2023-05-01T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.85
852401,HILL STREET - HEDNESFORD,2023-05-01T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.3
852401,HILL STREET - HEDNESFORD,2023-05-01T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.45
852401,HILL STREET - HEDNESFORD,2023-05-01T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.39
852401,HILL STREET - HEDNESFORD,2023-05-01T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.5
852401,HILL STREET - HEDNESFORD,2023-05-01T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.4
852401,HILL STREET - HEDNESFORD,2023-05-01T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.0
852401,HILL STREET - HEDNESFORD,2023-05-01T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.4
852401,HILL STREET - HEDNESFORD,2023-05-01T21:10:00.000+00:00,transformer,,Temperature,C,23.6
852401,HILL STREET - HEDNESFORD,2023-05-01T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
852401,HILL STREET - HEDNESFORD,2023-05-01T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
852401,HILL STREET - HEDNESFORD,2023-05-01T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
852401,HILL STREET - HEDNESFORD,2023-05-01T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
852401,HILL STREET - HEDNESFORD,2023-05-01T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
852401,HILL STREET - HEDNESFORD,2023-05-01T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
852401,HILL STREET - HEDNESFORD,2023-05-01T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
852401,HILL STREET - HEDNESFORD,2023-05-01T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
852401,HILL STREET - HEDNESFORD,2023-05-01T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
852401,HILL STREET - HEDNESFORD,2023-05-01T21:10:00.000+00:00,busbar,,L3 Active Power,kW,28.35
852401,HILL STREET - HEDNESFORD,2023-05-01T21:10:00.000+00:00,busbar,,L2 Active Power,kW,19.37
852401,HILL STREET - HEDNESFORD,2023-05-01T21:10:00.000+00:00,busbar,,L1 Active Power,kW,24.94
852401,HILL STREET - HEDNESFORD,2023-05-01T21:10:00.000+00:00,busbar,,N Current (RMS),A,57.7
852401,HILL STREET - HEDNESFORD,2023-05-01T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
852401,HILL STREET - HEDNESFORD,2023-05-01T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
852401,HILL STREET - HEDNESFORD,2023-05-01T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
852401,HILL STREET - HEDNESFORD,2023-05-01T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
852401,HILL STREET - HEDNESFORD,2023-05-01T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
852401,HILL STREET - HEDNESFORD,2023-05-01T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
852401,HILL STREET - HEDNESFORD,2023-05-01T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.19
852401,HILL STREET - HEDNESFORD,2023-05-01T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.44
852401,HILL STREET - HEDNESFORD,2023-05-01T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.04
852401,HILL STREET - HEDNESFORD,2023-05-01T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
852401,HILL STREET - HEDNESFORD,2023-05-01T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.4
852401,HILL STREET - HEDNESFORD,2023-05-01T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.1
852401,HILL STREET - HEDNESFORD,2023-05-01T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.4
852401,HILL STREET - HEDNESFORD,2023-05-01T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.08
852401,HILL STREET - HEDNESFORD,2023-05-01T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
852401,HILL STREET - HEDNESFORD,2023-05-01T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
852401,HILL STREET - HEDNESFORD,2023-05-01T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.75
852401,HILL STREET - HEDNESFORD,2023-05-01T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.84
852401,HILL STREET - HEDNESFORD,2023-05-01T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.15
852401,HILL STREET - HEDNESFORD,2023-05-01T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,57.3
852401,HILL STREET - HEDNESFORD,2023-05-01T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.4
852401,HILL STREET - HEDNESFORD,2023-05-01T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.8
852401,HILL STREET - HEDNESFORD,2023-05-01T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.6
852401,HILL STREET - HEDNESFORD,2023-05-01T21:00:00.000+00:00,transformer,,Temperature,C,23.7
852401,HILL STREET - HEDNESFORD,2023-05-01T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
852401,HILL STREET - HEDNESFORD,2023-05-01T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
852401,HILL STREET - HEDNESFORD,2023-05-01T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
852401,HILL STREET - HEDNESFORD,2023-05-01T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
852401,HILL STREET - HEDNESFORD,2023-05-01T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
852401,HILL STREET - HEDNESFORD,2023-05-01T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
852401,HILL STREET - HEDNESFORD,2023-05-01T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
852401,HILL STREET - HEDNESFORD,2023-05-01T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
852401,HILL STREET - HEDNESFORD,2023-05-01T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
852401,HILL STREET - HEDNESFORD,2023-05-01T21:00:00.000+00:00,busbar,,L3 Active Power,kW,27.94
852401,HILL STREET - HEDNESFORD,2023-05-01T21:00:00.000+00:00,busbar,,L2 Active Power,kW,19.28
852401,HILL STREET - HEDNESFORD,2023-05-01T21:00:00.000+00:00,busbar,,L1 Active Power,kW,35.19
852401,HILL STREET - HEDNESFORD,2023-05-01T21:00:00.000+00:00,busbar,,N Current (RMS),A,75.6
852401,HILL STREET - HEDNESFORD,2023-05-01T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
852401,HILL STREET - HEDNESFORD,2023-05-01T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
852401,HILL STREET - HEDNESFORD,2023-05-01T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.6
852401,HILL STREET - HEDNESFORD,2023-05-01T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
