Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-05-01T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
852401,HILL STREET - HEDNESFORD,2023-05-01T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
852401,HILL STREET - HEDNESFORD,2023-05-01T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
852401,HILL STREET - HEDNESFORD,2023-05-01T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
852401,HILL STREET - HEDNESFORD,2023-05-01T02:00:00.000+00:00,busbar,,L3 Active Power,kW,10.1
852401,HILL STREET - HEDNESFORD,2023-05-01T02:00:00.000+00:00,busbar,,L2 Active Power,kW,9.98
852401,HILL STREET - HEDNESFORD,2023-05-01T02:00:00.000+00:00,busbar,,L1 Active Power,kW,11.61
852401,HILL STREET - HEDNESFORD,2023-05-01T02:00:00.000+00:00,busbar,,N Current (RMS),A,25.3
852401,HILL STREET - HEDNESFORD,2023-05-01T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
852401,HILL STREET - HEDNESFORD,2023-05-01T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
852401,HILL STREET - HEDNESFORD,2023-05-01T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
852401,HILL STREET - HEDNESFORD,2023-05-01T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
852401,HILL STREET - HEDNESFORD,2023-05-01T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
852401,HILL STREET - HEDNESFORD,2023-05-01T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
852401,HILL STREET - HEDNESFORD,2023-05-01T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.3
852401,HILL STREET - HEDNESFORD,2023-05-01T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.54
852401,HILL STREET - HEDNESFORD,2023-05-01T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.18
852401,HILL STREET - HEDNESFORD,2023-05-01T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.6
852401,HILL STREET - HEDNESFORD,2023-05-01T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.8
852401,HILL STREET - HEDNESFORD,2023-05-01T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.8
852401,HILL STREET - HEDNESFORD,2023-05-01T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.9
852401,HILL STREET - HEDNESFORD,2023-05-01T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
852401,HILL STREET - HEDNESFORD,2023-05-01T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
852401,HILL STREET - HEDNESFORD,2023-05-01T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
852401,HILL STREET - HEDNESFORD,2023-05-01T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.43
852401,HILL STREET - HEDNESFORD,2023-05-01T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.71
852401,HILL STREET - HEDNESFORD,2023-05-01T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.02
852401,HILL STREET - HEDNESFORD,2023-05-01T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
852401,HILL STREET - HEDNESFORD,2023-05-01T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.7
852401,HILL STREET - HEDNESFORD,2023-05-01T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.0
852401,HILL STREET - HEDNESFORD,2023-05-01T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.9
852401,HILL STREET - HEDNESFORD,2023-05-01T01:50:00.000+00:00,transformer,,Temperature,C,21.8
852401,HILL STREET - HEDNESFORD,2023-05-01T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
852401,HILL STREET - HEDNESFORD,2023-05-01T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
852401,HILL STREET - HEDNESFORD,2023-05-01T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
852401,HILL STREET - HEDNESFORD,2023-05-01T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
852401,HILL STREET - HEDNESFORD,2023-05-01T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
852401,HILL STREET - HEDNESFORD,2023-05-01T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
852401,HILL STREET - HEDNESFORD,2023-05-01T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
852401,HILL STREET - HEDNESFORD,2023-05-01T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
852401,HILL STREET - HEDNESFORD,2023-05-01T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
852401,HILL STREET - HEDNESFORD,2023-05-01T01:50:00.000+00:00,busbar,,L3 Active Power,kW,10.73
852401,HILL STREET - HEDNESFORD,2023-05-01T01:50:00.000+00:00,busbar,,L2 Active Power,kW,10.25
852401,HILL STREET - HEDNESFORD,2023-05-01T01:50:00.000+00:00,busbar,,L1 Active Power,kW,12.2
852401,HILL STREET - HEDNESFORD,2023-05-01T01:50:00.000+00:00,busbar,,N Current (RMS),A,24.6
852401,HILL STREET - HEDNESFORD,2023-05-01T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
852401,HILL STREET - HEDNESFORD,2023-05-01T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
852401,HILL STREET - HEDNESFORD,2023-05-01T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
852401,HILL STREET - HEDNESFORD,2023-05-01T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
852401,HILL STREET - HEDNESFORD,2023-05-01T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
852401,HILL STREET - HEDNESFORD,2023-05-01T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
852401,HILL STREET - HEDNESFORD,2023-05-01T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.35
852401,HILL STREET - HEDNESFORD,2023-05-01T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.57
852401,HILL STREET - HEDNESFORD,2023-05-01T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.62
852401,HILL STREET - HEDNESFORD,2023-05-01T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
852401,HILL STREET - HEDNESFORD,2023-05-01T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
852401,HILL STREET - HEDNESFORD,2023-05-01T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.8
852401,HILL STREET - HEDNESFORD,2023-05-01T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.9
852401,HILL STREET - HEDNESFORD,2023-05-01T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.23
852401,HILL STREET - HEDNESFORD,2023-05-01T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
852401,HILL STREET - HEDNESFORD,2023-05-01T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
852401,HILL STREET - HEDNESFORD,2023-05-01T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.1
852401,HILL STREET - HEDNESFORD,2023-05-01T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.92
852401,HILL STREET - HEDNESFORD,2023-05-01T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.46
852401,HILL STREET - HEDNESFORD,2023-05-01T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
852401,HILL STREET - HEDNESFORD,2023-05-01T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.9
852401,HILL STREET - HEDNESFORD,2023-05-01T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.0
852401,HILL STREET - HEDNESFORD,2023-05-01T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
852401,HILL STREET - HEDNESFORD,2023-05-01T01:40:00.000+00:00,transformer,,Temperature,C,21.8
852401,HILL STREET - HEDNESFORD,2023-05-01T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
852401,HILL STREET - HEDNESFORD,2023-05-01T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.18
852401,HILL STREET - HEDNESFORD,2023-05-01T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
852401,HILL STREET - HEDNESFORD,2023-05-01T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.31
852401,HILL STREET - HEDNESFORD,2023-05-01T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
852401,HILL STREET - HEDNESFORD,2023-05-01T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
852401,HILL STREET - HEDNESFORD,2023-05-01T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
852401,HILL STREET - HEDNESFORD,2023-05-01T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
852401,HILL STREET - HEDNESFORD,2023-05-01T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
852401,HILL STREET - HEDNESFORD,2023-05-01T01:40:00.000+00:00,busbar,,L3 Active Power,kW,11.45
852401,HILL STREET - HEDNESFORD,2023-05-01T01:40:00.000+00:00,busbar,,L2 Active Power,kW,10.5
852401,HILL STREET - HEDNESFORD,2023-05-01T01:40:00.000+00:00,busbar,,L1 Active Power,kW,18.08
852401,HILL STREET - HEDNESFORD,2023-05-01T01:40:00.000+00:00,busbar,,N Current (RMS),A,40.1
852401,HILL STREET - HEDNESFORD,2023-05-01T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
852401,HILL STREET - HEDNESFORD,2023-05-01T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
852401,HILL STREET - HEDNESFORD,2023-05-01T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
852401,HILL STREET - HEDNESFORD,2023-05-01T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
852401,HILL STREET - HEDNESFORD,2023-05-01T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
852401,HILL STREET - HEDNESFORD,2023-05-01T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
852401,HILL STREET - HEDNESFORD,2023-05-01T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.32
852401,HILL STREET - HEDNESFORD,2023-05-01T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.62
852401,HILL STREET - HEDNESFORD,2023-05-01T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.83
852401,HILL STREET - HEDNESFORD,2023-05-01T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
852401,HILL STREET - HEDNESFORD,2023-05-01T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
852401,HILL STREET - HEDNESFORD,2023-05-01T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.0
852401,HILL STREET - HEDNESFORD,2023-05-01T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.9
852401,HILL STREET - HEDNESFORD,2023-05-01T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.79
852401,HILL STREET - HEDNESFORD,2023-05-01T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
852401,HILL STREET - HEDNESFORD,2023-05-01T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
852401,HILL STREET - HEDNESFORD,2023-05-01T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.73
852401,HILL STREET - HEDNESFORD,2023-05-01T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.24
852401,HILL STREET - HEDNESFORD,2023-05-01T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.57
852401,HILL STREET - HEDNESFORD,2023-05-01T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
852401,HILL STREET - HEDNESFORD,2023-05-01T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.0
852401,HILL STREET - HEDNESFORD,2023-05-01T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.9
852401,HILL STREET - HEDNESFORD,2023-05-01T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.2
852401,HILL STREET - HEDNESFORD,2023-05-01T01:30:00.000+00:00,transformer,,Temperature,C,21.8
852401,HILL STREET - HEDNESFORD,2023-05-01T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
852401,HILL STREET - HEDNESFORD,2023-05-01T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
852401,HILL STREET - HEDNESFORD,2023-05-01T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
852401,HILL STREET - HEDNESFORD,2023-05-01T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
852401,HILL STREET - HEDNESFORD,2023-05-01T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.25
852401,HILL STREET - HEDNESFORD,2023-05-01T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
852401,HILL STREET - HEDNESFORD,2023-05-01T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
852401,HILL STREET - HEDNESFORD,2023-05-01T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
852401,HILL STREET - HEDNESFORD,2023-05-01T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
852401,HILL STREET - HEDNESFORD,2023-05-01T01:30:00.000+00:00,busbar,,L3 Active Power,kW,12.05
852401,HILL STREET - HEDNESFORD,2023-05-01T01:30:00.000+00:00,busbar,,L2 Active Power,kW,10.86
852401,HILL STREET - HEDNESFORD,2023-05-01T01:30:00.000+00:00,busbar,,L1 Active Power,kW,20.4
852401,HILL STREET - HEDNESFORD,2023-05-01T01:30:00.000+00:00,busbar,,N Current (RMS),A,43.2
852401,HILL STREET - HEDNESFORD,2023-05-01T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
852401,HILL STREET - HEDNESFORD,2023-05-01T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
852401,HILL STREET - HEDNESFORD,2023-05-01T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
852401,HILL STREET - HEDNESFORD,2023-05-01T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
852401,HILL STREET - HEDNESFORD,2023-05-01T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
852401,HILL STREET - HEDNESFORD,2023-05-01T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
852401,HILL STREET - HEDNESFORD,2023-05-01T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.11
852401,HILL STREET - HEDNESFORD,2023-05-01T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.67
852401,HILL STREET - HEDNESFORD,2023-05-01T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.45
852401,HILL STREET - HEDNESFORD,2023-05-01T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.2
852401,HILL STREET - HEDNESFORD,2023-05-01T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
852401,HILL STREET - HEDNESFORD,2023-05-01T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.2
852401,HILL STREET - HEDNESFORD,2023-05-01T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.1
852401,HILL STREET - HEDNESFORD,2023-05-01T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.06
852401,HILL STREET - HEDNESFORD,2023-05-01T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
852401,HILL STREET - HEDNESFORD,2023-05-01T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.72
852401,HILL STREET - HEDNESFORD,2023-05-01T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.1
852401,HILL STREET - HEDNESFORD,2023-05-01T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.03
852401,HILL STREET - HEDNESFORD,2023-05-01T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.6
852401,HILL STREET - HEDNESFORD,2023-05-01T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
852401,HILL STREET - HEDNESFORD,2023-05-01T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.1
852401,HILL STREET - HEDNESFORD,2023-05-01T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.4
852401,HILL STREET - HEDNESFORD,2023-05-01T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.3
852401,HILL STREET - HEDNESFORD,2023-05-01T01:20:00.000+00:00,transformer,,Temperature,C,21.8
852401,HILL STREET - HEDNESFORD,2023-05-01T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
852401,HILL STREET - HEDNESFORD,2023-05-01T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
852401,HILL STREET - HEDNESFORD,2023-05-01T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
852401,HILL STREET - HEDNESFORD,2023-05-01T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
852401,HILL STREET - HEDNESFORD,2023-05-01T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
852401,HILL STREET - HEDNESFORD,2023-05-01T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
852401,HILL STREET - HEDNESFORD,2023-05-01T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
852401,HILL STREET - HEDNESFORD,2023-05-01T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
852401,HILL STREET - HEDNESFORD,2023-05-01T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
852401,HILL STREET - HEDNESFORD,2023-05-01T01:20:00.000+00:00,busbar,,L3 Active Power,kW,11.21
852401,HILL STREET - HEDNESFORD,2023-05-01T01:20:00.000+00:00,busbar,,L2 Active Power,kW,10.69
852401,HILL STREET - HEDNESFORD,2023-05-01T01:20:00.000+00:00,busbar,,L1 Active Power,kW,15.04
852401,HILL STREET - HEDNESFORD,2023-05-01T01:20:00.000+00:00,busbar,,N Current (RMS),A,30.4
852401,HILL STREET - HEDNESFORD,2023-05-01T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
852401,HILL STREET - HEDNESFORD,2023-05-01T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
852401,HILL STREET - HEDNESFORD,2023-05-01T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
852401,HILL STREET - HEDNESFORD,2023-05-01T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
852401,HILL STREET - HEDNESFORD,2023-05-01T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
852401,HILL STREET - HEDNESFORD,2023-05-01T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
852401,HILL STREET - HEDNESFORD,2023-05-01T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.36
852401,HILL STREET - HEDNESFORD,2023-05-01T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.83
852401,HILL STREET - HEDNESFORD,2023-05-01T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.31
852401,HILL STREET - HEDNESFORD,2023-05-01T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.1
852401,HILL STREET - HEDNESFORD,2023-05-01T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.1
852401,HILL STREET - HEDNESFORD,2023-05-01T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.8
852401,HILL STREET - HEDNESFORD,2023-05-01T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.5
852401,HILL STREET - HEDNESFORD,2023-05-01T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.2
852401,HILL STREET - HEDNESFORD,2023-05-01T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
852401,HILL STREET - HEDNESFORD,2023-05-01T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
852401,HILL STREET - HEDNESFORD,2023-05-01T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.54
852401,HILL STREET - HEDNESFORD,2023-05-01T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.35
852401,HILL STREET - HEDNESFORD,2023-05-01T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.63
852401,HILL STREET - HEDNESFORD,2023-05-01T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.5
852401,HILL STREET - HEDNESFORD,2023-05-01T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.6
852401,HILL STREET - HEDNESFORD,2023-05-01T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.5
852401,HILL STREET - HEDNESFORD,2023-05-01T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.3
852401,HILL STREET - HEDNESFORD,2023-05-01T01:10:00.000+00:00,transformer,,Temperature,C,21.9
852401,HILL STREET - HEDNESFORD,2023-05-01T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
852401,HILL STREET - HEDNESFORD,2023-05-01T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
852401,HILL STREET - HEDNESFORD,2023-05-01T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
852401,HILL STREET - HEDNESFORD,2023-05-01T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
852401,HILL STREET - HEDNESFORD,2023-05-01T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
852401,HILL STREET - HEDNESFORD,2023-05-01T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
852401,HILL STREET - HEDNESFORD,2023-05-01T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
852401,HILL STREET - HEDNESFORD,2023-05-01T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
852401,HILL STREET - HEDNESFORD,2023-05-01T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
852401,HILL STREET - HEDNESFORD,2023-05-01T01:10:00.000+00:00,busbar,,L3 Active Power,kW,11.9
852401,HILL STREET - HEDNESFORD,2023-05-01T01:10:00.000+00:00,busbar,,L2 Active Power,kW,11.18
852401,HILL STREET - HEDNESFORD,2023-05-01T01:10:00.000+00:00,busbar,,L1 Active Power,kW,16.95
852401,HILL STREET - HEDNESFORD,2023-05-01T01:10:00.000+00:00,busbar,,N Current (RMS),A,34.3
852401,HILL STREET - HEDNESFORD,2023-05-01T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
852401,HILL STREET - HEDNESFORD,2023-05-01T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
852401,HILL STREET - HEDNESFORD,2023-05-01T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
852401,HILL STREET - HEDNESFORD,2023-05-01T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
852401,HILL STREET - HEDNESFORD,2023-05-01T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
852401,HILL STREET - HEDNESFORD,2023-05-01T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
852401,HILL STREET - HEDNESFORD,2023-05-01T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.33
852401,HILL STREET - HEDNESFORD,2023-05-01T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.64
852401,HILL STREET - HEDNESFORD,2023-05-01T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.91
852401,HILL STREET - HEDNESFORD,2023-05-01T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.1
852401,HILL STREET - HEDNESFORD,2023-05-01T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.8
852401,HILL STREET - HEDNESFORD,2023-05-01T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.1
852401,HILL STREET - HEDNESFORD,2023-05-01T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.2
852401,HILL STREET - HEDNESFORD,2023-05-01T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
852401,HILL STREET - HEDNESFORD,2023-05-01T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
852401,HILL STREET - HEDNESFORD,2023-05-01T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
852401,HILL STREET - HEDNESFORD,2023-05-01T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.93
852401,HILL STREET - HEDNESFORD,2023-05-01T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.28
852401,HILL STREET - HEDNESFORD,2023-05-01T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.52
852401,HILL STREET - HEDNESFORD,2023-05-01T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
852401,HILL STREET - HEDNESFORD,2023-05-01T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.4
852401,HILL STREET - HEDNESFORD,2023-05-01T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.2
852401,HILL STREET - HEDNESFORD,2023-05-01T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.6
852401,HILL STREET - HEDNESFORD,2023-05-01T01:00:00.000+00:00,transformer,,Temperature,C,21.9
852401,HILL STREET - HEDNESFORD,2023-05-01T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
852401,HILL STREET - HEDNESFORD,2023-05-01T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
852401,HILL STREET - HEDNESFORD,2023-05-01T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
852401,HILL STREET - HEDNESFORD,2023-05-01T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
852401,HILL STREET - HEDNESFORD,2023-05-01T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
852401,HILL STREET - HEDNESFORD,2023-05-01T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
852401,HILL STREET - HEDNESFORD,2023-05-01T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
852401,HILL STREET - HEDNESFORD,2023-05-01T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
852401,HILL STREET - HEDNESFORD,2023-05-01T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
852401,HILL STREET - HEDNESFORD,2023-05-01T01:00:00.000+00:00,busbar,,L3 Active Power,kW,12.26
852401,HILL STREET - HEDNESFORD,2023-05-01T01:00:00.000+00:00,busbar,,L2 Active Power,kW,11.92
852401,HILL STREET - HEDNESFORD,2023-05-01T01:00:00.000+00:00,busbar,,L1 Active Power,kW,16.44
852401,HILL STREET - HEDNESFORD,2023-05-01T01:00:00.000+00:00,busbar,,N Current (RMS),A,35.6
852401,HILL STREET - HEDNESFORD,2023-05-01T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
852401,HILL STREET - HEDNESFORD,2023-05-01T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
852401,HILL STREET - HEDNESFORD,2023-05-01T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
852401,HILL STREET - HEDNESFORD,2023-05-01T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
852401,HILL STREET - HEDNESFORD,2023-05-01T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
852401,HILL STREET - HEDNESFORD,2023-05-01T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
852401,HILL STREET - HEDNESFORD,2023-05-01T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.31
852401,HILL STREET - HEDNESFORD,2023-05-01T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.69
852401,HILL STREET - HEDNESFORD,2023-05-01T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.25
852401,HILL STREET - HEDNESFORD,2023-05-01T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.3
852401,HILL STREET - HEDNESFORD,2023-05-01T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.7
852401,HILL STREET - HEDNESFORD,2023-05-01T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.3
852401,HILL STREET - HEDNESFORD,2023-05-01T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.5
852401,HILL STREET - HEDNESFORD,2023-05-01T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
852401,HILL STREET - HEDNESFORD,2023-05-01T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
852401,HILL STREET - HEDNESFORD,2023-05-01T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
852401,HILL STREET - HEDNESFORD,2023-05-01T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.54
852401,HILL STREET - HEDNESFORD,2023-05-01T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.8
852401,HILL STREET - HEDNESFORD,2023-05-01T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.85
852401,HILL STREET - HEDNESFORD,2023-05-01T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
852401,HILL STREET - HEDNESFORD,2023-05-01T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.8
852401,HILL STREET - HEDNESFORD,2023-05-01T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.6
852401,HILL STREET - HEDNESFORD,2023-05-01T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.9
852401,HILL STREET - HEDNESFORD,2023-05-01T00:50:00.000+00:00,transformer,,Temperature,C,21.9
852401,HILL STREET - HEDNESFORD,2023-05-01T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
852401,HILL STREET - HEDNESFORD,2023-05-01T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
852401,HILL STREET - HEDNESFORD,2023-05-01T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
852401,HILL STREET - HEDNESFORD,2023-05-01T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
852401,HILL STREET - HEDNESFORD,2023-05-01T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
852401,HILL STREET - HEDNESFORD,2023-05-01T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
852401,HILL STREET - HEDNESFORD,2023-05-01T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
852401,HILL STREET - HEDNESFORD,2023-05-01T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
852401,HILL STREET - HEDNESFORD,2023-05-01T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
852401,HILL STREET - HEDNESFORD,2023-05-01T00:50:00.000+00:00,busbar,,L3 Active Power,kW,13.85
852401,HILL STREET - HEDNESFORD,2023-05-01T00:50:00.000+00:00,busbar,,L2 Active Power,kW,15.49
852401,HILL STREET - HEDNESFORD,2023-05-01T00:50:00.000+00:00,busbar,,L1 Active Power,kW,15.1
852401,HILL STREET - HEDNESFORD,2023-05-01T00:50:00.000+00:00,busbar,,N Current (RMS),A,29.7
852401,HILL STREET - HEDNESFORD,2023-05-01T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
852401,HILL STREET - HEDNESFORD,2023-05-01T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
852401,HILL STREET - HEDNESFORD,2023-05-01T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
852401,HILL STREET - HEDNESFORD,2023-05-01T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
852401,HILL STREET - HEDNESFORD,2023-05-01T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
852401,HILL STREET - HEDNESFORD,2023-05-01T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
852401,HILL STREET - HEDNESFORD,2023-05-01T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.22
852401,HILL STREET - HEDNESFORD,2023-05-01T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.45
852401,HILL STREET - HEDNESFORD,2023-05-01T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.39
852401,HILL STREET - HEDNESFORD,2023-05-01T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.6
852401,HILL STREET - HEDNESFORD,2023-05-01T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.3
852401,HILL STREET - HEDNESFORD,2023-05-01T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.4
852401,HILL STREET - HEDNESFORD,2023-05-01T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.0
852401,HILL STREET - HEDNESFORD,2023-05-01T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.07
852401,HILL STREET - HEDNESFORD,2023-05-01T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
852401,HILL STREET - HEDNESFORD,2023-05-01T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.55
852401,HILL STREET - HEDNESFORD,2023-05-01T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.34
852401,HILL STREET - HEDNESFORD,2023-05-01T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.84
852401,HILL STREET - HEDNESFORD,2023-05-01T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.11
852401,HILL STREET - HEDNESFORD,2023-05-01T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
852401,HILL STREET - HEDNESFORD,2023-05-01T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.1
852401,HILL STREET - HEDNESFORD,2023-05-01T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.3
852401,HILL STREET - HEDNESFORD,2023-05-01T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.3
852401,HILL STREET - HEDNESFORD,2023-05-01T00:40:00.000+00:00,transformer,,Temperature,C,21.8
852401,HILL STREET - HEDNESFORD,2023-05-01T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
852401,HILL STREET - HEDNESFORD,2023-05-01T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
852401,HILL STREET - HEDNESFORD,2023-05-01T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
852401,HILL STREET - HEDNESFORD,2023-05-01T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
852401,HILL STREET - HEDNESFORD,2023-05-01T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
852401,HILL STREET - HEDNESFORD,2023-05-01T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
852401,HILL STREET - HEDNESFORD,2023-05-01T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
852401,HILL STREET - HEDNESFORD,2023-05-01T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
852401,HILL STREET - HEDNESFORD,2023-05-01T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
852401,HILL STREET - HEDNESFORD,2023-05-01T00:40:00.000+00:00,busbar,,L3 Active Power,kW,15.56
852401,HILL STREET - HEDNESFORD,2023-05-01T00:40:00.000+00:00,busbar,,L2 Active Power,kW,12.3
852401,HILL STREET - HEDNESFORD,2023-05-01T00:40:00.000+00:00,busbar,,L1 Active Power,kW,16.5
852401,HILL STREET - HEDNESFORD,2023-05-01T00:40:00.000+00:00,busbar,,N Current (RMS),A,33.8
852401,HILL STREET - HEDNESFORD,2023-05-01T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
852401,HILL STREET - HEDNESFORD,2023-05-01T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
852401,HILL STREET - HEDNESFORD,2023-05-01T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
852401,HILL STREET - HEDNESFORD,2023-05-01T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
852401,HILL STREET - HEDNESFORD,2023-05-01T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
852401,HILL STREET - HEDNESFORD,2023-05-01T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
852401,HILL STREET - HEDNESFORD,2023-05-01T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.04
852401,HILL STREET - HEDNESFORD,2023-05-01T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.41
852401,HILL STREET - HEDNESFORD,2023-05-01T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.45
852401,HILL STREET - HEDNESFORD,2023-05-01T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.0
852401,HILL STREET - HEDNESFORD,2023-05-01T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.9
852401,HILL STREET - HEDNESFORD,2023-05-01T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.2
852401,HILL STREET - HEDNESFORD,2023-05-01T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.1
852401,HILL STREET - HEDNESFORD,2023-05-01T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
852401,HILL STREET - HEDNESFORD,2023-05-01T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
852401,HILL STREET - HEDNESFORD,2023-05-01T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
852401,HILL STREET - HEDNESFORD,2023-05-01T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.56
852401,HILL STREET - HEDNESFORD,2023-05-01T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.84
852401,HILL STREET - HEDNESFORD,2023-05-01T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.85
852401,HILL STREET - HEDNESFORD,2023-05-01T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
852401,HILL STREET - HEDNESFORD,2023-05-01T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.8
852401,HILL STREET - HEDNESFORD,2023-05-01T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.0
852401,HILL STREET - HEDNESFORD,2023-05-01T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.5
852401,HILL STREET - HEDNESFORD,2023-05-01T00:30:00.000+00:00,transformer,,Temperature,C,21.9
852401,HILL STREET - HEDNESFORD,2023-05-01T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
852401,HILL STREET - HEDNESFORD,2023-05-01T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
852401,HILL STREET - HEDNESFORD,2023-05-01T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
852401,HILL STREET - HEDNESFORD,2023-05-01T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
852401,HILL STREET - HEDNESFORD,2023-05-01T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
852401,HILL STREET - HEDNESFORD,2023-05-01T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
852401,HILL STREET - HEDNESFORD,2023-05-01T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
852401,HILL STREET - HEDNESFORD,2023-05-01T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
852401,HILL STREET - HEDNESFORD,2023-05-01T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
852401,HILL STREET - HEDNESFORD,2023-05-01T00:30:00.000+00:00,busbar,,L3 Active Power,kW,14.6
852401,HILL STREET - HEDNESFORD,2023-05-01T00:30:00.000+00:00,busbar,,L2 Active Power,kW,11.25
852401,HILL STREET - HEDNESFORD,2023-05-01T00:30:00.000+00:00,busbar,,L1 Active Power,kW,17.3
852401,HILL STREET - HEDNESFORD,2023-05-01T00:30:00.000+00:00,busbar,,N Current (RMS),A,36.4
852401,HILL STREET - HEDNESFORD,2023-05-01T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
852401,HILL STREET - HEDNESFORD,2023-05-01T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
852401,HILL STREET - HEDNESFORD,2023-05-01T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
852401,HILL STREET - HEDNESFORD,2023-05-01T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
852401,HILL STREET - HEDNESFORD,2023-05-01T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
852401,HILL STREET - HEDNESFORD,2023-05-01T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
852401,HILL STREET - HEDNESFORD,2023-05-01T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.17
852401,HILL STREET - HEDNESFORD,2023-05-01T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
852401,HILL STREET - HEDNESFORD,2023-05-01T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.53
852401,HILL STREET - HEDNESFORD,2023-05-01T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
852401,HILL STREET - HEDNESFORD,2023-05-01T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.7
852401,HILL STREET - HEDNESFORD,2023-05-01T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.6
852401,HILL STREET - HEDNESFORD,2023-05-01T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.9
852401,HILL STREET - HEDNESFORD,2023-05-01T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.68
852401,HILL STREET - HEDNESFORD,2023-05-01T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
852401,HILL STREET - HEDNESFORD,2023-05-01T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
852401,HILL STREET - HEDNESFORD,2023-05-01T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.04
852401,HILL STREET - HEDNESFORD,2023-05-01T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.01
852401,HILL STREET - HEDNESFORD,2023-05-01T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.7
852401,HILL STREET - HEDNESFORD,2023-05-01T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
852401,HILL STREET - HEDNESFORD,2023-05-01T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.7
852401,HILL STREET - HEDNESFORD,2023-05-01T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.1
852401,HILL STREET - HEDNESFORD,2023-05-01T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.6
852401,HILL STREET - HEDNESFORD,2023-05-01T00:20:00.000+00:00,transformer,,Temperature,C,21.9
852401,HILL STREET - HEDNESFORD,2023-05-01T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
852401,HILL STREET - HEDNESFORD,2023-05-01T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.43
852401,HILL STREET - HEDNESFORD,2023-05-01T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
852401,HILL STREET - HEDNESFORD,2023-05-01T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
852401,HILL STREET - HEDNESFORD,2023-05-01T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.33
852401,HILL STREET - HEDNESFORD,2023-05-01T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
852401,HILL STREET - HEDNESFORD,2023-05-01T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
852401,HILL STREET - HEDNESFORD,2023-05-01T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
852401,HILL STREET - HEDNESFORD,2023-05-01T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
852401,HILL STREET - HEDNESFORD,2023-05-01T00:20:00.000+00:00,busbar,,L3 Active Power,kW,15.21
852401,HILL STREET - HEDNESFORD,2023-05-01T00:20:00.000+00:00,busbar,,L2 Active Power,kW,12.01
852401,HILL STREET - HEDNESFORD,2023-05-01T00:20:00.000+00:00,busbar,,L1 Active Power,kW,24.23
852401,HILL STREET - HEDNESFORD,2023-05-01T00:20:00.000+00:00,busbar,,N Current (RMS),A,56.4
852401,HILL STREET - HEDNESFORD,2023-05-01T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
852401,HILL STREET - HEDNESFORD,2023-05-01T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
852401,HILL STREET - HEDNESFORD,2023-05-01T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
852401,HILL STREET - HEDNESFORD,2023-05-01T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
852401,HILL STREET - HEDNESFORD,2023-05-01T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
852401,HILL STREET - HEDNESFORD,2023-05-01T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
852401,HILL STREET - HEDNESFORD,2023-05-01T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.13
852401,HILL STREET - HEDNESFORD,2023-05-01T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.08
852401,HILL STREET - HEDNESFORD,2023-05-01T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.45
852401,HILL STREET - HEDNESFORD,2023-05-01T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
852401,HILL STREET - HEDNESFORD,2023-05-01T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.8
852401,HILL STREET - HEDNESFORD,2023-05-01T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.9
852401,HILL STREET - HEDNESFORD,2023-05-01T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.9
852401,HILL STREET - HEDNESFORD,2023-05-01T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.68
852401,HILL STREET - HEDNESFORD,2023-05-01T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
852401,HILL STREET - HEDNESFORD,2023-05-01T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
852401,HILL STREET - HEDNESFORD,2023-05-01T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.67
852401,HILL STREET - HEDNESFORD,2023-05-01T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.92
852401,HILL STREET - HEDNESFORD,2023-05-01T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.19
852401,HILL STREET - HEDNESFORD,2023-05-01T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
852401,HILL STREET - HEDNESFORD,2023-05-01T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.6
852401,HILL STREET - HEDNESFORD,2023-05-01T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
852401,HILL STREET - HEDNESFORD,2023-05-01T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.6
852401,HILL STREET - HEDNESFORD,2023-05-01T00:10:00.000+00:00,transformer,,Temperature,C,22.0
852401,HILL STREET - HEDNESFORD,2023-05-01T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
852401,HILL STREET - HEDNESFORD,2023-05-01T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
852401,HILL STREET - HEDNESFORD,2023-05-01T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
852401,HILL STREET - HEDNESFORD,2023-05-01T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.97
852401,HILL STREET - HEDNESFORD,2023-05-01T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
852401,HILL STREET - HEDNESFORD,2023-05-01T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
852401,HILL STREET - HEDNESFORD,2023-05-01T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
852401,HILL STREET - HEDNESFORD,2023-05-01T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
852401,HILL STREET - HEDNESFORD,2023-05-01T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
852401,HILL STREET - HEDNESFORD,2023-05-01T00:10:00.000+00:00,busbar,,L3 Active Power,kW,12.8
852401,HILL STREET - HEDNESFORD,2023-05-01T00:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
852401,HILL STREET - HEDNESFORD,2023-05-01T00:10:00.000+00:00,busbar,,L1 Active Power,kW,23.64
852401,HILL STREET - HEDNESFORD,2023-05-01T00:10:00.000+00:00,busbar,,N Current (RMS),A,54.2
852401,HILL STREET - HEDNESFORD,2023-05-01T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
852401,HILL STREET - HEDNESFORD,2023-05-01T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
852401,HILL STREET - HEDNESFORD,2023-05-01T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
852401,HILL STREET - HEDNESFORD,2023-05-01T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
852401,HILL STREET - HEDNESFORD,2023-05-01T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
852401,HILL STREET - HEDNESFORD,2023-05-01T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
852401,HILL STREET - HEDNESFORD,2023-05-01T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.62
852401,HILL STREET - HEDNESFORD,2023-05-01T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.15
852401,HILL STREET - HEDNESFORD,2023-05-01T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.17
852401,HILL STREET - HEDNESFORD,2023-05-01T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
852401,HILL STREET - HEDNESFORD,2023-05-01T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.3
852401,HILL STREET - HEDNESFORD,2023-05-01T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.3
852401,HILL STREET - HEDNESFORD,2023-05-01T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.0
852401,HILL STREET - HEDNESFORD,2023-05-01T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
852401,HILL STREET - HEDNESFORD,2023-05-01T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
852401,HILL STREET - HEDNESFORD,2023-05-01T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
852401,HILL STREET - HEDNESFORD,2023-05-01T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.4
852401,HILL STREET - HEDNESFORD,2023-05-01T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.23
852401,HILL STREET - HEDNESFORD,2023-05-01T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.57
852401,HILL STREET - HEDNESFORD,2023-05-01T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
852401,HILL STREET - HEDNESFORD,2023-05-01T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.4
852401,HILL STREET - HEDNESFORD,2023-05-01T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.0
852401,HILL STREET - HEDNESFORD,2023-05-01T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.9
852401,HILL STREET - HEDNESFORD,2023-05-01T00:00:00.000+00:00,transformer,,Temperature,C,22.0
852401,HILL STREET - HEDNESFORD,2023-05-01T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
852401,HILL STREET - HEDNESFORD,2023-05-01T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
852401,HILL STREET - HEDNESFORD,2023-05-01T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
852401,HILL STREET - HEDNESFORD,2023-05-01T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
852401,HILL STREET - HEDNESFORD,2023-05-01T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.35
852401,HILL STREET - HEDNESFORD,2023-05-01T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
852401,HILL STREET - HEDNESFORD,2023-05-01T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
852401,HILL STREET - HEDNESFORD,2023-05-01T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
852401,HILL STREET - HEDNESFORD,2023-05-01T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
852401,HILL STREET - HEDNESFORD,2023-05-01T00:00:00.000+00:00,busbar,,L3 Active Power,kW,13.02
852401,HILL STREET - HEDNESFORD,2023-05-01T00:00:00.000+00:00,busbar,,L2 Active Power,kW,13.37
852401,HILL STREET - HEDNESFORD,2023-05-01T00:00:00.000+00:00,busbar,,L1 Active Power,kW,24.74
852401,HILL STREET - HEDNESFORD,2023-05-01T00:00:00.000+00:00,busbar,,N Current (RMS),A,57.2
852401,HILL STREET - HEDNESFORD,2023-05-01T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
852401,HILL STREET - HEDNESFORD,2023-05-01T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
852401,HILL STREET - HEDNESFORD,2023-05-01T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
852401,HILL STREET - HEDNESFORD,2023-05-02T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
852401,HILL STREET - HEDNESFORD,2023-05-02T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
852401,HILL STREET - HEDNESFORD,2023-05-02T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
852401,HILL STREET - HEDNESFORD,2023-05-02T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.97
852401,HILL STREET - HEDNESFORD,2023-05-02T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.98
852401,HILL STREET - HEDNESFORD,2023-05-02T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.91
852401,HILL STREET - HEDNESFORD,2023-05-02T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
852401,HILL STREET - HEDNESFORD,2023-05-02T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.1
852401,HILL STREET - HEDNESFORD,2023-05-02T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.9
852401,HILL STREET - HEDNESFORD,2023-05-02T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.3
852401,HILL STREET - HEDNESFORD,2023-05-02T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
852401,HILL STREET - HEDNESFORD,2023-05-02T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
852401,HILL STREET - HEDNESFORD,2023-05-02T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
852401,HILL STREET - HEDNESFORD,2023-05-02T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.22
852401,HILL STREET - HEDNESFORD,2023-05-02T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.74
852401,HILL STREET - HEDNESFORD,2023-05-02T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.33
852401,HILL STREET - HEDNESFORD,2023-05-02T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
852401,HILL STREET - HEDNESFORD,2023-05-02T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.2
852401,HILL STREET - HEDNESFORD,2023-05-02T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.8
852401,HILL STREET - HEDNESFORD,2023-05-02T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.7
852401,HILL STREET - HEDNESFORD,2023-05-02T23:50:00.000+00:00,transformer,,Temperature,C,22.3
852401,HILL STREET - HEDNESFORD,2023-05-02T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
852401,HILL STREET - HEDNESFORD,2023-05-02T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
852401,HILL STREET - HEDNESFORD,2023-05-02T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
852401,HILL STREET - HEDNESFORD,2023-05-02T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
852401,HILL STREET - HEDNESFORD,2023-05-02T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
852401,HILL STREET - HEDNESFORD,2023-05-02T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
852401,HILL STREET - HEDNESFORD,2023-05-02T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
852401,HILL STREET - HEDNESFORD,2023-05-02T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
852401,HILL STREET - HEDNESFORD,2023-05-02T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
852401,HILL STREET - HEDNESFORD,2023-05-02T23:50:00.000+00:00,busbar,,L3 Active Power,kW,11.2
852401,HILL STREET - HEDNESFORD,2023-05-02T23:50:00.000+00:00,busbar,,L2 Active Power,kW,11.72
852401,HILL STREET - HEDNESFORD,2023-05-02T23:50:00.000+00:00,busbar,,L1 Active Power,kW,21.24
852401,HILL STREET - HEDNESFORD,2023-05-02T23:50:00.000+00:00,busbar,,N Current (RMS),A,47.7
852401,HILL STREET - HEDNESFORD,2023-05-02T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
