Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-05-02T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.7
852401,HILL STREET - HEDNESFORD,2023-05-02T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.8
852401,HILL STREET - HEDNESFORD,2023-05-02T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.9
852401,HILL STREET - HEDNESFORD,2023-05-02T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.98
852401,HILL STREET - HEDNESFORD,2023-05-02T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
852401,HILL STREET - HEDNESFORD,2023-05-02T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
852401,HILL STREET - HEDNESFORD,2023-05-02T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.16
852401,HILL STREET - HEDNESFORD,2023-05-02T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.79
852401,HILL STREET - HEDNESFORD,2023-05-02T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.06
852401,HILL STREET - HEDNESFORD,2023-05-02T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
852401,HILL STREET - HEDNESFORD,2023-05-02T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.0
852401,HILL STREET - HEDNESFORD,2023-05-02T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.9
852401,HILL STREET - HEDNESFORD,2023-05-02T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.1
852401,HILL STREET - HEDNESFORD,2023-05-02T21:30:00.000+00:00,transformer,,Temperature,C,24.3
852401,HILL STREET - HEDNESFORD,2023-05-02T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
852401,HILL STREET - HEDNESFORD,2023-05-02T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
852401,HILL STREET - HEDNESFORD,2023-05-02T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
852401,HILL STREET - HEDNESFORD,2023-05-02T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
852401,HILL STREET - HEDNESFORD,2023-05-02T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
852401,HILL STREET - HEDNESFORD,2023-05-02T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
852401,HILL STREET - HEDNESFORD,2023-05-02T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
852401,HILL STREET - HEDNESFORD,2023-05-02T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
852401,HILL STREET - HEDNESFORD,2023-05-02T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
852401,HILL STREET - HEDNESFORD,2023-05-02T21:30:00.000+00:00,busbar,,L3 Active Power,kW,16.24
852401,HILL STREET - HEDNESFORD,2023-05-02T21:30:00.000+00:00,busbar,,L2 Active Power,kW,27.14
852401,HILL STREET - HEDNESFORD,2023-05-02T21:30:00.000+00:00,busbar,,L1 Active Power,kW,22.33
852401,HILL STREET - HEDNESFORD,2023-05-02T21:30:00.000+00:00,busbar,,N Current (RMS),A,59.7
852401,HILL STREET - HEDNESFORD,2023-05-02T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
852401,HILL STREET - HEDNESFORD,2023-05-02T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
852401,HILL STREET - HEDNESFORD,2023-05-02T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
852401,HILL STREET - HEDNESFORD,2023-05-02T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
852401,HILL STREET - HEDNESFORD,2023-05-02T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
852401,HILL STREET - HEDNESFORD,2023-05-02T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
852401,HILL STREET - HEDNESFORD,2023-05-02T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.81
852401,HILL STREET - HEDNESFORD,2023-05-02T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.31
852401,HILL STREET - HEDNESFORD,2023-05-02T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.54
852401,HILL STREET - HEDNESFORD,2023-05-02T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
852401,HILL STREET - HEDNESFORD,2023-05-02T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.2
852401,HILL STREET - HEDNESFORD,2023-05-02T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.4
852401,HILL STREET - HEDNESFORD,2023-05-02T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.1
852401,HILL STREET - HEDNESFORD,2023-05-02T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.18
852401,HILL STREET - HEDNESFORD,2023-05-02T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
852401,HILL STREET - HEDNESFORD,2023-05-02T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
852401,HILL STREET - HEDNESFORD,2023-05-02T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.85
852401,HILL STREET - HEDNESFORD,2023-05-02T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.7
852401,HILL STREET - HEDNESFORD,2023-05-02T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.67
852401,HILL STREET - HEDNESFORD,2023-05-02T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.8
852401,HILL STREET - HEDNESFORD,2023-05-02T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.5
852401,HILL STREET - HEDNESFORD,2023-05-02T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.6
852401,HILL STREET - HEDNESFORD,2023-05-02T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.6
852401,HILL STREET - HEDNESFORD,2023-05-02T21:20:00.000+00:00,transformer,,Temperature,C,24.5
852401,HILL STREET - HEDNESFORD,2023-05-02T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
852401,HILL STREET - HEDNESFORD,2023-05-02T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
852401,HILL STREET - HEDNESFORD,2023-05-02T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
852401,HILL STREET - HEDNESFORD,2023-05-02T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
852401,HILL STREET - HEDNESFORD,2023-05-02T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
852401,HILL STREET - HEDNESFORD,2023-05-02T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
852401,HILL STREET - HEDNESFORD,2023-05-02T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
852401,HILL STREET - HEDNESFORD,2023-05-02T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
852401,HILL STREET - HEDNESFORD,2023-05-02T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
852401,HILL STREET - HEDNESFORD,2023-05-02T21:20:00.000+00:00,busbar,,L3 Active Power,kW,17.66
852401,HILL STREET - HEDNESFORD,2023-05-02T21:20:00.000+00:00,busbar,,L2 Active Power,kW,27.0
852401,HILL STREET - HEDNESFORD,2023-05-02T21:20:00.000+00:00,busbar,,L1 Active Power,kW,29.21
852401,HILL STREET - HEDNESFORD,2023-05-02T21:20:00.000+00:00,busbar,,N Current (RMS),A,62.5
852401,HILL STREET - HEDNESFORD,2023-05-02T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
852401,HILL STREET - HEDNESFORD,2023-05-02T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
852401,HILL STREET - HEDNESFORD,2023-05-02T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
852401,HILL STREET - HEDNESFORD,2023-05-02T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
852401,HILL STREET - HEDNESFORD,2023-05-02T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
852401,HILL STREET - HEDNESFORD,2023-05-02T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
852401,HILL STREET - HEDNESFORD,2023-05-02T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.68
852401,HILL STREET - HEDNESFORD,2023-05-02T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.32
852401,HILL STREET - HEDNESFORD,2023-05-02T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.81
852401,HILL STREET - HEDNESFORD,2023-05-02T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
852401,HILL STREET - HEDNESFORD,2023-05-02T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.9
852401,HILL STREET - HEDNESFORD,2023-05-02T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.7
852401,HILL STREET - HEDNESFORD,2023-05-02T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.2
852401,HILL STREET - HEDNESFORD,2023-05-02T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
852401,HILL STREET - HEDNESFORD,2023-05-02T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
852401,HILL STREET - HEDNESFORD,2023-05-02T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
852401,HILL STREET - HEDNESFORD,2023-05-02T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.9
852401,HILL STREET - HEDNESFORD,2023-05-02T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.97
852401,HILL STREET - HEDNESFORD,2023-05-02T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.69
852401,HILL STREET - HEDNESFORD,2023-05-02T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.3
852401,HILL STREET - HEDNESFORD,2023-05-02T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.4
852401,HILL STREET - HEDNESFORD,2023-05-02T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.3
852401,HILL STREET - HEDNESFORD,2023-05-02T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.4
852401,HILL STREET - HEDNESFORD,2023-05-02T21:10:00.000+00:00,transformer,,Temperature,C,24.7
852401,HILL STREET - HEDNESFORD,2023-05-02T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
852401,HILL STREET - HEDNESFORD,2023-05-02T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
852401,HILL STREET - HEDNESFORD,2023-05-02T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
852401,HILL STREET - HEDNESFORD,2023-05-02T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
852401,HILL STREET - HEDNESFORD,2023-05-02T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
852401,HILL STREET - HEDNESFORD,2023-05-02T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
852401,HILL STREET - HEDNESFORD,2023-05-02T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
852401,HILL STREET - HEDNESFORD,2023-05-02T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
852401,HILL STREET - HEDNESFORD,2023-05-02T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
852401,HILL STREET - HEDNESFORD,2023-05-02T21:10:00.000+00:00,busbar,,L3 Active Power,kW,18.58
852401,HILL STREET - HEDNESFORD,2023-05-02T21:10:00.000+00:00,busbar,,L2 Active Power,kW,26.29
852401,HILL STREET - HEDNESFORD,2023-05-02T21:10:00.000+00:00,busbar,,L1 Active Power,kW,23.51
852401,HILL STREET - HEDNESFORD,2023-05-02T21:10:00.000+00:00,busbar,,N Current (RMS),A,55.4
852401,HILL STREET - HEDNESFORD,2023-05-02T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
852401,HILL STREET - HEDNESFORD,2023-05-02T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
852401,HILL STREET - HEDNESFORD,2023-05-02T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
852401,HILL STREET - HEDNESFORD,2023-05-02T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
852401,HILL STREET - HEDNESFORD,2023-05-02T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
852401,HILL STREET - HEDNESFORD,2023-05-02T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
852401,HILL STREET - HEDNESFORD,2023-05-02T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.61
852401,HILL STREET - HEDNESFORD,2023-05-02T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.37
852401,HILL STREET - HEDNESFORD,2023-05-02T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.07
852401,HILL STREET - HEDNESFORD,2023-05-02T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
852401,HILL STREET - HEDNESFORD,2023-05-02T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.2
852401,HILL STREET - HEDNESFORD,2023-05-02T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.1
852401,HILL STREET - HEDNESFORD,2023-05-02T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.7
852401,HILL STREET - HEDNESFORD,2023-05-02T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
852401,HILL STREET - HEDNESFORD,2023-05-02T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
852401,HILL STREET - HEDNESFORD,2023-05-02T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
852401,HILL STREET - HEDNESFORD,2023-05-02T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.79
852401,HILL STREET - HEDNESFORD,2023-05-02T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.99
852401,HILL STREET - HEDNESFORD,2023-05-02T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.34
852401,HILL STREET - HEDNESFORD,2023-05-02T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
852401,HILL STREET - HEDNESFORD,2023-05-02T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.8
852401,HILL STREET - HEDNESFORD,2023-05-02T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.3
852401,HILL STREET - HEDNESFORD,2023-05-02T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.6
852401,HILL STREET - HEDNESFORD,2023-05-02T21:00:00.000+00:00,transformer,,Temperature,C,24.8
852401,HILL STREET - HEDNESFORD,2023-05-02T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
852401,HILL STREET - HEDNESFORD,2023-05-02T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
852401,HILL STREET - HEDNESFORD,2023-05-02T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
852401,HILL STREET - HEDNESFORD,2023-05-02T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
852401,HILL STREET - HEDNESFORD,2023-05-02T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
852401,HILL STREET - HEDNESFORD,2023-05-02T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
852401,HILL STREET - HEDNESFORD,2023-05-02T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
852401,HILL STREET - HEDNESFORD,2023-05-02T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
852401,HILL STREET - HEDNESFORD,2023-05-02T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
852401,HILL STREET - HEDNESFORD,2023-05-02T21:00:00.000+00:00,busbar,,L3 Active Power,kW,21.4
852401,HILL STREET - HEDNESFORD,2023-05-02T21:00:00.000+00:00,busbar,,L2 Active Power,kW,26.36
852401,HILL STREET - HEDNESFORD,2023-05-02T21:00:00.000+00:00,busbar,,L1 Active Power,kW,23.41
852401,HILL STREET - HEDNESFORD,2023-05-02T21:00:00.000+00:00,busbar,,N Current (RMS),A,50.4
852401,HILL STREET - HEDNESFORD,2023-05-02T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
852401,HILL STREET - HEDNESFORD,2023-05-02T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
852401,HILL STREET - HEDNESFORD,2023-05-02T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
852401,HILL STREET - HEDNESFORD,2023-05-02T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
852401,HILL STREET - HEDNESFORD,2023-05-02T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
852401,HILL STREET - HEDNESFORD,2023-05-02T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
852401,HILL STREET - HEDNESFORD,2023-05-02T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.26
852401,HILL STREET - HEDNESFORD,2023-05-02T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.34
852401,HILL STREET - HEDNESFORD,2023-05-02T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.15
852401,HILL STREET - HEDNESFORD,2023-05-02T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
852401,HILL STREET - HEDNESFORD,2023-05-02T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.9
852401,HILL STREET - HEDNESFORD,2023-05-02T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.0
852401,HILL STREET - HEDNESFORD,2023-05-02T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.5
852401,HILL STREET - HEDNESFORD,2023-05-02T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.08
852401,HILL STREET - HEDNESFORD,2023-05-02T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
852401,HILL STREET - HEDNESFORD,2023-05-02T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
852401,HILL STREET - HEDNESFORD,2023-05-02T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.6
852401,HILL STREET - HEDNESFORD,2023-05-02T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.42
852401,HILL STREET - HEDNESFORD,2023-05-02T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.91
852401,HILL STREET - HEDNESFORD,2023-05-02T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
852401,HILL STREET - HEDNESFORD,2023-05-02T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.8
852401,HILL STREET - HEDNESFORD,2023-05-02T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.4
852401,HILL STREET - HEDNESFORD,2023-05-02T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.8
852401,HILL STREET - HEDNESFORD,2023-05-02T20:50:00.000+00:00,transformer,,Temperature,C,25.0
852401,HILL STREET - HEDNESFORD,2023-05-02T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
852401,HILL STREET - HEDNESFORD,2023-05-02T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
852401,HILL STREET - HEDNESFORD,2023-05-02T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
852401,HILL STREET - HEDNESFORD,2023-05-02T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
852401,HILL STREET - HEDNESFORD,2023-05-02T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
852401,HILL STREET - HEDNESFORD,2023-05-02T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
852401,HILL STREET - HEDNESFORD,2023-05-02T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
852401,HILL STREET - HEDNESFORD,2023-05-02T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
852401,HILL STREET - HEDNESFORD,2023-05-02T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
852401,HILL STREET - HEDNESFORD,2023-05-02T20:50:00.000+00:00,busbar,,L3 Active Power,kW,25.87
852401,HILL STREET - HEDNESFORD,2023-05-02T20:50:00.000+00:00,busbar,,L2 Active Power,kW,25.77
852401,HILL STREET - HEDNESFORD,2023-05-02T20:50:00.000+00:00,busbar,,L1 Active Power,kW,26.06
852401,HILL STREET - HEDNESFORD,2023-05-02T20:50:00.000+00:00,busbar,,N Current (RMS),A,47.4
852401,HILL STREET - HEDNESFORD,2023-05-02T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
852401,HILL STREET - HEDNESFORD,2023-05-02T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
852401,HILL STREET - HEDNESFORD,2023-05-02T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
852401,HILL STREET - HEDNESFORD,2023-05-02T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
852401,HILL STREET - HEDNESFORD,2023-05-02T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
852401,HILL STREET - HEDNESFORD,2023-05-02T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
852401,HILL STREET - HEDNESFORD,2023-05-02T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.14
852401,HILL STREET - HEDNESFORD,2023-05-02T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.94
852401,HILL STREET - HEDNESFORD,2023-05-02T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.81
852401,HILL STREET - HEDNESFORD,2023-05-02T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
852401,HILL STREET - HEDNESFORD,2023-05-02T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.3
852401,HILL STREET - HEDNESFORD,2023-05-02T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.8
852401,HILL STREET - HEDNESFORD,2023-05-02T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.4
852401,HILL STREET - HEDNESFORD,2023-05-02T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
852401,HILL STREET - HEDNESFORD,2023-05-02T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
852401,HILL STREET - HEDNESFORD,2023-05-02T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
852401,HILL STREET - HEDNESFORD,2023-05-02T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.9
852401,HILL STREET - HEDNESFORD,2023-05-02T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.03
852401,HILL STREET - HEDNESFORD,2023-05-02T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.44
852401,HILL STREET - HEDNESFORD,2023-05-02T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,52.9
852401,HILL STREET - HEDNESFORD,2023-05-02T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.5
852401,HILL STREET - HEDNESFORD,2023-05-02T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.5
852401,HILL STREET - HEDNESFORD,2023-05-02T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.4
852401,HILL STREET - HEDNESFORD,2023-05-02T20:40:00.000+00:00,transformer,,Temperature,C,25.0
852401,HILL STREET - HEDNESFORD,2023-05-02T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
852401,HILL STREET - HEDNESFORD,2023-05-02T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
852401,HILL STREET - HEDNESFORD,2023-05-02T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
852401,HILL STREET - HEDNESFORD,2023-05-02T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
852401,HILL STREET - HEDNESFORD,2023-05-02T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
852401,HILL STREET - HEDNESFORD,2023-05-02T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
852401,HILL STREET - HEDNESFORD,2023-05-02T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
852401,HILL STREET - HEDNESFORD,2023-05-02T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
852401,HILL STREET - HEDNESFORD,2023-05-02T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
852401,HILL STREET - HEDNESFORD,2023-05-02T20:40:00.000+00:00,busbar,,L3 Active Power,kW,23.04
852401,HILL STREET - HEDNESFORD,2023-05-02T20:40:00.000+00:00,busbar,,L2 Active Power,kW,35.97
852401,HILL STREET - HEDNESFORD,2023-05-02T20:40:00.000+00:00,busbar,,L1 Active Power,kW,32.25
852401,HILL STREET - HEDNESFORD,2023-05-02T20:40:00.000+00:00,busbar,,N Current (RMS),A,74.1
852401,HILL STREET - HEDNESFORD,2023-05-02T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
852401,HILL STREET - HEDNESFORD,2023-05-02T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.7
852401,HILL STREET - HEDNESFORD,2023-05-02T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
852401,HILL STREET - HEDNESFORD,2023-05-02T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
852401,HILL STREET - HEDNESFORD,2023-05-02T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
852401,HILL STREET - HEDNESFORD,2023-05-02T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
852401,HILL STREET - HEDNESFORD,2023-05-02T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.59
852401,HILL STREET - HEDNESFORD,2023-05-02T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.7
852401,HILL STREET - HEDNESFORD,2023-05-02T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.05
852401,HILL STREET - HEDNESFORD,2023-05-02T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
852401,HILL STREET - HEDNESFORD,2023-05-02T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.7
852401,HILL STREET - HEDNESFORD,2023-05-02T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.9
852401,HILL STREET - HEDNESFORD,2023-05-02T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.4
852401,HILL STREET - HEDNESFORD,2023-05-02T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.77
852401,HILL STREET - HEDNESFORD,2023-05-02T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
852401,HILL STREET - HEDNESFORD,2023-05-02T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
852401,HILL STREET - HEDNESFORD,2023-05-02T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.52
852401,HILL STREET - HEDNESFORD,2023-05-02T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.11
852401,HILL STREET - HEDNESFORD,2023-05-02T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.79
852401,HILL STREET - HEDNESFORD,2023-05-02T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.1
852401,HILL STREET - HEDNESFORD,2023-05-02T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.2
852401,HILL STREET - HEDNESFORD,2023-05-02T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.2
852401,HILL STREET - HEDNESFORD,2023-05-02T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.2
852401,HILL STREET - HEDNESFORD,2023-05-02T20:30:00.000+00:00,transformer,,Temperature,C,25.3
852401,HILL STREET - HEDNESFORD,2023-05-02T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
852401,HILL STREET - HEDNESFORD,2023-05-02T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
852401,HILL STREET - HEDNESFORD,2023-05-02T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
852401,HILL STREET - HEDNESFORD,2023-05-02T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
852401,HILL STREET - HEDNESFORD,2023-05-02T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
852401,HILL STREET - HEDNESFORD,2023-05-02T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
852401,HILL STREET - HEDNESFORD,2023-05-02T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
852401,HILL STREET - HEDNESFORD,2023-05-02T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
852401,HILL STREET - HEDNESFORD,2023-05-02T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
852401,HILL STREET - HEDNESFORD,2023-05-02T20:30:00.000+00:00,busbar,,L3 Active Power,kW,25.11
852401,HILL STREET - HEDNESFORD,2023-05-02T20:30:00.000+00:00,busbar,,L2 Active Power,kW,31.81
852401,HILL STREET - HEDNESFORD,2023-05-02T20:30:00.000+00:00,busbar,,L1 Active Power,kW,33.85
852401,HILL STREET - HEDNESFORD,2023-05-02T20:30:00.000+00:00,busbar,,N Current (RMS),A,65.8
852401,HILL STREET - HEDNESFORD,2023-05-02T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
852401,HILL STREET - HEDNESFORD,2023-05-02T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
852401,HILL STREET - HEDNESFORD,2023-05-02T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.8
852401,HILL STREET - HEDNESFORD,2023-05-02T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
852401,HILL STREET - HEDNESFORD,2023-05-02T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
852401,HILL STREET - HEDNESFORD,2023-05-02T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
852401,HILL STREET - HEDNESFORD,2023-05-02T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.99
852401,HILL STREET - HEDNESFORD,2023-05-02T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.07
852401,HILL STREET - HEDNESFORD,2023-05-02T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.23
852401,HILL STREET - HEDNESFORD,2023-05-02T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
852401,HILL STREET - HEDNESFORD,2023-05-02T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.8
852401,HILL STREET - HEDNESFORD,2023-05-02T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.8
852401,HILL STREET - HEDNESFORD,2023-05-02T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.9
852401,HILL STREET - HEDNESFORD,2023-05-02T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
852401,HILL STREET - HEDNESFORD,2023-05-02T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.94
852401,HILL STREET - HEDNESFORD,2023-05-02T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
852401,HILL STREET - HEDNESFORD,2023-05-02T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.44
852401,HILL STREET - HEDNESFORD,2023-05-02T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.56
852401,HILL STREET - HEDNESFORD,2023-05-02T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.26
852401,HILL STREET - HEDNESFORD,2023-05-02T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
852401,HILL STREET - HEDNESFORD,2023-05-02T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.8
852401,HILL STREET - HEDNESFORD,2023-05-02T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.8
852401,HILL STREET - HEDNESFORD,2023-05-02T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.6
852401,HILL STREET - HEDNESFORD,2023-05-02T20:20:00.000+00:00,transformer,,Temperature,C,25.5
852401,HILL STREET - HEDNESFORD,2023-05-02T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
852401,HILL STREET - HEDNESFORD,2023-05-02T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
852401,HILL STREET - HEDNESFORD,2023-05-02T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
852401,HILL STREET - HEDNESFORD,2023-05-02T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
852401,HILL STREET - HEDNESFORD,2023-05-02T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
852401,HILL STREET - HEDNESFORD,2023-05-02T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
852401,HILL STREET - HEDNESFORD,2023-05-02T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
852401,HILL STREET - HEDNESFORD,2023-05-02T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
852401,HILL STREET - HEDNESFORD,2023-05-02T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
852401,HILL STREET - HEDNESFORD,2023-05-02T20:20:00.000+00:00,busbar,,L3 Active Power,kW,13.98
852401,HILL STREET - HEDNESFORD,2023-05-02T20:20:00.000+00:00,busbar,,L2 Active Power,kW,19.43
852401,HILL STREET - HEDNESFORD,2023-05-02T20:20:00.000+00:00,busbar,,L1 Active Power,kW,19.58
852401,HILL STREET - HEDNESFORD,2023-05-02T20:20:00.000+00:00,busbar,,N Current (RMS),A,41.7
852401,HILL STREET - HEDNESFORD,2023-05-02T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
852401,HILL STREET - HEDNESFORD,2023-05-02T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
852401,HILL STREET - HEDNESFORD,2023-05-02T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
852401,HILL STREET - HEDNESFORD,2023-05-02T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
852401,HILL STREET - HEDNESFORD,2023-05-02T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
852401,HILL STREET - HEDNESFORD,2023-05-02T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
852401,HILL STREET - HEDNESFORD,2023-05-02T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.79
852401,HILL STREET - HEDNESFORD,2023-05-02T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.45
852401,HILL STREET - HEDNESFORD,2023-05-02T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.12
852401,HILL STREET - HEDNESFORD,2023-05-02T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
852401,HILL STREET - HEDNESFORD,2023-05-02T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.6
852401,HILL STREET - HEDNESFORD,2023-05-02T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.3
852401,HILL STREET - HEDNESFORD,2023-05-02T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.3
852401,HILL STREET - HEDNESFORD,2023-05-02T20:10:00.000+00:00,transformer,,Temperature,C,25.6
852401,HILL STREET - HEDNESFORD,2023-05-02T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
852401,HILL STREET - HEDNESFORD,2023-05-02T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
852401,HILL STREET - HEDNESFORD,2023-05-02T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
852401,HILL STREET - HEDNESFORD,2023-05-02T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
852401,HILL STREET - HEDNESFORD,2023-05-02T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
852401,HILL STREET - HEDNESFORD,2023-05-02T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
852401,HILL STREET - HEDNESFORD,2023-05-02T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
852401,HILL STREET - HEDNESFORD,2023-05-02T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
852401,HILL STREET - HEDNESFORD,2023-05-02T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
852401,HILL STREET - HEDNESFORD,2023-05-02T20:10:00.000+00:00,busbar,,L3 Active Power,kW,9.79
852401,HILL STREET - HEDNESFORD,2023-05-02T20:10:00.000+00:00,busbar,,L2 Active Power,kW,15.45
852401,HILL STREET - HEDNESFORD,2023-05-02T20:10:00.000+00:00,busbar,,L1 Active Power,kW,11.12
852401,HILL STREET - HEDNESFORD,2023-05-02T20:10:00.000+00:00,busbar,,N Current (RMS),A,26.4
852401,HILL STREET - HEDNESFORD,2023-05-02T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
852401,HILL STREET - HEDNESFORD,2023-05-02T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
852401,HILL STREET - HEDNESFORD,2023-05-02T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
852401,HILL STREET - HEDNESFORD,2023-05-02T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
852401,HILL STREET - HEDNESFORD,2023-05-02T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
852401,HILL STREET - HEDNESFORD,2023-05-02T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
852401,HILL STREET - HEDNESFORD,2023-05-02T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.99
852401,HILL STREET - HEDNESFORD,2023-05-02T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.14
852401,HILL STREET - HEDNESFORD,2023-05-02T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.45
852401,HILL STREET - HEDNESFORD,2023-05-02T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
852401,HILL STREET - HEDNESFORD,2023-05-02T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.6
852401,HILL STREET - HEDNESFORD,2023-05-02T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.8
852401,HILL STREET - HEDNESFORD,2023-05-02T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.0
852401,HILL STREET - HEDNESFORD,2023-05-02T20:00:00.000+00:00,transformer,,Temperature,C,25.7
852401,HILL STREET - HEDNESFORD,2023-05-02T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
852401,HILL STREET - HEDNESFORD,2023-05-02T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
852401,HILL STREET - HEDNESFORD,2023-05-02T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
852401,HILL STREET - HEDNESFORD,2023-05-02T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
852401,HILL STREET - HEDNESFORD,2023-05-02T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
852401,HILL STREET - HEDNESFORD,2023-05-02T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
852401,HILL STREET - HEDNESFORD,2023-05-02T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
852401,HILL STREET - HEDNESFORD,2023-05-02T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
852401,HILL STREET - HEDNESFORD,2023-05-02T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
852401,HILL STREET - HEDNESFORD,2023-05-02T20:00:00.000+00:00,busbar,,L3 Active Power,kW,10.99
852401,HILL STREET - HEDNESFORD,2023-05-02T20:00:00.000+00:00,busbar,,L2 Active Power,kW,16.14
852401,HILL STREET - HEDNESFORD,2023-05-02T20:00:00.000+00:00,busbar,,L1 Active Power,kW,10.45
852401,HILL STREET - HEDNESFORD,2023-05-02T20:00:00.000+00:00,busbar,,N Current (RMS),A,28.4
852401,HILL STREET - HEDNESFORD,2023-05-02T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
852401,HILL STREET - HEDNESFORD,2023-05-02T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
852401,HILL STREET - HEDNESFORD,2023-05-02T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
852401,HILL STREET - HEDNESFORD,2023-05-02T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
852401,HILL STREET - HEDNESFORD,2023-05-02T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
852401,HILL STREET - HEDNESFORD,2023-05-02T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
852401,HILL STREET - HEDNESFORD,2023-05-02T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.42
852401,HILL STREET - HEDNESFORD,2023-05-02T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.21
852401,HILL STREET - HEDNESFORD,2023-05-02T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.72
852401,HILL STREET - HEDNESFORD,2023-05-02T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
852401,HILL STREET - HEDNESFORD,2023-05-02T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.7
852401,HILL STREET - HEDNESFORD,2023-05-02T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.4
852401,HILL STREET - HEDNESFORD,2023-05-02T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.6
852401,HILL STREET - HEDNESFORD,2023-05-02T19:50:00.000+00:00,transformer,,Temperature,C,25.8
852401,HILL STREET - HEDNESFORD,2023-05-02T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
852401,HILL STREET - HEDNESFORD,2023-05-02T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
852401,HILL STREET - HEDNESFORD,2023-05-02T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
852401,HILL STREET - HEDNESFORD,2023-05-02T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
852401,HILL STREET - HEDNESFORD,2023-05-02T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
852401,HILL STREET - HEDNESFORD,2023-05-02T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
852401,HILL STREET - HEDNESFORD,2023-05-02T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
852401,HILL STREET - HEDNESFORD,2023-05-02T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
852401,HILL STREET - HEDNESFORD,2023-05-02T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
852401,HILL STREET - HEDNESFORD,2023-05-02T19:50:00.000+00:00,busbar,,L3 Active Power,kW,11.42
852401,HILL STREET - HEDNESFORD,2023-05-02T19:50:00.000+00:00,busbar,,L2 Active Power,kW,13.21
852401,HILL STREET - HEDNESFORD,2023-05-02T19:50:00.000+00:00,busbar,,L1 Active Power,kW,8.72
852401,HILL STREET - HEDNESFORD,2023-05-02T19:50:00.000+00:00,busbar,,N Current (RMS),A,24.4
852401,HILL STREET - HEDNESFORD,2023-05-02T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
852401,HILL STREET - HEDNESFORD,2023-05-02T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
852401,HILL STREET - HEDNESFORD,2023-05-02T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
852401,HILL STREET - HEDNESFORD,2023-05-02T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
852401,HILL STREET - HEDNESFORD,2023-05-02T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
852401,HILL STREET - HEDNESFORD,2023-05-02T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
852401,HILL STREET - HEDNESFORD,2023-05-02T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.0
852401,HILL STREET - HEDNESFORD,2023-05-02T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.34
852401,HILL STREET - HEDNESFORD,2023-05-02T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.48
852401,HILL STREET - HEDNESFORD,2023-05-02T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
852401,HILL STREET - HEDNESFORD,2023-05-02T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.8
852401,HILL STREET - HEDNESFORD,2023-05-02T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.0
852401,HILL STREET - HEDNESFORD,2023-05-02T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.5
852401,HILL STREET - HEDNESFORD,2023-05-02T19:40:00.000+00:00,transformer,,Temperature,C,25.9
852401,HILL STREET - HEDNESFORD,2023-05-02T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
852401,HILL STREET - HEDNESFORD,2023-05-02T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
852401,HILL STREET - HEDNESFORD,2023-05-02T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
852401,HILL STREET - HEDNESFORD,2023-05-02T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
852401,HILL STREET - HEDNESFORD,2023-05-02T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
852401,HILL STREET - HEDNESFORD,2023-05-02T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
852401,HILL STREET - HEDNESFORD,2023-05-02T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
852401,HILL STREET - HEDNESFORD,2023-05-02T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
852401,HILL STREET - HEDNESFORD,2023-05-02T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
852401,HILL STREET - HEDNESFORD,2023-05-02T19:40:00.000+00:00,busbar,,L3 Active Power,kW,9.0
852401,HILL STREET - HEDNESFORD,2023-05-02T19:40:00.000+00:00,busbar,,L2 Active Power,kW,14.34
852401,HILL STREET - HEDNESFORD,2023-05-02T19:40:00.000+00:00,busbar,,L1 Active Power,kW,8.48
852401,HILL STREET - HEDNESFORD,2023-05-02T19:40:00.000+00:00,busbar,,N Current (RMS),A,30.4
852401,HILL STREET - HEDNESFORD,2023-05-02T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
852401,HILL STREET - HEDNESFORD,2023-05-02T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
852401,HILL STREET - HEDNESFORD,2023-05-02T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
852401,HILL STREET - HEDNESFORD,2023-05-02T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
852401,HILL STREET - HEDNESFORD,2023-05-02T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
852401,HILL STREET - HEDNESFORD,2023-05-02T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
852401,HILL STREET - HEDNESFORD,2023-05-02T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.92
852401,HILL STREET - HEDNESFORD,2023-05-02T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.43
852401,HILL STREET - HEDNESFORD,2023-05-02T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.24
852401,HILL STREET - HEDNESFORD,2023-05-02T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
852401,HILL STREET - HEDNESFORD,2023-05-02T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.9
852401,HILL STREET - HEDNESFORD,2023-05-02T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.5
852401,HILL STREET - HEDNESFORD,2023-05-02T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.9
852401,HILL STREET - HEDNESFORD,2023-05-02T19:30:00.000+00:00,transformer,,Temperature,C,26.0
852401,HILL STREET - HEDNESFORD,2023-05-02T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
852401,HILL STREET - HEDNESFORD,2023-05-02T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
852401,HILL STREET - HEDNESFORD,2023-05-02T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
852401,HILL STREET - HEDNESFORD,2023-05-02T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
852401,HILL STREET - HEDNESFORD,2023-05-02T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
852401,HILL STREET - HEDNESFORD,2023-05-02T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
852401,HILL STREET - HEDNESFORD,2023-05-02T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
852401,HILL STREET - HEDNESFORD,2023-05-02T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
852401,HILL STREET - HEDNESFORD,2023-05-02T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
852401,HILL STREET - HEDNESFORD,2023-05-02T19:30:00.000+00:00,busbar,,L3 Active Power,kW,9.92
852401,HILL STREET - HEDNESFORD,2023-05-02T19:30:00.000+00:00,busbar,,L2 Active Power,kW,14.42
852401,HILL STREET - HEDNESFORD,2023-05-02T19:30:00.000+00:00,busbar,,L1 Active Power,kW,6.24
852401,HILL STREET - HEDNESFORD,2023-05-02T19:30:00.000+00:00,busbar,,N Current (RMS),A,32.4
852401,HILL STREET - HEDNESFORD,2023-05-02T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
852401,HILL STREET - HEDNESFORD,2023-05-02T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
852401,HILL STREET - HEDNESFORD,2023-05-02T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
852401,HILL STREET - HEDNESFORD,2023-05-02T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
852401,HILL STREET - HEDNESFORD,2023-05-02T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
852401,HILL STREET - HEDNESFORD,2023-05-02T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
852401,HILL STREET - HEDNESFORD,2023-05-02T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.78
852401,HILL STREET - HEDNESFORD,2023-05-02T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.76
852401,HILL STREET - HEDNESFORD,2023-05-02T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.87
852401,HILL STREET - HEDNESFORD,2023-05-02T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
852401,HILL STREET - HEDNESFORD,2023-05-02T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.8
852401,HILL STREET - HEDNESFORD,2023-05-02T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.5
852401,HILL STREET - HEDNESFORD,2023-05-02T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.4
852401,HILL STREET - HEDNESFORD,2023-05-02T19:20:00.000+00:00,transformer,,Temperature,C,26.1
852401,HILL STREET - HEDNESFORD,2023-05-02T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
852401,HILL STREET - HEDNESFORD,2023-05-02T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
852401,HILL STREET - HEDNESFORD,2023-05-02T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
852401,HILL STREET - HEDNESFORD,2023-05-02T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
852401,HILL STREET - HEDNESFORD,2023-05-02T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
852401,HILL STREET - HEDNESFORD,2023-05-02T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
852401,HILL STREET - HEDNESFORD,2023-05-02T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
852401,HILL STREET - HEDNESFORD,2023-05-02T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
852401,HILL STREET - HEDNESFORD,2023-05-02T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
852401,HILL STREET - HEDNESFORD,2023-05-02T19:20:00.000+00:00,busbar,,L3 Active Power,kW,8.78
852401,HILL STREET - HEDNESFORD,2023-05-02T19:20:00.000+00:00,busbar,,L2 Active Power,kW,14.76
852401,HILL STREET - HEDNESFORD,2023-05-02T19:20:00.000+00:00,busbar,,L1 Active Power,kW,9.87
852401,HILL STREET - HEDNESFORD,2023-05-02T19:20:00.000+00:00,busbar,,N Current (RMS),A,33.8
852401,HILL STREET - HEDNESFORD,2023-05-02T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
852401,HILL STREET - HEDNESFORD,2023-05-02T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
852401,HILL STREET - HEDNESFORD,2023-05-02T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
852401,HILL STREET - HEDNESFORD,2023-05-02T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
852401,HILL STREET - HEDNESFORD,2023-05-02T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
852401,HILL STREET - HEDNESFORD,2023-05-02T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
852401,HILL STREET - HEDNESFORD,2023-05-02T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.1
852401,HILL STREET - HEDNESFORD,2023-05-02T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.97
852401,HILL STREET - HEDNESFORD,2023-05-02T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.07
852401,HILL STREET - HEDNESFORD,2023-05-02T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
852401,HILL STREET - HEDNESFORD,2023-05-02T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
852401,HILL STREET - HEDNESFORD,2023-05-02T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.0
852401,HILL STREET - HEDNESFORD,2023-05-02T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.4
852401,HILL STREET - HEDNESFORD,2023-05-02T19:10:00.000+00:00,transformer,,Temperature,C,26.2
852401,HILL STREET - HEDNESFORD,2023-05-02T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
852401,HILL STREET - HEDNESFORD,2023-05-02T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
852401,HILL STREET - HEDNESFORD,2023-05-02T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
852401,HILL STREET - HEDNESFORD,2023-05-02T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
852401,HILL STREET - HEDNESFORD,2023-05-02T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
852401,HILL STREET - HEDNESFORD,2023-05-02T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
852401,HILL STREET - HEDNESFORD,2023-05-02T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
852401,HILL STREET - HEDNESFORD,2023-05-02T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
852401,HILL STREET - HEDNESFORD,2023-05-02T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
852401,HILL STREET - HEDNESFORD,2023-05-02T19:10:00.000+00:00,busbar,,L3 Active Power,kW,7.1
852401,HILL STREET - HEDNESFORD,2023-05-02T19:10:00.000+00:00,busbar,,L2 Active Power,kW,8.97
852401,HILL STREET - HEDNESFORD,2023-05-02T19:10:00.000+00:00,busbar,,L1 Active Power,kW,15.07
852401,HILL STREET - HEDNESFORD,2023-05-02T19:10:00.000+00:00,busbar,,N Current (RMS),A,35.3
852401,HILL STREET - HEDNESFORD,2023-05-02T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
852401,HILL STREET - HEDNESFORD,2023-05-02T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
852401,HILL STREET - HEDNESFORD,2023-05-02T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
852401,HILL STREET - HEDNESFORD,2023-05-02T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
852401,HILL STREET - HEDNESFORD,2023-05-02T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
852401,HILL STREET - HEDNESFORD,2023-05-02T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
852401,HILL STREET - HEDNESFORD,2023-05-02T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.49
852401,HILL STREET - HEDNESFORD,2023-05-02T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.14
852401,HILL STREET - HEDNESFORD,2023-05-02T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.92
852401,HILL STREET - HEDNESFORD,2023-05-02T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
852401,HILL STREET - HEDNESFORD,2023-05-02T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.5
852401,HILL STREET - HEDNESFORD,2023-05-02T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.6
852401,HILL STREET - HEDNESFORD,2023-05-02T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.9
852401,HILL STREET - HEDNESFORD,2023-05-02T19:00:00.000+00:00,transformer,,Temperature,C,26.4
852401,HILL STREET - HEDNESFORD,2023-05-02T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
852401,HILL STREET - HEDNESFORD,2023-05-02T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
