Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-05-02T16:00:00.000+00:00,busbar,,L2 Active Power,kW,7.45
852401,HILL STREET - HEDNESFORD,2023-05-02T16:00:00.000+00:00,busbar,,L1 Active Power,kW,11.39
852401,HILL STREET - HEDNESFORD,2023-05-02T16:00:00.000+00:00,busbar,,N Current (RMS),A,24.5
852401,HILL STREET - HEDNESFORD,2023-05-02T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
852401,HILL STREET - HEDNESFORD,2023-05-02T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
852401,HILL STREET - HEDNESFORD,2023-05-02T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
852401,HILL STREET - HEDNESFORD,2023-05-02T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
852401,HILL STREET - HEDNESFORD,2023-05-02T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
852401,HILL STREET - HEDNESFORD,2023-05-02T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
852401,HILL STREET - HEDNESFORD,2023-05-02T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.79
852401,HILL STREET - HEDNESFORD,2023-05-02T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.81
852401,HILL STREET - HEDNESFORD,2023-05-02T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.51
852401,HILL STREET - HEDNESFORD,2023-05-02T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
852401,HILL STREET - HEDNESFORD,2023-05-02T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.0
852401,HILL STREET - HEDNESFORD,2023-05-02T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
852401,HILL STREET - HEDNESFORD,2023-05-02T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.7
852401,HILL STREET - HEDNESFORD,2023-05-02T15:50:00.000+00:00,transformer,,Temperature,C,27.0
852401,HILL STREET - HEDNESFORD,2023-05-02T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-05-02T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
852401,HILL STREET - HEDNESFORD,2023-05-02T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
852401,HILL STREET - HEDNESFORD,2023-05-02T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
852401,HILL STREET - HEDNESFORD,2023-05-02T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
852401,HILL STREET - HEDNESFORD,2023-05-02T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
852401,HILL STREET - HEDNESFORD,2023-05-02T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
852401,HILL STREET - HEDNESFORD,2023-05-02T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
852401,HILL STREET - HEDNESFORD,2023-05-02T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
852401,HILL STREET - HEDNESFORD,2023-05-02T15:50:00.000+00:00,busbar,,L3 Active Power,kW,7.79
852401,HILL STREET - HEDNESFORD,2023-05-02T15:50:00.000+00:00,busbar,,L2 Active Power,kW,7.8
852401,HILL STREET - HEDNESFORD,2023-05-02T15:50:00.000+00:00,busbar,,L1 Active Power,kW,10.51
852401,HILL STREET - HEDNESFORD,2023-05-02T15:50:00.000+00:00,busbar,,N Current (RMS),A,19.2
852401,HILL STREET - HEDNESFORD,2023-05-02T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
852401,HILL STREET - HEDNESFORD,2023-05-02T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
852401,HILL STREET - HEDNESFORD,2023-05-02T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
852401,HILL STREET - HEDNESFORD,2023-05-02T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
852401,HILL STREET - HEDNESFORD,2023-05-02T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
852401,HILL STREET - HEDNESFORD,2023-05-02T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
852401,HILL STREET - HEDNESFORD,2023-05-02T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.6
852401,HILL STREET - HEDNESFORD,2023-05-02T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.87
852401,HILL STREET - HEDNESFORD,2023-05-02T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.87
852401,HILL STREET - HEDNESFORD,2023-05-02T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
852401,HILL STREET - HEDNESFORD,2023-05-02T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
852401,HILL STREET - HEDNESFORD,2023-05-02T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.4
852401,HILL STREET - HEDNESFORD,2023-05-02T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.2
852401,HILL STREET - HEDNESFORD,2023-05-02T15:40:00.000+00:00,transformer,,Temperature,C,26.9
852401,HILL STREET - HEDNESFORD,2023-05-02T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
852401,HILL STREET - HEDNESFORD,2023-05-02T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
852401,HILL STREET - HEDNESFORD,2023-05-02T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
852401,HILL STREET - HEDNESFORD,2023-05-02T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
852401,HILL STREET - HEDNESFORD,2023-05-02T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
852401,HILL STREET - HEDNESFORD,2023-05-02T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
852401,HILL STREET - HEDNESFORD,2023-05-02T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
852401,HILL STREET - HEDNESFORD,2023-05-02T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
852401,HILL STREET - HEDNESFORD,2023-05-02T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
852401,HILL STREET - HEDNESFORD,2023-05-02T15:40:00.000+00:00,busbar,,L3 Active Power,kW,6.6
852401,HILL STREET - HEDNESFORD,2023-05-02T15:40:00.000+00:00,busbar,,L2 Active Power,kW,9.87
852401,HILL STREET - HEDNESFORD,2023-05-02T15:40:00.000+00:00,busbar,,L1 Active Power,kW,10.87
852401,HILL STREET - HEDNESFORD,2023-05-02T15:40:00.000+00:00,busbar,,N Current (RMS),A,21.9
852401,HILL STREET - HEDNESFORD,2023-05-02T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
852401,HILL STREET - HEDNESFORD,2023-05-02T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
852401,HILL STREET - HEDNESFORD,2023-05-02T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
852401,HILL STREET - HEDNESFORD,2023-05-02T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
852401,HILL STREET - HEDNESFORD,2023-05-02T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
852401,HILL STREET - HEDNESFORD,2023-05-02T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
852401,HILL STREET - HEDNESFORD,2023-05-02T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.85
852401,HILL STREET - HEDNESFORD,2023-05-02T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.42
852401,HILL STREET - HEDNESFORD,2023-05-02T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.61
852401,HILL STREET - HEDNESFORD,2023-05-02T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
852401,HILL STREET - HEDNESFORD,2023-05-02T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.9
852401,HILL STREET - HEDNESFORD,2023-05-02T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.8
852401,HILL STREET - HEDNESFORD,2023-05-02T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.2
852401,HILL STREET - HEDNESFORD,2023-05-02T15:30:00.000+00:00,transformer,,Temperature,C,26.9
852401,HILL STREET - HEDNESFORD,2023-05-02T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
852401,HILL STREET - HEDNESFORD,2023-05-02T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
852401,HILL STREET - HEDNESFORD,2023-05-02T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
852401,HILL STREET - HEDNESFORD,2023-05-02T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
852401,HILL STREET - HEDNESFORD,2023-05-02T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
852401,HILL STREET - HEDNESFORD,2023-05-02T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
852401,HILL STREET - HEDNESFORD,2023-05-02T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
852401,HILL STREET - HEDNESFORD,2023-05-02T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
852401,HILL STREET - HEDNESFORD,2023-05-02T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
852401,HILL STREET - HEDNESFORD,2023-05-02T15:30:00.000+00:00,busbar,,L3 Active Power,kW,7.85
852401,HILL STREET - HEDNESFORD,2023-05-02T15:30:00.000+00:00,busbar,,L2 Active Power,kW,10.42
852401,HILL STREET - HEDNESFORD,2023-05-02T15:30:00.000+00:00,busbar,,L1 Active Power,kW,8.61
852401,HILL STREET - HEDNESFORD,2023-05-02T15:30:00.000+00:00,busbar,,N Current (RMS),A,21.0
852401,HILL STREET - HEDNESFORD,2023-05-02T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
852401,HILL STREET - HEDNESFORD,2023-05-02T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
852401,HILL STREET - HEDNESFORD,2023-05-02T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
852401,HILL STREET - HEDNESFORD,2023-05-02T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
852401,HILL STREET - HEDNESFORD,2023-05-02T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
852401,HILL STREET - HEDNESFORD,2023-05-02T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
852401,HILL STREET - HEDNESFORD,2023-05-02T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.67
852401,HILL STREET - HEDNESFORD,2023-05-02T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.11
852401,HILL STREET - HEDNESFORD,2023-05-02T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.08
852401,HILL STREET - HEDNESFORD,2023-05-02T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
852401,HILL STREET - HEDNESFORD,2023-05-02T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
852401,HILL STREET - HEDNESFORD,2023-05-02T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.0
852401,HILL STREET - HEDNESFORD,2023-05-02T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.0
852401,HILL STREET - HEDNESFORD,2023-05-02T15:20:00.000+00:00,transformer,,Temperature,C,27.1
852401,HILL STREET - HEDNESFORD,2023-05-02T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
852401,HILL STREET - HEDNESFORD,2023-05-02T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
852401,HILL STREET - HEDNESFORD,2023-05-02T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
852401,HILL STREET - HEDNESFORD,2023-05-02T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
852401,HILL STREET - HEDNESFORD,2023-05-02T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
852401,HILL STREET - HEDNESFORD,2023-05-02T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
852401,HILL STREET - HEDNESFORD,2023-05-02T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
852401,HILL STREET - HEDNESFORD,2023-05-02T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
852401,HILL STREET - HEDNESFORD,2023-05-02T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
852401,HILL STREET - HEDNESFORD,2023-05-02T15:20:00.000+00:00,busbar,,L3 Active Power,kW,7.67
852401,HILL STREET - HEDNESFORD,2023-05-02T15:20:00.000+00:00,busbar,,L2 Active Power,kW,10.11
852401,HILL STREET - HEDNESFORD,2023-05-02T15:20:00.000+00:00,busbar,,L1 Active Power,kW,8.08
852401,HILL STREET - HEDNESFORD,2023-05-02T15:20:00.000+00:00,busbar,,N Current (RMS),A,21.4
852401,HILL STREET - HEDNESFORD,2023-05-02T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
852401,HILL STREET - HEDNESFORD,2023-05-02T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
852401,HILL STREET - HEDNESFORD,2023-05-02T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
852401,HILL STREET - HEDNESFORD,2023-05-02T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
852401,HILL STREET - HEDNESFORD,2023-05-02T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
852401,HILL STREET - HEDNESFORD,2023-05-02T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
852401,HILL STREET - HEDNESFORD,2023-05-02T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.2
852401,HILL STREET - HEDNESFORD,2023-05-02T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.24
852401,HILL STREET - HEDNESFORD,2023-05-02T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.94
852401,HILL STREET - HEDNESFORD,2023-05-02T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
852401,HILL STREET - HEDNESFORD,2023-05-02T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.7
852401,HILL STREET - HEDNESFORD,2023-05-02T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.3
852401,HILL STREET - HEDNESFORD,2023-05-02T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.1
852401,HILL STREET - HEDNESFORD,2023-05-02T15:10:00.000+00:00,transformer,,Temperature,C,27.1
852401,HILL STREET - HEDNESFORD,2023-05-02T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
852401,HILL STREET - HEDNESFORD,2023-05-02T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
852401,HILL STREET - HEDNESFORD,2023-05-02T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-05-02T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
852401,HILL STREET - HEDNESFORD,2023-05-02T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
852401,HILL STREET - HEDNESFORD,2023-05-02T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
852401,HILL STREET - HEDNESFORD,2023-05-02T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
852401,HILL STREET - HEDNESFORD,2023-05-02T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
852401,HILL STREET - HEDNESFORD,2023-05-02T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
852401,HILL STREET - HEDNESFORD,2023-05-02T15:10:00.000+00:00,busbar,,L3 Active Power,kW,7.2
852401,HILL STREET - HEDNESFORD,2023-05-02T15:10:00.000+00:00,busbar,,L2 Active Power,kW,7.24
852401,HILL STREET - HEDNESFORD,2023-05-02T15:10:00.000+00:00,busbar,,L1 Active Power,kW,8.94
852401,HILL STREET - HEDNESFORD,2023-05-02T15:10:00.000+00:00,busbar,,N Current (RMS),A,17.1
852401,HILL STREET - HEDNESFORD,2023-05-02T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
852401,HILL STREET - HEDNESFORD,2023-05-02T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
852401,HILL STREET - HEDNESFORD,2023-05-02T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
852401,HILL STREET - HEDNESFORD,2023-05-02T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
852401,HILL STREET - HEDNESFORD,2023-05-02T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
852401,HILL STREET - HEDNESFORD,2023-05-02T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
852401,HILL STREET - HEDNESFORD,2023-05-02T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.2
852401,HILL STREET - HEDNESFORD,2023-05-02T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.3
852401,HILL STREET - HEDNESFORD,2023-05-02T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.86
852401,HILL STREET - HEDNESFORD,2023-05-02T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
852401,HILL STREET - HEDNESFORD,2023-05-02T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.2
852401,HILL STREET - HEDNESFORD,2023-05-02T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.4
852401,HILL STREET - HEDNESFORD,2023-05-02T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.2
852401,HILL STREET - HEDNESFORD,2023-05-02T15:00:00.000+00:00,transformer,,Temperature,C,26.9
852401,HILL STREET - HEDNESFORD,2023-05-02T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
852401,HILL STREET - HEDNESFORD,2023-05-02T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
852401,HILL STREET - HEDNESFORD,2023-05-02T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
852401,HILL STREET - HEDNESFORD,2023-05-02T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
852401,HILL STREET - HEDNESFORD,2023-05-02T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
852401,HILL STREET - HEDNESFORD,2023-05-02T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
852401,HILL STREET - HEDNESFORD,2023-05-02T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
852401,HILL STREET - HEDNESFORD,2023-05-02T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
852401,HILL STREET - HEDNESFORD,2023-05-02T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
852401,HILL STREET - HEDNESFORD,2023-05-02T15:00:00.000+00:00,busbar,,L3 Active Power,kW,8.2
852401,HILL STREET - HEDNESFORD,2023-05-02T15:00:00.000+00:00,busbar,,L2 Active Power,kW,7.3
852401,HILL STREET - HEDNESFORD,2023-05-02T15:00:00.000+00:00,busbar,,L1 Active Power,kW,10.86
852401,HILL STREET - HEDNESFORD,2023-05-02T15:00:00.000+00:00,busbar,,N Current (RMS),A,19.5
852401,HILL STREET - HEDNESFORD,2023-05-02T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
852401,HILL STREET - HEDNESFORD,2023-05-02T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
852401,HILL STREET - HEDNESFORD,2023-05-02T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
852401,HILL STREET - HEDNESFORD,2023-05-02T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
852401,HILL STREET - HEDNESFORD,2023-05-02T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
852401,HILL STREET - HEDNESFORD,2023-05-02T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
852401,HILL STREET - HEDNESFORD,2023-05-02T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.97
852401,HILL STREET - HEDNESFORD,2023-05-02T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.67
852401,HILL STREET - HEDNESFORD,2023-05-02T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.38
852401,HILL STREET - HEDNESFORD,2023-05-02T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
852401,HILL STREET - HEDNESFORD,2023-05-02T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
852401,HILL STREET - HEDNESFORD,2023-05-02T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.9
852401,HILL STREET - HEDNESFORD,2023-05-02T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.9
852401,HILL STREET - HEDNESFORD,2023-05-02T14:50:00.000+00:00,transformer,,Temperature,C,26.7
852401,HILL STREET - HEDNESFORD,2023-05-02T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
852401,HILL STREET - HEDNESFORD,2023-05-02T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
852401,HILL STREET - HEDNESFORD,2023-05-02T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
852401,HILL STREET - HEDNESFORD,2023-05-02T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
852401,HILL STREET - HEDNESFORD,2023-05-02T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
852401,HILL STREET - HEDNESFORD,2023-05-02T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
852401,HILL STREET - HEDNESFORD,2023-05-02T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
852401,HILL STREET - HEDNESFORD,2023-05-02T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
852401,HILL STREET - HEDNESFORD,2023-05-02T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
852401,HILL STREET - HEDNESFORD,2023-05-02T14:50:00.000+00:00,busbar,,L3 Active Power,kW,6.97
852401,HILL STREET - HEDNESFORD,2023-05-02T14:50:00.000+00:00,busbar,,L2 Active Power,kW,6.67
852401,HILL STREET - HEDNESFORD,2023-05-02T14:50:00.000+00:00,busbar,,L1 Active Power,kW,10.38
852401,HILL STREET - HEDNESFORD,2023-05-02T14:50:00.000+00:00,busbar,,N Current (RMS),A,21.5
852401,HILL STREET - HEDNESFORD,2023-05-02T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
852401,HILL STREET - HEDNESFORD,2023-05-02T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
852401,HILL STREET - HEDNESFORD,2023-05-02T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
852401,HILL STREET - HEDNESFORD,2023-05-02T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
852401,HILL STREET - HEDNESFORD,2023-05-02T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
852401,HILL STREET - HEDNESFORD,2023-05-02T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
852401,HILL STREET - HEDNESFORD,2023-05-02T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.27
852401,HILL STREET - HEDNESFORD,2023-05-02T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.01
852401,HILL STREET - HEDNESFORD,2023-05-02T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.49
852401,HILL STREET - HEDNESFORD,2023-05-02T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
852401,HILL STREET - HEDNESFORD,2023-05-02T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.7
852401,HILL STREET - HEDNESFORD,2023-05-02T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.1
852401,HILL STREET - HEDNESFORD,2023-05-02T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.1
852401,HILL STREET - HEDNESFORD,2023-05-02T14:40:00.000+00:00,transformer,,Temperature,C,26.8
852401,HILL STREET - HEDNESFORD,2023-05-02T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
852401,HILL STREET - HEDNESFORD,2023-05-02T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
852401,HILL STREET - HEDNESFORD,2023-05-02T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
852401,HILL STREET - HEDNESFORD,2023-05-02T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
852401,HILL STREET - HEDNESFORD,2023-05-02T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
852401,HILL STREET - HEDNESFORD,2023-05-02T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
852401,HILL STREET - HEDNESFORD,2023-05-02T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
852401,HILL STREET - HEDNESFORD,2023-05-02T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
852401,HILL STREET - HEDNESFORD,2023-05-02T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
852401,HILL STREET - HEDNESFORD,2023-05-02T14:40:00.000+00:00,busbar,,L3 Active Power,kW,4.27
852401,HILL STREET - HEDNESFORD,2023-05-02T14:40:00.000+00:00,busbar,,L2 Active Power,kW,4.01
852401,HILL STREET - HEDNESFORD,2023-05-02T14:40:00.000+00:00,busbar,,L1 Active Power,kW,8.49
852401,HILL STREET - HEDNESFORD,2023-05-02T14:40:00.000+00:00,busbar,,N Current (RMS),A,22.5
852401,HILL STREET - HEDNESFORD,2023-05-02T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.7
852401,HILL STREET - HEDNESFORD,2023-05-02T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.1
852401,HILL STREET - HEDNESFORD,2023-05-02T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
852401,HILL STREET - HEDNESFORD,2023-05-02T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
852401,HILL STREET - HEDNESFORD,2023-05-02T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
852401,HILL STREET - HEDNESFORD,2023-05-02T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
852401,HILL STREET - HEDNESFORD,2023-05-02T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.6
852401,HILL STREET - HEDNESFORD,2023-05-02T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.64
852401,HILL STREET - HEDNESFORD,2023-05-02T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.13
852401,HILL STREET - HEDNESFORD,2023-05-02T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
852401,HILL STREET - HEDNESFORD,2023-05-02T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.8
852401,HILL STREET - HEDNESFORD,2023-05-02T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.1
852401,HILL STREET - HEDNESFORD,2023-05-02T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.8
852401,HILL STREET - HEDNESFORD,2023-05-02T14:30:00.000+00:00,transformer,,Temperature,C,26.7
852401,HILL STREET - HEDNESFORD,2023-05-02T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
852401,HILL STREET - HEDNESFORD,2023-05-02T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
852401,HILL STREET - HEDNESFORD,2023-05-02T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
852401,HILL STREET - HEDNESFORD,2023-05-02T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
852401,HILL STREET - HEDNESFORD,2023-05-02T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
852401,HILL STREET - HEDNESFORD,2023-05-02T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
852401,HILL STREET - HEDNESFORD,2023-05-02T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
852401,HILL STREET - HEDNESFORD,2023-05-02T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
852401,HILL STREET - HEDNESFORD,2023-05-02T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
852401,HILL STREET - HEDNESFORD,2023-05-02T14:30:00.000+00:00,busbar,,L3 Active Power,kW,4.6
852401,HILL STREET - HEDNESFORD,2023-05-02T14:30:00.000+00:00,busbar,,L2 Active Power,kW,3.64
852401,HILL STREET - HEDNESFORD,2023-05-02T14:30:00.000+00:00,busbar,,L1 Active Power,kW,7.13
852401,HILL STREET - HEDNESFORD,2023-05-02T14:30:00.000+00:00,busbar,,N Current (RMS),A,20.4
852401,HILL STREET - HEDNESFORD,2023-05-02T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
852401,HILL STREET - HEDNESFORD,2023-05-02T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.1
852401,HILL STREET - HEDNESFORD,2023-05-02T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
852401,HILL STREET - HEDNESFORD,2023-05-02T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
852401,HILL STREET - HEDNESFORD,2023-05-02T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
852401,HILL STREET - HEDNESFORD,2023-05-02T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
852401,HILL STREET - HEDNESFORD,2023-05-02T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.91
852401,HILL STREET - HEDNESFORD,2023-05-02T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
852401,HILL STREET - HEDNESFORD,2023-05-02T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.68
852401,HILL STREET - HEDNESFORD,2023-05-02T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
852401,HILL STREET - HEDNESFORD,2023-05-02T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
852401,HILL STREET - HEDNESFORD,2023-05-02T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.8
852401,HILL STREET - HEDNESFORD,2023-05-02T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.2
852401,HILL STREET - HEDNESFORD,2023-05-02T14:20:00.000+00:00,transformer,,Temperature,C,26.6
852401,HILL STREET - HEDNESFORD,2023-05-02T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
852401,HILL STREET - HEDNESFORD,2023-05-02T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
852401,HILL STREET - HEDNESFORD,2023-05-02T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
852401,HILL STREET - HEDNESFORD,2023-05-02T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
852401,HILL STREET - HEDNESFORD,2023-05-02T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
852401,HILL STREET - HEDNESFORD,2023-05-02T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
852401,HILL STREET - HEDNESFORD,2023-05-02T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
852401,HILL STREET - HEDNESFORD,2023-05-02T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
852401,HILL STREET - HEDNESFORD,2023-05-02T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
852401,HILL STREET - HEDNESFORD,2023-05-02T14:20:00.000+00:00,busbar,,L3 Active Power,kW,4.91
852401,HILL STREET - HEDNESFORD,2023-05-02T14:20:00.000+00:00,busbar,,L2 Active Power,kW,4.0
852401,HILL STREET - HEDNESFORD,2023-05-02T14:20:00.000+00:00,busbar,,L1 Active Power,kW,6.68
852401,HILL STREET - HEDNESFORD,2023-05-02T14:20:00.000+00:00,busbar,,N Current (RMS),A,18.8
852401,HILL STREET - HEDNESFORD,2023-05-02T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
852401,HILL STREET - HEDNESFORD,2023-05-02T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.8
852401,HILL STREET - HEDNESFORD,2023-05-02T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
852401,HILL STREET - HEDNESFORD,2023-05-02T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
852401,HILL STREET - HEDNESFORD,2023-05-02T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
852401,HILL STREET - HEDNESFORD,2023-05-02T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
852401,HILL STREET - HEDNESFORD,2023-05-02T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.64
852401,HILL STREET - HEDNESFORD,2023-05-02T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.22
852401,HILL STREET - HEDNESFORD,2023-05-02T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.07
852401,HILL STREET - HEDNESFORD,2023-05-02T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
852401,HILL STREET - HEDNESFORD,2023-05-02T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.0
852401,HILL STREET - HEDNESFORD,2023-05-02T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.4
852401,HILL STREET - HEDNESFORD,2023-05-02T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.2
852401,HILL STREET - HEDNESFORD,2023-05-02T14:10:00.000+00:00,transformer,,Temperature,C,26.6
852401,HILL STREET - HEDNESFORD,2023-05-02T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-05-02T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
852401,HILL STREET - HEDNESFORD,2023-05-02T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
852401,HILL STREET - HEDNESFORD,2023-05-02T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
852401,HILL STREET - HEDNESFORD,2023-05-02T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
852401,HILL STREET - HEDNESFORD,2023-05-02T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
852401,HILL STREET - HEDNESFORD,2023-05-02T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
852401,HILL STREET - HEDNESFORD,2023-05-02T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
852401,HILL STREET - HEDNESFORD,2023-05-02T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
852401,HILL STREET - HEDNESFORD,2023-05-02T14:10:00.000+00:00,busbar,,L3 Active Power,kW,7.64
852401,HILL STREET - HEDNESFORD,2023-05-02T14:10:00.000+00:00,busbar,,L2 Active Power,kW,4.23
852401,HILL STREET - HEDNESFORD,2023-05-02T14:10:00.000+00:00,busbar,,L1 Active Power,kW,8.07
852401,HILL STREET - HEDNESFORD,2023-05-02T14:10:00.000+00:00,busbar,,N Current (RMS),A,26.6
852401,HILL STREET - HEDNESFORD,2023-05-02T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
852401,HILL STREET - HEDNESFORD,2023-05-02T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.4
852401,HILL STREET - HEDNESFORD,2023-05-02T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
852401,HILL STREET - HEDNESFORD,2023-05-02T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
852401,HILL STREET - HEDNESFORD,2023-05-02T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
852401,HILL STREET - HEDNESFORD,2023-05-02T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
852401,HILL STREET - HEDNESFORD,2023-05-02T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.55
852401,HILL STREET - HEDNESFORD,2023-05-02T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.78
852401,HILL STREET - HEDNESFORD,2023-05-02T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.03
852401,HILL STREET - HEDNESFORD,2023-05-02T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
852401,HILL STREET - HEDNESFORD,2023-05-02T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.4
852401,HILL STREET - HEDNESFORD,2023-05-02T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.4
852401,HILL STREET - HEDNESFORD,2023-05-02T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.5
852401,HILL STREET - HEDNESFORD,2023-05-02T14:00:00.000+00:00,transformer,,Temperature,C,26.7
852401,HILL STREET - HEDNESFORD,2023-05-02T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-05-02T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
852401,HILL STREET - HEDNESFORD,2023-05-02T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
852401,HILL STREET - HEDNESFORD,2023-05-02T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
852401,HILL STREET - HEDNESFORD,2023-05-02T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
852401,HILL STREET - HEDNESFORD,2023-05-02T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
852401,HILL STREET - HEDNESFORD,2023-05-02T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
852401,HILL STREET - HEDNESFORD,2023-05-02T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
852401,HILL STREET - HEDNESFORD,2023-05-02T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
852401,HILL STREET - HEDNESFORD,2023-05-02T14:00:00.000+00:00,busbar,,L3 Active Power,kW,11.55
852401,HILL STREET - HEDNESFORD,2023-05-02T14:00:00.000+00:00,busbar,,L2 Active Power,kW,3.78
852401,HILL STREET - HEDNESFORD,2023-05-02T14:00:00.000+00:00,busbar,,L1 Active Power,kW,6.03
852401,HILL STREET - HEDNESFORD,2023-05-02T14:00:00.000+00:00,busbar,,N Current (RMS),A,36.9
852401,HILL STREET - HEDNESFORD,2023-05-02T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
852401,HILL STREET - HEDNESFORD,2023-05-02T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.4
852401,HILL STREET - HEDNESFORD,2023-05-02T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
852401,HILL STREET - HEDNESFORD,2023-05-02T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
852401,HILL STREET - HEDNESFORD,2023-05-02T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
852401,HILL STREET - HEDNESFORD,2023-05-02T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
852401,HILL STREET - HEDNESFORD,2023-05-02T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.11
852401,HILL STREET - HEDNESFORD,2023-05-02T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.09
852401,HILL STREET - HEDNESFORD,2023-05-02T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.97
852401,HILL STREET - HEDNESFORD,2023-05-02T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
852401,HILL STREET - HEDNESFORD,2023-05-02T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.6
852401,HILL STREET - HEDNESFORD,2023-05-02T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.4
852401,HILL STREET - HEDNESFORD,2023-05-02T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.0
852401,HILL STREET - HEDNESFORD,2023-05-02T13:50:00.000+00:00,transformer,,Temperature,C,26.7
852401,HILL STREET - HEDNESFORD,2023-05-02T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
852401,HILL STREET - HEDNESFORD,2023-05-02T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
852401,HILL STREET - HEDNESFORD,2023-05-02T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
852401,HILL STREET - HEDNESFORD,2023-05-02T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
852401,HILL STREET - HEDNESFORD,2023-05-02T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
852401,HILL STREET - HEDNESFORD,2023-05-02T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
852401,HILL STREET - HEDNESFORD,2023-05-02T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
852401,HILL STREET - HEDNESFORD,2023-05-02T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
852401,HILL STREET - HEDNESFORD,2023-05-02T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
852401,HILL STREET - HEDNESFORD,2023-05-02T13:50:00.000+00:00,busbar,,L3 Active Power,kW,9.11
852401,HILL STREET - HEDNESFORD,2023-05-02T13:50:00.000+00:00,busbar,,L2 Active Power,kW,3.09
852401,HILL STREET - HEDNESFORD,2023-05-02T13:50:00.000+00:00,busbar,,L1 Active Power,kW,3.97
852401,HILL STREET - HEDNESFORD,2023-05-02T13:50:00.000+00:00,busbar,,N Current (RMS),A,30.4
852401,HILL STREET - HEDNESFORD,2023-05-02T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
852401,HILL STREET - HEDNESFORD,2023-05-02T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.4
852401,HILL STREET - HEDNESFORD,2023-05-02T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.0
852401,HILL STREET - HEDNESFORD,2023-05-02T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
852401,HILL STREET - HEDNESFORD,2023-05-02T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
852401,HILL STREET - HEDNESFORD,2023-05-02T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
852401,HILL STREET - HEDNESFORD,2023-05-02T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.71
852401,HILL STREET - HEDNESFORD,2023-05-02T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.37
852401,HILL STREET - HEDNESFORD,2023-05-02T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.57
852401,HILL STREET - HEDNESFORD,2023-05-02T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
852401,HILL STREET - HEDNESFORD,2023-05-02T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.9
852401,HILL STREET - HEDNESFORD,2023-05-02T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.4
852401,HILL STREET - HEDNESFORD,2023-05-02T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.2
852401,HILL STREET - HEDNESFORD,2023-05-02T13:40:00.000+00:00,transformer,,Temperature,C,26.9
852401,HILL STREET - HEDNESFORD,2023-05-02T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
852401,HILL STREET - HEDNESFORD,2023-05-02T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
852401,HILL STREET - HEDNESFORD,2023-05-02T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
852401,HILL STREET - HEDNESFORD,2023-05-02T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
852401,HILL STREET - HEDNESFORD,2023-05-02T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
852401,HILL STREET - HEDNESFORD,2023-05-02T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
852401,HILL STREET - HEDNESFORD,2023-05-02T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
852401,HILL STREET - HEDNESFORD,2023-05-02T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
852401,HILL STREET - HEDNESFORD,2023-05-02T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
852401,HILL STREET - HEDNESFORD,2023-05-02T13:40:00.000+00:00,busbar,,L3 Active Power,kW,9.71
852401,HILL STREET - HEDNESFORD,2023-05-02T13:40:00.000+00:00,busbar,,L2 Active Power,kW,3.37
852401,HILL STREET - HEDNESFORD,2023-05-02T13:40:00.000+00:00,busbar,,L1 Active Power,kW,4.57
852401,HILL STREET - HEDNESFORD,2023-05-02T13:40:00.000+00:00,busbar,,N Current (RMS),A,29.5
852401,HILL STREET - HEDNESFORD,2023-05-02T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
852401,HILL STREET - HEDNESFORD,2023-05-02T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.4
852401,HILL STREET - HEDNESFORD,2023-05-02T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
852401,HILL STREET - HEDNESFORD,2023-05-02T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
852401,HILL STREET - HEDNESFORD,2023-05-02T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
852401,HILL STREET - HEDNESFORD,2023-05-02T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
852401,HILL STREET - HEDNESFORD,2023-05-02T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.78
852401,HILL STREET - HEDNESFORD,2023-05-02T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.39
852401,HILL STREET - HEDNESFORD,2023-05-02T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.94
852401,HILL STREET - HEDNESFORD,2023-05-02T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
852401,HILL STREET - HEDNESFORD,2023-05-02T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
852401,HILL STREET - HEDNESFORD,2023-05-02T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.5
852401,HILL STREET - HEDNESFORD,2023-05-02T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.8
852401,HILL STREET - HEDNESFORD,2023-05-02T13:30:00.000+00:00,transformer,,Temperature,C,27.0
852401,HILL STREET - HEDNESFORD,2023-05-02T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
852401,HILL STREET - HEDNESFORD,2023-05-02T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
852401,HILL STREET - HEDNESFORD,2023-05-02T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
852401,HILL STREET - HEDNESFORD,2023-05-02T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
852401,HILL STREET - HEDNESFORD,2023-05-02T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
852401,HILL STREET - HEDNESFORD,2023-05-02T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
852401,HILL STREET - HEDNESFORD,2023-05-02T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
852401,HILL STREET - HEDNESFORD,2023-05-02T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
852401,HILL STREET - HEDNESFORD,2023-05-02T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
852401,HILL STREET - HEDNESFORD,2023-05-02T13:30:00.000+00:00,busbar,,L3 Active Power,kW,6.77
852401,HILL STREET - HEDNESFORD,2023-05-02T13:30:00.000+00:00,busbar,,L2 Active Power,kW,3.39
852401,HILL STREET - HEDNESFORD,2023-05-02T13:30:00.000+00:00,busbar,,L1 Active Power,kW,5.93
852401,HILL STREET - HEDNESFORD,2023-05-02T13:30:00.000+00:00,busbar,,N Current (RMS),A,19.2
852401,HILL STREET - HEDNESFORD,2023-05-02T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
852401,HILL STREET - HEDNESFORD,2023-05-02T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.5
852401,HILL STREET - HEDNESFORD,2023-05-02T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
852401,HILL STREET - HEDNESFORD,2023-05-02T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
852401,HILL STREET - HEDNESFORD,2023-05-02T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
852401,HILL STREET - HEDNESFORD,2023-05-02T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
852401,HILL STREET - HEDNESFORD,2023-05-02T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.22
852401,HILL STREET - HEDNESFORD,2023-05-02T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.47
852401,HILL STREET - HEDNESFORD,2023-05-02T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.89
852401,HILL STREET - HEDNESFORD,2023-05-02T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
852401,HILL STREET - HEDNESFORD,2023-05-02T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.0
852401,HILL STREET - HEDNESFORD,2023-05-02T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.8
852401,HILL STREET - HEDNESFORD,2023-05-02T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.8
852401,HILL STREET - HEDNESFORD,2023-05-02T13:20:00.000+00:00,transformer,,Temperature,C,27.1
852401,HILL STREET - HEDNESFORD,2023-05-02T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
852401,HILL STREET - HEDNESFORD,2023-05-02T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
852401,HILL STREET - HEDNESFORD,2023-05-02T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
852401,HILL STREET - HEDNESFORD,2023-05-02T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
852401,HILL STREET - HEDNESFORD,2023-05-02T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
852401,HILL STREET - HEDNESFORD,2023-05-02T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
852401,HILL STREET - HEDNESFORD,2023-05-02T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
852401,HILL STREET - HEDNESFORD,2023-05-02T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
852401,HILL STREET - HEDNESFORD,2023-05-02T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
852401,HILL STREET - HEDNESFORD,2023-05-02T13:20:00.000+00:00,busbar,,L3 Active Power,kW,9.22
852401,HILL STREET - HEDNESFORD,2023-05-02T13:20:00.000+00:00,busbar,,L2 Active Power,kW,3.47
852401,HILL STREET - HEDNESFORD,2023-05-02T13:20:00.000+00:00,busbar,,L1 Active Power,kW,8.89
852401,HILL STREET - HEDNESFORD,2023-05-02T13:20:00.000+00:00,busbar,,N Current (RMS),A,26.4
852401,HILL STREET - HEDNESFORD,2023-05-02T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
852401,HILL STREET - HEDNESFORD,2023-05-02T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,14.8
852401,HILL STREET - HEDNESFORD,2023-05-02T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
852401,HILL STREET - HEDNESFORD,2023-05-02T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
852401,HILL STREET - HEDNESFORD,2023-05-02T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
852401,HILL STREET - HEDNESFORD,2023-05-02T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
852401,HILL STREET - HEDNESFORD,2023-05-02T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.77
852401,HILL STREET - HEDNESFORD,2023-05-02T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.01
852401,HILL STREET - HEDNESFORD,2023-05-02T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.31
852401,HILL STREET - HEDNESFORD,2023-05-02T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
852401,HILL STREET - HEDNESFORD,2023-05-02T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.5
852401,HILL STREET - HEDNESFORD,2023-05-02T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.9
852401,HILL STREET - HEDNESFORD,2023-05-02T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.1
852401,HILL STREET - HEDNESFORD,2023-05-02T13:10:00.000+00:00,transformer,,Temperature,C,27.4
852401,HILL STREET - HEDNESFORD,2023-05-02T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
852401,HILL STREET - HEDNESFORD,2023-05-02T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
852401,HILL STREET - HEDNESFORD,2023-05-02T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
852401,HILL STREET - HEDNESFORD,2023-05-02T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
852401,HILL STREET - HEDNESFORD,2023-05-02T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
852401,HILL STREET - HEDNESFORD,2023-05-02T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
852401,HILL STREET - HEDNESFORD,2023-05-02T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
852401,HILL STREET - HEDNESFORD,2023-05-02T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
852401,HILL STREET - HEDNESFORD,2023-05-02T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
852401,HILL STREET - HEDNESFORD,2023-05-02T13:10:00.000+00:00,busbar,,L3 Active Power,kW,7.77
852401,HILL STREET - HEDNESFORD,2023-05-02T13:10:00.000+00:00,busbar,,L2 Active Power,kW,5.01
852401,HILL STREET - HEDNESFORD,2023-05-02T13:10:00.000+00:00,busbar,,L1 Active Power,kW,6.31
852401,HILL STREET - HEDNESFORD,2023-05-02T13:10:00.000+00:00,busbar,,N Current (RMS),A,17.0
852401,HILL STREET - HEDNESFORD,2023-05-02T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
852401,HILL STREET - HEDNESFORD,2023-05-02T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.9
852401,HILL STREET - HEDNESFORD,2023-05-02T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
852401,HILL STREET - HEDNESFORD,2023-05-02T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
852401,HILL STREET - HEDNESFORD,2023-05-02T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
852401,HILL STREET - HEDNESFORD,2023-05-02T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
852401,HILL STREET - HEDNESFORD,2023-05-02T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.53
852401,HILL STREET - HEDNESFORD,2023-05-02T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.81
852401,HILL STREET - HEDNESFORD,2023-05-02T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.23
852401,HILL STREET - HEDNESFORD,2023-05-02T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
852401,HILL STREET - HEDNESFORD,2023-05-02T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.4
852401,HILL STREET - HEDNESFORD,2023-05-02T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.7
852401,HILL STREET - HEDNESFORD,2023-05-02T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.3
852401,HILL STREET - HEDNESFORD,2023-05-02T13:00:00.000+00:00,transformer,,Temperature,C,27.8
852401,HILL STREET - HEDNESFORD,2023-05-02T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
852401,HILL STREET - HEDNESFORD,2023-05-02T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
852401,HILL STREET - HEDNESFORD,2023-05-02T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
852401,HILL STREET - HEDNESFORD,2023-05-02T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
852401,HILL STREET - HEDNESFORD,2023-05-02T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
852401,HILL STREET - HEDNESFORD,2023-05-02T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
852401,HILL STREET - HEDNESFORD,2023-05-02T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
852401,HILL STREET - HEDNESFORD,2023-05-02T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
852401,HILL STREET - HEDNESFORD,2023-05-02T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
852401,HILL STREET - HEDNESFORD,2023-05-02T13:00:00.000+00:00,busbar,,L3 Active Power,kW,9.53
852401,HILL STREET - HEDNESFORD,2023-05-02T13:00:00.000+00:00,busbar,,L2 Active Power,kW,4.81
852401,HILL STREET - HEDNESFORD,2023-05-02T13:00:00.000+00:00,busbar,,L1 Active Power,kW,4.23
852401,HILL STREET - HEDNESFORD,2023-05-02T13:00:00.000+00:00,busbar,,N Current (RMS),A,26.0
852401,HILL STREET - HEDNESFORD,2023-05-02T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
852401,HILL STREET - HEDNESFORD,2023-05-02T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.7
852401,HILL STREET - HEDNESFORD,2023-05-02T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.3
852401,HILL STREET - HEDNESFORD,2023-05-02T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
852401,HILL STREET - HEDNESFORD,2023-05-02T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
