Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-05-02T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
852401,HILL STREET - HEDNESFORD,2023-05-02T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
852401,HILL STREET - HEDNESFORD,2023-05-02T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
852401,HILL STREET - HEDNESFORD,2023-05-02T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.42
852401,HILL STREET - HEDNESFORD,2023-05-02T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.87
852401,HILL STREET - HEDNESFORD,2023-05-02T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.61
852401,HILL STREET - HEDNESFORD,2023-05-02T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
852401,HILL STREET - HEDNESFORD,2023-05-02T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.9
852401,HILL STREET - HEDNESFORD,2023-05-02T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.8
852401,HILL STREET - HEDNESFORD,2023-05-02T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.5
852401,HILL STREET - HEDNESFORD,2023-05-02T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
852401,HILL STREET - HEDNESFORD,2023-05-02T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
852401,HILL STREET - HEDNESFORD,2023-05-02T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
852401,HILL STREET - HEDNESFORD,2023-05-02T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.76
852401,HILL STREET - HEDNESFORD,2023-05-02T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.78
852401,HILL STREET - HEDNESFORD,2023-05-02T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.69
852401,HILL STREET - HEDNESFORD,2023-05-02T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.3
852401,HILL STREET - HEDNESFORD,2023-05-02T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.4
852401,HILL STREET - HEDNESFORD,2023-05-02T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.7
852401,HILL STREET - HEDNESFORD,2023-05-02T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.8
852401,HILL STREET - HEDNESFORD,2023-05-02T07:10:00.000+00:00,transformer,,Temperature,C,20.2
852401,HILL STREET - HEDNESFORD,2023-05-02T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
852401,HILL STREET - HEDNESFORD,2023-05-02T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
852401,HILL STREET - HEDNESFORD,2023-05-02T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
852401,HILL STREET - HEDNESFORD,2023-05-02T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
852401,HILL STREET - HEDNESFORD,2023-05-02T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
852401,HILL STREET - HEDNESFORD,2023-05-02T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
852401,HILL STREET - HEDNESFORD,2023-05-02T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
852401,HILL STREET - HEDNESFORD,2023-05-02T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
852401,HILL STREET - HEDNESFORD,2023-05-02T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
852401,HILL STREET - HEDNESFORD,2023-05-02T07:10:00.000+00:00,busbar,,L3 Active Power,kW,23.18
852401,HILL STREET - HEDNESFORD,2023-05-02T07:10:00.000+00:00,busbar,,L2 Active Power,kW,12.65
852401,HILL STREET - HEDNESFORD,2023-05-02T07:10:00.000+00:00,busbar,,L1 Active Power,kW,14.29
852401,HILL STREET - HEDNESFORD,2023-05-02T07:10:00.000+00:00,busbar,,N Current (RMS),A,59.2
852401,HILL STREET - HEDNESFORD,2023-05-02T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
852401,HILL STREET - HEDNESFORD,2023-05-02T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
852401,HILL STREET - HEDNESFORD,2023-05-02T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
852401,HILL STREET - HEDNESFORD,2023-05-02T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
852401,HILL STREET - HEDNESFORD,2023-05-02T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
852401,HILL STREET - HEDNESFORD,2023-05-02T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
852401,HILL STREET - HEDNESFORD,2023-05-02T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.26
852401,HILL STREET - HEDNESFORD,2023-05-02T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.21
852401,HILL STREET - HEDNESFORD,2023-05-02T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.67
852401,HILL STREET - HEDNESFORD,2023-05-02T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
852401,HILL STREET - HEDNESFORD,2023-05-02T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.9
852401,HILL STREET - HEDNESFORD,2023-05-02T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.3
852401,HILL STREET - HEDNESFORD,2023-05-02T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.4
852401,HILL STREET - HEDNESFORD,2023-05-02T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
852401,HILL STREET - HEDNESFORD,2023-05-02T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
852401,HILL STREET - HEDNESFORD,2023-05-02T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
852401,HILL STREET - HEDNESFORD,2023-05-02T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.48
852401,HILL STREET - HEDNESFORD,2023-05-02T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.35
852401,HILL STREET - HEDNESFORD,2023-05-02T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.05
852401,HILL STREET - HEDNESFORD,2023-05-02T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
852401,HILL STREET - HEDNESFORD,2023-05-02T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.9
852401,HILL STREET - HEDNESFORD,2023-05-02T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.7
852401,HILL STREET - HEDNESFORD,2023-05-02T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.0
852401,HILL STREET - HEDNESFORD,2023-05-02T07:00:00.000+00:00,transformer,,Temperature,C,20.1
852401,HILL STREET - HEDNESFORD,2023-05-02T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
852401,HILL STREET - HEDNESFORD,2023-05-02T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
852401,HILL STREET - HEDNESFORD,2023-05-02T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
852401,HILL STREET - HEDNESFORD,2023-05-02T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
852401,HILL STREET - HEDNESFORD,2023-05-02T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
852401,HILL STREET - HEDNESFORD,2023-05-02T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
852401,HILL STREET - HEDNESFORD,2023-05-02T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
852401,HILL STREET - HEDNESFORD,2023-05-02T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
852401,HILL STREET - HEDNESFORD,2023-05-02T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
852401,HILL STREET - HEDNESFORD,2023-05-02T07:00:00.000+00:00,busbar,,L3 Active Power,kW,20.74
852401,HILL STREET - HEDNESFORD,2023-05-02T07:00:00.000+00:00,busbar,,L2 Active Power,kW,18.55
852401,HILL STREET - HEDNESFORD,2023-05-02T07:00:00.000+00:00,busbar,,L1 Active Power,kW,16.72
852401,HILL STREET - HEDNESFORD,2023-05-02T07:00:00.000+00:00,busbar,,N Current (RMS),A,43.7
852401,HILL STREET - HEDNESFORD,2023-05-02T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
852401,HILL STREET - HEDNESFORD,2023-05-02T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
852401,HILL STREET - HEDNESFORD,2023-05-02T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
852401,HILL STREET - HEDNESFORD,2023-05-02T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
852401,HILL STREET - HEDNESFORD,2023-05-02T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
852401,HILL STREET - HEDNESFORD,2023-05-02T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
852401,HILL STREET - HEDNESFORD,2023-05-02T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.18
852401,HILL STREET - HEDNESFORD,2023-05-02T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.56
852401,HILL STREET - HEDNESFORD,2023-05-02T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.16
852401,HILL STREET - HEDNESFORD,2023-05-02T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
852401,HILL STREET - HEDNESFORD,2023-05-02T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.8
852401,HILL STREET - HEDNESFORD,2023-05-02T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.8
852401,HILL STREET - HEDNESFORD,2023-05-02T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.9
852401,HILL STREET - HEDNESFORD,2023-05-02T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.68
852401,HILL STREET - HEDNESFORD,2023-05-02T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
852401,HILL STREET - HEDNESFORD,2023-05-02T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
852401,HILL STREET - HEDNESFORD,2023-05-02T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.28
852401,HILL STREET - HEDNESFORD,2023-05-02T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.12
852401,HILL STREET - HEDNESFORD,2023-05-02T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.58
852401,HILL STREET - HEDNESFORD,2023-05-02T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.5
852401,HILL STREET - HEDNESFORD,2023-05-02T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.0
852401,HILL STREET - HEDNESFORD,2023-05-02T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.3
852401,HILL STREET - HEDNESFORD,2023-05-02T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.1
852401,HILL STREET - HEDNESFORD,2023-05-02T06:50:00.000+00:00,transformer,,Temperature,C,20.1
852401,HILL STREET - HEDNESFORD,2023-05-02T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
852401,HILL STREET - HEDNESFORD,2023-05-02T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
852401,HILL STREET - HEDNESFORD,2023-05-02T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
852401,HILL STREET - HEDNESFORD,2023-05-02T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
852401,HILL STREET - HEDNESFORD,2023-05-02T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
852401,HILL STREET - HEDNESFORD,2023-05-02T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
852401,HILL STREET - HEDNESFORD,2023-05-02T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
852401,HILL STREET - HEDNESFORD,2023-05-02T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
852401,HILL STREET - HEDNESFORD,2023-05-02T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
852401,HILL STREET - HEDNESFORD,2023-05-02T06:50:00.000+00:00,busbar,,L3 Active Power,kW,24.46
852401,HILL STREET - HEDNESFORD,2023-05-02T06:50:00.000+00:00,busbar,,L2 Active Power,kW,19.68
852401,HILL STREET - HEDNESFORD,2023-05-02T06:50:00.000+00:00,busbar,,L1 Active Power,kW,26.74
852401,HILL STREET - HEDNESFORD,2023-05-02T06:50:00.000+00:00,busbar,,N Current (RMS),A,52.4
852401,HILL STREET - HEDNESFORD,2023-05-02T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
852401,HILL STREET - HEDNESFORD,2023-05-02T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
852401,HILL STREET - HEDNESFORD,2023-05-02T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
852401,HILL STREET - HEDNESFORD,2023-05-02T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
852401,HILL STREET - HEDNESFORD,2023-05-02T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
852401,HILL STREET - HEDNESFORD,2023-05-02T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
852401,HILL STREET - HEDNESFORD,2023-05-02T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.47
852401,HILL STREET - HEDNESFORD,2023-05-02T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.96
852401,HILL STREET - HEDNESFORD,2023-05-02T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.55
852401,HILL STREET - HEDNESFORD,2023-05-02T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
852401,HILL STREET - HEDNESFORD,2023-05-02T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
852401,HILL STREET - HEDNESFORD,2023-05-02T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.2
852401,HILL STREET - HEDNESFORD,2023-05-02T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.8
852401,HILL STREET - HEDNESFORD,2023-05-02T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
852401,HILL STREET - HEDNESFORD,2023-05-02T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
852401,HILL STREET - HEDNESFORD,2023-05-02T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
852401,HILL STREET - HEDNESFORD,2023-05-02T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.11
852401,HILL STREET - HEDNESFORD,2023-05-02T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.44
852401,HILL STREET - HEDNESFORD,2023-05-02T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.32
852401,HILL STREET - HEDNESFORD,2023-05-02T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,69.2
852401,HILL STREET - HEDNESFORD,2023-05-02T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,117.0
852401,HILL STREET - HEDNESFORD,2023-05-02T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.1
852401,HILL STREET - HEDNESFORD,2023-05-02T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.0
852401,HILL STREET - HEDNESFORD,2023-05-02T06:40:00.000+00:00,transformer,,Temperature,C,20.1
852401,HILL STREET - HEDNESFORD,2023-05-02T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
852401,HILL STREET - HEDNESFORD,2023-05-02T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
852401,HILL STREET - HEDNESFORD,2023-05-02T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
852401,HILL STREET - HEDNESFORD,2023-05-02T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
852401,HILL STREET - HEDNESFORD,2023-05-02T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
852401,HILL STREET - HEDNESFORD,2023-05-02T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
852401,HILL STREET - HEDNESFORD,2023-05-02T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
852401,HILL STREET - HEDNESFORD,2023-05-02T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
852401,HILL STREET - HEDNESFORD,2023-05-02T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
852401,HILL STREET - HEDNESFORD,2023-05-02T06:40:00.000+00:00,busbar,,L3 Active Power,kW,33.58
852401,HILL STREET - HEDNESFORD,2023-05-02T06:40:00.000+00:00,busbar,,L2 Active Power,kW,22.39
852401,HILL STREET - HEDNESFORD,2023-05-02T06:40:00.000+00:00,busbar,,L1 Active Power,kW,15.87
852401,HILL STREET - HEDNESFORD,2023-05-02T06:40:00.000+00:00,busbar,,N Current (RMS),A,79.5
852401,HILL STREET - HEDNESFORD,2023-05-02T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.8
852401,HILL STREET - HEDNESFORD,2023-05-02T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
852401,HILL STREET - HEDNESFORD,2023-05-02T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
852401,HILL STREET - HEDNESFORD,2023-05-02T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
852401,HILL STREET - HEDNESFORD,2023-05-02T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
852401,HILL STREET - HEDNESFORD,2023-05-02T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
852401,HILL STREET - HEDNESFORD,2023-05-02T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.47
852401,HILL STREET - HEDNESFORD,2023-05-02T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.77
852401,HILL STREET - HEDNESFORD,2023-05-02T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.19
852401,HILL STREET - HEDNESFORD,2023-05-02T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
852401,HILL STREET - HEDNESFORD,2023-05-02T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.6
852401,HILL STREET - HEDNESFORD,2023-05-02T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
852401,HILL STREET - HEDNESFORD,2023-05-02T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.3
852401,HILL STREET - HEDNESFORD,2023-05-02T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
852401,HILL STREET - HEDNESFORD,2023-05-02T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
852401,HILL STREET - HEDNESFORD,2023-05-02T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
852401,HILL STREET - HEDNESFORD,2023-05-02T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.33
852401,HILL STREET - HEDNESFORD,2023-05-02T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.64
852401,HILL STREET - HEDNESFORD,2023-05-02T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.45
852401,HILL STREET - HEDNESFORD,2023-05-02T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,59.1
852401,HILL STREET - HEDNESFORD,2023-05-02T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.7
852401,HILL STREET - HEDNESFORD,2023-05-02T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.9
852401,HILL STREET - HEDNESFORD,2023-05-02T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.3
852401,HILL STREET - HEDNESFORD,2023-05-02T06:30:00.000+00:00,transformer,,Temperature,C,20.1
852401,HILL STREET - HEDNESFORD,2023-05-02T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
852401,HILL STREET - HEDNESFORD,2023-05-02T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
852401,HILL STREET - HEDNESFORD,2023-05-02T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
852401,HILL STREET - HEDNESFORD,2023-05-02T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
852401,HILL STREET - HEDNESFORD,2023-05-02T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
852401,HILL STREET - HEDNESFORD,2023-05-02T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
852401,HILL STREET - HEDNESFORD,2023-05-02T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
852401,HILL STREET - HEDNESFORD,2023-05-02T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
852401,HILL STREET - HEDNESFORD,2023-05-02T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
852401,HILL STREET - HEDNESFORD,2023-05-02T06:30:00.000+00:00,busbar,,L3 Active Power,kW,26.79
852401,HILL STREET - HEDNESFORD,2023-05-02T06:30:00.000+00:00,busbar,,L2 Active Power,kW,15.42
852401,HILL STREET - HEDNESFORD,2023-05-02T06:30:00.000+00:00,busbar,,L1 Active Power,kW,16.63
852401,HILL STREET - HEDNESFORD,2023-05-02T06:30:00.000+00:00,busbar,,N Current (RMS),A,62.9
852401,HILL STREET - HEDNESFORD,2023-05-02T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
852401,HILL STREET - HEDNESFORD,2023-05-02T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
852401,HILL STREET - HEDNESFORD,2023-05-02T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
852401,HILL STREET - HEDNESFORD,2023-05-02T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
852401,HILL STREET - HEDNESFORD,2023-05-02T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
852401,HILL STREET - HEDNESFORD,2023-05-02T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
852401,HILL STREET - HEDNESFORD,2023-05-02T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.5
852401,HILL STREET - HEDNESFORD,2023-05-02T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.43
852401,HILL STREET - HEDNESFORD,2023-05-02T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.46
852401,HILL STREET - HEDNESFORD,2023-05-02T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
852401,HILL STREET - HEDNESFORD,2023-05-02T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.6
852401,HILL STREET - HEDNESFORD,2023-05-02T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
852401,HILL STREET - HEDNESFORD,2023-05-02T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
852401,HILL STREET - HEDNESFORD,2023-05-02T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.52
852401,HILL STREET - HEDNESFORD,2023-05-02T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
852401,HILL STREET - HEDNESFORD,2023-05-02T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
852401,HILL STREET - HEDNESFORD,2023-05-02T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.76
852401,HILL STREET - HEDNESFORD,2023-05-02T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.3
852401,HILL STREET - HEDNESFORD,2023-05-02T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.16
852401,HILL STREET - HEDNESFORD,2023-05-02T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,56.4
852401,HILL STREET - HEDNESFORD,2023-05-02T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.9
852401,HILL STREET - HEDNESFORD,2023-05-02T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.1
852401,HILL STREET - HEDNESFORD,2023-05-02T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.7
852401,HILL STREET - HEDNESFORD,2023-05-02T06:20:00.000+00:00,transformer,,Temperature,C,20.1
852401,HILL STREET - HEDNESFORD,2023-05-02T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
852401,HILL STREET - HEDNESFORD,2023-05-02T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
852401,HILL STREET - HEDNESFORD,2023-05-02T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
852401,HILL STREET - HEDNESFORD,2023-05-02T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
852401,HILL STREET - HEDNESFORD,2023-05-02T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
852401,HILL STREET - HEDNESFORD,2023-05-02T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
852401,HILL STREET - HEDNESFORD,2023-05-02T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
852401,HILL STREET - HEDNESFORD,2023-05-02T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
852401,HILL STREET - HEDNESFORD,2023-05-02T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
852401,HILL STREET - HEDNESFORD,2023-05-02T06:20:00.000+00:00,busbar,,L3 Active Power,kW,26.26
852401,HILL STREET - HEDNESFORD,2023-05-02T06:20:00.000+00:00,busbar,,L2 Active Power,kW,14.73
852401,HILL STREET - HEDNESFORD,2023-05-02T06:20:00.000+00:00,busbar,,L1 Active Power,kW,16.63
852401,HILL STREET - HEDNESFORD,2023-05-02T06:20:00.000+00:00,busbar,,N Current (RMS),A,61.8
852401,HILL STREET - HEDNESFORD,2023-05-02T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
852401,HILL STREET - HEDNESFORD,2023-05-02T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
852401,HILL STREET - HEDNESFORD,2023-05-02T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
852401,HILL STREET - HEDNESFORD,2023-05-02T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
852401,HILL STREET - HEDNESFORD,2023-05-02T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
852401,HILL STREET - HEDNESFORD,2023-05-02T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
852401,HILL STREET - HEDNESFORD,2023-05-02T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.66
852401,HILL STREET - HEDNESFORD,2023-05-02T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.57
852401,HILL STREET - HEDNESFORD,2023-05-02T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.88
852401,HILL STREET - HEDNESFORD,2023-05-02T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.9
852401,HILL STREET - HEDNESFORD,2023-05-02T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.1
852401,HILL STREET - HEDNESFORD,2023-05-02T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.9
852401,HILL STREET - HEDNESFORD,2023-05-02T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.8
852401,HILL STREET - HEDNESFORD,2023-05-02T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.9
852401,HILL STREET - HEDNESFORD,2023-05-02T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
852401,HILL STREET - HEDNESFORD,2023-05-02T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
852401,HILL STREET - HEDNESFORD,2023-05-02T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.95
852401,HILL STREET - HEDNESFORD,2023-05-02T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.78
852401,HILL STREET - HEDNESFORD,2023-05-02T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.37
852401,HILL STREET - HEDNESFORD,2023-05-02T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.7
852401,HILL STREET - HEDNESFORD,2023-05-02T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.5
852401,HILL STREET - HEDNESFORD,2023-05-02T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.0
852401,HILL STREET - HEDNESFORD,2023-05-02T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.0
852401,HILL STREET - HEDNESFORD,2023-05-02T06:10:00.000+00:00,transformer,,Temperature,C,19.9
852401,HILL STREET - HEDNESFORD,2023-05-02T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
852401,HILL STREET - HEDNESFORD,2023-05-02T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
852401,HILL STREET - HEDNESFORD,2023-05-02T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
852401,HILL STREET - HEDNESFORD,2023-05-02T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
852401,HILL STREET - HEDNESFORD,2023-05-02T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
852401,HILL STREET - HEDNESFORD,2023-05-02T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
852401,HILL STREET - HEDNESFORD,2023-05-02T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
852401,HILL STREET - HEDNESFORD,2023-05-02T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
852401,HILL STREET - HEDNESFORD,2023-05-02T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
852401,HILL STREET - HEDNESFORD,2023-05-02T06:10:00.000+00:00,busbar,,L3 Active Power,kW,21.62
852401,HILL STREET - HEDNESFORD,2023-05-02T06:10:00.000+00:00,busbar,,L2 Active Power,kW,11.35
852401,HILL STREET - HEDNESFORD,2023-05-02T06:10:00.000+00:00,busbar,,L1 Active Power,kW,16.25
852401,HILL STREET - HEDNESFORD,2023-05-02T06:10:00.000+00:00,busbar,,N Current (RMS),A,53.4
852401,HILL STREET - HEDNESFORD,2023-05-02T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
852401,HILL STREET - HEDNESFORD,2023-05-02T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
852401,HILL STREET - HEDNESFORD,2023-05-02T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
852401,HILL STREET - HEDNESFORD,2023-05-02T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
852401,HILL STREET - HEDNESFORD,2023-05-02T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
852401,HILL STREET - HEDNESFORD,2023-05-02T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
852401,HILL STREET - HEDNESFORD,2023-05-02T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.64
852401,HILL STREET - HEDNESFORD,2023-05-02T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.62
852401,HILL STREET - HEDNESFORD,2023-05-02T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.21
852401,HILL STREET - HEDNESFORD,2023-05-02T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
852401,HILL STREET - HEDNESFORD,2023-05-02T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.5
852401,HILL STREET - HEDNESFORD,2023-05-02T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.4
852401,HILL STREET - HEDNESFORD,2023-05-02T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.8
852401,HILL STREET - HEDNESFORD,2023-05-02T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
852401,HILL STREET - HEDNESFORD,2023-05-02T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
852401,HILL STREET - HEDNESFORD,2023-05-02T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
852401,HILL STREET - HEDNESFORD,2023-05-02T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.56
852401,HILL STREET - HEDNESFORD,2023-05-02T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.88
852401,HILL STREET - HEDNESFORD,2023-05-02T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.28
852401,HILL STREET - HEDNESFORD,2023-05-02T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.0
852401,HILL STREET - HEDNESFORD,2023-05-02T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.4
852401,HILL STREET - HEDNESFORD,2023-05-02T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.2
852401,HILL STREET - HEDNESFORD,2023-05-02T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.2
852401,HILL STREET - HEDNESFORD,2023-05-02T06:00:00.000+00:00,transformer,,Temperature,C,19.7
852401,HILL STREET - HEDNESFORD,2023-05-02T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
852401,HILL STREET - HEDNESFORD,2023-05-02T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
852401,HILL STREET - HEDNESFORD,2023-05-02T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
852401,HILL STREET - HEDNESFORD,2023-05-02T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
852401,HILL STREET - HEDNESFORD,2023-05-02T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
852401,HILL STREET - HEDNESFORD,2023-05-02T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
852401,HILL STREET - HEDNESFORD,2023-05-02T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
852401,HILL STREET - HEDNESFORD,2023-05-02T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
852401,HILL STREET - HEDNESFORD,2023-05-02T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
852401,HILL STREET - HEDNESFORD,2023-05-02T06:00:00.000+00:00,busbar,,L3 Active Power,kW,17.2
852401,HILL STREET - HEDNESFORD,2023-05-02T06:00:00.000+00:00,busbar,,L2 Active Power,kW,14.51
852401,HILL STREET - HEDNESFORD,2023-05-02T06:00:00.000+00:00,busbar,,L1 Active Power,kW,20.49
852401,HILL STREET - HEDNESFORD,2023-05-02T06:00:00.000+00:00,busbar,,N Current (RMS),A,49.2
852401,HILL STREET - HEDNESFORD,2023-05-02T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
852401,HILL STREET - HEDNESFORD,2023-05-02T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
852401,HILL STREET - HEDNESFORD,2023-05-02T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
852401,HILL STREET - HEDNESFORD,2023-05-02T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
852401,HILL STREET - HEDNESFORD,2023-05-02T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
852401,HILL STREET - HEDNESFORD,2023-05-02T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
852401,HILL STREET - HEDNESFORD,2023-05-02T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.96
852401,HILL STREET - HEDNESFORD,2023-05-02T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.73
852401,HILL STREET - HEDNESFORD,2023-05-02T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.75
852401,HILL STREET - HEDNESFORD,2023-05-02T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
852401,HILL STREET - HEDNESFORD,2023-05-02T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.6
852401,HILL STREET - HEDNESFORD,2023-05-02T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.0
852401,HILL STREET - HEDNESFORD,2023-05-02T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.8
852401,HILL STREET - HEDNESFORD,2023-05-02T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.39
852401,HILL STREET - HEDNESFORD,2023-05-02T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
852401,HILL STREET - HEDNESFORD,2023-05-02T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
852401,HILL STREET - HEDNESFORD,2023-05-02T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.64
852401,HILL STREET - HEDNESFORD,2023-05-02T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.11
852401,HILL STREET - HEDNESFORD,2023-05-02T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.74
852401,HILL STREET - HEDNESFORD,2023-05-02T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,81.8
852401,HILL STREET - HEDNESFORD,2023-05-02T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.8
852401,HILL STREET - HEDNESFORD,2023-05-02T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.5
852401,HILL STREET - HEDNESFORD,2023-05-02T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.7
852401,HILL STREET - HEDNESFORD,2023-05-02T05:50:00.000+00:00,transformer,,Temperature,C,19.7
852401,HILL STREET - HEDNESFORD,2023-05-02T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
852401,HILL STREET - HEDNESFORD,2023-05-02T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
852401,HILL STREET - HEDNESFORD,2023-05-02T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
852401,HILL STREET - HEDNESFORD,2023-05-02T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
852401,HILL STREET - HEDNESFORD,2023-05-02T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
852401,HILL STREET - HEDNESFORD,2023-05-02T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
852401,HILL STREET - HEDNESFORD,2023-05-02T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
852401,HILL STREET - HEDNESFORD,2023-05-02T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
852401,HILL STREET - HEDNESFORD,2023-05-02T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
852401,HILL STREET - HEDNESFORD,2023-05-02T05:50:00.000+00:00,busbar,,L3 Active Power,kW,22.6
852401,HILL STREET - HEDNESFORD,2023-05-02T05:50:00.000+00:00,busbar,,L2 Active Power,kW,12.84
852401,HILL STREET - HEDNESFORD,2023-05-02T05:50:00.000+00:00,busbar,,L1 Active Power,kW,32.49
852401,HILL STREET - HEDNESFORD,2023-05-02T05:50:00.000+00:00,busbar,,N Current (RMS),A,83.5
852401,HILL STREET - HEDNESFORD,2023-05-02T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
852401,HILL STREET - HEDNESFORD,2023-05-02T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
852401,HILL STREET - HEDNESFORD,2023-05-02T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
852401,HILL STREET - HEDNESFORD,2023-05-02T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
852401,HILL STREET - HEDNESFORD,2023-05-02T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
852401,HILL STREET - HEDNESFORD,2023-05-02T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
852401,HILL STREET - HEDNESFORD,2023-05-02T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.07
852401,HILL STREET - HEDNESFORD,2023-05-02T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.59
852401,HILL STREET - HEDNESFORD,2023-05-02T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.86
852401,HILL STREET - HEDNESFORD,2023-05-02T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.9
852401,HILL STREET - HEDNESFORD,2023-05-02T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
852401,HILL STREET - HEDNESFORD,2023-05-02T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.6
852401,HILL STREET - HEDNESFORD,2023-05-02T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.7
852401,HILL STREET - HEDNESFORD,2023-05-02T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.34
852401,HILL STREET - HEDNESFORD,2023-05-02T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
852401,HILL STREET - HEDNESFORD,2023-05-02T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
852401,HILL STREET - HEDNESFORD,2023-05-02T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.61
852401,HILL STREET - HEDNESFORD,2023-05-02T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.4
852401,HILL STREET - HEDNESFORD,2023-05-02T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.93
852401,HILL STREET - HEDNESFORD,2023-05-02T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.6
852401,HILL STREET - HEDNESFORD,2023-05-02T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.8
852401,HILL STREET - HEDNESFORD,2023-05-02T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.6
852401,HILL STREET - HEDNESFORD,2023-05-02T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.9
852401,HILL STREET - HEDNESFORD,2023-05-02T05:40:00.000+00:00,transformer,,Temperature,C,19.8
852401,HILL STREET - HEDNESFORD,2023-05-02T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
852401,HILL STREET - HEDNESFORD,2023-05-02T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
852401,HILL STREET - HEDNESFORD,2023-05-02T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
852401,HILL STREET - HEDNESFORD,2023-05-02T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
852401,HILL STREET - HEDNESFORD,2023-05-02T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
852401,HILL STREET - HEDNESFORD,2023-05-02T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
852401,HILL STREET - HEDNESFORD,2023-05-02T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
852401,HILL STREET - HEDNESFORD,2023-05-02T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
852401,HILL STREET - HEDNESFORD,2023-05-02T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
852401,HILL STREET - HEDNESFORD,2023-05-02T05:40:00.000+00:00,busbar,,L3 Active Power,kW,19.68
852401,HILL STREET - HEDNESFORD,2023-05-02T05:40:00.000+00:00,busbar,,L2 Active Power,kW,12.99
852401,HILL STREET - HEDNESFORD,2023-05-02T05:40:00.000+00:00,busbar,,L1 Active Power,kW,23.79
852401,HILL STREET - HEDNESFORD,2023-05-02T05:40:00.000+00:00,busbar,,N Current (RMS),A,54.7
852401,HILL STREET - HEDNESFORD,2023-05-02T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
852401,HILL STREET - HEDNESFORD,2023-05-02T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
852401,HILL STREET - HEDNESFORD,2023-05-02T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
852401,HILL STREET - HEDNESFORD,2023-05-02T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
852401,HILL STREET - HEDNESFORD,2023-05-02T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
852401,HILL STREET - HEDNESFORD,2023-05-02T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
852401,HILL STREET - HEDNESFORD,2023-05-02T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.66
852401,HILL STREET - HEDNESFORD,2023-05-02T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
852401,HILL STREET - HEDNESFORD,2023-05-02T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.32
852401,HILL STREET - HEDNESFORD,2023-05-02T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
852401,HILL STREET - HEDNESFORD,2023-05-02T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.1
852401,HILL STREET - HEDNESFORD,2023-05-02T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.9
852401,HILL STREET - HEDNESFORD,2023-05-02T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.1
852401,HILL STREET - HEDNESFORD,2023-05-02T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.95
852401,HILL STREET - HEDNESFORD,2023-05-02T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
852401,HILL STREET - HEDNESFORD,2023-05-02T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
852401,HILL STREET - HEDNESFORD,2023-05-02T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.37
852401,HILL STREET - HEDNESFORD,2023-05-02T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.13
852401,HILL STREET - HEDNESFORD,2023-05-02T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.78
852401,HILL STREET - HEDNESFORD,2023-05-02T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.9
852401,HILL STREET - HEDNESFORD,2023-05-02T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.3
852401,HILL STREET - HEDNESFORD,2023-05-02T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.8
852401,HILL STREET - HEDNESFORD,2023-05-02T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.1
852401,HILL STREET - HEDNESFORD,2023-05-02T05:30:00.000+00:00,transformer,,Temperature,C,19.7
852401,HILL STREET - HEDNESFORD,2023-05-02T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
852401,HILL STREET - HEDNESFORD,2023-05-02T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
852401,HILL STREET - HEDNESFORD,2023-05-02T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
852401,HILL STREET - HEDNESFORD,2023-05-02T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
852401,HILL STREET - HEDNESFORD,2023-05-02T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
852401,HILL STREET - HEDNESFORD,2023-05-02T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
852401,HILL STREET - HEDNESFORD,2023-05-02T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
852401,HILL STREET - HEDNESFORD,2023-05-02T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
852401,HILL STREET - HEDNESFORD,2023-05-02T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
852401,HILL STREET - HEDNESFORD,2023-05-02T05:30:00.000+00:00,busbar,,L3 Active Power,kW,25.02
852401,HILL STREET - HEDNESFORD,2023-05-02T05:30:00.000+00:00,busbar,,L2 Active Power,kW,17.13
852401,HILL STREET - HEDNESFORD,2023-05-02T05:30:00.000+00:00,busbar,,L1 Active Power,kW,26.11
852401,HILL STREET - HEDNESFORD,2023-05-02T05:30:00.000+00:00,busbar,,N Current (RMS),A,51.6
852401,HILL STREET - HEDNESFORD,2023-05-02T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
852401,HILL STREET - HEDNESFORD,2023-05-02T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
852401,HILL STREET - HEDNESFORD,2023-05-02T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
852401,HILL STREET - HEDNESFORD,2023-05-02T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
852401,HILL STREET - HEDNESFORD,2023-05-02T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
852401,HILL STREET - HEDNESFORD,2023-05-02T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
852401,HILL STREET - HEDNESFORD,2023-05-02T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.45
852401,HILL STREET - HEDNESFORD,2023-05-02T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
852401,HILL STREET - HEDNESFORD,2023-05-02T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.73
852401,HILL STREET - HEDNESFORD,2023-05-02T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.2
852401,HILL STREET - HEDNESFORD,2023-05-02T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.7
852401,HILL STREET - HEDNESFORD,2023-05-02T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.8
852401,HILL STREET - HEDNESFORD,2023-05-02T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.8
852401,HILL STREET - HEDNESFORD,2023-05-02T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.29
852401,HILL STREET - HEDNESFORD,2023-05-02T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
852401,HILL STREET - HEDNESFORD,2023-05-02T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
852401,HILL STREET - HEDNESFORD,2023-05-02T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.73
852401,HILL STREET - HEDNESFORD,2023-05-02T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.83
852401,HILL STREET - HEDNESFORD,2023-05-02T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.91
852401,HILL STREET - HEDNESFORD,2023-05-02T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
852401,HILL STREET - HEDNESFORD,2023-05-02T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.4
852401,HILL STREET - HEDNESFORD,2023-05-02T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
852401,HILL STREET - HEDNESFORD,2023-05-02T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.4
852401,HILL STREET - HEDNESFORD,2023-05-02T05:20:00.000+00:00,transformer,,Temperature,C,19.5
852401,HILL STREET - HEDNESFORD,2023-05-02T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
852401,HILL STREET - HEDNESFORD,2023-05-02T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
852401,HILL STREET - HEDNESFORD,2023-05-02T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
852401,HILL STREET - HEDNESFORD,2023-05-02T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
852401,HILL STREET - HEDNESFORD,2023-05-02T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
852401,HILL STREET - HEDNESFORD,2023-05-02T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
852401,HILL STREET - HEDNESFORD,2023-05-02T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
852401,HILL STREET - HEDNESFORD,2023-05-02T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
852401,HILL STREET - HEDNESFORD,2023-05-02T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
852401,HILL STREET - HEDNESFORD,2023-05-02T05:20:00.000+00:00,busbar,,L3 Active Power,kW,14.19
852401,HILL STREET - HEDNESFORD,2023-05-02T05:20:00.000+00:00,busbar,,L2 Active Power,kW,9.84
852401,HILL STREET - HEDNESFORD,2023-05-02T05:20:00.000+00:00,busbar,,L1 Active Power,kW,17.64
852401,HILL STREET - HEDNESFORD,2023-05-02T05:20:00.000+00:00,busbar,,N Current (RMS),A,41.1
852401,HILL STREET - HEDNESFORD,2023-05-02T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
852401,HILL STREET - HEDNESFORD,2023-05-02T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
852401,HILL STREET - HEDNESFORD,2023-05-02T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
852401,HILL STREET - HEDNESFORD,2023-05-02T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
852401,HILL STREET - HEDNESFORD,2023-05-02T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
852401,HILL STREET - HEDNESFORD,2023-05-02T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
852401,HILL STREET - HEDNESFORD,2023-05-02T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.73
852401,HILL STREET - HEDNESFORD,2023-05-02T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.48
852401,HILL STREET - HEDNESFORD,2023-05-02T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.3
852401,HILL STREET - HEDNESFORD,2023-05-02T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
852401,HILL STREET - HEDNESFORD,2023-05-02T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.2
852401,HILL STREET - HEDNESFORD,2023-05-02T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.3
852401,HILL STREET - HEDNESFORD,2023-05-02T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.3
852401,HILL STREET - HEDNESFORD,2023-05-02T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.9
852401,HILL STREET - HEDNESFORD,2023-05-02T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
852401,HILL STREET - HEDNESFORD,2023-05-02T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
852401,HILL STREET - HEDNESFORD,2023-05-02T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.15
852401,HILL STREET - HEDNESFORD,2023-05-02T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.83
852401,HILL STREET - HEDNESFORD,2023-05-02T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.15
852401,HILL STREET - HEDNESFORD,2023-05-02T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
852401,HILL STREET - HEDNESFORD,2023-05-02T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.5
852401,HILL STREET - HEDNESFORD,2023-05-02T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.7
852401,HILL STREET - HEDNESFORD,2023-05-02T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.3
852401,HILL STREET - HEDNESFORD,2023-05-02T05:10:00.000+00:00,transformer,,Temperature,C,19.6
852401,HILL STREET - HEDNESFORD,2023-05-02T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
852401,HILL STREET - HEDNESFORD,2023-05-02T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
852401,HILL STREET - HEDNESFORD,2023-05-02T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
852401,HILL STREET - HEDNESFORD,2023-05-02T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
852401,HILL STREET - HEDNESFORD,2023-05-02T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
852401,HILL STREET - HEDNESFORD,2023-05-02T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
852401,HILL STREET - HEDNESFORD,2023-05-02T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
852401,HILL STREET - HEDNESFORD,2023-05-02T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
852401,HILL STREET - HEDNESFORD,2023-05-02T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
852401,HILL STREET - HEDNESFORD,2023-05-02T05:10:00.000+00:00,busbar,,L3 Active Power,kW,12.88
852401,HILL STREET - HEDNESFORD,2023-05-02T05:10:00.000+00:00,busbar,,L2 Active Power,kW,9.31
852401,HILL STREET - HEDNESFORD,2023-05-02T05:10:00.000+00:00,busbar,,L1 Active Power,kW,14.45
852401,HILL STREET - HEDNESFORD,2023-05-02T05:10:00.000+00:00,busbar,,N Current (RMS),A,39.3
852401,HILL STREET - HEDNESFORD,2023-05-02T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
852401,HILL STREET - HEDNESFORD,2023-05-02T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
852401,HILL STREET - HEDNESFORD,2023-05-02T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
852401,HILL STREET - HEDNESFORD,2023-05-02T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
852401,HILL STREET - HEDNESFORD,2023-05-02T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
852401,HILL STREET - HEDNESFORD,2023-05-02T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
852401,HILL STREET - HEDNESFORD,2023-05-02T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.31
852401,HILL STREET - HEDNESFORD,2023-05-02T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.1
852401,HILL STREET - HEDNESFORD,2023-05-02T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.24
852401,HILL STREET - HEDNESFORD,2023-05-02T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
852401,HILL STREET - HEDNESFORD,2023-05-02T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
852401,HILL STREET - HEDNESFORD,2023-05-02T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.2
