Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-05-02T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
852401,HILL STREET - HEDNESFORD,2023-05-02T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
852401,HILL STREET - HEDNESFORD,2023-05-02T00:40:00.000+00:00,busbar,,L3 Active Power,kW,10.99
852401,HILL STREET - HEDNESFORD,2023-05-02T00:40:00.000+00:00,busbar,,L2 Active Power,kW,9.38
852401,HILL STREET - HEDNESFORD,2023-05-02T00:40:00.000+00:00,busbar,,L1 Active Power,kW,16.32
852401,HILL STREET - HEDNESFORD,2023-05-02T00:40:00.000+00:00,busbar,,N Current (RMS),A,33.9
852401,HILL STREET - HEDNESFORD,2023-05-02T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
852401,HILL STREET - HEDNESFORD,2023-05-02T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
852401,HILL STREET - HEDNESFORD,2023-05-02T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
852401,HILL STREET - HEDNESFORD,2023-05-02T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
852401,HILL STREET - HEDNESFORD,2023-05-02T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
852401,HILL STREET - HEDNESFORD,2023-05-02T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
852401,HILL STREET - HEDNESFORD,2023-05-02T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.09
852401,HILL STREET - HEDNESFORD,2023-05-02T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.89
852401,HILL STREET - HEDNESFORD,2023-05-02T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.86
852401,HILL STREET - HEDNESFORD,2023-05-02T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.2
852401,HILL STREET - HEDNESFORD,2023-05-02T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
852401,HILL STREET - HEDNESFORD,2023-05-02T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.6
852401,HILL STREET - HEDNESFORD,2023-05-02T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.4
852401,HILL STREET - HEDNESFORD,2023-05-02T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
852401,HILL STREET - HEDNESFORD,2023-05-02T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
852401,HILL STREET - HEDNESFORD,2023-05-02T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.55
852401,HILL STREET - HEDNESFORD,2023-05-02T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.13
852401,HILL STREET - HEDNESFORD,2023-05-02T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.08
852401,HILL STREET - HEDNESFORD,2023-05-02T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.03
852401,HILL STREET - HEDNESFORD,2023-05-02T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
852401,HILL STREET - HEDNESFORD,2023-05-02T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.0
852401,HILL STREET - HEDNESFORD,2023-05-02T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.9
852401,HILL STREET - HEDNESFORD,2023-05-02T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.6
852401,HILL STREET - HEDNESFORD,2023-05-02T00:30:00.000+00:00,transformer,,Temperature,C,21.8
852401,HILL STREET - HEDNESFORD,2023-05-02T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
852401,HILL STREET - HEDNESFORD,2023-05-02T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
852401,HILL STREET - HEDNESFORD,2023-05-02T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
852401,HILL STREET - HEDNESFORD,2023-05-02T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
852401,HILL STREET - HEDNESFORD,2023-05-02T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
852401,HILL STREET - HEDNESFORD,2023-05-02T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
852401,HILL STREET - HEDNESFORD,2023-05-02T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
852401,HILL STREET - HEDNESFORD,2023-05-02T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
852401,HILL STREET - HEDNESFORD,2023-05-02T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
852401,HILL STREET - HEDNESFORD,2023-05-02T00:30:00.000+00:00,busbar,,L3 Active Power,kW,12.22
852401,HILL STREET - HEDNESFORD,2023-05-02T00:30:00.000+00:00,busbar,,L2 Active Power,kW,8.97
852401,HILL STREET - HEDNESFORD,2023-05-02T00:30:00.000+00:00,busbar,,L1 Active Power,kW,15.9
852401,HILL STREET - HEDNESFORD,2023-05-02T00:30:00.000+00:00,busbar,,N Current (RMS),A,37.9
852401,HILL STREET - HEDNESFORD,2023-05-02T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
852401,HILL STREET - HEDNESFORD,2023-05-02T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
852401,HILL STREET - HEDNESFORD,2023-05-02T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
852401,HILL STREET - HEDNESFORD,2023-05-02T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
852401,HILL STREET - HEDNESFORD,2023-05-02T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
852401,HILL STREET - HEDNESFORD,2023-05-02T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
852401,HILL STREET - HEDNESFORD,2023-05-02T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.86
852401,HILL STREET - HEDNESFORD,2023-05-02T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.63
852401,HILL STREET - HEDNESFORD,2023-05-02T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.86
852401,HILL STREET - HEDNESFORD,2023-05-02T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.0
852401,HILL STREET - HEDNESFORD,2023-05-02T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.1
852401,HILL STREET - HEDNESFORD,2023-05-02T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.9
852401,HILL STREET - HEDNESFORD,2023-05-02T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.5
852401,HILL STREET - HEDNESFORD,2023-05-02T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
852401,HILL STREET - HEDNESFORD,2023-05-02T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
852401,HILL STREET - HEDNESFORD,2023-05-02T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
852401,HILL STREET - HEDNESFORD,2023-05-02T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
852401,HILL STREET - HEDNESFORD,2023-05-02T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.12
852401,HILL STREET - HEDNESFORD,2023-05-02T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.06
852401,HILL STREET - HEDNESFORD,2023-05-02T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
852401,HILL STREET - HEDNESFORD,2023-05-02T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.4
852401,HILL STREET - HEDNESFORD,2023-05-02T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.1
852401,HILL STREET - HEDNESFORD,2023-05-02T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.9
852401,HILL STREET - HEDNESFORD,2023-05-02T00:20:00.000+00:00,transformer,,Temperature,C,21.8
852401,HILL STREET - HEDNESFORD,2023-05-02T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
852401,HILL STREET - HEDNESFORD,2023-05-02T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
852401,HILL STREET - HEDNESFORD,2023-05-02T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
852401,HILL STREET - HEDNESFORD,2023-05-02T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
852401,HILL STREET - HEDNESFORD,2023-05-02T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
852401,HILL STREET - HEDNESFORD,2023-05-02T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
852401,HILL STREET - HEDNESFORD,2023-05-02T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
852401,HILL STREET - HEDNESFORD,2023-05-02T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
852401,HILL STREET - HEDNESFORD,2023-05-02T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
852401,HILL STREET - HEDNESFORD,2023-05-02T00:20:00.000+00:00,busbar,,L3 Active Power,kW,11.87
852401,HILL STREET - HEDNESFORD,2023-05-02T00:20:00.000+00:00,busbar,,L2 Active Power,kW,9.75
852401,HILL STREET - HEDNESFORD,2023-05-02T00:20:00.000+00:00,busbar,,L1 Active Power,kW,15.92
852401,HILL STREET - HEDNESFORD,2023-05-02T00:20:00.000+00:00,busbar,,N Current (RMS),A,37.3
852401,HILL STREET - HEDNESFORD,2023-05-02T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
852401,HILL STREET - HEDNESFORD,2023-05-02T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
852401,HILL STREET - HEDNESFORD,2023-05-02T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
852401,HILL STREET - HEDNESFORD,2023-05-02T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
852401,HILL STREET - HEDNESFORD,2023-05-02T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
852401,HILL STREET - HEDNESFORD,2023-05-02T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
852401,HILL STREET - HEDNESFORD,2023-05-02T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
852401,HILL STREET - HEDNESFORD,2023-05-02T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
852401,HILL STREET - HEDNESFORD,2023-05-02T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.43
852401,HILL STREET - HEDNESFORD,2023-05-02T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
852401,HILL STREET - HEDNESFORD,2023-05-02T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.5
852401,HILL STREET - HEDNESFORD,2023-05-02T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.1
852401,HILL STREET - HEDNESFORD,2023-05-02T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.4
852401,HILL STREET - HEDNESFORD,2023-05-02T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.33
852401,HILL STREET - HEDNESFORD,2023-05-02T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
852401,HILL STREET - HEDNESFORD,2023-05-02T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
852401,HILL STREET - HEDNESFORD,2023-05-02T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.33
852401,HILL STREET - HEDNESFORD,2023-05-02T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.08
852401,HILL STREET - HEDNESFORD,2023-05-02T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.54
852401,HILL STREET - HEDNESFORD,2023-05-02T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
852401,HILL STREET - HEDNESFORD,2023-05-02T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
852401,HILL STREET - HEDNESFORD,2023-05-02T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.7
852401,HILL STREET - HEDNESFORD,2023-05-02T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.5
852401,HILL STREET - HEDNESFORD,2023-05-02T00:10:00.000+00:00,transformer,,Temperature,C,21.9
852401,HILL STREET - HEDNESFORD,2023-05-02T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
852401,HILL STREET - HEDNESFORD,2023-05-02T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
852401,HILL STREET - HEDNESFORD,2023-05-02T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
852401,HILL STREET - HEDNESFORD,2023-05-02T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
852401,HILL STREET - HEDNESFORD,2023-05-02T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
852401,HILL STREET - HEDNESFORD,2023-05-02T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
852401,HILL STREET - HEDNESFORD,2023-05-02T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
852401,HILL STREET - HEDNESFORD,2023-05-02T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
852401,HILL STREET - HEDNESFORD,2023-05-02T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
852401,HILL STREET - HEDNESFORD,2023-05-02T00:10:00.000+00:00,busbar,,L3 Active Power,kW,12.33
852401,HILL STREET - HEDNESFORD,2023-05-02T00:10:00.000+00:00,busbar,,L2 Active Power,kW,9.08
852401,HILL STREET - HEDNESFORD,2023-05-02T00:10:00.000+00:00,busbar,,L1 Active Power,kW,17.97
852401,HILL STREET - HEDNESFORD,2023-05-02T00:10:00.000+00:00,busbar,,N Current (RMS),A,43.0
852401,HILL STREET - HEDNESFORD,2023-05-02T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
852401,HILL STREET - HEDNESFORD,2023-05-02T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
852401,HILL STREET - HEDNESFORD,2023-05-02T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
852401,HILL STREET - HEDNESFORD,2023-05-02T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
852401,HILL STREET - HEDNESFORD,2023-05-02T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
852401,HILL STREET - HEDNESFORD,2023-05-02T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
852401,HILL STREET - HEDNESFORD,2023-05-02T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.92
852401,HILL STREET - HEDNESFORD,2023-05-02T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.86
852401,HILL STREET - HEDNESFORD,2023-05-02T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.61
852401,HILL STREET - HEDNESFORD,2023-05-02T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.6
852401,HILL STREET - HEDNESFORD,2023-05-02T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
852401,HILL STREET - HEDNESFORD,2023-05-02T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.6
852401,HILL STREET - HEDNESFORD,2023-05-02T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.1
852401,HILL STREET - HEDNESFORD,2023-05-02T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.42
852401,HILL STREET - HEDNESFORD,2023-05-02T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
852401,HILL STREET - HEDNESFORD,2023-05-02T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
852401,HILL STREET - HEDNESFORD,2023-05-02T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.35
852401,HILL STREET - HEDNESFORD,2023-05-02T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.36
852401,HILL STREET - HEDNESFORD,2023-05-02T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.65
852401,HILL STREET - HEDNESFORD,2023-05-02T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
852401,HILL STREET - HEDNESFORD,2023-05-02T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.2
852401,HILL STREET - HEDNESFORD,2023-05-02T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.4
852401,HILL STREET - HEDNESFORD,2023-05-02T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.9
852401,HILL STREET - HEDNESFORD,2023-05-02T00:00:00.000+00:00,transformer,,Temperature,C,21.9
852401,HILL STREET - HEDNESFORD,2023-05-02T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
852401,HILL STREET - HEDNESFORD,2023-05-02T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
852401,HILL STREET - HEDNESFORD,2023-05-02T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
852401,HILL STREET - HEDNESFORD,2023-05-02T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
852401,HILL STREET - HEDNESFORD,2023-05-02T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
852401,HILL STREET - HEDNESFORD,2023-05-02T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
852401,HILL STREET - HEDNESFORD,2023-05-02T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
852401,HILL STREET - HEDNESFORD,2023-05-02T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
852401,HILL STREET - HEDNESFORD,2023-05-02T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
852401,HILL STREET - HEDNESFORD,2023-05-02T00:00:00.000+00:00,busbar,,L3 Active Power,kW,11.27
852401,HILL STREET - HEDNESFORD,2023-05-02T00:00:00.000+00:00,busbar,,L2 Active Power,kW,9.22
852401,HILL STREET - HEDNESFORD,2023-05-02T00:00:00.000+00:00,busbar,,L1 Active Power,kW,17.25
852401,HILL STREET - HEDNESFORD,2023-05-02T00:00:00.000+00:00,busbar,,N Current (RMS),A,41.3
852401,HILL STREET - HEDNESFORD,2023-05-02T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
852401,HILL STREET - HEDNESFORD,2023-05-02T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
852401,HILL STREET - HEDNESFORD,2023-05-02T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
852401,HILL STREET - HEDNESFORD,2023-05-03T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
852401,HILL STREET - HEDNESFORD,2023-05-03T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
852401,HILL STREET - HEDNESFORD,2023-05-03T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
852401,HILL STREET - HEDNESFORD,2023-05-03T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.98
852401,HILL STREET - HEDNESFORD,2023-05-03T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.16
852401,HILL STREET - HEDNESFORD,2023-05-03T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.7
852401,HILL STREET - HEDNESFORD,2023-05-03T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
852401,HILL STREET - HEDNESFORD,2023-05-03T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.9
852401,HILL STREET - HEDNESFORD,2023-05-03T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.6
852401,HILL STREET - HEDNESFORD,2023-05-03T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.2
852401,HILL STREET - HEDNESFORD,2023-05-03T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.83
852401,HILL STREET - HEDNESFORD,2023-05-03T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
852401,HILL STREET - HEDNESFORD,2023-05-03T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
852401,HILL STREET - HEDNESFORD,2023-05-03T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.32
852401,HILL STREET - HEDNESFORD,2023-05-03T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.28
852401,HILL STREET - HEDNESFORD,2023-05-03T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.51
852401,HILL STREET - HEDNESFORD,2023-05-03T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
852401,HILL STREET - HEDNESFORD,2023-05-03T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.1
852401,HILL STREET - HEDNESFORD,2023-05-03T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.4
852401,HILL STREET - HEDNESFORD,2023-05-03T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.7
852401,HILL STREET - HEDNESFORD,2023-05-03T23:50:00.000+00:00,transformer,,Temperature,C,18.7
852401,HILL STREET - HEDNESFORD,2023-05-03T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
852401,HILL STREET - HEDNESFORD,2023-05-03T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
852401,HILL STREET - HEDNESFORD,2023-05-03T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
852401,HILL STREET - HEDNESFORD,2023-05-03T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
852401,HILL STREET - HEDNESFORD,2023-05-03T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
852401,HILL STREET - HEDNESFORD,2023-05-03T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
852401,HILL STREET - HEDNESFORD,2023-05-03T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
852401,HILL STREET - HEDNESFORD,2023-05-03T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
852401,HILL STREET - HEDNESFORD,2023-05-03T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
852401,HILL STREET - HEDNESFORD,2023-05-03T23:50:00.000+00:00,busbar,,L3 Active Power,kW,13.3
852401,HILL STREET - HEDNESFORD,2023-05-03T23:50:00.000+00:00,busbar,,L2 Active Power,kW,9.44
852401,HILL STREET - HEDNESFORD,2023-05-03T23:50:00.000+00:00,busbar,,L1 Active Power,kW,20.21
852401,HILL STREET - HEDNESFORD,2023-05-03T23:50:00.000+00:00,busbar,,N Current (RMS),A,50.4
852401,HILL STREET - HEDNESFORD,2023-05-03T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
852401,HILL STREET - HEDNESFORD,2023-05-03T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
852401,HILL STREET - HEDNESFORD,2023-05-03T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
852401,HILL STREET - HEDNESFORD,2023-05-03T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
852401,HILL STREET - HEDNESFORD,2023-05-03T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
852401,HILL STREET - HEDNESFORD,2023-05-03T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
852401,HILL STREET - HEDNESFORD,2023-05-03T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.82
852401,HILL STREET - HEDNESFORD,2023-05-03T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.24
852401,HILL STREET - HEDNESFORD,2023-05-03T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.06
852401,HILL STREET - HEDNESFORD,2023-05-03T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
852401,HILL STREET - HEDNESFORD,2023-05-03T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.5
852401,HILL STREET - HEDNESFORD,2023-05-03T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.8
852401,HILL STREET - HEDNESFORD,2023-05-03T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.5
852401,HILL STREET - HEDNESFORD,2023-05-03T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
852401,HILL STREET - HEDNESFORD,2023-05-03T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
852401,HILL STREET - HEDNESFORD,2023-05-03T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
852401,HILL STREET - HEDNESFORD,2023-05-03T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.57
852401,HILL STREET - HEDNESFORD,2023-05-03T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.62
852401,HILL STREET - HEDNESFORD,2023-05-03T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.41
852401,HILL STREET - HEDNESFORD,2023-05-03T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
852401,HILL STREET - HEDNESFORD,2023-05-03T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.8
852401,HILL STREET - HEDNESFORD,2023-05-03T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.0
852401,HILL STREET - HEDNESFORD,2023-05-03T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.1
852401,HILL STREET - HEDNESFORD,2023-05-03T23:40:00.000+00:00,transformer,,Temperature,C,19.0
852401,HILL STREET - HEDNESFORD,2023-05-03T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
852401,HILL STREET - HEDNESFORD,2023-05-03T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
852401,HILL STREET - HEDNESFORD,2023-05-03T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
852401,HILL STREET - HEDNESFORD,2023-05-03T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
852401,HILL STREET - HEDNESFORD,2023-05-03T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
852401,HILL STREET - HEDNESFORD,2023-05-03T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
852401,HILL STREET - HEDNESFORD,2023-05-03T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
852401,HILL STREET - HEDNESFORD,2023-05-03T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
852401,HILL STREET - HEDNESFORD,2023-05-03T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
852401,HILL STREET - HEDNESFORD,2023-05-03T23:40:00.000+00:00,busbar,,L3 Active Power,kW,12.39
852401,HILL STREET - HEDNESFORD,2023-05-03T23:40:00.000+00:00,busbar,,L2 Active Power,kW,9.86
852401,HILL STREET - HEDNESFORD,2023-05-03T23:40:00.000+00:00,busbar,,L1 Active Power,kW,20.47
852401,HILL STREET - HEDNESFORD,2023-05-03T23:40:00.000+00:00,busbar,,N Current (RMS),A,47.4
852401,HILL STREET - HEDNESFORD,2023-05-03T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
852401,HILL STREET - HEDNESFORD,2023-05-03T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
852401,HILL STREET - HEDNESFORD,2023-05-03T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
852401,HILL STREET - HEDNESFORD,2023-05-03T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
852401,HILL STREET - HEDNESFORD,2023-05-03T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
852401,HILL STREET - HEDNESFORD,2023-05-03T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
852401,HILL STREET - HEDNESFORD,2023-05-03T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.41
852401,HILL STREET - HEDNESFORD,2023-05-03T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.28
852401,HILL STREET - HEDNESFORD,2023-05-03T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.35
852401,HILL STREET - HEDNESFORD,2023-05-03T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
852401,HILL STREET - HEDNESFORD,2023-05-03T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.5
852401,HILL STREET - HEDNESFORD,2023-05-03T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.1
852401,HILL STREET - HEDNESFORD,2023-05-03T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.6
852401,HILL STREET - HEDNESFORD,2023-05-03T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.17
852401,HILL STREET - HEDNESFORD,2023-05-03T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
852401,HILL STREET - HEDNESFORD,2023-05-03T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.63
852401,HILL STREET - HEDNESFORD,2023-05-03T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.76
852401,HILL STREET - HEDNESFORD,2023-05-03T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.74
852401,HILL STREET - HEDNESFORD,2023-05-03T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.28
852401,HILL STREET - HEDNESFORD,2023-05-03T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.1
852401,HILL STREET - HEDNESFORD,2023-05-03T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.0
852401,HILL STREET - HEDNESFORD,2023-05-03T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.5
852401,HILL STREET - HEDNESFORD,2023-05-03T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.4
852401,HILL STREET - HEDNESFORD,2023-05-03T23:30:00.000+00:00,transformer,,Temperature,C,19.2
852401,HILL STREET - HEDNESFORD,2023-05-03T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
852401,HILL STREET - HEDNESFORD,2023-05-03T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
852401,HILL STREET - HEDNESFORD,2023-05-03T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
852401,HILL STREET - HEDNESFORD,2023-05-03T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
852401,HILL STREET - HEDNESFORD,2023-05-03T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
852401,HILL STREET - HEDNESFORD,2023-05-03T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
852401,HILL STREET - HEDNESFORD,2023-05-03T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
852401,HILL STREET - HEDNESFORD,2023-05-03T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
852401,HILL STREET - HEDNESFORD,2023-05-03T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
852401,HILL STREET - HEDNESFORD,2023-05-03T23:30:00.000+00:00,busbar,,L3 Active Power,kW,12.16
852401,HILL STREET - HEDNESFORD,2023-05-03T23:30:00.000+00:00,busbar,,L2 Active Power,kW,10.02
852401,HILL STREET - HEDNESFORD,2023-05-03T23:30:00.000+00:00,busbar,,L1 Active Power,kW,19.63
852401,HILL STREET - HEDNESFORD,2023-05-03T23:30:00.000+00:00,busbar,,N Current (RMS),A,44.6
852401,HILL STREET - HEDNESFORD,2023-05-03T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
852401,HILL STREET - HEDNESFORD,2023-05-03T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
852401,HILL STREET - HEDNESFORD,2023-05-03T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
852401,HILL STREET - HEDNESFORD,2023-05-03T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
852401,HILL STREET - HEDNESFORD,2023-05-03T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
852401,HILL STREET - HEDNESFORD,2023-05-03T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
852401,HILL STREET - HEDNESFORD,2023-05-03T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.31
852401,HILL STREET - HEDNESFORD,2023-05-03T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.3
852401,HILL STREET - HEDNESFORD,2023-05-03T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.59
852401,HILL STREET - HEDNESFORD,2023-05-03T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
852401,HILL STREET - HEDNESFORD,2023-05-03T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
852401,HILL STREET - HEDNESFORD,2023-05-03T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.2
852401,HILL STREET - HEDNESFORD,2023-05-03T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.6
852401,HILL STREET - HEDNESFORD,2023-05-03T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.68
852401,HILL STREET - HEDNESFORD,2023-05-03T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
852401,HILL STREET - HEDNESFORD,2023-05-03T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.98
852401,HILL STREET - HEDNESFORD,2023-05-03T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.38
852401,HILL STREET - HEDNESFORD,2023-05-03T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.78
852401,HILL STREET - HEDNESFORD,2023-05-03T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.89
852401,HILL STREET - HEDNESFORD,2023-05-03T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
852401,HILL STREET - HEDNESFORD,2023-05-03T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.5
852401,HILL STREET - HEDNESFORD,2023-05-03T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.8
852401,HILL STREET - HEDNESFORD,2023-05-03T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.2
852401,HILL STREET - HEDNESFORD,2023-05-03T23:20:00.000+00:00,transformer,,Temperature,C,19.3
852401,HILL STREET - HEDNESFORD,2023-05-03T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
852401,HILL STREET - HEDNESFORD,2023-05-03T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
852401,HILL STREET - HEDNESFORD,2023-05-03T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
852401,HILL STREET - HEDNESFORD,2023-05-03T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
852401,HILL STREET - HEDNESFORD,2023-05-03T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
852401,HILL STREET - HEDNESFORD,2023-05-03T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
852401,HILL STREET - HEDNESFORD,2023-05-03T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
852401,HILL STREET - HEDNESFORD,2023-05-03T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
852401,HILL STREET - HEDNESFORD,2023-05-03T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
852401,HILL STREET - HEDNESFORD,2023-05-03T23:20:00.000+00:00,busbar,,L3 Active Power,kW,11.69
852401,HILL STREET - HEDNESFORD,2023-05-03T23:20:00.000+00:00,busbar,,L2 Active Power,kW,10.09
852401,HILL STREET - HEDNESFORD,2023-05-03T23:20:00.000+00:00,busbar,,L1 Active Power,kW,19.48
852401,HILL STREET - HEDNESFORD,2023-05-03T23:20:00.000+00:00,busbar,,N Current (RMS),A,43.2
852401,HILL STREET - HEDNESFORD,2023-05-03T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
852401,HILL STREET - HEDNESFORD,2023-05-03T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
852401,HILL STREET - HEDNESFORD,2023-05-03T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
852401,HILL STREET - HEDNESFORD,2023-05-03T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
852401,HILL STREET - HEDNESFORD,2023-05-03T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
852401,HILL STREET - HEDNESFORD,2023-05-03T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
852401,HILL STREET - HEDNESFORD,2023-05-03T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.38
852401,HILL STREET - HEDNESFORD,2023-05-03T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.4
852401,HILL STREET - HEDNESFORD,2023-05-03T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.49
852401,HILL STREET - HEDNESFORD,2023-05-03T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
852401,HILL STREET - HEDNESFORD,2023-05-03T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.5
852401,HILL STREET - HEDNESFORD,2023-05-03T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.5
852401,HILL STREET - HEDNESFORD,2023-05-03T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.2
852401,HILL STREET - HEDNESFORD,2023-05-03T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.82
852401,HILL STREET - HEDNESFORD,2023-05-03T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
852401,HILL STREET - HEDNESFORD,2023-05-03T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.87
852401,HILL STREET - HEDNESFORD,2023-05-03T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.19
852401,HILL STREET - HEDNESFORD,2023-05-03T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.25
852401,HILL STREET - HEDNESFORD,2023-05-03T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.85
852401,HILL STREET - HEDNESFORD,2023-05-03T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
852401,HILL STREET - HEDNESFORD,2023-05-03T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.0
852401,HILL STREET - HEDNESFORD,2023-05-03T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.7
852401,HILL STREET - HEDNESFORD,2023-05-03T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.8
852401,HILL STREET - HEDNESFORD,2023-05-03T23:10:00.000+00:00,transformer,,Temperature,C,19.5
852401,HILL STREET - HEDNESFORD,2023-05-03T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
852401,HILL STREET - HEDNESFORD,2023-05-03T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
852401,HILL STREET - HEDNESFORD,2023-05-03T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
852401,HILL STREET - HEDNESFORD,2023-05-03T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
852401,HILL STREET - HEDNESFORD,2023-05-03T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
852401,HILL STREET - HEDNESFORD,2023-05-03T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
852401,HILL STREET - HEDNESFORD,2023-05-03T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
852401,HILL STREET - HEDNESFORD,2023-05-03T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
852401,HILL STREET - HEDNESFORD,2023-05-03T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
852401,HILL STREET - HEDNESFORD,2023-05-03T23:10:00.000+00:00,busbar,,L3 Active Power,kW,12.57
852401,HILL STREET - HEDNESFORD,2023-05-03T23:10:00.000+00:00,busbar,,L2 Active Power,kW,10.65
852401,HILL STREET - HEDNESFORD,2023-05-03T23:10:00.000+00:00,busbar,,L1 Active Power,kW,18.35
852401,HILL STREET - HEDNESFORD,2023-05-03T23:10:00.000+00:00,busbar,,N Current (RMS),A,40.4
852401,HILL STREET - HEDNESFORD,2023-05-03T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
852401,HILL STREET - HEDNESFORD,2023-05-03T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
852401,HILL STREET - HEDNESFORD,2023-05-03T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
852401,HILL STREET - HEDNESFORD,2023-05-03T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
852401,HILL STREET - HEDNESFORD,2023-05-03T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
852401,HILL STREET - HEDNESFORD,2023-05-03T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
852401,HILL STREET - HEDNESFORD,2023-05-03T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.24
852401,HILL STREET - HEDNESFORD,2023-05-03T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.6
852401,HILL STREET - HEDNESFORD,2023-05-03T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.09
852401,HILL STREET - HEDNESFORD,2023-05-03T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
852401,HILL STREET - HEDNESFORD,2023-05-03T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
852401,HILL STREET - HEDNESFORD,2023-05-03T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.2
852401,HILL STREET - HEDNESFORD,2023-05-03T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.8
852401,HILL STREET - HEDNESFORD,2023-05-03T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.57
852401,HILL STREET - HEDNESFORD,2023-05-03T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
852401,HILL STREET - HEDNESFORD,2023-05-03T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
852401,HILL STREET - HEDNESFORD,2023-05-03T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.65
852401,HILL STREET - HEDNESFORD,2023-05-03T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.41
852401,HILL STREET - HEDNESFORD,2023-05-03T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.68
852401,HILL STREET - HEDNESFORD,2023-05-03T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
852401,HILL STREET - HEDNESFORD,2023-05-03T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.1
852401,HILL STREET - HEDNESFORD,2023-05-03T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.3
852401,HILL STREET - HEDNESFORD,2023-05-03T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.5
852401,HILL STREET - HEDNESFORD,2023-05-03T23:00:00.000+00:00,transformer,,Temperature,C,19.8
852401,HILL STREET - HEDNESFORD,2023-05-03T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
852401,HILL STREET - HEDNESFORD,2023-05-03T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
852401,HILL STREET - HEDNESFORD,2023-05-03T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
852401,HILL STREET - HEDNESFORD,2023-05-03T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
852401,HILL STREET - HEDNESFORD,2023-05-03T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
852401,HILL STREET - HEDNESFORD,2023-05-03T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
852401,HILL STREET - HEDNESFORD,2023-05-03T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
852401,HILL STREET - HEDNESFORD,2023-05-03T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
852401,HILL STREET - HEDNESFORD,2023-05-03T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
852401,HILL STREET - HEDNESFORD,2023-05-03T23:00:00.000+00:00,busbar,,L3 Active Power,kW,10.9
852401,HILL STREET - HEDNESFORD,2023-05-03T23:00:00.000+00:00,busbar,,L2 Active Power,kW,11.01
852401,HILL STREET - HEDNESFORD,2023-05-03T23:00:00.000+00:00,busbar,,L1 Active Power,kW,17.77
852401,HILL STREET - HEDNESFORD,2023-05-03T23:00:00.000+00:00,busbar,,N Current (RMS),A,36.9
852401,HILL STREET - HEDNESFORD,2023-05-03T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
852401,HILL STREET - HEDNESFORD,2023-05-03T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
852401,HILL STREET - HEDNESFORD,2023-05-03T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
852401,HILL STREET - HEDNESFORD,2023-05-03T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
852401,HILL STREET - HEDNESFORD,2023-05-03T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
852401,HILL STREET - HEDNESFORD,2023-05-03T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
852401,HILL STREET - HEDNESFORD,2023-05-03T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.45
852401,HILL STREET - HEDNESFORD,2023-05-03T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.87
852401,HILL STREET - HEDNESFORD,2023-05-03T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.57
852401,HILL STREET - HEDNESFORD,2023-05-03T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.6
852401,HILL STREET - HEDNESFORD,2023-05-03T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
852401,HILL STREET - HEDNESFORD,2023-05-03T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.4
852401,HILL STREET - HEDNESFORD,2023-05-03T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.6
852401,HILL STREET - HEDNESFORD,2023-05-03T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.03
852401,HILL STREET - HEDNESFORD,2023-05-03T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
852401,HILL STREET - HEDNESFORD,2023-05-03T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
852401,HILL STREET - HEDNESFORD,2023-05-03T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.44
852401,HILL STREET - HEDNESFORD,2023-05-03T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.63
852401,HILL STREET - HEDNESFORD,2023-05-03T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.19
852401,HILL STREET - HEDNESFORD,2023-05-03T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
852401,HILL STREET - HEDNESFORD,2023-05-03T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.2
852401,HILL STREET - HEDNESFORD,2023-05-03T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.3
852401,HILL STREET - HEDNESFORD,2023-05-03T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.0
852401,HILL STREET - HEDNESFORD,2023-05-03T22:50:00.000+00:00,transformer,,Temperature,C,20.1
852401,HILL STREET - HEDNESFORD,2023-05-03T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
852401,HILL STREET - HEDNESFORD,2023-05-03T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
852401,HILL STREET - HEDNESFORD,2023-05-03T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
852401,HILL STREET - HEDNESFORD,2023-05-03T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
852401,HILL STREET - HEDNESFORD,2023-05-03T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
852401,HILL STREET - HEDNESFORD,2023-05-03T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
852401,HILL STREET - HEDNESFORD,2023-05-03T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
852401,HILL STREET - HEDNESFORD,2023-05-03T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
852401,HILL STREET - HEDNESFORD,2023-05-03T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
852401,HILL STREET - HEDNESFORD,2023-05-03T22:50:00.000+00:00,busbar,,L3 Active Power,kW,11.89
852401,HILL STREET - HEDNESFORD,2023-05-03T22:50:00.000+00:00,busbar,,L2 Active Power,kW,11.51
852401,HILL STREET - HEDNESFORD,2023-05-03T22:50:00.000+00:00,busbar,,L1 Active Power,kW,15.76
852401,HILL STREET - HEDNESFORD,2023-05-03T22:50:00.000+00:00,busbar,,N Current (RMS),A,34.8
852401,HILL STREET - HEDNESFORD,2023-05-03T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
852401,HILL STREET - HEDNESFORD,2023-05-03T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
852401,HILL STREET - HEDNESFORD,2023-05-03T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
852401,HILL STREET - HEDNESFORD,2023-05-03T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
852401,HILL STREET - HEDNESFORD,2023-05-03T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
852401,HILL STREET - HEDNESFORD,2023-05-03T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
852401,HILL STREET - HEDNESFORD,2023-05-03T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.42
852401,HILL STREET - HEDNESFORD,2023-05-03T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.78
852401,HILL STREET - HEDNESFORD,2023-05-03T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.76
852401,HILL STREET - HEDNESFORD,2023-05-03T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.2
852401,HILL STREET - HEDNESFORD,2023-05-03T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
852401,HILL STREET - HEDNESFORD,2023-05-03T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.1
852401,HILL STREET - HEDNESFORD,2023-05-03T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.3
852401,HILL STREET - HEDNESFORD,2023-05-03T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.74
852401,HILL STREET - HEDNESFORD,2023-05-03T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
852401,HILL STREET - HEDNESFORD,2023-05-03T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
852401,HILL STREET - HEDNESFORD,2023-05-03T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.51
852401,HILL STREET - HEDNESFORD,2023-05-03T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.92
852401,HILL STREET - HEDNESFORD,2023-05-03T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.98
852401,HILL STREET - HEDNESFORD,2023-05-03T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
852401,HILL STREET - HEDNESFORD,2023-05-03T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.7
852401,HILL STREET - HEDNESFORD,2023-05-03T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.0
852401,HILL STREET - HEDNESFORD,2023-05-03T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.2
852401,HILL STREET - HEDNESFORD,2023-05-03T22:40:00.000+00:00,transformer,,Temperature,C,20.0
852401,HILL STREET - HEDNESFORD,2023-05-03T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
852401,HILL STREET - HEDNESFORD,2023-05-03T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
852401,HILL STREET - HEDNESFORD,2023-05-03T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
852401,HILL STREET - HEDNESFORD,2023-05-03T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
852401,HILL STREET - HEDNESFORD,2023-05-03T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
852401,HILL STREET - HEDNESFORD,2023-05-03T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
852401,HILL STREET - HEDNESFORD,2023-05-03T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
852401,HILL STREET - HEDNESFORD,2023-05-03T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
852401,HILL STREET - HEDNESFORD,2023-05-03T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
852401,HILL STREET - HEDNESFORD,2023-05-03T22:40:00.000+00:00,busbar,,L3 Active Power,kW,12.93
852401,HILL STREET - HEDNESFORD,2023-05-03T22:40:00.000+00:00,busbar,,L2 Active Power,kW,11.7
852401,HILL STREET - HEDNESFORD,2023-05-03T22:40:00.000+00:00,busbar,,L1 Active Power,kW,16.75
852401,HILL STREET - HEDNESFORD,2023-05-03T22:40:00.000+00:00,busbar,,N Current (RMS),A,36.3
852401,HILL STREET - HEDNESFORD,2023-05-03T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
852401,HILL STREET - HEDNESFORD,2023-05-03T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
852401,HILL STREET - HEDNESFORD,2023-05-03T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
852401,HILL STREET - HEDNESFORD,2023-05-03T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
852401,HILL STREET - HEDNESFORD,2023-05-03T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
852401,HILL STREET - HEDNESFORD,2023-05-03T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
852401,HILL STREET - HEDNESFORD,2023-05-03T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.77
852401,HILL STREET - HEDNESFORD,2023-05-03T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.2
852401,HILL STREET - HEDNESFORD,2023-05-03T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.8
852401,HILL STREET - HEDNESFORD,2023-05-03T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.4
852401,HILL STREET - HEDNESFORD,2023-05-03T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.5
852401,HILL STREET - HEDNESFORD,2023-05-03T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.5
852401,HILL STREET - HEDNESFORD,2023-05-03T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.2
852401,HILL STREET - HEDNESFORD,2023-05-03T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.63
852401,HILL STREET - HEDNESFORD,2023-05-03T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
852401,HILL STREET - HEDNESFORD,2023-05-03T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
852401,HILL STREET - HEDNESFORD,2023-05-03T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.73
852401,HILL STREET - HEDNESFORD,2023-05-03T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.95
852401,HILL STREET - HEDNESFORD,2023-05-03T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.65
852401,HILL STREET - HEDNESFORD,2023-05-03T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
852401,HILL STREET - HEDNESFORD,2023-05-03T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.2
852401,HILL STREET - HEDNESFORD,2023-05-03T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.4
852401,HILL STREET - HEDNESFORD,2023-05-03T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.6
852401,HILL STREET - HEDNESFORD,2023-05-03T22:30:00.000+00:00,transformer,,Temperature,C,20.2
852401,HILL STREET - HEDNESFORD,2023-05-03T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
852401,HILL STREET - HEDNESFORD,2023-05-03T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
852401,HILL STREET - HEDNESFORD,2023-05-03T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
852401,HILL STREET - HEDNESFORD,2023-05-03T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
852401,HILL STREET - HEDNESFORD,2023-05-03T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
852401,HILL STREET - HEDNESFORD,2023-05-03T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
852401,HILL STREET - HEDNESFORD,2023-05-03T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
852401,HILL STREET - HEDNESFORD,2023-05-03T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
852401,HILL STREET - HEDNESFORD,2023-05-03T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
852401,HILL STREET - HEDNESFORD,2023-05-03T22:30:00.000+00:00,busbar,,L3 Active Power,kW,13.5
852401,HILL STREET - HEDNESFORD,2023-05-03T22:30:00.000+00:00,busbar,,L2 Active Power,kW,12.15
852401,HILL STREET - HEDNESFORD,2023-05-03T22:30:00.000+00:00,busbar,,L1 Active Power,kW,15.45
852401,HILL STREET - HEDNESFORD,2023-05-03T22:30:00.000+00:00,busbar,,N Current (RMS),A,33.2
852401,HILL STREET - HEDNESFORD,2023-05-03T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
852401,HILL STREET - HEDNESFORD,2023-05-03T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
852401,HILL STREET - HEDNESFORD,2023-05-03T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
852401,HILL STREET - HEDNESFORD,2023-05-03T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
