Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-05-03T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
852401,HILL STREET - HEDNESFORD,2023-05-03T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
852401,HILL STREET - HEDNESFORD,2023-05-03T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.14
852401,HILL STREET - HEDNESFORD,2023-05-03T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.87
852401,HILL STREET - HEDNESFORD,2023-05-03T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.84
852401,HILL STREET - HEDNESFORD,2023-05-03T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.2
852401,HILL STREET - HEDNESFORD,2023-05-03T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.8
852401,HILL STREET - HEDNESFORD,2023-05-03T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.4
852401,HILL STREET - HEDNESFORD,2023-05-03T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.4
852401,HILL STREET - HEDNESFORD,2023-05-03T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
852401,HILL STREET - HEDNESFORD,2023-05-03T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
852401,HILL STREET - HEDNESFORD,2023-05-03T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
852401,HILL STREET - HEDNESFORD,2023-05-03T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.08
852401,HILL STREET - HEDNESFORD,2023-05-03T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.1
852401,HILL STREET - HEDNESFORD,2023-05-03T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.48
852401,HILL STREET - HEDNESFORD,2023-05-03T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
852401,HILL STREET - HEDNESFORD,2023-05-03T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.4
852401,HILL STREET - HEDNESFORD,2023-05-03T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.9
852401,HILL STREET - HEDNESFORD,2023-05-03T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.7
852401,HILL STREET - HEDNESFORD,2023-05-03T22:20:00.000+00:00,transformer,,Temperature,C,20.5
852401,HILL STREET - HEDNESFORD,2023-05-03T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
852401,HILL STREET - HEDNESFORD,2023-05-03T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
852401,HILL STREET - HEDNESFORD,2023-05-03T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
852401,HILL STREET - HEDNESFORD,2023-05-03T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
852401,HILL STREET - HEDNESFORD,2023-05-03T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
852401,HILL STREET - HEDNESFORD,2023-05-03T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
852401,HILL STREET - HEDNESFORD,2023-05-03T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
852401,HILL STREET - HEDNESFORD,2023-05-03T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
852401,HILL STREET - HEDNESFORD,2023-05-03T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
852401,HILL STREET - HEDNESFORD,2023-05-03T22:20:00.000+00:00,busbar,,L3 Active Power,kW,13.22
852401,HILL STREET - HEDNESFORD,2023-05-03T22:20:00.000+00:00,busbar,,L2 Active Power,kW,11.98
852401,HILL STREET - HEDNESFORD,2023-05-03T22:20:00.000+00:00,busbar,,L1 Active Power,kW,16.32
852401,HILL STREET - HEDNESFORD,2023-05-03T22:20:00.000+00:00,busbar,,N Current (RMS),A,35.4
852401,HILL STREET - HEDNESFORD,2023-05-03T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
852401,HILL STREET - HEDNESFORD,2023-05-03T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
852401,HILL STREET - HEDNESFORD,2023-05-03T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
852401,HILL STREET - HEDNESFORD,2023-05-03T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
852401,HILL STREET - HEDNESFORD,2023-05-03T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
852401,HILL STREET - HEDNESFORD,2023-05-03T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
852401,HILL STREET - HEDNESFORD,2023-05-03T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.69
852401,HILL STREET - HEDNESFORD,2023-05-03T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.96
852401,HILL STREET - HEDNESFORD,2023-05-03T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.82
852401,HILL STREET - HEDNESFORD,2023-05-03T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.1
852401,HILL STREET - HEDNESFORD,2023-05-03T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.7
852401,HILL STREET - HEDNESFORD,2023-05-03T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.4
852401,HILL STREET - HEDNESFORD,2023-05-03T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.9
852401,HILL STREET - HEDNESFORD,2023-05-03T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
852401,HILL STREET - HEDNESFORD,2023-05-03T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
852401,HILL STREET - HEDNESFORD,2023-05-03T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.68
852401,HILL STREET - HEDNESFORD,2023-05-03T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.46
852401,HILL STREET - HEDNESFORD,2023-05-03T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.7
852401,HILL STREET - HEDNESFORD,2023-05-03T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.48
852401,HILL STREET - HEDNESFORD,2023-05-03T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
852401,HILL STREET - HEDNESFORD,2023-05-03T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.9
852401,HILL STREET - HEDNESFORD,2023-05-03T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.5
852401,HILL STREET - HEDNESFORD,2023-05-03T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.3
852401,HILL STREET - HEDNESFORD,2023-05-03T22:10:00.000+00:00,transformer,,Temperature,C,20.7
852401,HILL STREET - HEDNESFORD,2023-05-03T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
852401,HILL STREET - HEDNESFORD,2023-05-03T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
852401,HILL STREET - HEDNESFORD,2023-05-03T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
852401,HILL STREET - HEDNESFORD,2023-05-03T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
852401,HILL STREET - HEDNESFORD,2023-05-03T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
852401,HILL STREET - HEDNESFORD,2023-05-03T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
852401,HILL STREET - HEDNESFORD,2023-05-03T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
852401,HILL STREET - HEDNESFORD,2023-05-03T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
852401,HILL STREET - HEDNESFORD,2023-05-03T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
852401,HILL STREET - HEDNESFORD,2023-05-03T22:10:00.000+00:00,busbar,,L3 Active Power,kW,15.16
852401,HILL STREET - HEDNESFORD,2023-05-03T22:10:00.000+00:00,busbar,,L2 Active Power,kW,18.66
852401,HILL STREET - HEDNESFORD,2023-05-03T22:10:00.000+00:00,busbar,,L1 Active Power,kW,15.3
852401,HILL STREET - HEDNESFORD,2023-05-03T22:10:00.000+00:00,busbar,,N Current (RMS),A,41.7
852401,HILL STREET - HEDNESFORD,2023-05-03T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
852401,HILL STREET - HEDNESFORD,2023-05-03T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
852401,HILL STREET - HEDNESFORD,2023-05-03T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
852401,HILL STREET - HEDNESFORD,2023-05-03T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
852401,HILL STREET - HEDNESFORD,2023-05-03T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
852401,HILL STREET - HEDNESFORD,2023-05-03T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
852401,HILL STREET - HEDNESFORD,2023-05-03T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.54
852401,HILL STREET - HEDNESFORD,2023-05-03T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.65
852401,HILL STREET - HEDNESFORD,2023-05-03T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.24
852401,HILL STREET - HEDNESFORD,2023-05-03T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
852401,HILL STREET - HEDNESFORD,2023-05-03T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.1
852401,HILL STREET - HEDNESFORD,2023-05-03T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.6
852401,HILL STREET - HEDNESFORD,2023-05-03T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.8
852401,HILL STREET - HEDNESFORD,2023-05-03T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.18
852401,HILL STREET - HEDNESFORD,2023-05-03T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
852401,HILL STREET - HEDNESFORD,2023-05-03T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.81
852401,HILL STREET - HEDNESFORD,2023-05-03T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.45
852401,HILL STREET - HEDNESFORD,2023-05-03T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.53
852401,HILL STREET - HEDNESFORD,2023-05-03T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.04
852401,HILL STREET - HEDNESFORD,2023-05-03T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.8
852401,HILL STREET - HEDNESFORD,2023-05-03T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.1
852401,HILL STREET - HEDNESFORD,2023-05-03T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.3
852401,HILL STREET - HEDNESFORD,2023-05-03T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.8
852401,HILL STREET - HEDNESFORD,2023-05-03T22:00:00.000+00:00,transformer,,Temperature,C,20.9
852401,HILL STREET - HEDNESFORD,2023-05-03T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
852401,HILL STREET - HEDNESFORD,2023-05-03T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
852401,HILL STREET - HEDNESFORD,2023-05-03T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
852401,HILL STREET - HEDNESFORD,2023-05-03T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
852401,HILL STREET - HEDNESFORD,2023-05-03T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
852401,HILL STREET - HEDNESFORD,2023-05-03T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
852401,HILL STREET - HEDNESFORD,2023-05-03T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
852401,HILL STREET - HEDNESFORD,2023-05-03T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
852401,HILL STREET - HEDNESFORD,2023-05-03T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
852401,HILL STREET - HEDNESFORD,2023-05-03T22:00:00.000+00:00,busbar,,L3 Active Power,kW,13.99
852401,HILL STREET - HEDNESFORD,2023-05-03T22:00:00.000+00:00,busbar,,L2 Active Power,kW,20.18
852401,HILL STREET - HEDNESFORD,2023-05-03T22:00:00.000+00:00,busbar,,L1 Active Power,kW,16.28
852401,HILL STREET - HEDNESFORD,2023-05-03T22:00:00.000+00:00,busbar,,N Current (RMS),A,47.2
852401,HILL STREET - HEDNESFORD,2023-05-03T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
852401,HILL STREET - HEDNESFORD,2023-05-03T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
852401,HILL STREET - HEDNESFORD,2023-05-03T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
852401,HILL STREET - HEDNESFORD,2023-05-03T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
852401,HILL STREET - HEDNESFORD,2023-05-03T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
852401,HILL STREET - HEDNESFORD,2023-05-03T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
852401,HILL STREET - HEDNESFORD,2023-05-03T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.63
852401,HILL STREET - HEDNESFORD,2023-05-03T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.5
852401,HILL STREET - HEDNESFORD,2023-05-03T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.59
852401,HILL STREET - HEDNESFORD,2023-05-03T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
852401,HILL STREET - HEDNESFORD,2023-05-03T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
852401,HILL STREET - HEDNESFORD,2023-05-03T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.7
852401,HILL STREET - HEDNESFORD,2023-05-03T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.1
852401,HILL STREET - HEDNESFORD,2023-05-03T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
852401,HILL STREET - HEDNESFORD,2023-05-03T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
852401,HILL STREET - HEDNESFORD,2023-05-03T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.01
852401,HILL STREET - HEDNESFORD,2023-05-03T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.86
852401,HILL STREET - HEDNESFORD,2023-05-03T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.9
852401,HILL STREET - HEDNESFORD,2023-05-03T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.92
852401,HILL STREET - HEDNESFORD,2023-05-03T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.2
852401,HILL STREET - HEDNESFORD,2023-05-03T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.2
852401,HILL STREET - HEDNESFORD,2023-05-03T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.2
852401,HILL STREET - HEDNESFORD,2023-05-03T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.1
852401,HILL STREET - HEDNESFORD,2023-05-03T21:50:00.000+00:00,transformer,,Temperature,C,21.2
852401,HILL STREET - HEDNESFORD,2023-05-03T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
852401,HILL STREET - HEDNESFORD,2023-05-03T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
852401,HILL STREET - HEDNESFORD,2023-05-03T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
852401,HILL STREET - HEDNESFORD,2023-05-03T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
852401,HILL STREET - HEDNESFORD,2023-05-03T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
852401,HILL STREET - HEDNESFORD,2023-05-03T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
852401,HILL STREET - HEDNESFORD,2023-05-03T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
852401,HILL STREET - HEDNESFORD,2023-05-03T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
852401,HILL STREET - HEDNESFORD,2023-05-03T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
852401,HILL STREET - HEDNESFORD,2023-05-03T21:50:00.000+00:00,busbar,,L3 Active Power,kW,18.49
852401,HILL STREET - HEDNESFORD,2023-05-03T21:50:00.000+00:00,busbar,,L2 Active Power,kW,25.4
852401,HILL STREET - HEDNESFORD,2023-05-03T21:50:00.000+00:00,busbar,,L1 Active Power,kW,18.51
852401,HILL STREET - HEDNESFORD,2023-05-03T21:50:00.000+00:00,busbar,,N Current (RMS),A,54.1
852401,HILL STREET - HEDNESFORD,2023-05-03T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
852401,HILL STREET - HEDNESFORD,2023-05-03T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
852401,HILL STREET - HEDNESFORD,2023-05-03T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
852401,HILL STREET - HEDNESFORD,2023-05-03T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
852401,HILL STREET - HEDNESFORD,2023-05-03T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
852401,HILL STREET - HEDNESFORD,2023-05-03T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
852401,HILL STREET - HEDNESFORD,2023-05-03T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.2
852401,HILL STREET - HEDNESFORD,2023-05-03T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.48
852401,HILL STREET - HEDNESFORD,2023-05-03T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.48
852401,HILL STREET - HEDNESFORD,2023-05-03T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
852401,HILL STREET - HEDNESFORD,2023-05-03T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.9
852401,HILL STREET - HEDNESFORD,2023-05-03T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.5
852401,HILL STREET - HEDNESFORD,2023-05-03T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.5
852401,HILL STREET - HEDNESFORD,2023-05-03T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
852401,HILL STREET - HEDNESFORD,2023-05-03T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
852401,HILL STREET - HEDNESFORD,2023-05-03T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.07
852401,HILL STREET - HEDNESFORD,2023-05-03T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.03
852401,HILL STREET - HEDNESFORD,2023-05-03T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.18
852401,HILL STREET - HEDNESFORD,2023-05-03T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.7
852401,HILL STREET - HEDNESFORD,2023-05-03T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.7
852401,HILL STREET - HEDNESFORD,2023-05-03T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.6
852401,HILL STREET - HEDNESFORD,2023-05-03T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.8
852401,HILL STREET - HEDNESFORD,2023-05-03T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.8
852401,HILL STREET - HEDNESFORD,2023-05-03T21:40:00.000+00:00,transformer,,Temperature,C,21.6
852401,HILL STREET - HEDNESFORD,2023-05-03T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
852401,HILL STREET - HEDNESFORD,2023-05-03T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
852401,HILL STREET - HEDNESFORD,2023-05-03T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
852401,HILL STREET - HEDNESFORD,2023-05-03T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
852401,HILL STREET - HEDNESFORD,2023-05-03T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
852401,HILL STREET - HEDNESFORD,2023-05-03T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
852401,HILL STREET - HEDNESFORD,2023-05-03T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
852401,HILL STREET - HEDNESFORD,2023-05-03T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
852401,HILL STREET - HEDNESFORD,2023-05-03T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
852401,HILL STREET - HEDNESFORD,2023-05-03T21:40:00.000+00:00,busbar,,L3 Active Power,kW,19.23
852401,HILL STREET - HEDNESFORD,2023-05-03T21:40:00.000+00:00,busbar,,L2 Active Power,kW,16.66
852401,HILL STREET - HEDNESFORD,2023-05-03T21:40:00.000+00:00,busbar,,L1 Active Power,kW,24.17
852401,HILL STREET - HEDNESFORD,2023-05-03T21:40:00.000+00:00,busbar,,N Current (RMS),A,55.4
852401,HILL STREET - HEDNESFORD,2023-05-03T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
852401,HILL STREET - HEDNESFORD,2023-05-03T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
852401,HILL STREET - HEDNESFORD,2023-05-03T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
852401,HILL STREET - HEDNESFORD,2023-05-03T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
852401,HILL STREET - HEDNESFORD,2023-05-03T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
852401,HILL STREET - HEDNESFORD,2023-05-03T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
852401,HILL STREET - HEDNESFORD,2023-05-03T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.43
852401,HILL STREET - HEDNESFORD,2023-05-03T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.49
852401,HILL STREET - HEDNESFORD,2023-05-03T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.88
852401,HILL STREET - HEDNESFORD,2023-05-03T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
852401,HILL STREET - HEDNESFORD,2023-05-03T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.3
852401,HILL STREET - HEDNESFORD,2023-05-03T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.0
852401,HILL STREET - HEDNESFORD,2023-05-03T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.0
852401,HILL STREET - HEDNESFORD,2023-05-03T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.73
852401,HILL STREET - HEDNESFORD,2023-05-03T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.86
852401,HILL STREET - HEDNESFORD,2023-05-03T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.89
852401,HILL STREET - HEDNESFORD,2023-05-03T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.88
852401,HILL STREET - HEDNESFORD,2023-05-03T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.03
852401,HILL STREET - HEDNESFORD,2023-05-03T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.24
852401,HILL STREET - HEDNESFORD,2023-05-03T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
852401,HILL STREET - HEDNESFORD,2023-05-03T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.3
852401,HILL STREET - HEDNESFORD,2023-05-03T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.7
852401,HILL STREET - HEDNESFORD,2023-05-03T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.7
852401,HILL STREET - HEDNESFORD,2023-05-03T21:30:00.000+00:00,transformer,,Temperature,C,21.7
852401,HILL STREET - HEDNESFORD,2023-05-03T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
852401,HILL STREET - HEDNESFORD,2023-05-03T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
852401,HILL STREET - HEDNESFORD,2023-05-03T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
852401,HILL STREET - HEDNESFORD,2023-05-03T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
852401,HILL STREET - HEDNESFORD,2023-05-03T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
852401,HILL STREET - HEDNESFORD,2023-05-03T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
852401,HILL STREET - HEDNESFORD,2023-05-03T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
852401,HILL STREET - HEDNESFORD,2023-05-03T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
852401,HILL STREET - HEDNESFORD,2023-05-03T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
852401,HILL STREET - HEDNESFORD,2023-05-03T21:30:00.000+00:00,busbar,,L3 Active Power,kW,18.3
852401,HILL STREET - HEDNESFORD,2023-05-03T21:30:00.000+00:00,busbar,,L2 Active Power,kW,19.52
852401,HILL STREET - HEDNESFORD,2023-05-03T21:30:00.000+00:00,busbar,,L1 Active Power,kW,20.12
852401,HILL STREET - HEDNESFORD,2023-05-03T21:30:00.000+00:00,busbar,,N Current (RMS),A,41.0
852401,HILL STREET - HEDNESFORD,2023-05-03T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
852401,HILL STREET - HEDNESFORD,2023-05-03T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
852401,HILL STREET - HEDNESFORD,2023-05-03T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
852401,HILL STREET - HEDNESFORD,2023-05-03T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
852401,HILL STREET - HEDNESFORD,2023-05-03T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
852401,HILL STREET - HEDNESFORD,2023-05-03T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
852401,HILL STREET - HEDNESFORD,2023-05-03T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.71
852401,HILL STREET - HEDNESFORD,2023-05-03T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.2
852401,HILL STREET - HEDNESFORD,2023-05-03T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.56
852401,HILL STREET - HEDNESFORD,2023-05-03T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
852401,HILL STREET - HEDNESFORD,2023-05-03T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.8
852401,HILL STREET - HEDNESFORD,2023-05-03T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.9
852401,HILL STREET - HEDNESFORD,2023-05-03T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.1
852401,HILL STREET - HEDNESFORD,2023-05-03T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
852401,HILL STREET - HEDNESFORD,2023-05-03T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
852401,HILL STREET - HEDNESFORD,2023-05-03T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.79
852401,HILL STREET - HEDNESFORD,2023-05-03T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.32
852401,HILL STREET - HEDNESFORD,2023-05-03T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.2
852401,HILL STREET - HEDNESFORD,2023-05-03T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.25
852401,HILL STREET - HEDNESFORD,2023-05-03T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
852401,HILL STREET - HEDNESFORD,2023-05-03T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.7
852401,HILL STREET - HEDNESFORD,2023-05-03T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.6
852401,HILL STREET - HEDNESFORD,2023-05-03T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.1
852401,HILL STREET - HEDNESFORD,2023-05-03T21:20:00.000+00:00,transformer,,Temperature,C,21.9
852401,HILL STREET - HEDNESFORD,2023-05-03T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
852401,HILL STREET - HEDNESFORD,2023-05-03T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
852401,HILL STREET - HEDNESFORD,2023-05-03T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
852401,HILL STREET - HEDNESFORD,2023-05-03T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
852401,HILL STREET - HEDNESFORD,2023-05-03T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
852401,HILL STREET - HEDNESFORD,2023-05-03T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
852401,HILL STREET - HEDNESFORD,2023-05-03T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
852401,HILL STREET - HEDNESFORD,2023-05-03T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
852401,HILL STREET - HEDNESFORD,2023-05-03T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
852401,HILL STREET - HEDNESFORD,2023-05-03T21:20:00.000+00:00,busbar,,L3 Active Power,kW,20.03
852401,HILL STREET - HEDNESFORD,2023-05-03T21:20:00.000+00:00,busbar,,L2 Active Power,kW,21.39
852401,HILL STREET - HEDNESFORD,2023-05-03T21:20:00.000+00:00,busbar,,L1 Active Power,kW,19.81
852401,HILL STREET - HEDNESFORD,2023-05-03T21:20:00.000+00:00,busbar,,N Current (RMS),A,40.7
852401,HILL STREET - HEDNESFORD,2023-05-03T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
852401,HILL STREET - HEDNESFORD,2023-05-03T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
852401,HILL STREET - HEDNESFORD,2023-05-03T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
852401,HILL STREET - HEDNESFORD,2023-05-03T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
852401,HILL STREET - HEDNESFORD,2023-05-03T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
852401,HILL STREET - HEDNESFORD,2023-05-03T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
852401,HILL STREET - HEDNESFORD,2023-05-03T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.29
852401,HILL STREET - HEDNESFORD,2023-05-03T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.45
852401,HILL STREET - HEDNESFORD,2023-05-03T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.29
852401,HILL STREET - HEDNESFORD,2023-05-03T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
852401,HILL STREET - HEDNESFORD,2023-05-03T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
852401,HILL STREET - HEDNESFORD,2023-05-03T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.1
852401,HILL STREET - HEDNESFORD,2023-05-03T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.5
852401,HILL STREET - HEDNESFORD,2023-05-03T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
852401,HILL STREET - HEDNESFORD,2023-05-03T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
852401,HILL STREET - HEDNESFORD,2023-05-03T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.73
852401,HILL STREET - HEDNESFORD,2023-05-03T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.48
852401,HILL STREET - HEDNESFORD,2023-05-03T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.8
852401,HILL STREET - HEDNESFORD,2023-05-03T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.52
852401,HILL STREET - HEDNESFORD,2023-05-03T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
852401,HILL STREET - HEDNESFORD,2023-05-03T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.4
852401,HILL STREET - HEDNESFORD,2023-05-03T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.1
852401,HILL STREET - HEDNESFORD,2023-05-03T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.9
852401,HILL STREET - HEDNESFORD,2023-05-03T21:10:00.000+00:00,transformer,,Temperature,C,22.1
852401,HILL STREET - HEDNESFORD,2023-05-03T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
852401,HILL STREET - HEDNESFORD,2023-05-03T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
852401,HILL STREET - HEDNESFORD,2023-05-03T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
852401,HILL STREET - HEDNESFORD,2023-05-03T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
852401,HILL STREET - HEDNESFORD,2023-05-03T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
852401,HILL STREET - HEDNESFORD,2023-05-03T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
852401,HILL STREET - HEDNESFORD,2023-05-03T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
852401,HILL STREET - HEDNESFORD,2023-05-03T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
852401,HILL STREET - HEDNESFORD,2023-05-03T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
852401,HILL STREET - HEDNESFORD,2023-05-03T21:10:00.000+00:00,busbar,,L3 Active Power,kW,20.76
852401,HILL STREET - HEDNESFORD,2023-05-03T21:10:00.000+00:00,busbar,,L2 Active Power,kW,23.25
852401,HILL STREET - HEDNESFORD,2023-05-03T21:10:00.000+00:00,busbar,,L1 Active Power,kW,22.82
852401,HILL STREET - HEDNESFORD,2023-05-03T21:10:00.000+00:00,busbar,,N Current (RMS),A,45.2
852401,HILL STREET - HEDNESFORD,2023-05-03T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
852401,HILL STREET - HEDNESFORD,2023-05-03T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
852401,HILL STREET - HEDNESFORD,2023-05-03T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
852401,HILL STREET - HEDNESFORD,2023-05-03T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
852401,HILL STREET - HEDNESFORD,2023-05-03T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
852401,HILL STREET - HEDNESFORD,2023-05-03T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.27
852401,HILL STREET - HEDNESFORD,2023-05-03T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.67
852401,HILL STREET - HEDNESFORD,2023-05-03T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.31
852401,HILL STREET - HEDNESFORD,2023-05-03T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.21
852401,HILL STREET - HEDNESFORD,2023-05-03T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
852401,HILL STREET - HEDNESFORD,2023-05-03T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.7
852401,HILL STREET - HEDNESFORD,2023-05-03T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.7
852401,HILL STREET - HEDNESFORD,2023-05-03T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.9
852401,HILL STREET - HEDNESFORD,2023-05-03T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.68
852401,HILL STREET - HEDNESFORD,2023-05-03T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
852401,HILL STREET - HEDNESFORD,2023-05-03T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.99
852401,HILL STREET - HEDNESFORD,2023-05-03T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.79
852401,HILL STREET - HEDNESFORD,2023-05-03T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.9
852401,HILL STREET - HEDNESFORD,2023-05-03T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.93
852401,HILL STREET - HEDNESFORD,2023-05-03T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
852401,HILL STREET - HEDNESFORD,2023-05-03T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.7
852401,HILL STREET - HEDNESFORD,2023-05-03T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.8
852401,HILL STREET - HEDNESFORD,2023-05-03T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.1
852401,HILL STREET - HEDNESFORD,2023-05-03T21:00:00.000+00:00,transformer,,Temperature,C,22.2
852401,HILL STREET - HEDNESFORD,2023-05-03T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
852401,HILL STREET - HEDNESFORD,2023-05-03T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
852401,HILL STREET - HEDNESFORD,2023-05-03T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
852401,HILL STREET - HEDNESFORD,2023-05-03T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
852401,HILL STREET - HEDNESFORD,2023-05-03T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
852401,HILL STREET - HEDNESFORD,2023-05-03T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
852401,HILL STREET - HEDNESFORD,2023-05-03T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
852401,HILL STREET - HEDNESFORD,2023-05-03T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
852401,HILL STREET - HEDNESFORD,2023-05-03T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
852401,HILL STREET - HEDNESFORD,2023-05-03T21:00:00.000+00:00,busbar,,L3 Active Power,kW,19.47
852401,HILL STREET - HEDNESFORD,2023-05-03T21:00:00.000+00:00,busbar,,L2 Active Power,kW,28.22
852401,HILL STREET - HEDNESFORD,2023-05-03T21:00:00.000+00:00,busbar,,L1 Active Power,kW,23.13
852401,HILL STREET - HEDNESFORD,2023-05-03T21:00:00.000+00:00,busbar,,N Current (RMS),A,53.2
852401,HILL STREET - HEDNESFORD,2023-05-03T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
852401,HILL STREET - HEDNESFORD,2023-05-03T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
852401,HILL STREET - HEDNESFORD,2023-05-03T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
852401,HILL STREET - HEDNESFORD,2023-05-03T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
852401,HILL STREET - HEDNESFORD,2023-05-03T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
852401,HILL STREET - HEDNESFORD,2023-05-03T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
852401,HILL STREET - HEDNESFORD,2023-05-03T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.27
852401,HILL STREET - HEDNESFORD,2023-05-03T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.37
852401,HILL STREET - HEDNESFORD,2023-05-03T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
852401,HILL STREET - HEDNESFORD,2023-05-03T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
852401,HILL STREET - HEDNESFORD,2023-05-03T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.2
852401,HILL STREET - HEDNESFORD,2023-05-03T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.1
852401,HILL STREET - HEDNESFORD,2023-05-03T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.5
852401,HILL STREET - HEDNESFORD,2023-05-03T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.31
852401,HILL STREET - HEDNESFORD,2023-05-03T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
852401,HILL STREET - HEDNESFORD,2023-05-03T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.15
852401,HILL STREET - HEDNESFORD,2023-05-03T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.19
852401,HILL STREET - HEDNESFORD,2023-05-03T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.15
852401,HILL STREET - HEDNESFORD,2023-05-03T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.02
852401,HILL STREET - HEDNESFORD,2023-05-03T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
852401,HILL STREET - HEDNESFORD,2023-05-03T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.4
852401,HILL STREET - HEDNESFORD,2023-05-03T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.3
852401,HILL STREET - HEDNESFORD,2023-05-03T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.9
852401,HILL STREET - HEDNESFORD,2023-05-03T20:50:00.000+00:00,transformer,,Temperature,C,22.4
852401,HILL STREET - HEDNESFORD,2023-05-03T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
852401,HILL STREET - HEDNESFORD,2023-05-03T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
852401,HILL STREET - HEDNESFORD,2023-05-03T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
852401,HILL STREET - HEDNESFORD,2023-05-03T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
852401,HILL STREET - HEDNESFORD,2023-05-03T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
852401,HILL STREET - HEDNESFORD,2023-05-03T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
852401,HILL STREET - HEDNESFORD,2023-05-03T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
852401,HILL STREET - HEDNESFORD,2023-05-03T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
852401,HILL STREET - HEDNESFORD,2023-05-03T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
852401,HILL STREET - HEDNESFORD,2023-05-03T20:50:00.000+00:00,busbar,,L3 Active Power,kW,21.46
852401,HILL STREET - HEDNESFORD,2023-05-03T20:50:00.000+00:00,busbar,,L2 Active Power,kW,28.52
852401,HILL STREET - HEDNESFORD,2023-05-03T20:50:00.000+00:00,busbar,,L1 Active Power,kW,25.02
852401,HILL STREET - HEDNESFORD,2023-05-03T20:50:00.000+00:00,busbar,,N Current (RMS),A,52.8
852401,HILL STREET - HEDNESFORD,2023-05-03T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
852401,HILL STREET - HEDNESFORD,2023-05-03T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
852401,HILL STREET - HEDNESFORD,2023-05-03T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
852401,HILL STREET - HEDNESFORD,2023-05-03T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
852401,HILL STREET - HEDNESFORD,2023-05-03T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
852401,HILL STREET - HEDNESFORD,2023-05-03T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
852401,HILL STREET - HEDNESFORD,2023-05-03T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.69
852401,HILL STREET - HEDNESFORD,2023-05-03T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.58
852401,HILL STREET - HEDNESFORD,2023-05-03T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.53
852401,HILL STREET - HEDNESFORD,2023-05-03T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
852401,HILL STREET - HEDNESFORD,2023-05-03T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.0
852401,HILL STREET - HEDNESFORD,2023-05-03T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.7
852401,HILL STREET - HEDNESFORD,2023-05-03T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.2
852401,HILL STREET - HEDNESFORD,2023-05-03T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.02
852401,HILL STREET - HEDNESFORD,2023-05-03T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.07
852401,HILL STREET - HEDNESFORD,2023-05-03T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.33
852401,HILL STREET - HEDNESFORD,2023-05-03T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.52
852401,HILL STREET - HEDNESFORD,2023-05-03T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.76
852401,HILL STREET - HEDNESFORD,2023-05-03T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.94
852401,HILL STREET - HEDNESFORD,2023-05-03T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
852401,HILL STREET - HEDNESFORD,2023-05-03T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.9
852401,HILL STREET - HEDNESFORD,2023-05-03T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.4
852401,HILL STREET - HEDNESFORD,2023-05-03T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.4
852401,HILL STREET - HEDNESFORD,2023-05-03T20:40:00.000+00:00,transformer,,Temperature,C,22.6
852401,HILL STREET - HEDNESFORD,2023-05-03T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
852401,HILL STREET - HEDNESFORD,2023-05-03T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
852401,HILL STREET - HEDNESFORD,2023-05-03T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
852401,HILL STREET - HEDNESFORD,2023-05-03T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
852401,HILL STREET - HEDNESFORD,2023-05-03T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
852401,HILL STREET - HEDNESFORD,2023-05-03T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
852401,HILL STREET - HEDNESFORD,2023-05-03T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
852401,HILL STREET - HEDNESFORD,2023-05-03T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
852401,HILL STREET - HEDNESFORD,2023-05-03T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
852401,HILL STREET - HEDNESFORD,2023-05-03T20:40:00.000+00:00,busbar,,L3 Active Power,kW,25.21
852401,HILL STREET - HEDNESFORD,2023-05-03T20:40:00.000+00:00,busbar,,L2 Active Power,kW,25.34
852401,HILL STREET - HEDNESFORD,2023-05-03T20:40:00.000+00:00,busbar,,L1 Active Power,kW,23.47
852401,HILL STREET - HEDNESFORD,2023-05-03T20:40:00.000+00:00,busbar,,N Current (RMS),A,48.9
852401,HILL STREET - HEDNESFORD,2023-05-03T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
852401,HILL STREET - HEDNESFORD,2023-05-03T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
852401,HILL STREET - HEDNESFORD,2023-05-03T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
852401,HILL STREET - HEDNESFORD,2023-05-03T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
852401,HILL STREET - HEDNESFORD,2023-05-03T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
852401,HILL STREET - HEDNESFORD,2023-05-03T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
852401,HILL STREET - HEDNESFORD,2023-05-03T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.59
852401,HILL STREET - HEDNESFORD,2023-05-03T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.31
852401,HILL STREET - HEDNESFORD,2023-05-03T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.22
852401,HILL STREET - HEDNESFORD,2023-05-03T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
852401,HILL STREET - HEDNESFORD,2023-05-03T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.3
852401,HILL STREET - HEDNESFORD,2023-05-03T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.1
852401,HILL STREET - HEDNESFORD,2023-05-03T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.7
852401,HILL STREET - HEDNESFORD,2023-05-03T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.98
852401,HILL STREET - HEDNESFORD,2023-05-03T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
852401,HILL STREET - HEDNESFORD,2023-05-03T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.17
852401,HILL STREET - HEDNESFORD,2023-05-03T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.21
852401,HILL STREET - HEDNESFORD,2023-05-03T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.33
852401,HILL STREET - HEDNESFORD,2023-05-03T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.86
852401,HILL STREET - HEDNESFORD,2023-05-03T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.2
852401,HILL STREET - HEDNESFORD,2023-05-03T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.9
852401,HILL STREET - HEDNESFORD,2023-05-03T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.6
852401,HILL STREET - HEDNESFORD,2023-05-03T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.0
852401,HILL STREET - HEDNESFORD,2023-05-03T20:30:00.000+00:00,transformer,,Temperature,C,22.6
852401,HILL STREET - HEDNESFORD,2023-05-03T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
852401,HILL STREET - HEDNESFORD,2023-05-03T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
852401,HILL STREET - HEDNESFORD,2023-05-03T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
852401,HILL STREET - HEDNESFORD,2023-05-03T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
852401,HILL STREET - HEDNESFORD,2023-05-03T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
852401,HILL STREET - HEDNESFORD,2023-05-03T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
852401,HILL STREET - HEDNESFORD,2023-05-03T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
852401,HILL STREET - HEDNESFORD,2023-05-03T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
852401,HILL STREET - HEDNESFORD,2023-05-03T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
852401,HILL STREET - HEDNESFORD,2023-05-03T20:30:00.000+00:00,busbar,,L3 Active Power,kW,25.8
852401,HILL STREET - HEDNESFORD,2023-05-03T20:30:00.000+00:00,busbar,,L2 Active Power,kW,26.64
852401,HILL STREET - HEDNESFORD,2023-05-03T20:30:00.000+00:00,busbar,,L1 Active Power,kW,25.08
852401,HILL STREET - HEDNESFORD,2023-05-03T20:30:00.000+00:00,busbar,,N Current (RMS),A,49.5
852401,HILL STREET - HEDNESFORD,2023-05-03T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
852401,HILL STREET - HEDNESFORD,2023-05-03T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
852401,HILL STREET - HEDNESFORD,2023-05-03T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
852401,HILL STREET - HEDNESFORD,2023-05-03T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
852401,HILL STREET - HEDNESFORD,2023-05-03T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
852401,HILL STREET - HEDNESFORD,2023-05-03T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
852401,HILL STREET - HEDNESFORD,2023-05-03T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.54
852401,HILL STREET - HEDNESFORD,2023-05-03T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.98
852401,HILL STREET - HEDNESFORD,2023-05-03T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.61
852401,HILL STREET - HEDNESFORD,2023-05-03T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
852401,HILL STREET - HEDNESFORD,2023-05-03T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
852401,HILL STREET - HEDNESFORD,2023-05-03T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.1
852401,HILL STREET - HEDNESFORD,2023-05-03T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.0
852401,HILL STREET - HEDNESFORD,2023-05-03T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.86
852401,HILL STREET - HEDNESFORD,2023-05-03T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
852401,HILL STREET - HEDNESFORD,2023-05-03T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.99
852401,HILL STREET - HEDNESFORD,2023-05-03T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.95
852401,HILL STREET - HEDNESFORD,2023-05-03T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.31
852401,HILL STREET - HEDNESFORD,2023-05-03T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.07
852401,HILL STREET - HEDNESFORD,2023-05-03T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
852401,HILL STREET - HEDNESFORD,2023-05-03T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.9
852401,HILL STREET - HEDNESFORD,2023-05-03T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.7
852401,HILL STREET - HEDNESFORD,2023-05-03T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.8
852401,HILL STREET - HEDNESFORD,2023-05-03T20:20:00.000+00:00,transformer,,Temperature,C,22.8
852401,HILL STREET - HEDNESFORD,2023-05-03T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
852401,HILL STREET - HEDNESFORD,2023-05-03T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
852401,HILL STREET - HEDNESFORD,2023-05-03T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
852401,HILL STREET - HEDNESFORD,2023-05-03T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
852401,HILL STREET - HEDNESFORD,2023-05-03T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
852401,HILL STREET - HEDNESFORD,2023-05-03T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
852401,HILL STREET - HEDNESFORD,2023-05-03T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
852401,HILL STREET - HEDNESFORD,2023-05-03T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
852401,HILL STREET - HEDNESFORD,2023-05-03T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
852401,HILL STREET - HEDNESFORD,2023-05-03T20:20:00.000+00:00,busbar,,L3 Active Power,kW,21.5
852401,HILL STREET - HEDNESFORD,2023-05-03T20:20:00.000+00:00,busbar,,L2 Active Power,kW,30.3
852401,HILL STREET - HEDNESFORD,2023-05-03T20:20:00.000+00:00,busbar,,L1 Active Power,kW,24.69
852401,HILL STREET - HEDNESFORD,2023-05-03T20:20:00.000+00:00,busbar,,N Current (RMS),A,57.4
852401,HILL STREET - HEDNESFORD,2023-05-03T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
852401,HILL STREET - HEDNESFORD,2023-05-03T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
852401,HILL STREET - HEDNESFORD,2023-05-03T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
852401,HILL STREET - HEDNESFORD,2023-05-03T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
852401,HILL STREET - HEDNESFORD,2023-05-03T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
852401,HILL STREET - HEDNESFORD,2023-05-03T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
852401,HILL STREET - HEDNESFORD,2023-05-03T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.23
852401,HILL STREET - HEDNESFORD,2023-05-03T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.61
852401,HILL STREET - HEDNESFORD,2023-05-03T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.51
852401,HILL STREET - HEDNESFORD,2023-05-03T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
852401,HILL STREET - HEDNESFORD,2023-05-03T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.3
852401,HILL STREET - HEDNESFORD,2023-05-03T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.8
852401,HILL STREET - HEDNESFORD,2023-05-03T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.7
