Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-05-03T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.63
852401,HILL STREET - HEDNESFORD,2023-05-03T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
852401,HILL STREET - HEDNESFORD,2023-05-03T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
852401,HILL STREET - HEDNESFORD,2023-05-03T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.08
852401,HILL STREET - HEDNESFORD,2023-05-03T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.38
852401,HILL STREET - HEDNESFORD,2023-05-03T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.46
852401,HILL STREET - HEDNESFORD,2023-05-03T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.4
852401,HILL STREET - HEDNESFORD,2023-05-03T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.2
852401,HILL STREET - HEDNESFORD,2023-05-03T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.5
852401,HILL STREET - HEDNESFORD,2023-05-03T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.4
852401,HILL STREET - HEDNESFORD,2023-05-03T20:10:00.000+00:00,transformer,,Temperature,C,23.0
852401,HILL STREET - HEDNESFORD,2023-05-03T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
852401,HILL STREET - HEDNESFORD,2023-05-03T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
852401,HILL STREET - HEDNESFORD,2023-05-03T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
852401,HILL STREET - HEDNESFORD,2023-05-03T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
852401,HILL STREET - HEDNESFORD,2023-05-03T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
852401,HILL STREET - HEDNESFORD,2023-05-03T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
852401,HILL STREET - HEDNESFORD,2023-05-03T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
852401,HILL STREET - HEDNESFORD,2023-05-03T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
852401,HILL STREET - HEDNESFORD,2023-05-03T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
852401,HILL STREET - HEDNESFORD,2023-05-03T20:10:00.000+00:00,busbar,,L3 Active Power,kW,24.31
852401,HILL STREET - HEDNESFORD,2023-05-03T20:10:00.000+00:00,busbar,,L2 Active Power,kW,33.98
852401,HILL STREET - HEDNESFORD,2023-05-03T20:10:00.000+00:00,busbar,,L1 Active Power,kW,25.97
852401,HILL STREET - HEDNESFORD,2023-05-03T20:10:00.000+00:00,busbar,,N Current (RMS),A,66.9
852401,HILL STREET - HEDNESFORD,2023-05-03T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
852401,HILL STREET - HEDNESFORD,2023-05-03T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.7
852401,HILL STREET - HEDNESFORD,2023-05-03T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
852401,HILL STREET - HEDNESFORD,2023-05-03T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
852401,HILL STREET - HEDNESFORD,2023-05-03T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
852401,HILL STREET - HEDNESFORD,2023-05-03T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
852401,HILL STREET - HEDNESFORD,2023-05-03T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.24
852401,HILL STREET - HEDNESFORD,2023-05-03T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.09
852401,HILL STREET - HEDNESFORD,2023-05-03T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.53
852401,HILL STREET - HEDNESFORD,2023-05-03T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
852401,HILL STREET - HEDNESFORD,2023-05-03T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.6
852401,HILL STREET - HEDNESFORD,2023-05-03T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.8
852401,HILL STREET - HEDNESFORD,2023-05-03T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.8
852401,HILL STREET - HEDNESFORD,2023-05-03T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.99
852401,HILL STREET - HEDNESFORD,2023-05-03T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
852401,HILL STREET - HEDNESFORD,2023-05-03T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
852401,HILL STREET - HEDNESFORD,2023-05-03T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.08
852401,HILL STREET - HEDNESFORD,2023-05-03T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.81
852401,HILL STREET - HEDNESFORD,2023-05-03T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.24
852401,HILL STREET - HEDNESFORD,2023-05-03T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,60.0
852401,HILL STREET - HEDNESFORD,2023-05-03T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.0
852401,HILL STREET - HEDNESFORD,2023-05-03T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.3
852401,HILL STREET - HEDNESFORD,2023-05-03T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.2
852401,HILL STREET - HEDNESFORD,2023-05-03T20:00:00.000+00:00,transformer,,Temperature,C,23.2
852401,HILL STREET - HEDNESFORD,2023-05-03T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
852401,HILL STREET - HEDNESFORD,2023-05-03T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
852401,HILL STREET - HEDNESFORD,2023-05-03T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
852401,HILL STREET - HEDNESFORD,2023-05-03T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
852401,HILL STREET - HEDNESFORD,2023-05-03T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
852401,HILL STREET - HEDNESFORD,2023-05-03T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
852401,HILL STREET - HEDNESFORD,2023-05-03T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
852401,HILL STREET - HEDNESFORD,2023-05-03T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
852401,HILL STREET - HEDNESFORD,2023-05-03T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
852401,HILL STREET - HEDNESFORD,2023-05-03T20:00:00.000+00:00,busbar,,L3 Active Power,kW,25.32
852401,HILL STREET - HEDNESFORD,2023-05-03T20:00:00.000+00:00,busbar,,L2 Active Power,kW,27.89
852401,HILL STREET - HEDNESFORD,2023-05-03T20:00:00.000+00:00,busbar,,L1 Active Power,kW,43.77
852401,HILL STREET - HEDNESFORD,2023-05-03T20:00:00.000+00:00,busbar,,N Current (RMS),A,88.6
852401,HILL STREET - HEDNESFORD,2023-05-03T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
852401,HILL STREET - HEDNESFORD,2023-05-03T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
852401,HILL STREET - HEDNESFORD,2023-05-03T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.8
852401,HILL STREET - HEDNESFORD,2023-05-03T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
852401,HILL STREET - HEDNESFORD,2023-05-03T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
852401,HILL STREET - HEDNESFORD,2023-05-03T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
852401,HILL STREET - HEDNESFORD,2023-05-03T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.79
852401,HILL STREET - HEDNESFORD,2023-05-03T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.13
852401,HILL STREET - HEDNESFORD,2023-05-03T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.4
852401,HILL STREET - HEDNESFORD,2023-05-03T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
852401,HILL STREET - HEDNESFORD,2023-05-03T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.7
852401,HILL STREET - HEDNESFORD,2023-05-03T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.4
852401,HILL STREET - HEDNESFORD,2023-05-03T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.8
852401,HILL STREET - HEDNESFORD,2023-05-03T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.8
852401,HILL STREET - HEDNESFORD,2023-05-03T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
852401,HILL STREET - HEDNESFORD,2023-05-03T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
852401,HILL STREET - HEDNESFORD,2023-05-03T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.23
852401,HILL STREET - HEDNESFORD,2023-05-03T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.55
852401,HILL STREET - HEDNESFORD,2023-05-03T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.12
852401,HILL STREET - HEDNESFORD,2023-05-03T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,56.2
852401,HILL STREET - HEDNESFORD,2023-05-03T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.6
852401,HILL STREET - HEDNESFORD,2023-05-03T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.5
852401,HILL STREET - HEDNESFORD,2023-05-03T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.4
852401,HILL STREET - HEDNESFORD,2023-05-03T19:50:00.000+00:00,transformer,,Temperature,C,23.4
852401,HILL STREET - HEDNESFORD,2023-05-03T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
852401,HILL STREET - HEDNESFORD,2023-05-03T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
852401,HILL STREET - HEDNESFORD,2023-05-03T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
852401,HILL STREET - HEDNESFORD,2023-05-03T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
852401,HILL STREET - HEDNESFORD,2023-05-03T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
852401,HILL STREET - HEDNESFORD,2023-05-03T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
852401,HILL STREET - HEDNESFORD,2023-05-03T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
852401,HILL STREET - HEDNESFORD,2023-05-03T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
852401,HILL STREET - HEDNESFORD,2023-05-03T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
852401,HILL STREET - HEDNESFORD,2023-05-03T19:50:00.000+00:00,busbar,,L3 Active Power,kW,25.02
852401,HILL STREET - HEDNESFORD,2023-05-03T19:50:00.000+00:00,busbar,,L2 Active Power,kW,27.69
852401,HILL STREET - HEDNESFORD,2023-05-03T19:50:00.000+00:00,busbar,,L1 Active Power,kW,41.52
852401,HILL STREET - HEDNESFORD,2023-05-03T19:50:00.000+00:00,busbar,,N Current (RMS),A,83.4
852401,HILL STREET - HEDNESFORD,2023-05-03T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
852401,HILL STREET - HEDNESFORD,2023-05-03T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
852401,HILL STREET - HEDNESFORD,2023-05-03T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.3
852401,HILL STREET - HEDNESFORD,2023-05-03T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
852401,HILL STREET - HEDNESFORD,2023-05-03T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
852401,HILL STREET - HEDNESFORD,2023-05-03T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
852401,HILL STREET - HEDNESFORD,2023-05-03T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.42
852401,HILL STREET - HEDNESFORD,2023-05-03T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.95
852401,HILL STREET - HEDNESFORD,2023-05-03T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.33
852401,HILL STREET - HEDNESFORD,2023-05-03T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
852401,HILL STREET - HEDNESFORD,2023-05-03T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.3
852401,HILL STREET - HEDNESFORD,2023-05-03T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.2
852401,HILL STREET - HEDNESFORD,2023-05-03T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.3
852401,HILL STREET - HEDNESFORD,2023-05-03T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.65
852401,HILL STREET - HEDNESFORD,2023-05-03T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
852401,HILL STREET - HEDNESFORD,2023-05-03T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.04
852401,HILL STREET - HEDNESFORD,2023-05-03T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.24
852401,HILL STREET - HEDNESFORD,2023-05-03T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.02
852401,HILL STREET - HEDNESFORD,2023-05-03T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.84
852401,HILL STREET - HEDNESFORD,2023-05-03T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
852401,HILL STREET - HEDNESFORD,2023-05-03T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.2
852401,HILL STREET - HEDNESFORD,2023-05-03T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.2
852401,HILL STREET - HEDNESFORD,2023-05-03T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.0
852401,HILL STREET - HEDNESFORD,2023-05-03T19:40:00.000+00:00,transformer,,Temperature,C,23.6
852401,HILL STREET - HEDNESFORD,2023-05-03T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
852401,HILL STREET - HEDNESFORD,2023-05-03T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
852401,HILL STREET - HEDNESFORD,2023-05-03T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
852401,HILL STREET - HEDNESFORD,2023-05-03T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
852401,HILL STREET - HEDNESFORD,2023-05-03T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
852401,HILL STREET - HEDNESFORD,2023-05-03T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
852401,HILL STREET - HEDNESFORD,2023-05-03T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
852401,HILL STREET - HEDNESFORD,2023-05-03T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
852401,HILL STREET - HEDNESFORD,2023-05-03T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
852401,HILL STREET - HEDNESFORD,2023-05-03T19:40:00.000+00:00,busbar,,L3 Active Power,kW,23.66
852401,HILL STREET - HEDNESFORD,2023-05-03T19:40:00.000+00:00,busbar,,L2 Active Power,kW,17.96
852401,HILL STREET - HEDNESFORD,2023-05-03T19:40:00.000+00:00,busbar,,L1 Active Power,kW,25.17
852401,HILL STREET - HEDNESFORD,2023-05-03T19:40:00.000+00:00,busbar,,N Current (RMS),A,56.6
852401,HILL STREET - HEDNESFORD,2023-05-03T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
852401,HILL STREET - HEDNESFORD,2023-05-03T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
852401,HILL STREET - HEDNESFORD,2023-05-03T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
852401,HILL STREET - HEDNESFORD,2023-05-03T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
852401,HILL STREET - HEDNESFORD,2023-05-03T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
852401,HILL STREET - HEDNESFORD,2023-05-03T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
852401,HILL STREET - HEDNESFORD,2023-05-03T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.25
852401,HILL STREET - HEDNESFORD,2023-05-03T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.61
852401,HILL STREET - HEDNESFORD,2023-05-03T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.25
852401,HILL STREET - HEDNESFORD,2023-05-03T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
852401,HILL STREET - HEDNESFORD,2023-05-03T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.9
852401,HILL STREET - HEDNESFORD,2023-05-03T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.1
852401,HILL STREET - HEDNESFORD,2023-05-03T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.1
852401,HILL STREET - HEDNESFORD,2023-05-03T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
852401,HILL STREET - HEDNESFORD,2023-05-03T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.93
852401,HILL STREET - HEDNESFORD,2023-05-03T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
852401,HILL STREET - HEDNESFORD,2023-05-03T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.37
852401,HILL STREET - HEDNESFORD,2023-05-03T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.2
852401,HILL STREET - HEDNESFORD,2023-05-03T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.3
852401,HILL STREET - HEDNESFORD,2023-05-03T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.7
852401,HILL STREET - HEDNESFORD,2023-05-03T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.4
852401,HILL STREET - HEDNESFORD,2023-05-03T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.9
852401,HILL STREET - HEDNESFORD,2023-05-03T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.3
852401,HILL STREET - HEDNESFORD,2023-05-03T19:30:00.000+00:00,transformer,,Temperature,C,23.8
852401,HILL STREET - HEDNESFORD,2023-05-03T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
852401,HILL STREET - HEDNESFORD,2023-05-03T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
852401,HILL STREET - HEDNESFORD,2023-05-03T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
852401,HILL STREET - HEDNESFORD,2023-05-03T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
852401,HILL STREET - HEDNESFORD,2023-05-03T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
852401,HILL STREET - HEDNESFORD,2023-05-03T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
852401,HILL STREET - HEDNESFORD,2023-05-03T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
852401,HILL STREET - HEDNESFORD,2023-05-03T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
852401,HILL STREET - HEDNESFORD,2023-05-03T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
852401,HILL STREET - HEDNESFORD,2023-05-03T19:30:00.000+00:00,busbar,,L3 Active Power,kW,29.61
852401,HILL STREET - HEDNESFORD,2023-05-03T19:30:00.000+00:00,busbar,,L2 Active Power,kW,18.8
852401,HILL STREET - HEDNESFORD,2023-05-03T19:30:00.000+00:00,busbar,,L1 Active Power,kW,22.56
852401,HILL STREET - HEDNESFORD,2023-05-03T19:30:00.000+00:00,busbar,,N Current (RMS),A,61.6
852401,HILL STREET - HEDNESFORD,2023-05-03T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
852401,HILL STREET - HEDNESFORD,2023-05-03T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
852401,HILL STREET - HEDNESFORD,2023-05-03T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
852401,HILL STREET - HEDNESFORD,2023-05-03T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
852401,HILL STREET - HEDNESFORD,2023-05-03T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
852401,HILL STREET - HEDNESFORD,2023-05-03T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
852401,HILL STREET - HEDNESFORD,2023-05-03T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.06
852401,HILL STREET - HEDNESFORD,2023-05-03T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.29
852401,HILL STREET - HEDNESFORD,2023-05-03T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.42
852401,HILL STREET - HEDNESFORD,2023-05-03T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
852401,HILL STREET - HEDNESFORD,2023-05-03T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.3
852401,HILL STREET - HEDNESFORD,2023-05-03T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.9
852401,HILL STREET - HEDNESFORD,2023-05-03T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.9
852401,HILL STREET - HEDNESFORD,2023-05-03T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
852401,HILL STREET - HEDNESFORD,2023-05-03T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
852401,HILL STREET - HEDNESFORD,2023-05-03T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.89
852401,HILL STREET - HEDNESFORD,2023-05-03T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.34
852401,HILL STREET - HEDNESFORD,2023-05-03T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.19
852401,HILL STREET - HEDNESFORD,2023-05-03T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.72
852401,HILL STREET - HEDNESFORD,2023-05-03T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
852401,HILL STREET - HEDNESFORD,2023-05-03T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.4
852401,HILL STREET - HEDNESFORD,2023-05-03T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.7
852401,HILL STREET - HEDNESFORD,2023-05-03T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.4
852401,HILL STREET - HEDNESFORD,2023-05-03T19:20:00.000+00:00,transformer,,Temperature,C,23.8
852401,HILL STREET - HEDNESFORD,2023-05-03T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
852401,HILL STREET - HEDNESFORD,2023-05-03T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
852401,HILL STREET - HEDNESFORD,2023-05-03T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
852401,HILL STREET - HEDNESFORD,2023-05-03T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
852401,HILL STREET - HEDNESFORD,2023-05-03T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
852401,HILL STREET - HEDNESFORD,2023-05-03T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
852401,HILL STREET - HEDNESFORD,2023-05-03T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
852401,HILL STREET - HEDNESFORD,2023-05-03T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
852401,HILL STREET - HEDNESFORD,2023-05-03T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
852401,HILL STREET - HEDNESFORD,2023-05-03T19:20:00.000+00:00,busbar,,L3 Active Power,kW,27.4
852401,HILL STREET - HEDNESFORD,2023-05-03T19:20:00.000+00:00,busbar,,L2 Active Power,kW,19.48
852401,HILL STREET - HEDNESFORD,2023-05-03T19:20:00.000+00:00,busbar,,L1 Active Power,kW,26.14
852401,HILL STREET - HEDNESFORD,2023-05-03T19:20:00.000+00:00,busbar,,N Current (RMS),A,58.7
852401,HILL STREET - HEDNESFORD,2023-05-03T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
852401,HILL STREET - HEDNESFORD,2023-05-03T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
852401,HILL STREET - HEDNESFORD,2023-05-03T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
852401,HILL STREET - HEDNESFORD,2023-05-03T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
852401,HILL STREET - HEDNESFORD,2023-05-03T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
852401,HILL STREET - HEDNESFORD,2023-05-03T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
852401,HILL STREET - HEDNESFORD,2023-05-03T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.38
852401,HILL STREET - HEDNESFORD,2023-05-03T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.97
852401,HILL STREET - HEDNESFORD,2023-05-03T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.05
852401,HILL STREET - HEDNESFORD,2023-05-03T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
852401,HILL STREET - HEDNESFORD,2023-05-03T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.7
852401,HILL STREET - HEDNESFORD,2023-05-03T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.2
852401,HILL STREET - HEDNESFORD,2023-05-03T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.2
852401,HILL STREET - HEDNESFORD,2023-05-03T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
852401,HILL STREET - HEDNESFORD,2023-05-03T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
852401,HILL STREET - HEDNESFORD,2023-05-03T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.01
852401,HILL STREET - HEDNESFORD,2023-05-03T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.38
852401,HILL STREET - HEDNESFORD,2023-05-03T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.5
852401,HILL STREET - HEDNESFORD,2023-05-03T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.0
852401,HILL STREET - HEDNESFORD,2023-05-03T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.7
852401,HILL STREET - HEDNESFORD,2023-05-03T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.7
852401,HILL STREET - HEDNESFORD,2023-05-03T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.3
852401,HILL STREET - HEDNESFORD,2023-05-03T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.8
852401,HILL STREET - HEDNESFORD,2023-05-03T19:10:00.000+00:00,transformer,,Temperature,C,24.0
852401,HILL STREET - HEDNESFORD,2023-05-03T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
852401,HILL STREET - HEDNESFORD,2023-05-03T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
852401,HILL STREET - HEDNESFORD,2023-05-03T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
852401,HILL STREET - HEDNESFORD,2023-05-03T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
852401,HILL STREET - HEDNESFORD,2023-05-03T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
852401,HILL STREET - HEDNESFORD,2023-05-03T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
852401,HILL STREET - HEDNESFORD,2023-05-03T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
852401,HILL STREET - HEDNESFORD,2023-05-03T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
852401,HILL STREET - HEDNESFORD,2023-05-03T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
852401,HILL STREET - HEDNESFORD,2023-05-03T19:10:00.000+00:00,busbar,,L3 Active Power,kW,24.76
852401,HILL STREET - HEDNESFORD,2023-05-03T19:10:00.000+00:00,busbar,,L2 Active Power,kW,20.47
852401,HILL STREET - HEDNESFORD,2023-05-03T19:10:00.000+00:00,busbar,,L1 Active Power,kW,26.05
852401,HILL STREET - HEDNESFORD,2023-05-03T19:10:00.000+00:00,busbar,,N Current (RMS),A,56.6
852401,HILL STREET - HEDNESFORD,2023-05-03T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
852401,HILL STREET - HEDNESFORD,2023-05-03T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
852401,HILL STREET - HEDNESFORD,2023-05-03T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
852401,HILL STREET - HEDNESFORD,2023-05-03T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
852401,HILL STREET - HEDNESFORD,2023-05-03T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
852401,HILL STREET - HEDNESFORD,2023-05-03T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
852401,HILL STREET - HEDNESFORD,2023-05-03T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.53
852401,HILL STREET - HEDNESFORD,2023-05-03T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.05
852401,HILL STREET - HEDNESFORD,2023-05-03T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.67
852401,HILL STREET - HEDNESFORD,2023-05-03T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
852401,HILL STREET - HEDNESFORD,2023-05-03T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.6
852401,HILL STREET - HEDNESFORD,2023-05-03T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.5
852401,HILL STREET - HEDNESFORD,2023-05-03T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.9
852401,HILL STREET - HEDNESFORD,2023-05-03T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.8
852401,HILL STREET - HEDNESFORD,2023-05-03T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
852401,HILL STREET - HEDNESFORD,2023-05-03T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.64
852401,HILL STREET - HEDNESFORD,2023-05-03T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.99
852401,HILL STREET - HEDNESFORD,2023-05-03T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.66
852401,HILL STREET - HEDNESFORD,2023-05-03T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.29
852401,HILL STREET - HEDNESFORD,2023-05-03T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.9
852401,HILL STREET - HEDNESFORD,2023-05-03T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.0
852401,HILL STREET - HEDNESFORD,2023-05-03T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.8
852401,HILL STREET - HEDNESFORD,2023-05-03T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.7
852401,HILL STREET - HEDNESFORD,2023-05-03T19:00:00.000+00:00,transformer,,Temperature,C,24.0
852401,HILL STREET - HEDNESFORD,2023-05-03T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
852401,HILL STREET - HEDNESFORD,2023-05-03T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
852401,HILL STREET - HEDNESFORD,2023-05-03T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
852401,HILL STREET - HEDNESFORD,2023-05-03T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
852401,HILL STREET - HEDNESFORD,2023-05-03T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
852401,HILL STREET - HEDNESFORD,2023-05-03T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
852401,HILL STREET - HEDNESFORD,2023-05-03T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
852401,HILL STREET - HEDNESFORD,2023-05-03T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
852401,HILL STREET - HEDNESFORD,2023-05-03T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
852401,HILL STREET - HEDNESFORD,2023-05-03T19:00:00.000+00:00,busbar,,L3 Active Power,kW,21.51
852401,HILL STREET - HEDNESFORD,2023-05-03T19:00:00.000+00:00,busbar,,L2 Active Power,kW,20.71
852401,HILL STREET - HEDNESFORD,2023-05-03T19:00:00.000+00:00,busbar,,L1 Active Power,kW,33.96
852401,HILL STREET - HEDNESFORD,2023-05-03T19:00:00.000+00:00,busbar,,N Current (RMS),A,73.3
852401,HILL STREET - HEDNESFORD,2023-05-03T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
852401,HILL STREET - HEDNESFORD,2023-05-03T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
852401,HILL STREET - HEDNESFORD,2023-05-03T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.8
852401,HILL STREET - HEDNESFORD,2023-05-03T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
852401,HILL STREET - HEDNESFORD,2023-05-03T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
852401,HILL STREET - HEDNESFORD,2023-05-03T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
852401,HILL STREET - HEDNESFORD,2023-05-03T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.51
852401,HILL STREET - HEDNESFORD,2023-05-03T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.09
852401,HILL STREET - HEDNESFORD,2023-05-03T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.09
852401,HILL STREET - HEDNESFORD,2023-05-03T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
852401,HILL STREET - HEDNESFORD,2023-05-03T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.7
852401,HILL STREET - HEDNESFORD,2023-05-03T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.3
852401,HILL STREET - HEDNESFORD,2023-05-03T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.7
852401,HILL STREET - HEDNESFORD,2023-05-03T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.82
852401,HILL STREET - HEDNESFORD,2023-05-03T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
852401,HILL STREET - HEDNESFORD,2023-05-03T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.71
852401,HILL STREET - HEDNESFORD,2023-05-03T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.12
852401,HILL STREET - HEDNESFORD,2023-05-03T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.27
852401,HILL STREET - HEDNESFORD,2023-05-03T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.14
852401,HILL STREET - HEDNESFORD,2023-05-03T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.6
852401,HILL STREET - HEDNESFORD,2023-05-03T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.0
852401,HILL STREET - HEDNESFORD,2023-05-03T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.6
852401,HILL STREET - HEDNESFORD,2023-05-03T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.9
852401,HILL STREET - HEDNESFORD,2023-05-03T18:50:00.000+00:00,transformer,,Temperature,C,24.2
852401,HILL STREET - HEDNESFORD,2023-05-03T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
852401,HILL STREET - HEDNESFORD,2023-05-03T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
852401,HILL STREET - HEDNESFORD,2023-05-03T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
852401,HILL STREET - HEDNESFORD,2023-05-03T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
852401,HILL STREET - HEDNESFORD,2023-05-03T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
852401,HILL STREET - HEDNESFORD,2023-05-03T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
852401,HILL STREET - HEDNESFORD,2023-05-03T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
852401,HILL STREET - HEDNESFORD,2023-05-03T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
852401,HILL STREET - HEDNESFORD,2023-05-03T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
852401,HILL STREET - HEDNESFORD,2023-05-03T18:50:00.000+00:00,busbar,,L3 Active Power,kW,25.64
852401,HILL STREET - HEDNESFORD,2023-05-03T18:50:00.000+00:00,busbar,,L2 Active Power,kW,18.36
852401,HILL STREET - HEDNESFORD,2023-05-03T18:50:00.000+00:00,busbar,,L1 Active Power,kW,31.23
852401,HILL STREET - HEDNESFORD,2023-05-03T18:50:00.000+00:00,busbar,,N Current (RMS),A,69.2
852401,HILL STREET - HEDNESFORD,2023-05-03T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
852401,HILL STREET - HEDNESFORD,2023-05-03T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
852401,HILL STREET - HEDNESFORD,2023-05-03T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
852401,HILL STREET - HEDNESFORD,2023-05-03T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
852401,HILL STREET - HEDNESFORD,2023-05-03T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
852401,HILL STREET - HEDNESFORD,2023-05-03T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
852401,HILL STREET - HEDNESFORD,2023-05-03T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.97
852401,HILL STREET - HEDNESFORD,2023-05-03T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.91
852401,HILL STREET - HEDNESFORD,2023-05-03T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.09
852401,HILL STREET - HEDNESFORD,2023-05-03T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
852401,HILL STREET - HEDNESFORD,2023-05-03T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.5
852401,HILL STREET - HEDNESFORD,2023-05-03T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.4
852401,HILL STREET - HEDNESFORD,2023-05-03T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.8
852401,HILL STREET - HEDNESFORD,2023-05-03T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
852401,HILL STREET - HEDNESFORD,2023-05-03T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
852401,HILL STREET - HEDNESFORD,2023-05-03T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.88
852401,HILL STREET - HEDNESFORD,2023-05-03T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.22
852401,HILL STREET - HEDNESFORD,2023-05-03T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.74
852401,HILL STREET - HEDNESFORD,2023-05-03T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.26
852401,HILL STREET - HEDNESFORD,2023-05-03T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,51.7
852401,HILL STREET - HEDNESFORD,2023-05-03T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.3
852401,HILL STREET - HEDNESFORD,2023-05-03T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.4
852401,HILL STREET - HEDNESFORD,2023-05-03T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.5
852401,HILL STREET - HEDNESFORD,2023-05-03T18:40:00.000+00:00,transformer,,Temperature,C,24.4
852401,HILL STREET - HEDNESFORD,2023-05-03T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
852401,HILL STREET - HEDNESFORD,2023-05-03T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
852401,HILL STREET - HEDNESFORD,2023-05-03T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
852401,HILL STREET - HEDNESFORD,2023-05-03T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
852401,HILL STREET - HEDNESFORD,2023-05-03T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
852401,HILL STREET - HEDNESFORD,2023-05-03T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
852401,HILL STREET - HEDNESFORD,2023-05-03T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
852401,HILL STREET - HEDNESFORD,2023-05-03T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
852401,HILL STREET - HEDNESFORD,2023-05-03T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
852401,HILL STREET - HEDNESFORD,2023-05-03T18:40:00.000+00:00,busbar,,L3 Active Power,kW,28.18
852401,HILL STREET - HEDNESFORD,2023-05-03T18:40:00.000+00:00,busbar,,L2 Active Power,kW,23.65
852401,HILL STREET - HEDNESFORD,2023-05-03T18:40:00.000+00:00,busbar,,L1 Active Power,kW,28.35
852401,HILL STREET - HEDNESFORD,2023-05-03T18:40:00.000+00:00,busbar,,N Current (RMS),A,58.4
852401,HILL STREET - HEDNESFORD,2023-05-03T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
852401,HILL STREET - HEDNESFORD,2023-05-03T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
852401,HILL STREET - HEDNESFORD,2023-05-03T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
852401,HILL STREET - HEDNESFORD,2023-05-03T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
852401,HILL STREET - HEDNESFORD,2023-05-03T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
852401,HILL STREET - HEDNESFORD,2023-05-03T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
852401,HILL STREET - HEDNESFORD,2023-05-03T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.88
852401,HILL STREET - HEDNESFORD,2023-05-03T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.2
852401,HILL STREET - HEDNESFORD,2023-05-03T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.21
852401,HILL STREET - HEDNESFORD,2023-05-03T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
852401,HILL STREET - HEDNESFORD,2023-05-03T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.1
852401,HILL STREET - HEDNESFORD,2023-05-03T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.1
852401,HILL STREET - HEDNESFORD,2023-05-03T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.3
852401,HILL STREET - HEDNESFORD,2023-05-03T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
852401,HILL STREET - HEDNESFORD,2023-05-03T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
852401,HILL STREET - HEDNESFORD,2023-05-03T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
852401,HILL STREET - HEDNESFORD,2023-05-03T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.11
852401,HILL STREET - HEDNESFORD,2023-05-03T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.11
852401,HILL STREET - HEDNESFORD,2023-05-03T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.97
852401,HILL STREET - HEDNESFORD,2023-05-03T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.5
852401,HILL STREET - HEDNESFORD,2023-05-03T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.8
852401,HILL STREET - HEDNESFORD,2023-05-03T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.7
852401,HILL STREET - HEDNESFORD,2023-05-03T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.2
852401,HILL STREET - HEDNESFORD,2023-05-03T18:30:00.000+00:00,transformer,,Temperature,C,24.4
852401,HILL STREET - HEDNESFORD,2023-05-03T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
852401,HILL STREET - HEDNESFORD,2023-05-03T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
852401,HILL STREET - HEDNESFORD,2023-05-03T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
852401,HILL STREET - HEDNESFORD,2023-05-03T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
852401,HILL STREET - HEDNESFORD,2023-05-03T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
852401,HILL STREET - HEDNESFORD,2023-05-03T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
852401,HILL STREET - HEDNESFORD,2023-05-03T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
852401,HILL STREET - HEDNESFORD,2023-05-03T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
852401,HILL STREET - HEDNESFORD,2023-05-03T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
852401,HILL STREET - HEDNESFORD,2023-05-03T18:30:00.000+00:00,busbar,,L3 Active Power,kW,27.99
852401,HILL STREET - HEDNESFORD,2023-05-03T18:30:00.000+00:00,busbar,,L2 Active Power,kW,24.31
852401,HILL STREET - HEDNESFORD,2023-05-03T18:30:00.000+00:00,busbar,,L1 Active Power,kW,36.18
852401,HILL STREET - HEDNESFORD,2023-05-03T18:30:00.000+00:00,busbar,,N Current (RMS),A,69.2
852401,HILL STREET - HEDNESFORD,2023-05-03T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
852401,HILL STREET - HEDNESFORD,2023-05-03T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
852401,HILL STREET - HEDNESFORD,2023-05-03T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.4
852401,HILL STREET - HEDNESFORD,2023-05-03T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
852401,HILL STREET - HEDNESFORD,2023-05-03T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
852401,HILL STREET - HEDNESFORD,2023-05-03T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
852401,HILL STREET - HEDNESFORD,2023-05-03T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.57
852401,HILL STREET - HEDNESFORD,2023-05-03T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.2
852401,HILL STREET - HEDNESFORD,2023-05-03T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.99
852401,HILL STREET - HEDNESFORD,2023-05-03T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
852401,HILL STREET - HEDNESFORD,2023-05-03T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
852401,HILL STREET - HEDNESFORD,2023-05-03T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.7
852401,HILL STREET - HEDNESFORD,2023-05-03T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
852401,HILL STREET - HEDNESFORD,2023-05-03T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
852401,HILL STREET - HEDNESFORD,2023-05-03T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
852401,HILL STREET - HEDNESFORD,2023-05-03T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
852401,HILL STREET - HEDNESFORD,2023-05-03T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.36
852401,HILL STREET - HEDNESFORD,2023-05-03T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.63
852401,HILL STREET - HEDNESFORD,2023-05-03T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.02
852401,HILL STREET - HEDNESFORD,2023-05-03T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
852401,HILL STREET - HEDNESFORD,2023-05-03T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.3
852401,HILL STREET - HEDNESFORD,2023-05-03T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.2
852401,HILL STREET - HEDNESFORD,2023-05-03T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.8
852401,HILL STREET - HEDNESFORD,2023-05-03T18:20:00.000+00:00,transformer,,Temperature,C,24.6
852401,HILL STREET - HEDNESFORD,2023-05-03T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
852401,HILL STREET - HEDNESFORD,2023-05-03T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
852401,HILL STREET - HEDNESFORD,2023-05-03T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
852401,HILL STREET - HEDNESFORD,2023-05-03T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
852401,HILL STREET - HEDNESFORD,2023-05-03T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
852401,HILL STREET - HEDNESFORD,2023-05-03T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
852401,HILL STREET - HEDNESFORD,2023-05-03T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
852401,HILL STREET - HEDNESFORD,2023-05-03T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
852401,HILL STREET - HEDNESFORD,2023-05-03T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
852401,HILL STREET - HEDNESFORD,2023-05-03T18:20:00.000+00:00,busbar,,L3 Active Power,kW,19.42
852401,HILL STREET - HEDNESFORD,2023-05-03T18:20:00.000+00:00,busbar,,L2 Active Power,kW,20.57
852401,HILL STREET - HEDNESFORD,2023-05-03T18:20:00.000+00:00,busbar,,L1 Active Power,kW,21.54
852401,HILL STREET - HEDNESFORD,2023-05-03T18:20:00.000+00:00,busbar,,N Current (RMS),A,45.2
852401,HILL STREET - HEDNESFORD,2023-05-03T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
852401,HILL STREET - HEDNESFORD,2023-05-03T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
852401,HILL STREET - HEDNESFORD,2023-05-03T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
852401,HILL STREET - HEDNESFORD,2023-05-03T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
852401,HILL STREET - HEDNESFORD,2023-05-03T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
852401,HILL STREET - HEDNESFORD,2023-05-03T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
852401,HILL STREET - HEDNESFORD,2023-05-03T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.34
852401,HILL STREET - HEDNESFORD,2023-05-03T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.11
852401,HILL STREET - HEDNESFORD,2023-05-03T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.27
852401,HILL STREET - HEDNESFORD,2023-05-03T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
852401,HILL STREET - HEDNESFORD,2023-05-03T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
852401,HILL STREET - HEDNESFORD,2023-05-03T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.2
852401,HILL STREET - HEDNESFORD,2023-05-03T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.8
852401,HILL STREET - HEDNESFORD,2023-05-03T18:10:00.000+00:00,transformer,,Temperature,C,24.6
852401,HILL STREET - HEDNESFORD,2023-05-03T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-05-03T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
852401,HILL STREET - HEDNESFORD,2023-05-03T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
852401,HILL STREET - HEDNESFORD,2023-05-03T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
852401,HILL STREET - HEDNESFORD,2023-05-03T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
852401,HILL STREET - HEDNESFORD,2023-05-03T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
852401,HILL STREET - HEDNESFORD,2023-05-03T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
852401,HILL STREET - HEDNESFORD,2023-05-03T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
852401,HILL STREET - HEDNESFORD,2023-05-03T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
852401,HILL STREET - HEDNESFORD,2023-05-03T18:10:00.000+00:00,busbar,,L3 Active Power,kW,5.34
852401,HILL STREET - HEDNESFORD,2023-05-03T18:10:00.000+00:00,busbar,,L2 Active Power,kW,5.11
852401,HILL STREET - HEDNESFORD,2023-05-03T18:10:00.000+00:00,busbar,,L1 Active Power,kW,9.27
852401,HILL STREET - HEDNESFORD,2023-05-03T18:10:00.000+00:00,busbar,,N Current (RMS),A,22.8
852401,HILL STREET - HEDNESFORD,2023-05-03T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
852401,HILL STREET - HEDNESFORD,2023-05-03T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
852401,HILL STREET - HEDNESFORD,2023-05-03T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
852401,HILL STREET - HEDNESFORD,2023-05-03T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
852401,HILL STREET - HEDNESFORD,2023-05-03T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
852401,HILL STREET - HEDNESFORD,2023-05-03T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
852401,HILL STREET - HEDNESFORD,2023-05-03T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.69
852401,HILL STREET - HEDNESFORD,2023-05-03T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.35
852401,HILL STREET - HEDNESFORD,2023-05-03T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.44
852401,HILL STREET - HEDNESFORD,2023-05-03T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
852401,HILL STREET - HEDNESFORD,2023-05-03T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
852401,HILL STREET - HEDNESFORD,2023-05-03T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.0
852401,HILL STREET - HEDNESFORD,2023-05-03T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.1
852401,HILL STREET - HEDNESFORD,2023-05-03T18:00:00.000+00:00,transformer,,Temperature,C,24.6
852401,HILL STREET - HEDNESFORD,2023-05-03T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
852401,HILL STREET - HEDNESFORD,2023-05-03T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
852401,HILL STREET - HEDNESFORD,2023-05-03T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
852401,HILL STREET - HEDNESFORD,2023-05-03T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
852401,HILL STREET - HEDNESFORD,2023-05-03T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
852401,HILL STREET - HEDNESFORD,2023-05-03T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
852401,HILL STREET - HEDNESFORD,2023-05-03T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
852401,HILL STREET - HEDNESFORD,2023-05-03T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
852401,HILL STREET - HEDNESFORD,2023-05-03T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
852401,HILL STREET - HEDNESFORD,2023-05-03T18:00:00.000+00:00,busbar,,L3 Active Power,kW,4.68
852401,HILL STREET - HEDNESFORD,2023-05-03T18:00:00.000+00:00,busbar,,L2 Active Power,kW,5.35
852401,HILL STREET - HEDNESFORD,2023-05-03T18:00:00.000+00:00,busbar,,L1 Active Power,kW,8.43
852401,HILL STREET - HEDNESFORD,2023-05-03T18:00:00.000+00:00,busbar,,N Current (RMS),A,18.8
852401,HILL STREET - HEDNESFORD,2023-05-03T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
852401,HILL STREET - HEDNESFORD,2023-05-03T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
852401,HILL STREET - HEDNESFORD,2023-05-03T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
852401,HILL STREET - HEDNESFORD,2023-05-03T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
852401,HILL STREET - HEDNESFORD,2023-05-03T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
