Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-05-03T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
852401,HILL STREET - HEDNESFORD,2023-05-03T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
852401,HILL STREET - HEDNESFORD,2023-05-03T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
852401,HILL STREET - HEDNESFORD,2023-05-03T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
852401,HILL STREET - HEDNESFORD,2023-05-03T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
852401,HILL STREET - HEDNESFORD,2023-05-03T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.8
852401,HILL STREET - HEDNESFORD,2023-05-03T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.82
852401,HILL STREET - HEDNESFORD,2023-05-03T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.54
852401,HILL STREET - HEDNESFORD,2023-05-03T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
852401,HILL STREET - HEDNESFORD,2023-05-03T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.5
852401,HILL STREET - HEDNESFORD,2023-05-03T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.4
852401,HILL STREET - HEDNESFORD,2023-05-03T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.2
852401,HILL STREET - HEDNESFORD,2023-05-03T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.05
852401,HILL STREET - HEDNESFORD,2023-05-03T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
852401,HILL STREET - HEDNESFORD,2023-05-03T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
852401,HILL STREET - HEDNESFORD,2023-05-03T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.98
852401,HILL STREET - HEDNESFORD,2023-05-03T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.31
852401,HILL STREET - HEDNESFORD,2023-05-03T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.12
852401,HILL STREET - HEDNESFORD,2023-05-03T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,62.8
852401,HILL STREET - HEDNESFORD,2023-05-03T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.2
852401,HILL STREET - HEDNESFORD,2023-05-03T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.4
852401,HILL STREET - HEDNESFORD,2023-05-03T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.4
852401,HILL STREET - HEDNESFORD,2023-05-03T06:30:00.000+00:00,transformer,,Temperature,C,19.5
852401,HILL STREET - HEDNESFORD,2023-05-03T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
852401,HILL STREET - HEDNESFORD,2023-05-03T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
852401,HILL STREET - HEDNESFORD,2023-05-03T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
852401,HILL STREET - HEDNESFORD,2023-05-03T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
852401,HILL STREET - HEDNESFORD,2023-05-03T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
852401,HILL STREET - HEDNESFORD,2023-05-03T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
852401,HILL STREET - HEDNESFORD,2023-05-03T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
852401,HILL STREET - HEDNESFORD,2023-05-03T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
852401,HILL STREET - HEDNESFORD,2023-05-03T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
852401,HILL STREET - HEDNESFORD,2023-05-03T06:30:00.000+00:00,busbar,,L3 Active Power,kW,21.78
852401,HILL STREET - HEDNESFORD,2023-05-03T06:30:00.000+00:00,busbar,,L2 Active Power,kW,10.14
852401,HILL STREET - HEDNESFORD,2023-05-03T06:30:00.000+00:00,busbar,,L1 Active Power,kW,22.66
852401,HILL STREET - HEDNESFORD,2023-05-03T06:30:00.000+00:00,busbar,,N Current (RMS),A,69.0
852401,HILL STREET - HEDNESFORD,2023-05-03T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
852401,HILL STREET - HEDNESFORD,2023-05-03T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
852401,HILL STREET - HEDNESFORD,2023-05-03T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
852401,HILL STREET - HEDNESFORD,2023-05-03T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
852401,HILL STREET - HEDNESFORD,2023-05-03T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
852401,HILL STREET - HEDNESFORD,2023-05-03T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
852401,HILL STREET - HEDNESFORD,2023-05-03T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.29
852401,HILL STREET - HEDNESFORD,2023-05-03T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.6
852401,HILL STREET - HEDNESFORD,2023-05-03T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.62
852401,HILL STREET - HEDNESFORD,2023-05-03T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
852401,HILL STREET - HEDNESFORD,2023-05-03T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.2
852401,HILL STREET - HEDNESFORD,2023-05-03T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.2
852401,HILL STREET - HEDNESFORD,2023-05-03T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.6
852401,HILL STREET - HEDNESFORD,2023-05-03T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.08
852401,HILL STREET - HEDNESFORD,2023-05-03T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
852401,HILL STREET - HEDNESFORD,2023-05-03T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
852401,HILL STREET - HEDNESFORD,2023-05-03T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.86
852401,HILL STREET - HEDNESFORD,2023-05-03T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.09
852401,HILL STREET - HEDNESFORD,2023-05-03T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.82
852401,HILL STREET - HEDNESFORD,2023-05-03T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,62.7
852401,HILL STREET - HEDNESFORD,2023-05-03T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.8
852401,HILL STREET - HEDNESFORD,2023-05-03T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.4
852401,HILL STREET - HEDNESFORD,2023-05-03T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.4
852401,HILL STREET - HEDNESFORD,2023-05-03T06:20:00.000+00:00,transformer,,Temperature,C,19.3
852401,HILL STREET - HEDNESFORD,2023-05-03T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-05-03T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
852401,HILL STREET - HEDNESFORD,2023-05-03T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
852401,HILL STREET - HEDNESFORD,2023-05-03T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
852401,HILL STREET - HEDNESFORD,2023-05-03T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
852401,HILL STREET - HEDNESFORD,2023-05-03T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
852401,HILL STREET - HEDNESFORD,2023-05-03T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
852401,HILL STREET - HEDNESFORD,2023-05-03T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
852401,HILL STREET - HEDNESFORD,2023-05-03T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
852401,HILL STREET - HEDNESFORD,2023-05-03T06:20:00.000+00:00,busbar,,L3 Active Power,kW,20.14
852401,HILL STREET - HEDNESFORD,2023-05-03T06:20:00.000+00:00,busbar,,L2 Active Power,kW,11.7
852401,HILL STREET - HEDNESFORD,2023-05-03T06:20:00.000+00:00,busbar,,L1 Active Power,kW,26.45
852401,HILL STREET - HEDNESFORD,2023-05-03T06:20:00.000+00:00,busbar,,N Current (RMS),A,64.3
852401,HILL STREET - HEDNESFORD,2023-05-03T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
852401,HILL STREET - HEDNESFORD,2023-05-03T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
852401,HILL STREET - HEDNESFORD,2023-05-03T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
852401,HILL STREET - HEDNESFORD,2023-05-03T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
852401,HILL STREET - HEDNESFORD,2023-05-03T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
852401,HILL STREET - HEDNESFORD,2023-05-03T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
852401,HILL STREET - HEDNESFORD,2023-05-03T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.62
852401,HILL STREET - HEDNESFORD,2023-05-03T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.36
852401,HILL STREET - HEDNESFORD,2023-05-03T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.1
852401,HILL STREET - HEDNESFORD,2023-05-03T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
852401,HILL STREET - HEDNESFORD,2023-05-03T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.9
852401,HILL STREET - HEDNESFORD,2023-05-03T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.8
852401,HILL STREET - HEDNESFORD,2023-05-03T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.6
852401,HILL STREET - HEDNESFORD,2023-05-03T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.41
852401,HILL STREET - HEDNESFORD,2023-05-03T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
852401,HILL STREET - HEDNESFORD,2023-05-03T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
852401,HILL STREET - HEDNESFORD,2023-05-03T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.04
852401,HILL STREET - HEDNESFORD,2023-05-03T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.36
852401,HILL STREET - HEDNESFORD,2023-05-03T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.29
852401,HILL STREET - HEDNESFORD,2023-05-03T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,50.6
852401,HILL STREET - HEDNESFORD,2023-05-03T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.3
852401,HILL STREET - HEDNESFORD,2023-05-03T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.6
852401,HILL STREET - HEDNESFORD,2023-05-03T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.5
852401,HILL STREET - HEDNESFORD,2023-05-03T06:10:00.000+00:00,transformer,,Temperature,C,19.0
852401,HILL STREET - HEDNESFORD,2023-05-03T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
852401,HILL STREET - HEDNESFORD,2023-05-03T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
852401,HILL STREET - HEDNESFORD,2023-05-03T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
852401,HILL STREET - HEDNESFORD,2023-05-03T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
852401,HILL STREET - HEDNESFORD,2023-05-03T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
852401,HILL STREET - HEDNESFORD,2023-05-03T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
852401,HILL STREET - HEDNESFORD,2023-05-03T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
852401,HILL STREET - HEDNESFORD,2023-05-03T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
852401,HILL STREET - HEDNESFORD,2023-05-03T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
852401,HILL STREET - HEDNESFORD,2023-05-03T06:10:00.000+00:00,busbar,,L3 Active Power,kW,18.67
852401,HILL STREET - HEDNESFORD,2023-05-03T06:10:00.000+00:00,busbar,,L2 Active Power,kW,14.72
852401,HILL STREET - HEDNESFORD,2023-05-03T06:10:00.000+00:00,busbar,,L1 Active Power,kW,22.38
852401,HILL STREET - HEDNESFORD,2023-05-03T06:10:00.000+00:00,busbar,,N Current (RMS),A,53.4
852401,HILL STREET - HEDNESFORD,2023-05-03T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
852401,HILL STREET - HEDNESFORD,2023-05-03T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
852401,HILL STREET - HEDNESFORD,2023-05-03T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
852401,HILL STREET - HEDNESFORD,2023-05-03T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
852401,HILL STREET - HEDNESFORD,2023-05-03T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
852401,HILL STREET - HEDNESFORD,2023-05-03T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
852401,HILL STREET - HEDNESFORD,2023-05-03T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.32
852401,HILL STREET - HEDNESFORD,2023-05-03T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.96
852401,HILL STREET - HEDNESFORD,2023-05-03T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.97
852401,HILL STREET - HEDNESFORD,2023-05-03T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
852401,HILL STREET - HEDNESFORD,2023-05-03T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.3
852401,HILL STREET - HEDNESFORD,2023-05-03T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.5
852401,HILL STREET - HEDNESFORD,2023-05-03T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.2
852401,HILL STREET - HEDNESFORD,2023-05-03T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.98
852401,HILL STREET - HEDNESFORD,2023-05-03T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
852401,HILL STREET - HEDNESFORD,2023-05-03T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
852401,HILL STREET - HEDNESFORD,2023-05-03T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.56
852401,HILL STREET - HEDNESFORD,2023-05-03T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.22
852401,HILL STREET - HEDNESFORD,2023-05-03T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.53
852401,HILL STREET - HEDNESFORD,2023-05-03T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.0
852401,HILL STREET - HEDNESFORD,2023-05-03T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.6
852401,HILL STREET - HEDNESFORD,2023-05-03T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.3
852401,HILL STREET - HEDNESFORD,2023-05-03T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.3
852401,HILL STREET - HEDNESFORD,2023-05-03T06:00:00.000+00:00,transformer,,Temperature,C,18.5
852401,HILL STREET - HEDNESFORD,2023-05-03T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
852401,HILL STREET - HEDNESFORD,2023-05-03T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
852401,HILL STREET - HEDNESFORD,2023-05-03T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
852401,HILL STREET - HEDNESFORD,2023-05-03T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
852401,HILL STREET - HEDNESFORD,2023-05-03T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
852401,HILL STREET - HEDNESFORD,2023-05-03T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
852401,HILL STREET - HEDNESFORD,2023-05-03T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
852401,HILL STREET - HEDNESFORD,2023-05-03T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
852401,HILL STREET - HEDNESFORD,2023-05-03T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
852401,HILL STREET - HEDNESFORD,2023-05-03T06:00:00.000+00:00,busbar,,L3 Active Power,kW,21.88
852401,HILL STREET - HEDNESFORD,2023-05-03T06:00:00.000+00:00,busbar,,L2 Active Power,kW,14.18
852401,HILL STREET - HEDNESFORD,2023-05-03T06:00:00.000+00:00,busbar,,L1 Active Power,kW,14.5
852401,HILL STREET - HEDNESFORD,2023-05-03T06:00:00.000+00:00,busbar,,N Current (RMS),A,53.5
852401,HILL STREET - HEDNESFORD,2023-05-03T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
852401,HILL STREET - HEDNESFORD,2023-05-03T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
852401,HILL STREET - HEDNESFORD,2023-05-03T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
852401,HILL STREET - HEDNESFORD,2023-05-03T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
852401,HILL STREET - HEDNESFORD,2023-05-03T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
852401,HILL STREET - HEDNESFORD,2023-05-03T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
852401,HILL STREET - HEDNESFORD,2023-05-03T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.04
852401,HILL STREET - HEDNESFORD,2023-05-03T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.14
852401,HILL STREET - HEDNESFORD,2023-05-03T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.11
852401,HILL STREET - HEDNESFORD,2023-05-03T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
852401,HILL STREET - HEDNESFORD,2023-05-03T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
852401,HILL STREET - HEDNESFORD,2023-05-03T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.8
852401,HILL STREET - HEDNESFORD,2023-05-03T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.1
852401,HILL STREET - HEDNESFORD,2023-05-03T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.15
852401,HILL STREET - HEDNESFORD,2023-05-03T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
852401,HILL STREET - HEDNESFORD,2023-05-03T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
852401,HILL STREET - HEDNESFORD,2023-05-03T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.14
852401,HILL STREET - HEDNESFORD,2023-05-03T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.33
852401,HILL STREET - HEDNESFORD,2023-05-03T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.17
852401,HILL STREET - HEDNESFORD,2023-05-03T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,65.2
852401,HILL STREET - HEDNESFORD,2023-05-03T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.6
852401,HILL STREET - HEDNESFORD,2023-05-03T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.7
852401,HILL STREET - HEDNESFORD,2023-05-03T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.7
852401,HILL STREET - HEDNESFORD,2023-05-03T05:50:00.000+00:00,transformer,,Temperature,C,18.4
852401,HILL STREET - HEDNESFORD,2023-05-03T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
852401,HILL STREET - HEDNESFORD,2023-05-03T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
852401,HILL STREET - HEDNESFORD,2023-05-03T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
852401,HILL STREET - HEDNESFORD,2023-05-03T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
852401,HILL STREET - HEDNESFORD,2023-05-03T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
852401,HILL STREET - HEDNESFORD,2023-05-03T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
852401,HILL STREET - HEDNESFORD,2023-05-03T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
852401,HILL STREET - HEDNESFORD,2023-05-03T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
852401,HILL STREET - HEDNESFORD,2023-05-03T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
852401,HILL STREET - HEDNESFORD,2023-05-03T05:50:00.000+00:00,busbar,,L3 Active Power,kW,22.19
852401,HILL STREET - HEDNESFORD,2023-05-03T05:50:00.000+00:00,busbar,,L2 Active Power,kW,12.47
852401,HILL STREET - HEDNESFORD,2023-05-03T05:50:00.000+00:00,busbar,,L1 Active Power,kW,27.27
852401,HILL STREET - HEDNESFORD,2023-05-03T05:50:00.000+00:00,busbar,,N Current (RMS),A,69.2
852401,HILL STREET - HEDNESFORD,2023-05-03T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
852401,HILL STREET - HEDNESFORD,2023-05-03T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
852401,HILL STREET - HEDNESFORD,2023-05-03T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
852401,HILL STREET - HEDNESFORD,2023-05-03T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
852401,HILL STREET - HEDNESFORD,2023-05-03T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
852401,HILL STREET - HEDNESFORD,2023-05-03T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
852401,HILL STREET - HEDNESFORD,2023-05-03T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.45
852401,HILL STREET - HEDNESFORD,2023-05-03T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.35
852401,HILL STREET - HEDNESFORD,2023-05-03T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.49
852401,HILL STREET - HEDNESFORD,2023-05-03T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.1
852401,HILL STREET - HEDNESFORD,2023-05-03T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.8
852401,HILL STREET - HEDNESFORD,2023-05-03T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.9
852401,HILL STREET - HEDNESFORD,2023-05-03T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.5
852401,HILL STREET - HEDNESFORD,2023-05-03T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
852401,HILL STREET - HEDNESFORD,2023-05-03T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
852401,HILL STREET - HEDNESFORD,2023-05-03T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
852401,HILL STREET - HEDNESFORD,2023-05-03T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.84
852401,HILL STREET - HEDNESFORD,2023-05-03T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.56
852401,HILL STREET - HEDNESFORD,2023-05-03T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.29
852401,HILL STREET - HEDNESFORD,2023-05-03T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.4
852401,HILL STREET - HEDNESFORD,2023-05-03T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.2
852401,HILL STREET - HEDNESFORD,2023-05-03T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.9
852401,HILL STREET - HEDNESFORD,2023-05-03T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.6
852401,HILL STREET - HEDNESFORD,2023-05-03T05:40:00.000+00:00,transformer,,Temperature,C,18.3
852401,HILL STREET - HEDNESFORD,2023-05-03T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
852401,HILL STREET - HEDNESFORD,2023-05-03T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
852401,HILL STREET - HEDNESFORD,2023-05-03T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
852401,HILL STREET - HEDNESFORD,2023-05-03T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
852401,HILL STREET - HEDNESFORD,2023-05-03T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
852401,HILL STREET - HEDNESFORD,2023-05-03T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
852401,HILL STREET - HEDNESFORD,2023-05-03T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
852401,HILL STREET - HEDNESFORD,2023-05-03T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
852401,HILL STREET - HEDNESFORD,2023-05-03T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
852401,HILL STREET - HEDNESFORD,2023-05-03T05:40:00.000+00:00,busbar,,L3 Active Power,kW,19.29
852401,HILL STREET - HEDNESFORD,2023-05-03T05:40:00.000+00:00,busbar,,L2 Active Power,kW,19.91
852401,HILL STREET - HEDNESFORD,2023-05-03T05:40:00.000+00:00,busbar,,L1 Active Power,kW,25.78
852401,HILL STREET - HEDNESFORD,2023-05-03T05:40:00.000+00:00,busbar,,N Current (RMS),A,48.9
852401,HILL STREET - HEDNESFORD,2023-05-03T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
852401,HILL STREET - HEDNESFORD,2023-05-03T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
852401,HILL STREET - HEDNESFORD,2023-05-03T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
852401,HILL STREET - HEDNESFORD,2023-05-03T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
852401,HILL STREET - HEDNESFORD,2023-05-03T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
852401,HILL STREET - HEDNESFORD,2023-05-03T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
852401,HILL STREET - HEDNESFORD,2023-05-03T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.05
852401,HILL STREET - HEDNESFORD,2023-05-03T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.39
852401,HILL STREET - HEDNESFORD,2023-05-03T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.93
852401,HILL STREET - HEDNESFORD,2023-05-03T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
852401,HILL STREET - HEDNESFORD,2023-05-03T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
852401,HILL STREET - HEDNESFORD,2023-05-03T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.2
852401,HILL STREET - HEDNESFORD,2023-05-03T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.0
852401,HILL STREET - HEDNESFORD,2023-05-03T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.7
852401,HILL STREET - HEDNESFORD,2023-05-03T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
852401,HILL STREET - HEDNESFORD,2023-05-03T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
852401,HILL STREET - HEDNESFORD,2023-05-03T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.65
852401,HILL STREET - HEDNESFORD,2023-05-03T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.89
852401,HILL STREET - HEDNESFORD,2023-05-03T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.79
852401,HILL STREET - HEDNESFORD,2023-05-03T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,64.2
852401,HILL STREET - HEDNESFORD,2023-05-03T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.9
852401,HILL STREET - HEDNESFORD,2023-05-03T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.8
852401,HILL STREET - HEDNESFORD,2023-05-03T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.6
852401,HILL STREET - HEDNESFORD,2023-05-03T05:30:00.000+00:00,transformer,,Temperature,C,18.3
852401,HILL STREET - HEDNESFORD,2023-05-03T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
852401,HILL STREET - HEDNESFORD,2023-05-03T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
852401,HILL STREET - HEDNESFORD,2023-05-03T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
852401,HILL STREET - HEDNESFORD,2023-05-03T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
852401,HILL STREET - HEDNESFORD,2023-05-03T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
852401,HILL STREET - HEDNESFORD,2023-05-03T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
852401,HILL STREET - HEDNESFORD,2023-05-03T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
852401,HILL STREET - HEDNESFORD,2023-05-03T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
852401,HILL STREET - HEDNESFORD,2023-05-03T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
852401,HILL STREET - HEDNESFORD,2023-05-03T05:30:00.000+00:00,busbar,,L3 Active Power,kW,17.7
852401,HILL STREET - HEDNESFORD,2023-05-03T05:30:00.000+00:00,busbar,,L2 Active Power,kW,16.28
852401,HILL STREET - HEDNESFORD,2023-05-03T05:30:00.000+00:00,busbar,,L1 Active Power,kW,25.72
852401,HILL STREET - HEDNESFORD,2023-05-03T05:30:00.000+00:00,busbar,,N Current (RMS),A,56.0
852401,HILL STREET - HEDNESFORD,2023-05-03T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
852401,HILL STREET - HEDNESFORD,2023-05-03T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
852401,HILL STREET - HEDNESFORD,2023-05-03T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
852401,HILL STREET - HEDNESFORD,2023-05-03T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
852401,HILL STREET - HEDNESFORD,2023-05-03T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
852401,HILL STREET - HEDNESFORD,2023-05-03T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
852401,HILL STREET - HEDNESFORD,2023-05-03T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.62
852401,HILL STREET - HEDNESFORD,2023-05-03T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.11
852401,HILL STREET - HEDNESFORD,2023-05-03T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.52
852401,HILL STREET - HEDNESFORD,2023-05-03T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.8
852401,HILL STREET - HEDNESFORD,2023-05-03T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.1
852401,HILL STREET - HEDNESFORD,2023-05-03T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.7
852401,HILL STREET - HEDNESFORD,2023-05-03T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.6
852401,HILL STREET - HEDNESFORD,2023-05-03T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
852401,HILL STREET - HEDNESFORD,2023-05-03T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
852401,HILL STREET - HEDNESFORD,2023-05-03T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.64
852401,HILL STREET - HEDNESFORD,2023-05-03T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.56
852401,HILL STREET - HEDNESFORD,2023-05-03T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.93
852401,HILL STREET - HEDNESFORD,2023-05-03T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.86
852401,HILL STREET - HEDNESFORD,2023-05-03T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.6
852401,HILL STREET - HEDNESFORD,2023-05-03T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.2
852401,HILL STREET - HEDNESFORD,2023-05-03T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.1
852401,HILL STREET - HEDNESFORD,2023-05-03T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.3
852401,HILL STREET - HEDNESFORD,2023-05-03T05:20:00.000+00:00,transformer,,Temperature,C,18.3
852401,HILL STREET - HEDNESFORD,2023-05-03T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
852401,HILL STREET - HEDNESFORD,2023-05-03T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
852401,HILL STREET - HEDNESFORD,2023-05-03T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
852401,HILL STREET - HEDNESFORD,2023-05-03T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
852401,HILL STREET - HEDNESFORD,2023-05-03T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
852401,HILL STREET - HEDNESFORD,2023-05-03T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
852401,HILL STREET - HEDNESFORD,2023-05-03T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
852401,HILL STREET - HEDNESFORD,2023-05-03T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
852401,HILL STREET - HEDNESFORD,2023-05-03T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
852401,HILL STREET - HEDNESFORD,2023-05-03T05:20:00.000+00:00,busbar,,L3 Active Power,kW,15.18
852401,HILL STREET - HEDNESFORD,2023-05-03T05:20:00.000+00:00,busbar,,L2 Active Power,kW,10.05
852401,HILL STREET - HEDNESFORD,2023-05-03T05:20:00.000+00:00,busbar,,L1 Active Power,kW,19.38
852401,HILL STREET - HEDNESFORD,2023-05-03T05:20:00.000+00:00,busbar,,N Current (RMS),A,54.7
852401,HILL STREET - HEDNESFORD,2023-05-03T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
852401,HILL STREET - HEDNESFORD,2023-05-03T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
852401,HILL STREET - HEDNESFORD,2023-05-03T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
852401,HILL STREET - HEDNESFORD,2023-05-03T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
852401,HILL STREET - HEDNESFORD,2023-05-03T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
852401,HILL STREET - HEDNESFORD,2023-05-03T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
852401,HILL STREET - HEDNESFORD,2023-05-03T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.81
852401,HILL STREET - HEDNESFORD,2023-05-03T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.27
852401,HILL STREET - HEDNESFORD,2023-05-03T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.49
852401,HILL STREET - HEDNESFORD,2023-05-03T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.7
852401,HILL STREET - HEDNESFORD,2023-05-03T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.5
852401,HILL STREET - HEDNESFORD,2023-05-03T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.1
852401,HILL STREET - HEDNESFORD,2023-05-03T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.1
852401,HILL STREET - HEDNESFORD,2023-05-03T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
852401,HILL STREET - HEDNESFORD,2023-05-03T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
852401,HILL STREET - HEDNESFORD,2023-05-03T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.75
852401,HILL STREET - HEDNESFORD,2023-05-03T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.87
852401,HILL STREET - HEDNESFORD,2023-05-03T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.44
852401,HILL STREET - HEDNESFORD,2023-05-03T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.66
852401,HILL STREET - HEDNESFORD,2023-05-03T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.9
852401,HILL STREET - HEDNESFORD,2023-05-03T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.5
852401,HILL STREET - HEDNESFORD,2023-05-03T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.4
852401,HILL STREET - HEDNESFORD,2023-05-03T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.8
852401,HILL STREET - HEDNESFORD,2023-05-03T05:10:00.000+00:00,transformer,,Temperature,C,18.4
852401,HILL STREET - HEDNESFORD,2023-05-03T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
852401,HILL STREET - HEDNESFORD,2023-05-03T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
852401,HILL STREET - HEDNESFORD,2023-05-03T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
852401,HILL STREET - HEDNESFORD,2023-05-03T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
852401,HILL STREET - HEDNESFORD,2023-05-03T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
852401,HILL STREET - HEDNESFORD,2023-05-03T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
852401,HILL STREET - HEDNESFORD,2023-05-03T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
852401,HILL STREET - HEDNESFORD,2023-05-03T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
852401,HILL STREET - HEDNESFORD,2023-05-03T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
852401,HILL STREET - HEDNESFORD,2023-05-03T05:10:00.000+00:00,busbar,,L3 Active Power,kW,13.69
852401,HILL STREET - HEDNESFORD,2023-05-03T05:10:00.000+00:00,busbar,,L2 Active Power,kW,8.7
852401,HILL STREET - HEDNESFORD,2023-05-03T05:10:00.000+00:00,busbar,,L1 Active Power,kW,14.15
852401,HILL STREET - HEDNESFORD,2023-05-03T05:10:00.000+00:00,busbar,,N Current (RMS),A,42.3
852401,HILL STREET - HEDNESFORD,2023-05-03T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
852401,HILL STREET - HEDNESFORD,2023-05-03T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
852401,HILL STREET - HEDNESFORD,2023-05-03T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
852401,HILL STREET - HEDNESFORD,2023-05-03T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
852401,HILL STREET - HEDNESFORD,2023-05-03T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
852401,HILL STREET - HEDNESFORD,2023-05-03T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
852401,HILL STREET - HEDNESFORD,2023-05-03T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.75
852401,HILL STREET - HEDNESFORD,2023-05-03T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.72
852401,HILL STREET - HEDNESFORD,2023-05-03T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.71
852401,HILL STREET - HEDNESFORD,2023-05-03T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.1
852401,HILL STREET - HEDNESFORD,2023-05-03T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.7
852401,HILL STREET - HEDNESFORD,2023-05-03T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.7
852401,HILL STREET - HEDNESFORD,2023-05-03T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.2
852401,HILL STREET - HEDNESFORD,2023-05-03T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.65
852401,HILL STREET - HEDNESFORD,2023-05-03T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
852401,HILL STREET - HEDNESFORD,2023-05-03T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
852401,HILL STREET - HEDNESFORD,2023-05-03T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.67
852401,HILL STREET - HEDNESFORD,2023-05-03T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.34
852401,HILL STREET - HEDNESFORD,2023-05-03T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.63
852401,HILL STREET - HEDNESFORD,2023-05-03T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.2
852401,HILL STREET - HEDNESFORD,2023-05-03T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.0
852401,HILL STREET - HEDNESFORD,2023-05-03T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.3
852401,HILL STREET - HEDNESFORD,2023-05-03T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.8
852401,HILL STREET - HEDNESFORD,2023-05-03T05:00:00.000+00:00,transformer,,Temperature,C,18.6
852401,HILL STREET - HEDNESFORD,2023-05-03T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
852401,HILL STREET - HEDNESFORD,2023-05-03T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
852401,HILL STREET - HEDNESFORD,2023-05-03T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
852401,HILL STREET - HEDNESFORD,2023-05-03T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
852401,HILL STREET - HEDNESFORD,2023-05-03T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
852401,HILL STREET - HEDNESFORD,2023-05-03T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
852401,HILL STREET - HEDNESFORD,2023-05-03T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
852401,HILL STREET - HEDNESFORD,2023-05-03T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
852401,HILL STREET - HEDNESFORD,2023-05-03T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
852401,HILL STREET - HEDNESFORD,2023-05-03T05:00:00.000+00:00,busbar,,L3 Active Power,kW,14.42
852401,HILL STREET - HEDNESFORD,2023-05-03T05:00:00.000+00:00,busbar,,L2 Active Power,kW,11.06
852401,HILL STREET - HEDNESFORD,2023-05-03T05:00:00.000+00:00,busbar,,L1 Active Power,kW,15.34
852401,HILL STREET - HEDNESFORD,2023-05-03T05:00:00.000+00:00,busbar,,N Current (RMS),A,40.5
852401,HILL STREET - HEDNESFORD,2023-05-03T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
852401,HILL STREET - HEDNESFORD,2023-05-03T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
852401,HILL STREET - HEDNESFORD,2023-05-03T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
852401,HILL STREET - HEDNESFORD,2023-05-03T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
852401,HILL STREET - HEDNESFORD,2023-05-03T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
852401,HILL STREET - HEDNESFORD,2023-05-03T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
852401,HILL STREET - HEDNESFORD,2023-05-03T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.1
852401,HILL STREET - HEDNESFORD,2023-05-03T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.29
852401,HILL STREET - HEDNESFORD,2023-05-03T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.22
852401,HILL STREET - HEDNESFORD,2023-05-03T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.1
852401,HILL STREET - HEDNESFORD,2023-05-03T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.9
852401,HILL STREET - HEDNESFORD,2023-05-03T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.3
852401,HILL STREET - HEDNESFORD,2023-05-03T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.5
852401,HILL STREET - HEDNESFORD,2023-05-03T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.08
852401,HILL STREET - HEDNESFORD,2023-05-03T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
852401,HILL STREET - HEDNESFORD,2023-05-03T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
852401,HILL STREET - HEDNESFORD,2023-05-03T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.35
852401,HILL STREET - HEDNESFORD,2023-05-03T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.22
852401,HILL STREET - HEDNESFORD,2023-05-03T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.04
852401,HILL STREET - HEDNESFORD,2023-05-03T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
852401,HILL STREET - HEDNESFORD,2023-05-03T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.5
852401,HILL STREET - HEDNESFORD,2023-05-03T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.3
852401,HILL STREET - HEDNESFORD,2023-05-03T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.8
852401,HILL STREET - HEDNESFORD,2023-05-03T04:50:00.000+00:00,transformer,,Temperature,C,18.6
852401,HILL STREET - HEDNESFORD,2023-05-03T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
852401,HILL STREET - HEDNESFORD,2023-05-03T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
852401,HILL STREET - HEDNESFORD,2023-05-03T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
852401,HILL STREET - HEDNESFORD,2023-05-03T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
852401,HILL STREET - HEDNESFORD,2023-05-03T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
852401,HILL STREET - HEDNESFORD,2023-05-03T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
852401,HILL STREET - HEDNESFORD,2023-05-03T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
852401,HILL STREET - HEDNESFORD,2023-05-03T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
852401,HILL STREET - HEDNESFORD,2023-05-03T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
852401,HILL STREET - HEDNESFORD,2023-05-03T04:50:00.000+00:00,busbar,,L3 Active Power,kW,12.45
852401,HILL STREET - HEDNESFORD,2023-05-03T04:50:00.000+00:00,busbar,,L2 Active Power,kW,9.51
852401,HILL STREET - HEDNESFORD,2023-05-03T04:50:00.000+00:00,busbar,,L1 Active Power,kW,10.26
852401,HILL STREET - HEDNESFORD,2023-05-03T04:50:00.000+00:00,busbar,,N Current (RMS),A,31.0
852401,HILL STREET - HEDNESFORD,2023-05-03T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
852401,HILL STREET - HEDNESFORD,2023-05-03T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
852401,HILL STREET - HEDNESFORD,2023-05-03T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
852401,HILL STREET - HEDNESFORD,2023-05-03T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
852401,HILL STREET - HEDNESFORD,2023-05-03T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
852401,HILL STREET - HEDNESFORD,2023-05-03T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
852401,HILL STREET - HEDNESFORD,2023-05-03T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.33
852401,HILL STREET - HEDNESFORD,2023-05-03T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.34
852401,HILL STREET - HEDNESFORD,2023-05-03T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.03
852401,HILL STREET - HEDNESFORD,2023-05-03T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.8
852401,HILL STREET - HEDNESFORD,2023-05-03T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.2
852401,HILL STREET - HEDNESFORD,2023-05-03T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.6
852401,HILL STREET - HEDNESFORD,2023-05-03T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.1
852401,HILL STREET - HEDNESFORD,2023-05-03T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.05
852401,HILL STREET - HEDNESFORD,2023-05-03T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
852401,HILL STREET - HEDNESFORD,2023-05-03T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
852401,HILL STREET - HEDNESFORD,2023-05-03T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.5
852401,HILL STREET - HEDNESFORD,2023-05-03T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.35
852401,HILL STREET - HEDNESFORD,2023-05-03T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.09
852401,HILL STREET - HEDNESFORD,2023-05-03T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.1
852401,HILL STREET - HEDNESFORD,2023-05-03T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.5
852401,HILL STREET - HEDNESFORD,2023-05-03T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.1
852401,HILL STREET - HEDNESFORD,2023-05-03T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.3
852401,HILL STREET - HEDNESFORD,2023-05-03T04:40:00.000+00:00,transformer,,Temperature,C,18.6
852401,HILL STREET - HEDNESFORD,2023-05-03T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
852401,HILL STREET - HEDNESFORD,2023-05-03T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
852401,HILL STREET - HEDNESFORD,2023-05-03T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
852401,HILL STREET - HEDNESFORD,2023-05-03T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
852401,HILL STREET - HEDNESFORD,2023-05-03T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
852401,HILL STREET - HEDNESFORD,2023-05-03T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
852401,HILL STREET - HEDNESFORD,2023-05-03T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
852401,HILL STREET - HEDNESFORD,2023-05-03T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
852401,HILL STREET - HEDNESFORD,2023-05-03T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
852401,HILL STREET - HEDNESFORD,2023-05-03T04:40:00.000+00:00,busbar,,L3 Active Power,kW,14.84
852401,HILL STREET - HEDNESFORD,2023-05-03T04:40:00.000+00:00,busbar,,L2 Active Power,kW,9.68
852401,HILL STREET - HEDNESFORD,2023-05-03T04:40:00.000+00:00,busbar,,L1 Active Power,kW,10.12
852401,HILL STREET - HEDNESFORD,2023-05-03T04:40:00.000+00:00,busbar,,N Current (RMS),A,34.7
852401,HILL STREET - HEDNESFORD,2023-05-03T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
852401,HILL STREET - HEDNESFORD,2023-05-03T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
852401,HILL STREET - HEDNESFORD,2023-05-03T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
852401,HILL STREET - HEDNESFORD,2023-05-03T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
852401,HILL STREET - HEDNESFORD,2023-05-03T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
852401,HILL STREET - HEDNESFORD,2023-05-03T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
852401,HILL STREET - HEDNESFORD,2023-05-03T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.18
852401,HILL STREET - HEDNESFORD,2023-05-03T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.62
852401,HILL STREET - HEDNESFORD,2023-05-03T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.3
852401,HILL STREET - HEDNESFORD,2023-05-03T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
852401,HILL STREET - HEDNESFORD,2023-05-03T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.9
852401,HILL STREET - HEDNESFORD,2023-05-03T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.6
852401,HILL STREET - HEDNESFORD,2023-05-03T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.8
852401,HILL STREET - HEDNESFORD,2023-05-03T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.83
852401,HILL STREET - HEDNESFORD,2023-05-03T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
852401,HILL STREET - HEDNESFORD,2023-05-03T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
852401,HILL STREET - HEDNESFORD,2023-05-03T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.63
852401,HILL STREET - HEDNESFORD,2023-05-03T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.79
852401,HILL STREET - HEDNESFORD,2023-05-03T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.23
852401,HILL STREET - HEDNESFORD,2023-05-03T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
852401,HILL STREET - HEDNESFORD,2023-05-03T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.8
852401,HILL STREET - HEDNESFORD,2023-05-03T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.3
852401,HILL STREET - HEDNESFORD,2023-05-03T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
852401,HILL STREET - HEDNESFORD,2023-05-03T04:30:00.000+00:00,transformer,,Temperature,C,18.7
852401,HILL STREET - HEDNESFORD,2023-05-03T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
852401,HILL STREET - HEDNESFORD,2023-05-03T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
852401,HILL STREET - HEDNESFORD,2023-05-03T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
852401,HILL STREET - HEDNESFORD,2023-05-03T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
852401,HILL STREET - HEDNESFORD,2023-05-03T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
852401,HILL STREET - HEDNESFORD,2023-05-03T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
852401,HILL STREET - HEDNESFORD,2023-05-03T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
852401,HILL STREET - HEDNESFORD,2023-05-03T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
852401,HILL STREET - HEDNESFORD,2023-05-03T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
852401,HILL STREET - HEDNESFORD,2023-05-03T04:30:00.000+00:00,busbar,,L3 Active Power,kW,8.81
852401,HILL STREET - HEDNESFORD,2023-05-03T04:30:00.000+00:00,busbar,,L2 Active Power,kW,10.41
852401,HILL STREET - HEDNESFORD,2023-05-03T04:30:00.000+00:00,busbar,,L1 Active Power,kW,9.53
852401,HILL STREET - HEDNESFORD,2023-05-03T04:30:00.000+00:00,busbar,,N Current (RMS),A,27.6
852401,HILL STREET - HEDNESFORD,2023-05-03T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
852401,HILL STREET - HEDNESFORD,2023-05-03T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
852401,HILL STREET - HEDNESFORD,2023-05-03T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
852401,HILL STREET - HEDNESFORD,2023-05-03T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
852401,HILL STREET - HEDNESFORD,2023-05-03T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
852401,HILL STREET - HEDNESFORD,2023-05-03T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
852401,HILL STREET - HEDNESFORD,2023-05-03T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.21
852401,HILL STREET - HEDNESFORD,2023-05-03T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.66
852401,HILL STREET - HEDNESFORD,2023-05-03T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.5
852401,HILL STREET - HEDNESFORD,2023-05-03T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
