Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-05-04T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
852401,HILL STREET - HEDNESFORD,2023-05-04T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
852401,HILL STREET - HEDNESFORD,2023-05-04T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
852401,HILL STREET - HEDNESFORD,2023-05-04T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
852401,HILL STREET - HEDNESFORD,2023-05-04T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
852401,HILL STREET - HEDNESFORD,2023-05-04T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.18
852401,HILL STREET - HEDNESFORD,2023-05-04T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.09
852401,HILL STREET - HEDNESFORD,2023-05-04T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.5
852401,HILL STREET - HEDNESFORD,2023-05-04T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
852401,HILL STREET - HEDNESFORD,2023-05-04T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
852401,HILL STREET - HEDNESFORD,2023-05-04T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.6
852401,HILL STREET - HEDNESFORD,2023-05-04T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
852401,HILL STREET - HEDNESFORD,2023-05-04T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
852401,HILL STREET - HEDNESFORD,2023-05-04T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
852401,HILL STREET - HEDNESFORD,2023-05-04T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
852401,HILL STREET - HEDNESFORD,2023-05-04T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.28
852401,HILL STREET - HEDNESFORD,2023-05-04T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.17
852401,HILL STREET - HEDNESFORD,2023-05-04T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.77
852401,HILL STREET - HEDNESFORD,2023-05-04T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.5
852401,HILL STREET - HEDNESFORD,2023-05-04T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.8
852401,HILL STREET - HEDNESFORD,2023-05-04T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.9
852401,HILL STREET - HEDNESFORD,2023-05-04T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.0
852401,HILL STREET - HEDNESFORD,2023-05-04T21:40:00.000+00:00,transformer,,Temperature,C,23.3
852401,HILL STREET - HEDNESFORD,2023-05-04T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
852401,HILL STREET - HEDNESFORD,2023-05-04T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
852401,HILL STREET - HEDNESFORD,2023-05-04T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
852401,HILL STREET - HEDNESFORD,2023-05-04T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
852401,HILL STREET - HEDNESFORD,2023-05-04T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
852401,HILL STREET - HEDNESFORD,2023-05-04T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
852401,HILL STREET - HEDNESFORD,2023-05-04T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
852401,HILL STREET - HEDNESFORD,2023-05-04T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
852401,HILL STREET - HEDNESFORD,2023-05-04T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
852401,HILL STREET - HEDNESFORD,2023-05-04T21:40:00.000+00:00,busbar,,L3 Active Power,kW,18.46
852401,HILL STREET - HEDNESFORD,2023-05-04T21:40:00.000+00:00,busbar,,L2 Active Power,kW,18.26
852401,HILL STREET - HEDNESFORD,2023-05-04T21:40:00.000+00:00,busbar,,L1 Active Power,kW,24.27
852401,HILL STREET - HEDNESFORD,2023-05-04T21:40:00.000+00:00,busbar,,N Current (RMS),A,49.2
852401,HILL STREET - HEDNESFORD,2023-05-04T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
852401,HILL STREET - HEDNESFORD,2023-05-04T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
852401,HILL STREET - HEDNESFORD,2023-05-04T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
852401,HILL STREET - HEDNESFORD,2023-05-04T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
852401,HILL STREET - HEDNESFORD,2023-05-04T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
852401,HILL STREET - HEDNESFORD,2023-05-04T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
852401,HILL STREET - HEDNESFORD,2023-05-04T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.2
852401,HILL STREET - HEDNESFORD,2023-05-04T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.99
852401,HILL STREET - HEDNESFORD,2023-05-04T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.72
852401,HILL STREET - HEDNESFORD,2023-05-04T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
852401,HILL STREET - HEDNESFORD,2023-05-04T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
852401,HILL STREET - HEDNESFORD,2023-05-04T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.2
852401,HILL STREET - HEDNESFORD,2023-05-04T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.7
852401,HILL STREET - HEDNESFORD,2023-05-04T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.89
852401,HILL STREET - HEDNESFORD,2023-05-04T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
852401,HILL STREET - HEDNESFORD,2023-05-04T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
852401,HILL STREET - HEDNESFORD,2023-05-04T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.43
852401,HILL STREET - HEDNESFORD,2023-05-04T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.81
852401,HILL STREET - HEDNESFORD,2023-05-04T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.98
852401,HILL STREET - HEDNESFORD,2023-05-04T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
852401,HILL STREET - HEDNESFORD,2023-05-04T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.3
852401,HILL STREET - HEDNESFORD,2023-05-04T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.5
852401,HILL STREET - HEDNESFORD,2023-05-04T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.4
852401,HILL STREET - HEDNESFORD,2023-05-04T21:30:00.000+00:00,transformer,,Temperature,C,23.3
852401,HILL STREET - HEDNESFORD,2023-05-04T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
852401,HILL STREET - HEDNESFORD,2023-05-04T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
852401,HILL STREET - HEDNESFORD,2023-05-04T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
852401,HILL STREET - HEDNESFORD,2023-05-04T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
852401,HILL STREET - HEDNESFORD,2023-05-04T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
852401,HILL STREET - HEDNESFORD,2023-05-04T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
852401,HILL STREET - HEDNESFORD,2023-05-04T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
852401,HILL STREET - HEDNESFORD,2023-05-04T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
852401,HILL STREET - HEDNESFORD,2023-05-04T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
852401,HILL STREET - HEDNESFORD,2023-05-04T21:30:00.000+00:00,busbar,,L3 Active Power,kW,18.63
852401,HILL STREET - HEDNESFORD,2023-05-04T21:30:00.000+00:00,busbar,,L2 Active Power,kW,15.8
852401,HILL STREET - HEDNESFORD,2023-05-04T21:30:00.000+00:00,busbar,,L1 Active Power,kW,24.71
852401,HILL STREET - HEDNESFORD,2023-05-04T21:30:00.000+00:00,busbar,,N Current (RMS),A,52.2
852401,HILL STREET - HEDNESFORD,2023-05-04T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
852401,HILL STREET - HEDNESFORD,2023-05-04T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
852401,HILL STREET - HEDNESFORD,2023-05-04T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
852401,HILL STREET - HEDNESFORD,2023-05-04T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
852401,HILL STREET - HEDNESFORD,2023-05-04T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
852401,HILL STREET - HEDNESFORD,2023-05-04T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
852401,HILL STREET - HEDNESFORD,2023-05-04T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.15
852401,HILL STREET - HEDNESFORD,2023-05-04T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.15
852401,HILL STREET - HEDNESFORD,2023-05-04T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.8
852401,HILL STREET - HEDNESFORD,2023-05-04T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
852401,HILL STREET - HEDNESFORD,2023-05-04T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.8
852401,HILL STREET - HEDNESFORD,2023-05-04T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.9
852401,HILL STREET - HEDNESFORD,2023-05-04T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.5
852401,HILL STREET - HEDNESFORD,2023-05-04T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.53
852401,HILL STREET - HEDNESFORD,2023-05-04T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
852401,HILL STREET - HEDNESFORD,2023-05-04T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.71
852401,HILL STREET - HEDNESFORD,2023-05-04T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.23
852401,HILL STREET - HEDNESFORD,2023-05-04T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.31
852401,HILL STREET - HEDNESFORD,2023-05-04T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.71
852401,HILL STREET - HEDNESFORD,2023-05-04T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.4
852401,HILL STREET - HEDNESFORD,2023-05-04T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.3
852401,HILL STREET - HEDNESFORD,2023-05-04T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.0
852401,HILL STREET - HEDNESFORD,2023-05-04T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.0
852401,HILL STREET - HEDNESFORD,2023-05-04T21:20:00.000+00:00,transformer,,Temperature,C,23.3
852401,HILL STREET - HEDNESFORD,2023-05-04T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
852401,HILL STREET - HEDNESFORD,2023-05-04T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
852401,HILL STREET - HEDNESFORD,2023-05-04T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
852401,HILL STREET - HEDNESFORD,2023-05-04T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
852401,HILL STREET - HEDNESFORD,2023-05-04T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
852401,HILL STREET - HEDNESFORD,2023-05-04T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
852401,HILL STREET - HEDNESFORD,2023-05-04T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
852401,HILL STREET - HEDNESFORD,2023-05-04T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
852401,HILL STREET - HEDNESFORD,2023-05-04T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
852401,HILL STREET - HEDNESFORD,2023-05-04T21:20:00.000+00:00,busbar,,L3 Active Power,kW,26.38
852401,HILL STREET - HEDNESFORD,2023-05-04T21:20:00.000+00:00,busbar,,L2 Active Power,kW,21.47
852401,HILL STREET - HEDNESFORD,2023-05-04T21:20:00.000+00:00,busbar,,L1 Active Power,kW,27.51
852401,HILL STREET - HEDNESFORD,2023-05-04T21:20:00.000+00:00,busbar,,N Current (RMS),A,56.9
852401,HILL STREET - HEDNESFORD,2023-05-04T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
852401,HILL STREET - HEDNESFORD,2023-05-04T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
852401,HILL STREET - HEDNESFORD,2023-05-04T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
852401,HILL STREET - HEDNESFORD,2023-05-04T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
852401,HILL STREET - HEDNESFORD,2023-05-04T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
852401,HILL STREET - HEDNESFORD,2023-05-04T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
852401,HILL STREET - HEDNESFORD,2023-05-04T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.16
852401,HILL STREET - HEDNESFORD,2023-05-04T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.15
852401,HILL STREET - HEDNESFORD,2023-05-04T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.78
852401,HILL STREET - HEDNESFORD,2023-05-04T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
852401,HILL STREET - HEDNESFORD,2023-05-04T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.1
852401,HILL STREET - HEDNESFORD,2023-05-04T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.0
852401,HILL STREET - HEDNESFORD,2023-05-04T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.4
852401,HILL STREET - HEDNESFORD,2023-05-04T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.87
852401,HILL STREET - HEDNESFORD,2023-05-04T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
852401,HILL STREET - HEDNESFORD,2023-05-04T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.73
852401,HILL STREET - HEDNESFORD,2023-05-04T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.9
852401,HILL STREET - HEDNESFORD,2023-05-04T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.19
852401,HILL STREET - HEDNESFORD,2023-05-04T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.16
852401,HILL STREET - HEDNESFORD,2023-05-04T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.1
852401,HILL STREET - HEDNESFORD,2023-05-04T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.5
852401,HILL STREET - HEDNESFORD,2023-05-04T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.9
852401,HILL STREET - HEDNESFORD,2023-05-04T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.2
852401,HILL STREET - HEDNESFORD,2023-05-04T21:10:00.000+00:00,transformer,,Temperature,C,23.3
852401,HILL STREET - HEDNESFORD,2023-05-04T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
852401,HILL STREET - HEDNESFORD,2023-05-04T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
852401,HILL STREET - HEDNESFORD,2023-05-04T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
852401,HILL STREET - HEDNESFORD,2023-05-04T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
852401,HILL STREET - HEDNESFORD,2023-05-04T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
852401,HILL STREET - HEDNESFORD,2023-05-04T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
852401,HILL STREET - HEDNESFORD,2023-05-04T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
852401,HILL STREET - HEDNESFORD,2023-05-04T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
852401,HILL STREET - HEDNESFORD,2023-05-04T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
852401,HILL STREET - HEDNESFORD,2023-05-04T21:10:00.000+00:00,busbar,,L3 Active Power,kW,21.07
852401,HILL STREET - HEDNESFORD,2023-05-04T21:10:00.000+00:00,busbar,,L2 Active Power,kW,19.34
852401,HILL STREET - HEDNESFORD,2023-05-04T21:10:00.000+00:00,busbar,,L1 Active Power,kW,32.94
852401,HILL STREET - HEDNESFORD,2023-05-04T21:10:00.000+00:00,busbar,,N Current (RMS),A,67.0
852401,HILL STREET - HEDNESFORD,2023-05-04T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
852401,HILL STREET - HEDNESFORD,2023-05-04T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
852401,HILL STREET - HEDNESFORD,2023-05-04T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
852401,HILL STREET - HEDNESFORD,2023-05-04T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
852401,HILL STREET - HEDNESFORD,2023-05-04T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
852401,HILL STREET - HEDNESFORD,2023-05-04T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
852401,HILL STREET - HEDNESFORD,2023-05-04T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.87
852401,HILL STREET - HEDNESFORD,2023-05-04T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.58
852401,HILL STREET - HEDNESFORD,2023-05-04T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.75
852401,HILL STREET - HEDNESFORD,2023-05-04T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
852401,HILL STREET - HEDNESFORD,2023-05-04T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.6
852401,HILL STREET - HEDNESFORD,2023-05-04T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.4
852401,HILL STREET - HEDNESFORD,2023-05-04T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.6
852401,HILL STREET - HEDNESFORD,2023-05-04T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.83
852401,HILL STREET - HEDNESFORD,2023-05-04T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
852401,HILL STREET - HEDNESFORD,2023-05-04T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.83
852401,HILL STREET - HEDNESFORD,2023-05-04T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.15
852401,HILL STREET - HEDNESFORD,2023-05-04T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.49
852401,HILL STREET - HEDNESFORD,2023-05-04T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.92
852401,HILL STREET - HEDNESFORD,2023-05-04T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.8
852401,HILL STREET - HEDNESFORD,2023-05-04T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.6
852401,HILL STREET - HEDNESFORD,2023-05-04T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.5
852401,HILL STREET - HEDNESFORD,2023-05-04T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.2
852401,HILL STREET - HEDNESFORD,2023-05-04T21:00:00.000+00:00,transformer,,Temperature,C,23.5
852401,HILL STREET - HEDNESFORD,2023-05-04T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
852401,HILL STREET - HEDNESFORD,2023-05-04T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
852401,HILL STREET - HEDNESFORD,2023-05-04T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
852401,HILL STREET - HEDNESFORD,2023-05-04T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
852401,HILL STREET - HEDNESFORD,2023-05-04T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
852401,HILL STREET - HEDNESFORD,2023-05-04T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
852401,HILL STREET - HEDNESFORD,2023-05-04T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
852401,HILL STREET - HEDNESFORD,2023-05-04T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
852401,HILL STREET - HEDNESFORD,2023-05-04T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
852401,HILL STREET - HEDNESFORD,2023-05-04T21:00:00.000+00:00,busbar,,L3 Active Power,kW,20.02
852401,HILL STREET - HEDNESFORD,2023-05-04T21:00:00.000+00:00,busbar,,L2 Active Power,kW,18.07
852401,HILL STREET - HEDNESFORD,2023-05-04T21:00:00.000+00:00,busbar,,L1 Active Power,kW,31.66
852401,HILL STREET - HEDNESFORD,2023-05-04T21:00:00.000+00:00,busbar,,N Current (RMS),A,68.8
852401,HILL STREET - HEDNESFORD,2023-05-04T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
852401,HILL STREET - HEDNESFORD,2023-05-04T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
852401,HILL STREET - HEDNESFORD,2023-05-04T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
852401,HILL STREET - HEDNESFORD,2023-05-04T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
852401,HILL STREET - HEDNESFORD,2023-05-04T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
852401,HILL STREET - HEDNESFORD,2023-05-04T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
852401,HILL STREET - HEDNESFORD,2023-05-04T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.89
852401,HILL STREET - HEDNESFORD,2023-05-04T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.01
852401,HILL STREET - HEDNESFORD,2023-05-04T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.36
852401,HILL STREET - HEDNESFORD,2023-05-04T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
852401,HILL STREET - HEDNESFORD,2023-05-04T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.9
852401,HILL STREET - HEDNESFORD,2023-05-04T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.4
852401,HILL STREET - HEDNESFORD,2023-05-04T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.5
852401,HILL STREET - HEDNESFORD,2023-05-04T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.09
852401,HILL STREET - HEDNESFORD,2023-05-04T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
852401,HILL STREET - HEDNESFORD,2023-05-04T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
852401,HILL STREET - HEDNESFORD,2023-05-04T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.95
852401,HILL STREET - HEDNESFORD,2023-05-04T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.16
852401,HILL STREET - HEDNESFORD,2023-05-04T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.49
852401,HILL STREET - HEDNESFORD,2023-05-04T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,53.3
852401,HILL STREET - HEDNESFORD,2023-05-04T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.9
852401,HILL STREET - HEDNESFORD,2023-05-04T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.2
852401,HILL STREET - HEDNESFORD,2023-05-04T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.2
852401,HILL STREET - HEDNESFORD,2023-05-04T20:50:00.000+00:00,transformer,,Temperature,C,23.6
852401,HILL STREET - HEDNESFORD,2023-05-04T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
852401,HILL STREET - HEDNESFORD,2023-05-04T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
852401,HILL STREET - HEDNESFORD,2023-05-04T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
852401,HILL STREET - HEDNESFORD,2023-05-04T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
852401,HILL STREET - HEDNESFORD,2023-05-04T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
852401,HILL STREET - HEDNESFORD,2023-05-04T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
852401,HILL STREET - HEDNESFORD,2023-05-04T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
852401,HILL STREET - HEDNESFORD,2023-05-04T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
852401,HILL STREET - HEDNESFORD,2023-05-04T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
852401,HILL STREET - HEDNESFORD,2023-05-04T20:50:00.000+00:00,busbar,,L3 Active Power,kW,22.84
852401,HILL STREET - HEDNESFORD,2023-05-04T20:50:00.000+00:00,busbar,,L2 Active Power,kW,18.17
852401,HILL STREET - HEDNESFORD,2023-05-04T20:50:00.000+00:00,busbar,,L1 Active Power,kW,33.85
852401,HILL STREET - HEDNESFORD,2023-05-04T20:50:00.000+00:00,busbar,,N Current (RMS),A,70.7
852401,HILL STREET - HEDNESFORD,2023-05-04T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
852401,HILL STREET - HEDNESFORD,2023-05-04T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
852401,HILL STREET - HEDNESFORD,2023-05-04T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.3
852401,HILL STREET - HEDNESFORD,2023-05-04T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
852401,HILL STREET - HEDNESFORD,2023-05-04T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
852401,HILL STREET - HEDNESFORD,2023-05-04T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
852401,HILL STREET - HEDNESFORD,2023-05-04T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.33
852401,HILL STREET - HEDNESFORD,2023-05-04T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.35
852401,HILL STREET - HEDNESFORD,2023-05-04T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.02
852401,HILL STREET - HEDNESFORD,2023-05-04T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
852401,HILL STREET - HEDNESFORD,2023-05-04T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
852401,HILL STREET - HEDNESFORD,2023-05-04T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.2
852401,HILL STREET - HEDNESFORD,2023-05-04T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.6
852401,HILL STREET - HEDNESFORD,2023-05-04T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.83
852401,HILL STREET - HEDNESFORD,2023-05-04T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
852401,HILL STREET - HEDNESFORD,2023-05-04T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.71
852401,HILL STREET - HEDNESFORD,2023-05-04T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.53
852401,HILL STREET - HEDNESFORD,2023-05-04T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.14
852401,HILL STREET - HEDNESFORD,2023-05-04T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.93
852401,HILL STREET - HEDNESFORD,2023-05-04T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.5
852401,HILL STREET - HEDNESFORD,2023-05-04T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.2
852401,HILL STREET - HEDNESFORD,2023-05-04T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.0
852401,HILL STREET - HEDNESFORD,2023-05-04T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.8
852401,HILL STREET - HEDNESFORD,2023-05-04T20:40:00.000+00:00,transformer,,Temperature,C,23.6
852401,HILL STREET - HEDNESFORD,2023-05-04T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
852401,HILL STREET - HEDNESFORD,2023-05-04T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
852401,HILL STREET - HEDNESFORD,2023-05-04T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
852401,HILL STREET - HEDNESFORD,2023-05-04T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
852401,HILL STREET - HEDNESFORD,2023-05-04T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
852401,HILL STREET - HEDNESFORD,2023-05-04T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
852401,HILL STREET - HEDNESFORD,2023-05-04T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
852401,HILL STREET - HEDNESFORD,2023-05-04T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
852401,HILL STREET - HEDNESFORD,2023-05-04T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
852401,HILL STREET - HEDNESFORD,2023-05-04T20:40:00.000+00:00,busbar,,L3 Active Power,kW,23.86
852401,HILL STREET - HEDNESFORD,2023-05-04T20:40:00.000+00:00,busbar,,L2 Active Power,kW,27.49
852401,HILL STREET - HEDNESFORD,2023-05-04T20:40:00.000+00:00,busbar,,L1 Active Power,kW,29.96
852401,HILL STREET - HEDNESFORD,2023-05-04T20:40:00.000+00:00,busbar,,N Current (RMS),A,55.2
852401,HILL STREET - HEDNESFORD,2023-05-04T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
852401,HILL STREET - HEDNESFORD,2023-05-04T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
852401,HILL STREET - HEDNESFORD,2023-05-04T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
852401,HILL STREET - HEDNESFORD,2023-05-04T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
852401,HILL STREET - HEDNESFORD,2023-05-04T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
852401,HILL STREET - HEDNESFORD,2023-05-04T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
852401,HILL STREET - HEDNESFORD,2023-05-04T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.99
852401,HILL STREET - HEDNESFORD,2023-05-04T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.64
852401,HILL STREET - HEDNESFORD,2023-05-04T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.21
852401,HILL STREET - HEDNESFORD,2023-05-04T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
852401,HILL STREET - HEDNESFORD,2023-05-04T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.3
852401,HILL STREET - HEDNESFORD,2023-05-04T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.1
852401,HILL STREET - HEDNESFORD,2023-05-04T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.3
852401,HILL STREET - HEDNESFORD,2023-05-04T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.29
852401,HILL STREET - HEDNESFORD,2023-05-04T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
852401,HILL STREET - HEDNESFORD,2023-05-04T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.86
852401,HILL STREET - HEDNESFORD,2023-05-04T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.29
852401,HILL STREET - HEDNESFORD,2023-05-04T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.53
852401,HILL STREET - HEDNESFORD,2023-05-04T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.41
852401,HILL STREET - HEDNESFORD,2023-05-04T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
852401,HILL STREET - HEDNESFORD,2023-05-04T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.4
852401,HILL STREET - HEDNESFORD,2023-05-04T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.5
852401,HILL STREET - HEDNESFORD,2023-05-04T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.0
852401,HILL STREET - HEDNESFORD,2023-05-04T20:30:00.000+00:00,transformer,,Temperature,C,23.5
852401,HILL STREET - HEDNESFORD,2023-05-04T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
852401,HILL STREET - HEDNESFORD,2023-05-04T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
852401,HILL STREET - HEDNESFORD,2023-05-04T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
852401,HILL STREET - HEDNESFORD,2023-05-04T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
852401,HILL STREET - HEDNESFORD,2023-05-04T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
852401,HILL STREET - HEDNESFORD,2023-05-04T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
852401,HILL STREET - HEDNESFORD,2023-05-04T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
852401,HILL STREET - HEDNESFORD,2023-05-04T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
852401,HILL STREET - HEDNESFORD,2023-05-04T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
852401,HILL STREET - HEDNESFORD,2023-05-04T20:30:00.000+00:00,busbar,,L3 Active Power,kW,20.28
852401,HILL STREET - HEDNESFORD,2023-05-04T20:30:00.000+00:00,busbar,,L2 Active Power,kW,20.17
852401,HILL STREET - HEDNESFORD,2023-05-04T20:30:00.000+00:00,busbar,,L1 Active Power,kW,27.62
852401,HILL STREET - HEDNESFORD,2023-05-04T20:30:00.000+00:00,busbar,,N Current (RMS),A,55.3
852401,HILL STREET - HEDNESFORD,2023-05-04T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
852401,HILL STREET - HEDNESFORD,2023-05-04T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
852401,HILL STREET - HEDNESFORD,2023-05-04T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
852401,HILL STREET - HEDNESFORD,2023-05-04T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
852401,HILL STREET - HEDNESFORD,2023-05-04T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
852401,HILL STREET - HEDNESFORD,2023-05-04T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
852401,HILL STREET - HEDNESFORD,2023-05-04T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.92
852401,HILL STREET - HEDNESFORD,2023-05-04T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.27
852401,HILL STREET - HEDNESFORD,2023-05-04T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.84
852401,HILL STREET - HEDNESFORD,2023-05-04T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
852401,HILL STREET - HEDNESFORD,2023-05-04T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
852401,HILL STREET - HEDNESFORD,2023-05-04T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.8
852401,HILL STREET - HEDNESFORD,2023-05-04T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.9
852401,HILL STREET - HEDNESFORD,2023-05-04T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.1
852401,HILL STREET - HEDNESFORD,2023-05-04T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
852401,HILL STREET - HEDNESFORD,2023-05-04T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.7
852401,HILL STREET - HEDNESFORD,2023-05-04T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.79
852401,HILL STREET - HEDNESFORD,2023-05-04T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.6
852401,HILL STREET - HEDNESFORD,2023-05-04T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.15
852401,HILL STREET - HEDNESFORD,2023-05-04T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,51.9
852401,HILL STREET - HEDNESFORD,2023-05-04T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.0
852401,HILL STREET - HEDNESFORD,2023-05-04T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.5
852401,HILL STREET - HEDNESFORD,2023-05-04T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.9
852401,HILL STREET - HEDNESFORD,2023-05-04T20:20:00.000+00:00,transformer,,Temperature,C,23.4
852401,HILL STREET - HEDNESFORD,2023-05-04T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
852401,HILL STREET - HEDNESFORD,2023-05-04T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
852401,HILL STREET - HEDNESFORD,2023-05-04T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
852401,HILL STREET - HEDNESFORD,2023-05-04T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
852401,HILL STREET - HEDNESFORD,2023-05-04T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
852401,HILL STREET - HEDNESFORD,2023-05-04T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
852401,HILL STREET - HEDNESFORD,2023-05-04T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
852401,HILL STREET - HEDNESFORD,2023-05-04T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
852401,HILL STREET - HEDNESFORD,2023-05-04T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
852401,HILL STREET - HEDNESFORD,2023-05-04T20:20:00.000+00:00,busbar,,L3 Active Power,kW,21.71
852401,HILL STREET - HEDNESFORD,2023-05-04T20:20:00.000+00:00,busbar,,L2 Active Power,kW,22.88
852401,HILL STREET - HEDNESFORD,2023-05-04T20:20:00.000+00:00,busbar,,L1 Active Power,kW,29.99
852401,HILL STREET - HEDNESFORD,2023-05-04T20:20:00.000+00:00,busbar,,N Current (RMS),A,60.4
852401,HILL STREET - HEDNESFORD,2023-05-04T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
852401,HILL STREET - HEDNESFORD,2023-05-04T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
852401,HILL STREET - HEDNESFORD,2023-05-04T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
852401,HILL STREET - HEDNESFORD,2023-05-04T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
852401,HILL STREET - HEDNESFORD,2023-05-04T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
852401,HILL STREET - HEDNESFORD,2023-05-04T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
852401,HILL STREET - HEDNESFORD,2023-05-04T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.84
852401,HILL STREET - HEDNESFORD,2023-05-04T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.91
852401,HILL STREET - HEDNESFORD,2023-05-04T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.14
852401,HILL STREET - HEDNESFORD,2023-05-04T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
852401,HILL STREET - HEDNESFORD,2023-05-04T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.0
852401,HILL STREET - HEDNESFORD,2023-05-04T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.0
852401,HILL STREET - HEDNESFORD,2023-05-04T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.6
852401,HILL STREET - HEDNESFORD,2023-05-04T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.14
852401,HILL STREET - HEDNESFORD,2023-05-04T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
852401,HILL STREET - HEDNESFORD,2023-05-04T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.52
852401,HILL STREET - HEDNESFORD,2023-05-04T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.18
852401,HILL STREET - HEDNESFORD,2023-05-04T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.78
852401,HILL STREET - HEDNESFORD,2023-05-04T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.61
852401,HILL STREET - HEDNESFORD,2023-05-04T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.6
852401,HILL STREET - HEDNESFORD,2023-05-04T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.6
852401,HILL STREET - HEDNESFORD,2023-05-04T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.2
852401,HILL STREET - HEDNESFORD,2023-05-04T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.0
852401,HILL STREET - HEDNESFORD,2023-05-04T20:10:00.000+00:00,transformer,,Temperature,C,23.3
852401,HILL STREET - HEDNESFORD,2023-05-04T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
852401,HILL STREET - HEDNESFORD,2023-05-04T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
852401,HILL STREET - HEDNESFORD,2023-05-04T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
852401,HILL STREET - HEDNESFORD,2023-05-04T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
852401,HILL STREET - HEDNESFORD,2023-05-04T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
852401,HILL STREET - HEDNESFORD,2023-05-04T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
852401,HILL STREET - HEDNESFORD,2023-05-04T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
852401,HILL STREET - HEDNESFORD,2023-05-04T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
852401,HILL STREET - HEDNESFORD,2023-05-04T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
852401,HILL STREET - HEDNESFORD,2023-05-04T20:10:00.000+00:00,busbar,,L3 Active Power,kW,25.02
852401,HILL STREET - HEDNESFORD,2023-05-04T20:10:00.000+00:00,busbar,,L2 Active Power,kW,24.69
852401,HILL STREET - HEDNESFORD,2023-05-04T20:10:00.000+00:00,busbar,,L1 Active Power,kW,27.76
852401,HILL STREET - HEDNESFORD,2023-05-04T20:10:00.000+00:00,busbar,,N Current (RMS),A,51.7
852401,HILL STREET - HEDNESFORD,2023-05-04T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
852401,HILL STREET - HEDNESFORD,2023-05-04T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
852401,HILL STREET - HEDNESFORD,2023-05-04T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
852401,HILL STREET - HEDNESFORD,2023-05-04T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
852401,HILL STREET - HEDNESFORD,2023-05-04T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
852401,HILL STREET - HEDNESFORD,2023-05-04T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
852401,HILL STREET - HEDNESFORD,2023-05-04T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.06
852401,HILL STREET - HEDNESFORD,2023-05-04T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.39
852401,HILL STREET - HEDNESFORD,2023-05-04T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.25
852401,HILL STREET - HEDNESFORD,2023-05-04T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
852401,HILL STREET - HEDNESFORD,2023-05-04T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.1
852401,HILL STREET - HEDNESFORD,2023-05-04T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.8
852401,HILL STREET - HEDNESFORD,2023-05-04T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.1
852401,HILL STREET - HEDNESFORD,2023-05-04T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.76
852401,HILL STREET - HEDNESFORD,2023-05-04T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
852401,HILL STREET - HEDNESFORD,2023-05-04T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.58
852401,HILL STREET - HEDNESFORD,2023-05-04T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.0
852401,HILL STREET - HEDNESFORD,2023-05-04T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.91
852401,HILL STREET - HEDNESFORD,2023-05-04T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.99
852401,HILL STREET - HEDNESFORD,2023-05-04T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.9
852401,HILL STREET - HEDNESFORD,2023-05-04T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.8
852401,HILL STREET - HEDNESFORD,2023-05-04T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.9
852401,HILL STREET - HEDNESFORD,2023-05-04T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.7
852401,HILL STREET - HEDNESFORD,2023-05-04T20:00:00.000+00:00,transformer,,Temperature,C,23.2
852401,HILL STREET - HEDNESFORD,2023-05-04T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
852401,HILL STREET - HEDNESFORD,2023-05-04T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
852401,HILL STREET - HEDNESFORD,2023-05-04T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
852401,HILL STREET - HEDNESFORD,2023-05-04T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
852401,HILL STREET - HEDNESFORD,2023-05-04T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
852401,HILL STREET - HEDNESFORD,2023-05-04T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
852401,HILL STREET - HEDNESFORD,2023-05-04T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
852401,HILL STREET - HEDNESFORD,2023-05-04T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
852401,HILL STREET - HEDNESFORD,2023-05-04T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
852401,HILL STREET - HEDNESFORD,2023-05-04T20:00:00.000+00:00,busbar,,L3 Active Power,kW,27.06
852401,HILL STREET - HEDNESFORD,2023-05-04T20:00:00.000+00:00,busbar,,L2 Active Power,kW,27.3
852401,HILL STREET - HEDNESFORD,2023-05-04T20:00:00.000+00:00,busbar,,L1 Active Power,kW,28.24
852401,HILL STREET - HEDNESFORD,2023-05-04T20:00:00.000+00:00,busbar,,N Current (RMS),A,54.2
852401,HILL STREET - HEDNESFORD,2023-05-04T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
852401,HILL STREET - HEDNESFORD,2023-05-04T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
852401,HILL STREET - HEDNESFORD,2023-05-04T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
852401,HILL STREET - HEDNESFORD,2023-05-04T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
852401,HILL STREET - HEDNESFORD,2023-05-04T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
852401,HILL STREET - HEDNESFORD,2023-05-04T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
852401,HILL STREET - HEDNESFORD,2023-05-04T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.88
852401,HILL STREET - HEDNESFORD,2023-05-04T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.32
852401,HILL STREET - HEDNESFORD,2023-05-04T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.14
852401,HILL STREET - HEDNESFORD,2023-05-04T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
852401,HILL STREET - HEDNESFORD,2023-05-04T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.3
852401,HILL STREET - HEDNESFORD,2023-05-04T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.4
852401,HILL STREET - HEDNESFORD,2023-05-04T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.4
852401,HILL STREET - HEDNESFORD,2023-05-04T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.04
852401,HILL STREET - HEDNESFORD,2023-05-04T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
852401,HILL STREET - HEDNESFORD,2023-05-04T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
852401,HILL STREET - HEDNESFORD,2023-05-04T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.17
852401,HILL STREET - HEDNESFORD,2023-05-04T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.39
852401,HILL STREET - HEDNESFORD,2023-05-04T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.88
852401,HILL STREET - HEDNESFORD,2023-05-04T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.3
852401,HILL STREET - HEDNESFORD,2023-05-04T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.2
852401,HILL STREET - HEDNESFORD,2023-05-04T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.1
852401,HILL STREET - HEDNESFORD,2023-05-04T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.2
852401,HILL STREET - HEDNESFORD,2023-05-04T19:50:00.000+00:00,transformer,,Temperature,C,23.1
852401,HILL STREET - HEDNESFORD,2023-05-04T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
852401,HILL STREET - HEDNESFORD,2023-05-04T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
852401,HILL STREET - HEDNESFORD,2023-05-04T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
852401,HILL STREET - HEDNESFORD,2023-05-04T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
852401,HILL STREET - HEDNESFORD,2023-05-04T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
852401,HILL STREET - HEDNESFORD,2023-05-04T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
852401,HILL STREET - HEDNESFORD,2023-05-04T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
852401,HILL STREET - HEDNESFORD,2023-05-04T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
852401,HILL STREET - HEDNESFORD,2023-05-04T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
852401,HILL STREET - HEDNESFORD,2023-05-04T19:50:00.000+00:00,busbar,,L3 Active Power,kW,25.05
852401,HILL STREET - HEDNESFORD,2023-05-04T19:50:00.000+00:00,busbar,,L2 Active Power,kW,30.71
852401,HILL STREET - HEDNESFORD,2023-05-04T19:50:00.000+00:00,busbar,,L1 Active Power,kW,32.02
852401,HILL STREET - HEDNESFORD,2023-05-04T19:50:00.000+00:00,busbar,,N Current (RMS),A,64.1
852401,HILL STREET - HEDNESFORD,2023-05-04T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
852401,HILL STREET - HEDNESFORD,2023-05-04T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
852401,HILL STREET - HEDNESFORD,2023-05-04T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
852401,HILL STREET - HEDNESFORD,2023-05-04T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
852401,HILL STREET - HEDNESFORD,2023-05-04T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
852401,HILL STREET - HEDNESFORD,2023-05-04T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
852401,HILL STREET - HEDNESFORD,2023-05-04T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.96
852401,HILL STREET - HEDNESFORD,2023-05-04T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.86
852401,HILL STREET - HEDNESFORD,2023-05-04T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.06
852401,HILL STREET - HEDNESFORD,2023-05-04T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
852401,HILL STREET - HEDNESFORD,2023-05-04T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.8
852401,HILL STREET - HEDNESFORD,2023-05-04T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.7
852401,HILL STREET - HEDNESFORD,2023-05-04T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.1
852401,HILL STREET - HEDNESFORD,2023-05-04T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.74
852401,HILL STREET - HEDNESFORD,2023-05-04T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
852401,HILL STREET - HEDNESFORD,2023-05-04T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
852401,HILL STREET - HEDNESFORD,2023-05-04T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.84
852401,HILL STREET - HEDNESFORD,2023-05-04T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.87
852401,HILL STREET - HEDNESFORD,2023-05-04T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.29
852401,HILL STREET - HEDNESFORD,2023-05-04T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,51.7
852401,HILL STREET - HEDNESFORD,2023-05-04T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.3
852401,HILL STREET - HEDNESFORD,2023-05-04T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.3
852401,HILL STREET - HEDNESFORD,2023-05-04T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.1
852401,HILL STREET - HEDNESFORD,2023-05-04T19:40:00.000+00:00,transformer,,Temperature,C,23.1
852401,HILL STREET - HEDNESFORD,2023-05-04T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
852401,HILL STREET - HEDNESFORD,2023-05-04T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
852401,HILL STREET - HEDNESFORD,2023-05-04T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
852401,HILL STREET - HEDNESFORD,2023-05-04T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
852401,HILL STREET - HEDNESFORD,2023-05-04T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
852401,HILL STREET - HEDNESFORD,2023-05-04T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
852401,HILL STREET - HEDNESFORD,2023-05-04T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
852401,HILL STREET - HEDNESFORD,2023-05-04T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
852401,HILL STREET - HEDNESFORD,2023-05-04T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
852401,HILL STREET - HEDNESFORD,2023-05-04T19:40:00.000+00:00,busbar,,L3 Active Power,kW,27.8
852401,HILL STREET - HEDNESFORD,2023-05-04T19:40:00.000+00:00,busbar,,L2 Active Power,kW,26.74
852401,HILL STREET - HEDNESFORD,2023-05-04T19:40:00.000+00:00,busbar,,L1 Active Power,kW,33.35
852401,HILL STREET - HEDNESFORD,2023-05-04T19:40:00.000+00:00,busbar,,N Current (RMS),A,58.3
852401,HILL STREET - HEDNESFORD,2023-05-04T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
852401,HILL STREET - HEDNESFORD,2023-05-04T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
852401,HILL STREET - HEDNESFORD,2023-05-04T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
852401,HILL STREET - HEDNESFORD,2023-05-04T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
852401,HILL STREET - HEDNESFORD,2023-05-04T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
852401,HILL STREET - HEDNESFORD,2023-05-04T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
852401,HILL STREET - HEDNESFORD,2023-05-04T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.17
852401,HILL STREET - HEDNESFORD,2023-05-04T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.94
852401,HILL STREET - HEDNESFORD,2023-05-04T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.04
852401,HILL STREET - HEDNESFORD,2023-05-04T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
