Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-05-04T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
852401,HILL STREET - HEDNESFORD,2023-05-04T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.7
852401,HILL STREET - HEDNESFORD,2023-05-04T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.5
852401,HILL STREET - HEDNESFORD,2023-05-04T14:10:00.000+00:00,transformer,,Temperature,C,25.0
852401,HILL STREET - HEDNESFORD,2023-05-04T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
852401,HILL STREET - HEDNESFORD,2023-05-04T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
852401,HILL STREET - HEDNESFORD,2023-05-04T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
852401,HILL STREET - HEDNESFORD,2023-05-04T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
852401,HILL STREET - HEDNESFORD,2023-05-04T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
852401,HILL STREET - HEDNESFORD,2023-05-04T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
852401,HILL STREET - HEDNESFORD,2023-05-04T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
852401,HILL STREET - HEDNESFORD,2023-05-04T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
852401,HILL STREET - HEDNESFORD,2023-05-04T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
852401,HILL STREET - HEDNESFORD,2023-05-04T14:10:00.000+00:00,busbar,,L3 Active Power,kW,4.24
852401,HILL STREET - HEDNESFORD,2023-05-04T14:10:00.000+00:00,busbar,,L2 Active Power,kW,5.22
852401,HILL STREET - HEDNESFORD,2023-05-04T14:10:00.000+00:00,busbar,,L1 Active Power,kW,6.99
852401,HILL STREET - HEDNESFORD,2023-05-04T14:10:00.000+00:00,busbar,,N Current (RMS),A,17.3
852401,HILL STREET - HEDNESFORD,2023-05-04T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.6
852401,HILL STREET - HEDNESFORD,2023-05-04T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.7
852401,HILL STREET - HEDNESFORD,2023-05-04T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
852401,HILL STREET - HEDNESFORD,2023-05-04T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
852401,HILL STREET - HEDNESFORD,2023-05-04T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
852401,HILL STREET - HEDNESFORD,2023-05-04T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
852401,HILL STREET - HEDNESFORD,2023-05-04T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.06
852401,HILL STREET - HEDNESFORD,2023-05-04T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.89
852401,HILL STREET - HEDNESFORD,2023-05-04T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.5
852401,HILL STREET - HEDNESFORD,2023-05-04T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.3
852401,HILL STREET - HEDNESFORD,2023-05-04T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.9
852401,HILL STREET - HEDNESFORD,2023-05-04T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.4
852401,HILL STREET - HEDNESFORD,2023-05-04T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.3
852401,HILL STREET - HEDNESFORD,2023-05-04T14:00:00.000+00:00,transformer,,Temperature,C,25.0
852401,HILL STREET - HEDNESFORD,2023-05-04T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
852401,HILL STREET - HEDNESFORD,2023-05-04T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
852401,HILL STREET - HEDNESFORD,2023-05-04T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
852401,HILL STREET - HEDNESFORD,2023-05-04T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
852401,HILL STREET - HEDNESFORD,2023-05-04T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
852401,HILL STREET - HEDNESFORD,2023-05-04T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
852401,HILL STREET - HEDNESFORD,2023-05-04T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
852401,HILL STREET - HEDNESFORD,2023-05-04T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
852401,HILL STREET - HEDNESFORD,2023-05-04T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
852401,HILL STREET - HEDNESFORD,2023-05-04T14:00:00.000+00:00,busbar,,L3 Active Power,kW,4.07
852401,HILL STREET - HEDNESFORD,2023-05-04T14:00:00.000+00:00,busbar,,L2 Active Power,kW,5.89
852401,HILL STREET - HEDNESFORD,2023-05-04T14:00:00.000+00:00,busbar,,L1 Active Power,kW,5.5
852401,HILL STREET - HEDNESFORD,2023-05-04T14:00:00.000+00:00,busbar,,N Current (RMS),A,14.3
852401,HILL STREET - HEDNESFORD,2023-05-04T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.9
852401,HILL STREET - HEDNESFORD,2023-05-04T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
852401,HILL STREET - HEDNESFORD,2023-05-04T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
852401,HILL STREET - HEDNESFORD,2023-05-04T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
852401,HILL STREET - HEDNESFORD,2023-05-04T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
852401,HILL STREET - HEDNESFORD,2023-05-04T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
852401,HILL STREET - HEDNESFORD,2023-05-04T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.53
852401,HILL STREET - HEDNESFORD,2023-05-04T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.54
852401,HILL STREET - HEDNESFORD,2023-05-04T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.55
852401,HILL STREET - HEDNESFORD,2023-05-04T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
852401,HILL STREET - HEDNESFORD,2023-05-04T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.8
852401,HILL STREET - HEDNESFORD,2023-05-04T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.2
852401,HILL STREET - HEDNESFORD,2023-05-04T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.2
852401,HILL STREET - HEDNESFORD,2023-05-04T13:50:00.000+00:00,transformer,,Temperature,C,25.4
852401,HILL STREET - HEDNESFORD,2023-05-04T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
852401,HILL STREET - HEDNESFORD,2023-05-04T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
852401,HILL STREET - HEDNESFORD,2023-05-04T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
852401,HILL STREET - HEDNESFORD,2023-05-04T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
852401,HILL STREET - HEDNESFORD,2023-05-04T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
852401,HILL STREET - HEDNESFORD,2023-05-04T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
852401,HILL STREET - HEDNESFORD,2023-05-04T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
852401,HILL STREET - HEDNESFORD,2023-05-04T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
852401,HILL STREET - HEDNESFORD,2023-05-04T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
852401,HILL STREET - HEDNESFORD,2023-05-04T13:50:00.000+00:00,busbar,,L3 Active Power,kW,3.53
852401,HILL STREET - HEDNESFORD,2023-05-04T13:50:00.000+00:00,busbar,,L2 Active Power,kW,5.54
852401,HILL STREET - HEDNESFORD,2023-05-04T13:50:00.000+00:00,busbar,,L1 Active Power,kW,4.55
852401,HILL STREET - HEDNESFORD,2023-05-04T13:50:00.000+00:00,busbar,,N Current (RMS),A,14.4
852401,HILL STREET - HEDNESFORD,2023-05-04T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.8
852401,HILL STREET - HEDNESFORD,2023-05-04T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
852401,HILL STREET - HEDNESFORD,2023-05-04T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
852401,HILL STREET - HEDNESFORD,2023-05-04T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
852401,HILL STREET - HEDNESFORD,2023-05-04T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
852401,HILL STREET - HEDNESFORD,2023-05-04T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
852401,HILL STREET - HEDNESFORD,2023-05-04T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.93
852401,HILL STREET - HEDNESFORD,2023-05-04T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.47
852401,HILL STREET - HEDNESFORD,2023-05-04T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.64
852401,HILL STREET - HEDNESFORD,2023-05-04T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
852401,HILL STREET - HEDNESFORD,2023-05-04T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.1
852401,HILL STREET - HEDNESFORD,2023-05-04T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.4
852401,HILL STREET - HEDNESFORD,2023-05-04T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.4
852401,HILL STREET - HEDNESFORD,2023-05-04T13:40:00.000+00:00,transformer,,Temperature,C,25.7
852401,HILL STREET - HEDNESFORD,2023-05-04T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
852401,HILL STREET - HEDNESFORD,2023-05-04T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
852401,HILL STREET - HEDNESFORD,2023-05-04T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
852401,HILL STREET - HEDNESFORD,2023-05-04T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
852401,HILL STREET - HEDNESFORD,2023-05-04T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
852401,HILL STREET - HEDNESFORD,2023-05-04T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
852401,HILL STREET - HEDNESFORD,2023-05-04T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
852401,HILL STREET - HEDNESFORD,2023-05-04T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
852401,HILL STREET - HEDNESFORD,2023-05-04T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
852401,HILL STREET - HEDNESFORD,2023-05-04T13:40:00.000+00:00,busbar,,L3 Active Power,kW,3.93
852401,HILL STREET - HEDNESFORD,2023-05-04T13:40:00.000+00:00,busbar,,L2 Active Power,kW,6.47
852401,HILL STREET - HEDNESFORD,2023-05-04T13:40:00.000+00:00,busbar,,L1 Active Power,kW,5.64
852401,HILL STREET - HEDNESFORD,2023-05-04T13:40:00.000+00:00,busbar,,N Current (RMS),A,18.0
852401,HILL STREET - HEDNESFORD,2023-05-04T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.1
852401,HILL STREET - HEDNESFORD,2023-05-04T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
852401,HILL STREET - HEDNESFORD,2023-05-04T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
852401,HILL STREET - HEDNESFORD,2023-05-04T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
852401,HILL STREET - HEDNESFORD,2023-05-04T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
852401,HILL STREET - HEDNESFORD,2023-05-04T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
852401,HILL STREET - HEDNESFORD,2023-05-04T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.51
852401,HILL STREET - HEDNESFORD,2023-05-04T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.59
852401,HILL STREET - HEDNESFORD,2023-05-04T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.75
852401,HILL STREET - HEDNESFORD,2023-05-04T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
852401,HILL STREET - HEDNESFORD,2023-05-04T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.7
852401,HILL STREET - HEDNESFORD,2023-05-04T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.6
852401,HILL STREET - HEDNESFORD,2023-05-04T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.1
852401,HILL STREET - HEDNESFORD,2023-05-04T13:30:00.000+00:00,transformer,,Temperature,C,26.1
852401,HILL STREET - HEDNESFORD,2023-05-04T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
852401,HILL STREET - HEDNESFORD,2023-05-04T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
852401,HILL STREET - HEDNESFORD,2023-05-04T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
852401,HILL STREET - HEDNESFORD,2023-05-04T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
852401,HILL STREET - HEDNESFORD,2023-05-04T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
852401,HILL STREET - HEDNESFORD,2023-05-04T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
852401,HILL STREET - HEDNESFORD,2023-05-04T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
852401,HILL STREET - HEDNESFORD,2023-05-04T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
852401,HILL STREET - HEDNESFORD,2023-05-04T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
852401,HILL STREET - HEDNESFORD,2023-05-04T13:30:00.000+00:00,busbar,,L3 Active Power,kW,3.51
852401,HILL STREET - HEDNESFORD,2023-05-04T13:30:00.000+00:00,busbar,,L2 Active Power,kW,5.59
852401,HILL STREET - HEDNESFORD,2023-05-04T13:30:00.000+00:00,busbar,,L1 Active Power,kW,4.75
852401,HILL STREET - HEDNESFORD,2023-05-04T13:30:00.000+00:00,busbar,,N Current (RMS),A,14.4
852401,HILL STREET - HEDNESFORD,2023-05-04T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.7
852401,HILL STREET - HEDNESFORD,2023-05-04T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
852401,HILL STREET - HEDNESFORD,2023-05-04T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.1
852401,HILL STREET - HEDNESFORD,2023-05-04T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
852401,HILL STREET - HEDNESFORD,2023-05-04T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
852401,HILL STREET - HEDNESFORD,2023-05-04T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
852401,HILL STREET - HEDNESFORD,2023-05-04T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.38
852401,HILL STREET - HEDNESFORD,2023-05-04T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.22
852401,HILL STREET - HEDNESFORD,2023-05-04T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.98
852401,HILL STREET - HEDNESFORD,2023-05-04T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.1
852401,HILL STREET - HEDNESFORD,2023-05-04T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.3
852401,HILL STREET - HEDNESFORD,2023-05-04T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.7
852401,HILL STREET - HEDNESFORD,2023-05-04T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.6
852401,HILL STREET - HEDNESFORD,2023-05-04T13:20:00.000+00:00,transformer,,Temperature,C,25.9
852401,HILL STREET - HEDNESFORD,2023-05-04T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
852401,HILL STREET - HEDNESFORD,2023-05-04T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
852401,HILL STREET - HEDNESFORD,2023-05-04T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
852401,HILL STREET - HEDNESFORD,2023-05-04T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
852401,HILL STREET - HEDNESFORD,2023-05-04T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
852401,HILL STREET - HEDNESFORD,2023-05-04T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
852401,HILL STREET - HEDNESFORD,2023-05-04T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
852401,HILL STREET - HEDNESFORD,2023-05-04T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
852401,HILL STREET - HEDNESFORD,2023-05-04T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
852401,HILL STREET - HEDNESFORD,2023-05-04T13:20:00.000+00:00,busbar,,L3 Active Power,kW,3.38
852401,HILL STREET - HEDNESFORD,2023-05-04T13:20:00.000+00:00,busbar,,L2 Active Power,kW,5.22
852401,HILL STREET - HEDNESFORD,2023-05-04T13:20:00.000+00:00,busbar,,L1 Active Power,kW,3.98
852401,HILL STREET - HEDNESFORD,2023-05-04T13:20:00.000+00:00,busbar,,N Current (RMS),A,13.1
852401,HILL STREET - HEDNESFORD,2023-05-04T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.3
852401,HILL STREET - HEDNESFORD,2023-05-04T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.7
852401,HILL STREET - HEDNESFORD,2023-05-04T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.6
852401,HILL STREET - HEDNESFORD,2023-05-04T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
852401,HILL STREET - HEDNESFORD,2023-05-04T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
852401,HILL STREET - HEDNESFORD,2023-05-04T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
852401,HILL STREET - HEDNESFORD,2023-05-04T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.31
852401,HILL STREET - HEDNESFORD,2023-05-04T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.17
852401,HILL STREET - HEDNESFORD,2023-05-04T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.79
852401,HILL STREET - HEDNESFORD,2023-05-04T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.0
852401,HILL STREET - HEDNESFORD,2023-05-04T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.6
852401,HILL STREET - HEDNESFORD,2023-05-04T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.3
852401,HILL STREET - HEDNESFORD,2023-05-04T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.9
852401,HILL STREET - HEDNESFORD,2023-05-04T13:10:00.000+00:00,transformer,,Temperature,C,25.9
852401,HILL STREET - HEDNESFORD,2023-05-04T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-05-04T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
852401,HILL STREET - HEDNESFORD,2023-05-04T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
852401,HILL STREET - HEDNESFORD,2023-05-04T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
852401,HILL STREET - HEDNESFORD,2023-05-04T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
852401,HILL STREET - HEDNESFORD,2023-05-04T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
852401,HILL STREET - HEDNESFORD,2023-05-04T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
852401,HILL STREET - HEDNESFORD,2023-05-04T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
852401,HILL STREET - HEDNESFORD,2023-05-04T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
852401,HILL STREET - HEDNESFORD,2023-05-04T13:10:00.000+00:00,busbar,,L3 Active Power,kW,3.31
852401,HILL STREET - HEDNESFORD,2023-05-04T13:10:00.000+00:00,busbar,,L2 Active Power,kW,5.17
852401,HILL STREET - HEDNESFORD,2023-05-04T13:10:00.000+00:00,busbar,,L1 Active Power,kW,4.79
852401,HILL STREET - HEDNESFORD,2023-05-04T13:10:00.000+00:00,busbar,,N Current (RMS),A,12.0
852401,HILL STREET - HEDNESFORD,2023-05-04T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.6
852401,HILL STREET - HEDNESFORD,2023-05-04T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.3
852401,HILL STREET - HEDNESFORD,2023-05-04T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.9
852401,HILL STREET - HEDNESFORD,2023-05-04T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
852401,HILL STREET - HEDNESFORD,2023-05-04T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
852401,HILL STREET - HEDNESFORD,2023-05-04T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
852401,HILL STREET - HEDNESFORD,2023-05-04T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.44
852401,HILL STREET - HEDNESFORD,2023-05-04T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.6
852401,HILL STREET - HEDNESFORD,2023-05-04T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.97
852401,HILL STREET - HEDNESFORD,2023-05-04T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
852401,HILL STREET - HEDNESFORD,2023-05-04T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.5
852401,HILL STREET - HEDNESFORD,2023-05-04T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.5
852401,HILL STREET - HEDNESFORD,2023-05-04T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.2
852401,HILL STREET - HEDNESFORD,2023-05-04T13:00:00.000+00:00,transformer,,Temperature,C,25.9
852401,HILL STREET - HEDNESFORD,2023-05-04T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
852401,HILL STREET - HEDNESFORD,2023-05-04T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
852401,HILL STREET - HEDNESFORD,2023-05-04T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
852401,HILL STREET - HEDNESFORD,2023-05-04T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
852401,HILL STREET - HEDNESFORD,2023-05-04T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
852401,HILL STREET - HEDNESFORD,2023-05-04T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
852401,HILL STREET - HEDNESFORD,2023-05-04T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
852401,HILL STREET - HEDNESFORD,2023-05-04T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
852401,HILL STREET - HEDNESFORD,2023-05-04T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
852401,HILL STREET - HEDNESFORD,2023-05-04T13:00:00.000+00:00,busbar,,L3 Active Power,kW,3.45
852401,HILL STREET - HEDNESFORD,2023-05-04T13:00:00.000+00:00,busbar,,L2 Active Power,kW,5.6
852401,HILL STREET - HEDNESFORD,2023-05-04T13:00:00.000+00:00,busbar,,L1 Active Power,kW,4.97
852401,HILL STREET - HEDNESFORD,2023-05-04T13:00:00.000+00:00,busbar,,N Current (RMS),A,13.4
852401,HILL STREET - HEDNESFORD,2023-05-04T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.6
852401,HILL STREET - HEDNESFORD,2023-05-04T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
852401,HILL STREET - HEDNESFORD,2023-05-04T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
852401,HILL STREET - HEDNESFORD,2023-05-04T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
852401,HILL STREET - HEDNESFORD,2023-05-04T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
852401,HILL STREET - HEDNESFORD,2023-05-04T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
852401,HILL STREET - HEDNESFORD,2023-05-04T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.15
852401,HILL STREET - HEDNESFORD,2023-05-04T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.39
852401,HILL STREET - HEDNESFORD,2023-05-04T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.02
852401,HILL STREET - HEDNESFORD,2023-05-04T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
852401,HILL STREET - HEDNESFORD,2023-05-04T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
852401,HILL STREET - HEDNESFORD,2023-05-04T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.6
852401,HILL STREET - HEDNESFORD,2023-05-04T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.6
852401,HILL STREET - HEDNESFORD,2023-05-04T12:50:00.000+00:00,transformer,,Temperature,C,25.9
852401,HILL STREET - HEDNESFORD,2023-05-04T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
852401,HILL STREET - HEDNESFORD,2023-05-04T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
852401,HILL STREET - HEDNESFORD,2023-05-04T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
852401,HILL STREET - HEDNESFORD,2023-05-04T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
852401,HILL STREET - HEDNESFORD,2023-05-04T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
852401,HILL STREET - HEDNESFORD,2023-05-04T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
852401,HILL STREET - HEDNESFORD,2023-05-04T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
852401,HILL STREET - HEDNESFORD,2023-05-04T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
852401,HILL STREET - HEDNESFORD,2023-05-04T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
852401,HILL STREET - HEDNESFORD,2023-05-04T12:50:00.000+00:00,busbar,,L3 Active Power,kW,3.15
852401,HILL STREET - HEDNESFORD,2023-05-04T12:50:00.000+00:00,busbar,,L2 Active Power,kW,5.39
852401,HILL STREET - HEDNESFORD,2023-05-04T12:50:00.000+00:00,busbar,,L1 Active Power,kW,6.02
852401,HILL STREET - HEDNESFORD,2023-05-04T12:50:00.000+00:00,busbar,,N Current (RMS),A,17.0
852401,HILL STREET - HEDNESFORD,2023-05-04T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.5
852401,HILL STREET - HEDNESFORD,2023-05-04T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
852401,HILL STREET - HEDNESFORD,2023-05-04T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
852401,HILL STREET - HEDNESFORD,2023-05-04T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
852401,HILL STREET - HEDNESFORD,2023-05-04T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
852401,HILL STREET - HEDNESFORD,2023-05-04T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
852401,HILL STREET - HEDNESFORD,2023-05-04T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.09
852401,HILL STREET - HEDNESFORD,2023-05-04T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.91
852401,HILL STREET - HEDNESFORD,2023-05-04T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.68
852401,HILL STREET - HEDNESFORD,2023-05-04T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
852401,HILL STREET - HEDNESFORD,2023-05-04T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.2
852401,HILL STREET - HEDNESFORD,2023-05-04T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.7
852401,HILL STREET - HEDNESFORD,2023-05-04T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
852401,HILL STREET - HEDNESFORD,2023-05-04T12:40:00.000+00:00,transformer,,Temperature,C,26.5
852401,HILL STREET - HEDNESFORD,2023-05-04T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
852401,HILL STREET - HEDNESFORD,2023-05-04T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
852401,HILL STREET - HEDNESFORD,2023-05-04T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
852401,HILL STREET - HEDNESFORD,2023-05-04T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
852401,HILL STREET - HEDNESFORD,2023-05-04T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
852401,HILL STREET - HEDNESFORD,2023-05-04T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
852401,HILL STREET - HEDNESFORD,2023-05-04T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
852401,HILL STREET - HEDNESFORD,2023-05-04T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
852401,HILL STREET - HEDNESFORD,2023-05-04T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
852401,HILL STREET - HEDNESFORD,2023-05-04T12:40:00.000+00:00,busbar,,L3 Active Power,kW,3.09
852401,HILL STREET - HEDNESFORD,2023-05-04T12:40:00.000+00:00,busbar,,L2 Active Power,kW,5.9
852401,HILL STREET - HEDNESFORD,2023-05-04T12:40:00.000+00:00,busbar,,L1 Active Power,kW,5.68
852401,HILL STREET - HEDNESFORD,2023-05-04T12:40:00.000+00:00,busbar,,N Current (RMS),A,17.3
852401,HILL STREET - HEDNESFORD,2023-05-04T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.2
852401,HILL STREET - HEDNESFORD,2023-05-04T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
852401,HILL STREET - HEDNESFORD,2023-05-04T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
852401,HILL STREET - HEDNESFORD,2023-05-04T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
852401,HILL STREET - HEDNESFORD,2023-05-04T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
852401,HILL STREET - HEDNESFORD,2023-05-04T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
852401,HILL STREET - HEDNESFORD,2023-05-04T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.8
852401,HILL STREET - HEDNESFORD,2023-05-04T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.22
852401,HILL STREET - HEDNESFORD,2023-05-04T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.98
852401,HILL STREET - HEDNESFORD,2023-05-04T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
852401,HILL STREET - HEDNESFORD,2023-05-04T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.7
852401,HILL STREET - HEDNESFORD,2023-05-04T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.3
852401,HILL STREET - HEDNESFORD,2023-05-04T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.9
852401,HILL STREET - HEDNESFORD,2023-05-04T12:30:00.000+00:00,transformer,,Temperature,C,26.4
852401,HILL STREET - HEDNESFORD,2023-05-04T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
852401,HILL STREET - HEDNESFORD,2023-05-04T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
852401,HILL STREET - HEDNESFORD,2023-05-04T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
852401,HILL STREET - HEDNESFORD,2023-05-04T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
852401,HILL STREET - HEDNESFORD,2023-05-04T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
852401,HILL STREET - HEDNESFORD,2023-05-04T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
852401,HILL STREET - HEDNESFORD,2023-05-04T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
852401,HILL STREET - HEDNESFORD,2023-05-04T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
852401,HILL STREET - HEDNESFORD,2023-05-04T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
852401,HILL STREET - HEDNESFORD,2023-05-04T12:30:00.000+00:00,busbar,,L3 Active Power,kW,2.8
852401,HILL STREET - HEDNESFORD,2023-05-04T12:30:00.000+00:00,busbar,,L2 Active Power,kW,4.22
852401,HILL STREET - HEDNESFORD,2023-05-04T12:30:00.000+00:00,busbar,,L1 Active Power,kW,6.98
852401,HILL STREET - HEDNESFORD,2023-05-04T12:30:00.000+00:00,busbar,,N Current (RMS),A,18.6
852401,HILL STREET - HEDNESFORD,2023-05-04T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.7
852401,HILL STREET - HEDNESFORD,2023-05-04T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.3
852401,HILL STREET - HEDNESFORD,2023-05-04T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
852401,HILL STREET - HEDNESFORD,2023-05-04T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
852401,HILL STREET - HEDNESFORD,2023-05-04T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
852401,HILL STREET - HEDNESFORD,2023-05-04T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
852401,HILL STREET - HEDNESFORD,2023-05-04T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.39
852401,HILL STREET - HEDNESFORD,2023-05-04T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.74
852401,HILL STREET - HEDNESFORD,2023-05-04T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.37
852401,HILL STREET - HEDNESFORD,2023-05-04T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
852401,HILL STREET - HEDNESFORD,2023-05-04T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.1
852401,HILL STREET - HEDNESFORD,2023-05-04T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.2
852401,HILL STREET - HEDNESFORD,2023-05-04T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.2
852401,HILL STREET - HEDNESFORD,2023-05-04T12:20:00.000+00:00,transformer,,Temperature,C,26.1
852401,HILL STREET - HEDNESFORD,2023-05-04T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
852401,HILL STREET - HEDNESFORD,2023-05-04T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
852401,HILL STREET - HEDNESFORD,2023-05-04T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
852401,HILL STREET - HEDNESFORD,2023-05-04T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
852401,HILL STREET - HEDNESFORD,2023-05-04T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
852401,HILL STREET - HEDNESFORD,2023-05-04T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
852401,HILL STREET - HEDNESFORD,2023-05-04T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
852401,HILL STREET - HEDNESFORD,2023-05-04T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
852401,HILL STREET - HEDNESFORD,2023-05-04T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
852401,HILL STREET - HEDNESFORD,2023-05-04T12:20:00.000+00:00,busbar,,L3 Active Power,kW,3.39
852401,HILL STREET - HEDNESFORD,2023-05-04T12:20:00.000+00:00,busbar,,L2 Active Power,kW,3.74
852401,HILL STREET - HEDNESFORD,2023-05-04T12:20:00.000+00:00,busbar,,L1 Active Power,kW,7.37
852401,HILL STREET - HEDNESFORD,2023-05-04T12:20:00.000+00:00,busbar,,N Current (RMS),A,20.4
852401,HILL STREET - HEDNESFORD,2023-05-04T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.1
852401,HILL STREET - HEDNESFORD,2023-05-04T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.2
852401,HILL STREET - HEDNESFORD,2023-05-04T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
852401,HILL STREET - HEDNESFORD,2023-05-04T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
852401,HILL STREET - HEDNESFORD,2023-05-04T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
852401,HILL STREET - HEDNESFORD,2023-05-04T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
852401,HILL STREET - HEDNESFORD,2023-05-04T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.22
852401,HILL STREET - HEDNESFORD,2023-05-04T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.32
852401,HILL STREET - HEDNESFORD,2023-05-04T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.59
852401,HILL STREET - HEDNESFORD,2023-05-04T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.9
852401,HILL STREET - HEDNESFORD,2023-05-04T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.1
852401,HILL STREET - HEDNESFORD,2023-05-04T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.5
852401,HILL STREET - HEDNESFORD,2023-05-04T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.3
852401,HILL STREET - HEDNESFORD,2023-05-04T12:10:00.000+00:00,transformer,,Temperature,C,25.6
852401,HILL STREET - HEDNESFORD,2023-05-04T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
852401,HILL STREET - HEDNESFORD,2023-05-04T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
852401,HILL STREET - HEDNESFORD,2023-05-04T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
852401,HILL STREET - HEDNESFORD,2023-05-04T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
852401,HILL STREET - HEDNESFORD,2023-05-04T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
852401,HILL STREET - HEDNESFORD,2023-05-04T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
852401,HILL STREET - HEDNESFORD,2023-05-04T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
852401,HILL STREET - HEDNESFORD,2023-05-04T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
852401,HILL STREET - HEDNESFORD,2023-05-04T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
852401,HILL STREET - HEDNESFORD,2023-05-04T12:10:00.000+00:00,busbar,,L3 Active Power,kW,5.22
852401,HILL STREET - HEDNESFORD,2023-05-04T12:10:00.000+00:00,busbar,,L2 Active Power,kW,3.32
852401,HILL STREET - HEDNESFORD,2023-05-04T12:10:00.000+00:00,busbar,,L1 Active Power,kW,6.59
852401,HILL STREET - HEDNESFORD,2023-05-04T12:10:00.000+00:00,busbar,,N Current (RMS),A,15.9
852401,HILL STREET - HEDNESFORD,2023-05-04T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
852401,HILL STREET - HEDNESFORD,2023-05-04T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,14.5
852401,HILL STREET - HEDNESFORD,2023-05-04T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
852401,HILL STREET - HEDNESFORD,2023-05-04T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
852401,HILL STREET - HEDNESFORD,2023-05-04T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
852401,HILL STREET - HEDNESFORD,2023-05-04T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
852401,HILL STREET - HEDNESFORD,2023-05-04T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.63
852401,HILL STREET - HEDNESFORD,2023-05-04T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.73
852401,HILL STREET - HEDNESFORD,2023-05-04T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.66
852401,HILL STREET - HEDNESFORD,2023-05-04T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
852401,HILL STREET - HEDNESFORD,2023-05-04T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.1
852401,HILL STREET - HEDNESFORD,2023-05-04T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.0
852401,HILL STREET - HEDNESFORD,2023-05-04T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.9
852401,HILL STREET - HEDNESFORD,2023-05-04T12:00:00.000+00:00,transformer,,Temperature,C,25.3
852401,HILL STREET - HEDNESFORD,2023-05-04T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
852401,HILL STREET - HEDNESFORD,2023-05-04T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
852401,HILL STREET - HEDNESFORD,2023-05-04T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
852401,HILL STREET - HEDNESFORD,2023-05-04T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
852401,HILL STREET - HEDNESFORD,2023-05-04T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
852401,HILL STREET - HEDNESFORD,2023-05-04T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
852401,HILL STREET - HEDNESFORD,2023-05-04T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
852401,HILL STREET - HEDNESFORD,2023-05-04T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
852401,HILL STREET - HEDNESFORD,2023-05-04T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
852401,HILL STREET - HEDNESFORD,2023-05-04T12:00:00.000+00:00,busbar,,L3 Active Power,kW,3.63
852401,HILL STREET - HEDNESFORD,2023-05-04T12:00:00.000+00:00,busbar,,L2 Active Power,kW,4.73
852401,HILL STREET - HEDNESFORD,2023-05-04T12:00:00.000+00:00,busbar,,L1 Active Power,kW,8.66
852401,HILL STREET - HEDNESFORD,2023-05-04T12:00:00.000+00:00,busbar,,N Current (RMS),A,20.5
852401,HILL STREET - HEDNESFORD,2023-05-04T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.1
852401,HILL STREET - HEDNESFORD,2023-05-04T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
852401,HILL STREET - HEDNESFORD,2023-05-04T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
852401,HILL STREET - HEDNESFORD,2023-05-04T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
852401,HILL STREET - HEDNESFORD,2023-05-04T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
852401,HILL STREET - HEDNESFORD,2023-05-04T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
852401,HILL STREET - HEDNESFORD,2023-05-04T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.05
852401,HILL STREET - HEDNESFORD,2023-05-04T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.75
852401,HILL STREET - HEDNESFORD,2023-05-04T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.96
852401,HILL STREET - HEDNESFORD,2023-05-04T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
852401,HILL STREET - HEDNESFORD,2023-05-04T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.1
852401,HILL STREET - HEDNESFORD,2023-05-04T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.8
852401,HILL STREET - HEDNESFORD,2023-05-04T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.7
852401,HILL STREET - HEDNESFORD,2023-05-04T11:50:00.000+00:00,transformer,,Temperature,C,25.4
852401,HILL STREET - HEDNESFORD,2023-05-04T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
852401,HILL STREET - HEDNESFORD,2023-05-04T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
852401,HILL STREET - HEDNESFORD,2023-05-04T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
852401,HILL STREET - HEDNESFORD,2023-05-04T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
852401,HILL STREET - HEDNESFORD,2023-05-04T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
852401,HILL STREET - HEDNESFORD,2023-05-04T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
852401,HILL STREET - HEDNESFORD,2023-05-04T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
852401,HILL STREET - HEDNESFORD,2023-05-04T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
852401,HILL STREET - HEDNESFORD,2023-05-04T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
852401,HILL STREET - HEDNESFORD,2023-05-04T11:50:00.000+00:00,busbar,,L3 Active Power,kW,4.05
852401,HILL STREET - HEDNESFORD,2023-05-04T11:50:00.000+00:00,busbar,,L2 Active Power,kW,5.75
852401,HILL STREET - HEDNESFORD,2023-05-04T11:50:00.000+00:00,busbar,,L1 Active Power,kW,13.96
852401,HILL STREET - HEDNESFORD,2023-05-04T11:50:00.000+00:00,busbar,,N Current (RMS),A,37.6
852401,HILL STREET - HEDNESFORD,2023-05-04T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.1
852401,HILL STREET - HEDNESFORD,2023-05-04T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
852401,HILL STREET - HEDNESFORD,2023-05-04T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
852401,HILL STREET - HEDNESFORD,2023-05-04T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
852401,HILL STREET - HEDNESFORD,2023-05-04T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
852401,HILL STREET - HEDNESFORD,2023-05-04T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
852401,HILL STREET - HEDNESFORD,2023-05-04T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.82
852401,HILL STREET - HEDNESFORD,2023-05-04T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.89
852401,HILL STREET - HEDNESFORD,2023-05-04T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.28
852401,HILL STREET - HEDNESFORD,2023-05-04T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
852401,HILL STREET - HEDNESFORD,2023-05-04T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.8
852401,HILL STREET - HEDNESFORD,2023-05-04T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.1
852401,HILL STREET - HEDNESFORD,2023-05-04T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.4
852401,HILL STREET - HEDNESFORD,2023-05-04T11:40:00.000+00:00,transformer,,Temperature,C,25.1
852401,HILL STREET - HEDNESFORD,2023-05-04T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
852401,HILL STREET - HEDNESFORD,2023-05-04T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
852401,HILL STREET - HEDNESFORD,2023-05-04T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-05-04T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
852401,HILL STREET - HEDNESFORD,2023-05-04T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
852401,HILL STREET - HEDNESFORD,2023-05-04T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
852401,HILL STREET - HEDNESFORD,2023-05-04T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
852401,HILL STREET - HEDNESFORD,2023-05-04T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
852401,HILL STREET - HEDNESFORD,2023-05-04T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
852401,HILL STREET - HEDNESFORD,2023-05-04T11:40:00.000+00:00,busbar,,L3 Active Power,kW,2.82
852401,HILL STREET - HEDNESFORD,2023-05-04T11:40:00.000+00:00,busbar,,L2 Active Power,kW,3.89
852401,HILL STREET - HEDNESFORD,2023-05-04T11:40:00.000+00:00,busbar,,L1 Active Power,kW,11.28
852401,HILL STREET - HEDNESFORD,2023-05-04T11:40:00.000+00:00,busbar,,N Current (RMS),A,33.4
852401,HILL STREET - HEDNESFORD,2023-05-04T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.8
852401,HILL STREET - HEDNESFORD,2023-05-04T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.1
852401,HILL STREET - HEDNESFORD,2023-05-04T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
852401,HILL STREET - HEDNESFORD,2023-05-04T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
852401,HILL STREET - HEDNESFORD,2023-05-04T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
852401,HILL STREET - HEDNESFORD,2023-05-04T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
852401,HILL STREET - HEDNESFORD,2023-05-04T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.42
852401,HILL STREET - HEDNESFORD,2023-05-04T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.67
852401,HILL STREET - HEDNESFORD,2023-05-04T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.88
852401,HILL STREET - HEDNESFORD,2023-05-04T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
852401,HILL STREET - HEDNESFORD,2023-05-04T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.2
852401,HILL STREET - HEDNESFORD,2023-05-04T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.0
852401,HILL STREET - HEDNESFORD,2023-05-04T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.3
852401,HILL STREET - HEDNESFORD,2023-05-04T11:30:00.000+00:00,transformer,,Temperature,C,24.7
852401,HILL STREET - HEDNESFORD,2023-05-04T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
852401,HILL STREET - HEDNESFORD,2023-05-04T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
852401,HILL STREET - HEDNESFORD,2023-05-04T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
852401,HILL STREET - HEDNESFORD,2023-05-04T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
852401,HILL STREET - HEDNESFORD,2023-05-04T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
852401,HILL STREET - HEDNESFORD,2023-05-04T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
852401,HILL STREET - HEDNESFORD,2023-05-04T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
852401,HILL STREET - HEDNESFORD,2023-05-04T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
852401,HILL STREET - HEDNESFORD,2023-05-04T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
852401,HILL STREET - HEDNESFORD,2023-05-04T11:30:00.000+00:00,busbar,,L3 Active Power,kW,3.42
852401,HILL STREET - HEDNESFORD,2023-05-04T11:30:00.000+00:00,busbar,,L2 Active Power,kW,3.67
852401,HILL STREET - HEDNESFORD,2023-05-04T11:30:00.000+00:00,busbar,,L1 Active Power,kW,9.88
852401,HILL STREET - HEDNESFORD,2023-05-04T11:30:00.000+00:00,busbar,,N Current (RMS),A,27.6
852401,HILL STREET - HEDNESFORD,2023-05-04T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.2
852401,HILL STREET - HEDNESFORD,2023-05-04T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.0
852401,HILL STREET - HEDNESFORD,2023-05-04T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
852401,HILL STREET - HEDNESFORD,2023-05-04T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
852401,HILL STREET - HEDNESFORD,2023-05-04T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
852401,HILL STREET - HEDNESFORD,2023-05-04T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
852401,HILL STREET - HEDNESFORD,2023-05-04T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.04
852401,HILL STREET - HEDNESFORD,2023-05-04T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.72
852401,HILL STREET - HEDNESFORD,2023-05-04T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.39
852401,HILL STREET - HEDNESFORD,2023-05-04T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
852401,HILL STREET - HEDNESFORD,2023-05-04T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.3
852401,HILL STREET - HEDNESFORD,2023-05-04T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.1
852401,HILL STREET - HEDNESFORD,2023-05-04T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.1
852401,HILL STREET - HEDNESFORD,2023-05-04T11:20:00.000+00:00,transformer,,Temperature,C,24.2
852401,HILL STREET - HEDNESFORD,2023-05-04T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
852401,HILL STREET - HEDNESFORD,2023-05-04T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
852401,HILL STREET - HEDNESFORD,2023-05-04T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
852401,HILL STREET - HEDNESFORD,2023-05-04T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
852401,HILL STREET - HEDNESFORD,2023-05-04T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
852401,HILL STREET - HEDNESFORD,2023-05-04T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
852401,HILL STREET - HEDNESFORD,2023-05-04T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
852401,HILL STREET - HEDNESFORD,2023-05-04T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
852401,HILL STREET - HEDNESFORD,2023-05-04T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
852401,HILL STREET - HEDNESFORD,2023-05-04T11:20:00.000+00:00,busbar,,L3 Active Power,kW,3.04
852401,HILL STREET - HEDNESFORD,2023-05-04T11:20:00.000+00:00,busbar,,L2 Active Power,kW,3.72
852401,HILL STREET - HEDNESFORD,2023-05-04T11:20:00.000+00:00,busbar,,L1 Active Power,kW,7.39
852401,HILL STREET - HEDNESFORD,2023-05-04T11:20:00.000+00:00,busbar,,N Current (RMS),A,17.4
852401,HILL STREET - HEDNESFORD,2023-05-04T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.3
852401,HILL STREET - HEDNESFORD,2023-05-04T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.1
852401,HILL STREET - HEDNESFORD,2023-05-04T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
852401,HILL STREET - HEDNESFORD,2023-05-04T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
852401,HILL STREET - HEDNESFORD,2023-05-04T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
852401,HILL STREET - HEDNESFORD,2023-05-04T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
852401,HILL STREET - HEDNESFORD,2023-05-04T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.21
852401,HILL STREET - HEDNESFORD,2023-05-04T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.8
852401,HILL STREET - HEDNESFORD,2023-05-04T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.22
852401,HILL STREET - HEDNESFORD,2023-05-04T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
852401,HILL STREET - HEDNESFORD,2023-05-04T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
852401,HILL STREET - HEDNESFORD,2023-05-04T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.3
852401,HILL STREET - HEDNESFORD,2023-05-04T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.8
852401,HILL STREET - HEDNESFORD,2023-05-04T11:10:00.000+00:00,transformer,,Temperature,C,23.7
852401,HILL STREET - HEDNESFORD,2023-05-04T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
852401,HILL STREET - HEDNESFORD,2023-05-04T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
852401,HILL STREET - HEDNESFORD,2023-05-04T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
852401,HILL STREET - HEDNESFORD,2023-05-04T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
