Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-05-04T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
852401,HILL STREET - HEDNESFORD,2023-05-04T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
852401,HILL STREET - HEDNESFORD,2023-05-04T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
852401,HILL STREET - HEDNESFORD,2023-05-04T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
852401,HILL STREET - HEDNESFORD,2023-05-04T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
852401,HILL STREET - HEDNESFORD,2023-05-04T11:10:00.000+00:00,busbar,,L3 Active Power,kW,3.21
852401,HILL STREET - HEDNESFORD,2023-05-04T11:10:00.000+00:00,busbar,,L2 Active Power,kW,3.8
852401,HILL STREET - HEDNESFORD,2023-05-04T11:10:00.000+00:00,busbar,,L1 Active Power,kW,9.22
852401,HILL STREET - HEDNESFORD,2023-05-04T11:10:00.000+00:00,busbar,,N Current (RMS),A,22.9
852401,HILL STREET - HEDNESFORD,2023-05-04T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.5
852401,HILL STREET - HEDNESFORD,2023-05-04T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.3
852401,HILL STREET - HEDNESFORD,2023-05-04T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
852401,HILL STREET - HEDNESFORD,2023-05-04T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
852401,HILL STREET - HEDNESFORD,2023-05-04T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
852401,HILL STREET - HEDNESFORD,2023-05-04T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
852401,HILL STREET - HEDNESFORD,2023-05-04T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.35
852401,HILL STREET - HEDNESFORD,2023-05-04T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.13
852401,HILL STREET - HEDNESFORD,2023-05-04T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.04
852401,HILL STREET - HEDNESFORD,2023-05-04T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
852401,HILL STREET - HEDNESFORD,2023-05-04T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.2
852401,HILL STREET - HEDNESFORD,2023-05-04T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.9
852401,HILL STREET - HEDNESFORD,2023-05-04T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.2
852401,HILL STREET - HEDNESFORD,2023-05-04T11:00:00.000+00:00,transformer,,Temperature,C,22.9
852401,HILL STREET - HEDNESFORD,2023-05-04T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
852401,HILL STREET - HEDNESFORD,2023-05-04T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
852401,HILL STREET - HEDNESFORD,2023-05-04T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-05-04T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
852401,HILL STREET - HEDNESFORD,2023-05-04T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
852401,HILL STREET - HEDNESFORD,2023-05-04T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
852401,HILL STREET - HEDNESFORD,2023-05-04T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
852401,HILL STREET - HEDNESFORD,2023-05-04T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
852401,HILL STREET - HEDNESFORD,2023-05-04T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
852401,HILL STREET - HEDNESFORD,2023-05-04T11:00:00.000+00:00,busbar,,L3 Active Power,kW,4.35
852401,HILL STREET - HEDNESFORD,2023-05-04T11:00:00.000+00:00,busbar,,L2 Active Power,kW,3.13
852401,HILL STREET - HEDNESFORD,2023-05-04T11:00:00.000+00:00,busbar,,L1 Active Power,kW,8.04
852401,HILL STREET - HEDNESFORD,2023-05-04T11:00:00.000+00:00,busbar,,N Current (RMS),A,20.0
852401,HILL STREET - HEDNESFORD,2023-05-04T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.3
852401,HILL STREET - HEDNESFORD,2023-05-04T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,13.9
852401,HILL STREET - HEDNESFORD,2023-05-04T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
852401,HILL STREET - HEDNESFORD,2023-05-04T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
852401,HILL STREET - HEDNESFORD,2023-05-04T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
852401,HILL STREET - HEDNESFORD,2023-05-04T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
852401,HILL STREET - HEDNESFORD,2023-05-04T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.68
852401,HILL STREET - HEDNESFORD,2023-05-04T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.64
852401,HILL STREET - HEDNESFORD,2023-05-04T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.02
852401,HILL STREET - HEDNESFORD,2023-05-04T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.5
852401,HILL STREET - HEDNESFORD,2023-05-04T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.2
852401,HILL STREET - HEDNESFORD,2023-05-04T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.6
852401,HILL STREET - HEDNESFORD,2023-05-04T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.6
852401,HILL STREET - HEDNESFORD,2023-05-04T10:50:00.000+00:00,transformer,,Temperature,C,22.3
852401,HILL STREET - HEDNESFORD,2023-05-04T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
852401,HILL STREET - HEDNESFORD,2023-05-04T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
852401,HILL STREET - HEDNESFORD,2023-05-04T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
852401,HILL STREET - HEDNESFORD,2023-05-04T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
852401,HILL STREET - HEDNESFORD,2023-05-04T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
852401,HILL STREET - HEDNESFORD,2023-05-04T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
852401,HILL STREET - HEDNESFORD,2023-05-04T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
852401,HILL STREET - HEDNESFORD,2023-05-04T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
852401,HILL STREET - HEDNESFORD,2023-05-04T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
852401,HILL STREET - HEDNESFORD,2023-05-04T10:50:00.000+00:00,busbar,,L3 Active Power,kW,4.68
852401,HILL STREET - HEDNESFORD,2023-05-04T10:50:00.000+00:00,busbar,,L2 Active Power,kW,3.64
852401,HILL STREET - HEDNESFORD,2023-05-04T10:50:00.000+00:00,busbar,,L1 Active Power,kW,7.02
852401,HILL STREET - HEDNESFORD,2023-05-04T10:50:00.000+00:00,busbar,,N Current (RMS),A,14.5
852401,HILL STREET - HEDNESFORD,2023-05-04T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
852401,HILL STREET - HEDNESFORD,2023-05-04T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.6
852401,HILL STREET - HEDNESFORD,2023-05-04T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
852401,HILL STREET - HEDNESFORD,2023-05-04T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
852401,HILL STREET - HEDNESFORD,2023-05-04T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
852401,HILL STREET - HEDNESFORD,2023-05-04T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
852401,HILL STREET - HEDNESFORD,2023-05-04T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.16
852401,HILL STREET - HEDNESFORD,2023-05-04T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.99
852401,HILL STREET - HEDNESFORD,2023-05-04T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.34
852401,HILL STREET - HEDNESFORD,2023-05-04T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
852401,HILL STREET - HEDNESFORD,2023-05-04T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.8
852401,HILL STREET - HEDNESFORD,2023-05-04T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.0
852401,HILL STREET - HEDNESFORD,2023-05-04T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.2
852401,HILL STREET - HEDNESFORD,2023-05-04T10:40:00.000+00:00,transformer,,Temperature,C,21.8
852401,HILL STREET - HEDNESFORD,2023-05-04T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
852401,HILL STREET - HEDNESFORD,2023-05-04T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
852401,HILL STREET - HEDNESFORD,2023-05-04T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
852401,HILL STREET - HEDNESFORD,2023-05-04T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
852401,HILL STREET - HEDNESFORD,2023-05-04T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
852401,HILL STREET - HEDNESFORD,2023-05-04T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
852401,HILL STREET - HEDNESFORD,2023-05-04T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
852401,HILL STREET - HEDNESFORD,2023-05-04T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
852401,HILL STREET - HEDNESFORD,2023-05-04T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
852401,HILL STREET - HEDNESFORD,2023-05-04T10:40:00.000+00:00,busbar,,L3 Active Power,kW,4.16
852401,HILL STREET - HEDNESFORD,2023-05-04T10:40:00.000+00:00,busbar,,L2 Active Power,kW,3.99
852401,HILL STREET - HEDNESFORD,2023-05-04T10:40:00.000+00:00,busbar,,L1 Active Power,kW,9.34
852401,HILL STREET - HEDNESFORD,2023-05-04T10:40:00.000+00:00,busbar,,N Current (RMS),A,21.4
852401,HILL STREET - HEDNESFORD,2023-05-04T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.8
852401,HILL STREET - HEDNESFORD,2023-05-04T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.0
852401,HILL STREET - HEDNESFORD,2023-05-04T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
852401,HILL STREET - HEDNESFORD,2023-05-04T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
852401,HILL STREET - HEDNESFORD,2023-05-04T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
852401,HILL STREET - HEDNESFORD,2023-05-04T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
852401,HILL STREET - HEDNESFORD,2023-05-04T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.3
852401,HILL STREET - HEDNESFORD,2023-05-04T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.86
852401,HILL STREET - HEDNESFORD,2023-05-04T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.38
852401,HILL STREET - HEDNESFORD,2023-05-04T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
852401,HILL STREET - HEDNESFORD,2023-05-04T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.9
852401,HILL STREET - HEDNESFORD,2023-05-04T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.5
852401,HILL STREET - HEDNESFORD,2023-05-04T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
852401,HILL STREET - HEDNESFORD,2023-05-04T10:30:00.000+00:00,transformer,,Temperature,C,21.5
852401,HILL STREET - HEDNESFORD,2023-05-04T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
852401,HILL STREET - HEDNESFORD,2023-05-04T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
852401,HILL STREET - HEDNESFORD,2023-05-04T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
852401,HILL STREET - HEDNESFORD,2023-05-04T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
852401,HILL STREET - HEDNESFORD,2023-05-04T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
852401,HILL STREET - HEDNESFORD,2023-05-04T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
852401,HILL STREET - HEDNESFORD,2023-05-04T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
852401,HILL STREET - HEDNESFORD,2023-05-04T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
852401,HILL STREET - HEDNESFORD,2023-05-04T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
852401,HILL STREET - HEDNESFORD,2023-05-04T10:30:00.000+00:00,busbar,,L3 Active Power,kW,5.3
852401,HILL STREET - HEDNESFORD,2023-05-04T10:30:00.000+00:00,busbar,,L2 Active Power,kW,3.86
852401,HILL STREET - HEDNESFORD,2023-05-04T10:30:00.000+00:00,busbar,,L1 Active Power,kW,8.38
852401,HILL STREET - HEDNESFORD,2023-05-04T10:30:00.000+00:00,busbar,,N Current (RMS),A,17.6
852401,HILL STREET - HEDNESFORD,2023-05-04T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
852401,HILL STREET - HEDNESFORD,2023-05-04T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.5
852401,HILL STREET - HEDNESFORD,2023-05-04T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
852401,HILL STREET - HEDNESFORD,2023-05-04T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
852401,HILL STREET - HEDNESFORD,2023-05-04T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
852401,HILL STREET - HEDNESFORD,2023-05-04T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
852401,HILL STREET - HEDNESFORD,2023-05-04T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.97
852401,HILL STREET - HEDNESFORD,2023-05-04T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.47
852401,HILL STREET - HEDNESFORD,2023-05-04T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.92
852401,HILL STREET - HEDNESFORD,2023-05-04T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
852401,HILL STREET - HEDNESFORD,2023-05-04T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
852401,HILL STREET - HEDNESFORD,2023-05-04T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.3
852401,HILL STREET - HEDNESFORD,2023-05-04T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.4
852401,HILL STREET - HEDNESFORD,2023-05-04T10:20:00.000+00:00,transformer,,Temperature,C,21.3
852401,HILL STREET - HEDNESFORD,2023-05-04T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
852401,HILL STREET - HEDNESFORD,2023-05-04T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
852401,HILL STREET - HEDNESFORD,2023-05-04T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
852401,HILL STREET - HEDNESFORD,2023-05-04T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
852401,HILL STREET - HEDNESFORD,2023-05-04T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
852401,HILL STREET - HEDNESFORD,2023-05-04T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
852401,HILL STREET - HEDNESFORD,2023-05-04T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
852401,HILL STREET - HEDNESFORD,2023-05-04T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
852401,HILL STREET - HEDNESFORD,2023-05-04T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
852401,HILL STREET - HEDNESFORD,2023-05-04T10:20:00.000+00:00,busbar,,L3 Active Power,kW,4.98
852401,HILL STREET - HEDNESFORD,2023-05-04T10:20:00.000+00:00,busbar,,L2 Active Power,kW,4.47
852401,HILL STREET - HEDNESFORD,2023-05-04T10:20:00.000+00:00,busbar,,L1 Active Power,kW,7.92
852401,HILL STREET - HEDNESFORD,2023-05-04T10:20:00.000+00:00,busbar,,N Current (RMS),A,16.7
852401,HILL STREET - HEDNESFORD,2023-05-04T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
852401,HILL STREET - HEDNESFORD,2023-05-04T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.3
852401,HILL STREET - HEDNESFORD,2023-05-04T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
852401,HILL STREET - HEDNESFORD,2023-05-04T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
852401,HILL STREET - HEDNESFORD,2023-05-04T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
852401,HILL STREET - HEDNESFORD,2023-05-04T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
852401,HILL STREET - HEDNESFORD,2023-05-04T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.57
852401,HILL STREET - HEDNESFORD,2023-05-04T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.77
852401,HILL STREET - HEDNESFORD,2023-05-04T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.46
852401,HILL STREET - HEDNESFORD,2023-05-04T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
852401,HILL STREET - HEDNESFORD,2023-05-04T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
852401,HILL STREET - HEDNESFORD,2023-05-04T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.2
852401,HILL STREET - HEDNESFORD,2023-05-04T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.1
852401,HILL STREET - HEDNESFORD,2023-05-04T10:10:00.000+00:00,transformer,,Temperature,C,21.7
852401,HILL STREET - HEDNESFORD,2023-05-04T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
852401,HILL STREET - HEDNESFORD,2023-05-04T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
852401,HILL STREET - HEDNESFORD,2023-05-04T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
852401,HILL STREET - HEDNESFORD,2023-05-04T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
852401,HILL STREET - HEDNESFORD,2023-05-04T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
852401,HILL STREET - HEDNESFORD,2023-05-04T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
852401,HILL STREET - HEDNESFORD,2023-05-04T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
852401,HILL STREET - HEDNESFORD,2023-05-04T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
852401,HILL STREET - HEDNESFORD,2023-05-04T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
852401,HILL STREET - HEDNESFORD,2023-05-04T10:10:00.000+00:00,busbar,,L3 Active Power,kW,4.57
852401,HILL STREET - HEDNESFORD,2023-05-04T10:10:00.000+00:00,busbar,,L2 Active Power,kW,3.77
852401,HILL STREET - HEDNESFORD,2023-05-04T10:10:00.000+00:00,busbar,,L1 Active Power,kW,7.46
852401,HILL STREET - HEDNESFORD,2023-05-04T10:10:00.000+00:00,busbar,,N Current (RMS),A,17.2
852401,HILL STREET - HEDNESFORD,2023-05-04T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
852401,HILL STREET - HEDNESFORD,2023-05-04T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.2
852401,HILL STREET - HEDNESFORD,2023-05-04T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
852401,HILL STREET - HEDNESFORD,2023-05-04T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
852401,HILL STREET - HEDNESFORD,2023-05-04T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
852401,HILL STREET - HEDNESFORD,2023-05-04T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
852401,HILL STREET - HEDNESFORD,2023-05-04T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.38
852401,HILL STREET - HEDNESFORD,2023-05-04T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.28
852401,HILL STREET - HEDNESFORD,2023-05-04T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.09
852401,HILL STREET - HEDNESFORD,2023-05-04T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.1
852401,HILL STREET - HEDNESFORD,2023-05-04T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.4
852401,HILL STREET - HEDNESFORD,2023-05-04T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.0
852401,HILL STREET - HEDNESFORD,2023-05-04T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.6
852401,HILL STREET - HEDNESFORD,2023-05-04T10:00:00.000+00:00,transformer,,Temperature,C,21.9
852401,HILL STREET - HEDNESFORD,2023-05-04T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
852401,HILL STREET - HEDNESFORD,2023-05-04T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
852401,HILL STREET - HEDNESFORD,2023-05-04T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
852401,HILL STREET - HEDNESFORD,2023-05-04T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
852401,HILL STREET - HEDNESFORD,2023-05-04T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
852401,HILL STREET - HEDNESFORD,2023-05-04T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
852401,HILL STREET - HEDNESFORD,2023-05-04T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
852401,HILL STREET - HEDNESFORD,2023-05-04T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
852401,HILL STREET - HEDNESFORD,2023-05-04T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
852401,HILL STREET - HEDNESFORD,2023-05-04T10:00:00.000+00:00,busbar,,L3 Active Power,kW,3.38
852401,HILL STREET - HEDNESFORD,2023-05-04T10:00:00.000+00:00,busbar,,L2 Active Power,kW,5.27
852401,HILL STREET - HEDNESFORD,2023-05-04T10:00:00.000+00:00,busbar,,L1 Active Power,kW,5.09
852401,HILL STREET - HEDNESFORD,2023-05-04T10:00:00.000+00:00,busbar,,N Current (RMS),A,15.1
852401,HILL STREET - HEDNESFORD,2023-05-04T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.4
852401,HILL STREET - HEDNESFORD,2023-05-04T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
852401,HILL STREET - HEDNESFORD,2023-05-04T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
852401,HILL STREET - HEDNESFORD,2023-05-04T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
852401,HILL STREET - HEDNESFORD,2023-05-04T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
852401,HILL STREET - HEDNESFORD,2023-05-04T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
852401,HILL STREET - HEDNESFORD,2023-05-04T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.88
852401,HILL STREET - HEDNESFORD,2023-05-04T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.02
852401,HILL STREET - HEDNESFORD,2023-05-04T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.45
852401,HILL STREET - HEDNESFORD,2023-05-04T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
852401,HILL STREET - HEDNESFORD,2023-05-04T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.8
852401,HILL STREET - HEDNESFORD,2023-05-04T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.4
852401,HILL STREET - HEDNESFORD,2023-05-04T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.8
852401,HILL STREET - HEDNESFORD,2023-05-04T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.24
852401,HILL STREET - HEDNESFORD,2023-05-04T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
852401,HILL STREET - HEDNESFORD,2023-05-04T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
852401,HILL STREET - HEDNESFORD,2023-05-04T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.61
852401,HILL STREET - HEDNESFORD,2023-05-04T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.44
852401,HILL STREET - HEDNESFORD,2023-05-04T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.03
852401,HILL STREET - HEDNESFORD,2023-05-04T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
852401,HILL STREET - HEDNESFORD,2023-05-04T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.8
852401,HILL STREET - HEDNESFORD,2023-05-04T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.6
852401,HILL STREET - HEDNESFORD,2023-05-04T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.8
852401,HILL STREET - HEDNESFORD,2023-05-04T09:50:00.000+00:00,transformer,,Temperature,C,22.0
852401,HILL STREET - HEDNESFORD,2023-05-04T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
852401,HILL STREET - HEDNESFORD,2023-05-04T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
852401,HILL STREET - HEDNESFORD,2023-05-04T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
852401,HILL STREET - HEDNESFORD,2023-05-04T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
852401,HILL STREET - HEDNESFORD,2023-05-04T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
852401,HILL STREET - HEDNESFORD,2023-05-04T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
852401,HILL STREET - HEDNESFORD,2023-05-04T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
852401,HILL STREET - HEDNESFORD,2023-05-04T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
852401,HILL STREET - HEDNESFORD,2023-05-04T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
852401,HILL STREET - HEDNESFORD,2023-05-04T09:50:00.000+00:00,busbar,,L3 Active Power,kW,10.23
852401,HILL STREET - HEDNESFORD,2023-05-04T09:50:00.000+00:00,busbar,,L2 Active Power,kW,7.33
852401,HILL STREET - HEDNESFORD,2023-05-04T09:50:00.000+00:00,busbar,,L1 Active Power,kW,9.55
852401,HILL STREET - HEDNESFORD,2023-05-04T09:50:00.000+00:00,busbar,,N Current (RMS),A,31.7
852401,HILL STREET - HEDNESFORD,2023-05-04T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
852401,HILL STREET - HEDNESFORD,2023-05-04T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
852401,HILL STREET - HEDNESFORD,2023-05-04T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
852401,HILL STREET - HEDNESFORD,2023-05-04T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
852401,HILL STREET - HEDNESFORD,2023-05-04T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
852401,HILL STREET - HEDNESFORD,2023-05-04T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
852401,HILL STREET - HEDNESFORD,2023-05-04T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.12
852401,HILL STREET - HEDNESFORD,2023-05-04T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.17
852401,HILL STREET - HEDNESFORD,2023-05-04T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.25
852401,HILL STREET - HEDNESFORD,2023-05-04T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
852401,HILL STREET - HEDNESFORD,2023-05-04T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
852401,HILL STREET - HEDNESFORD,2023-05-04T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.6
852401,HILL STREET - HEDNESFORD,2023-05-04T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.1
852401,HILL STREET - HEDNESFORD,2023-05-04T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
852401,HILL STREET - HEDNESFORD,2023-05-04T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
852401,HILL STREET - HEDNESFORD,2023-05-04T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
852401,HILL STREET - HEDNESFORD,2023-05-04T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.41
852401,HILL STREET - HEDNESFORD,2023-05-04T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.41
852401,HILL STREET - HEDNESFORD,2023-05-04T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.55
852401,HILL STREET - HEDNESFORD,2023-05-04T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,58.5
852401,HILL STREET - HEDNESFORD,2023-05-04T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.9
852401,HILL STREET - HEDNESFORD,2023-05-04T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.6
852401,HILL STREET - HEDNESFORD,2023-05-04T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.8
852401,HILL STREET - HEDNESFORD,2023-05-04T09:40:00.000+00:00,transformer,,Temperature,C,21.3
852401,HILL STREET - HEDNESFORD,2023-05-04T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
852401,HILL STREET - HEDNESFORD,2023-05-04T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
852401,HILL STREET - HEDNESFORD,2023-05-04T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
852401,HILL STREET - HEDNESFORD,2023-05-04T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
852401,HILL STREET - HEDNESFORD,2023-05-04T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
852401,HILL STREET - HEDNESFORD,2023-05-04T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
852401,HILL STREET - HEDNESFORD,2023-05-04T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
852401,HILL STREET - HEDNESFORD,2023-05-04T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
852401,HILL STREET - HEDNESFORD,2023-05-04T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
852401,HILL STREET - HEDNESFORD,2023-05-04T09:40:00.000+00:00,busbar,,L3 Active Power,kW,23.53
852401,HILL STREET - HEDNESFORD,2023-05-04T09:40:00.000+00:00,busbar,,L2 Active Power,kW,8.59
852401,HILL STREET - HEDNESFORD,2023-05-04T09:40:00.000+00:00,busbar,,L1 Active Power,kW,11.81
852401,HILL STREET - HEDNESFORD,2023-05-04T09:40:00.000+00:00,busbar,,N Current (RMS),A,71.8
852401,HILL STREET - HEDNESFORD,2023-05-04T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
852401,HILL STREET - HEDNESFORD,2023-05-04T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
852401,HILL STREET - HEDNESFORD,2023-05-04T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
852401,HILL STREET - HEDNESFORD,2023-05-04T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
852401,HILL STREET - HEDNESFORD,2023-05-04T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
852401,HILL STREET - HEDNESFORD,2023-05-04T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
852401,HILL STREET - HEDNESFORD,2023-05-04T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.73
852401,HILL STREET - HEDNESFORD,2023-05-04T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.53
852401,HILL STREET - HEDNESFORD,2023-05-04T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.89
852401,HILL STREET - HEDNESFORD,2023-05-04T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.7
852401,HILL STREET - HEDNESFORD,2023-05-04T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
852401,HILL STREET - HEDNESFORD,2023-05-04T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.3
852401,HILL STREET - HEDNESFORD,2023-05-04T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.1
852401,HILL STREET - HEDNESFORD,2023-05-04T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
852401,HILL STREET - HEDNESFORD,2023-05-04T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
852401,HILL STREET - HEDNESFORD,2023-05-04T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
852401,HILL STREET - HEDNESFORD,2023-05-04T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.01
852401,HILL STREET - HEDNESFORD,2023-05-04T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.62
852401,HILL STREET - HEDNESFORD,2023-05-04T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.64
852401,HILL STREET - HEDNESFORD,2023-05-04T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.6
852401,HILL STREET - HEDNESFORD,2023-05-04T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.5
852401,HILL STREET - HEDNESFORD,2023-05-04T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.8
852401,HILL STREET - HEDNESFORD,2023-05-04T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.3
852401,HILL STREET - HEDNESFORD,2023-05-04T09:30:00.000+00:00,transformer,,Temperature,C,20.2
852401,HILL STREET - HEDNESFORD,2023-05-04T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
852401,HILL STREET - HEDNESFORD,2023-05-04T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
852401,HILL STREET - HEDNESFORD,2023-05-04T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
852401,HILL STREET - HEDNESFORD,2023-05-04T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
852401,HILL STREET - HEDNESFORD,2023-05-04T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
852401,HILL STREET - HEDNESFORD,2023-05-04T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
852401,HILL STREET - HEDNESFORD,2023-05-04T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
852401,HILL STREET - HEDNESFORD,2023-05-04T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
852401,HILL STREET - HEDNESFORD,2023-05-04T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
852401,HILL STREET - HEDNESFORD,2023-05-04T09:30:00.000+00:00,busbar,,L3 Active Power,kW,19.75
852401,HILL STREET - HEDNESFORD,2023-05-04T09:30:00.000+00:00,busbar,,L2 Active Power,kW,13.15
852401,HILL STREET - HEDNESFORD,2023-05-04T09:30:00.000+00:00,busbar,,L1 Active Power,kW,15.53
852401,HILL STREET - HEDNESFORD,2023-05-04T09:30:00.000+00:00,busbar,,N Current (RMS),A,46.2
852401,HILL STREET - HEDNESFORD,2023-05-04T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
852401,HILL STREET - HEDNESFORD,2023-05-04T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
852401,HILL STREET - HEDNESFORD,2023-05-04T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
852401,HILL STREET - HEDNESFORD,2023-05-04T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
852401,HILL STREET - HEDNESFORD,2023-05-04T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
852401,HILL STREET - HEDNESFORD,2023-05-04T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
852401,HILL STREET - HEDNESFORD,2023-05-04T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.44
852401,HILL STREET - HEDNESFORD,2023-05-04T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.05
852401,HILL STREET - HEDNESFORD,2023-05-04T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.79
852401,HILL STREET - HEDNESFORD,2023-05-04T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.1
852401,HILL STREET - HEDNESFORD,2023-05-04T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.3
852401,HILL STREET - HEDNESFORD,2023-05-04T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.4
852401,HILL STREET - HEDNESFORD,2023-05-04T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.6
852401,HILL STREET - HEDNESFORD,2023-05-04T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
852401,HILL STREET - HEDNESFORD,2023-05-04T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
852401,HILL STREET - HEDNESFORD,2023-05-04T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
852401,HILL STREET - HEDNESFORD,2023-05-04T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.19
852401,HILL STREET - HEDNESFORD,2023-05-04T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.33
852401,HILL STREET - HEDNESFORD,2023-05-04T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.18
852401,HILL STREET - HEDNESFORD,2023-05-04T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
852401,HILL STREET - HEDNESFORD,2023-05-04T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.0
852401,HILL STREET - HEDNESFORD,2023-05-04T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.8
852401,HILL STREET - HEDNESFORD,2023-05-04T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.7
852401,HILL STREET - HEDNESFORD,2023-05-04T09:20:00.000+00:00,transformer,,Temperature,C,19.6
852401,HILL STREET - HEDNESFORD,2023-05-04T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
852401,HILL STREET - HEDNESFORD,2023-05-04T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
852401,HILL STREET - HEDNESFORD,2023-05-04T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
852401,HILL STREET - HEDNESFORD,2023-05-04T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
852401,HILL STREET - HEDNESFORD,2023-05-04T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
852401,HILL STREET - HEDNESFORD,2023-05-04T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
852401,HILL STREET - HEDNESFORD,2023-05-04T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
852401,HILL STREET - HEDNESFORD,2023-05-04T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
852401,HILL STREET - HEDNESFORD,2023-05-04T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
852401,HILL STREET - HEDNESFORD,2023-05-04T09:20:00.000+00:00,busbar,,L3 Active Power,kW,19.64
852401,HILL STREET - HEDNESFORD,2023-05-04T09:20:00.000+00:00,busbar,,L2 Active Power,kW,17.38
852401,HILL STREET - HEDNESFORD,2023-05-04T09:20:00.000+00:00,busbar,,L1 Active Power,kW,15.96
852401,HILL STREET - HEDNESFORD,2023-05-04T09:20:00.000+00:00,busbar,,N Current (RMS),A,41.3
852401,HILL STREET - HEDNESFORD,2023-05-04T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
852401,HILL STREET - HEDNESFORD,2023-05-04T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
852401,HILL STREET - HEDNESFORD,2023-05-04T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
852401,HILL STREET - HEDNESFORD,2023-05-04T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
852401,HILL STREET - HEDNESFORD,2023-05-04T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
852401,HILL STREET - HEDNESFORD,2023-05-04T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
852401,HILL STREET - HEDNESFORD,2023-05-04T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.61
852401,HILL STREET - HEDNESFORD,2023-05-04T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.19
852401,HILL STREET - HEDNESFORD,2023-05-04T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.87
852401,HILL STREET - HEDNESFORD,2023-05-04T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
852401,HILL STREET - HEDNESFORD,2023-05-04T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.3
852401,HILL STREET - HEDNESFORD,2023-05-04T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.8
852401,HILL STREET - HEDNESFORD,2023-05-04T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.8
852401,HILL STREET - HEDNESFORD,2023-05-04T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
852401,HILL STREET - HEDNESFORD,2023-05-04T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
852401,HILL STREET - HEDNESFORD,2023-05-04T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
852401,HILL STREET - HEDNESFORD,2023-05-04T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.11
852401,HILL STREET - HEDNESFORD,2023-05-04T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.8
852401,HILL STREET - HEDNESFORD,2023-05-04T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.98
852401,HILL STREET - HEDNESFORD,2023-05-04T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.4
852401,HILL STREET - HEDNESFORD,2023-05-04T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.8
852401,HILL STREET - HEDNESFORD,2023-05-04T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.6
852401,HILL STREET - HEDNESFORD,2023-05-04T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.7
852401,HILL STREET - HEDNESFORD,2023-05-04T09:10:00.000+00:00,transformer,,Temperature,C,19.4
852401,HILL STREET - HEDNESFORD,2023-05-04T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
852401,HILL STREET - HEDNESFORD,2023-05-04T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
852401,HILL STREET - HEDNESFORD,2023-05-04T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
852401,HILL STREET - HEDNESFORD,2023-05-04T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
852401,HILL STREET - HEDNESFORD,2023-05-04T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
852401,HILL STREET - HEDNESFORD,2023-05-04T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
852401,HILL STREET - HEDNESFORD,2023-05-04T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
852401,HILL STREET - HEDNESFORD,2023-05-04T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
852401,HILL STREET - HEDNESFORD,2023-05-04T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
852401,HILL STREET - HEDNESFORD,2023-05-04T09:10:00.000+00:00,busbar,,L3 Active Power,kW,18.72
852401,HILL STREET - HEDNESFORD,2023-05-04T09:10:00.000+00:00,busbar,,L2 Active Power,kW,15.99
852401,HILL STREET - HEDNESFORD,2023-05-04T09:10:00.000+00:00,busbar,,L1 Active Power,kW,14.85
852401,HILL STREET - HEDNESFORD,2023-05-04T09:10:00.000+00:00,busbar,,N Current (RMS),A,43.6
852401,HILL STREET - HEDNESFORD,2023-05-04T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
852401,HILL STREET - HEDNESFORD,2023-05-04T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
852401,HILL STREET - HEDNESFORD,2023-05-04T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
852401,HILL STREET - HEDNESFORD,2023-05-04T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
852401,HILL STREET - HEDNESFORD,2023-05-04T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
852401,HILL STREET - HEDNESFORD,2023-05-04T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
852401,HILL STREET - HEDNESFORD,2023-05-04T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.81
852401,HILL STREET - HEDNESFORD,2023-05-04T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.22
852401,HILL STREET - HEDNESFORD,2023-05-04T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.93
852401,HILL STREET - HEDNESFORD,2023-05-04T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
852401,HILL STREET - HEDNESFORD,2023-05-04T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.8
852401,HILL STREET - HEDNESFORD,2023-05-04T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.0
852401,HILL STREET - HEDNESFORD,2023-05-04T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.7
852401,HILL STREET - HEDNESFORD,2023-05-04T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
852401,HILL STREET - HEDNESFORD,2023-05-04T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
852401,HILL STREET - HEDNESFORD,2023-05-04T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
852401,HILL STREET - HEDNESFORD,2023-05-04T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.83
852401,HILL STREET - HEDNESFORD,2023-05-04T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.6
852401,HILL STREET - HEDNESFORD,2023-05-04T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.16
852401,HILL STREET - HEDNESFORD,2023-05-04T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,65.1
852401,HILL STREET - HEDNESFORD,2023-05-04T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.1
852401,HILL STREET - HEDNESFORD,2023-05-04T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.9
852401,HILL STREET - HEDNESFORD,2023-05-04T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.9
852401,HILL STREET - HEDNESFORD,2023-05-04T09:00:00.000+00:00,transformer,,Temperature,C,19.1
852401,HILL STREET - HEDNESFORD,2023-05-04T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
852401,HILL STREET - HEDNESFORD,2023-05-04T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
852401,HILL STREET - HEDNESFORD,2023-05-04T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
852401,HILL STREET - HEDNESFORD,2023-05-04T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
852401,HILL STREET - HEDNESFORD,2023-05-04T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
852401,HILL STREET - HEDNESFORD,2023-05-04T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
852401,HILL STREET - HEDNESFORD,2023-05-04T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
852401,HILL STREET - HEDNESFORD,2023-05-04T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
852401,HILL STREET - HEDNESFORD,2023-05-04T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
852401,HILL STREET - HEDNESFORD,2023-05-04T09:00:00.000+00:00,busbar,,L3 Active Power,kW,27.64
852401,HILL STREET - HEDNESFORD,2023-05-04T09:00:00.000+00:00,busbar,,L2 Active Power,kW,17.81
852401,HILL STREET - HEDNESFORD,2023-05-04T09:00:00.000+00:00,busbar,,L1 Active Power,kW,14.08
852401,HILL STREET - HEDNESFORD,2023-05-04T09:00:00.000+00:00,busbar,,N Current (RMS),A,64.1
852401,HILL STREET - HEDNESFORD,2023-05-04T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
852401,HILL STREET - HEDNESFORD,2023-05-04T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
852401,HILL STREET - HEDNESFORD,2023-05-04T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
852401,HILL STREET - HEDNESFORD,2023-05-04T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
852401,HILL STREET - HEDNESFORD,2023-05-04T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
852401,HILL STREET - HEDNESFORD,2023-05-04T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
852401,HILL STREET - HEDNESFORD,2023-05-04T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.21
852401,HILL STREET - HEDNESFORD,2023-05-04T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.34
852401,HILL STREET - HEDNESFORD,2023-05-04T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.85
852401,HILL STREET - HEDNESFORD,2023-05-04T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
852401,HILL STREET - HEDNESFORD,2023-05-04T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
852401,HILL STREET - HEDNESFORD,2023-05-04T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.4
852401,HILL STREET - HEDNESFORD,2023-05-04T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.6
852401,HILL STREET - HEDNESFORD,2023-05-04T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
852401,HILL STREET - HEDNESFORD,2023-05-04T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
852401,HILL STREET - HEDNESFORD,2023-05-04T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
852401,HILL STREET - HEDNESFORD,2023-05-04T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.24
852401,HILL STREET - HEDNESFORD,2023-05-04T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.52
852401,HILL STREET - HEDNESFORD,2023-05-04T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.31
852401,HILL STREET - HEDNESFORD,2023-05-04T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
852401,HILL STREET - HEDNESFORD,2023-05-04T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.8
852401,HILL STREET - HEDNESFORD,2023-05-04T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.5
852401,HILL STREET - HEDNESFORD,2023-05-04T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.7
852401,HILL STREET - HEDNESFORD,2023-05-04T08:50:00.000+00:00,transformer,,Temperature,C,18.6
852401,HILL STREET - HEDNESFORD,2023-05-04T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
852401,HILL STREET - HEDNESFORD,2023-05-04T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
852401,HILL STREET - HEDNESFORD,2023-05-04T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
852401,HILL STREET - HEDNESFORD,2023-05-04T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
852401,HILL STREET - HEDNESFORD,2023-05-04T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
852401,HILL STREET - HEDNESFORD,2023-05-04T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
852401,HILL STREET - HEDNESFORD,2023-05-04T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
852401,HILL STREET - HEDNESFORD,2023-05-04T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
852401,HILL STREET - HEDNESFORD,2023-05-04T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
852401,HILL STREET - HEDNESFORD,2023-05-04T08:50:00.000+00:00,busbar,,L3 Active Power,kW,16.45
852401,HILL STREET - HEDNESFORD,2023-05-04T08:50:00.000+00:00,busbar,,L2 Active Power,kW,15.86
852401,HILL STREET - HEDNESFORD,2023-05-04T08:50:00.000+00:00,busbar,,L1 Active Power,kW,16.16
852401,HILL STREET - HEDNESFORD,2023-05-04T08:50:00.000+00:00,busbar,,N Current (RMS),A,36.2
852401,HILL STREET - HEDNESFORD,2023-05-04T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
852401,HILL STREET - HEDNESFORD,2023-05-04T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
852401,HILL STREET - HEDNESFORD,2023-05-04T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
852401,HILL STREET - HEDNESFORD,2023-05-04T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
852401,HILL STREET - HEDNESFORD,2023-05-04T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
852401,HILL STREET - HEDNESFORD,2023-05-04T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
852401,HILL STREET - HEDNESFORD,2023-05-04T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.07
852401,HILL STREET - HEDNESFORD,2023-05-04T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.07
852401,HILL STREET - HEDNESFORD,2023-05-04T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.95
852401,HILL STREET - HEDNESFORD,2023-05-04T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
852401,HILL STREET - HEDNESFORD,2023-05-04T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
852401,HILL STREET - HEDNESFORD,2023-05-04T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.8
852401,HILL STREET - HEDNESFORD,2023-05-04T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.6
852401,HILL STREET - HEDNESFORD,2023-05-04T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
852401,HILL STREET - HEDNESFORD,2023-05-04T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
852401,HILL STREET - HEDNESFORD,2023-05-04T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
852401,HILL STREET - HEDNESFORD,2023-05-04T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.81
852401,HILL STREET - HEDNESFORD,2023-05-04T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.61
852401,HILL STREET - HEDNESFORD,2023-05-04T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.72
852401,HILL STREET - HEDNESFORD,2023-05-04T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
852401,HILL STREET - HEDNESFORD,2023-05-04T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.5
852401,HILL STREET - HEDNESFORD,2023-05-04T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.4
852401,HILL STREET - HEDNESFORD,2023-05-04T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.4
852401,HILL STREET - HEDNESFORD,2023-05-04T08:40:00.000+00:00,transformer,,Temperature,C,18.1
852401,HILL STREET - HEDNESFORD,2023-05-04T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
852401,HILL STREET - HEDNESFORD,2023-05-04T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
852401,HILL STREET - HEDNESFORD,2023-05-04T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
852401,HILL STREET - HEDNESFORD,2023-05-04T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
852401,HILL STREET - HEDNESFORD,2023-05-04T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
852401,HILL STREET - HEDNESFORD,2023-05-04T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
852401,HILL STREET - HEDNESFORD,2023-05-04T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
852401,HILL STREET - HEDNESFORD,2023-05-04T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
852401,HILL STREET - HEDNESFORD,2023-05-04T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
852401,HILL STREET - HEDNESFORD,2023-05-04T08:40:00.000+00:00,busbar,,L3 Active Power,kW,14.88
852401,HILL STREET - HEDNESFORD,2023-05-04T08:40:00.000+00:00,busbar,,L2 Active Power,kW,15.68
