Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-05-04T08:40:00.000+00:00,busbar,,L1 Active Power,kW,16.67
852401,HILL STREET - HEDNESFORD,2023-05-04T08:40:00.000+00:00,busbar,,N Current (RMS),A,35.2
852401,HILL STREET - HEDNESFORD,2023-05-04T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
852401,HILL STREET - HEDNESFORD,2023-05-04T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
852401,HILL STREET - HEDNESFORD,2023-05-04T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
852401,HILL STREET - HEDNESFORD,2023-05-04T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
852401,HILL STREET - HEDNESFORD,2023-05-04T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
852401,HILL STREET - HEDNESFORD,2023-05-04T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
852401,HILL STREET - HEDNESFORD,2023-05-04T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.57
852401,HILL STREET - HEDNESFORD,2023-05-04T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.22
852401,HILL STREET - HEDNESFORD,2023-05-04T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.85
852401,HILL STREET - HEDNESFORD,2023-05-04T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.3
852401,HILL STREET - HEDNESFORD,2023-05-04T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.7
852401,HILL STREET - HEDNESFORD,2023-05-04T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.1
852401,HILL STREET - HEDNESFORD,2023-05-04T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.2
852401,HILL STREET - HEDNESFORD,2023-05-04T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
852401,HILL STREET - HEDNESFORD,2023-05-04T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
852401,HILL STREET - HEDNESFORD,2023-05-04T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
852401,HILL STREET - HEDNESFORD,2023-05-04T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.34
852401,HILL STREET - HEDNESFORD,2023-05-04T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.09
852401,HILL STREET - HEDNESFORD,2023-05-04T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.73
852401,HILL STREET - HEDNESFORD,2023-05-04T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.3
852401,HILL STREET - HEDNESFORD,2023-05-04T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.0
852401,HILL STREET - HEDNESFORD,2023-05-04T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.0
852401,HILL STREET - HEDNESFORD,2023-05-04T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.8
852401,HILL STREET - HEDNESFORD,2023-05-04T08:30:00.000+00:00,transformer,,Temperature,C,17.8
852401,HILL STREET - HEDNESFORD,2023-05-04T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
852401,HILL STREET - HEDNESFORD,2023-05-04T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
852401,HILL STREET - HEDNESFORD,2023-05-04T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
852401,HILL STREET - HEDNESFORD,2023-05-04T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
852401,HILL STREET - HEDNESFORD,2023-05-04T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-05-04T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
852401,HILL STREET - HEDNESFORD,2023-05-04T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
852401,HILL STREET - HEDNESFORD,2023-05-04T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
852401,HILL STREET - HEDNESFORD,2023-05-04T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
852401,HILL STREET - HEDNESFORD,2023-05-04T08:30:00.000+00:00,busbar,,L3 Active Power,kW,17.91
852401,HILL STREET - HEDNESFORD,2023-05-04T08:30:00.000+00:00,busbar,,L2 Active Power,kW,12.32
852401,HILL STREET - HEDNESFORD,2023-05-04T08:30:00.000+00:00,busbar,,L1 Active Power,kW,17.58
852401,HILL STREET - HEDNESFORD,2023-05-04T08:30:00.000+00:00,busbar,,N Current (RMS),A,41.6
852401,HILL STREET - HEDNESFORD,2023-05-04T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
852401,HILL STREET - HEDNESFORD,2023-05-04T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
852401,HILL STREET - HEDNESFORD,2023-05-04T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
852401,HILL STREET - HEDNESFORD,2023-05-04T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
852401,HILL STREET - HEDNESFORD,2023-05-04T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
852401,HILL STREET - HEDNESFORD,2023-05-04T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
852401,HILL STREET - HEDNESFORD,2023-05-04T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.69
852401,HILL STREET - HEDNESFORD,2023-05-04T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.7
852401,HILL STREET - HEDNESFORD,2023-05-04T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.65
852401,HILL STREET - HEDNESFORD,2023-05-04T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
852401,HILL STREET - HEDNESFORD,2023-05-04T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
852401,HILL STREET - HEDNESFORD,2023-05-04T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.1
852401,HILL STREET - HEDNESFORD,2023-05-04T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.0
852401,HILL STREET - HEDNESFORD,2023-05-04T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
852401,HILL STREET - HEDNESFORD,2023-05-04T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
852401,HILL STREET - HEDNESFORD,2023-05-04T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
852401,HILL STREET - HEDNESFORD,2023-05-04T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.61
852401,HILL STREET - HEDNESFORD,2023-05-04T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.65
852401,HILL STREET - HEDNESFORD,2023-05-04T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.47
852401,HILL STREET - HEDNESFORD,2023-05-04T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
852401,HILL STREET - HEDNESFORD,2023-05-04T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.4
852401,HILL STREET - HEDNESFORD,2023-05-04T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.4
852401,HILL STREET - HEDNESFORD,2023-05-04T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.8
852401,HILL STREET - HEDNESFORD,2023-05-04T08:20:00.000+00:00,transformer,,Temperature,C,17.6
852401,HILL STREET - HEDNESFORD,2023-05-04T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
852401,HILL STREET - HEDNESFORD,2023-05-04T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
852401,HILL STREET - HEDNESFORD,2023-05-04T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
852401,HILL STREET - HEDNESFORD,2023-05-04T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
852401,HILL STREET - HEDNESFORD,2023-05-04T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
852401,HILL STREET - HEDNESFORD,2023-05-04T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
852401,HILL STREET - HEDNESFORD,2023-05-04T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
852401,HILL STREET - HEDNESFORD,2023-05-04T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
852401,HILL STREET - HEDNESFORD,2023-05-04T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
852401,HILL STREET - HEDNESFORD,2023-05-04T08:20:00.000+00:00,busbar,,L3 Active Power,kW,20.3
852401,HILL STREET - HEDNESFORD,2023-05-04T08:20:00.000+00:00,busbar,,L2 Active Power,kW,11.34
852401,HILL STREET - HEDNESFORD,2023-05-04T08:20:00.000+00:00,busbar,,L1 Active Power,kW,18.13
852401,HILL STREET - HEDNESFORD,2023-05-04T08:20:00.000+00:00,busbar,,N Current (RMS),A,46.3
852401,HILL STREET - HEDNESFORD,2023-05-04T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
852401,HILL STREET - HEDNESFORD,2023-05-04T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
852401,HILL STREET - HEDNESFORD,2023-05-04T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
852401,HILL STREET - HEDNESFORD,2023-05-04T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
852401,HILL STREET - HEDNESFORD,2023-05-04T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
852401,HILL STREET - HEDNESFORD,2023-05-04T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
852401,HILL STREET - HEDNESFORD,2023-05-04T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.7
852401,HILL STREET - HEDNESFORD,2023-05-04T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.2
852401,HILL STREET - HEDNESFORD,2023-05-04T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.94
852401,HILL STREET - HEDNESFORD,2023-05-04T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
852401,HILL STREET - HEDNESFORD,2023-05-04T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
852401,HILL STREET - HEDNESFORD,2023-05-04T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.3
852401,HILL STREET - HEDNESFORD,2023-05-04T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.6
852401,HILL STREET - HEDNESFORD,2023-05-04T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
852401,HILL STREET - HEDNESFORD,2023-05-04T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
852401,HILL STREET - HEDNESFORD,2023-05-04T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
852401,HILL STREET - HEDNESFORD,2023-05-04T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.27
852401,HILL STREET - HEDNESFORD,2023-05-04T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.78
852401,HILL STREET - HEDNESFORD,2023-05-04T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.62
852401,HILL STREET - HEDNESFORD,2023-05-04T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
852401,HILL STREET - HEDNESFORD,2023-05-04T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.5
852401,HILL STREET - HEDNESFORD,2023-05-04T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.7
852401,HILL STREET - HEDNESFORD,2023-05-04T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.6
852401,HILL STREET - HEDNESFORD,2023-05-04T08:10:00.000+00:00,transformer,,Temperature,C,17.6
852401,HILL STREET - HEDNESFORD,2023-05-04T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
852401,HILL STREET - HEDNESFORD,2023-05-04T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
852401,HILL STREET - HEDNESFORD,2023-05-04T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
852401,HILL STREET - HEDNESFORD,2023-05-04T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
852401,HILL STREET - HEDNESFORD,2023-05-04T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
852401,HILL STREET - HEDNESFORD,2023-05-04T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
852401,HILL STREET - HEDNESFORD,2023-05-04T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
852401,HILL STREET - HEDNESFORD,2023-05-04T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
852401,HILL STREET - HEDNESFORD,2023-05-04T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
852401,HILL STREET - HEDNESFORD,2023-05-04T08:10:00.000+00:00,busbar,,L3 Active Power,kW,18.97
852401,HILL STREET - HEDNESFORD,2023-05-04T08:10:00.000+00:00,busbar,,L2 Active Power,kW,15.98
852401,HILL STREET - HEDNESFORD,2023-05-04T08:10:00.000+00:00,busbar,,L1 Active Power,kW,20.56
852401,HILL STREET - HEDNESFORD,2023-05-04T08:10:00.000+00:00,busbar,,N Current (RMS),A,44.0
852401,HILL STREET - HEDNESFORD,2023-05-04T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
852401,HILL STREET - HEDNESFORD,2023-05-04T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
852401,HILL STREET - HEDNESFORD,2023-05-04T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
852401,HILL STREET - HEDNESFORD,2023-05-04T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
852401,HILL STREET - HEDNESFORD,2023-05-04T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
852401,HILL STREET - HEDNESFORD,2023-05-04T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
852401,HILL STREET - HEDNESFORD,2023-05-04T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.59
852401,HILL STREET - HEDNESFORD,2023-05-04T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.61
852401,HILL STREET - HEDNESFORD,2023-05-04T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.06
852401,HILL STREET - HEDNESFORD,2023-05-04T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
852401,HILL STREET - HEDNESFORD,2023-05-04T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.2
852401,HILL STREET - HEDNESFORD,2023-05-04T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.9
852401,HILL STREET - HEDNESFORD,2023-05-04T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.2
852401,HILL STREET - HEDNESFORD,2023-05-04T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
852401,HILL STREET - HEDNESFORD,2023-05-04T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
852401,HILL STREET - HEDNESFORD,2023-05-04T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
852401,HILL STREET - HEDNESFORD,2023-05-04T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.49
852401,HILL STREET - HEDNESFORD,2023-05-04T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.18
852401,HILL STREET - HEDNESFORD,2023-05-04T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.4
852401,HILL STREET - HEDNESFORD,2023-05-04T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
852401,HILL STREET - HEDNESFORD,2023-05-04T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.2
852401,HILL STREET - HEDNESFORD,2023-05-04T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.5
852401,HILL STREET - HEDNESFORD,2023-05-04T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.9
852401,HILL STREET - HEDNESFORD,2023-05-04T08:00:00.000+00:00,transformer,,Temperature,C,17.4
852401,HILL STREET - HEDNESFORD,2023-05-04T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
852401,HILL STREET - HEDNESFORD,2023-05-04T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
852401,HILL STREET - HEDNESFORD,2023-05-04T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
852401,HILL STREET - HEDNESFORD,2023-05-04T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
852401,HILL STREET - HEDNESFORD,2023-05-04T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
852401,HILL STREET - HEDNESFORD,2023-05-04T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
852401,HILL STREET - HEDNESFORD,2023-05-04T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
852401,HILL STREET - HEDNESFORD,2023-05-04T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
852401,HILL STREET - HEDNESFORD,2023-05-04T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
852401,HILL STREET - HEDNESFORD,2023-05-04T08:00:00.000+00:00,busbar,,L3 Active Power,kW,15.07
852401,HILL STREET - HEDNESFORD,2023-05-04T08:00:00.000+00:00,busbar,,L2 Active Power,kW,13.8
852401,HILL STREET - HEDNESFORD,2023-05-04T08:00:00.000+00:00,busbar,,L1 Active Power,kW,14.47
852401,HILL STREET - HEDNESFORD,2023-05-04T08:00:00.000+00:00,busbar,,N Current (RMS),A,37.8
852401,HILL STREET - HEDNESFORD,2023-05-04T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
852401,HILL STREET - HEDNESFORD,2023-05-04T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
852401,HILL STREET - HEDNESFORD,2023-05-04T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
852401,HILL STREET - HEDNESFORD,2023-05-04T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
852401,HILL STREET - HEDNESFORD,2023-05-04T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
852401,HILL STREET - HEDNESFORD,2023-05-04T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
852401,HILL STREET - HEDNESFORD,2023-05-04T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.66
852401,HILL STREET - HEDNESFORD,2023-05-04T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.55
852401,HILL STREET - HEDNESFORD,2023-05-04T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.12
852401,HILL STREET - HEDNESFORD,2023-05-04T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
852401,HILL STREET - HEDNESFORD,2023-05-04T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.8
852401,HILL STREET - HEDNESFORD,2023-05-04T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.0
852401,HILL STREET - HEDNESFORD,2023-05-04T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.0
852401,HILL STREET - HEDNESFORD,2023-05-04T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
852401,HILL STREET - HEDNESFORD,2023-05-04T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
852401,HILL STREET - HEDNESFORD,2023-05-04T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
852401,HILL STREET - HEDNESFORD,2023-05-04T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.39
852401,HILL STREET - HEDNESFORD,2023-05-04T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.87
852401,HILL STREET - HEDNESFORD,2023-05-04T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.85
852401,HILL STREET - HEDNESFORD,2023-05-04T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
852401,HILL STREET - HEDNESFORD,2023-05-04T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.1
852401,HILL STREET - HEDNESFORD,2023-05-04T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.6
852401,HILL STREET - HEDNESFORD,2023-05-04T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.2
852401,HILL STREET - HEDNESFORD,2023-05-04T07:50:00.000+00:00,transformer,,Temperature,C,17.2
852401,HILL STREET - HEDNESFORD,2023-05-04T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
852401,HILL STREET - HEDNESFORD,2023-05-04T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
852401,HILL STREET - HEDNESFORD,2023-05-04T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
852401,HILL STREET - HEDNESFORD,2023-05-04T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
852401,HILL STREET - HEDNESFORD,2023-05-04T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
852401,HILL STREET - HEDNESFORD,2023-05-04T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
852401,HILL STREET - HEDNESFORD,2023-05-04T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
852401,HILL STREET - HEDNESFORD,2023-05-04T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
852401,HILL STREET - HEDNESFORD,2023-05-04T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
852401,HILL STREET - HEDNESFORD,2023-05-04T07:50:00.000+00:00,busbar,,L3 Active Power,kW,14.05
852401,HILL STREET - HEDNESFORD,2023-05-04T07:50:00.000+00:00,busbar,,L2 Active Power,kW,13.42
852401,HILL STREET - HEDNESFORD,2023-05-04T07:50:00.000+00:00,busbar,,L1 Active Power,kW,15.97
852401,HILL STREET - HEDNESFORD,2023-05-04T07:50:00.000+00:00,busbar,,N Current (RMS),A,39.4
852401,HILL STREET - HEDNESFORD,2023-05-04T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
852401,HILL STREET - HEDNESFORD,2023-05-04T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
852401,HILL STREET - HEDNESFORD,2023-05-04T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
852401,HILL STREET - HEDNESFORD,2023-05-04T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
852401,HILL STREET - HEDNESFORD,2023-05-04T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
852401,HILL STREET - HEDNESFORD,2023-05-04T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
852401,HILL STREET - HEDNESFORD,2023-05-04T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.88
852401,HILL STREET - HEDNESFORD,2023-05-04T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.02
852401,HILL STREET - HEDNESFORD,2023-05-04T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.43
852401,HILL STREET - HEDNESFORD,2023-05-04T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
852401,HILL STREET - HEDNESFORD,2023-05-04T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
852401,HILL STREET - HEDNESFORD,2023-05-04T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.0
852401,HILL STREET - HEDNESFORD,2023-05-04T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.1
852401,HILL STREET - HEDNESFORD,2023-05-04T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
852401,HILL STREET - HEDNESFORD,2023-05-04T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
852401,HILL STREET - HEDNESFORD,2023-05-04T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
852401,HILL STREET - HEDNESFORD,2023-05-04T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.44
852401,HILL STREET - HEDNESFORD,2023-05-04T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.53
852401,HILL STREET - HEDNESFORD,2023-05-04T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.85
852401,HILL STREET - HEDNESFORD,2023-05-04T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.2
852401,HILL STREET - HEDNESFORD,2023-05-04T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.4
852401,HILL STREET - HEDNESFORD,2023-05-04T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.6
852401,HILL STREET - HEDNESFORD,2023-05-04T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.3
852401,HILL STREET - HEDNESFORD,2023-05-04T07:40:00.000+00:00,transformer,,Temperature,C,16.8
852401,HILL STREET - HEDNESFORD,2023-05-04T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
852401,HILL STREET - HEDNESFORD,2023-05-04T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
852401,HILL STREET - HEDNESFORD,2023-05-04T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
852401,HILL STREET - HEDNESFORD,2023-05-04T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
852401,HILL STREET - HEDNESFORD,2023-05-04T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
852401,HILL STREET - HEDNESFORD,2023-05-04T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
852401,HILL STREET - HEDNESFORD,2023-05-04T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
852401,HILL STREET - HEDNESFORD,2023-05-04T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
852401,HILL STREET - HEDNESFORD,2023-05-04T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
852401,HILL STREET - HEDNESFORD,2023-05-04T07:40:00.000+00:00,busbar,,L3 Active Power,kW,23.32
852401,HILL STREET - HEDNESFORD,2023-05-04T07:40:00.000+00:00,busbar,,L2 Active Power,kW,15.55
852401,HILL STREET - HEDNESFORD,2023-05-04T07:40:00.000+00:00,busbar,,L1 Active Power,kW,21.29
852401,HILL STREET - HEDNESFORD,2023-05-04T07:40:00.000+00:00,busbar,,N Current (RMS),A,45.2
852401,HILL STREET - HEDNESFORD,2023-05-04T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
852401,HILL STREET - HEDNESFORD,2023-05-04T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
852401,HILL STREET - HEDNESFORD,2023-05-04T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
852401,HILL STREET - HEDNESFORD,2023-05-04T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
852401,HILL STREET - HEDNESFORD,2023-05-04T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
852401,HILL STREET - HEDNESFORD,2023-05-04T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
852401,HILL STREET - HEDNESFORD,2023-05-04T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.16
852401,HILL STREET - HEDNESFORD,2023-05-04T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.18
852401,HILL STREET - HEDNESFORD,2023-05-04T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.62
852401,HILL STREET - HEDNESFORD,2023-05-04T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
852401,HILL STREET - HEDNESFORD,2023-05-04T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.1
852401,HILL STREET - HEDNESFORD,2023-05-04T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.8
852401,HILL STREET - HEDNESFORD,2023-05-04T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.5
852401,HILL STREET - HEDNESFORD,2023-05-04T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
852401,HILL STREET - HEDNESFORD,2023-05-04T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
852401,HILL STREET - HEDNESFORD,2023-05-04T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
852401,HILL STREET - HEDNESFORD,2023-05-04T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.47
852401,HILL STREET - HEDNESFORD,2023-05-04T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.66
852401,HILL STREET - HEDNESFORD,2023-05-04T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.37
852401,HILL STREET - HEDNESFORD,2023-05-04T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
852401,HILL STREET - HEDNESFORD,2023-05-04T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.0
852401,HILL STREET - HEDNESFORD,2023-05-04T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.2
852401,HILL STREET - HEDNESFORD,2023-05-04T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.3
852401,HILL STREET - HEDNESFORD,2023-05-04T07:30:00.000+00:00,transformer,,Temperature,C,16.5
852401,HILL STREET - HEDNESFORD,2023-05-04T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
852401,HILL STREET - HEDNESFORD,2023-05-04T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
852401,HILL STREET - HEDNESFORD,2023-05-04T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
852401,HILL STREET - HEDNESFORD,2023-05-04T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
852401,HILL STREET - HEDNESFORD,2023-05-04T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
852401,HILL STREET - HEDNESFORD,2023-05-04T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
852401,HILL STREET - HEDNESFORD,2023-05-04T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
852401,HILL STREET - HEDNESFORD,2023-05-04T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
852401,HILL STREET - HEDNESFORD,2023-05-04T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
852401,HILL STREET - HEDNESFORD,2023-05-04T07:30:00.000+00:00,busbar,,L3 Active Power,kW,20.64
852401,HILL STREET - HEDNESFORD,2023-05-04T07:30:00.000+00:00,busbar,,L2 Active Power,kW,14.85
852401,HILL STREET - HEDNESFORD,2023-05-04T07:30:00.000+00:00,busbar,,L1 Active Power,kW,20.99
852401,HILL STREET - HEDNESFORD,2023-05-04T07:30:00.000+00:00,busbar,,N Current (RMS),A,40.9
852401,HILL STREET - HEDNESFORD,2023-05-04T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
852401,HILL STREET - HEDNESFORD,2023-05-04T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
852401,HILL STREET - HEDNESFORD,2023-05-04T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
852401,HILL STREET - HEDNESFORD,2023-05-04T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
852401,HILL STREET - HEDNESFORD,2023-05-04T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
852401,HILL STREET - HEDNESFORD,2023-05-04T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
852401,HILL STREET - HEDNESFORD,2023-05-04T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.6
852401,HILL STREET - HEDNESFORD,2023-05-04T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.4
852401,HILL STREET - HEDNESFORD,2023-05-04T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.18
852401,HILL STREET - HEDNESFORD,2023-05-04T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
852401,HILL STREET - HEDNESFORD,2023-05-04T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
852401,HILL STREET - HEDNESFORD,2023-05-04T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.2
852401,HILL STREET - HEDNESFORD,2023-05-04T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.8
852401,HILL STREET - HEDNESFORD,2023-05-04T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
852401,HILL STREET - HEDNESFORD,2023-05-04T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
852401,HILL STREET - HEDNESFORD,2023-05-04T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
852401,HILL STREET - HEDNESFORD,2023-05-04T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.14
852401,HILL STREET - HEDNESFORD,2023-05-04T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.26
852401,HILL STREET - HEDNESFORD,2023-05-04T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.22
852401,HILL STREET - HEDNESFORD,2023-05-04T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
852401,HILL STREET - HEDNESFORD,2023-05-04T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.0
852401,HILL STREET - HEDNESFORD,2023-05-04T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.0
852401,HILL STREET - HEDNESFORD,2023-05-04T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.0
852401,HILL STREET - HEDNESFORD,2023-05-04T07:20:00.000+00:00,transformer,,Temperature,C,16.3
852401,HILL STREET - HEDNESFORD,2023-05-04T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
852401,HILL STREET - HEDNESFORD,2023-05-04T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
852401,HILL STREET - HEDNESFORD,2023-05-04T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
852401,HILL STREET - HEDNESFORD,2023-05-04T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
852401,HILL STREET - HEDNESFORD,2023-05-04T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
852401,HILL STREET - HEDNESFORD,2023-05-04T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
852401,HILL STREET - HEDNESFORD,2023-05-04T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
852401,HILL STREET - HEDNESFORD,2023-05-04T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
852401,HILL STREET - HEDNESFORD,2023-05-04T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
852401,HILL STREET - HEDNESFORD,2023-05-04T07:20:00.000+00:00,busbar,,L3 Active Power,kW,13.74
852401,HILL STREET - HEDNESFORD,2023-05-04T07:20:00.000+00:00,busbar,,L2 Active Power,kW,15.66
852401,HILL STREET - HEDNESFORD,2023-05-04T07:20:00.000+00:00,busbar,,L1 Active Power,kW,15.39
852401,HILL STREET - HEDNESFORD,2023-05-04T07:20:00.000+00:00,busbar,,N Current (RMS),A,36.2
852401,HILL STREET - HEDNESFORD,2023-05-04T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
852401,HILL STREET - HEDNESFORD,2023-05-04T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
852401,HILL STREET - HEDNESFORD,2023-05-04T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
852401,HILL STREET - HEDNESFORD,2023-05-04T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
852401,HILL STREET - HEDNESFORD,2023-05-04T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
852401,HILL STREET - HEDNESFORD,2023-05-04T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
852401,HILL STREET - HEDNESFORD,2023-05-04T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.11
852401,HILL STREET - HEDNESFORD,2023-05-04T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.51
852401,HILL STREET - HEDNESFORD,2023-05-04T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.88
852401,HILL STREET - HEDNESFORD,2023-05-04T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
852401,HILL STREET - HEDNESFORD,2023-05-04T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.5
852401,HILL STREET - HEDNESFORD,2023-05-04T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.1
852401,HILL STREET - HEDNESFORD,2023-05-04T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.3
852401,HILL STREET - HEDNESFORD,2023-05-04T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.84
852401,HILL STREET - HEDNESFORD,2023-05-04T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
852401,HILL STREET - HEDNESFORD,2023-05-04T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
852401,HILL STREET - HEDNESFORD,2023-05-04T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.6
852401,HILL STREET - HEDNESFORD,2023-05-04T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.28
852401,HILL STREET - HEDNESFORD,2023-05-04T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.67
852401,HILL STREET - HEDNESFORD,2023-05-04T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
852401,HILL STREET - HEDNESFORD,2023-05-04T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.0
852401,HILL STREET - HEDNESFORD,2023-05-04T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.9
852401,HILL STREET - HEDNESFORD,2023-05-04T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.3
852401,HILL STREET - HEDNESFORD,2023-05-04T07:10:00.000+00:00,transformer,,Temperature,C,16.0
852401,HILL STREET - HEDNESFORD,2023-05-04T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
852401,HILL STREET - HEDNESFORD,2023-05-04T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
852401,HILL STREET - HEDNESFORD,2023-05-04T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
852401,HILL STREET - HEDNESFORD,2023-05-04T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
852401,HILL STREET - HEDNESFORD,2023-05-04T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
852401,HILL STREET - HEDNESFORD,2023-05-04T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
852401,HILL STREET - HEDNESFORD,2023-05-04T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
852401,HILL STREET - HEDNESFORD,2023-05-04T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
852401,HILL STREET - HEDNESFORD,2023-05-04T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
852401,HILL STREET - HEDNESFORD,2023-05-04T07:10:00.000+00:00,busbar,,L3 Active Power,kW,16.71
852401,HILL STREET - HEDNESFORD,2023-05-04T07:10:00.000+00:00,busbar,,L2 Active Power,kW,14.79
852401,HILL STREET - HEDNESFORD,2023-05-04T07:10:00.000+00:00,busbar,,L1 Active Power,kW,20.55
852401,HILL STREET - HEDNESFORD,2023-05-04T07:10:00.000+00:00,busbar,,N Current (RMS),A,41.4
852401,HILL STREET - HEDNESFORD,2023-05-04T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
852401,HILL STREET - HEDNESFORD,2023-05-04T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
852401,HILL STREET - HEDNESFORD,2023-05-04T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
852401,HILL STREET - HEDNESFORD,2023-05-04T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
852401,HILL STREET - HEDNESFORD,2023-05-04T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
852401,HILL STREET - HEDNESFORD,2023-05-04T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
852401,HILL STREET - HEDNESFORD,2023-05-04T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.62
852401,HILL STREET - HEDNESFORD,2023-05-04T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.54
852401,HILL STREET - HEDNESFORD,2023-05-04T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.67
852401,HILL STREET - HEDNESFORD,2023-05-04T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
852401,HILL STREET - HEDNESFORD,2023-05-04T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
852401,HILL STREET - HEDNESFORD,2023-05-04T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.9
852401,HILL STREET - HEDNESFORD,2023-05-04T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.3
852401,HILL STREET - HEDNESFORD,2023-05-04T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.58
852401,HILL STREET - HEDNESFORD,2023-05-04T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
852401,HILL STREET - HEDNESFORD,2023-05-04T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
852401,HILL STREET - HEDNESFORD,2023-05-04T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.8
852401,HILL STREET - HEDNESFORD,2023-05-04T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.82
852401,HILL STREET - HEDNESFORD,2023-05-04T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.85
852401,HILL STREET - HEDNESFORD,2023-05-04T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.3
852401,HILL STREET - HEDNESFORD,2023-05-04T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.4
852401,HILL STREET - HEDNESFORD,2023-05-04T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.7
852401,HILL STREET - HEDNESFORD,2023-05-04T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.9
852401,HILL STREET - HEDNESFORD,2023-05-04T07:00:00.000+00:00,transformer,,Temperature,C,16.1
852401,HILL STREET - HEDNESFORD,2023-05-04T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
852401,HILL STREET - HEDNESFORD,2023-05-04T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
852401,HILL STREET - HEDNESFORD,2023-05-04T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
852401,HILL STREET - HEDNESFORD,2023-05-04T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
852401,HILL STREET - HEDNESFORD,2023-05-04T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-05-04T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
852401,HILL STREET - HEDNESFORD,2023-05-04T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
852401,HILL STREET - HEDNESFORD,2023-05-04T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
852401,HILL STREET - HEDNESFORD,2023-05-04T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
852401,HILL STREET - HEDNESFORD,2023-05-04T07:00:00.000+00:00,busbar,,L3 Active Power,kW,17.42
852401,HILL STREET - HEDNESFORD,2023-05-04T07:00:00.000+00:00,busbar,,L2 Active Power,kW,14.36
852401,HILL STREET - HEDNESFORD,2023-05-04T07:00:00.000+00:00,busbar,,L1 Active Power,kW,24.53
852401,HILL STREET - HEDNESFORD,2023-05-04T07:00:00.000+00:00,busbar,,N Current (RMS),A,60.2
852401,HILL STREET - HEDNESFORD,2023-05-04T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
852401,HILL STREET - HEDNESFORD,2023-05-04T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
852401,HILL STREET - HEDNESFORD,2023-05-04T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
852401,HILL STREET - HEDNESFORD,2023-05-04T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
852401,HILL STREET - HEDNESFORD,2023-05-04T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
852401,HILL STREET - HEDNESFORD,2023-05-04T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
852401,HILL STREET - HEDNESFORD,2023-05-04T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.44
852401,HILL STREET - HEDNESFORD,2023-05-04T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.2
852401,HILL STREET - HEDNESFORD,2023-05-04T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.22
852401,HILL STREET - HEDNESFORD,2023-05-04T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
852401,HILL STREET - HEDNESFORD,2023-05-04T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
852401,HILL STREET - HEDNESFORD,2023-05-04T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.5
852401,HILL STREET - HEDNESFORD,2023-05-04T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.6
852401,HILL STREET - HEDNESFORD,2023-05-04T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.21
852401,HILL STREET - HEDNESFORD,2023-05-04T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
852401,HILL STREET - HEDNESFORD,2023-05-04T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
852401,HILL STREET - HEDNESFORD,2023-05-04T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.32
852401,HILL STREET - HEDNESFORD,2023-05-04T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.84
852401,HILL STREET - HEDNESFORD,2023-05-04T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.83
852401,HILL STREET - HEDNESFORD,2023-05-04T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.0
852401,HILL STREET - HEDNESFORD,2023-05-04T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.3
852401,HILL STREET - HEDNESFORD,2023-05-04T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.6
852401,HILL STREET - HEDNESFORD,2023-05-04T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.5
852401,HILL STREET - HEDNESFORD,2023-05-04T06:50:00.000+00:00,transformer,,Temperature,C,15.8
852401,HILL STREET - HEDNESFORD,2023-05-04T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
852401,HILL STREET - HEDNESFORD,2023-05-04T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
852401,HILL STREET - HEDNESFORD,2023-05-04T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
852401,HILL STREET - HEDNESFORD,2023-05-04T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
852401,HILL STREET - HEDNESFORD,2023-05-04T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
852401,HILL STREET - HEDNESFORD,2023-05-04T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
852401,HILL STREET - HEDNESFORD,2023-05-04T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
852401,HILL STREET - HEDNESFORD,2023-05-04T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
852401,HILL STREET - HEDNESFORD,2023-05-04T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
852401,HILL STREET - HEDNESFORD,2023-05-04T06:50:00.000+00:00,busbar,,L3 Active Power,kW,15.75
852401,HILL STREET - HEDNESFORD,2023-05-04T06:50:00.000+00:00,busbar,,L2 Active Power,kW,16.04
852401,HILL STREET - HEDNESFORD,2023-05-04T06:50:00.000+00:00,busbar,,L1 Active Power,kW,25.05
852401,HILL STREET - HEDNESFORD,2023-05-04T06:50:00.000+00:00,busbar,,N Current (RMS),A,55.5
852401,HILL STREET - HEDNESFORD,2023-05-04T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
852401,HILL STREET - HEDNESFORD,2023-05-04T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
852401,HILL STREET - HEDNESFORD,2023-05-04T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
852401,HILL STREET - HEDNESFORD,2023-05-04T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
852401,HILL STREET - HEDNESFORD,2023-05-04T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
852401,HILL STREET - HEDNESFORD,2023-05-04T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
852401,HILL STREET - HEDNESFORD,2023-05-04T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.43
852401,HILL STREET - HEDNESFORD,2023-05-04T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.42
852401,HILL STREET - HEDNESFORD,2023-05-04T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.35
852401,HILL STREET - HEDNESFORD,2023-05-04T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
852401,HILL STREET - HEDNESFORD,2023-05-04T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
852401,HILL STREET - HEDNESFORD,2023-05-04T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.0
852401,HILL STREET - HEDNESFORD,2023-05-04T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.0
852401,HILL STREET - HEDNESFORD,2023-05-04T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.76
852401,HILL STREET - HEDNESFORD,2023-05-04T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
852401,HILL STREET - HEDNESFORD,2023-05-04T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
852401,HILL STREET - HEDNESFORD,2023-05-04T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.07
852401,HILL STREET - HEDNESFORD,2023-05-04T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.89
852401,HILL STREET - HEDNESFORD,2023-05-04T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.65
852401,HILL STREET - HEDNESFORD,2023-05-04T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,57.2
852401,HILL STREET - HEDNESFORD,2023-05-04T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.9
852401,HILL STREET - HEDNESFORD,2023-05-04T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.9
852401,HILL STREET - HEDNESFORD,2023-05-04T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.0
852401,HILL STREET - HEDNESFORD,2023-05-04T06:40:00.000+00:00,transformer,,Temperature,C,15.8
852401,HILL STREET - HEDNESFORD,2023-05-04T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
852401,HILL STREET - HEDNESFORD,2023-05-04T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
852401,HILL STREET - HEDNESFORD,2023-05-04T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
852401,HILL STREET - HEDNESFORD,2023-05-04T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
852401,HILL STREET - HEDNESFORD,2023-05-04T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
852401,HILL STREET - HEDNESFORD,2023-05-04T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
852401,HILL STREET - HEDNESFORD,2023-05-04T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
852401,HILL STREET - HEDNESFORD,2023-05-04T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
852401,HILL STREET - HEDNESFORD,2023-05-04T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
852401,HILL STREET - HEDNESFORD,2023-05-04T06:40:00.000+00:00,busbar,,L3 Active Power,kW,17.51
852401,HILL STREET - HEDNESFORD,2023-05-04T06:40:00.000+00:00,busbar,,L2 Active Power,kW,16.31
852401,HILL STREET - HEDNESFORD,2023-05-04T06:40:00.000+00:00,busbar,,L1 Active Power,kW,29.0
852401,HILL STREET - HEDNESFORD,2023-05-04T06:40:00.000+00:00,busbar,,N Current (RMS),A,63.2
852401,HILL STREET - HEDNESFORD,2023-05-04T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
852401,HILL STREET - HEDNESFORD,2023-05-04T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
852401,HILL STREET - HEDNESFORD,2023-05-04T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
852401,HILL STREET - HEDNESFORD,2023-05-04T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
852401,HILL STREET - HEDNESFORD,2023-05-04T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
852401,HILL STREET - HEDNESFORD,2023-05-04T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
852401,HILL STREET - HEDNESFORD,2023-05-04T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.84
852401,HILL STREET - HEDNESFORD,2023-05-04T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.13
852401,HILL STREET - HEDNESFORD,2023-05-04T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.49
852401,HILL STREET - HEDNESFORD,2023-05-04T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
852401,HILL STREET - HEDNESFORD,2023-05-04T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.5
852401,HILL STREET - HEDNESFORD,2023-05-04T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.7
852401,HILL STREET - HEDNESFORD,2023-05-04T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
852401,HILL STREET - HEDNESFORD,2023-05-04T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.18
852401,HILL STREET - HEDNESFORD,2023-05-04T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
852401,HILL STREET - HEDNESFORD,2023-05-04T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
852401,HILL STREET - HEDNESFORD,2023-05-04T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.3
852401,HILL STREET - HEDNESFORD,2023-05-04T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.85
852401,HILL STREET - HEDNESFORD,2023-05-04T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.19
852401,HILL STREET - HEDNESFORD,2023-05-04T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,52.0
852401,HILL STREET - HEDNESFORD,2023-05-04T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.0
852401,HILL STREET - HEDNESFORD,2023-05-04T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.4
852401,HILL STREET - HEDNESFORD,2023-05-04T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.4
852401,HILL STREET - HEDNESFORD,2023-05-04T06:30:00.000+00:00,transformer,,Temperature,C,15.7
852401,HILL STREET - HEDNESFORD,2023-05-04T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
852401,HILL STREET - HEDNESFORD,2023-05-04T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
852401,HILL STREET - HEDNESFORD,2023-05-04T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
852401,HILL STREET - HEDNESFORD,2023-05-04T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
852401,HILL STREET - HEDNESFORD,2023-05-04T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
852401,HILL STREET - HEDNESFORD,2023-05-04T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
852401,HILL STREET - HEDNESFORD,2023-05-04T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
852401,HILL STREET - HEDNESFORD,2023-05-04T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
852401,HILL STREET - HEDNESFORD,2023-05-04T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
852401,HILL STREET - HEDNESFORD,2023-05-04T06:30:00.000+00:00,busbar,,L3 Active Power,kW,16.15
852401,HILL STREET - HEDNESFORD,2023-05-04T06:30:00.000+00:00,busbar,,L2 Active Power,kW,14.98
852401,HILL STREET - HEDNESFORD,2023-05-04T06:30:00.000+00:00,busbar,,L1 Active Power,kW,24.69
852401,HILL STREET - HEDNESFORD,2023-05-04T06:30:00.000+00:00,busbar,,N Current (RMS),A,61.0
852401,HILL STREET - HEDNESFORD,2023-05-04T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
852401,HILL STREET - HEDNESFORD,2023-05-04T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
852401,HILL STREET - HEDNESFORD,2023-05-04T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
852401,HILL STREET - HEDNESFORD,2023-05-04T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
852401,HILL STREET - HEDNESFORD,2023-05-04T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
852401,HILL STREET - HEDNESFORD,2023-05-04T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
852401,HILL STREET - HEDNESFORD,2023-05-04T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.95
