Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-05-04T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.45
852401,HILL STREET - HEDNESFORD,2023-05-04T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.21
852401,HILL STREET - HEDNESFORD,2023-05-04T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
852401,HILL STREET - HEDNESFORD,2023-05-04T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.6
852401,HILL STREET - HEDNESFORD,2023-05-04T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.2
852401,HILL STREET - HEDNESFORD,2023-05-04T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.1
852401,HILL STREET - HEDNESFORD,2023-05-04T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
852401,HILL STREET - HEDNESFORD,2023-05-04T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
852401,HILL STREET - HEDNESFORD,2023-05-04T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
852401,HILL STREET - HEDNESFORD,2023-05-04T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.06
852401,HILL STREET - HEDNESFORD,2023-05-04T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.64
852401,HILL STREET - HEDNESFORD,2023-05-04T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.81
852401,HILL STREET - HEDNESFORD,2023-05-04T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
852401,HILL STREET - HEDNESFORD,2023-05-04T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.0
852401,HILL STREET - HEDNESFORD,2023-05-04T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.3
852401,HILL STREET - HEDNESFORD,2023-05-04T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.4
852401,HILL STREET - HEDNESFORD,2023-05-04T06:20:00.000+00:00,transformer,,Temperature,C,15.5
852401,HILL STREET - HEDNESFORD,2023-05-04T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-05-04T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
852401,HILL STREET - HEDNESFORD,2023-05-04T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
852401,HILL STREET - HEDNESFORD,2023-05-04T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
852401,HILL STREET - HEDNESFORD,2023-05-04T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
852401,HILL STREET - HEDNESFORD,2023-05-04T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
852401,HILL STREET - HEDNESFORD,2023-05-04T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
852401,HILL STREET - HEDNESFORD,2023-05-04T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
852401,HILL STREET - HEDNESFORD,2023-05-04T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
852401,HILL STREET - HEDNESFORD,2023-05-04T06:20:00.000+00:00,busbar,,L3 Active Power,kW,18.01
852401,HILL STREET - HEDNESFORD,2023-05-04T06:20:00.000+00:00,busbar,,L2 Active Power,kW,11.1
852401,HILL STREET - HEDNESFORD,2023-05-04T06:20:00.000+00:00,busbar,,L1 Active Power,kW,19.02
852401,HILL STREET - HEDNESFORD,2023-05-04T06:20:00.000+00:00,busbar,,N Current (RMS),A,43.5
852401,HILL STREET - HEDNESFORD,2023-05-04T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
852401,HILL STREET - HEDNESFORD,2023-05-04T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
852401,HILL STREET - HEDNESFORD,2023-05-04T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
852401,HILL STREET - HEDNESFORD,2023-05-04T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
852401,HILL STREET - HEDNESFORD,2023-05-04T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
852401,HILL STREET - HEDNESFORD,2023-05-04T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
852401,HILL STREET - HEDNESFORD,2023-05-04T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.32
852401,HILL STREET - HEDNESFORD,2023-05-04T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.33
852401,HILL STREET - HEDNESFORD,2023-05-04T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.83
852401,HILL STREET - HEDNESFORD,2023-05-04T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.7
852401,HILL STREET - HEDNESFORD,2023-05-04T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.0
852401,HILL STREET - HEDNESFORD,2023-05-04T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.3
852401,HILL STREET - HEDNESFORD,2023-05-04T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.1
852401,HILL STREET - HEDNESFORD,2023-05-04T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.61
852401,HILL STREET - HEDNESFORD,2023-05-04T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
852401,HILL STREET - HEDNESFORD,2023-05-04T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
852401,HILL STREET - HEDNESFORD,2023-05-04T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.14
852401,HILL STREET - HEDNESFORD,2023-05-04T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.05
852401,HILL STREET - HEDNESFORD,2023-05-04T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.56
852401,HILL STREET - HEDNESFORD,2023-05-04T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.9
852401,HILL STREET - HEDNESFORD,2023-05-04T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.1
852401,HILL STREET - HEDNESFORD,2023-05-04T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.2
852401,HILL STREET - HEDNESFORD,2023-05-04T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.1
852401,HILL STREET - HEDNESFORD,2023-05-04T06:10:00.000+00:00,transformer,,Temperature,C,15.3
852401,HILL STREET - HEDNESFORD,2023-05-04T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
852401,HILL STREET - HEDNESFORD,2023-05-04T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
852401,HILL STREET - HEDNESFORD,2023-05-04T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
852401,HILL STREET - HEDNESFORD,2023-05-04T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
852401,HILL STREET - HEDNESFORD,2023-05-04T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
852401,HILL STREET - HEDNESFORD,2023-05-04T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
852401,HILL STREET - HEDNESFORD,2023-05-04T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
852401,HILL STREET - HEDNESFORD,2023-05-04T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
852401,HILL STREET - HEDNESFORD,2023-05-04T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
852401,HILL STREET - HEDNESFORD,2023-05-04T06:10:00.000+00:00,busbar,,L3 Active Power,kW,20.46
852401,HILL STREET - HEDNESFORD,2023-05-04T06:10:00.000+00:00,busbar,,L2 Active Power,kW,11.38
852401,HILL STREET - HEDNESFORD,2023-05-04T06:10:00.000+00:00,busbar,,L1 Active Power,kW,21.39
852401,HILL STREET - HEDNESFORD,2023-05-04T06:10:00.000+00:00,busbar,,N Current (RMS),A,54.6
852401,HILL STREET - HEDNESFORD,2023-05-04T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
852401,HILL STREET - HEDNESFORD,2023-05-04T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
852401,HILL STREET - HEDNESFORD,2023-05-04T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
852401,HILL STREET - HEDNESFORD,2023-05-04T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
852401,HILL STREET - HEDNESFORD,2023-05-04T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
852401,HILL STREET - HEDNESFORD,2023-05-04T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
852401,HILL STREET - HEDNESFORD,2023-05-04T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.48
852401,HILL STREET - HEDNESFORD,2023-05-04T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.82
852401,HILL STREET - HEDNESFORD,2023-05-04T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.26
852401,HILL STREET - HEDNESFORD,2023-05-04T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.3
852401,HILL STREET - HEDNESFORD,2023-05-04T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
852401,HILL STREET - HEDNESFORD,2023-05-04T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.5
852401,HILL STREET - HEDNESFORD,2023-05-04T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.3
852401,HILL STREET - HEDNESFORD,2023-05-04T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
852401,HILL STREET - HEDNESFORD,2023-05-04T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
852401,HILL STREET - HEDNESFORD,2023-05-04T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
852401,HILL STREET - HEDNESFORD,2023-05-04T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.83
852401,HILL STREET - HEDNESFORD,2023-05-04T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.8
852401,HILL STREET - HEDNESFORD,2023-05-04T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.03
852401,HILL STREET - HEDNESFORD,2023-05-04T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,69.2
852401,HILL STREET - HEDNESFORD,2023-05-04T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.8
852401,HILL STREET - HEDNESFORD,2023-05-04T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.2
852401,HILL STREET - HEDNESFORD,2023-05-04T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.2
852401,HILL STREET - HEDNESFORD,2023-05-04T06:00:00.000+00:00,transformer,,Temperature,C,15.4
852401,HILL STREET - HEDNESFORD,2023-05-04T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
852401,HILL STREET - HEDNESFORD,2023-05-04T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
852401,HILL STREET - HEDNESFORD,2023-05-04T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
852401,HILL STREET - HEDNESFORD,2023-05-04T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
852401,HILL STREET - HEDNESFORD,2023-05-04T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
852401,HILL STREET - HEDNESFORD,2023-05-04T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
852401,HILL STREET - HEDNESFORD,2023-05-04T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
852401,HILL STREET - HEDNESFORD,2023-05-04T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
852401,HILL STREET - HEDNESFORD,2023-05-04T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
852401,HILL STREET - HEDNESFORD,2023-05-04T06:00:00.000+00:00,busbar,,L3 Active Power,kW,18.31
852401,HILL STREET - HEDNESFORD,2023-05-04T06:00:00.000+00:00,busbar,,L2 Active Power,kW,13.62
852401,HILL STREET - HEDNESFORD,2023-05-04T06:00:00.000+00:00,busbar,,L1 Active Power,kW,29.29
852401,HILL STREET - HEDNESFORD,2023-05-04T06:00:00.000+00:00,busbar,,N Current (RMS),A,72.2
852401,HILL STREET - HEDNESFORD,2023-05-04T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
852401,HILL STREET - HEDNESFORD,2023-05-04T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
852401,HILL STREET - HEDNESFORD,2023-05-04T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
852401,HILL STREET - HEDNESFORD,2023-05-04T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
852401,HILL STREET - HEDNESFORD,2023-05-04T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
852401,HILL STREET - HEDNESFORD,2023-05-04T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
852401,HILL STREET - HEDNESFORD,2023-05-04T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.2
852401,HILL STREET - HEDNESFORD,2023-05-04T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.64
852401,HILL STREET - HEDNESFORD,2023-05-04T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.92
852401,HILL STREET - HEDNESFORD,2023-05-04T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
852401,HILL STREET - HEDNESFORD,2023-05-04T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.2
852401,HILL STREET - HEDNESFORD,2023-05-04T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.4
852401,HILL STREET - HEDNESFORD,2023-05-04T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.6
852401,HILL STREET - HEDNESFORD,2023-05-04T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.85
852401,HILL STREET - HEDNESFORD,2023-05-04T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
852401,HILL STREET - HEDNESFORD,2023-05-04T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
852401,HILL STREET - HEDNESFORD,2023-05-04T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.81
852401,HILL STREET - HEDNESFORD,2023-05-04T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.07
852401,HILL STREET - HEDNESFORD,2023-05-04T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.22
852401,HILL STREET - HEDNESFORD,2023-05-04T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.2
852401,HILL STREET - HEDNESFORD,2023-05-04T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.8
852401,HILL STREET - HEDNESFORD,2023-05-04T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.5
852401,HILL STREET - HEDNESFORD,2023-05-04T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.1
852401,HILL STREET - HEDNESFORD,2023-05-04T05:50:00.000+00:00,transformer,,Temperature,C,15.2
852401,HILL STREET - HEDNESFORD,2023-05-04T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
852401,HILL STREET - HEDNESFORD,2023-05-04T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
852401,HILL STREET - HEDNESFORD,2023-05-04T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
852401,HILL STREET - HEDNESFORD,2023-05-04T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
852401,HILL STREET - HEDNESFORD,2023-05-04T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
852401,HILL STREET - HEDNESFORD,2023-05-04T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
852401,HILL STREET - HEDNESFORD,2023-05-04T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
852401,HILL STREET - HEDNESFORD,2023-05-04T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
852401,HILL STREET - HEDNESFORD,2023-05-04T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
852401,HILL STREET - HEDNESFORD,2023-05-04T05:50:00.000+00:00,busbar,,L3 Active Power,kW,17.02
852401,HILL STREET - HEDNESFORD,2023-05-04T05:50:00.000+00:00,busbar,,L2 Active Power,kW,10.71
852401,HILL STREET - HEDNESFORD,2023-05-04T05:50:00.000+00:00,busbar,,L1 Active Power,kW,21.14
852401,HILL STREET - HEDNESFORD,2023-05-04T05:50:00.000+00:00,busbar,,N Current (RMS),A,51.7
852401,HILL STREET - HEDNESFORD,2023-05-04T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
852401,HILL STREET - HEDNESFORD,2023-05-04T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
852401,HILL STREET - HEDNESFORD,2023-05-04T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
852401,HILL STREET - HEDNESFORD,2023-05-04T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
852401,HILL STREET - HEDNESFORD,2023-05-04T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
852401,HILL STREET - HEDNESFORD,2023-05-04T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
852401,HILL STREET - HEDNESFORD,2023-05-04T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.98
852401,HILL STREET - HEDNESFORD,2023-05-04T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.42
852401,HILL STREET - HEDNESFORD,2023-05-04T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.53
852401,HILL STREET - HEDNESFORD,2023-05-04T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
852401,HILL STREET - HEDNESFORD,2023-05-04T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.3
852401,HILL STREET - HEDNESFORD,2023-05-04T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
852401,HILL STREET - HEDNESFORD,2023-05-04T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.8
852401,HILL STREET - HEDNESFORD,2023-05-04T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
852401,HILL STREET - HEDNESFORD,2023-05-04T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
852401,HILL STREET - HEDNESFORD,2023-05-04T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
852401,HILL STREET - HEDNESFORD,2023-05-04T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.41
852401,HILL STREET - HEDNESFORD,2023-05-04T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.3
852401,HILL STREET - HEDNESFORD,2023-05-04T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.78
852401,HILL STREET - HEDNESFORD,2023-05-04T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.5
852401,HILL STREET - HEDNESFORD,2023-05-04T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.6
852401,HILL STREET - HEDNESFORD,2023-05-04T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.6
852401,HILL STREET - HEDNESFORD,2023-05-04T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.2
852401,HILL STREET - HEDNESFORD,2023-05-04T05:40:00.000+00:00,transformer,,Temperature,C,15.1
852401,HILL STREET - HEDNESFORD,2023-05-04T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
852401,HILL STREET - HEDNESFORD,2023-05-04T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
852401,HILL STREET - HEDNESFORD,2023-05-04T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
852401,HILL STREET - HEDNESFORD,2023-05-04T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
852401,HILL STREET - HEDNESFORD,2023-05-04T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
852401,HILL STREET - HEDNESFORD,2023-05-04T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
852401,HILL STREET - HEDNESFORD,2023-05-04T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
852401,HILL STREET - HEDNESFORD,2023-05-04T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
852401,HILL STREET - HEDNESFORD,2023-05-04T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
852401,HILL STREET - HEDNESFORD,2023-05-04T05:40:00.000+00:00,busbar,,L3 Active Power,kW,15.39
852401,HILL STREET - HEDNESFORD,2023-05-04T05:40:00.000+00:00,busbar,,L2 Active Power,kW,19.72
852401,HILL STREET - HEDNESFORD,2023-05-04T05:40:00.000+00:00,busbar,,L1 Active Power,kW,24.3
852401,HILL STREET - HEDNESFORD,2023-05-04T05:40:00.000+00:00,busbar,,N Current (RMS),A,55.4
852401,HILL STREET - HEDNESFORD,2023-05-04T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
852401,HILL STREET - HEDNESFORD,2023-05-04T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
852401,HILL STREET - HEDNESFORD,2023-05-04T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
852401,HILL STREET - HEDNESFORD,2023-05-04T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
852401,HILL STREET - HEDNESFORD,2023-05-04T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
852401,HILL STREET - HEDNESFORD,2023-05-04T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
852401,HILL STREET - HEDNESFORD,2023-05-04T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.8
852401,HILL STREET - HEDNESFORD,2023-05-04T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.56
852401,HILL STREET - HEDNESFORD,2023-05-04T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.56
852401,HILL STREET - HEDNESFORD,2023-05-04T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.9
852401,HILL STREET - HEDNESFORD,2023-05-04T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.7
852401,HILL STREET - HEDNESFORD,2023-05-04T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.9
852401,HILL STREET - HEDNESFORD,2023-05-04T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.9
852401,HILL STREET - HEDNESFORD,2023-05-04T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
852401,HILL STREET - HEDNESFORD,2023-05-04T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
852401,HILL STREET - HEDNESFORD,2023-05-04T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
852401,HILL STREET - HEDNESFORD,2023-05-04T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.82
852401,HILL STREET - HEDNESFORD,2023-05-04T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.99
852401,HILL STREET - HEDNESFORD,2023-05-04T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.47
852401,HILL STREET - HEDNESFORD,2023-05-04T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,72.3
852401,HILL STREET - HEDNESFORD,2023-05-04T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.9
852401,HILL STREET - HEDNESFORD,2023-05-04T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.8
852401,HILL STREET - HEDNESFORD,2023-05-04T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.7
852401,HILL STREET - HEDNESFORD,2023-05-04T05:30:00.000+00:00,transformer,,Temperature,C,15.1
852401,HILL STREET - HEDNESFORD,2023-05-04T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
852401,HILL STREET - HEDNESFORD,2023-05-04T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
852401,HILL STREET - HEDNESFORD,2023-05-04T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
852401,HILL STREET - HEDNESFORD,2023-05-04T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
852401,HILL STREET - HEDNESFORD,2023-05-04T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
852401,HILL STREET - HEDNESFORD,2023-05-04T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
852401,HILL STREET - HEDNESFORD,2023-05-04T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
852401,HILL STREET - HEDNESFORD,2023-05-04T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
852401,HILL STREET - HEDNESFORD,2023-05-04T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
852401,HILL STREET - HEDNESFORD,2023-05-04T05:30:00.000+00:00,busbar,,L3 Active Power,kW,16.62
852401,HILL STREET - HEDNESFORD,2023-05-04T05:30:00.000+00:00,busbar,,L2 Active Power,kW,11.55
852401,HILL STREET - HEDNESFORD,2023-05-04T05:30:00.000+00:00,busbar,,L1 Active Power,kW,28.03
852401,HILL STREET - HEDNESFORD,2023-05-04T05:30:00.000+00:00,busbar,,N Current (RMS),A,73.9
852401,HILL STREET - HEDNESFORD,2023-05-04T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
852401,HILL STREET - HEDNESFORD,2023-05-04T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
852401,HILL STREET - HEDNESFORD,2023-05-04T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
852401,HILL STREET - HEDNESFORD,2023-05-04T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
852401,HILL STREET - HEDNESFORD,2023-05-04T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
852401,HILL STREET - HEDNESFORD,2023-05-04T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
852401,HILL STREET - HEDNESFORD,2023-05-04T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.43
852401,HILL STREET - HEDNESFORD,2023-05-04T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.38
852401,HILL STREET - HEDNESFORD,2023-05-04T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.8
852401,HILL STREET - HEDNESFORD,2023-05-04T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
852401,HILL STREET - HEDNESFORD,2023-05-04T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.5
852401,HILL STREET - HEDNESFORD,2023-05-04T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.4
852401,HILL STREET - HEDNESFORD,2023-05-04T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.7
852401,HILL STREET - HEDNESFORD,2023-05-04T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.98
852401,HILL STREET - HEDNESFORD,2023-05-04T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
852401,HILL STREET - HEDNESFORD,2023-05-04T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
852401,HILL STREET - HEDNESFORD,2023-05-04T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.22
852401,HILL STREET - HEDNESFORD,2023-05-04T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.42
852401,HILL STREET - HEDNESFORD,2023-05-04T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.35
852401,HILL STREET - HEDNESFORD,2023-05-04T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
852401,HILL STREET - HEDNESFORD,2023-05-04T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.6
852401,HILL STREET - HEDNESFORD,2023-05-04T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.4
852401,HILL STREET - HEDNESFORD,2023-05-04T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.2
852401,HILL STREET - HEDNESFORD,2023-05-04T05:20:00.000+00:00,transformer,,Temperature,C,15.1
852401,HILL STREET - HEDNESFORD,2023-05-04T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
852401,HILL STREET - HEDNESFORD,2023-05-04T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
852401,HILL STREET - HEDNESFORD,2023-05-04T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
852401,HILL STREET - HEDNESFORD,2023-05-04T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
852401,HILL STREET - HEDNESFORD,2023-05-04T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
852401,HILL STREET - HEDNESFORD,2023-05-04T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
852401,HILL STREET - HEDNESFORD,2023-05-04T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
852401,HILL STREET - HEDNESFORD,2023-05-04T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
852401,HILL STREET - HEDNESFORD,2023-05-04T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
852401,HILL STREET - HEDNESFORD,2023-05-04T05:20:00.000+00:00,busbar,,L3 Active Power,kW,13.65
852401,HILL STREET - HEDNESFORD,2023-05-04T05:20:00.000+00:00,busbar,,L2 Active Power,kW,12.8
852401,HILL STREET - HEDNESFORD,2023-05-04T05:20:00.000+00:00,busbar,,L1 Active Power,kW,13.15
852401,HILL STREET - HEDNESFORD,2023-05-04T05:20:00.000+00:00,busbar,,N Current (RMS),A,36.4
852401,HILL STREET - HEDNESFORD,2023-05-04T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
852401,HILL STREET - HEDNESFORD,2023-05-04T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
852401,HILL STREET - HEDNESFORD,2023-05-04T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
852401,HILL STREET - HEDNESFORD,2023-05-04T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
852401,HILL STREET - HEDNESFORD,2023-05-04T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
852401,HILL STREET - HEDNESFORD,2023-05-04T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
852401,HILL STREET - HEDNESFORD,2023-05-04T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.85
852401,HILL STREET - HEDNESFORD,2023-05-04T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.69
852401,HILL STREET - HEDNESFORD,2023-05-04T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.8
852401,HILL STREET - HEDNESFORD,2023-05-04T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
852401,HILL STREET - HEDNESFORD,2023-05-04T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.7
852401,HILL STREET - HEDNESFORD,2023-05-04T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.1
852401,HILL STREET - HEDNESFORD,2023-05-04T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.7
852401,HILL STREET - HEDNESFORD,2023-05-04T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.53
852401,HILL STREET - HEDNESFORD,2023-05-04T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
852401,HILL STREET - HEDNESFORD,2023-05-04T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.69
852401,HILL STREET - HEDNESFORD,2023-05-04T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.83
852401,HILL STREET - HEDNESFORD,2023-05-04T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.72
852401,HILL STREET - HEDNESFORD,2023-05-04T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.17
852401,HILL STREET - HEDNESFORD,2023-05-04T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
852401,HILL STREET - HEDNESFORD,2023-05-04T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.2
852401,HILL STREET - HEDNESFORD,2023-05-04T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.1
852401,HILL STREET - HEDNESFORD,2023-05-04T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.1
852401,HILL STREET - HEDNESFORD,2023-05-04T05:10:00.000+00:00,transformer,,Temperature,C,15.2
852401,HILL STREET - HEDNESFORD,2023-05-04T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
852401,HILL STREET - HEDNESFORD,2023-05-04T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
852401,HILL STREET - HEDNESFORD,2023-05-04T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
852401,HILL STREET - HEDNESFORD,2023-05-04T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
852401,HILL STREET - HEDNESFORD,2023-05-04T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
852401,HILL STREET - HEDNESFORD,2023-05-04T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
852401,HILL STREET - HEDNESFORD,2023-05-04T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
852401,HILL STREET - HEDNESFORD,2023-05-04T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
852401,HILL STREET - HEDNESFORD,2023-05-04T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
852401,HILL STREET - HEDNESFORD,2023-05-04T05:10:00.000+00:00,busbar,,L3 Active Power,kW,9.68
852401,HILL STREET - HEDNESFORD,2023-05-04T05:10:00.000+00:00,busbar,,L2 Active Power,kW,11.41
852401,HILL STREET - HEDNESFORD,2023-05-04T05:10:00.000+00:00,busbar,,L1 Active Power,kW,15.97
852401,HILL STREET - HEDNESFORD,2023-05-04T05:10:00.000+00:00,busbar,,N Current (RMS),A,44.1
852401,HILL STREET - HEDNESFORD,2023-05-04T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
852401,HILL STREET - HEDNESFORD,2023-05-04T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
852401,HILL STREET - HEDNESFORD,2023-05-04T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
852401,HILL STREET - HEDNESFORD,2023-05-04T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
852401,HILL STREET - HEDNESFORD,2023-05-04T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
852401,HILL STREET - HEDNESFORD,2023-05-04T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
852401,HILL STREET - HEDNESFORD,2023-05-04T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.48
852401,HILL STREET - HEDNESFORD,2023-05-04T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.59
852401,HILL STREET - HEDNESFORD,2023-05-04T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.72
852401,HILL STREET - HEDNESFORD,2023-05-04T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
852401,HILL STREET - HEDNESFORD,2023-05-04T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
852401,HILL STREET - HEDNESFORD,2023-05-04T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.7
852401,HILL STREET - HEDNESFORD,2023-05-04T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.1
852401,HILL STREET - HEDNESFORD,2023-05-04T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.04
852401,HILL STREET - HEDNESFORD,2023-05-04T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
852401,HILL STREET - HEDNESFORD,2023-05-04T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
852401,HILL STREET - HEDNESFORD,2023-05-04T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.57
852401,HILL STREET - HEDNESFORD,2023-05-04T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.91
852401,HILL STREET - HEDNESFORD,2023-05-04T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.68
852401,HILL STREET - HEDNESFORD,2023-05-04T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.5
852401,HILL STREET - HEDNESFORD,2023-05-04T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.5
852401,HILL STREET - HEDNESFORD,2023-05-04T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.4
852401,HILL STREET - HEDNESFORD,2023-05-04T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.2
852401,HILL STREET - HEDNESFORD,2023-05-04T05:00:00.000+00:00,transformer,,Temperature,C,15.2
852401,HILL STREET - HEDNESFORD,2023-05-04T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
852401,HILL STREET - HEDNESFORD,2023-05-04T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
852401,HILL STREET - HEDNESFORD,2023-05-04T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
852401,HILL STREET - HEDNESFORD,2023-05-04T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
852401,HILL STREET - HEDNESFORD,2023-05-04T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
852401,HILL STREET - HEDNESFORD,2023-05-04T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
852401,HILL STREET - HEDNESFORD,2023-05-04T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
852401,HILL STREET - HEDNESFORD,2023-05-04T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
852401,HILL STREET - HEDNESFORD,2023-05-04T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
852401,HILL STREET - HEDNESFORD,2023-05-04T05:00:00.000+00:00,busbar,,L3 Active Power,kW,11.05
852401,HILL STREET - HEDNESFORD,2023-05-04T05:00:00.000+00:00,busbar,,L2 Active Power,kW,12.5
852401,HILL STREET - HEDNESFORD,2023-05-04T05:00:00.000+00:00,busbar,,L1 Active Power,kW,13.4
852401,HILL STREET - HEDNESFORD,2023-05-04T05:00:00.000+00:00,busbar,,N Current (RMS),A,37.9
852401,HILL STREET - HEDNESFORD,2023-05-04T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
852401,HILL STREET - HEDNESFORD,2023-05-04T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
852401,HILL STREET - HEDNESFORD,2023-05-04T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
852401,HILL STREET - HEDNESFORD,2023-05-04T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
852401,HILL STREET - HEDNESFORD,2023-05-04T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
852401,HILL STREET - HEDNESFORD,2023-05-04T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
852401,HILL STREET - HEDNESFORD,2023-05-04T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.32
852401,HILL STREET - HEDNESFORD,2023-05-04T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.03
852401,HILL STREET - HEDNESFORD,2023-05-04T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.63
852401,HILL STREET - HEDNESFORD,2023-05-04T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
852401,HILL STREET - HEDNESFORD,2023-05-04T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.4
852401,HILL STREET - HEDNESFORD,2023-05-04T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.2
852401,HILL STREET - HEDNESFORD,2023-05-04T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.0
852401,HILL STREET - HEDNESFORD,2023-05-04T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
852401,HILL STREET - HEDNESFORD,2023-05-04T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
852401,HILL STREET - HEDNESFORD,2023-05-04T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
852401,HILL STREET - HEDNESFORD,2023-05-04T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.51
852401,HILL STREET - HEDNESFORD,2023-05-04T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.69
852401,HILL STREET - HEDNESFORD,2023-05-04T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.78
852401,HILL STREET - HEDNESFORD,2023-05-04T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
852401,HILL STREET - HEDNESFORD,2023-05-04T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.1
852401,HILL STREET - HEDNESFORD,2023-05-04T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.7
852401,HILL STREET - HEDNESFORD,2023-05-04T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.7
852401,HILL STREET - HEDNESFORD,2023-05-04T04:50:00.000+00:00,transformer,,Temperature,C,15.3
852401,HILL STREET - HEDNESFORD,2023-05-04T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
852401,HILL STREET - HEDNESFORD,2023-05-04T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
852401,HILL STREET - HEDNESFORD,2023-05-04T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
852401,HILL STREET - HEDNESFORD,2023-05-04T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
852401,HILL STREET - HEDNESFORD,2023-05-04T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
852401,HILL STREET - HEDNESFORD,2023-05-04T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
852401,HILL STREET - HEDNESFORD,2023-05-04T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
852401,HILL STREET - HEDNESFORD,2023-05-04T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
852401,HILL STREET - HEDNESFORD,2023-05-04T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
852401,HILL STREET - HEDNESFORD,2023-05-04T04:50:00.000+00:00,busbar,,L3 Active Power,kW,11.83
852401,HILL STREET - HEDNESFORD,2023-05-04T04:50:00.000+00:00,busbar,,L2 Active Power,kW,11.71
852401,HILL STREET - HEDNESFORD,2023-05-04T04:50:00.000+00:00,busbar,,L1 Active Power,kW,10.42
852401,HILL STREET - HEDNESFORD,2023-05-04T04:50:00.000+00:00,busbar,,N Current (RMS),A,31.7
852401,HILL STREET - HEDNESFORD,2023-05-04T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
852401,HILL STREET - HEDNESFORD,2023-05-04T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
852401,HILL STREET - HEDNESFORD,2023-05-04T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
852401,HILL STREET - HEDNESFORD,2023-05-04T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
852401,HILL STREET - HEDNESFORD,2023-05-04T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
852401,HILL STREET - HEDNESFORD,2023-05-04T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
852401,HILL STREET - HEDNESFORD,2023-05-04T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.27
852401,HILL STREET - HEDNESFORD,2023-05-04T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.53
852401,HILL STREET - HEDNESFORD,2023-05-04T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.9
852401,HILL STREET - HEDNESFORD,2023-05-04T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
852401,HILL STREET - HEDNESFORD,2023-05-04T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
852401,HILL STREET - HEDNESFORD,2023-05-04T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.1
852401,HILL STREET - HEDNESFORD,2023-05-04T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.4
852401,HILL STREET - HEDNESFORD,2023-05-04T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.12
852401,HILL STREET - HEDNESFORD,2023-05-04T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
852401,HILL STREET - HEDNESFORD,2023-05-04T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
852401,HILL STREET - HEDNESFORD,2023-05-04T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.01
852401,HILL STREET - HEDNESFORD,2023-05-04T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.68
852401,HILL STREET - HEDNESFORD,2023-05-04T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.38
852401,HILL STREET - HEDNESFORD,2023-05-04T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
852401,HILL STREET - HEDNESFORD,2023-05-04T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.6
852401,HILL STREET - HEDNESFORD,2023-05-04T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.3
852401,HILL STREET - HEDNESFORD,2023-05-04T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
852401,HILL STREET - HEDNESFORD,2023-05-04T04:40:00.000+00:00,transformer,,Temperature,C,15.3
852401,HILL STREET - HEDNESFORD,2023-05-04T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
852401,HILL STREET - HEDNESFORD,2023-05-04T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
852401,HILL STREET - HEDNESFORD,2023-05-04T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
852401,HILL STREET - HEDNESFORD,2023-05-04T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
852401,HILL STREET - HEDNESFORD,2023-05-04T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
852401,HILL STREET - HEDNESFORD,2023-05-04T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
852401,HILL STREET - HEDNESFORD,2023-05-04T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
852401,HILL STREET - HEDNESFORD,2023-05-04T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
852401,HILL STREET - HEDNESFORD,2023-05-04T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
852401,HILL STREET - HEDNESFORD,2023-05-04T04:40:00.000+00:00,busbar,,L3 Active Power,kW,10.28
852401,HILL STREET - HEDNESFORD,2023-05-04T04:40:00.000+00:00,busbar,,L2 Active Power,kW,9.21
852401,HILL STREET - HEDNESFORD,2023-05-04T04:40:00.000+00:00,busbar,,L1 Active Power,kW,8.28
852401,HILL STREET - HEDNESFORD,2023-05-04T04:40:00.000+00:00,busbar,,N Current (RMS),A,28.3
852401,HILL STREET - HEDNESFORD,2023-05-04T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
852401,HILL STREET - HEDNESFORD,2023-05-04T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
852401,HILL STREET - HEDNESFORD,2023-05-04T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
852401,HILL STREET - HEDNESFORD,2023-05-04T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
852401,HILL STREET - HEDNESFORD,2023-05-04T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
852401,HILL STREET - HEDNESFORD,2023-05-04T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
852401,HILL STREET - HEDNESFORD,2023-05-04T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.37
852401,HILL STREET - HEDNESFORD,2023-05-04T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.84
852401,HILL STREET - HEDNESFORD,2023-05-04T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.69
852401,HILL STREET - HEDNESFORD,2023-05-04T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.2
852401,HILL STREET - HEDNESFORD,2023-05-04T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.4
852401,HILL STREET - HEDNESFORD,2023-05-04T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.7
852401,HILL STREET - HEDNESFORD,2023-05-04T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.8
852401,HILL STREET - HEDNESFORD,2023-05-04T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.2
852401,HILL STREET - HEDNESFORD,2023-05-04T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
852401,HILL STREET - HEDNESFORD,2023-05-04T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
852401,HILL STREET - HEDNESFORD,2023-05-04T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.54
852401,HILL STREET - HEDNESFORD,2023-05-04T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.39
852401,HILL STREET - HEDNESFORD,2023-05-04T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.37
852401,HILL STREET - HEDNESFORD,2023-05-04T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.3
852401,HILL STREET - HEDNESFORD,2023-05-04T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.5
852401,HILL STREET - HEDNESFORD,2023-05-04T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.3
852401,HILL STREET - HEDNESFORD,2023-05-04T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.0
852401,HILL STREET - HEDNESFORD,2023-05-04T04:30:00.000+00:00,transformer,,Temperature,C,15.3
852401,HILL STREET - HEDNESFORD,2023-05-04T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
852401,HILL STREET - HEDNESFORD,2023-05-04T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
852401,HILL STREET - HEDNESFORD,2023-05-04T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
852401,HILL STREET - HEDNESFORD,2023-05-04T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
852401,HILL STREET - HEDNESFORD,2023-05-04T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
852401,HILL STREET - HEDNESFORD,2023-05-04T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
852401,HILL STREET - HEDNESFORD,2023-05-04T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
852401,HILL STREET - HEDNESFORD,2023-05-04T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
852401,HILL STREET - HEDNESFORD,2023-05-04T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
852401,HILL STREET - HEDNESFORD,2023-05-04T04:30:00.000+00:00,busbar,,L3 Active Power,kW,8.91
852401,HILL STREET - HEDNESFORD,2023-05-04T04:30:00.000+00:00,busbar,,L2 Active Power,kW,7.23
852401,HILL STREET - HEDNESFORD,2023-05-04T04:30:00.000+00:00,busbar,,L1 Active Power,kW,10.07
852401,HILL STREET - HEDNESFORD,2023-05-04T04:30:00.000+00:00,busbar,,N Current (RMS),A,26.1
852401,HILL STREET - HEDNESFORD,2023-05-04T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
852401,HILL STREET - HEDNESFORD,2023-05-04T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
852401,HILL STREET - HEDNESFORD,2023-05-04T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
852401,HILL STREET - HEDNESFORD,2023-05-04T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
852401,HILL STREET - HEDNESFORD,2023-05-04T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
852401,HILL STREET - HEDNESFORD,2023-05-04T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
852401,HILL STREET - HEDNESFORD,2023-05-04T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.31
852401,HILL STREET - HEDNESFORD,2023-05-04T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.86
852401,HILL STREET - HEDNESFORD,2023-05-04T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.43
852401,HILL STREET - HEDNESFORD,2023-05-04T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.8
852401,HILL STREET - HEDNESFORD,2023-05-04T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.3
852401,HILL STREET - HEDNESFORD,2023-05-04T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.6
852401,HILL STREET - HEDNESFORD,2023-05-04T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.0
852401,HILL STREET - HEDNESFORD,2023-05-04T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.45
852401,HILL STREET - HEDNESFORD,2023-05-04T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
852401,HILL STREET - HEDNESFORD,2023-05-04T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.58
852401,HILL STREET - HEDNESFORD,2023-05-04T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.33
852401,HILL STREET - HEDNESFORD,2023-05-04T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.27
852401,HILL STREET - HEDNESFORD,2023-05-04T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.89
852401,HILL STREET - HEDNESFORD,2023-05-04T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
852401,HILL STREET - HEDNESFORD,2023-05-04T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.0
852401,HILL STREET - HEDNESFORD,2023-05-04T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.0
852401,HILL STREET - HEDNESFORD,2023-05-04T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
852401,HILL STREET - HEDNESFORD,2023-05-04T04:20:00.000+00:00,transformer,,Temperature,C,15.4
852401,HILL STREET - HEDNESFORD,2023-05-04T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
852401,HILL STREET - HEDNESFORD,2023-05-04T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
852401,HILL STREET - HEDNESFORD,2023-05-04T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
852401,HILL STREET - HEDNESFORD,2023-05-04T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
852401,HILL STREET - HEDNESFORD,2023-05-04T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
852401,HILL STREET - HEDNESFORD,2023-05-04T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
852401,HILL STREET - HEDNESFORD,2023-05-04T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
852401,HILL STREET - HEDNESFORD,2023-05-04T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
852401,HILL STREET - HEDNESFORD,2023-05-04T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
852401,HILL STREET - HEDNESFORD,2023-05-04T04:20:00.000+00:00,busbar,,L3 Active Power,kW,8.64
852401,HILL STREET - HEDNESFORD,2023-05-04T04:20:00.000+00:00,busbar,,L2 Active Power,kW,7.13
852401,HILL STREET - HEDNESFORD,2023-05-04T04:20:00.000+00:00,busbar,,L1 Active Power,kW,10.33
852401,HILL STREET - HEDNESFORD,2023-05-04T04:20:00.000+00:00,busbar,,N Current (RMS),A,26.5
852401,HILL STREET - HEDNESFORD,2023-05-04T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
852401,HILL STREET - HEDNESFORD,2023-05-04T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
852401,HILL STREET - HEDNESFORD,2023-05-04T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
852401,HILL STREET - HEDNESFORD,2023-05-04T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
852401,HILL STREET - HEDNESFORD,2023-05-04T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
852401,HILL STREET - HEDNESFORD,2023-05-04T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
852401,HILL STREET - HEDNESFORD,2023-05-04T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.43
852401,HILL STREET - HEDNESFORD,2023-05-04T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.19
852401,HILL STREET - HEDNESFORD,2023-05-04T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.31
852401,HILL STREET - HEDNESFORD,2023-05-04T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.2
852401,HILL STREET - HEDNESFORD,2023-05-04T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.3
852401,HILL STREET - HEDNESFORD,2023-05-04T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.8
852401,HILL STREET - HEDNESFORD,2023-05-04T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.6
852401,HILL STREET - HEDNESFORD,2023-05-04T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
852401,HILL STREET - HEDNESFORD,2023-05-04T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
852401,HILL STREET - HEDNESFORD,2023-05-04T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.82
