Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-05-05T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.38
852401,HILL STREET - HEDNESFORD,2023-05-05T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
852401,HILL STREET - HEDNESFORD,2023-05-05T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.1
852401,HILL STREET - HEDNESFORD,2023-05-05T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.7
852401,HILL STREET - HEDNESFORD,2023-05-05T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.8
852401,HILL STREET - HEDNESFORD,2023-05-05T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
852401,HILL STREET - HEDNESFORD,2023-05-05T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.11
852401,HILL STREET - HEDNESFORD,2023-05-05T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
852401,HILL STREET - HEDNESFORD,2023-05-05T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.75
852401,HILL STREET - HEDNESFORD,2023-05-05T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.56
852401,HILL STREET - HEDNESFORD,2023-05-05T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.89
852401,HILL STREET - HEDNESFORD,2023-05-05T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
852401,HILL STREET - HEDNESFORD,2023-05-05T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.0
852401,HILL STREET - HEDNESFORD,2023-05-05T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.5
852401,HILL STREET - HEDNESFORD,2023-05-05T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.7
852401,HILL STREET - HEDNESFORD,2023-05-05T21:30:00.000+00:00,transformer,,Temperature,C,25.6
852401,HILL STREET - HEDNESFORD,2023-05-05T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
852401,HILL STREET - HEDNESFORD,2023-05-05T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
852401,HILL STREET - HEDNESFORD,2023-05-05T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
852401,HILL STREET - HEDNESFORD,2023-05-05T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
852401,HILL STREET - HEDNESFORD,2023-05-05T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
852401,HILL STREET - HEDNESFORD,2023-05-05T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
852401,HILL STREET - HEDNESFORD,2023-05-05T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
852401,HILL STREET - HEDNESFORD,2023-05-05T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
852401,HILL STREET - HEDNESFORD,2023-05-05T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
852401,HILL STREET - HEDNESFORD,2023-05-05T21:30:00.000+00:00,busbar,,L3 Active Power,kW,16.4
852401,HILL STREET - HEDNESFORD,2023-05-05T21:30:00.000+00:00,busbar,,L2 Active Power,kW,14.72
852401,HILL STREET - HEDNESFORD,2023-05-05T21:30:00.000+00:00,busbar,,L1 Active Power,kW,21.27
852401,HILL STREET - HEDNESFORD,2023-05-05T21:30:00.000+00:00,busbar,,N Current (RMS),A,47.5
852401,HILL STREET - HEDNESFORD,2023-05-05T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
852401,HILL STREET - HEDNESFORD,2023-05-05T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
852401,HILL STREET - HEDNESFORD,2023-05-05T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
852401,HILL STREET - HEDNESFORD,2023-05-05T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
852401,HILL STREET - HEDNESFORD,2023-05-05T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
852401,HILL STREET - HEDNESFORD,2023-05-05T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
852401,HILL STREET - HEDNESFORD,2023-05-05T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.92
852401,HILL STREET - HEDNESFORD,2023-05-05T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.39
852401,HILL STREET - HEDNESFORD,2023-05-05T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.91
852401,HILL STREET - HEDNESFORD,2023-05-05T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
852401,HILL STREET - HEDNESFORD,2023-05-05T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.4
852401,HILL STREET - HEDNESFORD,2023-05-05T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.6
852401,HILL STREET - HEDNESFORD,2023-05-05T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.1
852401,HILL STREET - HEDNESFORD,2023-05-05T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.13
852401,HILL STREET - HEDNESFORD,2023-05-05T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.13
852401,HILL STREET - HEDNESFORD,2023-05-05T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
852401,HILL STREET - HEDNESFORD,2023-05-05T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.2
852401,HILL STREET - HEDNESFORD,2023-05-05T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.18
852401,HILL STREET - HEDNESFORD,2023-05-05T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.07
852401,HILL STREET - HEDNESFORD,2023-05-05T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
852401,HILL STREET - HEDNESFORD,2023-05-05T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.4
852401,HILL STREET - HEDNESFORD,2023-05-05T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.2
852401,HILL STREET - HEDNESFORD,2023-05-05T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.2
852401,HILL STREET - HEDNESFORD,2023-05-05T21:20:00.000+00:00,transformer,,Temperature,C,25.7
852401,HILL STREET - HEDNESFORD,2023-05-05T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
852401,HILL STREET - HEDNESFORD,2023-05-05T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
852401,HILL STREET - HEDNESFORD,2023-05-05T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
852401,HILL STREET - HEDNESFORD,2023-05-05T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
852401,HILL STREET - HEDNESFORD,2023-05-05T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
852401,HILL STREET - HEDNESFORD,2023-05-05T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
852401,HILL STREET - HEDNESFORD,2023-05-05T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
852401,HILL STREET - HEDNESFORD,2023-05-05T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
852401,HILL STREET - HEDNESFORD,2023-05-05T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
852401,HILL STREET - HEDNESFORD,2023-05-05T21:20:00.000+00:00,busbar,,L3 Active Power,kW,18.12
852401,HILL STREET - HEDNESFORD,2023-05-05T21:20:00.000+00:00,busbar,,L2 Active Power,kW,15.57
852401,HILL STREET - HEDNESFORD,2023-05-05T21:20:00.000+00:00,busbar,,L1 Active Power,kW,22.99
852401,HILL STREET - HEDNESFORD,2023-05-05T21:20:00.000+00:00,busbar,,N Current (RMS),A,51.3
852401,HILL STREET - HEDNESFORD,2023-05-05T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
852401,HILL STREET - HEDNESFORD,2023-05-05T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
852401,HILL STREET - HEDNESFORD,2023-05-05T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
852401,HILL STREET - HEDNESFORD,2023-05-05T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
852401,HILL STREET - HEDNESFORD,2023-05-05T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
852401,HILL STREET - HEDNESFORD,2023-05-05T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
852401,HILL STREET - HEDNESFORD,2023-05-05T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.39
852401,HILL STREET - HEDNESFORD,2023-05-05T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.47
852401,HILL STREET - HEDNESFORD,2023-05-05T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.82
852401,HILL STREET - HEDNESFORD,2023-05-05T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
852401,HILL STREET - HEDNESFORD,2023-05-05T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
852401,HILL STREET - HEDNESFORD,2023-05-05T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.9
852401,HILL STREET - HEDNESFORD,2023-05-05T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.9
852401,HILL STREET - HEDNESFORD,2023-05-05T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.44
852401,HILL STREET - HEDNESFORD,2023-05-05T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
852401,HILL STREET - HEDNESFORD,2023-05-05T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.85
852401,HILL STREET - HEDNESFORD,2023-05-05T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.87
852401,HILL STREET - HEDNESFORD,2023-05-05T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.2
852401,HILL STREET - HEDNESFORD,2023-05-05T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.63
852401,HILL STREET - HEDNESFORD,2023-05-05T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.5
852401,HILL STREET - HEDNESFORD,2023-05-05T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.7
852401,HILL STREET - HEDNESFORD,2023-05-05T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.9
852401,HILL STREET - HEDNESFORD,2023-05-05T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.9
852401,HILL STREET - HEDNESFORD,2023-05-05T21:10:00.000+00:00,transformer,,Temperature,C,25.8
852401,HILL STREET - HEDNESFORD,2023-05-05T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
852401,HILL STREET - HEDNESFORD,2023-05-05T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
852401,HILL STREET - HEDNESFORD,2023-05-05T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
852401,HILL STREET - HEDNESFORD,2023-05-05T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
852401,HILL STREET - HEDNESFORD,2023-05-05T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
852401,HILL STREET - HEDNESFORD,2023-05-05T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
852401,HILL STREET - HEDNESFORD,2023-05-05T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
852401,HILL STREET - HEDNESFORD,2023-05-05T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
852401,HILL STREET - HEDNESFORD,2023-05-05T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
852401,HILL STREET - HEDNESFORD,2023-05-05T21:10:00.000+00:00,busbar,,L3 Active Power,kW,17.25
852401,HILL STREET - HEDNESFORD,2023-05-05T21:10:00.000+00:00,busbar,,L2 Active Power,kW,15.67
852401,HILL STREET - HEDNESFORD,2023-05-05T21:10:00.000+00:00,busbar,,L1 Active Power,kW,26.45
852401,HILL STREET - HEDNESFORD,2023-05-05T21:10:00.000+00:00,busbar,,N Current (RMS),A,58.6
852401,HILL STREET - HEDNESFORD,2023-05-05T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
852401,HILL STREET - HEDNESFORD,2023-05-05T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
852401,HILL STREET - HEDNESFORD,2023-05-05T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
852401,HILL STREET - HEDNESFORD,2023-05-05T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
852401,HILL STREET - HEDNESFORD,2023-05-05T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
852401,HILL STREET - HEDNESFORD,2023-05-05T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
852401,HILL STREET - HEDNESFORD,2023-05-05T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.53
852401,HILL STREET - HEDNESFORD,2023-05-05T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.74
852401,HILL STREET - HEDNESFORD,2023-05-05T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.61
852401,HILL STREET - HEDNESFORD,2023-05-05T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
852401,HILL STREET - HEDNESFORD,2023-05-05T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.3
852401,HILL STREET - HEDNESFORD,2023-05-05T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.9
852401,HILL STREET - HEDNESFORD,2023-05-05T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.6
852401,HILL STREET - HEDNESFORD,2023-05-05T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.75
852401,HILL STREET - HEDNESFORD,2023-05-05T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
852401,HILL STREET - HEDNESFORD,2023-05-05T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.8
852401,HILL STREET - HEDNESFORD,2023-05-05T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.85
852401,HILL STREET - HEDNESFORD,2023-05-05T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.53
852401,HILL STREET - HEDNESFORD,2023-05-05T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.69
852401,HILL STREET - HEDNESFORD,2023-05-05T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.5
852401,HILL STREET - HEDNESFORD,2023-05-05T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.6
852401,HILL STREET - HEDNESFORD,2023-05-05T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.5
852401,HILL STREET - HEDNESFORD,2023-05-05T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.6
852401,HILL STREET - HEDNESFORD,2023-05-05T21:00:00.000+00:00,transformer,,Temperature,C,25.9
852401,HILL STREET - HEDNESFORD,2023-05-05T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
852401,HILL STREET - HEDNESFORD,2023-05-05T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
852401,HILL STREET - HEDNESFORD,2023-05-05T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
852401,HILL STREET - HEDNESFORD,2023-05-05T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
852401,HILL STREET - HEDNESFORD,2023-05-05T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
852401,HILL STREET - HEDNESFORD,2023-05-05T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
852401,HILL STREET - HEDNESFORD,2023-05-05T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
852401,HILL STREET - HEDNESFORD,2023-05-05T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
852401,HILL STREET - HEDNESFORD,2023-05-05T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
852401,HILL STREET - HEDNESFORD,2023-05-05T21:00:00.000+00:00,busbar,,L3 Active Power,kW,21.38
852401,HILL STREET - HEDNESFORD,2023-05-05T21:00:00.000+00:00,busbar,,L2 Active Power,kW,16.27
852401,HILL STREET - HEDNESFORD,2023-05-05T21:00:00.000+00:00,busbar,,L1 Active Power,kW,22.3
852401,HILL STREET - HEDNESFORD,2023-05-05T21:00:00.000+00:00,busbar,,N Current (RMS),A,50.4
852401,HILL STREET - HEDNESFORD,2023-05-05T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
852401,HILL STREET - HEDNESFORD,2023-05-05T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
852401,HILL STREET - HEDNESFORD,2023-05-05T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
852401,HILL STREET - HEDNESFORD,2023-05-05T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
852401,HILL STREET - HEDNESFORD,2023-05-05T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
852401,HILL STREET - HEDNESFORD,2023-05-05T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
852401,HILL STREET - HEDNESFORD,2023-05-05T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.28
852401,HILL STREET - HEDNESFORD,2023-05-05T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.79
852401,HILL STREET - HEDNESFORD,2023-05-05T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.78
852401,HILL STREET - HEDNESFORD,2023-05-05T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
852401,HILL STREET - HEDNESFORD,2023-05-05T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.4
852401,HILL STREET - HEDNESFORD,2023-05-05T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.7
852401,HILL STREET - HEDNESFORD,2023-05-05T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.8
852401,HILL STREET - HEDNESFORD,2023-05-05T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
852401,HILL STREET - HEDNESFORD,2023-05-05T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
852401,HILL STREET - HEDNESFORD,2023-05-05T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
852401,HILL STREET - HEDNESFORD,2023-05-05T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.92
852401,HILL STREET - HEDNESFORD,2023-05-05T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.85
852401,HILL STREET - HEDNESFORD,2023-05-05T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.17
852401,HILL STREET - HEDNESFORD,2023-05-05T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.8
852401,HILL STREET - HEDNESFORD,2023-05-05T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.0
852401,HILL STREET - HEDNESFORD,2023-05-05T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.9
852401,HILL STREET - HEDNESFORD,2023-05-05T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.8
852401,HILL STREET - HEDNESFORD,2023-05-05T20:50:00.000+00:00,transformer,,Temperature,C,25.9
852401,HILL STREET - HEDNESFORD,2023-05-05T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
852401,HILL STREET - HEDNESFORD,2023-05-05T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
852401,HILL STREET - HEDNESFORD,2023-05-05T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
852401,HILL STREET - HEDNESFORD,2023-05-05T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
852401,HILL STREET - HEDNESFORD,2023-05-05T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
852401,HILL STREET - HEDNESFORD,2023-05-05T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
852401,HILL STREET - HEDNESFORD,2023-05-05T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
852401,HILL STREET - HEDNESFORD,2023-05-05T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
852401,HILL STREET - HEDNESFORD,2023-05-05T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
852401,HILL STREET - HEDNESFORD,2023-05-05T20:50:00.000+00:00,busbar,,L3 Active Power,kW,22.2
852401,HILL STREET - HEDNESFORD,2023-05-05T20:50:00.000+00:00,busbar,,L2 Active Power,kW,14.65
852401,HILL STREET - HEDNESFORD,2023-05-05T20:50:00.000+00:00,busbar,,L1 Active Power,kW,23.95
852401,HILL STREET - HEDNESFORD,2023-05-05T20:50:00.000+00:00,busbar,,N Current (RMS),A,55.6
852401,HILL STREET - HEDNESFORD,2023-05-05T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
852401,HILL STREET - HEDNESFORD,2023-05-05T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
852401,HILL STREET - HEDNESFORD,2023-05-05T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
852401,HILL STREET - HEDNESFORD,2023-05-05T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
852401,HILL STREET - HEDNESFORD,2023-05-05T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
852401,HILL STREET - HEDNESFORD,2023-05-05T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
852401,HILL STREET - HEDNESFORD,2023-05-05T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.09
852401,HILL STREET - HEDNESFORD,2023-05-05T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.6
852401,HILL STREET - HEDNESFORD,2023-05-05T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.53
852401,HILL STREET - HEDNESFORD,2023-05-05T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
852401,HILL STREET - HEDNESFORD,2023-05-05T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.3
852401,HILL STREET - HEDNESFORD,2023-05-05T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.8
852401,HILL STREET - HEDNESFORD,2023-05-05T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.0
852401,HILL STREET - HEDNESFORD,2023-05-05T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.94
852401,HILL STREET - HEDNESFORD,2023-05-05T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
852401,HILL STREET - HEDNESFORD,2023-05-05T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
852401,HILL STREET - HEDNESFORD,2023-05-05T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.18
852401,HILL STREET - HEDNESFORD,2023-05-05T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.01
852401,HILL STREET - HEDNESFORD,2023-05-05T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.12
852401,HILL STREET - HEDNESFORD,2023-05-05T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.8
852401,HILL STREET - HEDNESFORD,2023-05-05T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.1
852401,HILL STREET - HEDNESFORD,2023-05-05T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.6
852401,HILL STREET - HEDNESFORD,2023-05-05T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.4
852401,HILL STREET - HEDNESFORD,2023-05-05T20:40:00.000+00:00,transformer,,Temperature,C,25.9
852401,HILL STREET - HEDNESFORD,2023-05-05T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
852401,HILL STREET - HEDNESFORD,2023-05-05T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
852401,HILL STREET - HEDNESFORD,2023-05-05T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
852401,HILL STREET - HEDNESFORD,2023-05-05T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
852401,HILL STREET - HEDNESFORD,2023-05-05T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
852401,HILL STREET - HEDNESFORD,2023-05-05T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
852401,HILL STREET - HEDNESFORD,2023-05-05T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
852401,HILL STREET - HEDNESFORD,2023-05-05T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
852401,HILL STREET - HEDNESFORD,2023-05-05T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
852401,HILL STREET - HEDNESFORD,2023-05-05T20:40:00.000+00:00,busbar,,L3 Active Power,kW,22.27
852401,HILL STREET - HEDNESFORD,2023-05-05T20:40:00.000+00:00,busbar,,L2 Active Power,kW,16.62
852401,HILL STREET - HEDNESFORD,2023-05-05T20:40:00.000+00:00,busbar,,L1 Active Power,kW,26.64
852401,HILL STREET - HEDNESFORD,2023-05-05T20:40:00.000+00:00,busbar,,N Current (RMS),A,57.8
852401,HILL STREET - HEDNESFORD,2023-05-05T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
852401,HILL STREET - HEDNESFORD,2023-05-05T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
852401,HILL STREET - HEDNESFORD,2023-05-05T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
852401,HILL STREET - HEDNESFORD,2023-05-05T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
852401,HILL STREET - HEDNESFORD,2023-05-05T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
852401,HILL STREET - HEDNESFORD,2023-05-05T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
852401,HILL STREET - HEDNESFORD,2023-05-05T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.91
852401,HILL STREET - HEDNESFORD,2023-05-05T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.78
852401,HILL STREET - HEDNESFORD,2023-05-05T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.06
852401,HILL STREET - HEDNESFORD,2023-05-05T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
852401,HILL STREET - HEDNESFORD,2023-05-05T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
852401,HILL STREET - HEDNESFORD,2023-05-05T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.2
852401,HILL STREET - HEDNESFORD,2023-05-05T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.2
852401,HILL STREET - HEDNESFORD,2023-05-05T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.02
852401,HILL STREET - HEDNESFORD,2023-05-05T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
852401,HILL STREET - HEDNESFORD,2023-05-05T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
852401,HILL STREET - HEDNESFORD,2023-05-05T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.9
852401,HILL STREET - HEDNESFORD,2023-05-05T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.84
852401,HILL STREET - HEDNESFORD,2023-05-05T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.8
852401,HILL STREET - HEDNESFORD,2023-05-05T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.3
852401,HILL STREET - HEDNESFORD,2023-05-05T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.6
852401,HILL STREET - HEDNESFORD,2023-05-05T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.8
852401,HILL STREET - HEDNESFORD,2023-05-05T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.1
852401,HILL STREET - HEDNESFORD,2023-05-05T20:30:00.000+00:00,transformer,,Temperature,C,26.0
852401,HILL STREET - HEDNESFORD,2023-05-05T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
852401,HILL STREET - HEDNESFORD,2023-05-05T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
852401,HILL STREET - HEDNESFORD,2023-05-05T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
852401,HILL STREET - HEDNESFORD,2023-05-05T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
852401,HILL STREET - HEDNESFORD,2023-05-05T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
852401,HILL STREET - HEDNESFORD,2023-05-05T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
852401,HILL STREET - HEDNESFORD,2023-05-05T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
852401,HILL STREET - HEDNESFORD,2023-05-05T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
852401,HILL STREET - HEDNESFORD,2023-05-05T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
852401,HILL STREET - HEDNESFORD,2023-05-05T20:30:00.000+00:00,busbar,,L3 Active Power,kW,22.81
852401,HILL STREET - HEDNESFORD,2023-05-05T20:30:00.000+00:00,busbar,,L2 Active Power,kW,16.62
852401,HILL STREET - HEDNESFORD,2023-05-05T20:30:00.000+00:00,busbar,,L1 Active Power,kW,25.86
852401,HILL STREET - HEDNESFORD,2023-05-05T20:30:00.000+00:00,busbar,,N Current (RMS),A,55.8
852401,HILL STREET - HEDNESFORD,2023-05-05T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
852401,HILL STREET - HEDNESFORD,2023-05-05T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
852401,HILL STREET - HEDNESFORD,2023-05-05T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
852401,HILL STREET - HEDNESFORD,2023-05-05T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
852401,HILL STREET - HEDNESFORD,2023-05-05T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
852401,HILL STREET - HEDNESFORD,2023-05-05T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
852401,HILL STREET - HEDNESFORD,2023-05-05T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.3
852401,HILL STREET - HEDNESFORD,2023-05-05T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.91
852401,HILL STREET - HEDNESFORD,2023-05-05T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.25
852401,HILL STREET - HEDNESFORD,2023-05-05T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
852401,HILL STREET - HEDNESFORD,2023-05-05T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.4
852401,HILL STREET - HEDNESFORD,2023-05-05T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.0
852401,HILL STREET - HEDNESFORD,2023-05-05T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.8
852401,HILL STREET - HEDNESFORD,2023-05-05T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
852401,HILL STREET - HEDNESFORD,2023-05-05T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
852401,HILL STREET - HEDNESFORD,2023-05-05T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
852401,HILL STREET - HEDNESFORD,2023-05-05T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.01
852401,HILL STREET - HEDNESFORD,2023-05-05T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.44
852401,HILL STREET - HEDNESFORD,2023-05-05T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.48
852401,HILL STREET - HEDNESFORD,2023-05-05T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
852401,HILL STREET - HEDNESFORD,2023-05-05T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.5
852401,HILL STREET - HEDNESFORD,2023-05-05T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.4
852401,HILL STREET - HEDNESFORD,2023-05-05T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.1
852401,HILL STREET - HEDNESFORD,2023-05-05T20:20:00.000+00:00,transformer,,Temperature,C,26.0
852401,HILL STREET - HEDNESFORD,2023-05-05T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
852401,HILL STREET - HEDNESFORD,2023-05-05T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
852401,HILL STREET - HEDNESFORD,2023-05-05T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
852401,HILL STREET - HEDNESFORD,2023-05-05T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
852401,HILL STREET - HEDNESFORD,2023-05-05T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
852401,HILL STREET - HEDNESFORD,2023-05-05T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
852401,HILL STREET - HEDNESFORD,2023-05-05T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
852401,HILL STREET - HEDNESFORD,2023-05-05T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
852401,HILL STREET - HEDNESFORD,2023-05-05T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
852401,HILL STREET - HEDNESFORD,2023-05-05T20:20:00.000+00:00,busbar,,L3 Active Power,kW,23.31
852401,HILL STREET - HEDNESFORD,2023-05-05T20:20:00.000+00:00,busbar,,L2 Active Power,kW,18.35
852401,HILL STREET - HEDNESFORD,2023-05-05T20:20:00.000+00:00,busbar,,L1 Active Power,kW,23.73
852401,HILL STREET - HEDNESFORD,2023-05-05T20:20:00.000+00:00,busbar,,N Current (RMS),A,48.8
852401,HILL STREET - HEDNESFORD,2023-05-05T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
852401,HILL STREET - HEDNESFORD,2023-05-05T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
852401,HILL STREET - HEDNESFORD,2023-05-05T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
852401,HILL STREET - HEDNESFORD,2023-05-05T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
852401,HILL STREET - HEDNESFORD,2023-05-05T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
852401,HILL STREET - HEDNESFORD,2023-05-05T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
852401,HILL STREET - HEDNESFORD,2023-05-05T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.53
852401,HILL STREET - HEDNESFORD,2023-05-05T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
852401,HILL STREET - HEDNESFORD,2023-05-05T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.02
852401,HILL STREET - HEDNESFORD,2023-05-05T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
852401,HILL STREET - HEDNESFORD,2023-05-05T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
852401,HILL STREET - HEDNESFORD,2023-05-05T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.3
852401,HILL STREET - HEDNESFORD,2023-05-05T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.3
852401,HILL STREET - HEDNESFORD,2023-05-05T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.76
852401,HILL STREET - HEDNESFORD,2023-05-05T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
852401,HILL STREET - HEDNESFORD,2023-05-05T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
852401,HILL STREET - HEDNESFORD,2023-05-05T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.64
852401,HILL STREET - HEDNESFORD,2023-05-05T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.39
852401,HILL STREET - HEDNESFORD,2023-05-05T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.12
852401,HILL STREET - HEDNESFORD,2023-05-05T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
852401,HILL STREET - HEDNESFORD,2023-05-05T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.4
852401,HILL STREET - HEDNESFORD,2023-05-05T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.9
852401,HILL STREET - HEDNESFORD,2023-05-05T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.0
852401,HILL STREET - HEDNESFORD,2023-05-05T20:10:00.000+00:00,transformer,,Temperature,C,26.1
852401,HILL STREET - HEDNESFORD,2023-05-05T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
852401,HILL STREET - HEDNESFORD,2023-05-05T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
852401,HILL STREET - HEDNESFORD,2023-05-05T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
852401,HILL STREET - HEDNESFORD,2023-05-05T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
852401,HILL STREET - HEDNESFORD,2023-05-05T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
852401,HILL STREET - HEDNESFORD,2023-05-05T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
852401,HILL STREET - HEDNESFORD,2023-05-05T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
852401,HILL STREET - HEDNESFORD,2023-05-05T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
852401,HILL STREET - HEDNESFORD,2023-05-05T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
852401,HILL STREET - HEDNESFORD,2023-05-05T20:10:00.000+00:00,busbar,,L3 Active Power,kW,22.17
852401,HILL STREET - HEDNESFORD,2023-05-05T20:10:00.000+00:00,busbar,,L2 Active Power,kW,18.39
852401,HILL STREET - HEDNESFORD,2023-05-05T20:10:00.000+00:00,busbar,,L1 Active Power,kW,27.14
852401,HILL STREET - HEDNESFORD,2023-05-05T20:10:00.000+00:00,busbar,,N Current (RMS),A,52.7
852401,HILL STREET - HEDNESFORD,2023-05-05T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
852401,HILL STREET - HEDNESFORD,2023-05-05T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
852401,HILL STREET - HEDNESFORD,2023-05-05T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
852401,HILL STREET - HEDNESFORD,2023-05-05T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
852401,HILL STREET - HEDNESFORD,2023-05-05T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
852401,HILL STREET - HEDNESFORD,2023-05-05T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
852401,HILL STREET - HEDNESFORD,2023-05-05T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.25
852401,HILL STREET - HEDNESFORD,2023-05-05T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.97
852401,HILL STREET - HEDNESFORD,2023-05-05T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.31
852401,HILL STREET - HEDNESFORD,2023-05-05T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
852401,HILL STREET - HEDNESFORD,2023-05-05T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
852401,HILL STREET - HEDNESFORD,2023-05-05T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.2
852401,HILL STREET - HEDNESFORD,2023-05-05T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.5
852401,HILL STREET - HEDNESFORD,2023-05-05T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.22
852401,HILL STREET - HEDNESFORD,2023-05-05T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
852401,HILL STREET - HEDNESFORD,2023-05-05T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
852401,HILL STREET - HEDNESFORD,2023-05-05T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.79
852401,HILL STREET - HEDNESFORD,2023-05-05T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.75
852401,HILL STREET - HEDNESFORD,2023-05-05T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.31
852401,HILL STREET - HEDNESFORD,2023-05-05T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.7
852401,HILL STREET - HEDNESFORD,2023-05-05T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.6
852401,HILL STREET - HEDNESFORD,2023-05-05T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.6
852401,HILL STREET - HEDNESFORD,2023-05-05T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.7
852401,HILL STREET - HEDNESFORD,2023-05-05T20:00:00.000+00:00,transformer,,Temperature,C,26.1
852401,HILL STREET - HEDNESFORD,2023-05-05T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
852401,HILL STREET - HEDNESFORD,2023-05-05T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
852401,HILL STREET - HEDNESFORD,2023-05-05T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
852401,HILL STREET - HEDNESFORD,2023-05-05T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
852401,HILL STREET - HEDNESFORD,2023-05-05T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
852401,HILL STREET - HEDNESFORD,2023-05-05T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
852401,HILL STREET - HEDNESFORD,2023-05-05T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
852401,HILL STREET - HEDNESFORD,2023-05-05T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
852401,HILL STREET - HEDNESFORD,2023-05-05T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
852401,HILL STREET - HEDNESFORD,2023-05-05T20:00:00.000+00:00,busbar,,L3 Active Power,kW,22.04
852401,HILL STREET - HEDNESFORD,2023-05-05T20:00:00.000+00:00,busbar,,L2 Active Power,kW,18.72
852401,HILL STREET - HEDNESFORD,2023-05-05T20:00:00.000+00:00,busbar,,L1 Active Power,kW,25.62
852401,HILL STREET - HEDNESFORD,2023-05-05T20:00:00.000+00:00,busbar,,N Current (RMS),A,50.9
852401,HILL STREET - HEDNESFORD,2023-05-05T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
852401,HILL STREET - HEDNESFORD,2023-05-05T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
852401,HILL STREET - HEDNESFORD,2023-05-05T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
852401,HILL STREET - HEDNESFORD,2023-05-05T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
852401,HILL STREET - HEDNESFORD,2023-05-05T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
852401,HILL STREET - HEDNESFORD,2023-05-05T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
852401,HILL STREET - HEDNESFORD,2023-05-05T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.24
852401,HILL STREET - HEDNESFORD,2023-05-05T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.17
852401,HILL STREET - HEDNESFORD,2023-05-05T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.39
852401,HILL STREET - HEDNESFORD,2023-05-05T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
852401,HILL STREET - HEDNESFORD,2023-05-05T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
852401,HILL STREET - HEDNESFORD,2023-05-05T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.9
852401,HILL STREET - HEDNESFORD,2023-05-05T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.9
852401,HILL STREET - HEDNESFORD,2023-05-05T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.85
852401,HILL STREET - HEDNESFORD,2023-05-05T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
852401,HILL STREET - HEDNESFORD,2023-05-05T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
852401,HILL STREET - HEDNESFORD,2023-05-05T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.05
852401,HILL STREET - HEDNESFORD,2023-05-05T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.77
852401,HILL STREET - HEDNESFORD,2023-05-05T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.97
852401,HILL STREET - HEDNESFORD,2023-05-05T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.2
852401,HILL STREET - HEDNESFORD,2023-05-05T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.8
852401,HILL STREET - HEDNESFORD,2023-05-05T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.0
852401,HILL STREET - HEDNESFORD,2023-05-05T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.0
852401,HILL STREET - HEDNESFORD,2023-05-05T19:50:00.000+00:00,transformer,,Temperature,C,26.1
852401,HILL STREET - HEDNESFORD,2023-05-05T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
852401,HILL STREET - HEDNESFORD,2023-05-05T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
852401,HILL STREET - HEDNESFORD,2023-05-05T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
852401,HILL STREET - HEDNESFORD,2023-05-05T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
852401,HILL STREET - HEDNESFORD,2023-05-05T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
852401,HILL STREET - HEDNESFORD,2023-05-05T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
852401,HILL STREET - HEDNESFORD,2023-05-05T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
852401,HILL STREET - HEDNESFORD,2023-05-05T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
852401,HILL STREET - HEDNESFORD,2023-05-05T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
852401,HILL STREET - HEDNESFORD,2023-05-05T19:50:00.000+00:00,busbar,,L3 Active Power,kW,25.3
852401,HILL STREET - HEDNESFORD,2023-05-05T19:50:00.000+00:00,busbar,,L2 Active Power,kW,19.95
852401,HILL STREET - HEDNESFORD,2023-05-05T19:50:00.000+00:00,busbar,,L1 Active Power,kW,22.37
852401,HILL STREET - HEDNESFORD,2023-05-05T19:50:00.000+00:00,busbar,,N Current (RMS),A,54.6
852401,HILL STREET - HEDNESFORD,2023-05-05T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
852401,HILL STREET - HEDNESFORD,2023-05-05T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
852401,HILL STREET - HEDNESFORD,2023-05-05T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
852401,HILL STREET - HEDNESFORD,2023-05-05T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
852401,HILL STREET - HEDNESFORD,2023-05-05T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
852401,HILL STREET - HEDNESFORD,2023-05-05T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
852401,HILL STREET - HEDNESFORD,2023-05-05T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.11
852401,HILL STREET - HEDNESFORD,2023-05-05T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.89
852401,HILL STREET - HEDNESFORD,2023-05-05T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.63
852401,HILL STREET - HEDNESFORD,2023-05-05T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
852401,HILL STREET - HEDNESFORD,2023-05-05T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
852401,HILL STREET - HEDNESFORD,2023-05-05T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.9
852401,HILL STREET - HEDNESFORD,2023-05-05T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.4
852401,HILL STREET - HEDNESFORD,2023-05-05T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.89
852401,HILL STREET - HEDNESFORD,2023-05-05T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
852401,HILL STREET - HEDNESFORD,2023-05-05T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
852401,HILL STREET - HEDNESFORD,2023-05-05T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.17
852401,HILL STREET - HEDNESFORD,2023-05-05T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.3
852401,HILL STREET - HEDNESFORD,2023-05-05T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.41
852401,HILL STREET - HEDNESFORD,2023-05-05T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,52.0
852401,HILL STREET - HEDNESFORD,2023-05-05T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.7
852401,HILL STREET - HEDNESFORD,2023-05-05T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.8
852401,HILL STREET - HEDNESFORD,2023-05-05T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.0
852401,HILL STREET - HEDNESFORD,2023-05-05T19:40:00.000+00:00,transformer,,Temperature,C,26.1
852401,HILL STREET - HEDNESFORD,2023-05-05T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
852401,HILL STREET - HEDNESFORD,2023-05-05T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
852401,HILL STREET - HEDNESFORD,2023-05-05T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
852401,HILL STREET - HEDNESFORD,2023-05-05T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
852401,HILL STREET - HEDNESFORD,2023-05-05T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
852401,HILL STREET - HEDNESFORD,2023-05-05T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
852401,HILL STREET - HEDNESFORD,2023-05-05T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
852401,HILL STREET - HEDNESFORD,2023-05-05T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
852401,HILL STREET - HEDNESFORD,2023-05-05T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
852401,HILL STREET - HEDNESFORD,2023-05-05T19:40:00.000+00:00,busbar,,L3 Active Power,kW,28.28
852401,HILL STREET - HEDNESFORD,2023-05-05T19:40:00.000+00:00,busbar,,L2 Active Power,kW,22.19
852401,HILL STREET - HEDNESFORD,2023-05-05T19:40:00.000+00:00,busbar,,L1 Active Power,kW,23.05
852401,HILL STREET - HEDNESFORD,2023-05-05T19:40:00.000+00:00,busbar,,N Current (RMS),A,59.5
852401,HILL STREET - HEDNESFORD,2023-05-05T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
852401,HILL STREET - HEDNESFORD,2023-05-05T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
852401,HILL STREET - HEDNESFORD,2023-05-05T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
852401,HILL STREET - HEDNESFORD,2023-05-05T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
852401,HILL STREET - HEDNESFORD,2023-05-05T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
852401,HILL STREET - HEDNESFORD,2023-05-05T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
852401,HILL STREET - HEDNESFORD,2023-05-05T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.72
852401,HILL STREET - HEDNESFORD,2023-05-05T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.51
852401,HILL STREET - HEDNESFORD,2023-05-05T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.46
852401,HILL STREET - HEDNESFORD,2023-05-05T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
852401,HILL STREET - HEDNESFORD,2023-05-05T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.9
852401,HILL STREET - HEDNESFORD,2023-05-05T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.9
852401,HILL STREET - HEDNESFORD,2023-05-05T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.2
852401,HILL STREET - HEDNESFORD,2023-05-05T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.58
852401,HILL STREET - HEDNESFORD,2023-05-05T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
852401,HILL STREET - HEDNESFORD,2023-05-05T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
852401,HILL STREET - HEDNESFORD,2023-05-05T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.79
852401,HILL STREET - HEDNESFORD,2023-05-05T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.09
852401,HILL STREET - HEDNESFORD,2023-05-05T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.81
852401,HILL STREET - HEDNESFORD,2023-05-05T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.4
852401,HILL STREET - HEDNESFORD,2023-05-05T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.6
852401,HILL STREET - HEDNESFORD,2023-05-05T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.6
852401,HILL STREET - HEDNESFORD,2023-05-05T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.0
852401,HILL STREET - HEDNESFORD,2023-05-05T19:30:00.000+00:00,transformer,,Temperature,C,26.2
852401,HILL STREET - HEDNESFORD,2023-05-05T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
852401,HILL STREET - HEDNESFORD,2023-05-05T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
852401,HILL STREET - HEDNESFORD,2023-05-05T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
852401,HILL STREET - HEDNESFORD,2023-05-05T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
852401,HILL STREET - HEDNESFORD,2023-05-05T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
852401,HILL STREET - HEDNESFORD,2023-05-05T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
852401,HILL STREET - HEDNESFORD,2023-05-05T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
852401,HILL STREET - HEDNESFORD,2023-05-05T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
852401,HILL STREET - HEDNESFORD,2023-05-05T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
852401,HILL STREET - HEDNESFORD,2023-05-05T19:30:00.000+00:00,busbar,,L3 Active Power,kW,21.52
852401,HILL STREET - HEDNESFORD,2023-05-05T19:30:00.000+00:00,busbar,,L2 Active Power,kW,21.59
852401,HILL STREET - HEDNESFORD,2023-05-05T19:30:00.000+00:00,busbar,,L1 Active Power,kW,28.28
852401,HILL STREET - HEDNESFORD,2023-05-05T19:30:00.000+00:00,busbar,,N Current (RMS),A,55.8
852401,HILL STREET - HEDNESFORD,2023-05-05T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
852401,HILL STREET - HEDNESFORD,2023-05-05T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
852401,HILL STREET - HEDNESFORD,2023-05-05T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
852401,HILL STREET - HEDNESFORD,2023-05-05T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
852401,HILL STREET - HEDNESFORD,2023-05-05T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
852401,HILL STREET - HEDNESFORD,2023-05-05T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
852401,HILL STREET - HEDNESFORD,2023-05-05T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.46
852401,HILL STREET - HEDNESFORD,2023-05-05T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.23
852401,HILL STREET - HEDNESFORD,2023-05-05T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.7
852401,HILL STREET - HEDNESFORD,2023-05-05T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
852401,HILL STREET - HEDNESFORD,2023-05-05T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.3
852401,HILL STREET - HEDNESFORD,2023-05-05T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.8
852401,HILL STREET - HEDNESFORD,2023-05-05T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.0
852401,HILL STREET - HEDNESFORD,2023-05-05T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
852401,HILL STREET - HEDNESFORD,2023-05-05T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
852401,HILL STREET - HEDNESFORD,2023-05-05T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
852401,HILL STREET - HEDNESFORD,2023-05-05T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.2
