Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-05-05T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.7
852401,HILL STREET - HEDNESFORD,2023-05-05T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.9
852401,HILL STREET - HEDNESFORD,2023-05-05T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.2
852401,HILL STREET - HEDNESFORD,2023-05-05T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.0
852401,HILL STREET - HEDNESFORD,2023-05-05T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.6
852401,HILL STREET - HEDNESFORD,2023-05-05T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.2
852401,HILL STREET - HEDNESFORD,2023-05-05T19:20:00.000+00:00,transformer,,Temperature,C,26.3
852401,HILL STREET - HEDNESFORD,2023-05-05T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
852401,HILL STREET - HEDNESFORD,2023-05-05T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
852401,HILL STREET - HEDNESFORD,2023-05-05T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
852401,HILL STREET - HEDNESFORD,2023-05-05T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
852401,HILL STREET - HEDNESFORD,2023-05-05T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
852401,HILL STREET - HEDNESFORD,2023-05-05T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
852401,HILL STREET - HEDNESFORD,2023-05-05T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
852401,HILL STREET - HEDNESFORD,2023-05-05T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
852401,HILL STREET - HEDNESFORD,2023-05-05T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
852401,HILL STREET - HEDNESFORD,2023-05-05T19:20:00.000+00:00,busbar,,L3 Active Power,kW,26.66
852401,HILL STREET - HEDNESFORD,2023-05-05T19:20:00.000+00:00,busbar,,L2 Active Power,kW,19.94
852401,HILL STREET - HEDNESFORD,2023-05-05T19:20:00.000+00:00,busbar,,L1 Active Power,kW,28.6
852401,HILL STREET - HEDNESFORD,2023-05-05T19:20:00.000+00:00,busbar,,N Current (RMS),A,58.1
852401,HILL STREET - HEDNESFORD,2023-05-05T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
852401,HILL STREET - HEDNESFORD,2023-05-05T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
852401,HILL STREET - HEDNESFORD,2023-05-05T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
852401,HILL STREET - HEDNESFORD,2023-05-05T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
852401,HILL STREET - HEDNESFORD,2023-05-05T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
852401,HILL STREET - HEDNESFORD,2023-05-05T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
852401,HILL STREET - HEDNESFORD,2023-05-05T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.41
852401,HILL STREET - HEDNESFORD,2023-05-05T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.4
852401,HILL STREET - HEDNESFORD,2023-05-05T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.79
852401,HILL STREET - HEDNESFORD,2023-05-05T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
852401,HILL STREET - HEDNESFORD,2023-05-05T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.0
852401,HILL STREET - HEDNESFORD,2023-05-05T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.2
852401,HILL STREET - HEDNESFORD,2023-05-05T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.8
852401,HILL STREET - HEDNESFORD,2023-05-05T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.49
852401,HILL STREET - HEDNESFORD,2023-05-05T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
852401,HILL STREET - HEDNESFORD,2023-05-05T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
852401,HILL STREET - HEDNESFORD,2023-05-05T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.4
852401,HILL STREET - HEDNESFORD,2023-05-05T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.77
852401,HILL STREET - HEDNESFORD,2023-05-05T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.65
852401,HILL STREET - HEDNESFORD,2023-05-05T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.3
852401,HILL STREET - HEDNESFORD,2023-05-05T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.6
852401,HILL STREET - HEDNESFORD,2023-05-05T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.8
852401,HILL STREET - HEDNESFORD,2023-05-05T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.9
852401,HILL STREET - HEDNESFORD,2023-05-05T19:10:00.000+00:00,transformer,,Temperature,C,26.3
852401,HILL STREET - HEDNESFORD,2023-05-05T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
852401,HILL STREET - HEDNESFORD,2023-05-05T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
852401,HILL STREET - HEDNESFORD,2023-05-05T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
852401,HILL STREET - HEDNESFORD,2023-05-05T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
852401,HILL STREET - HEDNESFORD,2023-05-05T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
852401,HILL STREET - HEDNESFORD,2023-05-05T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
852401,HILL STREET - HEDNESFORD,2023-05-05T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
852401,HILL STREET - HEDNESFORD,2023-05-05T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
852401,HILL STREET - HEDNESFORD,2023-05-05T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
852401,HILL STREET - HEDNESFORD,2023-05-05T19:10:00.000+00:00,busbar,,L3 Active Power,kW,21.81
852401,HILL STREET - HEDNESFORD,2023-05-05T19:10:00.000+00:00,busbar,,L2 Active Power,kW,17.17
852401,HILL STREET - HEDNESFORD,2023-05-05T19:10:00.000+00:00,busbar,,L1 Active Power,kW,21.44
852401,HILL STREET - HEDNESFORD,2023-05-05T19:10:00.000+00:00,busbar,,N Current (RMS),A,50.5
852401,HILL STREET - HEDNESFORD,2023-05-05T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
852401,HILL STREET - HEDNESFORD,2023-05-05T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
852401,HILL STREET - HEDNESFORD,2023-05-05T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
852401,HILL STREET - HEDNESFORD,2023-05-05T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
852401,HILL STREET - HEDNESFORD,2023-05-05T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
852401,HILL STREET - HEDNESFORD,2023-05-05T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
852401,HILL STREET - HEDNESFORD,2023-05-05T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.08
852401,HILL STREET - HEDNESFORD,2023-05-05T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.24
852401,HILL STREET - HEDNESFORD,2023-05-05T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.95
852401,HILL STREET - HEDNESFORD,2023-05-05T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
852401,HILL STREET - HEDNESFORD,2023-05-05T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
852401,HILL STREET - HEDNESFORD,2023-05-05T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.7
852401,HILL STREET - HEDNESFORD,2023-05-05T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.0
852401,HILL STREET - HEDNESFORD,2023-05-05T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
852401,HILL STREET - HEDNESFORD,2023-05-05T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
852401,HILL STREET - HEDNESFORD,2023-05-05T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
852401,HILL STREET - HEDNESFORD,2023-05-05T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.68
852401,HILL STREET - HEDNESFORD,2023-05-05T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.51
852401,HILL STREET - HEDNESFORD,2023-05-05T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.64
852401,HILL STREET - HEDNESFORD,2023-05-05T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.6
852401,HILL STREET - HEDNESFORD,2023-05-05T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.6
852401,HILL STREET - HEDNESFORD,2023-05-05T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.6
852401,HILL STREET - HEDNESFORD,2023-05-05T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.1
852401,HILL STREET - HEDNESFORD,2023-05-05T19:00:00.000+00:00,transformer,,Temperature,C,26.3
852401,HILL STREET - HEDNESFORD,2023-05-05T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
852401,HILL STREET - HEDNESFORD,2023-05-05T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
852401,HILL STREET - HEDNESFORD,2023-05-05T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
852401,HILL STREET - HEDNESFORD,2023-05-05T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
852401,HILL STREET - HEDNESFORD,2023-05-05T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
852401,HILL STREET - HEDNESFORD,2023-05-05T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
852401,HILL STREET - HEDNESFORD,2023-05-05T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
852401,HILL STREET - HEDNESFORD,2023-05-05T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
852401,HILL STREET - HEDNESFORD,2023-05-05T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
852401,HILL STREET - HEDNESFORD,2023-05-05T19:00:00.000+00:00,busbar,,L3 Active Power,kW,24.76
852401,HILL STREET - HEDNESFORD,2023-05-05T19:00:00.000+00:00,busbar,,L2 Active Power,kW,16.76
852401,HILL STREET - HEDNESFORD,2023-05-05T19:00:00.000+00:00,busbar,,L1 Active Power,kW,25.59
852401,HILL STREET - HEDNESFORD,2023-05-05T19:00:00.000+00:00,busbar,,N Current (RMS),A,60.9
852401,HILL STREET - HEDNESFORD,2023-05-05T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
852401,HILL STREET - HEDNESFORD,2023-05-05T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
852401,HILL STREET - HEDNESFORD,2023-05-05T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
852401,HILL STREET - HEDNESFORD,2023-05-05T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
852401,HILL STREET - HEDNESFORD,2023-05-05T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
852401,HILL STREET - HEDNESFORD,2023-05-05T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
852401,HILL STREET - HEDNESFORD,2023-05-05T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.01
852401,HILL STREET - HEDNESFORD,2023-05-05T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.24
852401,HILL STREET - HEDNESFORD,2023-05-05T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.94
852401,HILL STREET - HEDNESFORD,2023-05-05T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
852401,HILL STREET - HEDNESFORD,2023-05-05T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
852401,HILL STREET - HEDNESFORD,2023-05-05T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.6
852401,HILL STREET - HEDNESFORD,2023-05-05T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.1
852401,HILL STREET - HEDNESFORD,2023-05-05T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
852401,HILL STREET - HEDNESFORD,2023-05-05T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
852401,HILL STREET - HEDNESFORD,2023-05-05T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
852401,HILL STREET - HEDNESFORD,2023-05-05T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.4
852401,HILL STREET - HEDNESFORD,2023-05-05T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.02
852401,HILL STREET - HEDNESFORD,2023-05-05T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.96
852401,HILL STREET - HEDNESFORD,2023-05-05T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,64.4
852401,HILL STREET - HEDNESFORD,2023-05-05T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.5
852401,HILL STREET - HEDNESFORD,2023-05-05T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.2
852401,HILL STREET - HEDNESFORD,2023-05-05T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.6
852401,HILL STREET - HEDNESFORD,2023-05-05T18:50:00.000+00:00,transformer,,Temperature,C,26.4
852401,HILL STREET - HEDNESFORD,2023-05-05T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
852401,HILL STREET - HEDNESFORD,2023-05-05T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
852401,HILL STREET - HEDNESFORD,2023-05-05T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
852401,HILL STREET - HEDNESFORD,2023-05-05T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
852401,HILL STREET - HEDNESFORD,2023-05-05T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
852401,HILL STREET - HEDNESFORD,2023-05-05T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
852401,HILL STREET - HEDNESFORD,2023-05-05T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
852401,HILL STREET - HEDNESFORD,2023-05-05T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
852401,HILL STREET - HEDNESFORD,2023-05-05T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
852401,HILL STREET - HEDNESFORD,2023-05-05T18:50:00.000+00:00,busbar,,L3 Active Power,kW,21.41
852401,HILL STREET - HEDNESFORD,2023-05-05T18:50:00.000+00:00,busbar,,L2 Active Power,kW,18.26
852401,HILL STREET - HEDNESFORD,2023-05-05T18:50:00.000+00:00,busbar,,L1 Active Power,kW,35.9
852401,HILL STREET - HEDNESFORD,2023-05-05T18:50:00.000+00:00,busbar,,N Current (RMS),A,85.2
852401,HILL STREET - HEDNESFORD,2023-05-05T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
852401,HILL STREET - HEDNESFORD,2023-05-05T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
852401,HILL STREET - HEDNESFORD,2023-05-05T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.9
852401,HILL STREET - HEDNESFORD,2023-05-05T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
852401,HILL STREET - HEDNESFORD,2023-05-05T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
852401,HILL STREET - HEDNESFORD,2023-05-05T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
852401,HILL STREET - HEDNESFORD,2023-05-05T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.41
852401,HILL STREET - HEDNESFORD,2023-05-05T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.86
852401,HILL STREET - HEDNESFORD,2023-05-05T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.95
852401,HILL STREET - HEDNESFORD,2023-05-05T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
852401,HILL STREET - HEDNESFORD,2023-05-05T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.2
852401,HILL STREET - HEDNESFORD,2023-05-05T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.8
852401,HILL STREET - HEDNESFORD,2023-05-05T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.4
852401,HILL STREET - HEDNESFORD,2023-05-05T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.55
852401,HILL STREET - HEDNESFORD,2023-05-05T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
852401,HILL STREET - HEDNESFORD,2023-05-05T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
852401,HILL STREET - HEDNESFORD,2023-05-05T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.03
852401,HILL STREET - HEDNESFORD,2023-05-05T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.46
852401,HILL STREET - HEDNESFORD,2023-05-05T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.56
852401,HILL STREET - HEDNESFORD,2023-05-05T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.8
852401,HILL STREET - HEDNESFORD,2023-05-05T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.5
852401,HILL STREET - HEDNESFORD,2023-05-05T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.2
852401,HILL STREET - HEDNESFORD,2023-05-05T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.1
852401,HILL STREET - HEDNESFORD,2023-05-05T18:40:00.000+00:00,transformer,,Temperature,C,26.6
852401,HILL STREET - HEDNESFORD,2023-05-05T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
852401,HILL STREET - HEDNESFORD,2023-05-05T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
852401,HILL STREET - HEDNESFORD,2023-05-05T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
852401,HILL STREET - HEDNESFORD,2023-05-05T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
852401,HILL STREET - HEDNESFORD,2023-05-05T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
852401,HILL STREET - HEDNESFORD,2023-05-05T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
852401,HILL STREET - HEDNESFORD,2023-05-05T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
852401,HILL STREET - HEDNESFORD,2023-05-05T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
852401,HILL STREET - HEDNESFORD,2023-05-05T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
852401,HILL STREET - HEDNESFORD,2023-05-05T18:40:00.000+00:00,busbar,,L3 Active Power,kW,25.44
852401,HILL STREET - HEDNESFORD,2023-05-05T18:40:00.000+00:00,busbar,,L2 Active Power,kW,19.32
852401,HILL STREET - HEDNESFORD,2023-05-05T18:40:00.000+00:00,busbar,,L1 Active Power,kW,29.51
852401,HILL STREET - HEDNESFORD,2023-05-05T18:40:00.000+00:00,busbar,,N Current (RMS),A,58.7
852401,HILL STREET - HEDNESFORD,2023-05-05T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
852401,HILL STREET - HEDNESFORD,2023-05-05T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
852401,HILL STREET - HEDNESFORD,2023-05-05T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
852401,HILL STREET - HEDNESFORD,2023-05-05T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
852401,HILL STREET - HEDNESFORD,2023-05-05T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
852401,HILL STREET - HEDNESFORD,2023-05-05T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
852401,HILL STREET - HEDNESFORD,2023-05-05T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.91
852401,HILL STREET - HEDNESFORD,2023-05-05T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.66
852401,HILL STREET - HEDNESFORD,2023-05-05T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.25
852401,HILL STREET - HEDNESFORD,2023-05-05T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.9
852401,HILL STREET - HEDNESFORD,2023-05-05T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
852401,HILL STREET - HEDNESFORD,2023-05-05T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.0
852401,HILL STREET - HEDNESFORD,2023-05-05T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.2
852401,HILL STREET - HEDNESFORD,2023-05-05T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
852401,HILL STREET - HEDNESFORD,2023-05-05T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
852401,HILL STREET - HEDNESFORD,2023-05-05T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
852401,HILL STREET - HEDNESFORD,2023-05-05T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.01
852401,HILL STREET - HEDNESFORD,2023-05-05T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.76
852401,HILL STREET - HEDNESFORD,2023-05-05T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.98
852401,HILL STREET - HEDNESFORD,2023-05-05T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,64.5
852401,HILL STREET - HEDNESFORD,2023-05-05T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.0
852401,HILL STREET - HEDNESFORD,2023-05-05T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.6
852401,HILL STREET - HEDNESFORD,2023-05-05T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.7
852401,HILL STREET - HEDNESFORD,2023-05-05T18:30:00.000+00:00,transformer,,Temperature,C,26.7
852401,HILL STREET - HEDNESFORD,2023-05-05T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
852401,HILL STREET - HEDNESFORD,2023-05-05T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
852401,HILL STREET - HEDNESFORD,2023-05-05T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
852401,HILL STREET - HEDNESFORD,2023-05-05T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
852401,HILL STREET - HEDNESFORD,2023-05-05T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
852401,HILL STREET - HEDNESFORD,2023-05-05T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
852401,HILL STREET - HEDNESFORD,2023-05-05T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
852401,HILL STREET - HEDNESFORD,2023-05-05T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
852401,HILL STREET - HEDNESFORD,2023-05-05T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
852401,HILL STREET - HEDNESFORD,2023-05-05T18:30:00.000+00:00,busbar,,L3 Active Power,kW,30.92
852401,HILL STREET - HEDNESFORD,2023-05-05T18:30:00.000+00:00,busbar,,L2 Active Power,kW,23.43
852401,HILL STREET - HEDNESFORD,2023-05-05T18:30:00.000+00:00,busbar,,L1 Active Power,kW,22.24
852401,HILL STREET - HEDNESFORD,2023-05-05T18:30:00.000+00:00,busbar,,N Current (RMS),A,74.0
852401,HILL STREET - HEDNESFORD,2023-05-05T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
852401,HILL STREET - HEDNESFORD,2023-05-05T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
852401,HILL STREET - HEDNESFORD,2023-05-05T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
852401,HILL STREET - HEDNESFORD,2023-05-05T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
852401,HILL STREET - HEDNESFORD,2023-05-05T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
852401,HILL STREET - HEDNESFORD,2023-05-05T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
852401,HILL STREET - HEDNESFORD,2023-05-05T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.39
852401,HILL STREET - HEDNESFORD,2023-05-05T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.96
852401,HILL STREET - HEDNESFORD,2023-05-05T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.12
852401,HILL STREET - HEDNESFORD,2023-05-05T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
852401,HILL STREET - HEDNESFORD,2023-05-05T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.5
852401,HILL STREET - HEDNESFORD,2023-05-05T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.0
852401,HILL STREET - HEDNESFORD,2023-05-05T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.8
852401,HILL STREET - HEDNESFORD,2023-05-05T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
852401,HILL STREET - HEDNESFORD,2023-05-05T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
852401,HILL STREET - HEDNESFORD,2023-05-05T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
852401,HILL STREET - HEDNESFORD,2023-05-05T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,40.46
852401,HILL STREET - HEDNESFORD,2023-05-05T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.9
852401,HILL STREET - HEDNESFORD,2023-05-05T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.83
852401,HILL STREET - HEDNESFORD,2023-05-05T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,104.0
852401,HILL STREET - HEDNESFORD,2023-05-05T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,167.5
852401,HILL STREET - HEDNESFORD,2023-05-05T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.1
852401,HILL STREET - HEDNESFORD,2023-05-05T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.9
852401,HILL STREET - HEDNESFORD,2023-05-05T18:20:00.000+00:00,transformer,,Temperature,C,26.7
852401,HILL STREET - HEDNESFORD,2023-05-05T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
852401,HILL STREET - HEDNESFORD,2023-05-05T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
852401,HILL STREET - HEDNESFORD,2023-05-05T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
852401,HILL STREET - HEDNESFORD,2023-05-05T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
852401,HILL STREET - HEDNESFORD,2023-05-05T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
852401,HILL STREET - HEDNESFORD,2023-05-05T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
852401,HILL STREET - HEDNESFORD,2023-05-05T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
852401,HILL STREET - HEDNESFORD,2023-05-05T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
852401,HILL STREET - HEDNESFORD,2023-05-05T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
852401,HILL STREET - HEDNESFORD,2023-05-05T18:20:00.000+00:00,busbar,,L3 Active Power,kW,46.85
852401,HILL STREET - HEDNESFORD,2023-05-05T18:20:00.000+00:00,busbar,,L2 Active Power,kW,21.85
852401,HILL STREET - HEDNESFORD,2023-05-05T18:20:00.000+00:00,busbar,,L1 Active Power,kW,24.95
852401,HILL STREET - HEDNESFORD,2023-05-05T18:20:00.000+00:00,busbar,,N Current (RMS),A,113.1
852401,HILL STREET - HEDNESFORD,2023-05-05T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,194.0
852401,HILL STREET - HEDNESFORD,2023-05-05T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
852401,HILL STREET - HEDNESFORD,2023-05-05T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
852401,HILL STREET - HEDNESFORD,2023-05-05T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
852401,HILL STREET - HEDNESFORD,2023-05-05T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
852401,HILL STREET - HEDNESFORD,2023-05-05T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
852401,HILL STREET - HEDNESFORD,2023-05-05T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.87
852401,HILL STREET - HEDNESFORD,2023-05-05T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.85
852401,HILL STREET - HEDNESFORD,2023-05-05T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.78
852401,HILL STREET - HEDNESFORD,2023-05-05T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
852401,HILL STREET - HEDNESFORD,2023-05-05T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
852401,HILL STREET - HEDNESFORD,2023-05-05T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.8
852401,HILL STREET - HEDNESFORD,2023-05-05T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.1
852401,HILL STREET - HEDNESFORD,2023-05-05T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.16
852401,HILL STREET - HEDNESFORD,2023-05-05T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
852401,HILL STREET - HEDNESFORD,2023-05-05T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
852401,HILL STREET - HEDNESFORD,2023-05-05T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.32
852401,HILL STREET - HEDNESFORD,2023-05-05T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.0
852401,HILL STREET - HEDNESFORD,2023-05-05T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.22
852401,HILL STREET - HEDNESFORD,2023-05-05T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,66.2
852401,HILL STREET - HEDNESFORD,2023-05-05T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.2
852401,HILL STREET - HEDNESFORD,2023-05-05T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.8
852401,HILL STREET - HEDNESFORD,2023-05-05T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.4
852401,HILL STREET - HEDNESFORD,2023-05-05T18:10:00.000+00:00,transformer,,Temperature,C,26.5
852401,HILL STREET - HEDNESFORD,2023-05-05T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-05-05T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
852401,HILL STREET - HEDNESFORD,2023-05-05T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
852401,HILL STREET - HEDNESFORD,2023-05-05T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
852401,HILL STREET - HEDNESFORD,2023-05-05T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
852401,HILL STREET - HEDNESFORD,2023-05-05T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
852401,HILL STREET - HEDNESFORD,2023-05-05T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
852401,HILL STREET - HEDNESFORD,2023-05-05T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
852401,HILL STREET - HEDNESFORD,2023-05-05T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
852401,HILL STREET - HEDNESFORD,2023-05-05T18:10:00.000+00:00,busbar,,L3 Active Power,kW,32.19
852401,HILL STREET - HEDNESFORD,2023-05-05T18:10:00.000+00:00,busbar,,L2 Active Power,kW,14.85
852401,HILL STREET - HEDNESFORD,2023-05-05T18:10:00.000+00:00,busbar,,L1 Active Power,kW,26.0
852401,HILL STREET - HEDNESFORD,2023-05-05T18:10:00.000+00:00,busbar,,N Current (RMS),A,79.5
852401,HILL STREET - HEDNESFORD,2023-05-05T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
852401,HILL STREET - HEDNESFORD,2023-05-05T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
852401,HILL STREET - HEDNESFORD,2023-05-05T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
852401,HILL STREET - HEDNESFORD,2023-05-05T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
852401,HILL STREET - HEDNESFORD,2023-05-05T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
852401,HILL STREET - HEDNESFORD,2023-05-05T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
852401,HILL STREET - HEDNESFORD,2023-05-05T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.66
852401,HILL STREET - HEDNESFORD,2023-05-05T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.53
852401,HILL STREET - HEDNESFORD,2023-05-05T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.23
852401,HILL STREET - HEDNESFORD,2023-05-05T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
852401,HILL STREET - HEDNESFORD,2023-05-05T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.9
852401,HILL STREET - HEDNESFORD,2023-05-05T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.6
852401,HILL STREET - HEDNESFORD,2023-05-05T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
852401,HILL STREET - HEDNESFORD,2023-05-05T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
852401,HILL STREET - HEDNESFORD,2023-05-05T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
852401,HILL STREET - HEDNESFORD,2023-05-05T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
852401,HILL STREET - HEDNESFORD,2023-05-05T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.91
852401,HILL STREET - HEDNESFORD,2023-05-05T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.44
852401,HILL STREET - HEDNESFORD,2023-05-05T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.93
852401,HILL STREET - HEDNESFORD,2023-05-05T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,71.4
852401,HILL STREET - HEDNESFORD,2023-05-05T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.2
852401,HILL STREET - HEDNESFORD,2023-05-05T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.5
852401,HILL STREET - HEDNESFORD,2023-05-05T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.4
852401,HILL STREET - HEDNESFORD,2023-05-05T18:00:00.000+00:00,transformer,,Temperature,C,26.3
852401,HILL STREET - HEDNESFORD,2023-05-05T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
852401,HILL STREET - HEDNESFORD,2023-05-05T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
852401,HILL STREET - HEDNESFORD,2023-05-05T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
852401,HILL STREET - HEDNESFORD,2023-05-05T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
852401,HILL STREET - HEDNESFORD,2023-05-05T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
852401,HILL STREET - HEDNESFORD,2023-05-05T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
852401,HILL STREET - HEDNESFORD,2023-05-05T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
852401,HILL STREET - HEDNESFORD,2023-05-05T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
852401,HILL STREET - HEDNESFORD,2023-05-05T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
852401,HILL STREET - HEDNESFORD,2023-05-05T18:00:00.000+00:00,busbar,,L3 Active Power,kW,33.57
852401,HILL STREET - HEDNESFORD,2023-05-05T18:00:00.000+00:00,busbar,,L2 Active Power,kW,13.97
852401,HILL STREET - HEDNESFORD,2023-05-05T18:00:00.000+00:00,busbar,,L1 Active Power,kW,29.16
852401,HILL STREET - HEDNESFORD,2023-05-05T18:00:00.000+00:00,busbar,,N Current (RMS),A,88.5
852401,HILL STREET - HEDNESFORD,2023-05-05T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
852401,HILL STREET - HEDNESFORD,2023-05-05T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
852401,HILL STREET - HEDNESFORD,2023-05-05T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
852401,HILL STREET - HEDNESFORD,2023-05-05T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
852401,HILL STREET - HEDNESFORD,2023-05-05T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
852401,HILL STREET - HEDNESFORD,2023-05-05T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
852401,HILL STREET - HEDNESFORD,2023-05-05T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.13
852401,HILL STREET - HEDNESFORD,2023-05-05T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.65
852401,HILL STREET - HEDNESFORD,2023-05-05T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.62
852401,HILL STREET - HEDNESFORD,2023-05-05T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
852401,HILL STREET - HEDNESFORD,2023-05-05T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.8
852401,HILL STREET - HEDNESFORD,2023-05-05T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.0
852401,HILL STREET - HEDNESFORD,2023-05-05T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.6
852401,HILL STREET - HEDNESFORD,2023-05-05T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.96
852401,HILL STREET - HEDNESFORD,2023-05-05T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
852401,HILL STREET - HEDNESFORD,2023-05-05T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.68
852401,HILL STREET - HEDNESFORD,2023-05-05T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.08
852401,HILL STREET - HEDNESFORD,2023-05-05T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.49
852401,HILL STREET - HEDNESFORD,2023-05-05T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.33
852401,HILL STREET - HEDNESFORD,2023-05-05T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.4
852401,HILL STREET - HEDNESFORD,2023-05-05T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.3
852401,HILL STREET - HEDNESFORD,2023-05-05T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.0
852401,HILL STREET - HEDNESFORD,2023-05-05T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.9
852401,HILL STREET - HEDNESFORD,2023-05-05T17:50:00.000+00:00,transformer,,Temperature,C,26.3
852401,HILL STREET - HEDNESFORD,2023-05-05T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
852401,HILL STREET - HEDNESFORD,2023-05-05T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
852401,HILL STREET - HEDNESFORD,2023-05-05T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
852401,HILL STREET - HEDNESFORD,2023-05-05T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
852401,HILL STREET - HEDNESFORD,2023-05-05T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
852401,HILL STREET - HEDNESFORD,2023-05-05T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
852401,HILL STREET - HEDNESFORD,2023-05-05T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
852401,HILL STREET - HEDNESFORD,2023-05-05T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
852401,HILL STREET - HEDNESFORD,2023-05-05T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
852401,HILL STREET - HEDNESFORD,2023-05-05T17:50:00.000+00:00,busbar,,L3 Active Power,kW,29.21
852401,HILL STREET - HEDNESFORD,2023-05-05T17:50:00.000+00:00,busbar,,L2 Active Power,kW,20.14
852401,HILL STREET - HEDNESFORD,2023-05-05T17:50:00.000+00:00,busbar,,L1 Active Power,kW,28.96
852401,HILL STREET - HEDNESFORD,2023-05-05T17:50:00.000+00:00,busbar,,N Current (RMS),A,65.8
852401,HILL STREET - HEDNESFORD,2023-05-05T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
852401,HILL STREET - HEDNESFORD,2023-05-05T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
852401,HILL STREET - HEDNESFORD,2023-05-05T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
852401,HILL STREET - HEDNESFORD,2023-05-05T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
852401,HILL STREET - HEDNESFORD,2023-05-05T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
852401,HILL STREET - HEDNESFORD,2023-05-05T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
852401,HILL STREET - HEDNESFORD,2023-05-05T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.47
852401,HILL STREET - HEDNESFORD,2023-05-05T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.15
852401,HILL STREET - HEDNESFORD,2023-05-05T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.28
852401,HILL STREET - HEDNESFORD,2023-05-05T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
852401,HILL STREET - HEDNESFORD,2023-05-05T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.9
852401,HILL STREET - HEDNESFORD,2023-05-05T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.7
852401,HILL STREET - HEDNESFORD,2023-05-05T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.6
852401,HILL STREET - HEDNESFORD,2023-05-05T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
852401,HILL STREET - HEDNESFORD,2023-05-05T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
852401,HILL STREET - HEDNESFORD,2023-05-05T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.12
852401,HILL STREET - HEDNESFORD,2023-05-05T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.44
852401,HILL STREET - HEDNESFORD,2023-05-05T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.34
852401,HILL STREET - HEDNESFORD,2023-05-05T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.4
852401,HILL STREET - HEDNESFORD,2023-05-05T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,52.1
852401,HILL STREET - HEDNESFORD,2023-05-05T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.2
852401,HILL STREET - HEDNESFORD,2023-05-05T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.7
852401,HILL STREET - HEDNESFORD,2023-05-05T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.1
852401,HILL STREET - HEDNESFORD,2023-05-05T17:40:00.000+00:00,transformer,,Temperature,C,26.2
852401,HILL STREET - HEDNESFORD,2023-05-05T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
852401,HILL STREET - HEDNESFORD,2023-05-05T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
852401,HILL STREET - HEDNESFORD,2023-05-05T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-05-05T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
852401,HILL STREET - HEDNESFORD,2023-05-05T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
852401,HILL STREET - HEDNESFORD,2023-05-05T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
852401,HILL STREET - HEDNESFORD,2023-05-05T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
852401,HILL STREET - HEDNESFORD,2023-05-05T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
852401,HILL STREET - HEDNESFORD,2023-05-05T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
852401,HILL STREET - HEDNESFORD,2023-05-05T17:40:00.000+00:00,busbar,,L3 Active Power,kW,29.92
852401,HILL STREET - HEDNESFORD,2023-05-05T17:40:00.000+00:00,busbar,,L2 Active Power,kW,24.48
852401,HILL STREET - HEDNESFORD,2023-05-05T17:40:00.000+00:00,busbar,,L1 Active Power,kW,38.67
852401,HILL STREET - HEDNESFORD,2023-05-05T17:40:00.000+00:00,busbar,,N Current (RMS),A,77.0
852401,HILL STREET - HEDNESFORD,2023-05-05T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
852401,HILL STREET - HEDNESFORD,2023-05-05T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
852401,HILL STREET - HEDNESFORD,2023-05-05T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.1
852401,HILL STREET - HEDNESFORD,2023-05-05T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
852401,HILL STREET - HEDNESFORD,2023-05-05T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
852401,HILL STREET - HEDNESFORD,2023-05-05T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
852401,HILL STREET - HEDNESFORD,2023-05-05T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.69
852401,HILL STREET - HEDNESFORD,2023-05-05T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.04
852401,HILL STREET - HEDNESFORD,2023-05-05T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.96
852401,HILL STREET - HEDNESFORD,2023-05-05T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
852401,HILL STREET - HEDNESFORD,2023-05-05T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.4
852401,HILL STREET - HEDNESFORD,2023-05-05T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.3
852401,HILL STREET - HEDNESFORD,2023-05-05T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.8
852401,HILL STREET - HEDNESFORD,2023-05-05T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
852401,HILL STREET - HEDNESFORD,2023-05-05T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
852401,HILL STREET - HEDNESFORD,2023-05-05T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.92
852401,HILL STREET - HEDNESFORD,2023-05-05T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.53
852401,HILL STREET - HEDNESFORD,2023-05-05T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.7
852401,HILL STREET - HEDNESFORD,2023-05-05T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.52
852401,HILL STREET - HEDNESFORD,2023-05-05T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.1
852401,HILL STREET - HEDNESFORD,2023-05-05T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.4
852401,HILL STREET - HEDNESFORD,2023-05-05T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.2
852401,HILL STREET - HEDNESFORD,2023-05-05T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.7
852401,HILL STREET - HEDNESFORD,2023-05-05T17:30:00.000+00:00,transformer,,Temperature,C,25.8
852401,HILL STREET - HEDNESFORD,2023-05-05T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
852401,HILL STREET - HEDNESFORD,2023-05-05T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
852401,HILL STREET - HEDNESFORD,2023-05-05T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
852401,HILL STREET - HEDNESFORD,2023-05-05T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
852401,HILL STREET - HEDNESFORD,2023-05-05T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
852401,HILL STREET - HEDNESFORD,2023-05-05T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
852401,HILL STREET - HEDNESFORD,2023-05-05T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
852401,HILL STREET - HEDNESFORD,2023-05-05T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
852401,HILL STREET - HEDNESFORD,2023-05-05T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
852401,HILL STREET - HEDNESFORD,2023-05-05T17:30:00.000+00:00,busbar,,L3 Active Power,kW,30.23
852401,HILL STREET - HEDNESFORD,2023-05-05T17:30:00.000+00:00,busbar,,L2 Active Power,kW,22.74
852401,HILL STREET - HEDNESFORD,2023-05-05T17:30:00.000+00:00,busbar,,L1 Active Power,kW,36.48
852401,HILL STREET - HEDNESFORD,2023-05-05T17:30:00.000+00:00,busbar,,N Current (RMS),A,71.2
852401,HILL STREET - HEDNESFORD,2023-05-05T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
852401,HILL STREET - HEDNESFORD,2023-05-05T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
852401,HILL STREET - HEDNESFORD,2023-05-05T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.8
852401,HILL STREET - HEDNESFORD,2023-05-05T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
852401,HILL STREET - HEDNESFORD,2023-05-05T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
852401,HILL STREET - HEDNESFORD,2023-05-05T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
852401,HILL STREET - HEDNESFORD,2023-05-05T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.09
852401,HILL STREET - HEDNESFORD,2023-05-05T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.13
852401,HILL STREET - HEDNESFORD,2023-05-05T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.95
852401,HILL STREET - HEDNESFORD,2023-05-05T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
852401,HILL STREET - HEDNESFORD,2023-05-05T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.9
852401,HILL STREET - HEDNESFORD,2023-05-05T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.6
852401,HILL STREET - HEDNESFORD,2023-05-05T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.2
852401,HILL STREET - HEDNESFORD,2023-05-05T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
852401,HILL STREET - HEDNESFORD,2023-05-05T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
852401,HILL STREET - HEDNESFORD,2023-05-05T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
852401,HILL STREET - HEDNESFORD,2023-05-05T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.19
852401,HILL STREET - HEDNESFORD,2023-05-05T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.33
852401,HILL STREET - HEDNESFORD,2023-05-05T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.01
852401,HILL STREET - HEDNESFORD,2023-05-05T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,61.0
852401,HILL STREET - HEDNESFORD,2023-05-05T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,115.1
852401,HILL STREET - HEDNESFORD,2023-05-05T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.1
852401,HILL STREET - HEDNESFORD,2023-05-05T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,128.5
852401,HILL STREET - HEDNESFORD,2023-05-05T17:20:00.000+00:00,transformer,,Temperature,C,25.6
852401,HILL STREET - HEDNESFORD,2023-05-05T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
852401,HILL STREET - HEDNESFORD,2023-05-05T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
852401,HILL STREET - HEDNESFORD,2023-05-05T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
852401,HILL STREET - HEDNESFORD,2023-05-05T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
852401,HILL STREET - HEDNESFORD,2023-05-05T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
852401,HILL STREET - HEDNESFORD,2023-05-05T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
852401,HILL STREET - HEDNESFORD,2023-05-05T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
852401,HILL STREET - HEDNESFORD,2023-05-05T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
852401,HILL STREET - HEDNESFORD,2023-05-05T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
852401,HILL STREET - HEDNESFORD,2023-05-05T17:20:00.000+00:00,busbar,,L3 Active Power,kW,35.29
852401,HILL STREET - HEDNESFORD,2023-05-05T17:20:00.000+00:00,busbar,,L2 Active Power,kW,25.47
852401,HILL STREET - HEDNESFORD,2023-05-05T17:20:00.000+00:00,busbar,,L1 Active Power,kW,39.96
852401,HILL STREET - HEDNESFORD,2023-05-05T17:20:00.000+00:00,busbar,,N Current (RMS),A,76.2
852401,HILL STREET - HEDNESFORD,2023-05-05T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.2
852401,HILL STREET - HEDNESFORD,2023-05-05T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
852401,HILL STREET - HEDNESFORD,2023-05-05T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.9
852401,HILL STREET - HEDNESFORD,2023-05-05T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
852401,HILL STREET - HEDNESFORD,2023-05-05T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
852401,HILL STREET - HEDNESFORD,2023-05-05T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
852401,HILL STREET - HEDNESFORD,2023-05-05T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.96
852401,HILL STREET - HEDNESFORD,2023-05-05T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.76
852401,HILL STREET - HEDNESFORD,2023-05-05T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.56
852401,HILL STREET - HEDNESFORD,2023-05-05T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
852401,HILL STREET - HEDNESFORD,2023-05-05T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.4
852401,HILL STREET - HEDNESFORD,2023-05-05T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.6
852401,HILL STREET - HEDNESFORD,2023-05-05T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.2
852401,HILL STREET - HEDNESFORD,2023-05-05T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
852401,HILL STREET - HEDNESFORD,2023-05-05T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
852401,HILL STREET - HEDNESFORD,2023-05-05T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
852401,HILL STREET - HEDNESFORD,2023-05-05T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.59
852401,HILL STREET - HEDNESFORD,2023-05-05T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.19
852401,HILL STREET - HEDNESFORD,2023-05-05T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.5
852401,HILL STREET - HEDNESFORD,2023-05-05T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,52.4
852401,HILL STREET - HEDNESFORD,2023-05-05T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.7
852401,HILL STREET - HEDNESFORD,2023-05-05T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.5
852401,HILL STREET - HEDNESFORD,2023-05-05T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,125.8
852401,HILL STREET - HEDNESFORD,2023-05-05T17:10:00.000+00:00,transformer,,Temperature,C,25.6
852401,HILL STREET - HEDNESFORD,2023-05-05T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
852401,HILL STREET - HEDNESFORD,2023-05-05T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
