Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-05-05T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
852401,HILL STREET - HEDNESFORD,2023-05-05T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
852401,HILL STREET - HEDNESFORD,2023-05-05T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
852401,HILL STREET - HEDNESFORD,2023-05-05T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
852401,HILL STREET - HEDNESFORD,2023-05-05T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
852401,HILL STREET - HEDNESFORD,2023-05-05T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
852401,HILL STREET - HEDNESFORD,2023-05-05T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
852401,HILL STREET - HEDNESFORD,2023-05-05T17:10:00.000+00:00,busbar,,L3 Active Power,kW,30.55
852401,HILL STREET - HEDNESFORD,2023-05-05T17:10:00.000+00:00,busbar,,L2 Active Power,kW,26.95
852401,HILL STREET - HEDNESFORD,2023-05-05T17:10:00.000+00:00,busbar,,L1 Active Power,kW,38.07
852401,HILL STREET - HEDNESFORD,2023-05-05T17:10:00.000+00:00,busbar,,N Current (RMS),A,68.9
852401,HILL STREET - HEDNESFORD,2023-05-05T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
852401,HILL STREET - HEDNESFORD,2023-05-05T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
852401,HILL STREET - HEDNESFORD,2023-05-05T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.2
852401,HILL STREET - HEDNESFORD,2023-05-05T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
852401,HILL STREET - HEDNESFORD,2023-05-05T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
852401,HILL STREET - HEDNESFORD,2023-05-05T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
852401,HILL STREET - HEDNESFORD,2023-05-05T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.63
852401,HILL STREET - HEDNESFORD,2023-05-05T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.88
852401,HILL STREET - HEDNESFORD,2023-05-05T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.41
852401,HILL STREET - HEDNESFORD,2023-05-05T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
852401,HILL STREET - HEDNESFORD,2023-05-05T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.4
852401,HILL STREET - HEDNESFORD,2023-05-05T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.1
852401,HILL STREET - HEDNESFORD,2023-05-05T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.6
852401,HILL STREET - HEDNESFORD,2023-05-05T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
852401,HILL STREET - HEDNESFORD,2023-05-05T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
852401,HILL STREET - HEDNESFORD,2023-05-05T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
852401,HILL STREET - HEDNESFORD,2023-05-05T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.61
852401,HILL STREET - HEDNESFORD,2023-05-05T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.96
852401,HILL STREET - HEDNESFORD,2023-05-05T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.32
852401,HILL STREET - HEDNESFORD,2023-05-05T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,74.4
852401,HILL STREET - HEDNESFORD,2023-05-05T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.1
852401,HILL STREET - HEDNESFORD,2023-05-05T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.2
852401,HILL STREET - HEDNESFORD,2023-05-05T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,127.4
852401,HILL STREET - HEDNESFORD,2023-05-05T17:00:00.000+00:00,transformer,,Temperature,C,25.7
852401,HILL STREET - HEDNESFORD,2023-05-05T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
852401,HILL STREET - HEDNESFORD,2023-05-05T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
852401,HILL STREET - HEDNESFORD,2023-05-05T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-05-05T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
852401,HILL STREET - HEDNESFORD,2023-05-05T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
852401,HILL STREET - HEDNESFORD,2023-05-05T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
852401,HILL STREET - HEDNESFORD,2023-05-05T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
852401,HILL STREET - HEDNESFORD,2023-05-05T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
852401,HILL STREET - HEDNESFORD,2023-05-05T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
852401,HILL STREET - HEDNESFORD,2023-05-05T17:00:00.000+00:00,busbar,,L3 Active Power,kW,23.24
852401,HILL STREET - HEDNESFORD,2023-05-05T17:00:00.000+00:00,busbar,,L2 Active Power,kW,18.84
852401,HILL STREET - HEDNESFORD,2023-05-05T17:00:00.000+00:00,busbar,,L1 Active Power,kW,38.73
852401,HILL STREET - HEDNESFORD,2023-05-05T17:00:00.000+00:00,busbar,,N Current (RMS),A,93.6
852401,HILL STREET - HEDNESFORD,2023-05-05T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
852401,HILL STREET - HEDNESFORD,2023-05-05T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
852401,HILL STREET - HEDNESFORD,2023-05-05T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.9
852401,HILL STREET - HEDNESFORD,2023-05-05T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
852401,HILL STREET - HEDNESFORD,2023-05-05T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
852401,HILL STREET - HEDNESFORD,2023-05-05T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
852401,HILL STREET - HEDNESFORD,2023-05-05T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.3
852401,HILL STREET - HEDNESFORD,2023-05-05T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.1
852401,HILL STREET - HEDNESFORD,2023-05-05T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.19
852401,HILL STREET - HEDNESFORD,2023-05-05T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
852401,HILL STREET - HEDNESFORD,2023-05-05T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.1
852401,HILL STREET - HEDNESFORD,2023-05-05T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.6
852401,HILL STREET - HEDNESFORD,2023-05-05T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.1
852401,HILL STREET - HEDNESFORD,2023-05-05T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
852401,HILL STREET - HEDNESFORD,2023-05-05T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
852401,HILL STREET - HEDNESFORD,2023-05-05T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
852401,HILL STREET - HEDNESFORD,2023-05-05T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.84
852401,HILL STREET - HEDNESFORD,2023-05-05T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.19
852401,HILL STREET - HEDNESFORD,2023-05-05T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.94
852401,HILL STREET - HEDNESFORD,2023-05-05T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,80.8
852401,HILL STREET - HEDNESFORD,2023-05-05T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.1
852401,HILL STREET - HEDNESFORD,2023-05-05T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.6
852401,HILL STREET - HEDNESFORD,2023-05-05T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.7
852401,HILL STREET - HEDNESFORD,2023-05-05T16:50:00.000+00:00,transformer,,Temperature,C,25.8
852401,HILL STREET - HEDNESFORD,2023-05-05T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
852401,HILL STREET - HEDNESFORD,2023-05-05T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
852401,HILL STREET - HEDNESFORD,2023-05-05T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
852401,HILL STREET - HEDNESFORD,2023-05-05T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
852401,HILL STREET - HEDNESFORD,2023-05-05T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
852401,HILL STREET - HEDNESFORD,2023-05-05T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
852401,HILL STREET - HEDNESFORD,2023-05-05T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
852401,HILL STREET - HEDNESFORD,2023-05-05T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
852401,HILL STREET - HEDNESFORD,2023-05-05T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
852401,HILL STREET - HEDNESFORD,2023-05-05T16:50:00.000+00:00,busbar,,L3 Active Power,kW,30.15
852401,HILL STREET - HEDNESFORD,2023-05-05T16:50:00.000+00:00,busbar,,L2 Active Power,kW,14.29
852401,HILL STREET - HEDNESFORD,2023-05-05T16:50:00.000+00:00,busbar,,L1 Active Power,kW,34.13
852401,HILL STREET - HEDNESFORD,2023-05-05T16:50:00.000+00:00,busbar,,N Current (RMS),A,95.1
852401,HILL STREET - HEDNESFORD,2023-05-05T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
852401,HILL STREET - HEDNESFORD,2023-05-05T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
852401,HILL STREET - HEDNESFORD,2023-05-05T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
852401,HILL STREET - HEDNESFORD,2023-05-05T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
852401,HILL STREET - HEDNESFORD,2023-05-05T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
852401,HILL STREET - HEDNESFORD,2023-05-05T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
852401,HILL STREET - HEDNESFORD,2023-05-05T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.75
852401,HILL STREET - HEDNESFORD,2023-05-05T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.21
852401,HILL STREET - HEDNESFORD,2023-05-05T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.33
852401,HILL STREET - HEDNESFORD,2023-05-05T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
852401,HILL STREET - HEDNESFORD,2023-05-05T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.5
852401,HILL STREET - HEDNESFORD,2023-05-05T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.3
852401,HILL STREET - HEDNESFORD,2023-05-05T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.0
852401,HILL STREET - HEDNESFORD,2023-05-05T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
852401,HILL STREET - HEDNESFORD,2023-05-05T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
852401,HILL STREET - HEDNESFORD,2023-05-05T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
852401,HILL STREET - HEDNESFORD,2023-05-05T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.76
852401,HILL STREET - HEDNESFORD,2023-05-05T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.25
852401,HILL STREET - HEDNESFORD,2023-05-05T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.44
852401,HILL STREET - HEDNESFORD,2023-05-05T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,52.8
852401,HILL STREET - HEDNESFORD,2023-05-05T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.4
852401,HILL STREET - HEDNESFORD,2023-05-05T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.9
852401,HILL STREET - HEDNESFORD,2023-05-05T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.2
852401,HILL STREET - HEDNESFORD,2023-05-05T16:40:00.000+00:00,transformer,,Temperature,C,25.7
852401,HILL STREET - HEDNESFORD,2023-05-05T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
852401,HILL STREET - HEDNESFORD,2023-05-05T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
852401,HILL STREET - HEDNESFORD,2023-05-05T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
852401,HILL STREET - HEDNESFORD,2023-05-05T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
852401,HILL STREET - HEDNESFORD,2023-05-05T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
852401,HILL STREET - HEDNESFORD,2023-05-05T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
852401,HILL STREET - HEDNESFORD,2023-05-05T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
852401,HILL STREET - HEDNESFORD,2023-05-05T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
852401,HILL STREET - HEDNESFORD,2023-05-05T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
852401,HILL STREET - HEDNESFORD,2023-05-05T16:40:00.000+00:00,busbar,,L3 Active Power,kW,22.51
852401,HILL STREET - HEDNESFORD,2023-05-05T16:40:00.000+00:00,busbar,,L2 Active Power,kW,16.47
852401,HILL STREET - HEDNESFORD,2023-05-05T16:40:00.000+00:00,busbar,,L1 Active Power,kW,31.77
852401,HILL STREET - HEDNESFORD,2023-05-05T16:40:00.000+00:00,busbar,,N Current (RMS),A,73.5
852401,HILL STREET - HEDNESFORD,2023-05-05T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
852401,HILL STREET - HEDNESFORD,2023-05-05T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
852401,HILL STREET - HEDNESFORD,2023-05-05T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
852401,HILL STREET - HEDNESFORD,2023-05-05T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
852401,HILL STREET - HEDNESFORD,2023-05-05T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
852401,HILL STREET - HEDNESFORD,2023-05-05T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
852401,HILL STREET - HEDNESFORD,2023-05-05T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.73
852401,HILL STREET - HEDNESFORD,2023-05-05T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.22
852401,HILL STREET - HEDNESFORD,2023-05-05T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.83
852401,HILL STREET - HEDNESFORD,2023-05-05T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
852401,HILL STREET - HEDNESFORD,2023-05-05T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
852401,HILL STREET - HEDNESFORD,2023-05-05T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.0
852401,HILL STREET - HEDNESFORD,2023-05-05T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.1
852401,HILL STREET - HEDNESFORD,2023-05-05T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
852401,HILL STREET - HEDNESFORD,2023-05-05T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
852401,HILL STREET - HEDNESFORD,2023-05-05T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
852401,HILL STREET - HEDNESFORD,2023-05-05T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.14
852401,HILL STREET - HEDNESFORD,2023-05-05T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.08
852401,HILL STREET - HEDNESFORD,2023-05-05T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.58
852401,HILL STREET - HEDNESFORD,2023-05-05T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,62.4
852401,HILL STREET - HEDNESFORD,2023-05-05T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.9
852401,HILL STREET - HEDNESFORD,2023-05-05T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.2
852401,HILL STREET - HEDNESFORD,2023-05-05T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.7
852401,HILL STREET - HEDNESFORD,2023-05-05T16:30:00.000+00:00,transformer,,Temperature,C,25.9
852401,HILL STREET - HEDNESFORD,2023-05-05T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
852401,HILL STREET - HEDNESFORD,2023-05-05T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
852401,HILL STREET - HEDNESFORD,2023-05-05T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
852401,HILL STREET - HEDNESFORD,2023-05-05T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
852401,HILL STREET - HEDNESFORD,2023-05-05T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
852401,HILL STREET - HEDNESFORD,2023-05-05T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
852401,HILL STREET - HEDNESFORD,2023-05-05T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
852401,HILL STREET - HEDNESFORD,2023-05-05T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
852401,HILL STREET - HEDNESFORD,2023-05-05T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
852401,HILL STREET - HEDNESFORD,2023-05-05T16:30:00.000+00:00,busbar,,L3 Active Power,kW,31.87
852401,HILL STREET - HEDNESFORD,2023-05-05T16:30:00.000+00:00,busbar,,L2 Active Power,kW,19.3
852401,HILL STREET - HEDNESFORD,2023-05-05T16:30:00.000+00:00,busbar,,L1 Active Power,kW,32.41
852401,HILL STREET - HEDNESFORD,2023-05-05T16:30:00.000+00:00,busbar,,N Current (RMS),A,75.9
852401,HILL STREET - HEDNESFORD,2023-05-05T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.8
852401,HILL STREET - HEDNESFORD,2023-05-05T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
852401,HILL STREET - HEDNESFORD,2023-05-05T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
852401,HILL STREET - HEDNESFORD,2023-05-05T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
852401,HILL STREET - HEDNESFORD,2023-05-05T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
852401,HILL STREET - HEDNESFORD,2023-05-05T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
852401,HILL STREET - HEDNESFORD,2023-05-05T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.41
852401,HILL STREET - HEDNESFORD,2023-05-05T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.59
852401,HILL STREET - HEDNESFORD,2023-05-05T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.4
852401,HILL STREET - HEDNESFORD,2023-05-05T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
852401,HILL STREET - HEDNESFORD,2023-05-05T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.7
852401,HILL STREET - HEDNESFORD,2023-05-05T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.0
852401,HILL STREET - HEDNESFORD,2023-05-05T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.2
852401,HILL STREET - HEDNESFORD,2023-05-05T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
852401,HILL STREET - HEDNESFORD,2023-05-05T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
852401,HILL STREET - HEDNESFORD,2023-05-05T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
852401,HILL STREET - HEDNESFORD,2023-05-05T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.41
852401,HILL STREET - HEDNESFORD,2023-05-05T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.45
852401,HILL STREET - HEDNESFORD,2023-05-05T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.71
852401,HILL STREET - HEDNESFORD,2023-05-05T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,66.1
852401,HILL STREET - HEDNESFORD,2023-05-05T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,120.4
852401,HILL STREET - HEDNESFORD,2023-05-05T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.1
852401,HILL STREET - HEDNESFORD,2023-05-05T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.6
852401,HILL STREET - HEDNESFORD,2023-05-05T16:20:00.000+00:00,transformer,,Temperature,C,26.0
852401,HILL STREET - HEDNESFORD,2023-05-05T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
852401,HILL STREET - HEDNESFORD,2023-05-05T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
852401,HILL STREET - HEDNESFORD,2023-05-05T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
852401,HILL STREET - HEDNESFORD,2023-05-05T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
852401,HILL STREET - HEDNESFORD,2023-05-05T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
852401,HILL STREET - HEDNESFORD,2023-05-05T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
852401,HILL STREET - HEDNESFORD,2023-05-05T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
852401,HILL STREET - HEDNESFORD,2023-05-05T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
852401,HILL STREET - HEDNESFORD,2023-05-05T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
852401,HILL STREET - HEDNESFORD,2023-05-05T16:20:00.000+00:00,busbar,,L3 Active Power,kW,34.82
852401,HILL STREET - HEDNESFORD,2023-05-05T16:20:00.000+00:00,busbar,,L2 Active Power,kW,20.04
852401,HILL STREET - HEDNESFORD,2023-05-05T16:20:00.000+00:00,busbar,,L1 Active Power,kW,28.11
852401,HILL STREET - HEDNESFORD,2023-05-05T16:20:00.000+00:00,busbar,,N Current (RMS),A,71.4
852401,HILL STREET - HEDNESFORD,2023-05-05T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.1
852401,HILL STREET - HEDNESFORD,2023-05-05T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
852401,HILL STREET - HEDNESFORD,2023-05-05T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
852401,HILL STREET - HEDNESFORD,2023-05-05T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
852401,HILL STREET - HEDNESFORD,2023-05-05T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
852401,HILL STREET - HEDNESFORD,2023-05-05T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
852401,HILL STREET - HEDNESFORD,2023-05-05T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.94
852401,HILL STREET - HEDNESFORD,2023-05-05T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.15
852401,HILL STREET - HEDNESFORD,2023-05-05T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.28
852401,HILL STREET - HEDNESFORD,2023-05-05T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
852401,HILL STREET - HEDNESFORD,2023-05-05T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
852401,HILL STREET - HEDNESFORD,2023-05-05T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.0
852401,HILL STREET - HEDNESFORD,2023-05-05T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.1
852401,HILL STREET - HEDNESFORD,2023-05-05T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
852401,HILL STREET - HEDNESFORD,2023-05-05T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
852401,HILL STREET - HEDNESFORD,2023-05-05T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
852401,HILL STREET - HEDNESFORD,2023-05-05T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.99
852401,HILL STREET - HEDNESFORD,2023-05-05T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.18
852401,HILL STREET - HEDNESFORD,2023-05-05T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.84
852401,HILL STREET - HEDNESFORD,2023-05-05T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
852401,HILL STREET - HEDNESFORD,2023-05-05T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.4
852401,HILL STREET - HEDNESFORD,2023-05-05T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.5
852401,HILL STREET - HEDNESFORD,2023-05-05T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.3
852401,HILL STREET - HEDNESFORD,2023-05-05T16:10:00.000+00:00,transformer,,Temperature,C,26.1
852401,HILL STREET - HEDNESFORD,2023-05-05T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
852401,HILL STREET - HEDNESFORD,2023-05-05T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
852401,HILL STREET - HEDNESFORD,2023-05-05T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
852401,HILL STREET - HEDNESFORD,2023-05-05T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
852401,HILL STREET - HEDNESFORD,2023-05-05T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
852401,HILL STREET - HEDNESFORD,2023-05-05T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
852401,HILL STREET - HEDNESFORD,2023-05-05T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
852401,HILL STREET - HEDNESFORD,2023-05-05T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
852401,HILL STREET - HEDNESFORD,2023-05-05T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
852401,HILL STREET - HEDNESFORD,2023-05-05T16:10:00.000+00:00,busbar,,L3 Active Power,kW,23.93
852401,HILL STREET - HEDNESFORD,2023-05-05T16:10:00.000+00:00,busbar,,L2 Active Power,kW,20.33
852401,HILL STREET - HEDNESFORD,2023-05-05T16:10:00.000+00:00,busbar,,L1 Active Power,kW,23.13
852401,HILL STREET - HEDNESFORD,2023-05-05T16:10:00.000+00:00,busbar,,N Current (RMS),A,47.6
852401,HILL STREET - HEDNESFORD,2023-05-05T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
852401,HILL STREET - HEDNESFORD,2023-05-05T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
852401,HILL STREET - HEDNESFORD,2023-05-05T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
852401,HILL STREET - HEDNESFORD,2023-05-05T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
852401,HILL STREET - HEDNESFORD,2023-05-05T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
852401,HILL STREET - HEDNESFORD,2023-05-05T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
852401,HILL STREET - HEDNESFORD,2023-05-05T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.08
852401,HILL STREET - HEDNESFORD,2023-05-05T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.19
852401,HILL STREET - HEDNESFORD,2023-05-05T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.67
852401,HILL STREET - HEDNESFORD,2023-05-05T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
852401,HILL STREET - HEDNESFORD,2023-05-05T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.1
852401,HILL STREET - HEDNESFORD,2023-05-05T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.8
852401,HILL STREET - HEDNESFORD,2023-05-05T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.8
852401,HILL STREET - HEDNESFORD,2023-05-05T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
852401,HILL STREET - HEDNESFORD,2023-05-05T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
852401,HILL STREET - HEDNESFORD,2023-05-05T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
852401,HILL STREET - HEDNESFORD,2023-05-05T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.45
852401,HILL STREET - HEDNESFORD,2023-05-05T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.92
852401,HILL STREET - HEDNESFORD,2023-05-05T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.41
852401,HILL STREET - HEDNESFORD,2023-05-05T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.3
852401,HILL STREET - HEDNESFORD,2023-05-05T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.3
852401,HILL STREET - HEDNESFORD,2023-05-05T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.4
852401,HILL STREET - HEDNESFORD,2023-05-05T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.9
852401,HILL STREET - HEDNESFORD,2023-05-05T16:00:00.000+00:00,transformer,,Temperature,C,26.0
852401,HILL STREET - HEDNESFORD,2023-05-05T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
852401,HILL STREET - HEDNESFORD,2023-05-05T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
852401,HILL STREET - HEDNESFORD,2023-05-05T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
852401,HILL STREET - HEDNESFORD,2023-05-05T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
852401,HILL STREET - HEDNESFORD,2023-05-05T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
852401,HILL STREET - HEDNESFORD,2023-05-05T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
852401,HILL STREET - HEDNESFORD,2023-05-05T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
852401,HILL STREET - HEDNESFORD,2023-05-05T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
852401,HILL STREET - HEDNESFORD,2023-05-05T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
852401,HILL STREET - HEDNESFORD,2023-05-05T16:00:00.000+00:00,busbar,,L3 Active Power,kW,21.53
852401,HILL STREET - HEDNESFORD,2023-05-05T16:00:00.000+00:00,busbar,,L2 Active Power,kW,21.11
852401,HILL STREET - HEDNESFORD,2023-05-05T16:00:00.000+00:00,busbar,,L1 Active Power,kW,25.08
852401,HILL STREET - HEDNESFORD,2023-05-05T16:00:00.000+00:00,busbar,,N Current (RMS),A,47.3
852401,HILL STREET - HEDNESFORD,2023-05-05T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
852401,HILL STREET - HEDNESFORD,2023-05-05T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
852401,HILL STREET - HEDNESFORD,2023-05-05T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
852401,HILL STREET - HEDNESFORD,2023-05-05T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
852401,HILL STREET - HEDNESFORD,2023-05-05T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
852401,HILL STREET - HEDNESFORD,2023-05-05T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
852401,HILL STREET - HEDNESFORD,2023-05-05T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.32
852401,HILL STREET - HEDNESFORD,2023-05-05T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.12
852401,HILL STREET - HEDNESFORD,2023-05-05T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.27
852401,HILL STREET - HEDNESFORD,2023-05-05T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
852401,HILL STREET - HEDNESFORD,2023-05-05T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.5
852401,HILL STREET - HEDNESFORD,2023-05-05T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.7
852401,HILL STREET - HEDNESFORD,2023-05-05T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.7
852401,HILL STREET - HEDNESFORD,2023-05-05T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
852401,HILL STREET - HEDNESFORD,2023-05-05T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
852401,HILL STREET - HEDNESFORD,2023-05-05T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
852401,HILL STREET - HEDNESFORD,2023-05-05T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.87
852401,HILL STREET - HEDNESFORD,2023-05-05T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.46
852401,HILL STREET - HEDNESFORD,2023-05-05T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.64
852401,HILL STREET - HEDNESFORD,2023-05-05T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.3
852401,HILL STREET - HEDNESFORD,2023-05-05T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.6
852401,HILL STREET - HEDNESFORD,2023-05-05T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.8
852401,HILL STREET - HEDNESFORD,2023-05-05T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.1
852401,HILL STREET - HEDNESFORD,2023-05-05T15:50:00.000+00:00,transformer,,Temperature,C,26.1
852401,HILL STREET - HEDNESFORD,2023-05-05T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
852401,HILL STREET - HEDNESFORD,2023-05-05T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
852401,HILL STREET - HEDNESFORD,2023-05-05T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
852401,HILL STREET - HEDNESFORD,2023-05-05T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
852401,HILL STREET - HEDNESFORD,2023-05-05T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
852401,HILL STREET - HEDNESFORD,2023-05-05T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
852401,HILL STREET - HEDNESFORD,2023-05-05T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
852401,HILL STREET - HEDNESFORD,2023-05-05T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
852401,HILL STREET - HEDNESFORD,2023-05-05T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
852401,HILL STREET - HEDNESFORD,2023-05-05T15:50:00.000+00:00,busbar,,L3 Active Power,kW,24.18
852401,HILL STREET - HEDNESFORD,2023-05-05T15:50:00.000+00:00,busbar,,L2 Active Power,kW,18.58
852401,HILL STREET - HEDNESFORD,2023-05-05T15:50:00.000+00:00,busbar,,L1 Active Power,kW,19.91
852401,HILL STREET - HEDNESFORD,2023-05-05T15:50:00.000+00:00,busbar,,N Current (RMS),A,53.7
852401,HILL STREET - HEDNESFORD,2023-05-05T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
852401,HILL STREET - HEDNESFORD,2023-05-05T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
852401,HILL STREET - HEDNESFORD,2023-05-05T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
852401,HILL STREET - HEDNESFORD,2023-05-05T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
852401,HILL STREET - HEDNESFORD,2023-05-05T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
852401,HILL STREET - HEDNESFORD,2023-05-05T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
852401,HILL STREET - HEDNESFORD,2023-05-05T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.28
852401,HILL STREET - HEDNESFORD,2023-05-05T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.71
852401,HILL STREET - HEDNESFORD,2023-05-05T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.86
852401,HILL STREET - HEDNESFORD,2023-05-05T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
852401,HILL STREET - HEDNESFORD,2023-05-05T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
852401,HILL STREET - HEDNESFORD,2023-05-05T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.4
852401,HILL STREET - HEDNESFORD,2023-05-05T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.1
852401,HILL STREET - HEDNESFORD,2023-05-05T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
852401,HILL STREET - HEDNESFORD,2023-05-05T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
852401,HILL STREET - HEDNESFORD,2023-05-05T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
852401,HILL STREET - HEDNESFORD,2023-05-05T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.39
852401,HILL STREET - HEDNESFORD,2023-05-05T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.17
852401,HILL STREET - HEDNESFORD,2023-05-05T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.96
852401,HILL STREET - HEDNESFORD,2023-05-05T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.4
852401,HILL STREET - HEDNESFORD,2023-05-05T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.8
852401,HILL STREET - HEDNESFORD,2023-05-05T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.3
852401,HILL STREET - HEDNESFORD,2023-05-05T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.3
852401,HILL STREET - HEDNESFORD,2023-05-05T15:40:00.000+00:00,transformer,,Temperature,C,26.4
852401,HILL STREET - HEDNESFORD,2023-05-05T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
852401,HILL STREET - HEDNESFORD,2023-05-05T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
852401,HILL STREET - HEDNESFORD,2023-05-05T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-05-05T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
852401,HILL STREET - HEDNESFORD,2023-05-05T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
852401,HILL STREET - HEDNESFORD,2023-05-05T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
852401,HILL STREET - HEDNESFORD,2023-05-05T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
852401,HILL STREET - HEDNESFORD,2023-05-05T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
852401,HILL STREET - HEDNESFORD,2023-05-05T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
852401,HILL STREET - HEDNESFORD,2023-05-05T15:40:00.000+00:00,busbar,,L3 Active Power,kW,23.67
852401,HILL STREET - HEDNESFORD,2023-05-05T15:40:00.000+00:00,busbar,,L2 Active Power,kW,18.88
852401,HILL STREET - HEDNESFORD,2023-05-05T15:40:00.000+00:00,busbar,,L1 Active Power,kW,18.82
852401,HILL STREET - HEDNESFORD,2023-05-05T15:40:00.000+00:00,busbar,,N Current (RMS),A,55.9
852401,HILL STREET - HEDNESFORD,2023-05-05T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
852401,HILL STREET - HEDNESFORD,2023-05-05T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
852401,HILL STREET - HEDNESFORD,2023-05-05T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
852401,HILL STREET - HEDNESFORD,2023-05-05T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
852401,HILL STREET - HEDNESFORD,2023-05-05T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
852401,HILL STREET - HEDNESFORD,2023-05-05T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
852401,HILL STREET - HEDNESFORD,2023-05-05T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.08
852401,HILL STREET - HEDNESFORD,2023-05-05T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.51
852401,HILL STREET - HEDNESFORD,2023-05-05T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.8
852401,HILL STREET - HEDNESFORD,2023-05-05T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
852401,HILL STREET - HEDNESFORD,2023-05-05T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
852401,HILL STREET - HEDNESFORD,2023-05-05T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.0
852401,HILL STREET - HEDNESFORD,2023-05-05T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.4
852401,HILL STREET - HEDNESFORD,2023-05-05T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
852401,HILL STREET - HEDNESFORD,2023-05-05T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
852401,HILL STREET - HEDNESFORD,2023-05-05T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
852401,HILL STREET - HEDNESFORD,2023-05-05T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.72
852401,HILL STREET - HEDNESFORD,2023-05-05T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.15
852401,HILL STREET - HEDNESFORD,2023-05-05T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.24
852401,HILL STREET - HEDNESFORD,2023-05-05T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.3
852401,HILL STREET - HEDNESFORD,2023-05-05T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.6
852401,HILL STREET - HEDNESFORD,2023-05-05T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.9
852401,HILL STREET - HEDNESFORD,2023-05-05T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.1
852401,HILL STREET - HEDNESFORD,2023-05-05T15:30:00.000+00:00,transformer,,Temperature,C,26.4
852401,HILL STREET - HEDNESFORD,2023-05-05T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
852401,HILL STREET - HEDNESFORD,2023-05-05T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
852401,HILL STREET - HEDNESFORD,2023-05-05T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
852401,HILL STREET - HEDNESFORD,2023-05-05T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
852401,HILL STREET - HEDNESFORD,2023-05-05T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
852401,HILL STREET - HEDNESFORD,2023-05-05T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
852401,HILL STREET - HEDNESFORD,2023-05-05T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
852401,HILL STREET - HEDNESFORD,2023-05-05T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
852401,HILL STREET - HEDNESFORD,2023-05-05T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
852401,HILL STREET - HEDNESFORD,2023-05-05T15:30:00.000+00:00,busbar,,L3 Active Power,kW,19.8
852401,HILL STREET - HEDNESFORD,2023-05-05T15:30:00.000+00:00,busbar,,L2 Active Power,kW,20.66
852401,HILL STREET - HEDNESFORD,2023-05-05T15:30:00.000+00:00,busbar,,L1 Active Power,kW,16.03
852401,HILL STREET - HEDNESFORD,2023-05-05T15:30:00.000+00:00,busbar,,N Current (RMS),A,49.6
852401,HILL STREET - HEDNESFORD,2023-05-05T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
852401,HILL STREET - HEDNESFORD,2023-05-05T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
852401,HILL STREET - HEDNESFORD,2023-05-05T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
852401,HILL STREET - HEDNESFORD,2023-05-05T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
852401,HILL STREET - HEDNESFORD,2023-05-05T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
852401,HILL STREET - HEDNESFORD,2023-05-05T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
852401,HILL STREET - HEDNESFORD,2023-05-05T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.32
852401,HILL STREET - HEDNESFORD,2023-05-05T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.63
852401,HILL STREET - HEDNESFORD,2023-05-05T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.44
852401,HILL STREET - HEDNESFORD,2023-05-05T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
852401,HILL STREET - HEDNESFORD,2023-05-05T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
852401,HILL STREET - HEDNESFORD,2023-05-05T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.1
852401,HILL STREET - HEDNESFORD,2023-05-05T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.1
852401,HILL STREET - HEDNESFORD,2023-05-05T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
852401,HILL STREET - HEDNESFORD,2023-05-05T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
852401,HILL STREET - HEDNESFORD,2023-05-05T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
852401,HILL STREET - HEDNESFORD,2023-05-05T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.52
852401,HILL STREET - HEDNESFORD,2023-05-05T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.69
852401,HILL STREET - HEDNESFORD,2023-05-05T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.72
852401,HILL STREET - HEDNESFORD,2023-05-05T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.9
852401,HILL STREET - HEDNESFORD,2023-05-05T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.4
852401,HILL STREET - HEDNESFORD,2023-05-05T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.5
852401,HILL STREET - HEDNESFORD,2023-05-05T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.4
852401,HILL STREET - HEDNESFORD,2023-05-05T15:20:00.000+00:00,transformer,,Temperature,C,26.2
852401,HILL STREET - HEDNESFORD,2023-05-05T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
852401,HILL STREET - HEDNESFORD,2023-05-05T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
852401,HILL STREET - HEDNESFORD,2023-05-05T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
852401,HILL STREET - HEDNESFORD,2023-05-05T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
852401,HILL STREET - HEDNESFORD,2023-05-05T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
852401,HILL STREET - HEDNESFORD,2023-05-05T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
852401,HILL STREET - HEDNESFORD,2023-05-05T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
852401,HILL STREET - HEDNESFORD,2023-05-05T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
852401,HILL STREET - HEDNESFORD,2023-05-05T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
852401,HILL STREET - HEDNESFORD,2023-05-05T15:20:00.000+00:00,busbar,,L3 Active Power,kW,18.84
852401,HILL STREET - HEDNESFORD,2023-05-05T15:20:00.000+00:00,busbar,,L2 Active Power,kW,28.32
852401,HILL STREET - HEDNESFORD,2023-05-05T15:20:00.000+00:00,busbar,,L1 Active Power,kW,16.16
852401,HILL STREET - HEDNESFORD,2023-05-05T15:20:00.000+00:00,busbar,,N Current (RMS),A,67.6
852401,HILL STREET - HEDNESFORD,2023-05-05T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
852401,HILL STREET - HEDNESFORD,2023-05-05T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
852401,HILL STREET - HEDNESFORD,2023-05-05T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
852401,HILL STREET - HEDNESFORD,2023-05-05T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
852401,HILL STREET - HEDNESFORD,2023-05-05T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
852401,HILL STREET - HEDNESFORD,2023-05-05T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
852401,HILL STREET - HEDNESFORD,2023-05-05T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.34
852401,HILL STREET - HEDNESFORD,2023-05-05T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.31
852401,HILL STREET - HEDNESFORD,2023-05-05T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.16
852401,HILL STREET - HEDNESFORD,2023-05-05T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
852401,HILL STREET - HEDNESFORD,2023-05-05T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.8
852401,HILL STREET - HEDNESFORD,2023-05-05T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.6
852401,HILL STREET - HEDNESFORD,2023-05-05T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.1
852401,HILL STREET - HEDNESFORD,2023-05-05T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.08
852401,HILL STREET - HEDNESFORD,2023-05-05T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
852401,HILL STREET - HEDNESFORD,2023-05-05T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
852401,HILL STREET - HEDNESFORD,2023-05-05T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.05
852401,HILL STREET - HEDNESFORD,2023-05-05T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.2
852401,HILL STREET - HEDNESFORD,2023-05-05T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.99
852401,HILL STREET - HEDNESFORD,2023-05-05T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
852401,HILL STREET - HEDNESFORD,2023-05-05T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.1
852401,HILL STREET - HEDNESFORD,2023-05-05T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.3
852401,HILL STREET - HEDNESFORD,2023-05-05T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.0
852401,HILL STREET - HEDNESFORD,2023-05-05T15:10:00.000+00:00,transformer,,Temperature,C,25.8
852401,HILL STREET - HEDNESFORD,2023-05-05T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
852401,HILL STREET - HEDNESFORD,2023-05-05T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
852401,HILL STREET - HEDNESFORD,2023-05-05T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
852401,HILL STREET - HEDNESFORD,2023-05-05T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
852401,HILL STREET - HEDNESFORD,2023-05-05T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
852401,HILL STREET - HEDNESFORD,2023-05-05T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
852401,HILL STREET - HEDNESFORD,2023-05-05T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
852401,HILL STREET - HEDNESFORD,2023-05-05T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
852401,HILL STREET - HEDNESFORD,2023-05-05T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
852401,HILL STREET - HEDNESFORD,2023-05-05T15:10:00.000+00:00,busbar,,L3 Active Power,kW,18.39
852401,HILL STREET - HEDNESFORD,2023-05-05T15:10:00.000+00:00,busbar,,L2 Active Power,kW,25.51
852401,HILL STREET - HEDNESFORD,2023-05-05T15:10:00.000+00:00,busbar,,L1 Active Power,kW,19.15
852401,HILL STREET - HEDNESFORD,2023-05-05T15:10:00.000+00:00,busbar,,N Current (RMS),A,53.7
852401,HILL STREET - HEDNESFORD,2023-05-05T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
852401,HILL STREET - HEDNESFORD,2023-05-05T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
852401,HILL STREET - HEDNESFORD,2023-05-05T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
852401,HILL STREET - HEDNESFORD,2023-05-05T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
852401,HILL STREET - HEDNESFORD,2023-05-05T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
852401,HILL STREET - HEDNESFORD,2023-05-05T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
852401,HILL STREET - HEDNESFORD,2023-05-05T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.14
852401,HILL STREET - HEDNESFORD,2023-05-05T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.31
852401,HILL STREET - HEDNESFORD,2023-05-05T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.29
852401,HILL STREET - HEDNESFORD,2023-05-05T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
852401,HILL STREET - HEDNESFORD,2023-05-05T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.9
852401,HILL STREET - HEDNESFORD,2023-05-05T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.3
852401,HILL STREET - HEDNESFORD,2023-05-05T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.3
852401,HILL STREET - HEDNESFORD,2023-05-05T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
852401,HILL STREET - HEDNESFORD,2023-05-05T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
852401,HILL STREET - HEDNESFORD,2023-05-05T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
852401,HILL STREET - HEDNESFORD,2023-05-05T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.88
852401,HILL STREET - HEDNESFORD,2023-05-05T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.35
852401,HILL STREET - HEDNESFORD,2023-05-05T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.28
852401,HILL STREET - HEDNESFORD,2023-05-05T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.5
852401,HILL STREET - HEDNESFORD,2023-05-05T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.2
852401,HILL STREET - HEDNESFORD,2023-05-05T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.6
852401,HILL STREET - HEDNESFORD,2023-05-05T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.8
852401,HILL STREET - HEDNESFORD,2023-05-05T15:00:00.000+00:00,transformer,,Temperature,C,25.7
852401,HILL STREET - HEDNESFORD,2023-05-05T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
852401,HILL STREET - HEDNESFORD,2023-05-05T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
852401,HILL STREET - HEDNESFORD,2023-05-05T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
852401,HILL STREET - HEDNESFORD,2023-05-05T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
852401,HILL STREET - HEDNESFORD,2023-05-05T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
852401,HILL STREET - HEDNESFORD,2023-05-05T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
852401,HILL STREET - HEDNESFORD,2023-05-05T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
852401,HILL STREET - HEDNESFORD,2023-05-05T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
852401,HILL STREET - HEDNESFORD,2023-05-05T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
852401,HILL STREET - HEDNESFORD,2023-05-05T15:00:00.000+00:00,busbar,,L3 Active Power,kW,20.02
852401,HILL STREET - HEDNESFORD,2023-05-05T15:00:00.000+00:00,busbar,,L2 Active Power,kW,18.67
