Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-05-05T15:00:00.000+00:00,busbar,,L1 Active Power,kW,21.57
852401,HILL STREET - HEDNESFORD,2023-05-05T15:00:00.000+00:00,busbar,,N Current (RMS),A,46.1
852401,HILL STREET - HEDNESFORD,2023-05-05T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
852401,HILL STREET - HEDNESFORD,2023-05-05T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
852401,HILL STREET - HEDNESFORD,2023-05-05T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
852401,HILL STREET - HEDNESFORD,2023-05-05T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
852401,HILL STREET - HEDNESFORD,2023-05-05T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
852401,HILL STREET - HEDNESFORD,2023-05-05T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
852401,HILL STREET - HEDNESFORD,2023-05-05T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.78
852401,HILL STREET - HEDNESFORD,2023-05-05T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.41
852401,HILL STREET - HEDNESFORD,2023-05-05T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.72
852401,HILL STREET - HEDNESFORD,2023-05-05T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
852401,HILL STREET - HEDNESFORD,2023-05-05T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.2
852401,HILL STREET - HEDNESFORD,2023-05-05T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.3
852401,HILL STREET - HEDNESFORD,2023-05-05T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.5
852401,HILL STREET - HEDNESFORD,2023-05-05T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
852401,HILL STREET - HEDNESFORD,2023-05-05T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
852401,HILL STREET - HEDNESFORD,2023-05-05T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
852401,HILL STREET - HEDNESFORD,2023-05-05T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.67
852401,HILL STREET - HEDNESFORD,2023-05-05T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.27
852401,HILL STREET - HEDNESFORD,2023-05-05T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.97
852401,HILL STREET - HEDNESFORD,2023-05-05T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
852401,HILL STREET - HEDNESFORD,2023-05-05T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.8
852401,HILL STREET - HEDNESFORD,2023-05-05T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.0
852401,HILL STREET - HEDNESFORD,2023-05-05T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.2
852401,HILL STREET - HEDNESFORD,2023-05-05T14:50:00.000+00:00,transformer,,Temperature,C,25.9
852401,HILL STREET - HEDNESFORD,2023-05-05T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
852401,HILL STREET - HEDNESFORD,2023-05-05T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
852401,HILL STREET - HEDNESFORD,2023-05-05T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
852401,HILL STREET - HEDNESFORD,2023-05-05T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
852401,HILL STREET - HEDNESFORD,2023-05-05T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-05-05T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
852401,HILL STREET - HEDNESFORD,2023-05-05T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
852401,HILL STREET - HEDNESFORD,2023-05-05T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
852401,HILL STREET - HEDNESFORD,2023-05-05T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
852401,HILL STREET - HEDNESFORD,2023-05-05T14:50:00.000+00:00,busbar,,L3 Active Power,kW,21.45
852401,HILL STREET - HEDNESFORD,2023-05-05T14:50:00.000+00:00,busbar,,L2 Active Power,kW,14.68
852401,HILL STREET - HEDNESFORD,2023-05-05T14:50:00.000+00:00,busbar,,L1 Active Power,kW,20.69
852401,HILL STREET - HEDNESFORD,2023-05-05T14:50:00.000+00:00,busbar,,N Current (RMS),A,45.6
852401,HILL STREET - HEDNESFORD,2023-05-05T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
852401,HILL STREET - HEDNESFORD,2023-05-05T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
852401,HILL STREET - HEDNESFORD,2023-05-05T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
852401,HILL STREET - HEDNESFORD,2023-05-05T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
852401,HILL STREET - HEDNESFORD,2023-05-05T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
852401,HILL STREET - HEDNESFORD,2023-05-05T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
852401,HILL STREET - HEDNESFORD,2023-05-05T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.73
852401,HILL STREET - HEDNESFORD,2023-05-05T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.16
852401,HILL STREET - HEDNESFORD,2023-05-05T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
852401,HILL STREET - HEDNESFORD,2023-05-05T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
852401,HILL STREET - HEDNESFORD,2023-05-05T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.8
852401,HILL STREET - HEDNESFORD,2023-05-05T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.4
852401,HILL STREET - HEDNESFORD,2023-05-05T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.5
852401,HILL STREET - HEDNESFORD,2023-05-05T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
852401,HILL STREET - HEDNESFORD,2023-05-05T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
852401,HILL STREET - HEDNESFORD,2023-05-05T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
852401,HILL STREET - HEDNESFORD,2023-05-05T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.93
852401,HILL STREET - HEDNESFORD,2023-05-05T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.96
852401,HILL STREET - HEDNESFORD,2023-05-05T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.98
852401,HILL STREET - HEDNESFORD,2023-05-05T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.6
852401,HILL STREET - HEDNESFORD,2023-05-05T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.5
852401,HILL STREET - HEDNESFORD,2023-05-05T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.0
852401,HILL STREET - HEDNESFORD,2023-05-05T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.3
852401,HILL STREET - HEDNESFORD,2023-05-05T14:40:00.000+00:00,transformer,,Temperature,C,26.0
852401,HILL STREET - HEDNESFORD,2023-05-05T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
852401,HILL STREET - HEDNESFORD,2023-05-05T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
852401,HILL STREET - HEDNESFORD,2023-05-05T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
852401,HILL STREET - HEDNESFORD,2023-05-05T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
852401,HILL STREET - HEDNESFORD,2023-05-05T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
852401,HILL STREET - HEDNESFORD,2023-05-05T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
852401,HILL STREET - HEDNESFORD,2023-05-05T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
852401,HILL STREET - HEDNESFORD,2023-05-05T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
852401,HILL STREET - HEDNESFORD,2023-05-05T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
852401,HILL STREET - HEDNESFORD,2023-05-05T14:40:00.000+00:00,busbar,,L3 Active Power,kW,27.66
852401,HILL STREET - HEDNESFORD,2023-05-05T14:40:00.000+00:00,busbar,,L2 Active Power,kW,13.12
852401,HILL STREET - HEDNESFORD,2023-05-05T14:40:00.000+00:00,busbar,,L1 Active Power,kW,22.98
852401,HILL STREET - HEDNESFORD,2023-05-05T14:40:00.000+00:00,busbar,,N Current (RMS),A,65.0
852401,HILL STREET - HEDNESFORD,2023-05-05T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
852401,HILL STREET - HEDNESFORD,2023-05-05T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
852401,HILL STREET - HEDNESFORD,2023-05-05T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
852401,HILL STREET - HEDNESFORD,2023-05-05T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
852401,HILL STREET - HEDNESFORD,2023-05-05T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
852401,HILL STREET - HEDNESFORD,2023-05-05T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
852401,HILL STREET - HEDNESFORD,2023-05-05T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.36
852401,HILL STREET - HEDNESFORD,2023-05-05T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.39
852401,HILL STREET - HEDNESFORD,2023-05-05T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.68
852401,HILL STREET - HEDNESFORD,2023-05-05T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
852401,HILL STREET - HEDNESFORD,2023-05-05T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.7
852401,HILL STREET - HEDNESFORD,2023-05-05T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.3
852401,HILL STREET - HEDNESFORD,2023-05-05T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.3
852401,HILL STREET - HEDNESFORD,2023-05-05T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
852401,HILL STREET - HEDNESFORD,2023-05-05T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
852401,HILL STREET - HEDNESFORD,2023-05-05T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
852401,HILL STREET - HEDNESFORD,2023-05-05T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.02
852401,HILL STREET - HEDNESFORD,2023-05-05T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.8
852401,HILL STREET - HEDNESFORD,2023-05-05T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.36
852401,HILL STREET - HEDNESFORD,2023-05-05T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.1
852401,HILL STREET - HEDNESFORD,2023-05-05T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.2
852401,HILL STREET - HEDNESFORD,2023-05-05T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.5
852401,HILL STREET - HEDNESFORD,2023-05-05T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.1
852401,HILL STREET - HEDNESFORD,2023-05-05T14:30:00.000+00:00,transformer,,Temperature,C,26.1
852401,HILL STREET - HEDNESFORD,2023-05-05T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
852401,HILL STREET - HEDNESFORD,2023-05-05T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
852401,HILL STREET - HEDNESFORD,2023-05-05T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
852401,HILL STREET - HEDNESFORD,2023-05-05T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
852401,HILL STREET - HEDNESFORD,2023-05-05T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-05-05T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
852401,HILL STREET - HEDNESFORD,2023-05-05T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
852401,HILL STREET - HEDNESFORD,2023-05-05T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
852401,HILL STREET - HEDNESFORD,2023-05-05T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
852401,HILL STREET - HEDNESFORD,2023-05-05T14:30:00.000+00:00,busbar,,L3 Active Power,kW,25.38
852401,HILL STREET - HEDNESFORD,2023-05-05T14:30:00.000+00:00,busbar,,L2 Active Power,kW,14.19
852401,HILL STREET - HEDNESFORD,2023-05-05T14:30:00.000+00:00,busbar,,L1 Active Power,kW,25.04
852401,HILL STREET - HEDNESFORD,2023-05-05T14:30:00.000+00:00,busbar,,N Current (RMS),A,59.8
852401,HILL STREET - HEDNESFORD,2023-05-05T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
852401,HILL STREET - HEDNESFORD,2023-05-05T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
852401,HILL STREET - HEDNESFORD,2023-05-05T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
852401,HILL STREET - HEDNESFORD,2023-05-05T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
852401,HILL STREET - HEDNESFORD,2023-05-05T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
852401,HILL STREET - HEDNESFORD,2023-05-05T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
852401,HILL STREET - HEDNESFORD,2023-05-05T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.11
852401,HILL STREET - HEDNESFORD,2023-05-05T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.04
852401,HILL STREET - HEDNESFORD,2023-05-05T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.16
852401,HILL STREET - HEDNESFORD,2023-05-05T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
852401,HILL STREET - HEDNESFORD,2023-05-05T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.7
852401,HILL STREET - HEDNESFORD,2023-05-05T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.9
852401,HILL STREET - HEDNESFORD,2023-05-05T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.0
852401,HILL STREET - HEDNESFORD,2023-05-05T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
852401,HILL STREET - HEDNESFORD,2023-05-05T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
852401,HILL STREET - HEDNESFORD,2023-05-05T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
852401,HILL STREET - HEDNESFORD,2023-05-05T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.98
852401,HILL STREET - HEDNESFORD,2023-05-05T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.86
852401,HILL STREET - HEDNESFORD,2023-05-05T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.81
852401,HILL STREET - HEDNESFORD,2023-05-05T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
852401,HILL STREET - HEDNESFORD,2023-05-05T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.0
852401,HILL STREET - HEDNESFORD,2023-05-05T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.2
852401,HILL STREET - HEDNESFORD,2023-05-05T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.6
852401,HILL STREET - HEDNESFORD,2023-05-05T14:20:00.000+00:00,transformer,,Temperature,C,27.1
852401,HILL STREET - HEDNESFORD,2023-05-05T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
852401,HILL STREET - HEDNESFORD,2023-05-05T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
852401,HILL STREET - HEDNESFORD,2023-05-05T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
852401,HILL STREET - HEDNESFORD,2023-05-05T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
852401,HILL STREET - HEDNESFORD,2023-05-05T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
852401,HILL STREET - HEDNESFORD,2023-05-05T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
852401,HILL STREET - HEDNESFORD,2023-05-05T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
852401,HILL STREET - HEDNESFORD,2023-05-05T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
852401,HILL STREET - HEDNESFORD,2023-05-05T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
852401,HILL STREET - HEDNESFORD,2023-05-05T14:20:00.000+00:00,busbar,,L3 Active Power,kW,13.28
852401,HILL STREET - HEDNESFORD,2023-05-05T14:20:00.000+00:00,busbar,,L2 Active Power,kW,7.38
852401,HILL STREET - HEDNESFORD,2023-05-05T14:20:00.000+00:00,busbar,,L1 Active Power,kW,12.66
852401,HILL STREET - HEDNESFORD,2023-05-05T14:20:00.000+00:00,busbar,,N Current (RMS),A,31.7
852401,HILL STREET - HEDNESFORD,2023-05-05T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
852401,HILL STREET - HEDNESFORD,2023-05-05T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
852401,HILL STREET - HEDNESFORD,2023-05-05T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
852401,HILL STREET - HEDNESFORD,2023-05-05T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
852401,HILL STREET - HEDNESFORD,2023-05-05T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
852401,HILL STREET - HEDNESFORD,2023-05-05T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
852401,HILL STREET - HEDNESFORD,2023-05-05T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.89
852401,HILL STREET - HEDNESFORD,2023-05-05T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.12
852401,HILL STREET - HEDNESFORD,2023-05-05T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.96
852401,HILL STREET - HEDNESFORD,2023-05-05T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
852401,HILL STREET - HEDNESFORD,2023-05-05T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.7
852401,HILL STREET - HEDNESFORD,2023-05-05T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.8
852401,HILL STREET - HEDNESFORD,2023-05-05T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.7
852401,HILL STREET - HEDNESFORD,2023-05-05T14:10:00.000+00:00,transformer,,Temperature,C,28.0
852401,HILL STREET - HEDNESFORD,2023-05-05T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
852401,HILL STREET - HEDNESFORD,2023-05-05T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
852401,HILL STREET - HEDNESFORD,2023-05-05T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
852401,HILL STREET - HEDNESFORD,2023-05-05T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
852401,HILL STREET - HEDNESFORD,2023-05-05T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
852401,HILL STREET - HEDNESFORD,2023-05-05T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
852401,HILL STREET - HEDNESFORD,2023-05-05T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
852401,HILL STREET - HEDNESFORD,2023-05-05T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
852401,HILL STREET - HEDNESFORD,2023-05-05T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
852401,HILL STREET - HEDNESFORD,2023-05-05T14:10:00.000+00:00,busbar,,L3 Active Power,kW,9.89
852401,HILL STREET - HEDNESFORD,2023-05-05T14:10:00.000+00:00,busbar,,L2 Active Power,kW,8.12
852401,HILL STREET - HEDNESFORD,2023-05-05T14:10:00.000+00:00,busbar,,L1 Active Power,kW,7.96
852401,HILL STREET - HEDNESFORD,2023-05-05T14:10:00.000+00:00,busbar,,N Current (RMS),A,20.6
852401,HILL STREET - HEDNESFORD,2023-05-05T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
852401,HILL STREET - HEDNESFORD,2023-05-05T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
852401,HILL STREET - HEDNESFORD,2023-05-05T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
852401,HILL STREET - HEDNESFORD,2023-05-05T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
852401,HILL STREET - HEDNESFORD,2023-05-05T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
852401,HILL STREET - HEDNESFORD,2023-05-05T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
852401,HILL STREET - HEDNESFORD,2023-05-05T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.59
852401,HILL STREET - HEDNESFORD,2023-05-05T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.55
852401,HILL STREET - HEDNESFORD,2023-05-05T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.47
852401,HILL STREET - HEDNESFORD,2023-05-05T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
852401,HILL STREET - HEDNESFORD,2023-05-05T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.9
852401,HILL STREET - HEDNESFORD,2023-05-05T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.2
852401,HILL STREET - HEDNESFORD,2023-05-05T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.5
852401,HILL STREET - HEDNESFORD,2023-05-05T14:00:00.000+00:00,transformer,,Temperature,C,29.0
852401,HILL STREET - HEDNESFORD,2023-05-05T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
852401,HILL STREET - HEDNESFORD,2023-05-05T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
852401,HILL STREET - HEDNESFORD,2023-05-05T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
852401,HILL STREET - HEDNESFORD,2023-05-05T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
852401,HILL STREET - HEDNESFORD,2023-05-05T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
852401,HILL STREET - HEDNESFORD,2023-05-05T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
852401,HILL STREET - HEDNESFORD,2023-05-05T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
852401,HILL STREET - HEDNESFORD,2023-05-05T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
852401,HILL STREET - HEDNESFORD,2023-05-05T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
852401,HILL STREET - HEDNESFORD,2023-05-05T14:00:00.000+00:00,busbar,,L3 Active Power,kW,8.59
852401,HILL STREET - HEDNESFORD,2023-05-05T14:00:00.000+00:00,busbar,,L2 Active Power,kW,5.55
852401,HILL STREET - HEDNESFORD,2023-05-05T14:00:00.000+00:00,busbar,,L1 Active Power,kW,9.47
852401,HILL STREET - HEDNESFORD,2023-05-05T14:00:00.000+00:00,busbar,,N Current (RMS),A,18.9
852401,HILL STREET - HEDNESFORD,2023-05-05T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
852401,HILL STREET - HEDNESFORD,2023-05-05T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
852401,HILL STREET - HEDNESFORD,2023-05-05T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
852401,HILL STREET - HEDNESFORD,2023-05-05T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
852401,HILL STREET - HEDNESFORD,2023-05-05T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
852401,HILL STREET - HEDNESFORD,2023-05-05T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
852401,HILL STREET - HEDNESFORD,2023-05-05T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.82
852401,HILL STREET - HEDNESFORD,2023-05-05T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.08
852401,HILL STREET - HEDNESFORD,2023-05-05T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.87
852401,HILL STREET - HEDNESFORD,2023-05-05T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
852401,HILL STREET - HEDNESFORD,2023-05-05T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.0
852401,HILL STREET - HEDNESFORD,2023-05-05T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.9
852401,HILL STREET - HEDNESFORD,2023-05-05T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.7
852401,HILL STREET - HEDNESFORD,2023-05-05T13:50:00.000+00:00,transformer,,Temperature,C,29.7
852401,HILL STREET - HEDNESFORD,2023-05-05T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
852401,HILL STREET - HEDNESFORD,2023-05-05T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
852401,HILL STREET - HEDNESFORD,2023-05-05T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
852401,HILL STREET - HEDNESFORD,2023-05-05T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
852401,HILL STREET - HEDNESFORD,2023-05-05T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
852401,HILL STREET - HEDNESFORD,2023-05-05T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
852401,HILL STREET - HEDNESFORD,2023-05-05T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
852401,HILL STREET - HEDNESFORD,2023-05-05T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
852401,HILL STREET - HEDNESFORD,2023-05-05T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
852401,HILL STREET - HEDNESFORD,2023-05-05T13:50:00.000+00:00,busbar,,L3 Active Power,kW,7.82
852401,HILL STREET - HEDNESFORD,2023-05-05T13:50:00.000+00:00,busbar,,L2 Active Power,kW,4.08
852401,HILL STREET - HEDNESFORD,2023-05-05T13:50:00.000+00:00,busbar,,L1 Active Power,kW,6.87
852401,HILL STREET - HEDNESFORD,2023-05-05T13:50:00.000+00:00,busbar,,N Current (RMS),A,19.2
852401,HILL STREET - HEDNESFORD,2023-05-05T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
852401,HILL STREET - HEDNESFORD,2023-05-05T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.9
852401,HILL STREET - HEDNESFORD,2023-05-05T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
852401,HILL STREET - HEDNESFORD,2023-05-05T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
852401,HILL STREET - HEDNESFORD,2023-05-05T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
852401,HILL STREET - HEDNESFORD,2023-05-05T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
852401,HILL STREET - HEDNESFORD,2023-05-05T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.51
852401,HILL STREET - HEDNESFORD,2023-05-05T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.45
852401,HILL STREET - HEDNESFORD,2023-05-05T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.92
852401,HILL STREET - HEDNESFORD,2023-05-05T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
852401,HILL STREET - HEDNESFORD,2023-05-05T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
852401,HILL STREET - HEDNESFORD,2023-05-05T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.0
852401,HILL STREET - HEDNESFORD,2023-05-05T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.2
852401,HILL STREET - HEDNESFORD,2023-05-05T13:40:00.000+00:00,transformer,,Temperature,C,30.4
852401,HILL STREET - HEDNESFORD,2023-05-05T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
852401,HILL STREET - HEDNESFORD,2023-05-05T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
852401,HILL STREET - HEDNESFORD,2023-05-05T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
852401,HILL STREET - HEDNESFORD,2023-05-05T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
852401,HILL STREET - HEDNESFORD,2023-05-05T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-05-05T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
852401,HILL STREET - HEDNESFORD,2023-05-05T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
852401,HILL STREET - HEDNESFORD,2023-05-05T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
852401,HILL STREET - HEDNESFORD,2023-05-05T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
852401,HILL STREET - HEDNESFORD,2023-05-05T13:40:00.000+00:00,busbar,,L3 Active Power,kW,6.51
852401,HILL STREET - HEDNESFORD,2023-05-05T13:40:00.000+00:00,busbar,,L2 Active Power,kW,4.45
852401,HILL STREET - HEDNESFORD,2023-05-05T13:40:00.000+00:00,busbar,,L1 Active Power,kW,7.92
852401,HILL STREET - HEDNESFORD,2023-05-05T13:40:00.000+00:00,busbar,,N Current (RMS),A,19.3
852401,HILL STREET - HEDNESFORD,2023-05-05T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
852401,HILL STREET - HEDNESFORD,2023-05-05T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
852401,HILL STREET - HEDNESFORD,2023-05-05T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
852401,HILL STREET - HEDNESFORD,2023-05-05T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
852401,HILL STREET - HEDNESFORD,2023-05-05T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
852401,HILL STREET - HEDNESFORD,2023-05-05T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
852401,HILL STREET - HEDNESFORD,2023-05-05T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.05
852401,HILL STREET - HEDNESFORD,2023-05-05T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.46
852401,HILL STREET - HEDNESFORD,2023-05-05T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.4
852401,HILL STREET - HEDNESFORD,2023-05-05T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
852401,HILL STREET - HEDNESFORD,2023-05-05T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
852401,HILL STREET - HEDNESFORD,2023-05-05T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.2
852401,HILL STREET - HEDNESFORD,2023-05-05T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.1
852401,HILL STREET - HEDNESFORD,2023-05-05T13:30:00.000+00:00,transformer,,Temperature,C,31.0
852401,HILL STREET - HEDNESFORD,2023-05-05T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
852401,HILL STREET - HEDNESFORD,2023-05-05T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
852401,HILL STREET - HEDNESFORD,2023-05-05T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
852401,HILL STREET - HEDNESFORD,2023-05-05T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
852401,HILL STREET - HEDNESFORD,2023-05-05T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
852401,HILL STREET - HEDNESFORD,2023-05-05T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
852401,HILL STREET - HEDNESFORD,2023-05-05T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
852401,HILL STREET - HEDNESFORD,2023-05-05T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
852401,HILL STREET - HEDNESFORD,2023-05-05T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
852401,HILL STREET - HEDNESFORD,2023-05-05T13:30:00.000+00:00,busbar,,L3 Active Power,kW,5.05
852401,HILL STREET - HEDNESFORD,2023-05-05T13:30:00.000+00:00,busbar,,L2 Active Power,kW,3.46
852401,HILL STREET - HEDNESFORD,2023-05-05T13:30:00.000+00:00,busbar,,L1 Active Power,kW,8.4
852401,HILL STREET - HEDNESFORD,2023-05-05T13:30:00.000+00:00,busbar,,N Current (RMS),A,21.1
852401,HILL STREET - HEDNESFORD,2023-05-05T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
852401,HILL STREET - HEDNESFORD,2023-05-05T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.2
852401,HILL STREET - HEDNESFORD,2023-05-05T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
852401,HILL STREET - HEDNESFORD,2023-05-05T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
852401,HILL STREET - HEDNESFORD,2023-05-05T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
852401,HILL STREET - HEDNESFORD,2023-05-05T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
852401,HILL STREET - HEDNESFORD,2023-05-05T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.98
852401,HILL STREET - HEDNESFORD,2023-05-05T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.46
852401,HILL STREET - HEDNESFORD,2023-05-05T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.79
852401,HILL STREET - HEDNESFORD,2023-05-05T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
852401,HILL STREET - HEDNESFORD,2023-05-05T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
852401,HILL STREET - HEDNESFORD,2023-05-05T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.9
852401,HILL STREET - HEDNESFORD,2023-05-05T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
852401,HILL STREET - HEDNESFORD,2023-05-05T13:20:00.000+00:00,transformer,,Temperature,C,30.8
852401,HILL STREET - HEDNESFORD,2023-05-05T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
852401,HILL STREET - HEDNESFORD,2023-05-05T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
852401,HILL STREET - HEDNESFORD,2023-05-05T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
852401,HILL STREET - HEDNESFORD,2023-05-05T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
852401,HILL STREET - HEDNESFORD,2023-05-05T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
852401,HILL STREET - HEDNESFORD,2023-05-05T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
852401,HILL STREET - HEDNESFORD,2023-05-05T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
852401,HILL STREET - HEDNESFORD,2023-05-05T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
852401,HILL STREET - HEDNESFORD,2023-05-05T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
852401,HILL STREET - HEDNESFORD,2023-05-05T13:20:00.000+00:00,busbar,,L3 Active Power,kW,5.98
852401,HILL STREET - HEDNESFORD,2023-05-05T13:20:00.000+00:00,busbar,,L2 Active Power,kW,3.46
852401,HILL STREET - HEDNESFORD,2023-05-05T13:20:00.000+00:00,busbar,,L1 Active Power,kW,7.79
852401,HILL STREET - HEDNESFORD,2023-05-05T13:20:00.000+00:00,busbar,,N Current (RMS),A,18.8
852401,HILL STREET - HEDNESFORD,2023-05-05T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
852401,HILL STREET - HEDNESFORD,2023-05-05T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,14.9
852401,HILL STREET - HEDNESFORD,2023-05-05T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
852401,HILL STREET - HEDNESFORD,2023-05-05T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
852401,HILL STREET - HEDNESFORD,2023-05-05T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
852401,HILL STREET - HEDNESFORD,2023-05-05T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
852401,HILL STREET - HEDNESFORD,2023-05-05T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.17
852401,HILL STREET - HEDNESFORD,2023-05-05T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.62
852401,HILL STREET - HEDNESFORD,2023-05-05T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.93
852401,HILL STREET - HEDNESFORD,2023-05-05T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
852401,HILL STREET - HEDNESFORD,2023-05-05T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.1
852401,HILL STREET - HEDNESFORD,2023-05-05T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.5
852401,HILL STREET - HEDNESFORD,2023-05-05T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.7
852401,HILL STREET - HEDNESFORD,2023-05-05T13:10:00.000+00:00,transformer,,Temperature,C,30.9
852401,HILL STREET - HEDNESFORD,2023-05-05T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
852401,HILL STREET - HEDNESFORD,2023-05-05T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
852401,HILL STREET - HEDNESFORD,2023-05-05T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
852401,HILL STREET - HEDNESFORD,2023-05-05T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
852401,HILL STREET - HEDNESFORD,2023-05-05T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
852401,HILL STREET - HEDNESFORD,2023-05-05T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
852401,HILL STREET - HEDNESFORD,2023-05-05T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
852401,HILL STREET - HEDNESFORD,2023-05-05T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
852401,HILL STREET - HEDNESFORD,2023-05-05T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
852401,HILL STREET - HEDNESFORD,2023-05-05T13:10:00.000+00:00,busbar,,L3 Active Power,kW,9.17
852401,HILL STREET - HEDNESFORD,2023-05-05T13:10:00.000+00:00,busbar,,L2 Active Power,kW,3.62
852401,HILL STREET - HEDNESFORD,2023-05-05T13:10:00.000+00:00,busbar,,L1 Active Power,kW,7.93
852401,HILL STREET - HEDNESFORD,2023-05-05T13:10:00.000+00:00,busbar,,N Current (RMS),A,22.7
852401,HILL STREET - HEDNESFORD,2023-05-05T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
852401,HILL STREET - HEDNESFORD,2023-05-05T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.5
852401,HILL STREET - HEDNESFORD,2023-05-05T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
852401,HILL STREET - HEDNESFORD,2023-05-05T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
852401,HILL STREET - HEDNESFORD,2023-05-05T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
852401,HILL STREET - HEDNESFORD,2023-05-05T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
852401,HILL STREET - HEDNESFORD,2023-05-05T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.5
852401,HILL STREET - HEDNESFORD,2023-05-05T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.75
852401,HILL STREET - HEDNESFORD,2023-05-05T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.97
852401,HILL STREET - HEDNESFORD,2023-05-05T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
852401,HILL STREET - HEDNESFORD,2023-05-05T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.8
852401,HILL STREET - HEDNESFORD,2023-05-05T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.8
852401,HILL STREET - HEDNESFORD,2023-05-05T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.6
852401,HILL STREET - HEDNESFORD,2023-05-05T13:00:00.000+00:00,transformer,,Temperature,C,30.7
852401,HILL STREET - HEDNESFORD,2023-05-05T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
852401,HILL STREET - HEDNESFORD,2023-05-05T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
852401,HILL STREET - HEDNESFORD,2023-05-05T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
852401,HILL STREET - HEDNESFORD,2023-05-05T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
852401,HILL STREET - HEDNESFORD,2023-05-05T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
852401,HILL STREET - HEDNESFORD,2023-05-05T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
852401,HILL STREET - HEDNESFORD,2023-05-05T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
852401,HILL STREET - HEDNESFORD,2023-05-05T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
852401,HILL STREET - HEDNESFORD,2023-05-05T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
852401,HILL STREET - HEDNESFORD,2023-05-05T13:00:00.000+00:00,busbar,,L3 Active Power,kW,7.5
852401,HILL STREET - HEDNESFORD,2023-05-05T13:00:00.000+00:00,busbar,,L2 Active Power,kW,4.75
852401,HILL STREET - HEDNESFORD,2023-05-05T13:00:00.000+00:00,busbar,,L1 Active Power,kW,6.97
852401,HILL STREET - HEDNESFORD,2023-05-05T13:00:00.000+00:00,busbar,,N Current (RMS),A,18.4
852401,HILL STREET - HEDNESFORD,2023-05-05T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
852401,HILL STREET - HEDNESFORD,2023-05-05T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
852401,HILL STREET - HEDNESFORD,2023-05-05T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
852401,HILL STREET - HEDNESFORD,2023-05-05T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
852401,HILL STREET - HEDNESFORD,2023-05-05T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
852401,HILL STREET - HEDNESFORD,2023-05-05T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
852401,HILL STREET - HEDNESFORD,2023-05-05T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
852401,HILL STREET - HEDNESFORD,2023-05-05T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.97
852401,HILL STREET - HEDNESFORD,2023-05-05T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.12
852401,HILL STREET - HEDNESFORD,2023-05-05T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
852401,HILL STREET - HEDNESFORD,2023-05-05T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.5
852401,HILL STREET - HEDNESFORD,2023-05-05T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.5
852401,HILL STREET - HEDNESFORD,2023-05-05T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.2
852401,HILL STREET - HEDNESFORD,2023-05-05T12:50:00.000+00:00,transformer,,Temperature,C,30.6
852401,HILL STREET - HEDNESFORD,2023-05-05T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
852401,HILL STREET - HEDNESFORD,2023-05-05T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
852401,HILL STREET - HEDNESFORD,2023-05-05T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
852401,HILL STREET - HEDNESFORD,2023-05-05T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
852401,HILL STREET - HEDNESFORD,2023-05-05T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
852401,HILL STREET - HEDNESFORD,2023-05-05T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
852401,HILL STREET - HEDNESFORD,2023-05-05T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
852401,HILL STREET - HEDNESFORD,2023-05-05T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
852401,HILL STREET - HEDNESFORD,2023-05-05T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
852401,HILL STREET - HEDNESFORD,2023-05-05T12:50:00.000+00:00,busbar,,L3 Active Power,kW,6.0
852401,HILL STREET - HEDNESFORD,2023-05-05T12:50:00.000+00:00,busbar,,L2 Active Power,kW,7.97
852401,HILL STREET - HEDNESFORD,2023-05-05T12:50:00.000+00:00,busbar,,L1 Active Power,kW,6.12
852401,HILL STREET - HEDNESFORD,2023-05-05T12:50:00.000+00:00,busbar,,N Current (RMS),A,17.5
852401,HILL STREET - HEDNESFORD,2023-05-05T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
852401,HILL STREET - HEDNESFORD,2023-05-05T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
852401,HILL STREET - HEDNESFORD,2023-05-05T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
852401,HILL STREET - HEDNESFORD,2023-05-05T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
852401,HILL STREET - HEDNESFORD,2023-05-05T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
852401,HILL STREET - HEDNESFORD,2023-05-05T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
852401,HILL STREET - HEDNESFORD,2023-05-05T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.52
852401,HILL STREET - HEDNESFORD,2023-05-05T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.06
852401,HILL STREET - HEDNESFORD,2023-05-05T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.71
852401,HILL STREET - HEDNESFORD,2023-05-05T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.3
852401,HILL STREET - HEDNESFORD,2023-05-05T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.3
852401,HILL STREET - HEDNESFORD,2023-05-05T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.6
852401,HILL STREET - HEDNESFORD,2023-05-05T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
852401,HILL STREET - HEDNESFORD,2023-05-05T12:40:00.000+00:00,transformer,,Temperature,C,31.2
852401,HILL STREET - HEDNESFORD,2023-05-05T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
852401,HILL STREET - HEDNESFORD,2023-05-05T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
852401,HILL STREET - HEDNESFORD,2023-05-05T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
852401,HILL STREET - HEDNESFORD,2023-05-05T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
852401,HILL STREET - HEDNESFORD,2023-05-05T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
852401,HILL STREET - HEDNESFORD,2023-05-05T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
852401,HILL STREET - HEDNESFORD,2023-05-05T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
852401,HILL STREET - HEDNESFORD,2023-05-05T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
852401,HILL STREET - HEDNESFORD,2023-05-05T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
852401,HILL STREET - HEDNESFORD,2023-05-05T12:40:00.000+00:00,busbar,,L3 Active Power,kW,6.52
852401,HILL STREET - HEDNESFORD,2023-05-05T12:40:00.000+00:00,busbar,,L2 Active Power,kW,5.06
852401,HILL STREET - HEDNESFORD,2023-05-05T12:40:00.000+00:00,busbar,,L1 Active Power,kW,5.71
852401,HILL STREET - HEDNESFORD,2023-05-05T12:40:00.000+00:00,busbar,,N Current (RMS),A,12.3
852401,HILL STREET - HEDNESFORD,2023-05-05T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
852401,HILL STREET - HEDNESFORD,2023-05-05T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
852401,HILL STREET - HEDNESFORD,2023-05-05T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
852401,HILL STREET - HEDNESFORD,2023-05-05T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
852401,HILL STREET - HEDNESFORD,2023-05-05T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
852401,HILL STREET - HEDNESFORD,2023-05-05T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
852401,HILL STREET - HEDNESFORD,2023-05-05T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.47
852401,HILL STREET - HEDNESFORD,2023-05-05T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.37
852401,HILL STREET - HEDNESFORD,2023-05-05T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.85
852401,HILL STREET - HEDNESFORD,2023-05-05T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
852401,HILL STREET - HEDNESFORD,2023-05-05T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.9
852401,HILL STREET - HEDNESFORD,2023-05-05T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.4
852401,HILL STREET - HEDNESFORD,2023-05-05T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.7
852401,HILL STREET - HEDNESFORD,2023-05-05T12:30:00.000+00:00,transformer,,Temperature,C,30.8
852401,HILL STREET - HEDNESFORD,2023-05-05T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
852401,HILL STREET - HEDNESFORD,2023-05-05T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
852401,HILL STREET - HEDNESFORD,2023-05-05T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
852401,HILL STREET - HEDNESFORD,2023-05-05T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
852401,HILL STREET - HEDNESFORD,2023-05-05T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
852401,HILL STREET - HEDNESFORD,2023-05-05T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
852401,HILL STREET - HEDNESFORD,2023-05-05T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
852401,HILL STREET - HEDNESFORD,2023-05-05T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
852401,HILL STREET - HEDNESFORD,2023-05-05T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
852401,HILL STREET - HEDNESFORD,2023-05-05T12:30:00.000+00:00,busbar,,L3 Active Power,kW,5.48
852401,HILL STREET - HEDNESFORD,2023-05-05T12:30:00.000+00:00,busbar,,L2 Active Power,kW,4.37
852401,HILL STREET - HEDNESFORD,2023-05-05T12:30:00.000+00:00,busbar,,L1 Active Power,kW,5.85
852401,HILL STREET - HEDNESFORD,2023-05-05T12:30:00.000+00:00,busbar,,N Current (RMS),A,13.8
852401,HILL STREET - HEDNESFORD,2023-05-05T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
852401,HILL STREET - HEDNESFORD,2023-05-05T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.4
852401,HILL STREET - HEDNESFORD,2023-05-05T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
852401,HILL STREET - HEDNESFORD,2023-05-05T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
852401,HILL STREET - HEDNESFORD,2023-05-05T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
852401,HILL STREET - HEDNESFORD,2023-05-05T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
852401,HILL STREET - HEDNESFORD,2023-05-05T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.23
852401,HILL STREET - HEDNESFORD,2023-05-05T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.22
852401,HILL STREET - HEDNESFORD,2023-05-05T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.72
852401,HILL STREET - HEDNESFORD,2023-05-05T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.1
852401,HILL STREET - HEDNESFORD,2023-05-05T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.7
852401,HILL STREET - HEDNESFORD,2023-05-05T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.5
852401,HILL STREET - HEDNESFORD,2023-05-05T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.3
852401,HILL STREET - HEDNESFORD,2023-05-05T12:20:00.000+00:00,transformer,,Temperature,C,29.8
852401,HILL STREET - HEDNESFORD,2023-05-05T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
852401,HILL STREET - HEDNESFORD,2023-05-05T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
852401,HILL STREET - HEDNESFORD,2023-05-05T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
852401,HILL STREET - HEDNESFORD,2023-05-05T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
852401,HILL STREET - HEDNESFORD,2023-05-05T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
852401,HILL STREET - HEDNESFORD,2023-05-05T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
852401,HILL STREET - HEDNESFORD,2023-05-05T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
852401,HILL STREET - HEDNESFORD,2023-05-05T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
852401,HILL STREET - HEDNESFORD,2023-05-05T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
852401,HILL STREET - HEDNESFORD,2023-05-05T12:20:00.000+00:00,busbar,,L3 Active Power,kW,6.23
852401,HILL STREET - HEDNESFORD,2023-05-05T12:20:00.000+00:00,busbar,,L2 Active Power,kW,4.22
852401,HILL STREET - HEDNESFORD,2023-05-05T12:20:00.000+00:00,busbar,,L1 Active Power,kW,6.72
852401,HILL STREET - HEDNESFORD,2023-05-05T12:20:00.000+00:00,busbar,,N Current (RMS),A,15.1
852401,HILL STREET - HEDNESFORD,2023-05-05T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
852401,HILL STREET - HEDNESFORD,2023-05-05T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.5
852401,HILL STREET - HEDNESFORD,2023-05-05T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
852401,HILL STREET - HEDNESFORD,2023-05-05T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
852401,HILL STREET - HEDNESFORD,2023-05-05T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
852401,HILL STREET - HEDNESFORD,2023-05-05T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
852401,HILL STREET - HEDNESFORD,2023-05-05T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.53
852401,HILL STREET - HEDNESFORD,2023-05-05T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.56
852401,HILL STREET - HEDNESFORD,2023-05-05T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.88
852401,HILL STREET - HEDNESFORD,2023-05-05T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
852401,HILL STREET - HEDNESFORD,2023-05-05T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
852401,HILL STREET - HEDNESFORD,2023-05-05T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.6
852401,HILL STREET - HEDNESFORD,2023-05-05T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.0
852401,HILL STREET - HEDNESFORD,2023-05-05T12:10:00.000+00:00,transformer,,Temperature,C,29.4
852401,HILL STREET - HEDNESFORD,2023-05-05T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
852401,HILL STREET - HEDNESFORD,2023-05-05T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
852401,HILL STREET - HEDNESFORD,2023-05-05T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
852401,HILL STREET - HEDNESFORD,2023-05-05T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
852401,HILL STREET - HEDNESFORD,2023-05-05T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
