Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-05-05T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.8
852401,HILL STREET - HEDNESFORD,2023-05-05T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.5
852401,HILL STREET - HEDNESFORD,2023-05-05T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
852401,HILL STREET - HEDNESFORD,2023-05-05T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
852401,HILL STREET - HEDNESFORD,2023-05-05T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
852401,HILL STREET - HEDNESFORD,2023-05-05T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
852401,HILL STREET - HEDNESFORD,2023-05-05T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.33
852401,HILL STREET - HEDNESFORD,2023-05-05T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.07
852401,HILL STREET - HEDNESFORD,2023-05-05T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.49
852401,HILL STREET - HEDNESFORD,2023-05-05T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
852401,HILL STREET - HEDNESFORD,2023-05-05T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.4
852401,HILL STREET - HEDNESFORD,2023-05-05T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.4
852401,HILL STREET - HEDNESFORD,2023-05-05T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.3
852401,HILL STREET - HEDNESFORD,2023-05-05T09:00:00.000+00:00,transformer,,Temperature,C,24.8
852401,HILL STREET - HEDNESFORD,2023-05-05T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
852401,HILL STREET - HEDNESFORD,2023-05-05T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
852401,HILL STREET - HEDNESFORD,2023-05-05T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
852401,HILL STREET - HEDNESFORD,2023-05-05T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
852401,HILL STREET - HEDNESFORD,2023-05-05T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
852401,HILL STREET - HEDNESFORD,2023-05-05T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
852401,HILL STREET - HEDNESFORD,2023-05-05T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
852401,HILL STREET - HEDNESFORD,2023-05-05T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
852401,HILL STREET - HEDNESFORD,2023-05-05T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
852401,HILL STREET - HEDNESFORD,2023-05-05T09:00:00.000+00:00,busbar,,L3 Active Power,kW,3.33
852401,HILL STREET - HEDNESFORD,2023-05-05T09:00:00.000+00:00,busbar,,L2 Active Power,kW,5.08
852401,HILL STREET - HEDNESFORD,2023-05-05T09:00:00.000+00:00,busbar,,L1 Active Power,kW,7.49
852401,HILL STREET - HEDNESFORD,2023-05-05T09:00:00.000+00:00,busbar,,N Current (RMS),A,20.7
852401,HILL STREET - HEDNESFORD,2023-05-05T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.4
852401,HILL STREET - HEDNESFORD,2023-05-05T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.4
852401,HILL STREET - HEDNESFORD,2023-05-05T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
852401,HILL STREET - HEDNESFORD,2023-05-05T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
852401,HILL STREET - HEDNESFORD,2023-05-05T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
852401,HILL STREET - HEDNESFORD,2023-05-05T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
852401,HILL STREET - HEDNESFORD,2023-05-05T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.96
852401,HILL STREET - HEDNESFORD,2023-05-05T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.02
852401,HILL STREET - HEDNESFORD,2023-05-05T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.93
852401,HILL STREET - HEDNESFORD,2023-05-05T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
852401,HILL STREET - HEDNESFORD,2023-05-05T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
852401,HILL STREET - HEDNESFORD,2023-05-05T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.7
852401,HILL STREET - HEDNESFORD,2023-05-05T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
852401,HILL STREET - HEDNESFORD,2023-05-05T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
852401,HILL STREET - HEDNESFORD,2023-05-05T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
852401,HILL STREET - HEDNESFORD,2023-05-05T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
852401,HILL STREET - HEDNESFORD,2023-05-05T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.36
852401,HILL STREET - HEDNESFORD,2023-05-05T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.85
852401,HILL STREET - HEDNESFORD,2023-05-05T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.53
852401,HILL STREET - HEDNESFORD,2023-05-05T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
852401,HILL STREET - HEDNESFORD,2023-05-05T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.6
852401,HILL STREET - HEDNESFORD,2023-05-05T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.4
852401,HILL STREET - HEDNESFORD,2023-05-05T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.9
852401,HILL STREET - HEDNESFORD,2023-05-05T08:50:00.000+00:00,transformer,,Temperature,C,24.6
852401,HILL STREET - HEDNESFORD,2023-05-05T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
852401,HILL STREET - HEDNESFORD,2023-05-05T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
852401,HILL STREET - HEDNESFORD,2023-05-05T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
852401,HILL STREET - HEDNESFORD,2023-05-05T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
852401,HILL STREET - HEDNESFORD,2023-05-05T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
852401,HILL STREET - HEDNESFORD,2023-05-05T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
852401,HILL STREET - HEDNESFORD,2023-05-05T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
852401,HILL STREET - HEDNESFORD,2023-05-05T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
852401,HILL STREET - HEDNESFORD,2023-05-05T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
852401,HILL STREET - HEDNESFORD,2023-05-05T08:50:00.000+00:00,busbar,,L3 Active Power,kW,18.46
852401,HILL STREET - HEDNESFORD,2023-05-05T08:50:00.000+00:00,busbar,,L2 Active Power,kW,15.01
852401,HILL STREET - HEDNESFORD,2023-05-05T08:50:00.000+00:00,busbar,,L1 Active Power,kW,21.43
852401,HILL STREET - HEDNESFORD,2023-05-05T08:50:00.000+00:00,busbar,,N Current (RMS),A,43.8
852401,HILL STREET - HEDNESFORD,2023-05-05T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
852401,HILL STREET - HEDNESFORD,2023-05-05T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
852401,HILL STREET - HEDNESFORD,2023-05-05T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
852401,HILL STREET - HEDNESFORD,2023-05-05T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
852401,HILL STREET - HEDNESFORD,2023-05-05T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
852401,HILL STREET - HEDNESFORD,2023-05-05T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
852401,HILL STREET - HEDNESFORD,2023-05-05T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.76
852401,HILL STREET - HEDNESFORD,2023-05-05T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.16
852401,HILL STREET - HEDNESFORD,2023-05-05T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.78
852401,HILL STREET - HEDNESFORD,2023-05-05T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
852401,HILL STREET - HEDNESFORD,2023-05-05T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
852401,HILL STREET - HEDNESFORD,2023-05-05T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.3
852401,HILL STREET - HEDNESFORD,2023-05-05T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.4
852401,HILL STREET - HEDNESFORD,2023-05-05T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.14
852401,HILL STREET - HEDNESFORD,2023-05-05T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
852401,HILL STREET - HEDNESFORD,2023-05-05T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
852401,HILL STREET - HEDNESFORD,2023-05-05T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.98
852401,HILL STREET - HEDNESFORD,2023-05-05T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.16
852401,HILL STREET - HEDNESFORD,2023-05-05T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.64
852401,HILL STREET - HEDNESFORD,2023-05-05T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.4
852401,HILL STREET - HEDNESFORD,2023-05-05T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.8
852401,HILL STREET - HEDNESFORD,2023-05-05T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.9
852401,HILL STREET - HEDNESFORD,2023-05-05T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.1
852401,HILL STREET - HEDNESFORD,2023-05-05T08:40:00.000+00:00,transformer,,Temperature,C,24.6
852401,HILL STREET - HEDNESFORD,2023-05-05T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
852401,HILL STREET - HEDNESFORD,2023-05-05T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
852401,HILL STREET - HEDNESFORD,2023-05-05T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
852401,HILL STREET - HEDNESFORD,2023-05-05T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
852401,HILL STREET - HEDNESFORD,2023-05-05T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
852401,HILL STREET - HEDNESFORD,2023-05-05T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
852401,HILL STREET - HEDNESFORD,2023-05-05T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
852401,HILL STREET - HEDNESFORD,2023-05-05T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
852401,HILL STREET - HEDNESFORD,2023-05-05T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
852401,HILL STREET - HEDNESFORD,2023-05-05T08:40:00.000+00:00,busbar,,L3 Active Power,kW,24.74
852401,HILL STREET - HEDNESFORD,2023-05-05T08:40:00.000+00:00,busbar,,L2 Active Power,kW,14.32
852401,HILL STREET - HEDNESFORD,2023-05-05T08:40:00.000+00:00,busbar,,L1 Active Power,kW,13.42
852401,HILL STREET - HEDNESFORD,2023-05-05T08:40:00.000+00:00,busbar,,N Current (RMS),A,64.8
852401,HILL STREET - HEDNESFORD,2023-05-05T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
852401,HILL STREET - HEDNESFORD,2023-05-05T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
852401,HILL STREET - HEDNESFORD,2023-05-05T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
852401,HILL STREET - HEDNESFORD,2023-05-05T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
852401,HILL STREET - HEDNESFORD,2023-05-05T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
852401,HILL STREET - HEDNESFORD,2023-05-05T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
852401,HILL STREET - HEDNESFORD,2023-05-05T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.05
852401,HILL STREET - HEDNESFORD,2023-05-05T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.95
852401,HILL STREET - HEDNESFORD,2023-05-05T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.78
852401,HILL STREET - HEDNESFORD,2023-05-05T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
852401,HILL STREET - HEDNESFORD,2023-05-05T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.6
852401,HILL STREET - HEDNESFORD,2023-05-05T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.3
852401,HILL STREET - HEDNESFORD,2023-05-05T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.8
852401,HILL STREET - HEDNESFORD,2023-05-05T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
852401,HILL STREET - HEDNESFORD,2023-05-05T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
852401,HILL STREET - HEDNESFORD,2023-05-05T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
852401,HILL STREET - HEDNESFORD,2023-05-05T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.44
852401,HILL STREET - HEDNESFORD,2023-05-05T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.24
852401,HILL STREET - HEDNESFORD,2023-05-05T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.34
852401,HILL STREET - HEDNESFORD,2023-05-05T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
852401,HILL STREET - HEDNESFORD,2023-05-05T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.6
852401,HILL STREET - HEDNESFORD,2023-05-05T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.6
852401,HILL STREET - HEDNESFORD,2023-05-05T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.0
852401,HILL STREET - HEDNESFORD,2023-05-05T08:30:00.000+00:00,transformer,,Temperature,C,24.4
852401,HILL STREET - HEDNESFORD,2023-05-05T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
852401,HILL STREET - HEDNESFORD,2023-05-05T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
852401,HILL STREET - HEDNESFORD,2023-05-05T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
852401,HILL STREET - HEDNESFORD,2023-05-05T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
852401,HILL STREET - HEDNESFORD,2023-05-05T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
852401,HILL STREET - HEDNESFORD,2023-05-05T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
852401,HILL STREET - HEDNESFORD,2023-05-05T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
852401,HILL STREET - HEDNESFORD,2023-05-05T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
852401,HILL STREET - HEDNESFORD,2023-05-05T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
852401,HILL STREET - HEDNESFORD,2023-05-05T08:30:00.000+00:00,busbar,,L3 Active Power,kW,20.49
852401,HILL STREET - HEDNESFORD,2023-05-05T08:30:00.000+00:00,busbar,,L2 Active Power,kW,15.19
852401,HILL STREET - HEDNESFORD,2023-05-05T08:30:00.000+00:00,busbar,,L1 Active Power,kW,13.12
852401,HILL STREET - HEDNESFORD,2023-05-05T08:30:00.000+00:00,busbar,,N Current (RMS),A,48.0
852401,HILL STREET - HEDNESFORD,2023-05-05T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
852401,HILL STREET - HEDNESFORD,2023-05-05T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
852401,HILL STREET - HEDNESFORD,2023-05-05T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
852401,HILL STREET - HEDNESFORD,2023-05-05T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
852401,HILL STREET - HEDNESFORD,2023-05-05T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.64
852401,HILL STREET - HEDNESFORD,2023-05-05T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
852401,HILL STREET - HEDNESFORD,2023-05-05T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.09
852401,HILL STREET - HEDNESFORD,2023-05-05T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.78
852401,HILL STREET - HEDNESFORD,2023-05-05T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.09
852401,HILL STREET - HEDNESFORD,2023-05-05T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
852401,HILL STREET - HEDNESFORD,2023-05-05T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.1
852401,HILL STREET - HEDNESFORD,2023-05-05T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.5
852401,HILL STREET - HEDNESFORD,2023-05-05T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.9
852401,HILL STREET - HEDNESFORD,2023-05-05T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
852401,HILL STREET - HEDNESFORD,2023-05-05T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
852401,HILL STREET - HEDNESFORD,2023-05-05T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
852401,HILL STREET - HEDNESFORD,2023-05-05T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.4
852401,HILL STREET - HEDNESFORD,2023-05-05T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.03
852401,HILL STREET - HEDNESFORD,2023-05-05T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.22
852401,HILL STREET - HEDNESFORD,2023-05-05T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.9
852401,HILL STREET - HEDNESFORD,2023-05-05T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.5
852401,HILL STREET - HEDNESFORD,2023-05-05T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.9
852401,HILL STREET - HEDNESFORD,2023-05-05T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.7
852401,HILL STREET - HEDNESFORD,2023-05-05T08:20:00.000+00:00,transformer,,Temperature,C,23.9
852401,HILL STREET - HEDNESFORD,2023-05-05T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
852401,HILL STREET - HEDNESFORD,2023-05-05T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
852401,HILL STREET - HEDNESFORD,2023-05-05T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
852401,HILL STREET - HEDNESFORD,2023-05-05T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
852401,HILL STREET - HEDNESFORD,2023-05-05T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
852401,HILL STREET - HEDNESFORD,2023-05-05T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
852401,HILL STREET - HEDNESFORD,2023-05-05T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
852401,HILL STREET - HEDNESFORD,2023-05-05T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
852401,HILL STREET - HEDNESFORD,2023-05-05T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
852401,HILL STREET - HEDNESFORD,2023-05-05T08:20:00.000+00:00,busbar,,L3 Active Power,kW,18.49
852401,HILL STREET - HEDNESFORD,2023-05-05T08:20:00.000+00:00,busbar,,L2 Active Power,kW,22.82
852401,HILL STREET - HEDNESFORD,2023-05-05T08:20:00.000+00:00,busbar,,L1 Active Power,kW,15.3
852401,HILL STREET - HEDNESFORD,2023-05-05T08:20:00.000+00:00,busbar,,N Current (RMS),A,55.3
852401,HILL STREET - HEDNESFORD,2023-05-05T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
852401,HILL STREET - HEDNESFORD,2023-05-05T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
852401,HILL STREET - HEDNESFORD,2023-05-05T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
852401,HILL STREET - HEDNESFORD,2023-05-05T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
852401,HILL STREET - HEDNESFORD,2023-05-05T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.75
852401,HILL STREET - HEDNESFORD,2023-05-05T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
852401,HILL STREET - HEDNESFORD,2023-05-05T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.81
852401,HILL STREET - HEDNESFORD,2023-05-05T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.68
852401,HILL STREET - HEDNESFORD,2023-05-05T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.9
852401,HILL STREET - HEDNESFORD,2023-05-05T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
852401,HILL STREET - HEDNESFORD,2023-05-05T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.2
852401,HILL STREET - HEDNESFORD,2023-05-05T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.3
852401,HILL STREET - HEDNESFORD,2023-05-05T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.3
852401,HILL STREET - HEDNESFORD,2023-05-05T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
852401,HILL STREET - HEDNESFORD,2023-05-05T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
852401,HILL STREET - HEDNESFORD,2023-05-05T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
852401,HILL STREET - HEDNESFORD,2023-05-05T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.51
852401,HILL STREET - HEDNESFORD,2023-05-05T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.35
852401,HILL STREET - HEDNESFORD,2023-05-05T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.01
852401,HILL STREET - HEDNESFORD,2023-05-05T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
852401,HILL STREET - HEDNESFORD,2023-05-05T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.0
852401,HILL STREET - HEDNESFORD,2023-05-05T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.3
852401,HILL STREET - HEDNESFORD,2023-05-05T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.3
852401,HILL STREET - HEDNESFORD,2023-05-05T08:10:00.000+00:00,transformer,,Temperature,C,23.6
852401,HILL STREET - HEDNESFORD,2023-05-05T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
852401,HILL STREET - HEDNESFORD,2023-05-05T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
852401,HILL STREET - HEDNESFORD,2023-05-05T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
852401,HILL STREET - HEDNESFORD,2023-05-05T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
852401,HILL STREET - HEDNESFORD,2023-05-05T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
852401,HILL STREET - HEDNESFORD,2023-05-05T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
852401,HILL STREET - HEDNESFORD,2023-05-05T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
852401,HILL STREET - HEDNESFORD,2023-05-05T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
852401,HILL STREET - HEDNESFORD,2023-05-05T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
852401,HILL STREET - HEDNESFORD,2023-05-05T08:10:00.000+00:00,busbar,,L3 Active Power,kW,19.32
852401,HILL STREET - HEDNESFORD,2023-05-05T08:10:00.000+00:00,busbar,,L2 Active Power,kW,28.04
852401,HILL STREET - HEDNESFORD,2023-05-05T08:10:00.000+00:00,busbar,,L1 Active Power,kW,21.91
852401,HILL STREET - HEDNESFORD,2023-05-05T08:10:00.000+00:00,busbar,,N Current (RMS),A,61.0
852401,HILL STREET - HEDNESFORD,2023-05-05T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
852401,HILL STREET - HEDNESFORD,2023-05-05T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
852401,HILL STREET - HEDNESFORD,2023-05-05T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
852401,HILL STREET - HEDNESFORD,2023-05-05T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
852401,HILL STREET - HEDNESFORD,2023-05-05T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
852401,HILL STREET - HEDNESFORD,2023-05-05T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
852401,HILL STREET - HEDNESFORD,2023-05-05T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.14
852401,HILL STREET - HEDNESFORD,2023-05-05T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.76
852401,HILL STREET - HEDNESFORD,2023-05-05T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.34
852401,HILL STREET - HEDNESFORD,2023-05-05T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
852401,HILL STREET - HEDNESFORD,2023-05-05T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
852401,HILL STREET - HEDNESFORD,2023-05-05T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.5
852401,HILL STREET - HEDNESFORD,2023-05-05T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.9
852401,HILL STREET - HEDNESFORD,2023-05-05T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
852401,HILL STREET - HEDNESFORD,2023-05-05T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
852401,HILL STREET - HEDNESFORD,2023-05-05T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
852401,HILL STREET - HEDNESFORD,2023-05-05T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.53
852401,HILL STREET - HEDNESFORD,2023-05-05T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.76
852401,HILL STREET - HEDNESFORD,2023-05-05T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.79
852401,HILL STREET - HEDNESFORD,2023-05-05T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.5
852401,HILL STREET - HEDNESFORD,2023-05-05T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.1
852401,HILL STREET - HEDNESFORD,2023-05-05T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.7
852401,HILL STREET - HEDNESFORD,2023-05-05T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.3
852401,HILL STREET - HEDNESFORD,2023-05-05T08:00:00.000+00:00,transformer,,Temperature,C,23.3
852401,HILL STREET - HEDNESFORD,2023-05-05T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
852401,HILL STREET - HEDNESFORD,2023-05-05T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
852401,HILL STREET - HEDNESFORD,2023-05-05T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
852401,HILL STREET - HEDNESFORD,2023-05-05T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
852401,HILL STREET - HEDNESFORD,2023-05-05T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
852401,HILL STREET - HEDNESFORD,2023-05-05T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
852401,HILL STREET - HEDNESFORD,2023-05-05T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
852401,HILL STREET - HEDNESFORD,2023-05-05T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
852401,HILL STREET - HEDNESFORD,2023-05-05T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
852401,HILL STREET - HEDNESFORD,2023-05-05T08:00:00.000+00:00,busbar,,L3 Active Power,kW,18.66
852401,HILL STREET - HEDNESFORD,2023-05-05T08:00:00.000+00:00,busbar,,L2 Active Power,kW,19.52
852401,HILL STREET - HEDNESFORD,2023-05-05T08:00:00.000+00:00,busbar,,L1 Active Power,kW,25.13
852401,HILL STREET - HEDNESFORD,2023-05-05T08:00:00.000+00:00,busbar,,N Current (RMS),A,45.6
852401,HILL STREET - HEDNESFORD,2023-05-05T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
852401,HILL STREET - HEDNESFORD,2023-05-05T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
852401,HILL STREET - HEDNESFORD,2023-05-05T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
852401,HILL STREET - HEDNESFORD,2023-05-05T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
852401,HILL STREET - HEDNESFORD,2023-05-05T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
852401,HILL STREET - HEDNESFORD,2023-05-05T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
852401,HILL STREET - HEDNESFORD,2023-05-05T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.24
852401,HILL STREET - HEDNESFORD,2023-05-05T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.59
852401,HILL STREET - HEDNESFORD,2023-05-05T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.55
852401,HILL STREET - HEDNESFORD,2023-05-05T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.0
852401,HILL STREET - HEDNESFORD,2023-05-05T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.5
852401,HILL STREET - HEDNESFORD,2023-05-05T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.0
852401,HILL STREET - HEDNESFORD,2023-05-05T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.1
852401,HILL STREET - HEDNESFORD,2023-05-05T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
852401,HILL STREET - HEDNESFORD,2023-05-05T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
852401,HILL STREET - HEDNESFORD,2023-05-05T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
852401,HILL STREET - HEDNESFORD,2023-05-05T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.94
852401,HILL STREET - HEDNESFORD,2023-05-05T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.68
852401,HILL STREET - HEDNESFORD,2023-05-05T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.68
852401,HILL STREET - HEDNESFORD,2023-05-05T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.3
852401,HILL STREET - HEDNESFORD,2023-05-05T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.6
852401,HILL STREET - HEDNESFORD,2023-05-05T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.4
852401,HILL STREET - HEDNESFORD,2023-05-05T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.0
852401,HILL STREET - HEDNESFORD,2023-05-05T07:50:00.000+00:00,transformer,,Temperature,C,23.2
852401,HILL STREET - HEDNESFORD,2023-05-05T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
852401,HILL STREET - HEDNESFORD,2023-05-05T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
852401,HILL STREET - HEDNESFORD,2023-05-05T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
852401,HILL STREET - HEDNESFORD,2023-05-05T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
852401,HILL STREET - HEDNESFORD,2023-05-05T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
852401,HILL STREET - HEDNESFORD,2023-05-05T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
852401,HILL STREET - HEDNESFORD,2023-05-05T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
852401,HILL STREET - HEDNESFORD,2023-05-05T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
852401,HILL STREET - HEDNESFORD,2023-05-05T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
852401,HILL STREET - HEDNESFORD,2023-05-05T07:50:00.000+00:00,busbar,,L3 Active Power,kW,16.19
852401,HILL STREET - HEDNESFORD,2023-05-05T07:50:00.000+00:00,busbar,,L2 Active Power,kW,20.27
852401,HILL STREET - HEDNESFORD,2023-05-05T07:50:00.000+00:00,busbar,,L1 Active Power,kW,34.22
852401,HILL STREET - HEDNESFORD,2023-05-05T07:50:00.000+00:00,busbar,,N Current (RMS),A,81.8
852401,HILL STREET - HEDNESFORD,2023-05-05T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
852401,HILL STREET - HEDNESFORD,2023-05-05T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
852401,HILL STREET - HEDNESFORD,2023-05-05T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.7
852401,HILL STREET - HEDNESFORD,2023-05-05T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
852401,HILL STREET - HEDNESFORD,2023-05-05T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
852401,HILL STREET - HEDNESFORD,2023-05-05T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
852401,HILL STREET - HEDNESFORD,2023-05-05T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.17
852401,HILL STREET - HEDNESFORD,2023-05-05T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.18
852401,HILL STREET - HEDNESFORD,2023-05-05T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.94
852401,HILL STREET - HEDNESFORD,2023-05-05T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
852401,HILL STREET - HEDNESFORD,2023-05-05T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.3
852401,HILL STREET - HEDNESFORD,2023-05-05T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.7
852401,HILL STREET - HEDNESFORD,2023-05-05T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.2
852401,HILL STREET - HEDNESFORD,2023-05-05T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
852401,HILL STREET - HEDNESFORD,2023-05-05T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
852401,HILL STREET - HEDNESFORD,2023-05-05T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
852401,HILL STREET - HEDNESFORD,2023-05-05T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.01
852401,HILL STREET - HEDNESFORD,2023-05-05T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.26
852401,HILL STREET - HEDNESFORD,2023-05-05T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.84
852401,HILL STREET - HEDNESFORD,2023-05-05T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.5
852401,HILL STREET - HEDNESFORD,2023-05-05T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.6
852401,HILL STREET - HEDNESFORD,2023-05-05T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.2
852401,HILL STREET - HEDNESFORD,2023-05-05T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.1
852401,HILL STREET - HEDNESFORD,2023-05-05T07:40:00.000+00:00,transformer,,Temperature,C,23.1
852401,HILL STREET - HEDNESFORD,2023-05-05T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
852401,HILL STREET - HEDNESFORD,2023-05-05T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
852401,HILL STREET - HEDNESFORD,2023-05-05T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
852401,HILL STREET - HEDNESFORD,2023-05-05T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
852401,HILL STREET - HEDNESFORD,2023-05-05T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
852401,HILL STREET - HEDNESFORD,2023-05-05T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
852401,HILL STREET - HEDNESFORD,2023-05-05T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
852401,HILL STREET - HEDNESFORD,2023-05-05T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
852401,HILL STREET - HEDNESFORD,2023-05-05T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
852401,HILL STREET - HEDNESFORD,2023-05-05T07:40:00.000+00:00,busbar,,L3 Active Power,kW,17.18
852401,HILL STREET - HEDNESFORD,2023-05-05T07:40:00.000+00:00,busbar,,L2 Active Power,kW,18.44
852401,HILL STREET - HEDNESFORD,2023-05-05T07:40:00.000+00:00,busbar,,L1 Active Power,kW,19.78
852401,HILL STREET - HEDNESFORD,2023-05-05T07:40:00.000+00:00,busbar,,N Current (RMS),A,47.8
852401,HILL STREET - HEDNESFORD,2023-05-05T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
852401,HILL STREET - HEDNESFORD,2023-05-05T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
852401,HILL STREET - HEDNESFORD,2023-05-05T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
852401,HILL STREET - HEDNESFORD,2023-05-05T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
852401,HILL STREET - HEDNESFORD,2023-05-05T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
852401,HILL STREET - HEDNESFORD,2023-05-05T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
852401,HILL STREET - HEDNESFORD,2023-05-05T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.81
852401,HILL STREET - HEDNESFORD,2023-05-05T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.53
852401,HILL STREET - HEDNESFORD,2023-05-05T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.32
852401,HILL STREET - HEDNESFORD,2023-05-05T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
852401,HILL STREET - HEDNESFORD,2023-05-05T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.3
852401,HILL STREET - HEDNESFORD,2023-05-05T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.6
852401,HILL STREET - HEDNESFORD,2023-05-05T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.2
852401,HILL STREET - HEDNESFORD,2023-05-05T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
852401,HILL STREET - HEDNESFORD,2023-05-05T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
852401,HILL STREET - HEDNESFORD,2023-05-05T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
852401,HILL STREET - HEDNESFORD,2023-05-05T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.43
852401,HILL STREET - HEDNESFORD,2023-05-05T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.74
852401,HILL STREET - HEDNESFORD,2023-05-05T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.78
852401,HILL STREET - HEDNESFORD,2023-05-05T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
852401,HILL STREET - HEDNESFORD,2023-05-05T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.5
852401,HILL STREET - HEDNESFORD,2023-05-05T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.5
852401,HILL STREET - HEDNESFORD,2023-05-05T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.7
852401,HILL STREET - HEDNESFORD,2023-05-05T07:30:00.000+00:00,transformer,,Temperature,C,22.9
852401,HILL STREET - HEDNESFORD,2023-05-05T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
852401,HILL STREET - HEDNESFORD,2023-05-05T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
852401,HILL STREET - HEDNESFORD,2023-05-05T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
852401,HILL STREET - HEDNESFORD,2023-05-05T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
852401,HILL STREET - HEDNESFORD,2023-05-05T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
852401,HILL STREET - HEDNESFORD,2023-05-05T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
852401,HILL STREET - HEDNESFORD,2023-05-05T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
852401,HILL STREET - HEDNESFORD,2023-05-05T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
852401,HILL STREET - HEDNESFORD,2023-05-05T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
852401,HILL STREET - HEDNESFORD,2023-05-05T07:30:00.000+00:00,busbar,,L3 Active Power,kW,18.24
852401,HILL STREET - HEDNESFORD,2023-05-05T07:30:00.000+00:00,busbar,,L2 Active Power,kW,16.27
852401,HILL STREET - HEDNESFORD,2023-05-05T07:30:00.000+00:00,busbar,,L1 Active Power,kW,21.11
852401,HILL STREET - HEDNESFORD,2023-05-05T07:30:00.000+00:00,busbar,,N Current (RMS),A,44.4
852401,HILL STREET - HEDNESFORD,2023-05-05T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
852401,HILL STREET - HEDNESFORD,2023-05-05T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
852401,HILL STREET - HEDNESFORD,2023-05-05T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
852401,HILL STREET - HEDNESFORD,2023-05-05T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
852401,HILL STREET - HEDNESFORD,2023-05-05T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
852401,HILL STREET - HEDNESFORD,2023-05-05T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
852401,HILL STREET - HEDNESFORD,2023-05-05T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.75
852401,HILL STREET - HEDNESFORD,2023-05-05T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.5
852401,HILL STREET - HEDNESFORD,2023-05-05T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.7
852401,HILL STREET - HEDNESFORD,2023-05-05T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
852401,HILL STREET - HEDNESFORD,2023-05-05T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
852401,HILL STREET - HEDNESFORD,2023-05-05T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.3
852401,HILL STREET - HEDNESFORD,2023-05-05T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.8
852401,HILL STREET - HEDNESFORD,2023-05-05T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
852401,HILL STREET - HEDNESFORD,2023-05-05T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
852401,HILL STREET - HEDNESFORD,2023-05-05T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
852401,HILL STREET - HEDNESFORD,2023-05-05T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.83
852401,HILL STREET - HEDNESFORD,2023-05-05T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.23
852401,HILL STREET - HEDNESFORD,2023-05-05T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.18
852401,HILL STREET - HEDNESFORD,2023-05-05T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
852401,HILL STREET - HEDNESFORD,2023-05-05T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.4
852401,HILL STREET - HEDNESFORD,2023-05-05T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.0
852401,HILL STREET - HEDNESFORD,2023-05-05T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.8
852401,HILL STREET - HEDNESFORD,2023-05-05T07:20:00.000+00:00,transformer,,Temperature,C,22.5
852401,HILL STREET - HEDNESFORD,2023-05-05T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
852401,HILL STREET - HEDNESFORD,2023-05-05T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
852401,HILL STREET - HEDNESFORD,2023-05-05T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
852401,HILL STREET - HEDNESFORD,2023-05-05T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
852401,HILL STREET - HEDNESFORD,2023-05-05T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
852401,HILL STREET - HEDNESFORD,2023-05-05T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
852401,HILL STREET - HEDNESFORD,2023-05-05T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
852401,HILL STREET - HEDNESFORD,2023-05-05T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
852401,HILL STREET - HEDNESFORD,2023-05-05T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
852401,HILL STREET - HEDNESFORD,2023-05-05T07:20:00.000+00:00,busbar,,L3 Active Power,kW,18.58
852401,HILL STREET - HEDNESFORD,2023-05-05T07:20:00.000+00:00,busbar,,L2 Active Power,kW,13.73
852401,HILL STREET - HEDNESFORD,2023-05-05T07:20:00.000+00:00,busbar,,L1 Active Power,kW,17.88
852401,HILL STREET - HEDNESFORD,2023-05-05T07:20:00.000+00:00,busbar,,N Current (RMS),A,41.4
852401,HILL STREET - HEDNESFORD,2023-05-05T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
852401,HILL STREET - HEDNESFORD,2023-05-05T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
852401,HILL STREET - HEDNESFORD,2023-05-05T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
852401,HILL STREET - HEDNESFORD,2023-05-05T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
852401,HILL STREET - HEDNESFORD,2023-05-05T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
852401,HILL STREET - HEDNESFORD,2023-05-05T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
852401,HILL STREET - HEDNESFORD,2023-05-05T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.19
852401,HILL STREET - HEDNESFORD,2023-05-05T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.43
852401,HILL STREET - HEDNESFORD,2023-05-05T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.22
852401,HILL STREET - HEDNESFORD,2023-05-05T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
852401,HILL STREET - HEDNESFORD,2023-05-05T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.7
852401,HILL STREET - HEDNESFORD,2023-05-05T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.6
852401,HILL STREET - HEDNESFORD,2023-05-05T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.4
852401,HILL STREET - HEDNESFORD,2023-05-05T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
852401,HILL STREET - HEDNESFORD,2023-05-05T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
852401,HILL STREET - HEDNESFORD,2023-05-05T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
852401,HILL STREET - HEDNESFORD,2023-05-05T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.93
852401,HILL STREET - HEDNESFORD,2023-05-05T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.55
852401,HILL STREET - HEDNESFORD,2023-05-05T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.61
852401,HILL STREET - HEDNESFORD,2023-05-05T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.3
852401,HILL STREET - HEDNESFORD,2023-05-05T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.6
852401,HILL STREET - HEDNESFORD,2023-05-05T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.6
852401,HILL STREET - HEDNESFORD,2023-05-05T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.9
852401,HILL STREET - HEDNESFORD,2023-05-05T07:10:00.000+00:00,transformer,,Temperature,C,22.3
852401,HILL STREET - HEDNESFORD,2023-05-05T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
852401,HILL STREET - HEDNESFORD,2023-05-05T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
852401,HILL STREET - HEDNESFORD,2023-05-05T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
852401,HILL STREET - HEDNESFORD,2023-05-05T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
852401,HILL STREET - HEDNESFORD,2023-05-05T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
852401,HILL STREET - HEDNESFORD,2023-05-05T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
852401,HILL STREET - HEDNESFORD,2023-05-05T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
852401,HILL STREET - HEDNESFORD,2023-05-05T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
852401,HILL STREET - HEDNESFORD,2023-05-05T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
852401,HILL STREET - HEDNESFORD,2023-05-05T07:10:00.000+00:00,busbar,,L3 Active Power,kW,23.12
852401,HILL STREET - HEDNESFORD,2023-05-05T07:10:00.000+00:00,busbar,,L2 Active Power,kW,12.98
852401,HILL STREET - HEDNESFORD,2023-05-05T07:10:00.000+00:00,busbar,,L1 Active Power,kW,19.83
852401,HILL STREET - HEDNESFORD,2023-05-05T07:10:00.000+00:00,busbar,,N Current (RMS),A,53.9
852401,HILL STREET - HEDNESFORD,2023-05-05T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
852401,HILL STREET - HEDNESFORD,2023-05-05T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
852401,HILL STREET - HEDNESFORD,2023-05-05T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
852401,HILL STREET - HEDNESFORD,2023-05-05T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
852401,HILL STREET - HEDNESFORD,2023-05-05T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
852401,HILL STREET - HEDNESFORD,2023-05-05T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
852401,HILL STREET - HEDNESFORD,2023-05-05T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.58
852401,HILL STREET - HEDNESFORD,2023-05-05T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.65
852401,HILL STREET - HEDNESFORD,2023-05-05T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.94
852401,HILL STREET - HEDNESFORD,2023-05-05T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
852401,HILL STREET - HEDNESFORD,2023-05-05T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.3
852401,HILL STREET - HEDNESFORD,2023-05-05T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.9
852401,HILL STREET - HEDNESFORD,2023-05-05T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.5
852401,HILL STREET - HEDNESFORD,2023-05-05T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.41
852401,HILL STREET - HEDNESFORD,2023-05-05T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
852401,HILL STREET - HEDNESFORD,2023-05-05T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
852401,HILL STREET - HEDNESFORD,2023-05-05T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.49
852401,HILL STREET - HEDNESFORD,2023-05-05T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.75
852401,HILL STREET - HEDNESFORD,2023-05-05T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.14
852401,HILL STREET - HEDNESFORD,2023-05-05T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,59.9
852401,HILL STREET - HEDNESFORD,2023-05-05T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.9
852401,HILL STREET - HEDNESFORD,2023-05-05T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.3
852401,HILL STREET - HEDNESFORD,2023-05-05T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.2
852401,HILL STREET - HEDNESFORD,2023-05-05T07:00:00.000+00:00,transformer,,Temperature,C,22.0
852401,HILL STREET - HEDNESFORD,2023-05-05T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
852401,HILL STREET - HEDNESFORD,2023-05-05T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
852401,HILL STREET - HEDNESFORD,2023-05-05T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
852401,HILL STREET - HEDNESFORD,2023-05-05T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
852401,HILL STREET - HEDNESFORD,2023-05-05T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
852401,HILL STREET - HEDNESFORD,2023-05-05T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
852401,HILL STREET - HEDNESFORD,2023-05-05T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
852401,HILL STREET - HEDNESFORD,2023-05-05T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
852401,HILL STREET - HEDNESFORD,2023-05-05T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
852401,HILL STREET - HEDNESFORD,2023-05-05T07:00:00.000+00:00,busbar,,L3 Active Power,kW,27.06
852401,HILL STREET - HEDNESFORD,2023-05-05T07:00:00.000+00:00,busbar,,L2 Active Power,kW,13.4
852401,HILL STREET - HEDNESFORD,2023-05-05T07:00:00.000+00:00,busbar,,L1 Active Power,kW,28.08
852401,HILL STREET - HEDNESFORD,2023-05-05T07:00:00.000+00:00,busbar,,N Current (RMS),A,69.0
852401,HILL STREET - HEDNESFORD,2023-05-05T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
852401,HILL STREET - HEDNESFORD,2023-05-05T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
852401,HILL STREET - HEDNESFORD,2023-05-05T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
852401,HILL STREET - HEDNESFORD,2023-05-05T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
852401,HILL STREET - HEDNESFORD,2023-05-05T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
852401,HILL STREET - HEDNESFORD,2023-05-05T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
852401,HILL STREET - HEDNESFORD,2023-05-05T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.4
852401,HILL STREET - HEDNESFORD,2023-05-05T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.74
852401,HILL STREET - HEDNESFORD,2023-05-05T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.38
852401,HILL STREET - HEDNESFORD,2023-05-05T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.7
852401,HILL STREET - HEDNESFORD,2023-05-05T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.8
852401,HILL STREET - HEDNESFORD,2023-05-05T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.1
852401,HILL STREET - HEDNESFORD,2023-05-05T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.3
852401,HILL STREET - HEDNESFORD,2023-05-05T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.74
852401,HILL STREET - HEDNESFORD,2023-05-05T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
852401,HILL STREET - HEDNESFORD,2023-05-05T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
852401,HILL STREET - HEDNESFORD,2023-05-05T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.92
852401,HILL STREET - HEDNESFORD,2023-05-05T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.7
852401,HILL STREET - HEDNESFORD,2023-05-05T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.51
