Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-05-05T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
852401,HILL STREET - HEDNESFORD,2023-05-05T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
852401,HILL STREET - HEDNESFORD,2023-05-05T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
852401,HILL STREET - HEDNESFORD,2023-05-05T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
852401,HILL STREET - HEDNESFORD,2023-05-05T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
852401,HILL STREET - HEDNESFORD,2023-05-05T04:40:00.000+00:00,busbar,,L3 Active Power,kW,10.71
852401,HILL STREET - HEDNESFORD,2023-05-05T04:40:00.000+00:00,busbar,,L2 Active Power,kW,10.35
852401,HILL STREET - HEDNESFORD,2023-05-05T04:40:00.000+00:00,busbar,,L1 Active Power,kW,9.69
852401,HILL STREET - HEDNESFORD,2023-05-05T04:40:00.000+00:00,busbar,,N Current (RMS),A,27.2
852401,HILL STREET - HEDNESFORD,2023-05-05T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
852401,HILL STREET - HEDNESFORD,2023-05-05T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
852401,HILL STREET - HEDNESFORD,2023-05-05T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
852401,HILL STREET - HEDNESFORD,2023-05-05T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
852401,HILL STREET - HEDNESFORD,2023-05-05T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
852401,HILL STREET - HEDNESFORD,2023-05-05T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
852401,HILL STREET - HEDNESFORD,2023-05-05T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.94
852401,HILL STREET - HEDNESFORD,2023-05-05T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.27
852401,HILL STREET - HEDNESFORD,2023-05-05T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.02
852401,HILL STREET - HEDNESFORD,2023-05-05T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
852401,HILL STREET - HEDNESFORD,2023-05-05T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.0
852401,HILL STREET - HEDNESFORD,2023-05-05T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.1
852401,HILL STREET - HEDNESFORD,2023-05-05T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.8
852401,HILL STREET - HEDNESFORD,2023-05-05T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
852401,HILL STREET - HEDNESFORD,2023-05-05T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
852401,HILL STREET - HEDNESFORD,2023-05-05T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
852401,HILL STREET - HEDNESFORD,2023-05-05T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.16
852401,HILL STREET - HEDNESFORD,2023-05-05T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.98
852401,HILL STREET - HEDNESFORD,2023-05-05T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.19
852401,HILL STREET - HEDNESFORD,2023-05-05T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
852401,HILL STREET - HEDNESFORD,2023-05-05T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.9
852401,HILL STREET - HEDNESFORD,2023-05-05T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.5
852401,HILL STREET - HEDNESFORD,2023-05-05T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.2
852401,HILL STREET - HEDNESFORD,2023-05-05T04:30:00.000+00:00,transformer,,Temperature,C,21.8
852401,HILL STREET - HEDNESFORD,2023-05-05T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
852401,HILL STREET - HEDNESFORD,2023-05-05T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
852401,HILL STREET - HEDNESFORD,2023-05-05T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
852401,HILL STREET - HEDNESFORD,2023-05-05T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
852401,HILL STREET - HEDNESFORD,2023-05-05T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
852401,HILL STREET - HEDNESFORD,2023-05-05T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
852401,HILL STREET - HEDNESFORD,2023-05-05T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
852401,HILL STREET - HEDNESFORD,2023-05-05T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
852401,HILL STREET - HEDNESFORD,2023-05-05T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
852401,HILL STREET - HEDNESFORD,2023-05-05T04:30:00.000+00:00,busbar,,L3 Active Power,kW,10.1
852401,HILL STREET - HEDNESFORD,2023-05-05T04:30:00.000+00:00,busbar,,L2 Active Power,kW,11.25
852401,HILL STREET - HEDNESFORD,2023-05-05T04:30:00.000+00:00,busbar,,L1 Active Power,kW,9.21
852401,HILL STREET - HEDNESFORD,2023-05-05T04:30:00.000+00:00,busbar,,N Current (RMS),A,27.6
852401,HILL STREET - HEDNESFORD,2023-05-05T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
852401,HILL STREET - HEDNESFORD,2023-05-05T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
852401,HILL STREET - HEDNESFORD,2023-05-05T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
852401,HILL STREET - HEDNESFORD,2023-05-05T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
852401,HILL STREET - HEDNESFORD,2023-05-05T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
852401,HILL STREET - HEDNESFORD,2023-05-05T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
852401,HILL STREET - HEDNESFORD,2023-05-05T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.03
852401,HILL STREET - HEDNESFORD,2023-05-05T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.1
852401,HILL STREET - HEDNESFORD,2023-05-05T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.99
852401,HILL STREET - HEDNESFORD,2023-05-05T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,9.1
852401,HILL STREET - HEDNESFORD,2023-05-05T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.3
852401,HILL STREET - HEDNESFORD,2023-05-05T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.4
852401,HILL STREET - HEDNESFORD,2023-05-05T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.5
852401,HILL STREET - HEDNESFORD,2023-05-05T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
852401,HILL STREET - HEDNESFORD,2023-05-05T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
852401,HILL STREET - HEDNESFORD,2023-05-05T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
852401,HILL STREET - HEDNESFORD,2023-05-05T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.43
852401,HILL STREET - HEDNESFORD,2023-05-05T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.83
852401,HILL STREET - HEDNESFORD,2023-05-05T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.57
852401,HILL STREET - HEDNESFORD,2023-05-05T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.1
852401,HILL STREET - HEDNESFORD,2023-05-05T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.5
852401,HILL STREET - HEDNESFORD,2023-05-05T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.6
852401,HILL STREET - HEDNESFORD,2023-05-05T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.4
852401,HILL STREET - HEDNESFORD,2023-05-05T04:20:00.000+00:00,transformer,,Temperature,C,21.8
852401,HILL STREET - HEDNESFORD,2023-05-05T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
852401,HILL STREET - HEDNESFORD,2023-05-05T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
852401,HILL STREET - HEDNESFORD,2023-05-05T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
852401,HILL STREET - HEDNESFORD,2023-05-05T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
852401,HILL STREET - HEDNESFORD,2023-05-05T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
852401,HILL STREET - HEDNESFORD,2023-05-05T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
852401,HILL STREET - HEDNESFORD,2023-05-05T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
852401,HILL STREET - HEDNESFORD,2023-05-05T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
852401,HILL STREET - HEDNESFORD,2023-05-05T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
852401,HILL STREET - HEDNESFORD,2023-05-05T04:20:00.000+00:00,busbar,,L3 Active Power,kW,9.45
852401,HILL STREET - HEDNESFORD,2023-05-05T04:20:00.000+00:00,busbar,,L2 Active Power,kW,9.92
852401,HILL STREET - HEDNESFORD,2023-05-05T04:20:00.000+00:00,busbar,,L1 Active Power,kW,9.56
852401,HILL STREET - HEDNESFORD,2023-05-05T04:20:00.000+00:00,busbar,,N Current (RMS),A,25.2
852401,HILL STREET - HEDNESFORD,2023-05-05T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
852401,HILL STREET - HEDNESFORD,2023-05-05T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
852401,HILL STREET - HEDNESFORD,2023-05-05T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
852401,HILL STREET - HEDNESFORD,2023-05-05T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
852401,HILL STREET - HEDNESFORD,2023-05-05T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
852401,HILL STREET - HEDNESFORD,2023-05-05T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
852401,HILL STREET - HEDNESFORD,2023-05-05T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.16
852401,HILL STREET - HEDNESFORD,2023-05-05T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.13
852401,HILL STREET - HEDNESFORD,2023-05-05T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.4
852401,HILL STREET - HEDNESFORD,2023-05-05T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.7
852401,HILL STREET - HEDNESFORD,2023-05-05T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
852401,HILL STREET - HEDNESFORD,2023-05-05T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.7
852401,HILL STREET - HEDNESFORD,2023-05-05T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.1
852401,HILL STREET - HEDNESFORD,2023-05-05T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.27
852401,HILL STREET - HEDNESFORD,2023-05-05T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
852401,HILL STREET - HEDNESFORD,2023-05-05T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
852401,HILL STREET - HEDNESFORD,2023-05-05T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.58
852401,HILL STREET - HEDNESFORD,2023-05-05T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.01
852401,HILL STREET - HEDNESFORD,2023-05-05T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.64
852401,HILL STREET - HEDNESFORD,2023-05-05T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
852401,HILL STREET - HEDNESFORD,2023-05-05T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.4
852401,HILL STREET - HEDNESFORD,2023-05-05T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.9
852401,HILL STREET - HEDNESFORD,2023-05-05T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
852401,HILL STREET - HEDNESFORD,2023-05-05T04:10:00.000+00:00,transformer,,Temperature,C,21.7
852401,HILL STREET - HEDNESFORD,2023-05-05T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
852401,HILL STREET - HEDNESFORD,2023-05-05T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
852401,HILL STREET - HEDNESFORD,2023-05-05T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
852401,HILL STREET - HEDNESFORD,2023-05-05T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
852401,HILL STREET - HEDNESFORD,2023-05-05T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
852401,HILL STREET - HEDNESFORD,2023-05-05T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
852401,HILL STREET - HEDNESFORD,2023-05-05T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
852401,HILL STREET - HEDNESFORD,2023-05-05T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
852401,HILL STREET - HEDNESFORD,2023-05-05T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
852401,HILL STREET - HEDNESFORD,2023-05-05T04:10:00.000+00:00,busbar,,L3 Active Power,kW,9.74
852401,HILL STREET - HEDNESFORD,2023-05-05T04:10:00.000+00:00,busbar,,L2 Active Power,kW,10.13
852401,HILL STREET - HEDNESFORD,2023-05-05T04:10:00.000+00:00,busbar,,L1 Active Power,kW,9.03
852401,HILL STREET - HEDNESFORD,2023-05-05T04:10:00.000+00:00,busbar,,N Current (RMS),A,26.3
852401,HILL STREET - HEDNESFORD,2023-05-05T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
852401,HILL STREET - HEDNESFORD,2023-05-05T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
852401,HILL STREET - HEDNESFORD,2023-05-05T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
852401,HILL STREET - HEDNESFORD,2023-05-05T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
852401,HILL STREET - HEDNESFORD,2023-05-05T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
852401,HILL STREET - HEDNESFORD,2023-05-05T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
852401,HILL STREET - HEDNESFORD,2023-05-05T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.55
852401,HILL STREET - HEDNESFORD,2023-05-05T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.74
852401,HILL STREET - HEDNESFORD,2023-05-05T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.55
852401,HILL STREET - HEDNESFORD,2023-05-05T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.0
852401,HILL STREET - HEDNESFORD,2023-05-05T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.7
852401,HILL STREET - HEDNESFORD,2023-05-05T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.5
852401,HILL STREET - HEDNESFORD,2023-05-05T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.6
852401,HILL STREET - HEDNESFORD,2023-05-05T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.89
852401,HILL STREET - HEDNESFORD,2023-05-05T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
852401,HILL STREET - HEDNESFORD,2023-05-05T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.65
852401,HILL STREET - HEDNESFORD,2023-05-05T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.38
852401,HILL STREET - HEDNESFORD,2023-05-05T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.86
852401,HILL STREET - HEDNESFORD,2023-05-05T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.17
852401,HILL STREET - HEDNESFORD,2023-05-05T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.5
852401,HILL STREET - HEDNESFORD,2023-05-05T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.8
852401,HILL STREET - HEDNESFORD,2023-05-05T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.5
852401,HILL STREET - HEDNESFORD,2023-05-05T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.7
852401,HILL STREET - HEDNESFORD,2023-05-05T04:00:00.000+00:00,transformer,,Temperature,C,21.8
852401,HILL STREET - HEDNESFORD,2023-05-05T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
852401,HILL STREET - HEDNESFORD,2023-05-05T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
852401,HILL STREET - HEDNESFORD,2023-05-05T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
852401,HILL STREET - HEDNESFORD,2023-05-05T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
852401,HILL STREET - HEDNESFORD,2023-05-05T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
852401,HILL STREET - HEDNESFORD,2023-05-05T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
852401,HILL STREET - HEDNESFORD,2023-05-05T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
852401,HILL STREET - HEDNESFORD,2023-05-05T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
852401,HILL STREET - HEDNESFORD,2023-05-05T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
852401,HILL STREET - HEDNESFORD,2023-05-05T04:00:00.000+00:00,busbar,,L3 Active Power,kW,9.92
852401,HILL STREET - HEDNESFORD,2023-05-05T04:00:00.000+00:00,busbar,,L2 Active Power,kW,11.6
852401,HILL STREET - HEDNESFORD,2023-05-05T04:00:00.000+00:00,busbar,,L1 Active Power,kW,11.72
852401,HILL STREET - HEDNESFORD,2023-05-05T04:00:00.000+00:00,busbar,,N Current (RMS),A,26.4
852401,HILL STREET - HEDNESFORD,2023-05-05T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
852401,HILL STREET - HEDNESFORD,2023-05-05T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
852401,HILL STREET - HEDNESFORD,2023-05-05T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
852401,HILL STREET - HEDNESFORD,2023-05-05T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
852401,HILL STREET - HEDNESFORD,2023-05-05T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
852401,HILL STREET - HEDNESFORD,2023-05-05T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
852401,HILL STREET - HEDNESFORD,2023-05-05T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.32
852401,HILL STREET - HEDNESFORD,2023-05-05T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.5
852401,HILL STREET - HEDNESFORD,2023-05-05T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.51
852401,HILL STREET - HEDNESFORD,2023-05-05T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
852401,HILL STREET - HEDNESFORD,2023-05-05T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.1
852401,HILL STREET - HEDNESFORD,2023-05-05T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.4
852401,HILL STREET - HEDNESFORD,2023-05-05T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.3
852401,HILL STREET - HEDNESFORD,2023-05-05T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
852401,HILL STREET - HEDNESFORD,2023-05-05T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
852401,HILL STREET - HEDNESFORD,2023-05-05T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
852401,HILL STREET - HEDNESFORD,2023-05-05T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.51
852401,HILL STREET - HEDNESFORD,2023-05-05T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.8
852401,HILL STREET - HEDNESFORD,2023-05-05T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.23
852401,HILL STREET - HEDNESFORD,2023-05-05T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.3
852401,HILL STREET - HEDNESFORD,2023-05-05T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.1
852401,HILL STREET - HEDNESFORD,2023-05-05T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.3
852401,HILL STREET - HEDNESFORD,2023-05-05T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.5
852401,HILL STREET - HEDNESFORD,2023-05-05T03:50:00.000+00:00,transformer,,Temperature,C,21.8
852401,HILL STREET - HEDNESFORD,2023-05-05T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
852401,HILL STREET - HEDNESFORD,2023-05-05T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
852401,HILL STREET - HEDNESFORD,2023-05-05T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
852401,HILL STREET - HEDNESFORD,2023-05-05T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
852401,HILL STREET - HEDNESFORD,2023-05-05T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
852401,HILL STREET - HEDNESFORD,2023-05-05T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
852401,HILL STREET - HEDNESFORD,2023-05-05T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
852401,HILL STREET - HEDNESFORD,2023-05-05T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
852401,HILL STREET - HEDNESFORD,2023-05-05T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
852401,HILL STREET - HEDNESFORD,2023-05-05T03:50:00.000+00:00,busbar,,L3 Active Power,kW,10.82
852401,HILL STREET - HEDNESFORD,2023-05-05T03:50:00.000+00:00,busbar,,L2 Active Power,kW,12.3
852401,HILL STREET - HEDNESFORD,2023-05-05T03:50:00.000+00:00,busbar,,L1 Active Power,kW,10.74
852401,HILL STREET - HEDNESFORD,2023-05-05T03:50:00.000+00:00,busbar,,N Current (RMS),A,25.5
852401,HILL STREET - HEDNESFORD,2023-05-05T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
852401,HILL STREET - HEDNESFORD,2023-05-05T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
852401,HILL STREET - HEDNESFORD,2023-05-05T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
852401,HILL STREET - HEDNESFORD,2023-05-05T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
852401,HILL STREET - HEDNESFORD,2023-05-05T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
852401,HILL STREET - HEDNESFORD,2023-05-05T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
852401,HILL STREET - HEDNESFORD,2023-05-05T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.48
852401,HILL STREET - HEDNESFORD,2023-05-05T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.12
852401,HILL STREET - HEDNESFORD,2023-05-05T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.6
852401,HILL STREET - HEDNESFORD,2023-05-05T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.8
852401,HILL STREET - HEDNESFORD,2023-05-05T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.5
852401,HILL STREET - HEDNESFORD,2023-05-05T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.4
852401,HILL STREET - HEDNESFORD,2023-05-05T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.5
852401,HILL STREET - HEDNESFORD,2023-05-05T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
852401,HILL STREET - HEDNESFORD,2023-05-05T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
852401,HILL STREET - HEDNESFORD,2023-05-05T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
852401,HILL STREET - HEDNESFORD,2023-05-05T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.51
852401,HILL STREET - HEDNESFORD,2023-05-05T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.78
852401,HILL STREET - HEDNESFORD,2023-05-05T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.58
852401,HILL STREET - HEDNESFORD,2023-05-05T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.9
852401,HILL STREET - HEDNESFORD,2023-05-05T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.4
852401,HILL STREET - HEDNESFORD,2023-05-05T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.3
852401,HILL STREET - HEDNESFORD,2023-05-05T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.5
852401,HILL STREET - HEDNESFORD,2023-05-05T03:40:00.000+00:00,transformer,,Temperature,C,21.9
852401,HILL STREET - HEDNESFORD,2023-05-05T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
852401,HILL STREET - HEDNESFORD,2023-05-05T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
852401,HILL STREET - HEDNESFORD,2023-05-05T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
852401,HILL STREET - HEDNESFORD,2023-05-05T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
852401,HILL STREET - HEDNESFORD,2023-05-05T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
852401,HILL STREET - HEDNESFORD,2023-05-05T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
852401,HILL STREET - HEDNESFORD,2023-05-05T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
852401,HILL STREET - HEDNESFORD,2023-05-05T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
852401,HILL STREET - HEDNESFORD,2023-05-05T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
852401,HILL STREET - HEDNESFORD,2023-05-05T03:40:00.000+00:00,busbar,,L3 Active Power,kW,9.99
852401,HILL STREET - HEDNESFORD,2023-05-05T03:40:00.000+00:00,busbar,,L2 Active Power,kW,10.9
852401,HILL STREET - HEDNESFORD,2023-05-05T03:40:00.000+00:00,busbar,,L1 Active Power,kW,11.18
852401,HILL STREET - HEDNESFORD,2023-05-05T03:40:00.000+00:00,busbar,,N Current (RMS),A,25.0
852401,HILL STREET - HEDNESFORD,2023-05-05T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
852401,HILL STREET - HEDNESFORD,2023-05-05T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
852401,HILL STREET - HEDNESFORD,2023-05-05T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
852401,HILL STREET - HEDNESFORD,2023-05-05T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
852401,HILL STREET - HEDNESFORD,2023-05-05T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
852401,HILL STREET - HEDNESFORD,2023-05-05T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
852401,HILL STREET - HEDNESFORD,2023-05-05T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.03
852401,HILL STREET - HEDNESFORD,2023-05-05T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.13
852401,HILL STREET - HEDNESFORD,2023-05-05T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.58
852401,HILL STREET - HEDNESFORD,2023-05-05T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.6
852401,HILL STREET - HEDNESFORD,2023-05-05T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.4
852401,HILL STREET - HEDNESFORD,2023-05-05T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.1
852401,HILL STREET - HEDNESFORD,2023-05-05T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.7
852401,HILL STREET - HEDNESFORD,2023-05-05T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
852401,HILL STREET - HEDNESFORD,2023-05-05T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
852401,HILL STREET - HEDNESFORD,2023-05-05T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
852401,HILL STREET - HEDNESFORD,2023-05-05T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.33
852401,HILL STREET - HEDNESFORD,2023-05-05T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.04
852401,HILL STREET - HEDNESFORD,2023-05-05T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.74
852401,HILL STREET - HEDNESFORD,2023-05-05T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
852401,HILL STREET - HEDNESFORD,2023-05-05T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.6
852401,HILL STREET - HEDNESFORD,2023-05-05T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.6
852401,HILL STREET - HEDNESFORD,2023-05-05T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.6
852401,HILL STREET - HEDNESFORD,2023-05-05T03:30:00.000+00:00,transformer,,Temperature,C,21.9
852401,HILL STREET - HEDNESFORD,2023-05-05T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
852401,HILL STREET - HEDNESFORD,2023-05-05T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
852401,HILL STREET - HEDNESFORD,2023-05-05T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
852401,HILL STREET - HEDNESFORD,2023-05-05T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
852401,HILL STREET - HEDNESFORD,2023-05-05T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
852401,HILL STREET - HEDNESFORD,2023-05-05T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
852401,HILL STREET - HEDNESFORD,2023-05-05T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
852401,HILL STREET - HEDNESFORD,2023-05-05T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
852401,HILL STREET - HEDNESFORD,2023-05-05T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
852401,HILL STREET - HEDNESFORD,2023-05-05T03:30:00.000+00:00,busbar,,L3 Active Power,kW,12.36
852401,HILL STREET - HEDNESFORD,2023-05-05T03:30:00.000+00:00,busbar,,L2 Active Power,kW,11.17
852401,HILL STREET - HEDNESFORD,2023-05-05T03:30:00.000+00:00,busbar,,L1 Active Power,kW,11.32
852401,HILL STREET - HEDNESFORD,2023-05-05T03:30:00.000+00:00,busbar,,N Current (RMS),A,25.6
852401,HILL STREET - HEDNESFORD,2023-05-05T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
852401,HILL STREET - HEDNESFORD,2023-05-05T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
852401,HILL STREET - HEDNESFORD,2023-05-05T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
852401,HILL STREET - HEDNESFORD,2023-05-05T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
852401,HILL STREET - HEDNESFORD,2023-05-05T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
852401,HILL STREET - HEDNESFORD,2023-05-05T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
852401,HILL STREET - HEDNESFORD,2023-05-05T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.11
852401,HILL STREET - HEDNESFORD,2023-05-05T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.6
852401,HILL STREET - HEDNESFORD,2023-05-05T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.56
852401,HILL STREET - HEDNESFORD,2023-05-05T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.6
852401,HILL STREET - HEDNESFORD,2023-05-05T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.3
852401,HILL STREET - HEDNESFORD,2023-05-05T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.8
852401,HILL STREET - HEDNESFORD,2023-05-05T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.6
852401,HILL STREET - HEDNESFORD,2023-05-05T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
852401,HILL STREET - HEDNESFORD,2023-05-05T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
852401,HILL STREET - HEDNESFORD,2023-05-05T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
852401,HILL STREET - HEDNESFORD,2023-05-05T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.83
852401,HILL STREET - HEDNESFORD,2023-05-05T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.26
852401,HILL STREET - HEDNESFORD,2023-05-05T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.12
852401,HILL STREET - HEDNESFORD,2023-05-05T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
852401,HILL STREET - HEDNESFORD,2023-05-05T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.3
852401,HILL STREET - HEDNESFORD,2023-05-05T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.5
852401,HILL STREET - HEDNESFORD,2023-05-05T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
852401,HILL STREET - HEDNESFORD,2023-05-05T03:20:00.000+00:00,transformer,,Temperature,C,21.9
852401,HILL STREET - HEDNESFORD,2023-05-05T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
852401,HILL STREET - HEDNESFORD,2023-05-05T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
852401,HILL STREET - HEDNESFORD,2023-05-05T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
852401,HILL STREET - HEDNESFORD,2023-05-05T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
852401,HILL STREET - HEDNESFORD,2023-05-05T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
852401,HILL STREET - HEDNESFORD,2023-05-05T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
852401,HILL STREET - HEDNESFORD,2023-05-05T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
852401,HILL STREET - HEDNESFORD,2023-05-05T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
852401,HILL STREET - HEDNESFORD,2023-05-05T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
852401,HILL STREET - HEDNESFORD,2023-05-05T03:20:00.000+00:00,busbar,,L3 Active Power,kW,12.94
852401,HILL STREET - HEDNESFORD,2023-05-05T03:20:00.000+00:00,busbar,,L2 Active Power,kW,11.86
852401,HILL STREET - HEDNESFORD,2023-05-05T03:20:00.000+00:00,busbar,,L1 Active Power,kW,11.68
852401,HILL STREET - HEDNESFORD,2023-05-05T03:20:00.000+00:00,busbar,,N Current (RMS),A,24.5
852401,HILL STREET - HEDNESFORD,2023-05-05T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
852401,HILL STREET - HEDNESFORD,2023-05-05T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
852401,HILL STREET - HEDNESFORD,2023-05-05T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
852401,HILL STREET - HEDNESFORD,2023-05-05T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
852401,HILL STREET - HEDNESFORD,2023-05-05T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
852401,HILL STREET - HEDNESFORD,2023-05-05T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
852401,HILL STREET - HEDNESFORD,2023-05-05T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.98
852401,HILL STREET - HEDNESFORD,2023-05-05T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.75
852401,HILL STREET - HEDNESFORD,2023-05-05T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.37
852401,HILL STREET - HEDNESFORD,2023-05-05T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.0
852401,HILL STREET - HEDNESFORD,2023-05-05T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.3
852401,HILL STREET - HEDNESFORD,2023-05-05T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.7
852401,HILL STREET - HEDNESFORD,2023-05-05T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.8
852401,HILL STREET - HEDNESFORD,2023-05-05T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
852401,HILL STREET - HEDNESFORD,2023-05-05T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
852401,HILL STREET - HEDNESFORD,2023-05-05T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
852401,HILL STREET - HEDNESFORD,2023-05-05T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.39
852401,HILL STREET - HEDNESFORD,2023-05-05T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.29
852401,HILL STREET - HEDNESFORD,2023-05-05T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.62
852401,HILL STREET - HEDNESFORD,2023-05-05T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.5
852401,HILL STREET - HEDNESFORD,2023-05-05T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.6
852401,HILL STREET - HEDNESFORD,2023-05-05T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.8
852401,HILL STREET - HEDNESFORD,2023-05-05T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.5
852401,HILL STREET - HEDNESFORD,2023-05-05T03:10:00.000+00:00,transformer,,Temperature,C,21.8
852401,HILL STREET - HEDNESFORD,2023-05-05T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
852401,HILL STREET - HEDNESFORD,2023-05-05T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
852401,HILL STREET - HEDNESFORD,2023-05-05T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
852401,HILL STREET - HEDNESFORD,2023-05-05T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
852401,HILL STREET - HEDNESFORD,2023-05-05T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
852401,HILL STREET - HEDNESFORD,2023-05-05T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
852401,HILL STREET - HEDNESFORD,2023-05-05T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
852401,HILL STREET - HEDNESFORD,2023-05-05T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
852401,HILL STREET - HEDNESFORD,2023-05-05T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
852401,HILL STREET - HEDNESFORD,2023-05-05T03:10:00.000+00:00,busbar,,L3 Active Power,kW,12.37
852401,HILL STREET - HEDNESFORD,2023-05-05T03:10:00.000+00:00,busbar,,L2 Active Power,kW,12.04
852401,HILL STREET - HEDNESFORD,2023-05-05T03:10:00.000+00:00,busbar,,L1 Active Power,kW,10.99
852401,HILL STREET - HEDNESFORD,2023-05-05T03:10:00.000+00:00,busbar,,N Current (RMS),A,24.9
852401,HILL STREET - HEDNESFORD,2023-05-05T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
852401,HILL STREET - HEDNESFORD,2023-05-05T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
852401,HILL STREET - HEDNESFORD,2023-05-05T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
852401,HILL STREET - HEDNESFORD,2023-05-05T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
852401,HILL STREET - HEDNESFORD,2023-05-05T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
852401,HILL STREET - HEDNESFORD,2023-05-05T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
852401,HILL STREET - HEDNESFORD,2023-05-05T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.33
852401,HILL STREET - HEDNESFORD,2023-05-05T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.97
852401,HILL STREET - HEDNESFORD,2023-05-05T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.59
852401,HILL STREET - HEDNESFORD,2023-05-05T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.9
852401,HILL STREET - HEDNESFORD,2023-05-05T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.9
852401,HILL STREET - HEDNESFORD,2023-05-05T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.8
852401,HILL STREET - HEDNESFORD,2023-05-05T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.8
852401,HILL STREET - HEDNESFORD,2023-05-05T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
852401,HILL STREET - HEDNESFORD,2023-05-05T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
852401,HILL STREET - HEDNESFORD,2023-05-05T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
852401,HILL STREET - HEDNESFORD,2023-05-05T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.32
852401,HILL STREET - HEDNESFORD,2023-05-05T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.26
852401,HILL STREET - HEDNESFORD,2023-05-05T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.33
852401,HILL STREET - HEDNESFORD,2023-05-05T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
852401,HILL STREET - HEDNESFORD,2023-05-05T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.7
852401,HILL STREET - HEDNESFORD,2023-05-05T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.6
852401,HILL STREET - HEDNESFORD,2023-05-05T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.5
852401,HILL STREET - HEDNESFORD,2023-05-05T03:00:00.000+00:00,transformer,,Temperature,C,21.8
852401,HILL STREET - HEDNESFORD,2023-05-05T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
852401,HILL STREET - HEDNESFORD,2023-05-05T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
852401,HILL STREET - HEDNESFORD,2023-05-05T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
852401,HILL STREET - HEDNESFORD,2023-05-05T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
852401,HILL STREET - HEDNESFORD,2023-05-05T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
852401,HILL STREET - HEDNESFORD,2023-05-05T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
852401,HILL STREET - HEDNESFORD,2023-05-05T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
852401,HILL STREET - HEDNESFORD,2023-05-05T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
852401,HILL STREET - HEDNESFORD,2023-05-05T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
852401,HILL STREET - HEDNESFORD,2023-05-05T03:00:00.000+00:00,busbar,,L3 Active Power,kW,11.66
852401,HILL STREET - HEDNESFORD,2023-05-05T03:00:00.000+00:00,busbar,,L2 Active Power,kW,12.24
852401,HILL STREET - HEDNESFORD,2023-05-05T03:00:00.000+00:00,busbar,,L1 Active Power,kW,10.92
852401,HILL STREET - HEDNESFORD,2023-05-05T03:00:00.000+00:00,busbar,,N Current (RMS),A,25.3
852401,HILL STREET - HEDNESFORD,2023-05-05T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
852401,HILL STREET - HEDNESFORD,2023-05-05T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
852401,HILL STREET - HEDNESFORD,2023-05-05T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
852401,HILL STREET - HEDNESFORD,2023-05-05T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
852401,HILL STREET - HEDNESFORD,2023-05-05T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
852401,HILL STREET - HEDNESFORD,2023-05-05T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
852401,HILL STREET - HEDNESFORD,2023-05-05T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.39
852401,HILL STREET - HEDNESFORD,2023-05-05T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.38
852401,HILL STREET - HEDNESFORD,2023-05-05T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.83
852401,HILL STREET - HEDNESFORD,2023-05-05T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.0
852401,HILL STREET - HEDNESFORD,2023-05-05T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.4
852401,HILL STREET - HEDNESFORD,2023-05-05T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.3
852401,HILL STREET - HEDNESFORD,2023-05-05T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.6
852401,HILL STREET - HEDNESFORD,2023-05-05T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.82
852401,HILL STREET - HEDNESFORD,2023-05-05T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
852401,HILL STREET - HEDNESFORD,2023-05-05T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
852401,HILL STREET - HEDNESFORD,2023-05-05T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.07
852401,HILL STREET - HEDNESFORD,2023-05-05T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.66
852401,HILL STREET - HEDNESFORD,2023-05-05T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.39
852401,HILL STREET - HEDNESFORD,2023-05-05T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
852401,HILL STREET - HEDNESFORD,2023-05-05T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.3
852401,HILL STREET - HEDNESFORD,2023-05-05T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.6
852401,HILL STREET - HEDNESFORD,2023-05-05T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.0
852401,HILL STREET - HEDNESFORD,2023-05-05T02:50:00.000+00:00,transformer,,Temperature,C,21.7
852401,HILL STREET - HEDNESFORD,2023-05-05T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
852401,HILL STREET - HEDNESFORD,2023-05-05T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
852401,HILL STREET - HEDNESFORD,2023-05-05T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
852401,HILL STREET - HEDNESFORD,2023-05-05T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
852401,HILL STREET - HEDNESFORD,2023-05-05T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
852401,HILL STREET - HEDNESFORD,2023-05-05T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
852401,HILL STREET - HEDNESFORD,2023-05-05T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
852401,HILL STREET - HEDNESFORD,2023-05-05T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
852401,HILL STREET - HEDNESFORD,2023-05-05T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
852401,HILL STREET - HEDNESFORD,2023-05-05T02:50:00.000+00:00,busbar,,L3 Active Power,kW,9.46
852401,HILL STREET - HEDNESFORD,2023-05-05T02:50:00.000+00:00,busbar,,L2 Active Power,kW,12.04
852401,HILL STREET - HEDNESFORD,2023-05-05T02:50:00.000+00:00,busbar,,L1 Active Power,kW,11.22
852401,HILL STREET - HEDNESFORD,2023-05-05T02:50:00.000+00:00,busbar,,N Current (RMS),A,25.9
852401,HILL STREET - HEDNESFORD,2023-05-05T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
852401,HILL STREET - HEDNESFORD,2023-05-05T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
852401,HILL STREET - HEDNESFORD,2023-05-05T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
852401,HILL STREET - HEDNESFORD,2023-05-05T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
852401,HILL STREET - HEDNESFORD,2023-05-05T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
852401,HILL STREET - HEDNESFORD,2023-05-05T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
852401,HILL STREET - HEDNESFORD,2023-05-05T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.31
852401,HILL STREET - HEDNESFORD,2023-05-05T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.46
852401,HILL STREET - HEDNESFORD,2023-05-05T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.57
852401,HILL STREET - HEDNESFORD,2023-05-05T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.5
852401,HILL STREET - HEDNESFORD,2023-05-05T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
852401,HILL STREET - HEDNESFORD,2023-05-05T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.9
852401,HILL STREET - HEDNESFORD,2023-05-05T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.5
852401,HILL STREET - HEDNESFORD,2023-05-05T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
852401,HILL STREET - HEDNESFORD,2023-05-05T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
852401,HILL STREET - HEDNESFORD,2023-05-05T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
852401,HILL STREET - HEDNESFORD,2023-05-05T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.09
852401,HILL STREET - HEDNESFORD,2023-05-05T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.29
852401,HILL STREET - HEDNESFORD,2023-05-05T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.66
852401,HILL STREET - HEDNESFORD,2023-05-05T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
852401,HILL STREET - HEDNESFORD,2023-05-05T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
852401,HILL STREET - HEDNESFORD,2023-05-05T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.5
852401,HILL STREET - HEDNESFORD,2023-05-05T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.3
852401,HILL STREET - HEDNESFORD,2023-05-05T02:40:00.000+00:00,transformer,,Temperature,C,21.8
852401,HILL STREET - HEDNESFORD,2023-05-05T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
852401,HILL STREET - HEDNESFORD,2023-05-05T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
852401,HILL STREET - HEDNESFORD,2023-05-05T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
852401,HILL STREET - HEDNESFORD,2023-05-05T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
852401,HILL STREET - HEDNESFORD,2023-05-05T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
852401,HILL STREET - HEDNESFORD,2023-05-05T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
852401,HILL STREET - HEDNESFORD,2023-05-05T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
852401,HILL STREET - HEDNESFORD,2023-05-05T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
852401,HILL STREET - HEDNESFORD,2023-05-05T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
852401,HILL STREET - HEDNESFORD,2023-05-05T02:40:00.000+00:00,busbar,,L3 Active Power,kW,10.4
852401,HILL STREET - HEDNESFORD,2023-05-05T02:40:00.000+00:00,busbar,,L2 Active Power,kW,12.75
852401,HILL STREET - HEDNESFORD,2023-05-05T02:40:00.000+00:00,busbar,,L1 Active Power,kW,13.24
852401,HILL STREET - HEDNESFORD,2023-05-05T02:40:00.000+00:00,busbar,,N Current (RMS),A,26.9
852401,HILL STREET - HEDNESFORD,2023-05-05T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
852401,HILL STREET - HEDNESFORD,2023-05-05T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
852401,HILL STREET - HEDNESFORD,2023-05-05T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
852401,HILL STREET - HEDNESFORD,2023-05-05T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
852401,HILL STREET - HEDNESFORD,2023-05-05T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
852401,HILL STREET - HEDNESFORD,2023-05-05T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
852401,HILL STREET - HEDNESFORD,2023-05-05T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.45
852401,HILL STREET - HEDNESFORD,2023-05-05T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.76
852401,HILL STREET - HEDNESFORD,2023-05-05T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.73
852401,HILL STREET - HEDNESFORD,2023-05-05T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.0
852401,HILL STREET - HEDNESFORD,2023-05-05T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.3
852401,HILL STREET - HEDNESFORD,2023-05-05T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.3
852401,HILL STREET - HEDNESFORD,2023-05-05T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.7
852401,HILL STREET - HEDNESFORD,2023-05-05T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.8
852401,HILL STREET - HEDNESFORD,2023-05-05T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
852401,HILL STREET - HEDNESFORD,2023-05-05T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
852401,HILL STREET - HEDNESFORD,2023-05-05T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.68
852401,HILL STREET - HEDNESFORD,2023-05-05T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.31
852401,HILL STREET - HEDNESFORD,2023-05-05T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.86
852401,HILL STREET - HEDNESFORD,2023-05-05T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
852401,HILL STREET - HEDNESFORD,2023-05-05T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.4
852401,HILL STREET - HEDNESFORD,2023-05-05T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.7
852401,HILL STREET - HEDNESFORD,2023-05-05T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.3
852401,HILL STREET - HEDNESFORD,2023-05-05T02:30:00.000+00:00,transformer,,Temperature,C,21.9
852401,HILL STREET - HEDNESFORD,2023-05-05T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
852401,HILL STREET - HEDNESFORD,2023-05-05T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
852401,HILL STREET - HEDNESFORD,2023-05-05T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
852401,HILL STREET - HEDNESFORD,2023-05-05T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
852401,HILL STREET - HEDNESFORD,2023-05-05T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
852401,HILL STREET - HEDNESFORD,2023-05-05T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
852401,HILL STREET - HEDNESFORD,2023-05-05T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
852401,HILL STREET - HEDNESFORD,2023-05-05T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
852401,HILL STREET - HEDNESFORD,2023-05-05T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
852401,HILL STREET - HEDNESFORD,2023-05-05T02:30:00.000+00:00,busbar,,L3 Active Power,kW,10.13
852401,HILL STREET - HEDNESFORD,2023-05-05T02:30:00.000+00:00,busbar,,L2 Active Power,kW,11.07
852401,HILL STREET - HEDNESFORD,2023-05-05T02:30:00.000+00:00,busbar,,L1 Active Power,kW,12.59
852401,HILL STREET - HEDNESFORD,2023-05-05T02:30:00.000+00:00,busbar,,N Current (RMS),A,25.1
852401,HILL STREET - HEDNESFORD,2023-05-05T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
