Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-05-05T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
852401,HILL STREET - HEDNESFORD,2023-05-05T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.0
852401,HILL STREET - HEDNESFORD,2023-05-05T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.4
852401,HILL STREET - HEDNESFORD,2023-05-05T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.24
852401,HILL STREET - HEDNESFORD,2023-05-05T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
852401,HILL STREET - HEDNESFORD,2023-05-05T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.61
852401,HILL STREET - HEDNESFORD,2023-05-05T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.71
852401,HILL STREET - HEDNESFORD,2023-05-05T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.68
852401,HILL STREET - HEDNESFORD,2023-05-05T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.26
852401,HILL STREET - HEDNESFORD,2023-05-05T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
852401,HILL STREET - HEDNESFORD,2023-05-05T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.0
852401,HILL STREET - HEDNESFORD,2023-05-05T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.9
852401,HILL STREET - HEDNESFORD,2023-05-05T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.3
852401,HILL STREET - HEDNESFORD,2023-05-05T00:10:00.000+00:00,transformer,,Temperature,C,22.4
852401,HILL STREET - HEDNESFORD,2023-05-05T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
852401,HILL STREET - HEDNESFORD,2023-05-05T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
852401,HILL STREET - HEDNESFORD,2023-05-05T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
852401,HILL STREET - HEDNESFORD,2023-05-05T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
852401,HILL STREET - HEDNESFORD,2023-05-05T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
852401,HILL STREET - HEDNESFORD,2023-05-05T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
852401,HILL STREET - HEDNESFORD,2023-05-05T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
852401,HILL STREET - HEDNESFORD,2023-05-05T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
852401,HILL STREET - HEDNESFORD,2023-05-05T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
852401,HILL STREET - HEDNESFORD,2023-05-05T00:10:00.000+00:00,busbar,,L3 Active Power,kW,11.27
852401,HILL STREET - HEDNESFORD,2023-05-05T00:10:00.000+00:00,busbar,,L2 Active Power,kW,11.41
852401,HILL STREET - HEDNESFORD,2023-05-05T00:10:00.000+00:00,busbar,,L1 Active Power,kW,15.96
852401,HILL STREET - HEDNESFORD,2023-05-05T00:10:00.000+00:00,busbar,,N Current (RMS),A,35.9
852401,HILL STREET - HEDNESFORD,2023-05-05T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
852401,HILL STREET - HEDNESFORD,2023-05-05T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
852401,HILL STREET - HEDNESFORD,2023-05-05T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
852401,HILL STREET - HEDNESFORD,2023-05-05T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
852401,HILL STREET - HEDNESFORD,2023-05-05T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
852401,HILL STREET - HEDNESFORD,2023-05-05T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
852401,HILL STREET - HEDNESFORD,2023-05-05T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.88
852401,HILL STREET - HEDNESFORD,2023-05-05T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.33
852401,HILL STREET - HEDNESFORD,2023-05-05T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.04
852401,HILL STREET - HEDNESFORD,2023-05-05T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
852401,HILL STREET - HEDNESFORD,2023-05-05T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
852401,HILL STREET - HEDNESFORD,2023-05-05T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.9
852401,HILL STREET - HEDNESFORD,2023-05-05T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.6
852401,HILL STREET - HEDNESFORD,2023-05-05T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
852401,HILL STREET - HEDNESFORD,2023-05-05T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
852401,HILL STREET - HEDNESFORD,2023-05-05T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.83
852401,HILL STREET - HEDNESFORD,2023-05-05T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.77
852401,HILL STREET - HEDNESFORD,2023-05-05T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.97
852401,HILL STREET - HEDNESFORD,2023-05-05T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.18
852401,HILL STREET - HEDNESFORD,2023-05-05T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.5
852401,HILL STREET - HEDNESFORD,2023-05-05T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.2
852401,HILL STREET - HEDNESFORD,2023-05-05T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.6
852401,HILL STREET - HEDNESFORD,2023-05-05T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.3
852401,HILL STREET - HEDNESFORD,2023-05-05T00:00:00.000+00:00,transformer,,Temperature,C,22.5
852401,HILL STREET - HEDNESFORD,2023-05-05T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
852401,HILL STREET - HEDNESFORD,2023-05-05T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
852401,HILL STREET - HEDNESFORD,2023-05-05T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
852401,HILL STREET - HEDNESFORD,2023-05-05T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
852401,HILL STREET - HEDNESFORD,2023-05-05T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
852401,HILL STREET - HEDNESFORD,2023-05-05T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
852401,HILL STREET - HEDNESFORD,2023-05-05T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
852401,HILL STREET - HEDNESFORD,2023-05-05T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
852401,HILL STREET - HEDNESFORD,2023-05-05T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
852401,HILL STREET - HEDNESFORD,2023-05-05T00:00:00.000+00:00,busbar,,L3 Active Power,kW,11.65
852401,HILL STREET - HEDNESFORD,2023-05-05T00:00:00.000+00:00,busbar,,L2 Active Power,kW,12.31
852401,HILL STREET - HEDNESFORD,2023-05-05T00:00:00.000+00:00,busbar,,L1 Active Power,kW,16.22
852401,HILL STREET - HEDNESFORD,2023-05-05T00:00:00.000+00:00,busbar,,N Current (RMS),A,35.7
852401,HILL STREET - HEDNESFORD,2023-05-05T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
852401,HILL STREET - HEDNESFORD,2023-05-05T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
852401,HILL STREET - HEDNESFORD,2023-05-05T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
852401,HILL STREET - HEDNESFORD,2023-05-06T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
852401,HILL STREET - HEDNESFORD,2023-05-06T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
852401,HILL STREET - HEDNESFORD,2023-05-06T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
852401,HILL STREET - HEDNESFORD,2023-05-06T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.22
852401,HILL STREET - HEDNESFORD,2023-05-06T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.02
852401,HILL STREET - HEDNESFORD,2023-05-06T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.23
852401,HILL STREET - HEDNESFORD,2023-05-06T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
852401,HILL STREET - HEDNESFORD,2023-05-06T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.5
852401,HILL STREET - HEDNESFORD,2023-05-06T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.0
852401,HILL STREET - HEDNESFORD,2023-05-06T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.0
852401,HILL STREET - HEDNESFORD,2023-05-06T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
852401,HILL STREET - HEDNESFORD,2023-05-06T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
852401,HILL STREET - HEDNESFORD,2023-05-06T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
852401,HILL STREET - HEDNESFORD,2023-05-06T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.95
852401,HILL STREET - HEDNESFORD,2023-05-06T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.43
852401,HILL STREET - HEDNESFORD,2023-05-06T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.6
852401,HILL STREET - HEDNESFORD,2023-05-06T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
852401,HILL STREET - HEDNESFORD,2023-05-06T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.3
852401,HILL STREET - HEDNESFORD,2023-05-06T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.1
852401,HILL STREET - HEDNESFORD,2023-05-06T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.7
852401,HILL STREET - HEDNESFORD,2023-05-06T23:50:00.000+00:00,transformer,,Temperature,C,24.8
852401,HILL STREET - HEDNESFORD,2023-05-06T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
852401,HILL STREET - HEDNESFORD,2023-05-06T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.77
852401,HILL STREET - HEDNESFORD,2023-05-06T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
852401,HILL STREET - HEDNESFORD,2023-05-06T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.11
852401,HILL STREET - HEDNESFORD,2023-05-06T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
852401,HILL STREET - HEDNESFORD,2023-05-06T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
852401,HILL STREET - HEDNESFORD,2023-05-06T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
852401,HILL STREET - HEDNESFORD,2023-05-06T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
852401,HILL STREET - HEDNESFORD,2023-05-06T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
852401,HILL STREET - HEDNESFORD,2023-05-06T23:50:00.000+00:00,busbar,,L3 Active Power,kW,14.17
852401,HILL STREET - HEDNESFORD,2023-05-06T23:50:00.000+00:00,busbar,,L2 Active Power,kW,10.45
852401,HILL STREET - HEDNESFORD,2023-05-06T23:50:00.000+00:00,busbar,,L1 Active Power,kW,14.83
852401,HILL STREET - HEDNESFORD,2023-05-06T23:50:00.000+00:00,busbar,,N Current (RMS),A,33.3
852401,HILL STREET - HEDNESFORD,2023-05-06T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
852401,HILL STREET - HEDNESFORD,2023-05-06T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
852401,HILL STREET - HEDNESFORD,2023-05-06T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
852401,HILL STREET - HEDNESFORD,2023-05-06T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
852401,HILL STREET - HEDNESFORD,2023-05-06T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
852401,HILL STREET - HEDNESFORD,2023-05-06T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
852401,HILL STREET - HEDNESFORD,2023-05-06T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.2
852401,HILL STREET - HEDNESFORD,2023-05-06T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.95
852401,HILL STREET - HEDNESFORD,2023-05-06T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.6
852401,HILL STREET - HEDNESFORD,2023-05-06T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.2
852401,HILL STREET - HEDNESFORD,2023-05-06T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.5
852401,HILL STREET - HEDNESFORD,2023-05-06T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.8
852401,HILL STREET - HEDNESFORD,2023-05-06T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.4
852401,HILL STREET - HEDNESFORD,2023-05-06T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
852401,HILL STREET - HEDNESFORD,2023-05-06T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
852401,HILL STREET - HEDNESFORD,2023-05-06T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.79
852401,HILL STREET - HEDNESFORD,2023-05-06T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
852401,HILL STREET - HEDNESFORD,2023-05-06T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.4
852401,HILL STREET - HEDNESFORD,2023-05-06T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.18
852401,HILL STREET - HEDNESFORD,2023-05-06T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
852401,HILL STREET - HEDNESFORD,2023-05-06T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.1
852401,HILL STREET - HEDNESFORD,2023-05-06T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.8
852401,HILL STREET - HEDNESFORD,2023-05-06T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.0
852401,HILL STREET - HEDNESFORD,2023-05-06T23:40:00.000+00:00,transformer,,Temperature,C,24.9
852401,HILL STREET - HEDNESFORD,2023-05-06T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
852401,HILL STREET - HEDNESFORD,2023-05-06T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.73
852401,HILL STREET - HEDNESFORD,2023-05-06T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
852401,HILL STREET - HEDNESFORD,2023-05-06T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
852401,HILL STREET - HEDNESFORD,2023-05-06T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
852401,HILL STREET - HEDNESFORD,2023-05-06T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
852401,HILL STREET - HEDNESFORD,2023-05-06T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
852401,HILL STREET - HEDNESFORD,2023-05-06T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
852401,HILL STREET - HEDNESFORD,2023-05-06T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
852401,HILL STREET - HEDNESFORD,2023-05-06T23:40:00.000+00:00,busbar,,L3 Active Power,kW,13.2
852401,HILL STREET - HEDNESFORD,2023-05-06T23:40:00.000+00:00,busbar,,L2 Active Power,kW,11.35
852401,HILL STREET - HEDNESFORD,2023-05-06T23:40:00.000+00:00,busbar,,L1 Active Power,kW,14.78
852401,HILL STREET - HEDNESFORD,2023-05-06T23:40:00.000+00:00,busbar,,N Current (RMS),A,32.3
852401,HILL STREET - HEDNESFORD,2023-05-06T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
852401,HILL STREET - HEDNESFORD,2023-05-06T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
852401,HILL STREET - HEDNESFORD,2023-05-06T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
852401,HILL STREET - HEDNESFORD,2023-05-06T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
852401,HILL STREET - HEDNESFORD,2023-05-06T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
852401,HILL STREET - HEDNESFORD,2023-05-06T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
852401,HILL STREET - HEDNESFORD,2023-05-06T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.43
852401,HILL STREET - HEDNESFORD,2023-05-06T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.07
852401,HILL STREET - HEDNESFORD,2023-05-06T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.42
852401,HILL STREET - HEDNESFORD,2023-05-06T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.2
852401,HILL STREET - HEDNESFORD,2023-05-06T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.3
852401,HILL STREET - HEDNESFORD,2023-05-06T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.2
852401,HILL STREET - HEDNESFORD,2023-05-06T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.6
852401,HILL STREET - HEDNESFORD,2023-05-06T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.91
852401,HILL STREET - HEDNESFORD,2023-05-06T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
852401,HILL STREET - HEDNESFORD,2023-05-06T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.6
852401,HILL STREET - HEDNESFORD,2023-05-06T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.71
852401,HILL STREET - HEDNESFORD,2023-05-06T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.91
852401,HILL STREET - HEDNESFORD,2023-05-06T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.67
852401,HILL STREET - HEDNESFORD,2023-05-06T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
852401,HILL STREET - HEDNESFORD,2023-05-06T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.0
852401,HILL STREET - HEDNESFORD,2023-05-06T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.0
852401,HILL STREET - HEDNESFORD,2023-05-06T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.6
852401,HILL STREET - HEDNESFORD,2023-05-06T23:30:00.000+00:00,transformer,,Temperature,C,24.9
852401,HILL STREET - HEDNESFORD,2023-05-06T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
852401,HILL STREET - HEDNESFORD,2023-05-06T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
852401,HILL STREET - HEDNESFORD,2023-05-06T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
852401,HILL STREET - HEDNESFORD,2023-05-06T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
852401,HILL STREET - HEDNESFORD,2023-05-06T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
852401,HILL STREET - HEDNESFORD,2023-05-06T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
852401,HILL STREET - HEDNESFORD,2023-05-06T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
852401,HILL STREET - HEDNESFORD,2023-05-06T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
852401,HILL STREET - HEDNESFORD,2023-05-06T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
852401,HILL STREET - HEDNESFORD,2023-05-06T23:30:00.000+00:00,busbar,,L3 Active Power,kW,14.14
852401,HILL STREET - HEDNESFORD,2023-05-06T23:30:00.000+00:00,busbar,,L2 Active Power,kW,9.98
852401,HILL STREET - HEDNESFORD,2023-05-06T23:30:00.000+00:00,busbar,,L1 Active Power,kW,15.09
852401,HILL STREET - HEDNESFORD,2023-05-06T23:30:00.000+00:00,busbar,,N Current (RMS),A,34.6
852401,HILL STREET - HEDNESFORD,2023-05-06T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
852401,HILL STREET - HEDNESFORD,2023-05-06T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
852401,HILL STREET - HEDNESFORD,2023-05-06T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
852401,HILL STREET - HEDNESFORD,2023-05-06T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
852401,HILL STREET - HEDNESFORD,2023-05-06T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
852401,HILL STREET - HEDNESFORD,2023-05-06T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
852401,HILL STREET - HEDNESFORD,2023-05-06T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.72
852401,HILL STREET - HEDNESFORD,2023-05-06T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.23
852401,HILL STREET - HEDNESFORD,2023-05-06T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.77
852401,HILL STREET - HEDNESFORD,2023-05-06T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.9
852401,HILL STREET - HEDNESFORD,2023-05-06T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
852401,HILL STREET - HEDNESFORD,2023-05-06T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.0
852401,HILL STREET - HEDNESFORD,2023-05-06T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.0
852401,HILL STREET - HEDNESFORD,2023-05-06T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
852401,HILL STREET - HEDNESFORD,2023-05-06T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
852401,HILL STREET - HEDNESFORD,2023-05-06T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
852401,HILL STREET - HEDNESFORD,2023-05-06T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.72
852401,HILL STREET - HEDNESFORD,2023-05-06T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.94
852401,HILL STREET - HEDNESFORD,2023-05-06T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.97
852401,HILL STREET - HEDNESFORD,2023-05-06T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
852401,HILL STREET - HEDNESFORD,2023-05-06T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.4
852401,HILL STREET - HEDNESFORD,2023-05-06T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.4
852401,HILL STREET - HEDNESFORD,2023-05-06T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.8
852401,HILL STREET - HEDNESFORD,2023-05-06T23:20:00.000+00:00,transformer,,Temperature,C,24.9
852401,HILL STREET - HEDNESFORD,2023-05-06T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
852401,HILL STREET - HEDNESFORD,2023-05-06T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
852401,HILL STREET - HEDNESFORD,2023-05-06T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
852401,HILL STREET - HEDNESFORD,2023-05-06T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
852401,HILL STREET - HEDNESFORD,2023-05-06T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
852401,HILL STREET - HEDNESFORD,2023-05-06T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
852401,HILL STREET - HEDNESFORD,2023-05-06T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
852401,HILL STREET - HEDNESFORD,2023-05-06T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
852401,HILL STREET - HEDNESFORD,2023-05-06T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
852401,HILL STREET - HEDNESFORD,2023-05-06T23:20:00.000+00:00,busbar,,L3 Active Power,kW,14.44
852401,HILL STREET - HEDNESFORD,2023-05-06T23:20:00.000+00:00,busbar,,L2 Active Power,kW,10.17
852401,HILL STREET - HEDNESFORD,2023-05-06T23:20:00.000+00:00,busbar,,L1 Active Power,kW,14.74
852401,HILL STREET - HEDNESFORD,2023-05-06T23:20:00.000+00:00,busbar,,N Current (RMS),A,35.2
852401,HILL STREET - HEDNESFORD,2023-05-06T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
852401,HILL STREET - HEDNESFORD,2023-05-06T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
852401,HILL STREET - HEDNESFORD,2023-05-06T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
852401,HILL STREET - HEDNESFORD,2023-05-06T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
852401,HILL STREET - HEDNESFORD,2023-05-06T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
852401,HILL STREET - HEDNESFORD,2023-05-06T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
852401,HILL STREET - HEDNESFORD,2023-05-06T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.45
852401,HILL STREET - HEDNESFORD,2023-05-06T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.07
852401,HILL STREET - HEDNESFORD,2023-05-06T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.67
852401,HILL STREET - HEDNESFORD,2023-05-06T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
852401,HILL STREET - HEDNESFORD,2023-05-06T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.6
852401,HILL STREET - HEDNESFORD,2023-05-06T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.4
852401,HILL STREET - HEDNESFORD,2023-05-06T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.8
852401,HILL STREET - HEDNESFORD,2023-05-06T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
852401,HILL STREET - HEDNESFORD,2023-05-06T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
852401,HILL STREET - HEDNESFORD,2023-05-06T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
852401,HILL STREET - HEDNESFORD,2023-05-06T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.61
852401,HILL STREET - HEDNESFORD,2023-05-06T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.64
852401,HILL STREET - HEDNESFORD,2023-05-06T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.44
852401,HILL STREET - HEDNESFORD,2023-05-06T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
852401,HILL STREET - HEDNESFORD,2023-05-06T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.6
852401,HILL STREET - HEDNESFORD,2023-05-06T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.6
852401,HILL STREET - HEDNESFORD,2023-05-06T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.7
852401,HILL STREET - HEDNESFORD,2023-05-06T23:10:00.000+00:00,transformer,,Temperature,C,25.0
852401,HILL STREET - HEDNESFORD,2023-05-06T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
852401,HILL STREET - HEDNESFORD,2023-05-06T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
852401,HILL STREET - HEDNESFORD,2023-05-06T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
852401,HILL STREET - HEDNESFORD,2023-05-06T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
852401,HILL STREET - HEDNESFORD,2023-05-06T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
852401,HILL STREET - HEDNESFORD,2023-05-06T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
852401,HILL STREET - HEDNESFORD,2023-05-06T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
852401,HILL STREET - HEDNESFORD,2023-05-06T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
852401,HILL STREET - HEDNESFORD,2023-05-06T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
852401,HILL STREET - HEDNESFORD,2023-05-06T23:10:00.000+00:00,busbar,,L3 Active Power,kW,13.06
852401,HILL STREET - HEDNESFORD,2023-05-06T23:10:00.000+00:00,busbar,,L2 Active Power,kW,10.71
852401,HILL STREET - HEDNESFORD,2023-05-06T23:10:00.000+00:00,busbar,,L1 Active Power,kW,14.11
852401,HILL STREET - HEDNESFORD,2023-05-06T23:10:00.000+00:00,busbar,,N Current (RMS),A,33.3
852401,HILL STREET - HEDNESFORD,2023-05-06T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
852401,HILL STREET - HEDNESFORD,2023-05-06T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
852401,HILL STREET - HEDNESFORD,2023-05-06T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
852401,HILL STREET - HEDNESFORD,2023-05-06T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
852401,HILL STREET - HEDNESFORD,2023-05-06T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
852401,HILL STREET - HEDNESFORD,2023-05-06T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
852401,HILL STREET - HEDNESFORD,2023-05-06T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.51
852401,HILL STREET - HEDNESFORD,2023-05-06T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.9
852401,HILL STREET - HEDNESFORD,2023-05-06T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.86
852401,HILL STREET - HEDNESFORD,2023-05-06T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.7
852401,HILL STREET - HEDNESFORD,2023-05-06T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
852401,HILL STREET - HEDNESFORD,2023-05-06T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.8
852401,HILL STREET - HEDNESFORD,2023-05-06T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.5
852401,HILL STREET - HEDNESFORD,2023-05-06T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.9
852401,HILL STREET - HEDNESFORD,2023-05-06T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
852401,HILL STREET - HEDNESFORD,2023-05-06T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.8
852401,HILL STREET - HEDNESFORD,2023-05-06T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.22
852401,HILL STREET - HEDNESFORD,2023-05-06T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.63
852401,HILL STREET - HEDNESFORD,2023-05-06T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.8
852401,HILL STREET - HEDNESFORD,2023-05-06T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
852401,HILL STREET - HEDNESFORD,2023-05-06T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.2
852401,HILL STREET - HEDNESFORD,2023-05-06T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.0
852401,HILL STREET - HEDNESFORD,2023-05-06T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.6
852401,HILL STREET - HEDNESFORD,2023-05-06T23:00:00.000+00:00,transformer,,Temperature,C,25.0
852401,HILL STREET - HEDNESFORD,2023-05-06T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
852401,HILL STREET - HEDNESFORD,2023-05-06T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
852401,HILL STREET - HEDNESFORD,2023-05-06T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
852401,HILL STREET - HEDNESFORD,2023-05-06T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
852401,HILL STREET - HEDNESFORD,2023-05-06T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
852401,HILL STREET - HEDNESFORD,2023-05-06T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
852401,HILL STREET - HEDNESFORD,2023-05-06T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
852401,HILL STREET - HEDNESFORD,2023-05-06T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
852401,HILL STREET - HEDNESFORD,2023-05-06T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
852401,HILL STREET - HEDNESFORD,2023-05-06T23:00:00.000+00:00,busbar,,L3 Active Power,kW,13.74
852401,HILL STREET - HEDNESFORD,2023-05-06T23:00:00.000+00:00,busbar,,L2 Active Power,kW,11.53
852401,HILL STREET - HEDNESFORD,2023-05-06T23:00:00.000+00:00,busbar,,L1 Active Power,kW,15.67
852401,HILL STREET - HEDNESFORD,2023-05-06T23:00:00.000+00:00,busbar,,N Current (RMS),A,35.6
852401,HILL STREET - HEDNESFORD,2023-05-06T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
852401,HILL STREET - HEDNESFORD,2023-05-06T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
852401,HILL STREET - HEDNESFORD,2023-05-06T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
852401,HILL STREET - HEDNESFORD,2023-05-06T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
852401,HILL STREET - HEDNESFORD,2023-05-06T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
852401,HILL STREET - HEDNESFORD,2023-05-06T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
852401,HILL STREET - HEDNESFORD,2023-05-06T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.6
852401,HILL STREET - HEDNESFORD,2023-05-06T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.74
852401,HILL STREET - HEDNESFORD,2023-05-06T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.82
852401,HILL STREET - HEDNESFORD,2023-05-06T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
852401,HILL STREET - HEDNESFORD,2023-05-06T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.7
852401,HILL STREET - HEDNESFORD,2023-05-06T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.6
852401,HILL STREET - HEDNESFORD,2023-05-06T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.5
852401,HILL STREET - HEDNESFORD,2023-05-06T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.91
852401,HILL STREET - HEDNESFORD,2023-05-06T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
852401,HILL STREET - HEDNESFORD,2023-05-06T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.11
852401,HILL STREET - HEDNESFORD,2023-05-06T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.72
852401,HILL STREET - HEDNESFORD,2023-05-06T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.25
852401,HILL STREET - HEDNESFORD,2023-05-06T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.34
852401,HILL STREET - HEDNESFORD,2023-05-06T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
852401,HILL STREET - HEDNESFORD,2023-05-06T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.3
852401,HILL STREET - HEDNESFORD,2023-05-06T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.8
852401,HILL STREET - HEDNESFORD,2023-05-06T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.4
852401,HILL STREET - HEDNESFORD,2023-05-06T22:50:00.000+00:00,transformer,,Temperature,C,25.0
852401,HILL STREET - HEDNESFORD,2023-05-06T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
852401,HILL STREET - HEDNESFORD,2023-05-06T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.37
852401,HILL STREET - HEDNESFORD,2023-05-06T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
852401,HILL STREET - HEDNESFORD,2023-05-06T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
852401,HILL STREET - HEDNESFORD,2023-05-06T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
852401,HILL STREET - HEDNESFORD,2023-05-06T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
852401,HILL STREET - HEDNESFORD,2023-05-06T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
852401,HILL STREET - HEDNESFORD,2023-05-06T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
852401,HILL STREET - HEDNESFORD,2023-05-06T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
852401,HILL STREET - HEDNESFORD,2023-05-06T22:50:00.000+00:00,busbar,,L3 Active Power,kW,14.33
852401,HILL STREET - HEDNESFORD,2023-05-06T22:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
852401,HILL STREET - HEDNESFORD,2023-05-06T22:50:00.000+00:00,busbar,,L1 Active Power,kW,15.16
852401,HILL STREET - HEDNESFORD,2023-05-06T22:50:00.000+00:00,busbar,,N Current (RMS),A,33.7
852401,HILL STREET - HEDNESFORD,2023-05-06T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
852401,HILL STREET - HEDNESFORD,2023-05-06T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
852401,HILL STREET - HEDNESFORD,2023-05-06T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
852401,HILL STREET - HEDNESFORD,2023-05-06T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
852401,HILL STREET - HEDNESFORD,2023-05-06T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
852401,HILL STREET - HEDNESFORD,2023-05-06T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
852401,HILL STREET - HEDNESFORD,2023-05-06T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.93
852401,HILL STREET - HEDNESFORD,2023-05-06T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.92
852401,HILL STREET - HEDNESFORD,2023-05-06T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.66
852401,HILL STREET - HEDNESFORD,2023-05-06T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.7
852401,HILL STREET - HEDNESFORD,2023-05-06T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.3
852401,HILL STREET - HEDNESFORD,2023-05-06T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.8
852401,HILL STREET - HEDNESFORD,2023-05-06T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.9
852401,HILL STREET - HEDNESFORD,2023-05-06T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
852401,HILL STREET - HEDNESFORD,2023-05-06T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
852401,HILL STREET - HEDNESFORD,2023-05-06T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.86
852401,HILL STREET - HEDNESFORD,2023-05-06T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.22
852401,HILL STREET - HEDNESFORD,2023-05-06T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.19
852401,HILL STREET - HEDNESFORD,2023-05-06T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.49
852401,HILL STREET - HEDNESFORD,2023-05-06T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
852401,HILL STREET - HEDNESFORD,2023-05-06T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.0
852401,HILL STREET - HEDNESFORD,2023-05-06T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.6
852401,HILL STREET - HEDNESFORD,2023-05-06T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.5
852401,HILL STREET - HEDNESFORD,2023-05-06T22:40:00.000+00:00,transformer,,Temperature,C,25.0
852401,HILL STREET - HEDNESFORD,2023-05-06T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
852401,HILL STREET - HEDNESFORD,2023-05-06T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
852401,HILL STREET - HEDNESFORD,2023-05-06T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
852401,HILL STREET - HEDNESFORD,2023-05-06T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
852401,HILL STREET - HEDNESFORD,2023-05-06T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
852401,HILL STREET - HEDNESFORD,2023-05-06T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
852401,HILL STREET - HEDNESFORD,2023-05-06T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
852401,HILL STREET - HEDNESFORD,2023-05-06T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
852401,HILL STREET - HEDNESFORD,2023-05-06T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
852401,HILL STREET - HEDNESFORD,2023-05-06T22:40:00.000+00:00,busbar,,L3 Active Power,kW,16.15
852401,HILL STREET - HEDNESFORD,2023-05-06T22:40:00.000+00:00,busbar,,L2 Active Power,kW,12.11
852401,HILL STREET - HEDNESFORD,2023-05-06T22:40:00.000+00:00,busbar,,L1 Active Power,kW,16.14
852401,HILL STREET - HEDNESFORD,2023-05-06T22:40:00.000+00:00,busbar,,N Current (RMS),A,40.3
852401,HILL STREET - HEDNESFORD,2023-05-06T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
852401,HILL STREET - HEDNESFORD,2023-05-06T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
852401,HILL STREET - HEDNESFORD,2023-05-06T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
852401,HILL STREET - HEDNESFORD,2023-05-06T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
852401,HILL STREET - HEDNESFORD,2023-05-06T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
852401,HILL STREET - HEDNESFORD,2023-05-06T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
852401,HILL STREET - HEDNESFORD,2023-05-06T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.16
852401,HILL STREET - HEDNESFORD,2023-05-06T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.27
852401,HILL STREET - HEDNESFORD,2023-05-06T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.75
852401,HILL STREET - HEDNESFORD,2023-05-06T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.1
852401,HILL STREET - HEDNESFORD,2023-05-06T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.3
852401,HILL STREET - HEDNESFORD,2023-05-06T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.5
852401,HILL STREET - HEDNESFORD,2023-05-06T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.3
852401,HILL STREET - HEDNESFORD,2023-05-06T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
852401,HILL STREET - HEDNESFORD,2023-05-06T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
852401,HILL STREET - HEDNESFORD,2023-05-06T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.8
852401,HILL STREET - HEDNESFORD,2023-05-06T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.29
852401,HILL STREET - HEDNESFORD,2023-05-06T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.47
852401,HILL STREET - HEDNESFORD,2023-05-06T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.92
852401,HILL STREET - HEDNESFORD,2023-05-06T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
852401,HILL STREET - HEDNESFORD,2023-05-06T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.6
852401,HILL STREET - HEDNESFORD,2023-05-06T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.5
852401,HILL STREET - HEDNESFORD,2023-05-06T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.0
852401,HILL STREET - HEDNESFORD,2023-05-06T22:30:00.000+00:00,transformer,,Temperature,C,25.1
852401,HILL STREET - HEDNESFORD,2023-05-06T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
852401,HILL STREET - HEDNESFORD,2023-05-06T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
852401,HILL STREET - HEDNESFORD,2023-05-06T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
852401,HILL STREET - HEDNESFORD,2023-05-06T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
852401,HILL STREET - HEDNESFORD,2023-05-06T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
852401,HILL STREET - HEDNESFORD,2023-05-06T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
852401,HILL STREET - HEDNESFORD,2023-05-06T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
852401,HILL STREET - HEDNESFORD,2023-05-06T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
852401,HILL STREET - HEDNESFORD,2023-05-06T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
852401,HILL STREET - HEDNESFORD,2023-05-06T22:30:00.000+00:00,busbar,,L3 Active Power,kW,14.45
852401,HILL STREET - HEDNESFORD,2023-05-06T22:30:00.000+00:00,busbar,,L2 Active Power,kW,19.74
852401,HILL STREET - HEDNESFORD,2023-05-06T22:30:00.000+00:00,busbar,,L1 Active Power,kW,17.66
852401,HILL STREET - HEDNESFORD,2023-05-06T22:30:00.000+00:00,busbar,,N Current (RMS),A,47.2
852401,HILL STREET - HEDNESFORD,2023-05-06T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
852401,HILL STREET - HEDNESFORD,2023-05-06T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
852401,HILL STREET - HEDNESFORD,2023-05-06T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
852401,HILL STREET - HEDNESFORD,2023-05-06T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
852401,HILL STREET - HEDNESFORD,2023-05-06T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
852401,HILL STREET - HEDNESFORD,2023-05-06T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
852401,HILL STREET - HEDNESFORD,2023-05-06T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.06
852401,HILL STREET - HEDNESFORD,2023-05-06T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.84
852401,HILL STREET - HEDNESFORD,2023-05-06T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.21
852401,HILL STREET - HEDNESFORD,2023-05-06T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.3
852401,HILL STREET - HEDNESFORD,2023-05-06T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.9
852401,HILL STREET - HEDNESFORD,2023-05-06T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.2
852401,HILL STREET - HEDNESFORD,2023-05-06T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.0
852401,HILL STREET - HEDNESFORD,2023-05-06T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.67
852401,HILL STREET - HEDNESFORD,2023-05-06T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
852401,HILL STREET - HEDNESFORD,2023-05-06T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.07
852401,HILL STREET - HEDNESFORD,2023-05-06T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.09
852401,HILL STREET - HEDNESFORD,2023-05-06T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.97
852401,HILL STREET - HEDNESFORD,2023-05-06T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.31
852401,HILL STREET - HEDNESFORD,2023-05-06T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.4
852401,HILL STREET - HEDNESFORD,2023-05-06T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.5
852401,HILL STREET - HEDNESFORD,2023-05-06T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.8
852401,HILL STREET - HEDNESFORD,2023-05-06T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.3
852401,HILL STREET - HEDNESFORD,2023-05-06T22:20:00.000+00:00,transformer,,Temperature,C,25.2
852401,HILL STREET - HEDNESFORD,2023-05-06T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
852401,HILL STREET - HEDNESFORD,2023-05-06T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
852401,HILL STREET - HEDNESFORD,2023-05-06T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
852401,HILL STREET - HEDNESFORD,2023-05-06T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
852401,HILL STREET - HEDNESFORD,2023-05-06T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
852401,HILL STREET - HEDNESFORD,2023-05-06T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
852401,HILL STREET - HEDNESFORD,2023-05-06T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
852401,HILL STREET - HEDNESFORD,2023-05-06T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
852401,HILL STREET - HEDNESFORD,2023-05-06T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
852401,HILL STREET - HEDNESFORD,2023-05-06T22:20:00.000+00:00,busbar,,L3 Active Power,kW,14.16
852401,HILL STREET - HEDNESFORD,2023-05-06T22:20:00.000+00:00,busbar,,L2 Active Power,kW,25.81
852401,HILL STREET - HEDNESFORD,2023-05-06T22:20:00.000+00:00,busbar,,L1 Active Power,kW,17.52
852401,HILL STREET - HEDNESFORD,2023-05-06T22:20:00.000+00:00,busbar,,N Current (RMS),A,58.7
852401,HILL STREET - HEDNESFORD,2023-05-06T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
852401,HILL STREET - HEDNESFORD,2023-05-06T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
852401,HILL STREET - HEDNESFORD,2023-05-06T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
852401,HILL STREET - HEDNESFORD,2023-05-06T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
852401,HILL STREET - HEDNESFORD,2023-05-06T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
852401,HILL STREET - HEDNESFORD,2023-05-06T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
852401,HILL STREET - HEDNESFORD,2023-05-06T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.81
852401,HILL STREET - HEDNESFORD,2023-05-06T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.25
852401,HILL STREET - HEDNESFORD,2023-05-06T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.29
852401,HILL STREET - HEDNESFORD,2023-05-06T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
852401,HILL STREET - HEDNESFORD,2023-05-06T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.3
852401,HILL STREET - HEDNESFORD,2023-05-06T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.6
852401,HILL STREET - HEDNESFORD,2023-05-06T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.6
852401,HILL STREET - HEDNESFORD,2023-05-06T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.43
852401,HILL STREET - HEDNESFORD,2023-05-06T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
852401,HILL STREET - HEDNESFORD,2023-05-06T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.86
852401,HILL STREET - HEDNESFORD,2023-05-06T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.5
852401,HILL STREET - HEDNESFORD,2023-05-06T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.65
852401,HILL STREET - HEDNESFORD,2023-05-06T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.13
852401,HILL STREET - HEDNESFORD,2023-05-06T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
852401,HILL STREET - HEDNESFORD,2023-05-06T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.2
852401,HILL STREET - HEDNESFORD,2023-05-06T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.7
852401,HILL STREET - HEDNESFORD,2023-05-06T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.3
852401,HILL STREET - HEDNESFORD,2023-05-06T22:10:00.000+00:00,transformer,,Temperature,C,25.3
852401,HILL STREET - HEDNESFORD,2023-05-06T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
852401,HILL STREET - HEDNESFORD,2023-05-06T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
852401,HILL STREET - HEDNESFORD,2023-05-06T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
852401,HILL STREET - HEDNESFORD,2023-05-06T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
852401,HILL STREET - HEDNESFORD,2023-05-06T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
852401,HILL STREET - HEDNESFORD,2023-05-06T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
852401,HILL STREET - HEDNESFORD,2023-05-06T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
852401,HILL STREET - HEDNESFORD,2023-05-06T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
852401,HILL STREET - HEDNESFORD,2023-05-06T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
852401,HILL STREET - HEDNESFORD,2023-05-06T22:10:00.000+00:00,busbar,,L3 Active Power,kW,14.3
852401,HILL STREET - HEDNESFORD,2023-05-06T22:10:00.000+00:00,busbar,,L2 Active Power,kW,15.89
852401,HILL STREET - HEDNESFORD,2023-05-06T22:10:00.000+00:00,busbar,,L1 Active Power,kW,18.42
852401,HILL STREET - HEDNESFORD,2023-05-06T22:10:00.000+00:00,busbar,,N Current (RMS),A,47.9
852401,HILL STREET - HEDNESFORD,2023-05-06T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
852401,HILL STREET - HEDNESFORD,2023-05-06T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
852401,HILL STREET - HEDNESFORD,2023-05-06T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
852401,HILL STREET - HEDNESFORD,2023-05-06T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
852401,HILL STREET - HEDNESFORD,2023-05-06T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
852401,HILL STREET - HEDNESFORD,2023-05-06T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
852401,HILL STREET - HEDNESFORD,2023-05-06T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.33
852401,HILL STREET - HEDNESFORD,2023-05-06T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.45
852401,HILL STREET - HEDNESFORD,2023-05-06T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.58
852401,HILL STREET - HEDNESFORD,2023-05-06T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
852401,HILL STREET - HEDNESFORD,2023-05-06T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
852401,HILL STREET - HEDNESFORD,2023-05-06T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.9
852401,HILL STREET - HEDNESFORD,2023-05-06T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.7
852401,HILL STREET - HEDNESFORD,2023-05-06T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
852401,HILL STREET - HEDNESFORD,2023-05-06T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
852401,HILL STREET - HEDNESFORD,2023-05-06T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.04
852401,HILL STREET - HEDNESFORD,2023-05-06T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.93
852401,HILL STREET - HEDNESFORD,2023-05-06T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.16
852401,HILL STREET - HEDNESFORD,2023-05-06T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.73
