Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-05-06T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
852401,HILL STREET - HEDNESFORD,2023-05-06T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.8
852401,HILL STREET - HEDNESFORD,2023-05-06T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.8
852401,HILL STREET - HEDNESFORD,2023-05-06T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.8
852401,HILL STREET - HEDNESFORD,2023-05-06T22:00:00.000+00:00,transformer,,Temperature,C,25.4
852401,HILL STREET - HEDNESFORD,2023-05-06T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
852401,HILL STREET - HEDNESFORD,2023-05-06T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
852401,HILL STREET - HEDNESFORD,2023-05-06T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
852401,HILL STREET - HEDNESFORD,2023-05-06T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
852401,HILL STREET - HEDNESFORD,2023-05-06T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
852401,HILL STREET - HEDNESFORD,2023-05-06T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
852401,HILL STREET - HEDNESFORD,2023-05-06T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
852401,HILL STREET - HEDNESFORD,2023-05-06T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
852401,HILL STREET - HEDNESFORD,2023-05-06T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
852401,HILL STREET - HEDNESFORD,2023-05-06T22:00:00.000+00:00,busbar,,L3 Active Power,kW,15.26
852401,HILL STREET - HEDNESFORD,2023-05-06T22:00:00.000+00:00,busbar,,L2 Active Power,kW,16.61
852401,HILL STREET - HEDNESFORD,2023-05-06T22:00:00.000+00:00,busbar,,L1 Active Power,kW,18.3
852401,HILL STREET - HEDNESFORD,2023-05-06T22:00:00.000+00:00,busbar,,N Current (RMS),A,42.5
852401,HILL STREET - HEDNESFORD,2023-05-06T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
852401,HILL STREET - HEDNESFORD,2023-05-06T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
852401,HILL STREET - HEDNESFORD,2023-05-06T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
852401,HILL STREET - HEDNESFORD,2023-05-06T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
852401,HILL STREET - HEDNESFORD,2023-05-06T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
852401,HILL STREET - HEDNESFORD,2023-05-06T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
852401,HILL STREET - HEDNESFORD,2023-05-06T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.38
852401,HILL STREET - HEDNESFORD,2023-05-06T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.82
852401,HILL STREET - HEDNESFORD,2023-05-06T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
852401,HILL STREET - HEDNESFORD,2023-05-06T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
852401,HILL STREET - HEDNESFORD,2023-05-06T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
852401,HILL STREET - HEDNESFORD,2023-05-06T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.5
852401,HILL STREET - HEDNESFORD,2023-05-06T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.4
852401,HILL STREET - HEDNESFORD,2023-05-06T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
852401,HILL STREET - HEDNESFORD,2023-05-06T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.98
852401,HILL STREET - HEDNESFORD,2023-05-06T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.23
852401,HILL STREET - HEDNESFORD,2023-05-06T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.37
852401,HILL STREET - HEDNESFORD,2023-05-06T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.26
852401,HILL STREET - HEDNESFORD,2023-05-06T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.32
852401,HILL STREET - HEDNESFORD,2023-05-06T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.3
852401,HILL STREET - HEDNESFORD,2023-05-06T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.3
852401,HILL STREET - HEDNESFORD,2023-05-06T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.6
852401,HILL STREET - HEDNESFORD,2023-05-06T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.0
852401,HILL STREET - HEDNESFORD,2023-05-06T21:50:00.000+00:00,transformer,,Temperature,C,25.6
852401,HILL STREET - HEDNESFORD,2023-05-06T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
852401,HILL STREET - HEDNESFORD,2023-05-06T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
852401,HILL STREET - HEDNESFORD,2023-05-06T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
852401,HILL STREET - HEDNESFORD,2023-05-06T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
852401,HILL STREET - HEDNESFORD,2023-05-06T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
852401,HILL STREET - HEDNESFORD,2023-05-06T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
852401,HILL STREET - HEDNESFORD,2023-05-06T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
852401,HILL STREET - HEDNESFORD,2023-05-06T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
852401,HILL STREET - HEDNESFORD,2023-05-06T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
852401,HILL STREET - HEDNESFORD,2023-05-06T21:50:00.000+00:00,busbar,,L3 Active Power,kW,15.74
852401,HILL STREET - HEDNESFORD,2023-05-06T21:50:00.000+00:00,busbar,,L2 Active Power,kW,13.09
852401,HILL STREET - HEDNESFORD,2023-05-06T21:50:00.000+00:00,busbar,,L1 Active Power,kW,19.33
852401,HILL STREET - HEDNESFORD,2023-05-06T21:50:00.000+00:00,busbar,,N Current (RMS),A,45.8
852401,HILL STREET - HEDNESFORD,2023-05-06T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
852401,HILL STREET - HEDNESFORD,2023-05-06T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
852401,HILL STREET - HEDNESFORD,2023-05-06T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
852401,HILL STREET - HEDNESFORD,2023-05-06T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
852401,HILL STREET - HEDNESFORD,2023-05-06T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
852401,HILL STREET - HEDNESFORD,2023-05-06T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
852401,HILL STREET - HEDNESFORD,2023-05-06T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.12
852401,HILL STREET - HEDNESFORD,2023-05-06T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.27
852401,HILL STREET - HEDNESFORD,2023-05-06T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.11
852401,HILL STREET - HEDNESFORD,2023-05-06T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
852401,HILL STREET - HEDNESFORD,2023-05-06T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
852401,HILL STREET - HEDNESFORD,2023-05-06T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.2
852401,HILL STREET - HEDNESFORD,2023-05-06T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.7
852401,HILL STREET - HEDNESFORD,2023-05-06T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
852401,HILL STREET - HEDNESFORD,2023-05-06T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
852401,HILL STREET - HEDNESFORD,2023-05-06T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
852401,HILL STREET - HEDNESFORD,2023-05-06T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.03
852401,HILL STREET - HEDNESFORD,2023-05-06T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.99
852401,HILL STREET - HEDNESFORD,2023-05-06T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.32
852401,HILL STREET - HEDNESFORD,2023-05-06T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
852401,HILL STREET - HEDNESFORD,2023-05-06T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.5
852401,HILL STREET - HEDNESFORD,2023-05-06T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.3
852401,HILL STREET - HEDNESFORD,2023-05-06T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.4
852401,HILL STREET - HEDNESFORD,2023-05-06T21:40:00.000+00:00,transformer,,Temperature,C,25.7
852401,HILL STREET - HEDNESFORD,2023-05-06T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
852401,HILL STREET - HEDNESFORD,2023-05-06T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
852401,HILL STREET - HEDNESFORD,2023-05-06T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
852401,HILL STREET - HEDNESFORD,2023-05-06T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
852401,HILL STREET - HEDNESFORD,2023-05-06T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
852401,HILL STREET - HEDNESFORD,2023-05-06T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
852401,HILL STREET - HEDNESFORD,2023-05-06T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
852401,HILL STREET - HEDNESFORD,2023-05-06T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
852401,HILL STREET - HEDNESFORD,2023-05-06T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
852401,HILL STREET - HEDNESFORD,2023-05-06T21:40:00.000+00:00,busbar,,L3 Active Power,kW,19.15
852401,HILL STREET - HEDNESFORD,2023-05-06T21:40:00.000+00:00,busbar,,L2 Active Power,kW,13.26
852401,HILL STREET - HEDNESFORD,2023-05-06T21:40:00.000+00:00,busbar,,L1 Active Power,kW,19.43
852401,HILL STREET - HEDNESFORD,2023-05-06T21:40:00.000+00:00,busbar,,N Current (RMS),A,45.8
852401,HILL STREET - HEDNESFORD,2023-05-06T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
852401,HILL STREET - HEDNESFORD,2023-05-06T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
852401,HILL STREET - HEDNESFORD,2023-05-06T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
852401,HILL STREET - HEDNESFORD,2023-05-06T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
852401,HILL STREET - HEDNESFORD,2023-05-06T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
852401,HILL STREET - HEDNESFORD,2023-05-06T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
852401,HILL STREET - HEDNESFORD,2023-05-06T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.16
852401,HILL STREET - HEDNESFORD,2023-05-06T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.25
852401,HILL STREET - HEDNESFORD,2023-05-06T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.63
852401,HILL STREET - HEDNESFORD,2023-05-06T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
852401,HILL STREET - HEDNESFORD,2023-05-06T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.5
852401,HILL STREET - HEDNESFORD,2023-05-06T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.1
852401,HILL STREET - HEDNESFORD,2023-05-06T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.5
852401,HILL STREET - HEDNESFORD,2023-05-06T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
852401,HILL STREET - HEDNESFORD,2023-05-06T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.83
852401,HILL STREET - HEDNESFORD,2023-05-06T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.84
852401,HILL STREET - HEDNESFORD,2023-05-06T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.11
852401,HILL STREET - HEDNESFORD,2023-05-06T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.25
852401,HILL STREET - HEDNESFORD,2023-05-06T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.11
852401,HILL STREET - HEDNESFORD,2023-05-06T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.9
852401,HILL STREET - HEDNESFORD,2023-05-06T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.1
852401,HILL STREET - HEDNESFORD,2023-05-06T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.5
852401,HILL STREET - HEDNESFORD,2023-05-06T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.1
852401,HILL STREET - HEDNESFORD,2023-05-06T21:30:00.000+00:00,transformer,,Temperature,C,25.7
852401,HILL STREET - HEDNESFORD,2023-05-06T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
852401,HILL STREET - HEDNESFORD,2023-05-06T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
852401,HILL STREET - HEDNESFORD,2023-05-06T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
852401,HILL STREET - HEDNESFORD,2023-05-06T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
852401,HILL STREET - HEDNESFORD,2023-05-06T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
852401,HILL STREET - HEDNESFORD,2023-05-06T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
852401,HILL STREET - HEDNESFORD,2023-05-06T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
852401,HILL STREET - HEDNESFORD,2023-05-06T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
852401,HILL STREET - HEDNESFORD,2023-05-06T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
852401,HILL STREET - HEDNESFORD,2023-05-06T21:30:00.000+00:00,busbar,,L3 Active Power,kW,21.27
852401,HILL STREET - HEDNESFORD,2023-05-06T21:30:00.000+00:00,busbar,,L2 Active Power,kW,13.5
852401,HILL STREET - HEDNESFORD,2023-05-06T21:30:00.000+00:00,busbar,,L1 Active Power,kW,19.74
852401,HILL STREET - HEDNESFORD,2023-05-06T21:30:00.000+00:00,busbar,,N Current (RMS),A,49.8
852401,HILL STREET - HEDNESFORD,2023-05-06T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
852401,HILL STREET - HEDNESFORD,2023-05-06T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
852401,HILL STREET - HEDNESFORD,2023-05-06T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
852401,HILL STREET - HEDNESFORD,2023-05-06T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
852401,HILL STREET - HEDNESFORD,2023-05-06T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
852401,HILL STREET - HEDNESFORD,2023-05-06T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
852401,HILL STREET - HEDNESFORD,2023-05-06T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.05
852401,HILL STREET - HEDNESFORD,2023-05-06T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.55
852401,HILL STREET - HEDNESFORD,2023-05-06T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.81
852401,HILL STREET - HEDNESFORD,2023-05-06T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
852401,HILL STREET - HEDNESFORD,2023-05-06T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.5
852401,HILL STREET - HEDNESFORD,2023-05-06T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.3
852401,HILL STREET - HEDNESFORD,2023-05-06T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.6
852401,HILL STREET - HEDNESFORD,2023-05-06T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.83
852401,HILL STREET - HEDNESFORD,2023-05-06T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.06
852401,HILL STREET - HEDNESFORD,2023-05-06T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.89
852401,HILL STREET - HEDNESFORD,2023-05-06T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.89
852401,HILL STREET - HEDNESFORD,2023-05-06T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.25
852401,HILL STREET - HEDNESFORD,2023-05-06T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.84
852401,HILL STREET - HEDNESFORD,2023-05-06T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.6
852401,HILL STREET - HEDNESFORD,2023-05-06T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.7
852401,HILL STREET - HEDNESFORD,2023-05-06T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.0
852401,HILL STREET - HEDNESFORD,2023-05-06T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.5
852401,HILL STREET - HEDNESFORD,2023-05-06T21:20:00.000+00:00,transformer,,Temperature,C,25.6
852401,HILL STREET - HEDNESFORD,2023-05-06T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
852401,HILL STREET - HEDNESFORD,2023-05-06T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
852401,HILL STREET - HEDNESFORD,2023-05-06T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
852401,HILL STREET - HEDNESFORD,2023-05-06T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
852401,HILL STREET - HEDNESFORD,2023-05-06T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
852401,HILL STREET - HEDNESFORD,2023-05-06T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
852401,HILL STREET - HEDNESFORD,2023-05-06T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
852401,HILL STREET - HEDNESFORD,2023-05-06T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
852401,HILL STREET - HEDNESFORD,2023-05-06T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
852401,HILL STREET - HEDNESFORD,2023-05-06T21:20:00.000+00:00,busbar,,L3 Active Power,kW,23.93
852401,HILL STREET - HEDNESFORD,2023-05-06T21:20:00.000+00:00,busbar,,L2 Active Power,kW,14.81
852401,HILL STREET - HEDNESFORD,2023-05-06T21:20:00.000+00:00,busbar,,L1 Active Power,kW,21.65
852401,HILL STREET - HEDNESFORD,2023-05-06T21:20:00.000+00:00,busbar,,N Current (RMS),A,56.5
852401,HILL STREET - HEDNESFORD,2023-05-06T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
852401,HILL STREET - HEDNESFORD,2023-05-06T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
852401,HILL STREET - HEDNESFORD,2023-05-06T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
852401,HILL STREET - HEDNESFORD,2023-05-06T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
852401,HILL STREET - HEDNESFORD,2023-05-06T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
852401,HILL STREET - HEDNESFORD,2023-05-06T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
852401,HILL STREET - HEDNESFORD,2023-05-06T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.25
852401,HILL STREET - HEDNESFORD,2023-05-06T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.91
852401,HILL STREET - HEDNESFORD,2023-05-06T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.32
852401,HILL STREET - HEDNESFORD,2023-05-06T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
852401,HILL STREET - HEDNESFORD,2023-05-06T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.1
852401,HILL STREET - HEDNESFORD,2023-05-06T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.1
852401,HILL STREET - HEDNESFORD,2023-05-06T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.9
852401,HILL STREET - HEDNESFORD,2023-05-06T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
852401,HILL STREET - HEDNESFORD,2023-05-06T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.1
852401,HILL STREET - HEDNESFORD,2023-05-06T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.86
852401,HILL STREET - HEDNESFORD,2023-05-06T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.1
852401,HILL STREET - HEDNESFORD,2023-05-06T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.17
852401,HILL STREET - HEDNESFORD,2023-05-06T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.12
852401,HILL STREET - HEDNESFORD,2023-05-06T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.8
852401,HILL STREET - HEDNESFORD,2023-05-06T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.3
852401,HILL STREET - HEDNESFORD,2023-05-06T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.6
852401,HILL STREET - HEDNESFORD,2023-05-06T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.6
852401,HILL STREET - HEDNESFORD,2023-05-06T21:10:00.000+00:00,transformer,,Temperature,C,25.6
852401,HILL STREET - HEDNESFORD,2023-05-06T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
852401,HILL STREET - HEDNESFORD,2023-05-06T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
852401,HILL STREET - HEDNESFORD,2023-05-06T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
852401,HILL STREET - HEDNESFORD,2023-05-06T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
852401,HILL STREET - HEDNESFORD,2023-05-06T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
852401,HILL STREET - HEDNESFORD,2023-05-06T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
852401,HILL STREET - HEDNESFORD,2023-05-06T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
852401,HILL STREET - HEDNESFORD,2023-05-06T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
852401,HILL STREET - HEDNESFORD,2023-05-06T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
852401,HILL STREET - HEDNESFORD,2023-05-06T21:10:00.000+00:00,busbar,,L3 Active Power,kW,23.35
852401,HILL STREET - HEDNESFORD,2023-05-06T21:10:00.000+00:00,busbar,,L2 Active Power,kW,15.08
852401,HILL STREET - HEDNESFORD,2023-05-06T21:10:00.000+00:00,busbar,,L1 Active Power,kW,24.45
852401,HILL STREET - HEDNESFORD,2023-05-06T21:10:00.000+00:00,busbar,,N Current (RMS),A,59.5
852401,HILL STREET - HEDNESFORD,2023-05-06T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
852401,HILL STREET - HEDNESFORD,2023-05-06T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
852401,HILL STREET - HEDNESFORD,2023-05-06T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
852401,HILL STREET - HEDNESFORD,2023-05-06T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
852401,HILL STREET - HEDNESFORD,2023-05-06T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
852401,HILL STREET - HEDNESFORD,2023-05-06T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
852401,HILL STREET - HEDNESFORD,2023-05-06T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.67
852401,HILL STREET - HEDNESFORD,2023-05-06T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.32
852401,HILL STREET - HEDNESFORD,2023-05-06T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.63
852401,HILL STREET - HEDNESFORD,2023-05-06T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
852401,HILL STREET - HEDNESFORD,2023-05-06T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.9
852401,HILL STREET - HEDNESFORD,2023-05-06T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.4
852401,HILL STREET - HEDNESFORD,2023-05-06T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.2
852401,HILL STREET - HEDNESFORD,2023-05-06T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.48
852401,HILL STREET - HEDNESFORD,2023-05-06T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
852401,HILL STREET - HEDNESFORD,2023-05-06T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.12
852401,HILL STREET - HEDNESFORD,2023-05-06T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.0
852401,HILL STREET - HEDNESFORD,2023-05-06T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.68
852401,HILL STREET - HEDNESFORD,2023-05-06T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.32
852401,HILL STREET - HEDNESFORD,2023-05-06T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.2
852401,HILL STREET - HEDNESFORD,2023-05-06T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.6
852401,HILL STREET - HEDNESFORD,2023-05-06T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.2
852401,HILL STREET - HEDNESFORD,2023-05-06T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.5
852401,HILL STREET - HEDNESFORD,2023-05-06T21:00:00.000+00:00,transformer,,Temperature,C,25.6
852401,HILL STREET - HEDNESFORD,2023-05-06T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
852401,HILL STREET - HEDNESFORD,2023-05-06T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
852401,HILL STREET - HEDNESFORD,2023-05-06T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
852401,HILL STREET - HEDNESFORD,2023-05-06T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
852401,HILL STREET - HEDNESFORD,2023-05-06T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
852401,HILL STREET - HEDNESFORD,2023-05-06T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
852401,HILL STREET - HEDNESFORD,2023-05-06T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
852401,HILL STREET - HEDNESFORD,2023-05-06T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
852401,HILL STREET - HEDNESFORD,2023-05-06T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
852401,HILL STREET - HEDNESFORD,2023-05-06T21:00:00.000+00:00,busbar,,L3 Active Power,kW,18.67
852401,HILL STREET - HEDNESFORD,2023-05-06T21:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
852401,HILL STREET - HEDNESFORD,2023-05-06T21:00:00.000+00:00,busbar,,L1 Active Power,kW,26.96
852401,HILL STREET - HEDNESFORD,2023-05-06T21:00:00.000+00:00,busbar,,N Current (RMS),A,64.3
852401,HILL STREET - HEDNESFORD,2023-05-06T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
852401,HILL STREET - HEDNESFORD,2023-05-06T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
852401,HILL STREET - HEDNESFORD,2023-05-06T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
852401,HILL STREET - HEDNESFORD,2023-05-06T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
852401,HILL STREET - HEDNESFORD,2023-05-06T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
852401,HILL STREET - HEDNESFORD,2023-05-06T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
852401,HILL STREET - HEDNESFORD,2023-05-06T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.15
852401,HILL STREET - HEDNESFORD,2023-05-06T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.23
852401,HILL STREET - HEDNESFORD,2023-05-06T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.26
852401,HILL STREET - HEDNESFORD,2023-05-06T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
852401,HILL STREET - HEDNESFORD,2023-05-06T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
852401,HILL STREET - HEDNESFORD,2023-05-06T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.2
852401,HILL STREET - HEDNESFORD,2023-05-06T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.0
852401,HILL STREET - HEDNESFORD,2023-05-06T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.13
852401,HILL STREET - HEDNESFORD,2023-05-06T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
852401,HILL STREET - HEDNESFORD,2023-05-06T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.94
852401,HILL STREET - HEDNESFORD,2023-05-06T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.89
852401,HILL STREET - HEDNESFORD,2023-05-06T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.37
852401,HILL STREET - HEDNESFORD,2023-05-06T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.71
852401,HILL STREET - HEDNESFORD,2023-05-06T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.5
852401,HILL STREET - HEDNESFORD,2023-05-06T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.3
852401,HILL STREET - HEDNESFORD,2023-05-06T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.9
852401,HILL STREET - HEDNESFORD,2023-05-06T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.7
852401,HILL STREET - HEDNESFORD,2023-05-06T20:50:00.000+00:00,transformer,,Temperature,C,25.6
852401,HILL STREET - HEDNESFORD,2023-05-06T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
852401,HILL STREET - HEDNESFORD,2023-05-06T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
852401,HILL STREET - HEDNESFORD,2023-05-06T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
852401,HILL STREET - HEDNESFORD,2023-05-06T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
852401,HILL STREET - HEDNESFORD,2023-05-06T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
852401,HILL STREET - HEDNESFORD,2023-05-06T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
852401,HILL STREET - HEDNESFORD,2023-05-06T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
852401,HILL STREET - HEDNESFORD,2023-05-06T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
852401,HILL STREET - HEDNESFORD,2023-05-06T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
852401,HILL STREET - HEDNESFORD,2023-05-06T20:50:00.000+00:00,busbar,,L3 Active Power,kW,17.04
852401,HILL STREET - HEDNESFORD,2023-05-06T20:50:00.000+00:00,busbar,,L2 Active Power,kW,15.6
852401,HILL STREET - HEDNESFORD,2023-05-06T20:50:00.000+00:00,busbar,,L1 Active Power,kW,29.97
852401,HILL STREET - HEDNESFORD,2023-05-06T20:50:00.000+00:00,busbar,,N Current (RMS),A,72.2
852401,HILL STREET - HEDNESFORD,2023-05-06T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
852401,HILL STREET - HEDNESFORD,2023-05-06T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
852401,HILL STREET - HEDNESFORD,2023-05-06T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
852401,HILL STREET - HEDNESFORD,2023-05-06T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
852401,HILL STREET - HEDNESFORD,2023-05-06T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
852401,HILL STREET - HEDNESFORD,2023-05-06T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
852401,HILL STREET - HEDNESFORD,2023-05-06T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.19
852401,HILL STREET - HEDNESFORD,2023-05-06T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.23
852401,HILL STREET - HEDNESFORD,2023-05-06T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.83
852401,HILL STREET - HEDNESFORD,2023-05-06T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
852401,HILL STREET - HEDNESFORD,2023-05-06T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
852401,HILL STREET - HEDNESFORD,2023-05-06T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.2
852401,HILL STREET - HEDNESFORD,2023-05-06T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.3
852401,HILL STREET - HEDNESFORD,2023-05-06T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.33
852401,HILL STREET - HEDNESFORD,2023-05-06T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
852401,HILL STREET - HEDNESFORD,2023-05-06T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.61
852401,HILL STREET - HEDNESFORD,2023-05-06T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.46
852401,HILL STREET - HEDNESFORD,2023-05-06T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.37
852401,HILL STREET - HEDNESFORD,2023-05-06T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.04
852401,HILL STREET - HEDNESFORD,2023-05-06T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.5
852401,HILL STREET - HEDNESFORD,2023-05-06T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.7
852401,HILL STREET - HEDNESFORD,2023-05-06T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.3
852401,HILL STREET - HEDNESFORD,2023-05-06T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.0
852401,HILL STREET - HEDNESFORD,2023-05-06T20:40:00.000+00:00,transformer,,Temperature,C,25.6
852401,HILL STREET - HEDNESFORD,2023-05-06T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
852401,HILL STREET - HEDNESFORD,2023-05-06T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
852401,HILL STREET - HEDNESFORD,2023-05-06T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
852401,HILL STREET - HEDNESFORD,2023-05-06T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
852401,HILL STREET - HEDNESFORD,2023-05-06T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
852401,HILL STREET - HEDNESFORD,2023-05-06T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
852401,HILL STREET - HEDNESFORD,2023-05-06T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
852401,HILL STREET - HEDNESFORD,2023-05-06T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
852401,HILL STREET - HEDNESFORD,2023-05-06T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
852401,HILL STREET - HEDNESFORD,2023-05-06T20:40:00.000+00:00,busbar,,L3 Active Power,kW,18.65
852401,HILL STREET - HEDNESFORD,2023-05-06T20:40:00.000+00:00,busbar,,L2 Active Power,kW,14.61
852401,HILL STREET - HEDNESFORD,2023-05-06T20:40:00.000+00:00,busbar,,L1 Active Power,kW,28.87
852401,HILL STREET - HEDNESFORD,2023-05-06T20:40:00.000+00:00,busbar,,N Current (RMS),A,67.6
852401,HILL STREET - HEDNESFORD,2023-05-06T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
852401,HILL STREET - HEDNESFORD,2023-05-06T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
852401,HILL STREET - HEDNESFORD,2023-05-06T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
852401,HILL STREET - HEDNESFORD,2023-05-06T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
852401,HILL STREET - HEDNESFORD,2023-05-06T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
852401,HILL STREET - HEDNESFORD,2023-05-06T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
852401,HILL STREET - HEDNESFORD,2023-05-06T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.53
852401,HILL STREET - HEDNESFORD,2023-05-06T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.58
852401,HILL STREET - HEDNESFORD,2023-05-06T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.28
852401,HILL STREET - HEDNESFORD,2023-05-06T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
852401,HILL STREET - HEDNESFORD,2023-05-06T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.2
852401,HILL STREET - HEDNESFORD,2023-05-06T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.6
852401,HILL STREET - HEDNESFORD,2023-05-06T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.2
852401,HILL STREET - HEDNESFORD,2023-05-06T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.53
852401,HILL STREET - HEDNESFORD,2023-05-06T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
852401,HILL STREET - HEDNESFORD,2023-05-06T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
852401,HILL STREET - HEDNESFORD,2023-05-06T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.91
852401,HILL STREET - HEDNESFORD,2023-05-06T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.91
852401,HILL STREET - HEDNESFORD,2023-05-06T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.31
852401,HILL STREET - HEDNESFORD,2023-05-06T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
852401,HILL STREET - HEDNESFORD,2023-05-06T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.5
852401,HILL STREET - HEDNESFORD,2023-05-06T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.0
852401,HILL STREET - HEDNESFORD,2023-05-06T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.7
852401,HILL STREET - HEDNESFORD,2023-05-06T20:30:00.000+00:00,transformer,,Temperature,C,25.6
852401,HILL STREET - HEDNESFORD,2023-05-06T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
852401,HILL STREET - HEDNESFORD,2023-05-06T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
852401,HILL STREET - HEDNESFORD,2023-05-06T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
852401,HILL STREET - HEDNESFORD,2023-05-06T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
852401,HILL STREET - HEDNESFORD,2023-05-06T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
852401,HILL STREET - HEDNESFORD,2023-05-06T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
852401,HILL STREET - HEDNESFORD,2023-05-06T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
852401,HILL STREET - HEDNESFORD,2023-05-06T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
852401,HILL STREET - HEDNESFORD,2023-05-06T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
852401,HILL STREET - HEDNESFORD,2023-05-06T20:30:00.000+00:00,busbar,,L3 Active Power,kW,19.44
852401,HILL STREET - HEDNESFORD,2023-05-06T20:30:00.000+00:00,busbar,,L2 Active Power,kW,15.49
852401,HILL STREET - HEDNESFORD,2023-05-06T20:30:00.000+00:00,busbar,,L1 Active Power,kW,27.58
852401,HILL STREET - HEDNESFORD,2023-05-06T20:30:00.000+00:00,busbar,,N Current (RMS),A,60.5
852401,HILL STREET - HEDNESFORD,2023-05-06T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
852401,HILL STREET - HEDNESFORD,2023-05-06T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
852401,HILL STREET - HEDNESFORD,2023-05-06T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
852401,HILL STREET - HEDNESFORD,2023-05-06T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
852401,HILL STREET - HEDNESFORD,2023-05-06T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
852401,HILL STREET - HEDNESFORD,2023-05-06T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
852401,HILL STREET - HEDNESFORD,2023-05-06T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.7
852401,HILL STREET - HEDNESFORD,2023-05-06T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.73
852401,HILL STREET - HEDNESFORD,2023-05-06T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.01
852401,HILL STREET - HEDNESFORD,2023-05-06T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
852401,HILL STREET - HEDNESFORD,2023-05-06T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.5
852401,HILL STREET - HEDNESFORD,2023-05-06T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.0
852401,HILL STREET - HEDNESFORD,2023-05-06T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.8
852401,HILL STREET - HEDNESFORD,2023-05-06T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.46
852401,HILL STREET - HEDNESFORD,2023-05-06T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
852401,HILL STREET - HEDNESFORD,2023-05-06T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
852401,HILL STREET - HEDNESFORD,2023-05-06T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.86
852401,HILL STREET - HEDNESFORD,2023-05-06T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.15
852401,HILL STREET - HEDNESFORD,2023-05-06T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.52
852401,HILL STREET - HEDNESFORD,2023-05-06T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
852401,HILL STREET - HEDNESFORD,2023-05-06T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.4
852401,HILL STREET - HEDNESFORD,2023-05-06T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.9
852401,HILL STREET - HEDNESFORD,2023-05-06T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.0
852401,HILL STREET - HEDNESFORD,2023-05-06T20:20:00.000+00:00,transformer,,Temperature,C,25.6
852401,HILL STREET - HEDNESFORD,2023-05-06T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
852401,HILL STREET - HEDNESFORD,2023-05-06T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
852401,HILL STREET - HEDNESFORD,2023-05-06T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
852401,HILL STREET - HEDNESFORD,2023-05-06T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
852401,HILL STREET - HEDNESFORD,2023-05-06T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
852401,HILL STREET - HEDNESFORD,2023-05-06T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
852401,HILL STREET - HEDNESFORD,2023-05-06T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
852401,HILL STREET - HEDNESFORD,2023-05-06T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
852401,HILL STREET - HEDNESFORD,2023-05-06T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
852401,HILL STREET - HEDNESFORD,2023-05-06T20:20:00.000+00:00,busbar,,L3 Active Power,kW,20.56
852401,HILL STREET - HEDNESFORD,2023-05-06T20:20:00.000+00:00,busbar,,L2 Active Power,kW,16.88
852401,HILL STREET - HEDNESFORD,2023-05-06T20:20:00.000+00:00,busbar,,L1 Active Power,kW,26.53
852401,HILL STREET - HEDNESFORD,2023-05-06T20:20:00.000+00:00,busbar,,N Current (RMS),A,54.5
852401,HILL STREET - HEDNESFORD,2023-05-06T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
852401,HILL STREET - HEDNESFORD,2023-05-06T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
852401,HILL STREET - HEDNESFORD,2023-05-06T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
852401,HILL STREET - HEDNESFORD,2023-05-06T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
852401,HILL STREET - HEDNESFORD,2023-05-06T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
852401,HILL STREET - HEDNESFORD,2023-05-06T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
852401,HILL STREET - HEDNESFORD,2023-05-06T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.81
852401,HILL STREET - HEDNESFORD,2023-05-06T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.73
852401,HILL STREET - HEDNESFORD,2023-05-06T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.66
852401,HILL STREET - HEDNESFORD,2023-05-06T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
852401,HILL STREET - HEDNESFORD,2023-05-06T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.3
852401,HILL STREET - HEDNESFORD,2023-05-06T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.1
852401,HILL STREET - HEDNESFORD,2023-05-06T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.2
852401,HILL STREET - HEDNESFORD,2023-05-06T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.6
852401,HILL STREET - HEDNESFORD,2023-05-06T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
852401,HILL STREET - HEDNESFORD,2023-05-06T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
852401,HILL STREET - HEDNESFORD,2023-05-06T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.3
852401,HILL STREET - HEDNESFORD,2023-05-06T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.45
852401,HILL STREET - HEDNESFORD,2023-05-06T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.61
852401,HILL STREET - HEDNESFORD,2023-05-06T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.9
852401,HILL STREET - HEDNESFORD,2023-05-06T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.5
852401,HILL STREET - HEDNESFORD,2023-05-06T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.1
852401,HILL STREET - HEDNESFORD,2023-05-06T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.2
852401,HILL STREET - HEDNESFORD,2023-05-06T20:10:00.000+00:00,transformer,,Temperature,C,25.6
852401,HILL STREET - HEDNESFORD,2023-05-06T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
852401,HILL STREET - HEDNESFORD,2023-05-06T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
852401,HILL STREET - HEDNESFORD,2023-05-06T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
852401,HILL STREET - HEDNESFORD,2023-05-06T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
852401,HILL STREET - HEDNESFORD,2023-05-06T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
852401,HILL STREET - HEDNESFORD,2023-05-06T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
852401,HILL STREET - HEDNESFORD,2023-05-06T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
852401,HILL STREET - HEDNESFORD,2023-05-06T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
852401,HILL STREET - HEDNESFORD,2023-05-06T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
852401,HILL STREET - HEDNESFORD,2023-05-06T20:10:00.000+00:00,busbar,,L3 Active Power,kW,23.1
852401,HILL STREET - HEDNESFORD,2023-05-06T20:10:00.000+00:00,busbar,,L2 Active Power,kW,15.18
852401,HILL STREET - HEDNESFORD,2023-05-06T20:10:00.000+00:00,busbar,,L1 Active Power,kW,29.27
852401,HILL STREET - HEDNESFORD,2023-05-06T20:10:00.000+00:00,busbar,,N Current (RMS),A,63.8
852401,HILL STREET - HEDNESFORD,2023-05-06T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
852401,HILL STREET - HEDNESFORD,2023-05-06T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
852401,HILL STREET - HEDNESFORD,2023-05-06T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
852401,HILL STREET - HEDNESFORD,2023-05-06T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
852401,HILL STREET - HEDNESFORD,2023-05-06T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
852401,HILL STREET - HEDNESFORD,2023-05-06T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
852401,HILL STREET - HEDNESFORD,2023-05-06T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.32
852401,HILL STREET - HEDNESFORD,2023-05-06T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.74
852401,HILL STREET - HEDNESFORD,2023-05-06T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.54
852401,HILL STREET - HEDNESFORD,2023-05-06T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
852401,HILL STREET - HEDNESFORD,2023-05-06T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.2
852401,HILL STREET - HEDNESFORD,2023-05-06T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.1
852401,HILL STREET - HEDNESFORD,2023-05-06T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.6
852401,HILL STREET - HEDNESFORD,2023-05-06T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.36
852401,HILL STREET - HEDNESFORD,2023-05-06T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
852401,HILL STREET - HEDNESFORD,2023-05-06T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
852401,HILL STREET - HEDNESFORD,2023-05-06T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.08
852401,HILL STREET - HEDNESFORD,2023-05-06T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.88
852401,HILL STREET - HEDNESFORD,2023-05-06T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.96
852401,HILL STREET - HEDNESFORD,2023-05-06T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.7
852401,HILL STREET - HEDNESFORD,2023-05-06T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.9
852401,HILL STREET - HEDNESFORD,2023-05-06T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.7
852401,HILL STREET - HEDNESFORD,2023-05-06T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.9
852401,HILL STREET - HEDNESFORD,2023-05-06T20:00:00.000+00:00,transformer,,Temperature,C,25.6
852401,HILL STREET - HEDNESFORD,2023-05-06T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
852401,HILL STREET - HEDNESFORD,2023-05-06T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
852401,HILL STREET - HEDNESFORD,2023-05-06T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
852401,HILL STREET - HEDNESFORD,2023-05-06T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
852401,HILL STREET - HEDNESFORD,2023-05-06T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
852401,HILL STREET - HEDNESFORD,2023-05-06T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
852401,HILL STREET - HEDNESFORD,2023-05-06T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
852401,HILL STREET - HEDNESFORD,2023-05-06T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
852401,HILL STREET - HEDNESFORD,2023-05-06T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
852401,HILL STREET - HEDNESFORD,2023-05-06T20:00:00.000+00:00,busbar,,L3 Active Power,kW,23.41
852401,HILL STREET - HEDNESFORD,2023-05-06T20:00:00.000+00:00,busbar,,L2 Active Power,kW,14.61
852401,HILL STREET - HEDNESFORD,2023-05-06T20:00:00.000+00:00,busbar,,L1 Active Power,kW,33.5
852401,HILL STREET - HEDNESFORD,2023-05-06T20:00:00.000+00:00,busbar,,N Current (RMS),A,78.2
852401,HILL STREET - HEDNESFORD,2023-05-06T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
852401,HILL STREET - HEDNESFORD,2023-05-06T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
852401,HILL STREET - HEDNESFORD,2023-05-06T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
852401,HILL STREET - HEDNESFORD,2023-05-06T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
852401,HILL STREET - HEDNESFORD,2023-05-06T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
852401,HILL STREET - HEDNESFORD,2023-05-06T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
852401,HILL STREET - HEDNESFORD,2023-05-06T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.43
852401,HILL STREET - HEDNESFORD,2023-05-06T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.26
852401,HILL STREET - HEDNESFORD,2023-05-06T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.28
852401,HILL STREET - HEDNESFORD,2023-05-06T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
852401,HILL STREET - HEDNESFORD,2023-05-06T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.3
852401,HILL STREET - HEDNESFORD,2023-05-06T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.7
852401,HILL STREET - HEDNESFORD,2023-05-06T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.3
852401,HILL STREET - HEDNESFORD,2023-05-06T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.29
852401,HILL STREET - HEDNESFORD,2023-05-06T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
852401,HILL STREET - HEDNESFORD,2023-05-06T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
852401,HILL STREET - HEDNESFORD,2023-05-06T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.43
852401,HILL STREET - HEDNESFORD,2023-05-06T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.17
852401,HILL STREET - HEDNESFORD,2023-05-06T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.47
852401,HILL STREET - HEDNESFORD,2023-05-06T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.5
852401,HILL STREET - HEDNESFORD,2023-05-06T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.9
852401,HILL STREET - HEDNESFORD,2023-05-06T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.1
852401,HILL STREET - HEDNESFORD,2023-05-06T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.9
852401,HILL STREET - HEDNESFORD,2023-05-06T19:50:00.000+00:00,transformer,,Temperature,C,25.7
852401,HILL STREET - HEDNESFORD,2023-05-06T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
852401,HILL STREET - HEDNESFORD,2023-05-06T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
852401,HILL STREET - HEDNESFORD,2023-05-06T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
852401,HILL STREET - HEDNESFORD,2023-05-06T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
