Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-05-06T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
852401,HILL STREET - HEDNESFORD,2023-05-06T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
852401,HILL STREET - HEDNESFORD,2023-05-06T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
852401,HILL STREET - HEDNESFORD,2023-05-06T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
852401,HILL STREET - HEDNESFORD,2023-05-06T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
852401,HILL STREET - HEDNESFORD,2023-05-06T19:50:00.000+00:00,busbar,,L3 Active Power,kW,20.86
852401,HILL STREET - HEDNESFORD,2023-05-06T19:50:00.000+00:00,busbar,,L2 Active Power,kW,14.43
852401,HILL STREET - HEDNESFORD,2023-05-06T19:50:00.000+00:00,busbar,,L1 Active Power,kW,28.75
852401,HILL STREET - HEDNESFORD,2023-05-06T19:50:00.000+00:00,busbar,,N Current (RMS),A,65.2
852401,HILL STREET - HEDNESFORD,2023-05-06T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
852401,HILL STREET - HEDNESFORD,2023-05-06T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
852401,HILL STREET - HEDNESFORD,2023-05-06T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
852401,HILL STREET - HEDNESFORD,2023-05-06T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
852401,HILL STREET - HEDNESFORD,2023-05-06T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
852401,HILL STREET - HEDNESFORD,2023-05-06T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
852401,HILL STREET - HEDNESFORD,2023-05-06T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.86
852401,HILL STREET - HEDNESFORD,2023-05-06T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.85
852401,HILL STREET - HEDNESFORD,2023-05-06T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.67
852401,HILL STREET - HEDNESFORD,2023-05-06T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
852401,HILL STREET - HEDNESFORD,2023-05-06T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.7
852401,HILL STREET - HEDNESFORD,2023-05-06T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.7
852401,HILL STREET - HEDNESFORD,2023-05-06T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.6
852401,HILL STREET - HEDNESFORD,2023-05-06T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.4
852401,HILL STREET - HEDNESFORD,2023-05-06T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
852401,HILL STREET - HEDNESFORD,2023-05-06T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
852401,HILL STREET - HEDNESFORD,2023-05-06T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.82
852401,HILL STREET - HEDNESFORD,2023-05-06T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.72
852401,HILL STREET - HEDNESFORD,2023-05-06T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.72
852401,HILL STREET - HEDNESFORD,2023-05-06T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,58.8
852401,HILL STREET - HEDNESFORD,2023-05-06T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.7
852401,HILL STREET - HEDNESFORD,2023-05-06T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.8
852401,HILL STREET - HEDNESFORD,2023-05-06T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.1
852401,HILL STREET - HEDNESFORD,2023-05-06T19:40:00.000+00:00,transformer,,Temperature,C,25.8
852401,HILL STREET - HEDNESFORD,2023-05-06T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
852401,HILL STREET - HEDNESFORD,2023-05-06T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
852401,HILL STREET - HEDNESFORD,2023-05-06T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
852401,HILL STREET - HEDNESFORD,2023-05-06T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
852401,HILL STREET - HEDNESFORD,2023-05-06T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
852401,HILL STREET - HEDNESFORD,2023-05-06T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
852401,HILL STREET - HEDNESFORD,2023-05-06T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
852401,HILL STREET - HEDNESFORD,2023-05-06T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
852401,HILL STREET - HEDNESFORD,2023-05-06T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
852401,HILL STREET - HEDNESFORD,2023-05-06T19:40:00.000+00:00,busbar,,L3 Active Power,kW,19.69
852401,HILL STREET - HEDNESFORD,2023-05-06T19:40:00.000+00:00,busbar,,L2 Active Power,kW,16.57
852401,HILL STREET - HEDNESFORD,2023-05-06T19:40:00.000+00:00,busbar,,L1 Active Power,kW,31.39
852401,HILL STREET - HEDNESFORD,2023-05-06T19:40:00.000+00:00,busbar,,N Current (RMS),A,74.6
852401,HILL STREET - HEDNESFORD,2023-05-06T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
852401,HILL STREET - HEDNESFORD,2023-05-06T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
852401,HILL STREET - HEDNESFORD,2023-05-06T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
852401,HILL STREET - HEDNESFORD,2023-05-06T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
852401,HILL STREET - HEDNESFORD,2023-05-06T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
852401,HILL STREET - HEDNESFORD,2023-05-06T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
852401,HILL STREET - HEDNESFORD,2023-05-06T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.18
852401,HILL STREET - HEDNESFORD,2023-05-06T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.26
852401,HILL STREET - HEDNESFORD,2023-05-06T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.52
852401,HILL STREET - HEDNESFORD,2023-05-06T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
852401,HILL STREET - HEDNESFORD,2023-05-06T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.8
852401,HILL STREET - HEDNESFORD,2023-05-06T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.2
852401,HILL STREET - HEDNESFORD,2023-05-06T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.9
852401,HILL STREET - HEDNESFORD,2023-05-06T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.93
852401,HILL STREET - HEDNESFORD,2023-05-06T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
852401,HILL STREET - HEDNESFORD,2023-05-06T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
852401,HILL STREET - HEDNESFORD,2023-05-06T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.02
852401,HILL STREET - HEDNESFORD,2023-05-06T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.46
852401,HILL STREET - HEDNESFORD,2023-05-06T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.45
852401,HILL STREET - HEDNESFORD,2023-05-06T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,59.3
852401,HILL STREET - HEDNESFORD,2023-05-06T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.0
852401,HILL STREET - HEDNESFORD,2023-05-06T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.0
852401,HILL STREET - HEDNESFORD,2023-05-06T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.2
852401,HILL STREET - HEDNESFORD,2023-05-06T19:30:00.000+00:00,transformer,,Temperature,C,25.9
852401,HILL STREET - HEDNESFORD,2023-05-06T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
852401,HILL STREET - HEDNESFORD,2023-05-06T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
852401,HILL STREET - HEDNESFORD,2023-05-06T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
852401,HILL STREET - HEDNESFORD,2023-05-06T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
852401,HILL STREET - HEDNESFORD,2023-05-06T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
852401,HILL STREET - HEDNESFORD,2023-05-06T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
852401,HILL STREET - HEDNESFORD,2023-05-06T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
852401,HILL STREET - HEDNESFORD,2023-05-06T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
852401,HILL STREET - HEDNESFORD,2023-05-06T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
852401,HILL STREET - HEDNESFORD,2023-05-06T19:30:00.000+00:00,busbar,,L3 Active Power,kW,23.21
852401,HILL STREET - HEDNESFORD,2023-05-06T19:30:00.000+00:00,busbar,,L2 Active Power,kW,14.73
852401,HILL STREET - HEDNESFORD,2023-05-06T19:30:00.000+00:00,busbar,,L1 Active Power,kW,32.98
852401,HILL STREET - HEDNESFORD,2023-05-06T19:30:00.000+00:00,busbar,,N Current (RMS),A,79.9
852401,HILL STREET - HEDNESFORD,2023-05-06T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
852401,HILL STREET - HEDNESFORD,2023-05-06T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
852401,HILL STREET - HEDNESFORD,2023-05-06T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
852401,HILL STREET - HEDNESFORD,2023-05-06T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
852401,HILL STREET - HEDNESFORD,2023-05-06T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
852401,HILL STREET - HEDNESFORD,2023-05-06T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
852401,HILL STREET - HEDNESFORD,2023-05-06T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.49
852401,HILL STREET - HEDNESFORD,2023-05-06T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.2
852401,HILL STREET - HEDNESFORD,2023-05-06T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.44
852401,HILL STREET - HEDNESFORD,2023-05-06T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
852401,HILL STREET - HEDNESFORD,2023-05-06T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.6
852401,HILL STREET - HEDNESFORD,2023-05-06T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.1
852401,HILL STREET - HEDNESFORD,2023-05-06T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.7
852401,HILL STREET - HEDNESFORD,2023-05-06T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.55
852401,HILL STREET - HEDNESFORD,2023-05-06T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
852401,HILL STREET - HEDNESFORD,2023-05-06T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
852401,HILL STREET - HEDNESFORD,2023-05-06T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.54
852401,HILL STREET - HEDNESFORD,2023-05-06T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.96
852401,HILL STREET - HEDNESFORD,2023-05-06T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.99
852401,HILL STREET - HEDNESFORD,2023-05-06T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,56.3
852401,HILL STREET - HEDNESFORD,2023-05-06T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.4
852401,HILL STREET - HEDNESFORD,2023-05-06T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.1
852401,HILL STREET - HEDNESFORD,2023-05-06T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.1
852401,HILL STREET - HEDNESFORD,2023-05-06T19:20:00.000+00:00,transformer,,Temperature,C,25.9
852401,HILL STREET - HEDNESFORD,2023-05-06T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
852401,HILL STREET - HEDNESFORD,2023-05-06T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
852401,HILL STREET - HEDNESFORD,2023-05-06T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
852401,HILL STREET - HEDNESFORD,2023-05-06T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
852401,HILL STREET - HEDNESFORD,2023-05-06T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
852401,HILL STREET - HEDNESFORD,2023-05-06T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
852401,HILL STREET - HEDNESFORD,2023-05-06T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
852401,HILL STREET - HEDNESFORD,2023-05-06T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
852401,HILL STREET - HEDNESFORD,2023-05-06T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
852401,HILL STREET - HEDNESFORD,2023-05-06T19:20:00.000+00:00,busbar,,L3 Active Power,kW,20.04
852401,HILL STREET - HEDNESFORD,2023-05-06T19:20:00.000+00:00,busbar,,L2 Active Power,kW,14.16
852401,HILL STREET - HEDNESFORD,2023-05-06T19:20:00.000+00:00,busbar,,L1 Active Power,kW,29.43
852401,HILL STREET - HEDNESFORD,2023-05-06T19:20:00.000+00:00,busbar,,N Current (RMS),A,71.8
852401,HILL STREET - HEDNESFORD,2023-05-06T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
852401,HILL STREET - HEDNESFORD,2023-05-06T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
852401,HILL STREET - HEDNESFORD,2023-05-06T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
852401,HILL STREET - HEDNESFORD,2023-05-06T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
852401,HILL STREET - HEDNESFORD,2023-05-06T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
852401,HILL STREET - HEDNESFORD,2023-05-06T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
852401,HILL STREET - HEDNESFORD,2023-05-06T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.8
852401,HILL STREET - HEDNESFORD,2023-05-06T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.78
852401,HILL STREET - HEDNESFORD,2023-05-06T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.31
852401,HILL STREET - HEDNESFORD,2023-05-06T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
852401,HILL STREET - HEDNESFORD,2023-05-06T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.4
852401,HILL STREET - HEDNESFORD,2023-05-06T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.8
852401,HILL STREET - HEDNESFORD,2023-05-06T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.0
852401,HILL STREET - HEDNESFORD,2023-05-06T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
852401,HILL STREET - HEDNESFORD,2023-05-06T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
852401,HILL STREET - HEDNESFORD,2023-05-06T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
852401,HILL STREET - HEDNESFORD,2023-05-06T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.56
852401,HILL STREET - HEDNESFORD,2023-05-06T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.15
852401,HILL STREET - HEDNESFORD,2023-05-06T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.48
852401,HILL STREET - HEDNESFORD,2023-05-06T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,50.1
852401,HILL STREET - HEDNESFORD,2023-05-06T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.2
852401,HILL STREET - HEDNESFORD,2023-05-06T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.0
852401,HILL STREET - HEDNESFORD,2023-05-06T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.6
852401,HILL STREET - HEDNESFORD,2023-05-06T19:10:00.000+00:00,transformer,,Temperature,C,25.9
852401,HILL STREET - HEDNESFORD,2023-05-06T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
852401,HILL STREET - HEDNESFORD,2023-05-06T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
852401,HILL STREET - HEDNESFORD,2023-05-06T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
852401,HILL STREET - HEDNESFORD,2023-05-06T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
852401,HILL STREET - HEDNESFORD,2023-05-06T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
852401,HILL STREET - HEDNESFORD,2023-05-06T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
852401,HILL STREET - HEDNESFORD,2023-05-06T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
852401,HILL STREET - HEDNESFORD,2023-05-06T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
852401,HILL STREET - HEDNESFORD,2023-05-06T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
852401,HILL STREET - HEDNESFORD,2023-05-06T19:10:00.000+00:00,busbar,,L3 Active Power,kW,21.36
852401,HILL STREET - HEDNESFORD,2023-05-06T19:10:00.000+00:00,busbar,,L2 Active Power,kW,14.92
852401,HILL STREET - HEDNESFORD,2023-05-06T19:10:00.000+00:00,busbar,,L1 Active Power,kW,27.79
852401,HILL STREET - HEDNESFORD,2023-05-06T19:10:00.000+00:00,busbar,,N Current (RMS),A,65.0
852401,HILL STREET - HEDNESFORD,2023-05-06T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
852401,HILL STREET - HEDNESFORD,2023-05-06T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
852401,HILL STREET - HEDNESFORD,2023-05-06T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
852401,HILL STREET - HEDNESFORD,2023-05-06T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
852401,HILL STREET - HEDNESFORD,2023-05-06T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
852401,HILL STREET - HEDNESFORD,2023-05-06T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
852401,HILL STREET - HEDNESFORD,2023-05-06T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.84
852401,HILL STREET - HEDNESFORD,2023-05-06T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.61
852401,HILL STREET - HEDNESFORD,2023-05-06T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.34
852401,HILL STREET - HEDNESFORD,2023-05-06T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
852401,HILL STREET - HEDNESFORD,2023-05-06T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
852401,HILL STREET - HEDNESFORD,2023-05-06T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.9
852401,HILL STREET - HEDNESFORD,2023-05-06T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.1
852401,HILL STREET - HEDNESFORD,2023-05-06T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.98
852401,HILL STREET - HEDNESFORD,2023-05-06T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
852401,HILL STREET - HEDNESFORD,2023-05-06T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
852401,HILL STREET - HEDNESFORD,2023-05-06T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.29
852401,HILL STREET - HEDNESFORD,2023-05-06T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.19
852401,HILL STREET - HEDNESFORD,2023-05-06T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.6
852401,HILL STREET - HEDNESFORD,2023-05-06T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.8
852401,HILL STREET - HEDNESFORD,2023-05-06T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.0
852401,HILL STREET - HEDNESFORD,2023-05-06T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.8
852401,HILL STREET - HEDNESFORD,2023-05-06T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.0
852401,HILL STREET - HEDNESFORD,2023-05-06T19:00:00.000+00:00,transformer,,Temperature,C,26.0
852401,HILL STREET - HEDNESFORD,2023-05-06T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
852401,HILL STREET - HEDNESFORD,2023-05-06T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
852401,HILL STREET - HEDNESFORD,2023-05-06T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
852401,HILL STREET - HEDNESFORD,2023-05-06T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
852401,HILL STREET - HEDNESFORD,2023-05-06T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
852401,HILL STREET - HEDNESFORD,2023-05-06T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
852401,HILL STREET - HEDNESFORD,2023-05-06T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
852401,HILL STREET - HEDNESFORD,2023-05-06T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
852401,HILL STREET - HEDNESFORD,2023-05-06T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
852401,HILL STREET - HEDNESFORD,2023-05-06T19:00:00.000+00:00,busbar,,L3 Active Power,kW,21.14
852401,HILL STREET - HEDNESFORD,2023-05-06T19:00:00.000+00:00,busbar,,L2 Active Power,kW,18.8
852401,HILL STREET - HEDNESFORD,2023-05-06T19:00:00.000+00:00,busbar,,L1 Active Power,kW,23.94
852401,HILL STREET - HEDNESFORD,2023-05-06T19:00:00.000+00:00,busbar,,N Current (RMS),A,52.1
852401,HILL STREET - HEDNESFORD,2023-05-06T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
852401,HILL STREET - HEDNESFORD,2023-05-06T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
852401,HILL STREET - HEDNESFORD,2023-05-06T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
852401,HILL STREET - HEDNESFORD,2023-05-06T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
852401,HILL STREET - HEDNESFORD,2023-05-06T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
852401,HILL STREET - HEDNESFORD,2023-05-06T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
852401,HILL STREET - HEDNESFORD,2023-05-06T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.71
852401,HILL STREET - HEDNESFORD,2023-05-06T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.62
852401,HILL STREET - HEDNESFORD,2023-05-06T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.39
852401,HILL STREET - HEDNESFORD,2023-05-06T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.5
852401,HILL STREET - HEDNESFORD,2023-05-06T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.2
852401,HILL STREET - HEDNESFORD,2023-05-06T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.7
852401,HILL STREET - HEDNESFORD,2023-05-06T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.0
852401,HILL STREET - HEDNESFORD,2023-05-06T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
852401,HILL STREET - HEDNESFORD,2023-05-06T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
852401,HILL STREET - HEDNESFORD,2023-05-06T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
852401,HILL STREET - HEDNESFORD,2023-05-06T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.06
852401,HILL STREET - HEDNESFORD,2023-05-06T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.71
852401,HILL STREET - HEDNESFORD,2023-05-06T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.1
852401,HILL STREET - HEDNESFORD,2023-05-06T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
852401,HILL STREET - HEDNESFORD,2023-05-06T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.9
852401,HILL STREET - HEDNESFORD,2023-05-06T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.4
852401,HILL STREET - HEDNESFORD,2023-05-06T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.8
852401,HILL STREET - HEDNESFORD,2023-05-06T18:50:00.000+00:00,transformer,,Temperature,C,26.0
852401,HILL STREET - HEDNESFORD,2023-05-06T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
852401,HILL STREET - HEDNESFORD,2023-05-06T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
852401,HILL STREET - HEDNESFORD,2023-05-06T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
852401,HILL STREET - HEDNESFORD,2023-05-06T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
852401,HILL STREET - HEDNESFORD,2023-05-06T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
852401,HILL STREET - HEDNESFORD,2023-05-06T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
852401,HILL STREET - HEDNESFORD,2023-05-06T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
852401,HILL STREET - HEDNESFORD,2023-05-06T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
852401,HILL STREET - HEDNESFORD,2023-05-06T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
852401,HILL STREET - HEDNESFORD,2023-05-06T18:50:00.000+00:00,busbar,,L3 Active Power,kW,18.77
852401,HILL STREET - HEDNESFORD,2023-05-06T18:50:00.000+00:00,busbar,,L2 Active Power,kW,19.33
852401,HILL STREET - HEDNESFORD,2023-05-06T18:50:00.000+00:00,busbar,,L1 Active Power,kW,22.49
852401,HILL STREET - HEDNESFORD,2023-05-06T18:50:00.000+00:00,busbar,,N Current (RMS),A,47.7
852401,HILL STREET - HEDNESFORD,2023-05-06T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
852401,HILL STREET - HEDNESFORD,2023-05-06T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
852401,HILL STREET - HEDNESFORD,2023-05-06T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
852401,HILL STREET - HEDNESFORD,2023-05-06T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
852401,HILL STREET - HEDNESFORD,2023-05-06T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
852401,HILL STREET - HEDNESFORD,2023-05-06T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
852401,HILL STREET - HEDNESFORD,2023-05-06T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.68
852401,HILL STREET - HEDNESFORD,2023-05-06T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.32
852401,HILL STREET - HEDNESFORD,2023-05-06T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.46
852401,HILL STREET - HEDNESFORD,2023-05-06T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
852401,HILL STREET - HEDNESFORD,2023-05-06T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.5
852401,HILL STREET - HEDNESFORD,2023-05-06T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.8
852401,HILL STREET - HEDNESFORD,2023-05-06T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.2
852401,HILL STREET - HEDNESFORD,2023-05-06T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
852401,HILL STREET - HEDNESFORD,2023-05-06T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
852401,HILL STREET - HEDNESFORD,2023-05-06T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
852401,HILL STREET - HEDNESFORD,2023-05-06T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.53
852401,HILL STREET - HEDNESFORD,2023-05-06T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.07
852401,HILL STREET - HEDNESFORD,2023-05-06T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.66
852401,HILL STREET - HEDNESFORD,2023-05-06T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
852401,HILL STREET - HEDNESFORD,2023-05-06T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.9
852401,HILL STREET - HEDNESFORD,2023-05-06T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.6
852401,HILL STREET - HEDNESFORD,2023-05-06T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.5
852401,HILL STREET - HEDNESFORD,2023-05-06T18:40:00.000+00:00,transformer,,Temperature,C,26.0
852401,HILL STREET - HEDNESFORD,2023-05-06T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
852401,HILL STREET - HEDNESFORD,2023-05-06T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
852401,HILL STREET - HEDNESFORD,2023-05-06T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
852401,HILL STREET - HEDNESFORD,2023-05-06T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
852401,HILL STREET - HEDNESFORD,2023-05-06T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
852401,HILL STREET - HEDNESFORD,2023-05-06T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
852401,HILL STREET - HEDNESFORD,2023-05-06T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
852401,HILL STREET - HEDNESFORD,2023-05-06T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
852401,HILL STREET - HEDNESFORD,2023-05-06T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
852401,HILL STREET - HEDNESFORD,2023-05-06T18:40:00.000+00:00,busbar,,L3 Active Power,kW,25.22
852401,HILL STREET - HEDNESFORD,2023-05-06T18:40:00.000+00:00,busbar,,L2 Active Power,kW,20.4
852401,HILL STREET - HEDNESFORD,2023-05-06T18:40:00.000+00:00,busbar,,L1 Active Power,kW,25.12
852401,HILL STREET - HEDNESFORD,2023-05-06T18:40:00.000+00:00,busbar,,N Current (RMS),A,51.2
852401,HILL STREET - HEDNESFORD,2023-05-06T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
852401,HILL STREET - HEDNESFORD,2023-05-06T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
852401,HILL STREET - HEDNESFORD,2023-05-06T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
852401,HILL STREET - HEDNESFORD,2023-05-06T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
852401,HILL STREET - HEDNESFORD,2023-05-06T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
852401,HILL STREET - HEDNESFORD,2023-05-06T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
852401,HILL STREET - HEDNESFORD,2023-05-06T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.61
852401,HILL STREET - HEDNESFORD,2023-05-06T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.23
852401,HILL STREET - HEDNESFORD,2023-05-06T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.5
852401,HILL STREET - HEDNESFORD,2023-05-06T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
852401,HILL STREET - HEDNESFORD,2023-05-06T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.1
852401,HILL STREET - HEDNESFORD,2023-05-06T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.6
852401,HILL STREET - HEDNESFORD,2023-05-06T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.8
852401,HILL STREET - HEDNESFORD,2023-05-06T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
852401,HILL STREET - HEDNESFORD,2023-05-06T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
852401,HILL STREET - HEDNESFORD,2023-05-06T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
852401,HILL STREET - HEDNESFORD,2023-05-06T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.58
852401,HILL STREET - HEDNESFORD,2023-05-06T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.18
852401,HILL STREET - HEDNESFORD,2023-05-06T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.48
852401,HILL STREET - HEDNESFORD,2023-05-06T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.5
852401,HILL STREET - HEDNESFORD,2023-05-06T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.2
852401,HILL STREET - HEDNESFORD,2023-05-06T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.4
852401,HILL STREET - HEDNESFORD,2023-05-06T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.9
852401,HILL STREET - HEDNESFORD,2023-05-06T18:30:00.000+00:00,transformer,,Temperature,C,26.0
852401,HILL STREET - HEDNESFORD,2023-05-06T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
852401,HILL STREET - HEDNESFORD,2023-05-06T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
852401,HILL STREET - HEDNESFORD,2023-05-06T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
852401,HILL STREET - HEDNESFORD,2023-05-06T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
852401,HILL STREET - HEDNESFORD,2023-05-06T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
852401,HILL STREET - HEDNESFORD,2023-05-06T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
852401,HILL STREET - HEDNESFORD,2023-05-06T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
852401,HILL STREET - HEDNESFORD,2023-05-06T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
852401,HILL STREET - HEDNESFORD,2023-05-06T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
852401,HILL STREET - HEDNESFORD,2023-05-06T18:30:00.000+00:00,busbar,,L3 Active Power,kW,20.2
852401,HILL STREET - HEDNESFORD,2023-05-06T18:30:00.000+00:00,busbar,,L2 Active Power,kW,19.41
852401,HILL STREET - HEDNESFORD,2023-05-06T18:30:00.000+00:00,busbar,,L1 Active Power,kW,25.98
852401,HILL STREET - HEDNESFORD,2023-05-06T18:30:00.000+00:00,busbar,,N Current (RMS),A,55.1
852401,HILL STREET - HEDNESFORD,2023-05-06T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
852401,HILL STREET - HEDNESFORD,2023-05-06T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
852401,HILL STREET - HEDNESFORD,2023-05-06T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
852401,HILL STREET - HEDNESFORD,2023-05-06T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
852401,HILL STREET - HEDNESFORD,2023-05-06T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
852401,HILL STREET - HEDNESFORD,2023-05-06T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
852401,HILL STREET - HEDNESFORD,2023-05-06T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.42
852401,HILL STREET - HEDNESFORD,2023-05-06T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.93
852401,HILL STREET - HEDNESFORD,2023-05-06T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.44
852401,HILL STREET - HEDNESFORD,2023-05-06T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
852401,HILL STREET - HEDNESFORD,2023-05-06T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.3
852401,HILL STREET - HEDNESFORD,2023-05-06T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.2
852401,HILL STREET - HEDNESFORD,2023-05-06T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.1
852401,HILL STREET - HEDNESFORD,2023-05-06T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
852401,HILL STREET - HEDNESFORD,2023-05-06T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
852401,HILL STREET - HEDNESFORD,2023-05-06T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
852401,HILL STREET - HEDNESFORD,2023-05-06T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.57
852401,HILL STREET - HEDNESFORD,2023-05-06T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.22
852401,HILL STREET - HEDNESFORD,2023-05-06T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.74
852401,HILL STREET - HEDNESFORD,2023-05-06T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.5
852401,HILL STREET - HEDNESFORD,2023-05-06T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.9
852401,HILL STREET - HEDNESFORD,2023-05-06T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.2
852401,HILL STREET - HEDNESFORD,2023-05-06T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.8
852401,HILL STREET - HEDNESFORD,2023-05-06T18:20:00.000+00:00,transformer,,Temperature,C,26.0
852401,HILL STREET - HEDNESFORD,2023-05-06T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
852401,HILL STREET - HEDNESFORD,2023-05-06T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
852401,HILL STREET - HEDNESFORD,2023-05-06T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
852401,HILL STREET - HEDNESFORD,2023-05-06T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
852401,HILL STREET - HEDNESFORD,2023-05-06T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
852401,HILL STREET - HEDNESFORD,2023-05-06T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
852401,HILL STREET - HEDNESFORD,2023-05-06T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
852401,HILL STREET - HEDNESFORD,2023-05-06T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
852401,HILL STREET - HEDNESFORD,2023-05-06T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
852401,HILL STREET - HEDNESFORD,2023-05-06T18:20:00.000+00:00,busbar,,L3 Active Power,kW,19.98
852401,HILL STREET - HEDNESFORD,2023-05-06T18:20:00.000+00:00,busbar,,L2 Active Power,kW,22.14
852401,HILL STREET - HEDNESFORD,2023-05-06T18:20:00.000+00:00,busbar,,L1 Active Power,kW,26.18
852401,HILL STREET - HEDNESFORD,2023-05-06T18:20:00.000+00:00,busbar,,N Current (RMS),A,53.6
852401,HILL STREET - HEDNESFORD,2023-05-06T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
852401,HILL STREET - HEDNESFORD,2023-05-06T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
852401,HILL STREET - HEDNESFORD,2023-05-06T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
852401,HILL STREET - HEDNESFORD,2023-05-06T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
852401,HILL STREET - HEDNESFORD,2023-05-06T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
852401,HILL STREET - HEDNESFORD,2023-05-06T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
852401,HILL STREET - HEDNESFORD,2023-05-06T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.02
852401,HILL STREET - HEDNESFORD,2023-05-06T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.88
852401,HILL STREET - HEDNESFORD,2023-05-06T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.13
852401,HILL STREET - HEDNESFORD,2023-05-06T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
852401,HILL STREET - HEDNESFORD,2023-05-06T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.7
852401,HILL STREET - HEDNESFORD,2023-05-06T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.9
852401,HILL STREET - HEDNESFORD,2023-05-06T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.3
852401,HILL STREET - HEDNESFORD,2023-05-06T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.63
852401,HILL STREET - HEDNESFORD,2023-05-06T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
852401,HILL STREET - HEDNESFORD,2023-05-06T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
852401,HILL STREET - HEDNESFORD,2023-05-06T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.78
852401,HILL STREET - HEDNESFORD,2023-05-06T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.79
852401,HILL STREET - HEDNESFORD,2023-05-06T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.72
852401,HILL STREET - HEDNESFORD,2023-05-06T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.4
852401,HILL STREET - HEDNESFORD,2023-05-06T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.2
852401,HILL STREET - HEDNESFORD,2023-05-06T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.2
852401,HILL STREET - HEDNESFORD,2023-05-06T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.8
852401,HILL STREET - HEDNESFORD,2023-05-06T18:10:00.000+00:00,transformer,,Temperature,C,25.9
852401,HILL STREET - HEDNESFORD,2023-05-06T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
852401,HILL STREET - HEDNESFORD,2023-05-06T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
852401,HILL STREET - HEDNESFORD,2023-05-06T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
852401,HILL STREET - HEDNESFORD,2023-05-06T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
852401,HILL STREET - HEDNESFORD,2023-05-06T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
852401,HILL STREET - HEDNESFORD,2023-05-06T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
852401,HILL STREET - HEDNESFORD,2023-05-06T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
852401,HILL STREET - HEDNESFORD,2023-05-06T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
852401,HILL STREET - HEDNESFORD,2023-05-06T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
852401,HILL STREET - HEDNESFORD,2023-05-06T18:10:00.000+00:00,busbar,,L3 Active Power,kW,20.8
852401,HILL STREET - HEDNESFORD,2023-05-06T18:10:00.000+00:00,busbar,,L2 Active Power,kW,24.68
852401,HILL STREET - HEDNESFORD,2023-05-06T18:10:00.000+00:00,busbar,,L1 Active Power,kW,26.85
852401,HILL STREET - HEDNESFORD,2023-05-06T18:10:00.000+00:00,busbar,,N Current (RMS),A,52.2
852401,HILL STREET - HEDNESFORD,2023-05-06T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
852401,HILL STREET - HEDNESFORD,2023-05-06T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
852401,HILL STREET - HEDNESFORD,2023-05-06T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
852401,HILL STREET - HEDNESFORD,2023-05-06T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
852401,HILL STREET - HEDNESFORD,2023-05-06T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
852401,HILL STREET - HEDNESFORD,2023-05-06T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
852401,HILL STREET - HEDNESFORD,2023-05-06T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.33
852401,HILL STREET - HEDNESFORD,2023-05-06T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.95
852401,HILL STREET - HEDNESFORD,2023-05-06T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.19
852401,HILL STREET - HEDNESFORD,2023-05-06T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
852401,HILL STREET - HEDNESFORD,2023-05-06T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.3
852401,HILL STREET - HEDNESFORD,2023-05-06T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.5
852401,HILL STREET - HEDNESFORD,2023-05-06T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.6
852401,HILL STREET - HEDNESFORD,2023-05-06T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
852401,HILL STREET - HEDNESFORD,2023-05-06T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
852401,HILL STREET - HEDNESFORD,2023-05-06T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.19
852401,HILL STREET - HEDNESFORD,2023-05-06T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.13
852401,HILL STREET - HEDNESFORD,2023-05-06T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.13
852401,HILL STREET - HEDNESFORD,2023-05-06T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.31
852401,HILL STREET - HEDNESFORD,2023-05-06T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.0
852401,HILL STREET - HEDNESFORD,2023-05-06T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.2
852401,HILL STREET - HEDNESFORD,2023-05-06T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.0
852401,HILL STREET - HEDNESFORD,2023-05-06T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.0
852401,HILL STREET - HEDNESFORD,2023-05-06T18:00:00.000+00:00,transformer,,Temperature,C,25.9
852401,HILL STREET - HEDNESFORD,2023-05-06T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
852401,HILL STREET - HEDNESFORD,2023-05-06T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
852401,HILL STREET - HEDNESFORD,2023-05-06T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
852401,HILL STREET - HEDNESFORD,2023-05-06T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
852401,HILL STREET - HEDNESFORD,2023-05-06T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
852401,HILL STREET - HEDNESFORD,2023-05-06T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
852401,HILL STREET - HEDNESFORD,2023-05-06T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
852401,HILL STREET - HEDNESFORD,2023-05-06T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
852401,HILL STREET - HEDNESFORD,2023-05-06T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
852401,HILL STREET - HEDNESFORD,2023-05-06T18:00:00.000+00:00,busbar,,L3 Active Power,kW,22.46
852401,HILL STREET - HEDNESFORD,2023-05-06T18:00:00.000+00:00,busbar,,L2 Active Power,kW,28.08
852401,HILL STREET - HEDNESFORD,2023-05-06T18:00:00.000+00:00,busbar,,L1 Active Power,kW,28.5
852401,HILL STREET - HEDNESFORD,2023-05-06T18:00:00.000+00:00,busbar,,N Current (RMS),A,53.8
852401,HILL STREET - HEDNESFORD,2023-05-06T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
852401,HILL STREET - HEDNESFORD,2023-05-06T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
852401,HILL STREET - HEDNESFORD,2023-05-06T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
852401,HILL STREET - HEDNESFORD,2023-05-06T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
852401,HILL STREET - HEDNESFORD,2023-05-06T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
852401,HILL STREET - HEDNESFORD,2023-05-06T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
852401,HILL STREET - HEDNESFORD,2023-05-06T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.88
852401,HILL STREET - HEDNESFORD,2023-05-06T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.82
852401,HILL STREET - HEDNESFORD,2023-05-06T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.7
852401,HILL STREET - HEDNESFORD,2023-05-06T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
852401,HILL STREET - HEDNESFORD,2023-05-06T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.3
852401,HILL STREET - HEDNESFORD,2023-05-06T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.0
852401,HILL STREET - HEDNESFORD,2023-05-06T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.4
852401,HILL STREET - HEDNESFORD,2023-05-06T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
852401,HILL STREET - HEDNESFORD,2023-05-06T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
852401,HILL STREET - HEDNESFORD,2023-05-06T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.81
852401,HILL STREET - HEDNESFORD,2023-05-06T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.52
852401,HILL STREET - HEDNESFORD,2023-05-06T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.95
852401,HILL STREET - HEDNESFORD,2023-05-06T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.69
852401,HILL STREET - HEDNESFORD,2023-05-06T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,55.8
852401,HILL STREET - HEDNESFORD,2023-05-06T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.6
852401,HILL STREET - HEDNESFORD,2023-05-06T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.7
852401,HILL STREET - HEDNESFORD,2023-05-06T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.0
852401,HILL STREET - HEDNESFORD,2023-05-06T17:50:00.000+00:00,transformer,,Temperature,C,25.9
852401,HILL STREET - HEDNESFORD,2023-05-06T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
852401,HILL STREET - HEDNESFORD,2023-05-06T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
852401,HILL STREET - HEDNESFORD,2023-05-06T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
852401,HILL STREET - HEDNESFORD,2023-05-06T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
852401,HILL STREET - HEDNESFORD,2023-05-06T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
852401,HILL STREET - HEDNESFORD,2023-05-06T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
852401,HILL STREET - HEDNESFORD,2023-05-06T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
852401,HILL STREET - HEDNESFORD,2023-05-06T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
852401,HILL STREET - HEDNESFORD,2023-05-06T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
852401,HILL STREET - HEDNESFORD,2023-05-06T17:50:00.000+00:00,busbar,,L3 Active Power,kW,24.4
852401,HILL STREET - HEDNESFORD,2023-05-06T17:50:00.000+00:00,busbar,,L2 Active Power,kW,33.78
852401,HILL STREET - HEDNESFORD,2023-05-06T17:50:00.000+00:00,busbar,,L1 Active Power,kW,28.39
852401,HILL STREET - HEDNESFORD,2023-05-06T17:50:00.000+00:00,busbar,,N Current (RMS),A,57.0
852401,HILL STREET - HEDNESFORD,2023-05-06T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
852401,HILL STREET - HEDNESFORD,2023-05-06T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.8
852401,HILL STREET - HEDNESFORD,2023-05-06T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
852401,HILL STREET - HEDNESFORD,2023-05-06T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
852401,HILL STREET - HEDNESFORD,2023-05-06T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
852401,HILL STREET - HEDNESFORD,2023-05-06T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
852401,HILL STREET - HEDNESFORD,2023-05-06T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.73
852401,HILL STREET - HEDNESFORD,2023-05-06T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.53
852401,HILL STREET - HEDNESFORD,2023-05-06T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.59
852401,HILL STREET - HEDNESFORD,2023-05-06T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
852401,HILL STREET - HEDNESFORD,2023-05-06T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.3
852401,HILL STREET - HEDNESFORD,2023-05-06T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.2
852401,HILL STREET - HEDNESFORD,2023-05-06T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.2
852401,HILL STREET - HEDNESFORD,2023-05-06T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
852401,HILL STREET - HEDNESFORD,2023-05-06T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
852401,HILL STREET - HEDNESFORD,2023-05-06T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
852401,HILL STREET - HEDNESFORD,2023-05-06T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.02
852401,HILL STREET - HEDNESFORD,2023-05-06T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.0
852401,HILL STREET - HEDNESFORD,2023-05-06T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.51
852401,HILL STREET - HEDNESFORD,2023-05-06T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.3
852401,HILL STREET - HEDNESFORD,2023-05-06T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,115.5
852401,HILL STREET - HEDNESFORD,2023-05-06T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.0
852401,HILL STREET - HEDNESFORD,2023-05-06T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.3
852401,HILL STREET - HEDNESFORD,2023-05-06T17:40:00.000+00:00,transformer,,Temperature,C,25.8
852401,HILL STREET - HEDNESFORD,2023-05-06T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
852401,HILL STREET - HEDNESFORD,2023-05-06T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
852401,HILL STREET - HEDNESFORD,2023-05-06T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
852401,HILL STREET - HEDNESFORD,2023-05-06T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
852401,HILL STREET - HEDNESFORD,2023-05-06T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
852401,HILL STREET - HEDNESFORD,2023-05-06T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
852401,HILL STREET - HEDNESFORD,2023-05-06T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
852401,HILL STREET - HEDNESFORD,2023-05-06T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
852401,HILL STREET - HEDNESFORD,2023-05-06T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
852401,HILL STREET - HEDNESFORD,2023-05-06T17:40:00.000+00:00,busbar,,L3 Active Power,kW,34.75
852401,HILL STREET - HEDNESFORD,2023-05-06T17:40:00.000+00:00,busbar,,L2 Active Power,kW,30.53
852401,HILL STREET - HEDNESFORD,2023-05-06T17:40:00.000+00:00,busbar,,L1 Active Power,kW,31.1
852401,HILL STREET - HEDNESFORD,2023-05-06T17:40:00.000+00:00,busbar,,N Current (RMS),A,53.7
