Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-05-06T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.4
852401,HILL STREET - HEDNESFORD,2023-05-06T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
852401,HILL STREET - HEDNESFORD,2023-05-06T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
852401,HILL STREET - HEDNESFORD,2023-05-06T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
852401,HILL STREET - HEDNESFORD,2023-05-06T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
852401,HILL STREET - HEDNESFORD,2023-05-06T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
852401,HILL STREET - HEDNESFORD,2023-05-06T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.6
852401,HILL STREET - HEDNESFORD,2023-05-06T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.61
852401,HILL STREET - HEDNESFORD,2023-05-06T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.45
852401,HILL STREET - HEDNESFORD,2023-05-06T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
852401,HILL STREET - HEDNESFORD,2023-05-06T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.5
852401,HILL STREET - HEDNESFORD,2023-05-06T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.4
852401,HILL STREET - HEDNESFORD,2023-05-06T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.6
852401,HILL STREET - HEDNESFORD,2023-05-06T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
852401,HILL STREET - HEDNESFORD,2023-05-06T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
852401,HILL STREET - HEDNESFORD,2023-05-06T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
852401,HILL STREET - HEDNESFORD,2023-05-06T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.44
852401,HILL STREET - HEDNESFORD,2023-05-06T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.03
852401,HILL STREET - HEDNESFORD,2023-05-06T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.23
852401,HILL STREET - HEDNESFORD,2023-05-06T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
852401,HILL STREET - HEDNESFORD,2023-05-06T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.6
852401,HILL STREET - HEDNESFORD,2023-05-06T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.0
852401,HILL STREET - HEDNESFORD,2023-05-06T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.6
852401,HILL STREET - HEDNESFORD,2023-05-06T17:30:00.000+00:00,transformer,,Temperature,C,25.8
852401,HILL STREET - HEDNESFORD,2023-05-06T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
852401,HILL STREET - HEDNESFORD,2023-05-06T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
852401,HILL STREET - HEDNESFORD,2023-05-06T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
852401,HILL STREET - HEDNESFORD,2023-05-06T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
852401,HILL STREET - HEDNESFORD,2023-05-06T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
852401,HILL STREET - HEDNESFORD,2023-05-06T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
852401,HILL STREET - HEDNESFORD,2023-05-06T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
852401,HILL STREET - HEDNESFORD,2023-05-06T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
852401,HILL STREET - HEDNESFORD,2023-05-06T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
852401,HILL STREET - HEDNESFORD,2023-05-06T17:30:00.000+00:00,busbar,,L3 Active Power,kW,29.04
852401,HILL STREET - HEDNESFORD,2023-05-06T17:30:00.000+00:00,busbar,,L2 Active Power,kW,27.64
852401,HILL STREET - HEDNESFORD,2023-05-06T17:30:00.000+00:00,busbar,,L1 Active Power,kW,26.68
852401,HILL STREET - HEDNESFORD,2023-05-06T17:30:00.000+00:00,busbar,,N Current (RMS),A,45.8
852401,HILL STREET - HEDNESFORD,2023-05-06T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
852401,HILL STREET - HEDNESFORD,2023-05-06T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
852401,HILL STREET - HEDNESFORD,2023-05-06T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
852401,HILL STREET - HEDNESFORD,2023-05-06T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
852401,HILL STREET - HEDNESFORD,2023-05-06T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
852401,HILL STREET - HEDNESFORD,2023-05-06T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
852401,HILL STREET - HEDNESFORD,2023-05-06T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.43
852401,HILL STREET - HEDNESFORD,2023-05-06T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.75
852401,HILL STREET - HEDNESFORD,2023-05-06T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.47
852401,HILL STREET - HEDNESFORD,2023-05-06T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
852401,HILL STREET - HEDNESFORD,2023-05-06T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.5
852401,HILL STREET - HEDNESFORD,2023-05-06T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.0
852401,HILL STREET - HEDNESFORD,2023-05-06T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.6
852401,HILL STREET - HEDNESFORD,2023-05-06T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
852401,HILL STREET - HEDNESFORD,2023-05-06T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
852401,HILL STREET - HEDNESFORD,2023-05-06T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.76
852401,HILL STREET - HEDNESFORD,2023-05-06T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.19
852401,HILL STREET - HEDNESFORD,2023-05-06T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.55
852401,HILL STREET - HEDNESFORD,2023-05-06T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.15
852401,HILL STREET - HEDNESFORD,2023-05-06T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
852401,HILL STREET - HEDNESFORD,2023-05-06T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.8
852401,HILL STREET - HEDNESFORD,2023-05-06T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.5
852401,HILL STREET - HEDNESFORD,2023-05-06T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.6
852401,HILL STREET - HEDNESFORD,2023-05-06T17:20:00.000+00:00,transformer,,Temperature,C,25.9
852401,HILL STREET - HEDNESFORD,2023-05-06T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
852401,HILL STREET - HEDNESFORD,2023-05-06T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
852401,HILL STREET - HEDNESFORD,2023-05-06T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
852401,HILL STREET - HEDNESFORD,2023-05-06T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
852401,HILL STREET - HEDNESFORD,2023-05-06T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
852401,HILL STREET - HEDNESFORD,2023-05-06T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
852401,HILL STREET - HEDNESFORD,2023-05-06T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
852401,HILL STREET - HEDNESFORD,2023-05-06T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
852401,HILL STREET - HEDNESFORD,2023-05-06T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
852401,HILL STREET - HEDNESFORD,2023-05-06T17:20:00.000+00:00,busbar,,L3 Active Power,kW,29.62
852401,HILL STREET - HEDNESFORD,2023-05-06T17:20:00.000+00:00,busbar,,L2 Active Power,kW,24.3
852401,HILL STREET - HEDNESFORD,2023-05-06T17:20:00.000+00:00,busbar,,L1 Active Power,kW,23.62
852401,HILL STREET - HEDNESFORD,2023-05-06T17:20:00.000+00:00,busbar,,N Current (RMS),A,52.4
852401,HILL STREET - HEDNESFORD,2023-05-06T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
852401,HILL STREET - HEDNESFORD,2023-05-06T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
852401,HILL STREET - HEDNESFORD,2023-05-06T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
852401,HILL STREET - HEDNESFORD,2023-05-06T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
852401,HILL STREET - HEDNESFORD,2023-05-06T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
852401,HILL STREET - HEDNESFORD,2023-05-06T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
852401,HILL STREET - HEDNESFORD,2023-05-06T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.64
852401,HILL STREET - HEDNESFORD,2023-05-06T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.54
852401,HILL STREET - HEDNESFORD,2023-05-06T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.73
852401,HILL STREET - HEDNESFORD,2023-05-06T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
852401,HILL STREET - HEDNESFORD,2023-05-06T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
852401,HILL STREET - HEDNESFORD,2023-05-06T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.2
852401,HILL STREET - HEDNESFORD,2023-05-06T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.0
852401,HILL STREET - HEDNESFORD,2023-05-06T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
852401,HILL STREET - HEDNESFORD,2023-05-06T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
852401,HILL STREET - HEDNESFORD,2023-05-06T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
852401,HILL STREET - HEDNESFORD,2023-05-06T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.01
852401,HILL STREET - HEDNESFORD,2023-05-06T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.98
852401,HILL STREET - HEDNESFORD,2023-05-06T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.6
852401,HILL STREET - HEDNESFORD,2023-05-06T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,50.6
852401,HILL STREET - HEDNESFORD,2023-05-06T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.8
852401,HILL STREET - HEDNESFORD,2023-05-06T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.0
852401,HILL STREET - HEDNESFORD,2023-05-06T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.2
852401,HILL STREET - HEDNESFORD,2023-05-06T17:10:00.000+00:00,transformer,,Temperature,C,25.8
852401,HILL STREET - HEDNESFORD,2023-05-06T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
852401,HILL STREET - HEDNESFORD,2023-05-06T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
852401,HILL STREET - HEDNESFORD,2023-05-06T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
852401,HILL STREET - HEDNESFORD,2023-05-06T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
852401,HILL STREET - HEDNESFORD,2023-05-06T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
852401,HILL STREET - HEDNESFORD,2023-05-06T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
852401,HILL STREET - HEDNESFORD,2023-05-06T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
852401,HILL STREET - HEDNESFORD,2023-05-06T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
852401,HILL STREET - HEDNESFORD,2023-05-06T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
852401,HILL STREET - HEDNESFORD,2023-05-06T17:10:00.000+00:00,busbar,,L3 Active Power,kW,29.64
852401,HILL STREET - HEDNESFORD,2023-05-06T17:10:00.000+00:00,busbar,,L2 Active Power,kW,16.52
852401,HILL STREET - HEDNESFORD,2023-05-06T17:10:00.000+00:00,busbar,,L1 Active Power,kW,26.33
852401,HILL STREET - HEDNESFORD,2023-05-06T17:10:00.000+00:00,busbar,,N Current (RMS),A,68.2
852401,HILL STREET - HEDNESFORD,2023-05-06T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
852401,HILL STREET - HEDNESFORD,2023-05-06T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
852401,HILL STREET - HEDNESFORD,2023-05-06T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
852401,HILL STREET - HEDNESFORD,2023-05-06T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
852401,HILL STREET - HEDNESFORD,2023-05-06T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
852401,HILL STREET - HEDNESFORD,2023-05-06T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
852401,HILL STREET - HEDNESFORD,2023-05-06T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.74
852401,HILL STREET - HEDNESFORD,2023-05-06T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.1
852401,HILL STREET - HEDNESFORD,2023-05-06T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.15
852401,HILL STREET - HEDNESFORD,2023-05-06T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
852401,HILL STREET - HEDNESFORD,2023-05-06T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.5
852401,HILL STREET - HEDNESFORD,2023-05-06T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.8
852401,HILL STREET - HEDNESFORD,2023-05-06T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.5
852401,HILL STREET - HEDNESFORD,2023-05-06T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
852401,HILL STREET - HEDNESFORD,2023-05-06T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
852401,HILL STREET - HEDNESFORD,2023-05-06T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
852401,HILL STREET - HEDNESFORD,2023-05-06T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.38
852401,HILL STREET - HEDNESFORD,2023-05-06T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.63
852401,HILL STREET - HEDNESFORD,2023-05-06T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.89
852401,HILL STREET - HEDNESFORD,2023-05-06T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,62.3
852401,HILL STREET - HEDNESFORD,2023-05-06T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.4
852401,HILL STREET - HEDNESFORD,2023-05-06T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.0
852401,HILL STREET - HEDNESFORD,2023-05-06T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.9
852401,HILL STREET - HEDNESFORD,2023-05-06T17:00:00.000+00:00,transformer,,Temperature,C,25.8
852401,HILL STREET - HEDNESFORD,2023-05-06T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
852401,HILL STREET - HEDNESFORD,2023-05-06T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
852401,HILL STREET - HEDNESFORD,2023-05-06T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
852401,HILL STREET - HEDNESFORD,2023-05-06T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
852401,HILL STREET - HEDNESFORD,2023-05-06T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
852401,HILL STREET - HEDNESFORD,2023-05-06T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
852401,HILL STREET - HEDNESFORD,2023-05-06T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
852401,HILL STREET - HEDNESFORD,2023-05-06T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
852401,HILL STREET - HEDNESFORD,2023-05-06T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
852401,HILL STREET - HEDNESFORD,2023-05-06T17:00:00.000+00:00,busbar,,L3 Active Power,kW,26.12
852401,HILL STREET - HEDNESFORD,2023-05-06T17:00:00.000+00:00,busbar,,L2 Active Power,kW,14.74
852401,HILL STREET - HEDNESFORD,2023-05-06T17:00:00.000+00:00,busbar,,L1 Active Power,kW,33.04
852401,HILL STREET - HEDNESFORD,2023-05-06T17:00:00.000+00:00,busbar,,N Current (RMS),A,81.4
852401,HILL STREET - HEDNESFORD,2023-05-06T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
852401,HILL STREET - HEDNESFORD,2023-05-06T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
852401,HILL STREET - HEDNESFORD,2023-05-06T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
852401,HILL STREET - HEDNESFORD,2023-05-06T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
852401,HILL STREET - HEDNESFORD,2023-05-06T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
852401,HILL STREET - HEDNESFORD,2023-05-06T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
852401,HILL STREET - HEDNESFORD,2023-05-06T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.4
852401,HILL STREET - HEDNESFORD,2023-05-06T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.62
852401,HILL STREET - HEDNESFORD,2023-05-06T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.2
852401,HILL STREET - HEDNESFORD,2023-05-06T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
852401,HILL STREET - HEDNESFORD,2023-05-06T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.8
852401,HILL STREET - HEDNESFORD,2023-05-06T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.2
852401,HILL STREET - HEDNESFORD,2023-05-06T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.0
852401,HILL STREET - HEDNESFORD,2023-05-06T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
852401,HILL STREET - HEDNESFORD,2023-05-06T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
852401,HILL STREET - HEDNESFORD,2023-05-06T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
852401,HILL STREET - HEDNESFORD,2023-05-06T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.78
852401,HILL STREET - HEDNESFORD,2023-05-06T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.14
852401,HILL STREET - HEDNESFORD,2023-05-06T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.38
852401,HILL STREET - HEDNESFORD,2023-05-06T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.7
852401,HILL STREET - HEDNESFORD,2023-05-06T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.3
852401,HILL STREET - HEDNESFORD,2023-05-06T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.2
852401,HILL STREET - HEDNESFORD,2023-05-06T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.8
852401,HILL STREET - HEDNESFORD,2023-05-06T16:50:00.000+00:00,transformer,,Temperature,C,25.8
852401,HILL STREET - HEDNESFORD,2023-05-06T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
852401,HILL STREET - HEDNESFORD,2023-05-06T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
852401,HILL STREET - HEDNESFORD,2023-05-06T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
852401,HILL STREET - HEDNESFORD,2023-05-06T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
852401,HILL STREET - HEDNESFORD,2023-05-06T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
852401,HILL STREET - HEDNESFORD,2023-05-06T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
852401,HILL STREET - HEDNESFORD,2023-05-06T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
852401,HILL STREET - HEDNESFORD,2023-05-06T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
852401,HILL STREET - HEDNESFORD,2023-05-06T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
852401,HILL STREET - HEDNESFORD,2023-05-06T16:50:00.000+00:00,busbar,,L3 Active Power,kW,32.18
852401,HILL STREET - HEDNESFORD,2023-05-06T16:50:00.000+00:00,busbar,,L2 Active Power,kW,19.76
852401,HILL STREET - HEDNESFORD,2023-05-06T16:50:00.000+00:00,busbar,,L1 Active Power,kW,27.58
852401,HILL STREET - HEDNESFORD,2023-05-06T16:50:00.000+00:00,busbar,,N Current (RMS),A,67.6
852401,HILL STREET - HEDNESFORD,2023-05-06T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
852401,HILL STREET - HEDNESFORD,2023-05-06T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
852401,HILL STREET - HEDNESFORD,2023-05-06T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
852401,HILL STREET - HEDNESFORD,2023-05-06T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
852401,HILL STREET - HEDNESFORD,2023-05-06T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
852401,HILL STREET - HEDNESFORD,2023-05-06T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
852401,HILL STREET - HEDNESFORD,2023-05-06T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.47
852401,HILL STREET - HEDNESFORD,2023-05-06T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.26
852401,HILL STREET - HEDNESFORD,2023-05-06T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.19
852401,HILL STREET - HEDNESFORD,2023-05-06T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
852401,HILL STREET - HEDNESFORD,2023-05-06T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.5
852401,HILL STREET - HEDNESFORD,2023-05-06T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.0
852401,HILL STREET - HEDNESFORD,2023-05-06T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.0
852401,HILL STREET - HEDNESFORD,2023-05-06T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
852401,HILL STREET - HEDNESFORD,2023-05-06T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
852401,HILL STREET - HEDNESFORD,2023-05-06T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.8
852401,HILL STREET - HEDNESFORD,2023-05-06T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.2
852401,HILL STREET - HEDNESFORD,2023-05-06T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.31
852401,HILL STREET - HEDNESFORD,2023-05-06T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.56
852401,HILL STREET - HEDNESFORD,2023-05-06T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.1
852401,HILL STREET - HEDNESFORD,2023-05-06T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.6
852401,HILL STREET - HEDNESFORD,2023-05-06T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.2
852401,HILL STREET - HEDNESFORD,2023-05-06T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.5
852401,HILL STREET - HEDNESFORD,2023-05-06T16:40:00.000+00:00,transformer,,Temperature,C,25.7
852401,HILL STREET - HEDNESFORD,2023-05-06T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
852401,HILL STREET - HEDNESFORD,2023-05-06T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
852401,HILL STREET - HEDNESFORD,2023-05-06T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
852401,HILL STREET - HEDNESFORD,2023-05-06T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
852401,HILL STREET - HEDNESFORD,2023-05-06T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
852401,HILL STREET - HEDNESFORD,2023-05-06T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
852401,HILL STREET - HEDNESFORD,2023-05-06T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
852401,HILL STREET - HEDNESFORD,2023-05-06T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
852401,HILL STREET - HEDNESFORD,2023-05-06T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
852401,HILL STREET - HEDNESFORD,2023-05-06T16:40:00.000+00:00,busbar,,L3 Active Power,kW,29.67
852401,HILL STREET - HEDNESFORD,2023-05-06T16:40:00.000+00:00,busbar,,L2 Active Power,kW,21.57
852401,HILL STREET - HEDNESFORD,2023-05-06T16:40:00.000+00:00,busbar,,L1 Active Power,kW,26.75
852401,HILL STREET - HEDNESFORD,2023-05-06T16:40:00.000+00:00,busbar,,N Current (RMS),A,58.5
852401,HILL STREET - HEDNESFORD,2023-05-06T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
852401,HILL STREET - HEDNESFORD,2023-05-06T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
852401,HILL STREET - HEDNESFORD,2023-05-06T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
852401,HILL STREET - HEDNESFORD,2023-05-06T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
852401,HILL STREET - HEDNESFORD,2023-05-06T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
852401,HILL STREET - HEDNESFORD,2023-05-06T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
852401,HILL STREET - HEDNESFORD,2023-05-06T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.24
852401,HILL STREET - HEDNESFORD,2023-05-06T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.17
852401,HILL STREET - HEDNESFORD,2023-05-06T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.08
852401,HILL STREET - HEDNESFORD,2023-05-06T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.9
852401,HILL STREET - HEDNESFORD,2023-05-06T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
852401,HILL STREET - HEDNESFORD,2023-05-06T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.9
852401,HILL STREET - HEDNESFORD,2023-05-06T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.3
852401,HILL STREET - HEDNESFORD,2023-05-06T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
852401,HILL STREET - HEDNESFORD,2023-05-06T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
852401,HILL STREET - HEDNESFORD,2023-05-06T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
852401,HILL STREET - HEDNESFORD,2023-05-06T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.31
852401,HILL STREET - HEDNESFORD,2023-05-06T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.92
852401,HILL STREET - HEDNESFORD,2023-05-06T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.52
852401,HILL STREET - HEDNESFORD,2023-05-06T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,54.1
852401,HILL STREET - HEDNESFORD,2023-05-06T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.8
852401,HILL STREET - HEDNESFORD,2023-05-06T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.3
852401,HILL STREET - HEDNESFORD,2023-05-06T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.8
852401,HILL STREET - HEDNESFORD,2023-05-06T16:30:00.000+00:00,transformer,,Temperature,C,25.5
852401,HILL STREET - HEDNESFORD,2023-05-06T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
852401,HILL STREET - HEDNESFORD,2023-05-06T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
852401,HILL STREET - HEDNESFORD,2023-05-06T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
852401,HILL STREET - HEDNESFORD,2023-05-06T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
852401,HILL STREET - HEDNESFORD,2023-05-06T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
852401,HILL STREET - HEDNESFORD,2023-05-06T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
852401,HILL STREET - HEDNESFORD,2023-05-06T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
852401,HILL STREET - HEDNESFORD,2023-05-06T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
852401,HILL STREET - HEDNESFORD,2023-05-06T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
852401,HILL STREET - HEDNESFORD,2023-05-06T16:30:00.000+00:00,busbar,,L3 Active Power,kW,22.55
852401,HILL STREET - HEDNESFORD,2023-05-06T16:30:00.000+00:00,busbar,,L2 Active Power,kW,26.09
852401,HILL STREET - HEDNESFORD,2023-05-06T16:30:00.000+00:00,busbar,,L1 Active Power,kW,31.61
852401,HILL STREET - HEDNESFORD,2023-05-06T16:30:00.000+00:00,busbar,,N Current (RMS),A,63.6
852401,HILL STREET - HEDNESFORD,2023-05-06T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
852401,HILL STREET - HEDNESFORD,2023-05-06T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
852401,HILL STREET - HEDNESFORD,2023-05-06T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
852401,HILL STREET - HEDNESFORD,2023-05-06T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
852401,HILL STREET - HEDNESFORD,2023-05-06T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
852401,HILL STREET - HEDNESFORD,2023-05-06T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
852401,HILL STREET - HEDNESFORD,2023-05-06T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.85
852401,HILL STREET - HEDNESFORD,2023-05-06T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
852401,HILL STREET - HEDNESFORD,2023-05-06T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.08
852401,HILL STREET - HEDNESFORD,2023-05-06T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
852401,HILL STREET - HEDNESFORD,2023-05-06T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
852401,HILL STREET - HEDNESFORD,2023-05-06T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.3
852401,HILL STREET - HEDNESFORD,2023-05-06T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.8
852401,HILL STREET - HEDNESFORD,2023-05-06T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
852401,HILL STREET - HEDNESFORD,2023-05-06T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
852401,HILL STREET - HEDNESFORD,2023-05-06T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
852401,HILL STREET - HEDNESFORD,2023-05-06T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.96
852401,HILL STREET - HEDNESFORD,2023-05-06T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.85
852401,HILL STREET - HEDNESFORD,2023-05-06T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.63
852401,HILL STREET - HEDNESFORD,2023-05-06T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,63.3
852401,HILL STREET - HEDNESFORD,2023-05-06T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.9
852401,HILL STREET - HEDNESFORD,2023-05-06T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.6
852401,HILL STREET - HEDNESFORD,2023-05-06T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.9
852401,HILL STREET - HEDNESFORD,2023-05-06T16:20:00.000+00:00,transformer,,Temperature,C,25.3
852401,HILL STREET - HEDNESFORD,2023-05-06T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
852401,HILL STREET - HEDNESFORD,2023-05-06T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
852401,HILL STREET - HEDNESFORD,2023-05-06T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
852401,HILL STREET - HEDNESFORD,2023-05-06T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
852401,HILL STREET - HEDNESFORD,2023-05-06T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
852401,HILL STREET - HEDNESFORD,2023-05-06T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
852401,HILL STREET - HEDNESFORD,2023-05-06T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
852401,HILL STREET - HEDNESFORD,2023-05-06T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
852401,HILL STREET - HEDNESFORD,2023-05-06T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
852401,HILL STREET - HEDNESFORD,2023-05-06T16:20:00.000+00:00,busbar,,L3 Active Power,kW,19.81
852401,HILL STREET - HEDNESFORD,2023-05-06T16:20:00.000+00:00,busbar,,L2 Active Power,kW,18.84
852401,HILL STREET - HEDNESFORD,2023-05-06T16:20:00.000+00:00,busbar,,L1 Active Power,kW,37.71
852401,HILL STREET - HEDNESFORD,2023-05-06T16:20:00.000+00:00,busbar,,N Current (RMS),A,93.2
852401,HILL STREET - HEDNESFORD,2023-05-06T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
852401,HILL STREET - HEDNESFORD,2023-05-06T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
852401,HILL STREET - HEDNESFORD,2023-05-06T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.4
852401,HILL STREET - HEDNESFORD,2023-05-06T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
852401,HILL STREET - HEDNESFORD,2023-05-06T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
852401,HILL STREET - HEDNESFORD,2023-05-06T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
852401,HILL STREET - HEDNESFORD,2023-05-06T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.72
852401,HILL STREET - HEDNESFORD,2023-05-06T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.47
852401,HILL STREET - HEDNESFORD,2023-05-06T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.24
852401,HILL STREET - HEDNESFORD,2023-05-06T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,49.4
852401,HILL STREET - HEDNESFORD,2023-05-06T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.6
852401,HILL STREET - HEDNESFORD,2023-05-06T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.0
852401,HILL STREET - HEDNESFORD,2023-05-06T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.6
852401,HILL STREET - HEDNESFORD,2023-05-06T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.17
852401,HILL STREET - HEDNESFORD,2023-05-06T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
852401,HILL STREET - HEDNESFORD,2023-05-06T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
852401,HILL STREET - HEDNESFORD,2023-05-06T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.42
852401,HILL STREET - HEDNESFORD,2023-05-06T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.66
852401,HILL STREET - HEDNESFORD,2023-05-06T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.61
852401,HILL STREET - HEDNESFORD,2023-05-06T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,78.6
852401,HILL STREET - HEDNESFORD,2023-05-06T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.9
852401,HILL STREET - HEDNESFORD,2023-05-06T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.6
852401,HILL STREET - HEDNESFORD,2023-05-06T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,135.2
852401,HILL STREET - HEDNESFORD,2023-05-06T16:10:00.000+00:00,transformer,,Temperature,C,25.2
852401,HILL STREET - HEDNESFORD,2023-05-06T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
852401,HILL STREET - HEDNESFORD,2023-05-06T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
852401,HILL STREET - HEDNESFORD,2023-05-06T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
852401,HILL STREET - HEDNESFORD,2023-05-06T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
852401,HILL STREET - HEDNESFORD,2023-05-06T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
852401,HILL STREET - HEDNESFORD,2023-05-06T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
852401,HILL STREET - HEDNESFORD,2023-05-06T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
852401,HILL STREET - HEDNESFORD,2023-05-06T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
852401,HILL STREET - HEDNESFORD,2023-05-06T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
852401,HILL STREET - HEDNESFORD,2023-05-06T16:10:00.000+00:00,busbar,,L3 Active Power,kW,23.15
852401,HILL STREET - HEDNESFORD,2023-05-06T16:10:00.000+00:00,busbar,,L2 Active Power,kW,24.14
852401,HILL STREET - HEDNESFORD,2023-05-06T16:10:00.000+00:00,busbar,,L1 Active Power,kW,49.85
852401,HILL STREET - HEDNESFORD,2023-05-06T16:10:00.000+00:00,busbar,,N Current (RMS),A,124.6
852401,HILL STREET - HEDNESFORD,2023-05-06T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
852401,HILL STREET - HEDNESFORD,2023-05-06T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
852401,HILL STREET - HEDNESFORD,2023-05-06T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,206.5
852401,HILL STREET - HEDNESFORD,2023-05-06T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
852401,HILL STREET - HEDNESFORD,2023-05-06T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
852401,HILL STREET - HEDNESFORD,2023-05-06T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
852401,HILL STREET - HEDNESFORD,2023-05-06T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.04
852401,HILL STREET - HEDNESFORD,2023-05-06T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.56
852401,HILL STREET - HEDNESFORD,2023-05-06T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.9
852401,HILL STREET - HEDNESFORD,2023-05-06T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
852401,HILL STREET - HEDNESFORD,2023-05-06T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
852401,HILL STREET - HEDNESFORD,2023-05-06T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.6
852401,HILL STREET - HEDNESFORD,2023-05-06T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.3
852401,HILL STREET - HEDNESFORD,2023-05-06T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
852401,HILL STREET - HEDNESFORD,2023-05-06T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
852401,HILL STREET - HEDNESFORD,2023-05-06T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
852401,HILL STREET - HEDNESFORD,2023-05-06T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.54
852401,HILL STREET - HEDNESFORD,2023-05-06T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.21
852401,HILL STREET - HEDNESFORD,2023-05-06T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.7
852401,HILL STREET - HEDNESFORD,2023-05-06T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,60.6
852401,HILL STREET - HEDNESFORD,2023-05-06T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.8
852401,HILL STREET - HEDNESFORD,2023-05-06T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.2
852401,HILL STREET - HEDNESFORD,2023-05-06T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.3
852401,HILL STREET - HEDNESFORD,2023-05-06T16:00:00.000+00:00,transformer,,Temperature,C,25.2
852401,HILL STREET - HEDNESFORD,2023-05-06T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
852401,HILL STREET - HEDNESFORD,2023-05-06T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
852401,HILL STREET - HEDNESFORD,2023-05-06T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
852401,HILL STREET - HEDNESFORD,2023-05-06T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
852401,HILL STREET - HEDNESFORD,2023-05-06T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
852401,HILL STREET - HEDNESFORD,2023-05-06T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
852401,HILL STREET - HEDNESFORD,2023-05-06T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
852401,HILL STREET - HEDNESFORD,2023-05-06T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
852401,HILL STREET - HEDNESFORD,2023-05-06T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
852401,HILL STREET - HEDNESFORD,2023-05-06T16:00:00.000+00:00,busbar,,L3 Active Power,kW,23.58
852401,HILL STREET - HEDNESFORD,2023-05-06T16:00:00.000+00:00,busbar,,L2 Active Power,kW,19.77
852401,HILL STREET - HEDNESFORD,2023-05-06T16:00:00.000+00:00,busbar,,L1 Active Power,kW,35.6
852401,HILL STREET - HEDNESFORD,2023-05-06T16:00:00.000+00:00,busbar,,N Current (RMS),A,82.5
852401,HILL STREET - HEDNESFORD,2023-05-06T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
852401,HILL STREET - HEDNESFORD,2023-05-06T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
852401,HILL STREET - HEDNESFORD,2023-05-06T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.5
852401,HILL STREET - HEDNESFORD,2023-05-06T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
852401,HILL STREET - HEDNESFORD,2023-05-06T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
852401,HILL STREET - HEDNESFORD,2023-05-06T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
852401,HILL STREET - HEDNESFORD,2023-05-06T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.53
852401,HILL STREET - HEDNESFORD,2023-05-06T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.1
852401,HILL STREET - HEDNESFORD,2023-05-06T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.66
852401,HILL STREET - HEDNESFORD,2023-05-06T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
852401,HILL STREET - HEDNESFORD,2023-05-06T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.7
852401,HILL STREET - HEDNESFORD,2023-05-06T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.2
852401,HILL STREET - HEDNESFORD,2023-05-06T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
852401,HILL STREET - HEDNESFORD,2023-05-06T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
852401,HILL STREET - HEDNESFORD,2023-05-06T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
852401,HILL STREET - HEDNESFORD,2023-05-06T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.91
852401,HILL STREET - HEDNESFORD,2023-05-06T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.07
852401,HILL STREET - HEDNESFORD,2023-05-06T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.67
852401,HILL STREET - HEDNESFORD,2023-05-06T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.94
852401,HILL STREET - HEDNESFORD,2023-05-06T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.6
852401,HILL STREET - HEDNESFORD,2023-05-06T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.7
852401,HILL STREET - HEDNESFORD,2023-05-06T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.7
852401,HILL STREET - HEDNESFORD,2023-05-06T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.6
852401,HILL STREET - HEDNESFORD,2023-05-06T15:50:00.000+00:00,transformer,,Temperature,C,25.1
852401,HILL STREET - HEDNESFORD,2023-05-06T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
852401,HILL STREET - HEDNESFORD,2023-05-06T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
852401,HILL STREET - HEDNESFORD,2023-05-06T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
852401,HILL STREET - HEDNESFORD,2023-05-06T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
852401,HILL STREET - HEDNESFORD,2023-05-06T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
852401,HILL STREET - HEDNESFORD,2023-05-06T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
852401,HILL STREET - HEDNESFORD,2023-05-06T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
852401,HILL STREET - HEDNESFORD,2023-05-06T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
852401,HILL STREET - HEDNESFORD,2023-05-06T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
852401,HILL STREET - HEDNESFORD,2023-05-06T15:50:00.000+00:00,busbar,,L3 Active Power,kW,22.6
852401,HILL STREET - HEDNESFORD,2023-05-06T15:50:00.000+00:00,busbar,,L2 Active Power,kW,24.77
852401,HILL STREET - HEDNESFORD,2023-05-06T15:50:00.000+00:00,busbar,,L1 Active Power,kW,25.6
852401,HILL STREET - HEDNESFORD,2023-05-06T15:50:00.000+00:00,busbar,,N Current (RMS),A,48.2
852401,HILL STREET - HEDNESFORD,2023-05-06T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
852401,HILL STREET - HEDNESFORD,2023-05-06T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
852401,HILL STREET - HEDNESFORD,2023-05-06T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
852401,HILL STREET - HEDNESFORD,2023-05-06T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
852401,HILL STREET - HEDNESFORD,2023-05-06T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
852401,HILL STREET - HEDNESFORD,2023-05-06T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
852401,HILL STREET - HEDNESFORD,2023-05-06T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.46
852401,HILL STREET - HEDNESFORD,2023-05-06T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.82
852401,HILL STREET - HEDNESFORD,2023-05-06T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.47
852401,HILL STREET - HEDNESFORD,2023-05-06T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
852401,HILL STREET - HEDNESFORD,2023-05-06T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.5
852401,HILL STREET - HEDNESFORD,2023-05-06T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.9
852401,HILL STREET - HEDNESFORD,2023-05-06T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.8
852401,HILL STREET - HEDNESFORD,2023-05-06T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
852401,HILL STREET - HEDNESFORD,2023-05-06T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
852401,HILL STREET - HEDNESFORD,2023-05-06T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.93
852401,HILL STREET - HEDNESFORD,2023-05-06T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.34
852401,HILL STREET - HEDNESFORD,2023-05-06T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.12
852401,HILL STREET - HEDNESFORD,2023-05-06T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.96
852401,HILL STREET - HEDNESFORD,2023-05-06T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
852401,HILL STREET - HEDNESFORD,2023-05-06T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.9
852401,HILL STREET - HEDNESFORD,2023-05-06T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.5
852401,HILL STREET - HEDNESFORD,2023-05-06T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.5
852401,HILL STREET - HEDNESFORD,2023-05-06T15:40:00.000+00:00,transformer,,Temperature,C,25.1
852401,HILL STREET - HEDNESFORD,2023-05-06T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
852401,HILL STREET - HEDNESFORD,2023-05-06T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
852401,HILL STREET - HEDNESFORD,2023-05-06T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
852401,HILL STREET - HEDNESFORD,2023-05-06T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
852401,HILL STREET - HEDNESFORD,2023-05-06T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
852401,HILL STREET - HEDNESFORD,2023-05-06T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
852401,HILL STREET - HEDNESFORD,2023-05-06T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
852401,HILL STREET - HEDNESFORD,2023-05-06T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
852401,HILL STREET - HEDNESFORD,2023-05-06T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
852401,HILL STREET - HEDNESFORD,2023-05-06T15:40:00.000+00:00,busbar,,L3 Active Power,kW,23.79
852401,HILL STREET - HEDNESFORD,2023-05-06T15:40:00.000+00:00,busbar,,L2 Active Power,kW,30.95
852401,HILL STREET - HEDNESFORD,2023-05-06T15:40:00.000+00:00,busbar,,L1 Active Power,kW,21.43
852401,HILL STREET - HEDNESFORD,2023-05-06T15:40:00.000+00:00,busbar,,N Current (RMS),A,54.4
852401,HILL STREET - HEDNESFORD,2023-05-06T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
852401,HILL STREET - HEDNESFORD,2023-05-06T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
852401,HILL STREET - HEDNESFORD,2023-05-06T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
852401,HILL STREET - HEDNESFORD,2023-05-06T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
852401,HILL STREET - HEDNESFORD,2023-05-06T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
852401,HILL STREET - HEDNESFORD,2023-05-06T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
852401,HILL STREET - HEDNESFORD,2023-05-06T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.39
852401,HILL STREET - HEDNESFORD,2023-05-06T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.97
852401,HILL STREET - HEDNESFORD,2023-05-06T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.63
852401,HILL STREET - HEDNESFORD,2023-05-06T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
852401,HILL STREET - HEDNESFORD,2023-05-06T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.1
852401,HILL STREET - HEDNESFORD,2023-05-06T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.5
852401,HILL STREET - HEDNESFORD,2023-05-06T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.5
852401,HILL STREET - HEDNESFORD,2023-05-06T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
852401,HILL STREET - HEDNESFORD,2023-05-06T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
852401,HILL STREET - HEDNESFORD,2023-05-06T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.76
852401,HILL STREET - HEDNESFORD,2023-05-06T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.96
852401,HILL STREET - HEDNESFORD,2023-05-06T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.52
852401,HILL STREET - HEDNESFORD,2023-05-06T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.49
852401,HILL STREET - HEDNESFORD,2023-05-06T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.6
852401,HILL STREET - HEDNESFORD,2023-05-06T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.5
852401,HILL STREET - HEDNESFORD,2023-05-06T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.1
852401,HILL STREET - HEDNESFORD,2023-05-06T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.4
852401,HILL STREET - HEDNESFORD,2023-05-06T15:30:00.000+00:00,transformer,,Temperature,C,25.0
852401,HILL STREET - HEDNESFORD,2023-05-06T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
852401,HILL STREET - HEDNESFORD,2023-05-06T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
852401,HILL STREET - HEDNESFORD,2023-05-06T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
852401,HILL STREET - HEDNESFORD,2023-05-06T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
852401,HILL STREET - HEDNESFORD,2023-05-06T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
852401,HILL STREET - HEDNESFORD,2023-05-06T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
852401,HILL STREET - HEDNESFORD,2023-05-06T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
852401,HILL STREET - HEDNESFORD,2023-05-06T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
852401,HILL STREET - HEDNESFORD,2023-05-06T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
852401,HILL STREET - HEDNESFORD,2023-05-06T15:30:00.000+00:00,busbar,,L3 Active Power,kW,23.36
852401,HILL STREET - HEDNESFORD,2023-05-06T15:30:00.000+00:00,busbar,,L2 Active Power,kW,31.49
852401,HILL STREET - HEDNESFORD,2023-05-06T15:30:00.000+00:00,busbar,,L1 Active Power,kW,22.12
852401,HILL STREET - HEDNESFORD,2023-05-06T15:30:00.000+00:00,busbar,,N Current (RMS),A,61.8
852401,HILL STREET - HEDNESFORD,2023-05-06T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
852401,HILL STREET - HEDNESFORD,2023-05-06T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
852401,HILL STREET - HEDNESFORD,2023-05-06T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
852401,HILL STREET - HEDNESFORD,2023-05-06T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
852401,HILL STREET - HEDNESFORD,2023-05-06T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
852401,HILL STREET - HEDNESFORD,2023-05-06T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
852401,HILL STREET - HEDNESFORD,2023-05-06T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.69
852401,HILL STREET - HEDNESFORD,2023-05-06T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.6
852401,HILL STREET - HEDNESFORD,2023-05-06T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.72
