Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-05-06T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.71
852401,HILL STREET - HEDNESFORD,2023-05-06T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.1
852401,HILL STREET - HEDNESFORD,2023-05-06T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.4
852401,HILL STREET - HEDNESFORD,2023-05-06T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.0
852401,HILL STREET - HEDNESFORD,2023-05-06T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.6
852401,HILL STREET - HEDNESFORD,2023-05-06T13:10:00.000+00:00,transformer,,Temperature,C,25.7
852401,HILL STREET - HEDNESFORD,2023-05-06T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
852401,HILL STREET - HEDNESFORD,2023-05-06T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
852401,HILL STREET - HEDNESFORD,2023-05-06T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
852401,HILL STREET - HEDNESFORD,2023-05-06T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
852401,HILL STREET - HEDNESFORD,2023-05-06T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
852401,HILL STREET - HEDNESFORD,2023-05-06T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
852401,HILL STREET - HEDNESFORD,2023-05-06T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
852401,HILL STREET - HEDNESFORD,2023-05-06T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
852401,HILL STREET - HEDNESFORD,2023-05-06T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
852401,HILL STREET - HEDNESFORD,2023-05-06T13:10:00.000+00:00,busbar,,L3 Active Power,kW,29.11
852401,HILL STREET - HEDNESFORD,2023-05-06T13:10:00.000+00:00,busbar,,L2 Active Power,kW,16.06
852401,HILL STREET - HEDNESFORD,2023-05-06T13:10:00.000+00:00,busbar,,L1 Active Power,kW,23.27
852401,HILL STREET - HEDNESFORD,2023-05-06T13:10:00.000+00:00,busbar,,N Current (RMS),A,63.6
852401,HILL STREET - HEDNESFORD,2023-05-06T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
852401,HILL STREET - HEDNESFORD,2023-05-06T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
852401,HILL STREET - HEDNESFORD,2023-05-06T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
852401,HILL STREET - HEDNESFORD,2023-05-06T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
852401,HILL STREET - HEDNESFORD,2023-05-06T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
852401,HILL STREET - HEDNESFORD,2023-05-06T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
852401,HILL STREET - HEDNESFORD,2023-05-06T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.35
852401,HILL STREET - HEDNESFORD,2023-05-06T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.22
852401,HILL STREET - HEDNESFORD,2023-05-06T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.58
852401,HILL STREET - HEDNESFORD,2023-05-06T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
852401,HILL STREET - HEDNESFORD,2023-05-06T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.1
852401,HILL STREET - HEDNESFORD,2023-05-06T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.5
852401,HILL STREET - HEDNESFORD,2023-05-06T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.8
852401,HILL STREET - HEDNESFORD,2023-05-06T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.8
852401,HILL STREET - HEDNESFORD,2023-05-06T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
852401,HILL STREET - HEDNESFORD,2023-05-06T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.89
852401,HILL STREET - HEDNESFORD,2023-05-06T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.89
852401,HILL STREET - HEDNESFORD,2023-05-06T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.98
852401,HILL STREET - HEDNESFORD,2023-05-06T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.52
852401,HILL STREET - HEDNESFORD,2023-05-06T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.3
852401,HILL STREET - HEDNESFORD,2023-05-06T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.0
852401,HILL STREET - HEDNESFORD,2023-05-06T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.7
852401,HILL STREET - HEDNESFORD,2023-05-06T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.1
852401,HILL STREET - HEDNESFORD,2023-05-06T13:00:00.000+00:00,transformer,,Temperature,C,25.5
852401,HILL STREET - HEDNESFORD,2023-05-06T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
852401,HILL STREET - HEDNESFORD,2023-05-06T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
852401,HILL STREET - HEDNESFORD,2023-05-06T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
852401,HILL STREET - HEDNESFORD,2023-05-06T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
852401,HILL STREET - HEDNESFORD,2023-05-06T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
852401,HILL STREET - HEDNESFORD,2023-05-06T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
852401,HILL STREET - HEDNESFORD,2023-05-06T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
852401,HILL STREET - HEDNESFORD,2023-05-06T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
852401,HILL STREET - HEDNESFORD,2023-05-06T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
852401,HILL STREET - HEDNESFORD,2023-05-06T13:00:00.000+00:00,busbar,,L3 Active Power,kW,24.25
852401,HILL STREET - HEDNESFORD,2023-05-06T13:00:00.000+00:00,busbar,,L2 Active Power,kW,21.2
852401,HILL STREET - HEDNESFORD,2023-05-06T13:00:00.000+00:00,busbar,,L1 Active Power,kW,24.1
852401,HILL STREET - HEDNESFORD,2023-05-06T13:00:00.000+00:00,busbar,,N Current (RMS),A,46.2
852401,HILL STREET - HEDNESFORD,2023-05-06T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
852401,HILL STREET - HEDNESFORD,2023-05-06T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
852401,HILL STREET - HEDNESFORD,2023-05-06T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
852401,HILL STREET - HEDNESFORD,2023-05-06T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
852401,HILL STREET - HEDNESFORD,2023-05-06T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
852401,HILL STREET - HEDNESFORD,2023-05-06T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
852401,HILL STREET - HEDNESFORD,2023-05-06T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.05
852401,HILL STREET - HEDNESFORD,2023-05-06T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.24
852401,HILL STREET - HEDNESFORD,2023-05-06T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.51
852401,HILL STREET - HEDNESFORD,2023-05-06T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
852401,HILL STREET - HEDNESFORD,2023-05-06T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.4
852401,HILL STREET - HEDNESFORD,2023-05-06T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.0
852401,HILL STREET - HEDNESFORD,2023-05-06T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.5
852401,HILL STREET - HEDNESFORD,2023-05-06T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.48
852401,HILL STREET - HEDNESFORD,2023-05-06T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
852401,HILL STREET - HEDNESFORD,2023-05-06T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
852401,HILL STREET - HEDNESFORD,2023-05-06T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.36
852401,HILL STREET - HEDNESFORD,2023-05-06T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.08
852401,HILL STREET - HEDNESFORD,2023-05-06T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.11
852401,HILL STREET - HEDNESFORD,2023-05-06T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.1
852401,HILL STREET - HEDNESFORD,2023-05-06T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.3
852401,HILL STREET - HEDNESFORD,2023-05-06T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.2
852401,HILL STREET - HEDNESFORD,2023-05-06T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.9
852401,HILL STREET - HEDNESFORD,2023-05-06T12:50:00.000+00:00,transformer,,Temperature,C,25.5
852401,HILL STREET - HEDNESFORD,2023-05-06T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
852401,HILL STREET - HEDNESFORD,2023-05-06T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
852401,HILL STREET - HEDNESFORD,2023-05-06T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
852401,HILL STREET - HEDNESFORD,2023-05-06T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
852401,HILL STREET - HEDNESFORD,2023-05-06T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
852401,HILL STREET - HEDNESFORD,2023-05-06T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
852401,HILL STREET - HEDNESFORD,2023-05-06T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
852401,HILL STREET - HEDNESFORD,2023-05-06T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
852401,HILL STREET - HEDNESFORD,2023-05-06T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
852401,HILL STREET - HEDNESFORD,2023-05-06T12:50:00.000+00:00,busbar,,L3 Active Power,kW,23.42
852401,HILL STREET - HEDNESFORD,2023-05-06T12:50:00.000+00:00,busbar,,L2 Active Power,kW,23.32
852401,HILL STREET - HEDNESFORD,2023-05-06T12:50:00.000+00:00,busbar,,L1 Active Power,kW,23.62
852401,HILL STREET - HEDNESFORD,2023-05-06T12:50:00.000+00:00,busbar,,N Current (RMS),A,43.8
852401,HILL STREET - HEDNESFORD,2023-05-06T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
852401,HILL STREET - HEDNESFORD,2023-05-06T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
852401,HILL STREET - HEDNESFORD,2023-05-06T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
852401,HILL STREET - HEDNESFORD,2023-05-06T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
852401,HILL STREET - HEDNESFORD,2023-05-06T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
852401,HILL STREET - HEDNESFORD,2023-05-06T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
852401,HILL STREET - HEDNESFORD,2023-05-06T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.67
852401,HILL STREET - HEDNESFORD,2023-05-06T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.1
852401,HILL STREET - HEDNESFORD,2023-05-06T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.97
852401,HILL STREET - HEDNESFORD,2023-05-06T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
852401,HILL STREET - HEDNESFORD,2023-05-06T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.3
852401,HILL STREET - HEDNESFORD,2023-05-06T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.6
852401,HILL STREET - HEDNESFORD,2023-05-06T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.7
852401,HILL STREET - HEDNESFORD,2023-05-06T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
852401,HILL STREET - HEDNESFORD,2023-05-06T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
852401,HILL STREET - HEDNESFORD,2023-05-06T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
852401,HILL STREET - HEDNESFORD,2023-05-06T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.63
852401,HILL STREET - HEDNESFORD,2023-05-06T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.93
852401,HILL STREET - HEDNESFORD,2023-05-06T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.67
852401,HILL STREET - HEDNESFORD,2023-05-06T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
852401,HILL STREET - HEDNESFORD,2023-05-06T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.7
852401,HILL STREET - HEDNESFORD,2023-05-06T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.2
852401,HILL STREET - HEDNESFORD,2023-05-06T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.0
852401,HILL STREET - HEDNESFORD,2023-05-06T12:40:00.000+00:00,transformer,,Temperature,C,25.5
852401,HILL STREET - HEDNESFORD,2023-05-06T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
852401,HILL STREET - HEDNESFORD,2023-05-06T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
852401,HILL STREET - HEDNESFORD,2023-05-06T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
852401,HILL STREET - HEDNESFORD,2023-05-06T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
852401,HILL STREET - HEDNESFORD,2023-05-06T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
852401,HILL STREET - HEDNESFORD,2023-05-06T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
852401,HILL STREET - HEDNESFORD,2023-05-06T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
852401,HILL STREET - HEDNESFORD,2023-05-06T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
852401,HILL STREET - HEDNESFORD,2023-05-06T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
852401,HILL STREET - HEDNESFORD,2023-05-06T12:40:00.000+00:00,busbar,,L3 Active Power,kW,22.3
852401,HILL STREET - HEDNESFORD,2023-05-06T12:40:00.000+00:00,busbar,,L2 Active Power,kW,21.03
852401,HILL STREET - HEDNESFORD,2023-05-06T12:40:00.000+00:00,busbar,,L1 Active Power,kW,24.64
852401,HILL STREET - HEDNESFORD,2023-05-06T12:40:00.000+00:00,busbar,,N Current (RMS),A,49.8
852401,HILL STREET - HEDNESFORD,2023-05-06T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
852401,HILL STREET - HEDNESFORD,2023-05-06T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
852401,HILL STREET - HEDNESFORD,2023-05-06T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
852401,HILL STREET - HEDNESFORD,2023-05-06T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
852401,HILL STREET - HEDNESFORD,2023-05-06T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
852401,HILL STREET - HEDNESFORD,2023-05-06T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
852401,HILL STREET - HEDNESFORD,2023-05-06T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.11
852401,HILL STREET - HEDNESFORD,2023-05-06T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.84
852401,HILL STREET - HEDNESFORD,2023-05-06T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.76
852401,HILL STREET - HEDNESFORD,2023-05-06T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
852401,HILL STREET - HEDNESFORD,2023-05-06T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
852401,HILL STREET - HEDNESFORD,2023-05-06T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.3
852401,HILL STREET - HEDNESFORD,2023-05-06T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.3
852401,HILL STREET - HEDNESFORD,2023-05-06T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
852401,HILL STREET - HEDNESFORD,2023-05-06T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
852401,HILL STREET - HEDNESFORD,2023-05-06T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
852401,HILL STREET - HEDNESFORD,2023-05-06T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.94
852401,HILL STREET - HEDNESFORD,2023-05-06T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.8
852401,HILL STREET - HEDNESFORD,2023-05-06T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.65
852401,HILL STREET - HEDNESFORD,2023-05-06T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.9
852401,HILL STREET - HEDNESFORD,2023-05-06T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.6
852401,HILL STREET - HEDNESFORD,2023-05-06T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.1
852401,HILL STREET - HEDNESFORD,2023-05-06T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.7
852401,HILL STREET - HEDNESFORD,2023-05-06T12:30:00.000+00:00,transformer,,Temperature,C,25.4
852401,HILL STREET - HEDNESFORD,2023-05-06T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
852401,HILL STREET - HEDNESFORD,2023-05-06T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
852401,HILL STREET - HEDNESFORD,2023-05-06T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
852401,HILL STREET - HEDNESFORD,2023-05-06T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
852401,HILL STREET - HEDNESFORD,2023-05-06T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
852401,HILL STREET - HEDNESFORD,2023-05-06T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
852401,HILL STREET - HEDNESFORD,2023-05-06T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
852401,HILL STREET - HEDNESFORD,2023-05-06T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
852401,HILL STREET - HEDNESFORD,2023-05-06T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
852401,HILL STREET - HEDNESFORD,2023-05-06T12:30:00.000+00:00,busbar,,L3 Active Power,kW,19.06
852401,HILL STREET - HEDNESFORD,2023-05-06T12:30:00.000+00:00,busbar,,L2 Active Power,kW,17.64
852401,HILL STREET - HEDNESFORD,2023-05-06T12:30:00.000+00:00,busbar,,L1 Active Power,kW,22.4
852401,HILL STREET - HEDNESFORD,2023-05-06T12:30:00.000+00:00,busbar,,N Current (RMS),A,45.0
852401,HILL STREET - HEDNESFORD,2023-05-06T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
852401,HILL STREET - HEDNESFORD,2023-05-06T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
852401,HILL STREET - HEDNESFORD,2023-05-06T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
852401,HILL STREET - HEDNESFORD,2023-05-06T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
852401,HILL STREET - HEDNESFORD,2023-05-06T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
852401,HILL STREET - HEDNESFORD,2023-05-06T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
852401,HILL STREET - HEDNESFORD,2023-05-06T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.26
852401,HILL STREET - HEDNESFORD,2023-05-06T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.2
852401,HILL STREET - HEDNESFORD,2023-05-06T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.9
852401,HILL STREET - HEDNESFORD,2023-05-06T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
852401,HILL STREET - HEDNESFORD,2023-05-06T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.8
852401,HILL STREET - HEDNESFORD,2023-05-06T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.5
852401,HILL STREET - HEDNESFORD,2023-05-06T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.1
852401,HILL STREET - HEDNESFORD,2023-05-06T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
852401,HILL STREET - HEDNESFORD,2023-05-06T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
852401,HILL STREET - HEDNESFORD,2023-05-06T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
852401,HILL STREET - HEDNESFORD,2023-05-06T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.87
852401,HILL STREET - HEDNESFORD,2023-05-06T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.08
852401,HILL STREET - HEDNESFORD,2023-05-06T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.69
852401,HILL STREET - HEDNESFORD,2023-05-06T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.3
852401,HILL STREET - HEDNESFORD,2023-05-06T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.4
852401,HILL STREET - HEDNESFORD,2023-05-06T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.4
852401,HILL STREET - HEDNESFORD,2023-05-06T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.7
852401,HILL STREET - HEDNESFORD,2023-05-06T12:20:00.000+00:00,transformer,,Temperature,C,25.0
852401,HILL STREET - HEDNESFORD,2023-05-06T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
852401,HILL STREET - HEDNESFORD,2023-05-06T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
852401,HILL STREET - HEDNESFORD,2023-05-06T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
852401,HILL STREET - HEDNESFORD,2023-05-06T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
852401,HILL STREET - HEDNESFORD,2023-05-06T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
852401,HILL STREET - HEDNESFORD,2023-05-06T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
852401,HILL STREET - HEDNESFORD,2023-05-06T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
852401,HILL STREET - HEDNESFORD,2023-05-06T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
852401,HILL STREET - HEDNESFORD,2023-05-06T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
852401,HILL STREET - HEDNESFORD,2023-05-06T12:20:00.000+00:00,busbar,,L3 Active Power,kW,21.13
852401,HILL STREET - HEDNESFORD,2023-05-06T12:20:00.000+00:00,busbar,,L2 Active Power,kW,20.28
852401,HILL STREET - HEDNESFORD,2023-05-06T12:20:00.000+00:00,busbar,,L1 Active Power,kW,23.58
852401,HILL STREET - HEDNESFORD,2023-05-06T12:20:00.000+00:00,busbar,,N Current (RMS),A,46.5
852401,HILL STREET - HEDNESFORD,2023-05-06T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
852401,HILL STREET - HEDNESFORD,2023-05-06T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
852401,HILL STREET - HEDNESFORD,2023-05-06T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
852401,HILL STREET - HEDNESFORD,2023-05-06T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
852401,HILL STREET - HEDNESFORD,2023-05-06T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
852401,HILL STREET - HEDNESFORD,2023-05-06T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
852401,HILL STREET - HEDNESFORD,2023-05-06T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.19
852401,HILL STREET - HEDNESFORD,2023-05-06T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.24
852401,HILL STREET - HEDNESFORD,2023-05-06T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.52
852401,HILL STREET - HEDNESFORD,2023-05-06T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
852401,HILL STREET - HEDNESFORD,2023-05-06T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.2
852401,HILL STREET - HEDNESFORD,2023-05-06T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.2
852401,HILL STREET - HEDNESFORD,2023-05-06T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.6
852401,HILL STREET - HEDNESFORD,2023-05-06T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
852401,HILL STREET - HEDNESFORD,2023-05-06T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
852401,HILL STREET - HEDNESFORD,2023-05-06T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.65
852401,HILL STREET - HEDNESFORD,2023-05-06T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.23
852401,HILL STREET - HEDNESFORD,2023-05-06T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.22
852401,HILL STREET - HEDNESFORD,2023-05-06T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.91
852401,HILL STREET - HEDNESFORD,2023-05-06T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
852401,HILL STREET - HEDNESFORD,2023-05-06T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.1
852401,HILL STREET - HEDNESFORD,2023-05-06T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.7
852401,HILL STREET - HEDNESFORD,2023-05-06T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.7
852401,HILL STREET - HEDNESFORD,2023-05-06T12:10:00.000+00:00,transformer,,Temperature,C,25.0
852401,HILL STREET - HEDNESFORD,2023-05-06T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
852401,HILL STREET - HEDNESFORD,2023-05-06T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
852401,HILL STREET - HEDNESFORD,2023-05-06T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
852401,HILL STREET - HEDNESFORD,2023-05-06T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
852401,HILL STREET - HEDNESFORD,2023-05-06T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
852401,HILL STREET - HEDNESFORD,2023-05-06T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
852401,HILL STREET - HEDNESFORD,2023-05-06T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
852401,HILL STREET - HEDNESFORD,2023-05-06T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
852401,HILL STREET - HEDNESFORD,2023-05-06T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
852401,HILL STREET - HEDNESFORD,2023-05-06T12:10:00.000+00:00,busbar,,L3 Active Power,kW,27.42
852401,HILL STREET - HEDNESFORD,2023-05-06T12:10:00.000+00:00,busbar,,L2 Active Power,kW,24.46
852401,HILL STREET - HEDNESFORD,2023-05-06T12:10:00.000+00:00,busbar,,L1 Active Power,kW,21.44
852401,HILL STREET - HEDNESFORD,2023-05-06T12:10:00.000+00:00,busbar,,N Current (RMS),A,50.8
852401,HILL STREET - HEDNESFORD,2023-05-06T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
852401,HILL STREET - HEDNESFORD,2023-05-06T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
852401,HILL STREET - HEDNESFORD,2023-05-06T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
852401,HILL STREET - HEDNESFORD,2023-05-06T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
852401,HILL STREET - HEDNESFORD,2023-05-06T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
852401,HILL STREET - HEDNESFORD,2023-05-06T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
852401,HILL STREET - HEDNESFORD,2023-05-06T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.6
852401,HILL STREET - HEDNESFORD,2023-05-06T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.72
852401,HILL STREET - HEDNESFORD,2023-05-06T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.39
852401,HILL STREET - HEDNESFORD,2023-05-06T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
852401,HILL STREET - HEDNESFORD,2023-05-06T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.9
852401,HILL STREET - HEDNESFORD,2023-05-06T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.2
852401,HILL STREET - HEDNESFORD,2023-05-06T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.8
852401,HILL STREET - HEDNESFORD,2023-05-06T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
852401,HILL STREET - HEDNESFORD,2023-05-06T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
852401,HILL STREET - HEDNESFORD,2023-05-06T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
852401,HILL STREET - HEDNESFORD,2023-05-06T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.3
852401,HILL STREET - HEDNESFORD,2023-05-06T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.24
852401,HILL STREET - HEDNESFORD,2023-05-06T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.48
852401,HILL STREET - HEDNESFORD,2023-05-06T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
852401,HILL STREET - HEDNESFORD,2023-05-06T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.9
852401,HILL STREET - HEDNESFORD,2023-05-06T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.2
852401,HILL STREET - HEDNESFORD,2023-05-06T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.8
852401,HILL STREET - HEDNESFORD,2023-05-06T12:00:00.000+00:00,transformer,,Temperature,C,25.2
852401,HILL STREET - HEDNESFORD,2023-05-06T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
852401,HILL STREET - HEDNESFORD,2023-05-06T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
852401,HILL STREET - HEDNESFORD,2023-05-06T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
852401,HILL STREET - HEDNESFORD,2023-05-06T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
852401,HILL STREET - HEDNESFORD,2023-05-06T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
852401,HILL STREET - HEDNESFORD,2023-05-06T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
852401,HILL STREET - HEDNESFORD,2023-05-06T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
852401,HILL STREET - HEDNESFORD,2023-05-06T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
852401,HILL STREET - HEDNESFORD,2023-05-06T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
852401,HILL STREET - HEDNESFORD,2023-05-06T12:00:00.000+00:00,busbar,,L3 Active Power,kW,26.9
852401,HILL STREET - HEDNESFORD,2023-05-06T12:00:00.000+00:00,busbar,,L2 Active Power,kW,23.96
852401,HILL STREET - HEDNESFORD,2023-05-06T12:00:00.000+00:00,busbar,,L1 Active Power,kW,26.87
852401,HILL STREET - HEDNESFORD,2023-05-06T12:00:00.000+00:00,busbar,,N Current (RMS),A,50.4
852401,HILL STREET - HEDNESFORD,2023-05-06T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
852401,HILL STREET - HEDNESFORD,2023-05-06T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
852401,HILL STREET - HEDNESFORD,2023-05-06T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
852401,HILL STREET - HEDNESFORD,2023-05-06T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
852401,HILL STREET - HEDNESFORD,2023-05-06T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
852401,HILL STREET - HEDNESFORD,2023-05-06T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
852401,HILL STREET - HEDNESFORD,2023-05-06T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.04
852401,HILL STREET - HEDNESFORD,2023-05-06T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.29
852401,HILL STREET - HEDNESFORD,2023-05-06T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.07
852401,HILL STREET - HEDNESFORD,2023-05-06T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.0
852401,HILL STREET - HEDNESFORD,2023-05-06T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.8
852401,HILL STREET - HEDNESFORD,2023-05-06T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.4
852401,HILL STREET - HEDNESFORD,2023-05-06T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.8
852401,HILL STREET - HEDNESFORD,2023-05-06T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
852401,HILL STREET - HEDNESFORD,2023-05-06T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
852401,HILL STREET - HEDNESFORD,2023-05-06T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
852401,HILL STREET - HEDNESFORD,2023-05-06T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.35
852401,HILL STREET - HEDNESFORD,2023-05-06T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.94
852401,HILL STREET - HEDNESFORD,2023-05-06T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.63
852401,HILL STREET - HEDNESFORD,2023-05-06T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
852401,HILL STREET - HEDNESFORD,2023-05-06T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.1
852401,HILL STREET - HEDNESFORD,2023-05-06T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.4
852401,HILL STREET - HEDNESFORD,2023-05-06T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.0
852401,HILL STREET - HEDNESFORD,2023-05-06T11:50:00.000+00:00,transformer,,Temperature,C,25.3
852401,HILL STREET - HEDNESFORD,2023-05-06T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
852401,HILL STREET - HEDNESFORD,2023-05-06T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
852401,HILL STREET - HEDNESFORD,2023-05-06T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
852401,HILL STREET - HEDNESFORD,2023-05-06T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
852401,HILL STREET - HEDNESFORD,2023-05-06T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
852401,HILL STREET - HEDNESFORD,2023-05-06T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
852401,HILL STREET - HEDNESFORD,2023-05-06T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
852401,HILL STREET - HEDNESFORD,2023-05-06T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
852401,HILL STREET - HEDNESFORD,2023-05-06T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
852401,HILL STREET - HEDNESFORD,2023-05-06T11:50:00.000+00:00,busbar,,L3 Active Power,kW,26.39
852401,HILL STREET - HEDNESFORD,2023-05-06T11:50:00.000+00:00,busbar,,L2 Active Power,kW,24.24
852401,HILL STREET - HEDNESFORD,2023-05-06T11:50:00.000+00:00,busbar,,L1 Active Power,kW,34.7
852401,HILL STREET - HEDNESFORD,2023-05-06T11:50:00.000+00:00,busbar,,N Current (RMS),A,60.9
852401,HILL STREET - HEDNESFORD,2023-05-06T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
852401,HILL STREET - HEDNESFORD,2023-05-06T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
852401,HILL STREET - HEDNESFORD,2023-05-06T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.4
852401,HILL STREET - HEDNESFORD,2023-05-06T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
852401,HILL STREET - HEDNESFORD,2023-05-06T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
852401,HILL STREET - HEDNESFORD,2023-05-06T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
852401,HILL STREET - HEDNESFORD,2023-05-06T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.16
852401,HILL STREET - HEDNESFORD,2023-05-06T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.52
852401,HILL STREET - HEDNESFORD,2023-05-06T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.99
852401,HILL STREET - HEDNESFORD,2023-05-06T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
852401,HILL STREET - HEDNESFORD,2023-05-06T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.6
852401,HILL STREET - HEDNESFORD,2023-05-06T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.3
852401,HILL STREET - HEDNESFORD,2023-05-06T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.1
852401,HILL STREET - HEDNESFORD,2023-05-06T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
852401,HILL STREET - HEDNESFORD,2023-05-06T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
852401,HILL STREET - HEDNESFORD,2023-05-06T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
852401,HILL STREET - HEDNESFORD,2023-05-06T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.05
852401,HILL STREET - HEDNESFORD,2023-05-06T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.62
852401,HILL STREET - HEDNESFORD,2023-05-06T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.38
852401,HILL STREET - HEDNESFORD,2023-05-06T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
852401,HILL STREET - HEDNESFORD,2023-05-06T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.4
852401,HILL STREET - HEDNESFORD,2023-05-06T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.4
852401,HILL STREET - HEDNESFORD,2023-05-06T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.9
852401,HILL STREET - HEDNESFORD,2023-05-06T11:40:00.000+00:00,transformer,,Temperature,C,25.3
852401,HILL STREET - HEDNESFORD,2023-05-06T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
852401,HILL STREET - HEDNESFORD,2023-05-06T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
852401,HILL STREET - HEDNESFORD,2023-05-06T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
852401,HILL STREET - HEDNESFORD,2023-05-06T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
852401,HILL STREET - HEDNESFORD,2023-05-06T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
852401,HILL STREET - HEDNESFORD,2023-05-06T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
852401,HILL STREET - HEDNESFORD,2023-05-06T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
852401,HILL STREET - HEDNESFORD,2023-05-06T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
852401,HILL STREET - HEDNESFORD,2023-05-06T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
852401,HILL STREET - HEDNESFORD,2023-05-06T11:40:00.000+00:00,busbar,,L3 Active Power,kW,26.22
852401,HILL STREET - HEDNESFORD,2023-05-06T11:40:00.000+00:00,busbar,,L2 Active Power,kW,25.14
852401,HILL STREET - HEDNESFORD,2023-05-06T11:40:00.000+00:00,busbar,,L1 Active Power,kW,28.37
852401,HILL STREET - HEDNESFORD,2023-05-06T11:40:00.000+00:00,busbar,,N Current (RMS),A,45.5
852401,HILL STREET - HEDNESFORD,2023-05-06T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
852401,HILL STREET - HEDNESFORD,2023-05-06T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
852401,HILL STREET - HEDNESFORD,2023-05-06T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
852401,HILL STREET - HEDNESFORD,2023-05-06T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
852401,HILL STREET - HEDNESFORD,2023-05-06T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
852401,HILL STREET - HEDNESFORD,2023-05-06T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
852401,HILL STREET - HEDNESFORD,2023-05-06T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.7
852401,HILL STREET - HEDNESFORD,2023-05-06T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.5
852401,HILL STREET - HEDNESFORD,2023-05-06T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.64
852401,HILL STREET - HEDNESFORD,2023-05-06T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
852401,HILL STREET - HEDNESFORD,2023-05-06T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.7
852401,HILL STREET - HEDNESFORD,2023-05-06T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.2
852401,HILL STREET - HEDNESFORD,2023-05-06T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.2
852401,HILL STREET - HEDNESFORD,2023-05-06T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
852401,HILL STREET - HEDNESFORD,2023-05-06T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
852401,HILL STREET - HEDNESFORD,2023-05-06T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
852401,HILL STREET - HEDNESFORD,2023-05-06T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.19
852401,HILL STREET - HEDNESFORD,2023-05-06T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.79
852401,HILL STREET - HEDNESFORD,2023-05-06T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.81
852401,HILL STREET - HEDNESFORD,2023-05-06T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
852401,HILL STREET - HEDNESFORD,2023-05-06T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.6
852401,HILL STREET - HEDNESFORD,2023-05-06T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.4
852401,HILL STREET - HEDNESFORD,2023-05-06T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.9
852401,HILL STREET - HEDNESFORD,2023-05-06T11:30:00.000+00:00,transformer,,Temperature,C,25.5
852401,HILL STREET - HEDNESFORD,2023-05-06T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
852401,HILL STREET - HEDNESFORD,2023-05-06T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
852401,HILL STREET - HEDNESFORD,2023-05-06T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
852401,HILL STREET - HEDNESFORD,2023-05-06T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
852401,HILL STREET - HEDNESFORD,2023-05-06T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
852401,HILL STREET - HEDNESFORD,2023-05-06T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
852401,HILL STREET - HEDNESFORD,2023-05-06T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
852401,HILL STREET - HEDNESFORD,2023-05-06T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
852401,HILL STREET - HEDNESFORD,2023-05-06T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
852401,HILL STREET - HEDNESFORD,2023-05-06T11:30:00.000+00:00,busbar,,L3 Active Power,kW,27.89
852401,HILL STREET - HEDNESFORD,2023-05-06T11:30:00.000+00:00,busbar,,L2 Active Power,kW,30.3
852401,HILL STREET - HEDNESFORD,2023-05-06T11:30:00.000+00:00,busbar,,L1 Active Power,kW,26.45
852401,HILL STREET - HEDNESFORD,2023-05-06T11:30:00.000+00:00,busbar,,N Current (RMS),A,44.9
852401,HILL STREET - HEDNESFORD,2023-05-06T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
852401,HILL STREET - HEDNESFORD,2023-05-06T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
852401,HILL STREET - HEDNESFORD,2023-05-06T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
852401,HILL STREET - HEDNESFORD,2023-05-06T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
852401,HILL STREET - HEDNESFORD,2023-05-06T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
852401,HILL STREET - HEDNESFORD,2023-05-06T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
852401,HILL STREET - HEDNESFORD,2023-05-06T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.84
852401,HILL STREET - HEDNESFORD,2023-05-06T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.75
852401,HILL STREET - HEDNESFORD,2023-05-06T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.22
852401,HILL STREET - HEDNESFORD,2023-05-06T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.8
852401,HILL STREET - HEDNESFORD,2023-05-06T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.9
852401,HILL STREET - HEDNESFORD,2023-05-06T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.1
852401,HILL STREET - HEDNESFORD,2023-05-06T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.4
852401,HILL STREET - HEDNESFORD,2023-05-06T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
852401,HILL STREET - HEDNESFORD,2023-05-06T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
852401,HILL STREET - HEDNESFORD,2023-05-06T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
852401,HILL STREET - HEDNESFORD,2023-05-06T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.46
852401,HILL STREET - HEDNESFORD,2023-05-06T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.65
852401,HILL STREET - HEDNESFORD,2023-05-06T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.57
852401,HILL STREET - HEDNESFORD,2023-05-06T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,71.2
852401,HILL STREET - HEDNESFORD,2023-05-06T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.1
852401,HILL STREET - HEDNESFORD,2023-05-06T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,127.0
852401,HILL STREET - HEDNESFORD,2023-05-06T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.1
852401,HILL STREET - HEDNESFORD,2023-05-06T11:20:00.000+00:00,transformer,,Temperature,C,25.4
852401,HILL STREET - HEDNESFORD,2023-05-06T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
852401,HILL STREET - HEDNESFORD,2023-05-06T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
852401,HILL STREET - HEDNESFORD,2023-05-06T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
852401,HILL STREET - HEDNESFORD,2023-05-06T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
852401,HILL STREET - HEDNESFORD,2023-05-06T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
852401,HILL STREET - HEDNESFORD,2023-05-06T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
852401,HILL STREET - HEDNESFORD,2023-05-06T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
852401,HILL STREET - HEDNESFORD,2023-05-06T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
852401,HILL STREET - HEDNESFORD,2023-05-06T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
852401,HILL STREET - HEDNESFORD,2023-05-06T11:20:00.000+00:00,busbar,,L3 Active Power,kW,26.3
852401,HILL STREET - HEDNESFORD,2023-05-06T11:20:00.000+00:00,busbar,,L2 Active Power,kW,37.4
852401,HILL STREET - HEDNESFORD,2023-05-06T11:20:00.000+00:00,busbar,,L1 Active Power,kW,30.8
852401,HILL STREET - HEDNESFORD,2023-05-06T11:20:00.000+00:00,busbar,,N Current (RMS),A,62.4
852401,HILL STREET - HEDNESFORD,2023-05-06T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
852401,HILL STREET - HEDNESFORD,2023-05-06T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.6
852401,HILL STREET - HEDNESFORD,2023-05-06T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
852401,HILL STREET - HEDNESFORD,2023-05-06T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
852401,HILL STREET - HEDNESFORD,2023-05-06T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
852401,HILL STREET - HEDNESFORD,2023-05-06T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
852401,HILL STREET - HEDNESFORD,2023-05-06T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.8
852401,HILL STREET - HEDNESFORD,2023-05-06T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.27
852401,HILL STREET - HEDNESFORD,2023-05-06T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.74
852401,HILL STREET - HEDNESFORD,2023-05-06T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
852401,HILL STREET - HEDNESFORD,2023-05-06T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
852401,HILL STREET - HEDNESFORD,2023-05-06T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.8
852401,HILL STREET - HEDNESFORD,2023-05-06T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.9
852401,HILL STREET - HEDNESFORD,2023-05-06T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
852401,HILL STREET - HEDNESFORD,2023-05-06T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
852401,HILL STREET - HEDNESFORD,2023-05-06T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
852401,HILL STREET - HEDNESFORD,2023-05-06T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.15
852401,HILL STREET - HEDNESFORD,2023-05-06T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.51
852401,HILL STREET - HEDNESFORD,2023-05-06T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.22
852401,HILL STREET - HEDNESFORD,2023-05-06T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.3
852401,HILL STREET - HEDNESFORD,2023-05-06T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.0
852401,HILL STREET - HEDNESFORD,2023-05-06T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.0
852401,HILL STREET - HEDNESFORD,2023-05-06T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.0
852401,HILL STREET - HEDNESFORD,2023-05-06T11:10:00.000+00:00,transformer,,Temperature,C,25.1
852401,HILL STREET - HEDNESFORD,2023-05-06T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
852401,HILL STREET - HEDNESFORD,2023-05-06T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
852401,HILL STREET - HEDNESFORD,2023-05-06T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
852401,HILL STREET - HEDNESFORD,2023-05-06T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
852401,HILL STREET - HEDNESFORD,2023-05-06T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
852401,HILL STREET - HEDNESFORD,2023-05-06T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
852401,HILL STREET - HEDNESFORD,2023-05-06T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
852401,HILL STREET - HEDNESFORD,2023-05-06T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
852401,HILL STREET - HEDNESFORD,2023-05-06T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
852401,HILL STREET - HEDNESFORD,2023-05-06T11:10:00.000+00:00,busbar,,L3 Active Power,kW,26.95
852401,HILL STREET - HEDNESFORD,2023-05-06T11:10:00.000+00:00,busbar,,L2 Active Power,kW,25.79
852401,HILL STREET - HEDNESFORD,2023-05-06T11:10:00.000+00:00,busbar,,L1 Active Power,kW,21.96
852401,HILL STREET - HEDNESFORD,2023-05-06T11:10:00.000+00:00,busbar,,N Current (RMS),A,45.3
852401,HILL STREET - HEDNESFORD,2023-05-06T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
852401,HILL STREET - HEDNESFORD,2023-05-06T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
852401,HILL STREET - HEDNESFORD,2023-05-06T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
852401,HILL STREET - HEDNESFORD,2023-05-06T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
852401,HILL STREET - HEDNESFORD,2023-05-06T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
852401,HILL STREET - HEDNESFORD,2023-05-06T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
852401,HILL STREET - HEDNESFORD,2023-05-06T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.49
852401,HILL STREET - HEDNESFORD,2023-05-06T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.98
852401,HILL STREET - HEDNESFORD,2023-05-06T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.19
852401,HILL STREET - HEDNESFORD,2023-05-06T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
852401,HILL STREET - HEDNESFORD,2023-05-06T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.8
852401,HILL STREET - HEDNESFORD,2023-05-06T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.4
852401,HILL STREET - HEDNESFORD,2023-05-06T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.1
852401,HILL STREET - HEDNESFORD,2023-05-06T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
852401,HILL STREET - HEDNESFORD,2023-05-06T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
852401,HILL STREET - HEDNESFORD,2023-05-06T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
852401,HILL STREET - HEDNESFORD,2023-05-06T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.55
852401,HILL STREET - HEDNESFORD,2023-05-06T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.21
852401,HILL STREET - HEDNESFORD,2023-05-06T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.72
852401,HILL STREET - HEDNESFORD,2023-05-06T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
852401,HILL STREET - HEDNESFORD,2023-05-06T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.8
852401,HILL STREET - HEDNESFORD,2023-05-06T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.9
852401,HILL STREET - HEDNESFORD,2023-05-06T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.8
852401,HILL STREET - HEDNESFORD,2023-05-06T11:00:00.000+00:00,transformer,,Temperature,C,25.2
852401,HILL STREET - HEDNESFORD,2023-05-06T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
852401,HILL STREET - HEDNESFORD,2023-05-06T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
852401,HILL STREET - HEDNESFORD,2023-05-06T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
