Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-05-06T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
852401,HILL STREET - HEDNESFORD,2023-05-06T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
852401,HILL STREET - HEDNESFORD,2023-05-06T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
852401,HILL STREET - HEDNESFORD,2023-05-06T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
852401,HILL STREET - HEDNESFORD,2023-05-06T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
852401,HILL STREET - HEDNESFORD,2023-05-06T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
852401,HILL STREET - HEDNESFORD,2023-05-06T11:00:00.000+00:00,busbar,,L3 Active Power,kW,27.04
852401,HILL STREET - HEDNESFORD,2023-05-06T11:00:00.000+00:00,busbar,,L2 Active Power,kW,20.19
852401,HILL STREET - HEDNESFORD,2023-05-06T11:00:00.000+00:00,busbar,,L1 Active Power,kW,26.91
852401,HILL STREET - HEDNESFORD,2023-05-06T11:00:00.000+00:00,busbar,,N Current (RMS),A,51.7
852401,HILL STREET - HEDNESFORD,2023-05-06T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
852401,HILL STREET - HEDNESFORD,2023-05-06T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
852401,HILL STREET - HEDNESFORD,2023-05-06T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
852401,HILL STREET - HEDNESFORD,2023-05-06T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
852401,HILL STREET - HEDNESFORD,2023-05-06T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
852401,HILL STREET - HEDNESFORD,2023-05-06T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
852401,HILL STREET - HEDNESFORD,2023-05-06T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.19
852401,HILL STREET - HEDNESFORD,2023-05-06T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.69
852401,HILL STREET - HEDNESFORD,2023-05-06T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.57
852401,HILL STREET - HEDNESFORD,2023-05-06T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
852401,HILL STREET - HEDNESFORD,2023-05-06T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.4
852401,HILL STREET - HEDNESFORD,2023-05-06T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.9
852401,HILL STREET - HEDNESFORD,2023-05-06T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.2
852401,HILL STREET - HEDNESFORD,2023-05-06T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
852401,HILL STREET - HEDNESFORD,2023-05-06T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
852401,HILL STREET - HEDNESFORD,2023-05-06T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
852401,HILL STREET - HEDNESFORD,2023-05-06T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.29
852401,HILL STREET - HEDNESFORD,2023-05-06T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.24
852401,HILL STREET - HEDNESFORD,2023-05-06T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.01
852401,HILL STREET - HEDNESFORD,2023-05-06T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.7
852401,HILL STREET - HEDNESFORD,2023-05-06T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.0
852401,HILL STREET - HEDNESFORD,2023-05-06T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.0
852401,HILL STREET - HEDNESFORD,2023-05-06T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.7
852401,HILL STREET - HEDNESFORD,2023-05-06T10:50:00.000+00:00,transformer,,Temperature,C,25.0
852401,HILL STREET - HEDNESFORD,2023-05-06T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
852401,HILL STREET - HEDNESFORD,2023-05-06T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
852401,HILL STREET - HEDNESFORD,2023-05-06T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
852401,HILL STREET - HEDNESFORD,2023-05-06T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
852401,HILL STREET - HEDNESFORD,2023-05-06T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
852401,HILL STREET - HEDNESFORD,2023-05-06T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
852401,HILL STREET - HEDNESFORD,2023-05-06T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
852401,HILL STREET - HEDNESFORD,2023-05-06T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
852401,HILL STREET - HEDNESFORD,2023-05-06T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
852401,HILL STREET - HEDNESFORD,2023-05-06T10:50:00.000+00:00,busbar,,L3 Active Power,kW,29.48
852401,HILL STREET - HEDNESFORD,2023-05-06T10:50:00.000+00:00,busbar,,L2 Active Power,kW,20.94
852401,HILL STREET - HEDNESFORD,2023-05-06T10:50:00.000+00:00,busbar,,L1 Active Power,kW,30.58
852401,HILL STREET - HEDNESFORD,2023-05-06T10:50:00.000+00:00,busbar,,N Current (RMS),A,59.0
852401,HILL STREET - HEDNESFORD,2023-05-06T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
852401,HILL STREET - HEDNESFORD,2023-05-06T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
852401,HILL STREET - HEDNESFORD,2023-05-06T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
852401,HILL STREET - HEDNESFORD,2023-05-06T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
852401,HILL STREET - HEDNESFORD,2023-05-06T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
852401,HILL STREET - HEDNESFORD,2023-05-06T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
852401,HILL STREET - HEDNESFORD,2023-05-06T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.4
852401,HILL STREET - HEDNESFORD,2023-05-06T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.27
852401,HILL STREET - HEDNESFORD,2023-05-06T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.37
852401,HILL STREET - HEDNESFORD,2023-05-06T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
852401,HILL STREET - HEDNESFORD,2023-05-06T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.6
852401,HILL STREET - HEDNESFORD,2023-05-06T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.8
852401,HILL STREET - HEDNESFORD,2023-05-06T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.5
852401,HILL STREET - HEDNESFORD,2023-05-06T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
852401,HILL STREET - HEDNESFORD,2023-05-06T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
852401,HILL STREET - HEDNESFORD,2023-05-06T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
852401,HILL STREET - HEDNESFORD,2023-05-06T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.41
852401,HILL STREET - HEDNESFORD,2023-05-06T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.87
852401,HILL STREET - HEDNESFORD,2023-05-06T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.06
852401,HILL STREET - HEDNESFORD,2023-05-06T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.0
852401,HILL STREET - HEDNESFORD,2023-05-06T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.1
852401,HILL STREET - HEDNESFORD,2023-05-06T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.5
852401,HILL STREET - HEDNESFORD,2023-05-06T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.8
852401,HILL STREET - HEDNESFORD,2023-05-06T10:40:00.000+00:00,transformer,,Temperature,C,24.8
852401,HILL STREET - HEDNESFORD,2023-05-06T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
852401,HILL STREET - HEDNESFORD,2023-05-06T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
852401,HILL STREET - HEDNESFORD,2023-05-06T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
852401,HILL STREET - HEDNESFORD,2023-05-06T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
852401,HILL STREET - HEDNESFORD,2023-05-06T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
852401,HILL STREET - HEDNESFORD,2023-05-06T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
852401,HILL STREET - HEDNESFORD,2023-05-06T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
852401,HILL STREET - HEDNESFORD,2023-05-06T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
852401,HILL STREET - HEDNESFORD,2023-05-06T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
852401,HILL STREET - HEDNESFORD,2023-05-06T10:40:00.000+00:00,busbar,,L3 Active Power,kW,31.81
852401,HILL STREET - HEDNESFORD,2023-05-06T10:40:00.000+00:00,busbar,,L2 Active Power,kW,23.14
852401,HILL STREET - HEDNESFORD,2023-05-06T10:40:00.000+00:00,busbar,,L1 Active Power,kW,31.43
852401,HILL STREET - HEDNESFORD,2023-05-06T10:40:00.000+00:00,busbar,,N Current (RMS),A,60.6
852401,HILL STREET - HEDNESFORD,2023-05-06T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
852401,HILL STREET - HEDNESFORD,2023-05-06T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
852401,HILL STREET - HEDNESFORD,2023-05-06T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
852401,HILL STREET - HEDNESFORD,2023-05-06T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
852401,HILL STREET - HEDNESFORD,2023-05-06T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
852401,HILL STREET - HEDNESFORD,2023-05-06T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
852401,HILL STREET - HEDNESFORD,2023-05-06T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.68
852401,HILL STREET - HEDNESFORD,2023-05-06T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.93
852401,HILL STREET - HEDNESFORD,2023-05-06T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.11
852401,HILL STREET - HEDNESFORD,2023-05-06T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
852401,HILL STREET - HEDNESFORD,2023-05-06T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.6
852401,HILL STREET - HEDNESFORD,2023-05-06T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.3
852401,HILL STREET - HEDNESFORD,2023-05-06T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.7
852401,HILL STREET - HEDNESFORD,2023-05-06T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.39
852401,HILL STREET - HEDNESFORD,2023-05-06T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
852401,HILL STREET - HEDNESFORD,2023-05-06T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
852401,HILL STREET - HEDNESFORD,2023-05-06T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.04
852401,HILL STREET - HEDNESFORD,2023-05-06T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.55
852401,HILL STREET - HEDNESFORD,2023-05-06T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.68
852401,HILL STREET - HEDNESFORD,2023-05-06T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.7
852401,HILL STREET - HEDNESFORD,2023-05-06T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.6
852401,HILL STREET - HEDNESFORD,2023-05-06T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.0
852401,HILL STREET - HEDNESFORD,2023-05-06T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.8
852401,HILL STREET - HEDNESFORD,2023-05-06T10:30:00.000+00:00,transformer,,Temperature,C,24.8
852401,HILL STREET - HEDNESFORD,2023-05-06T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
852401,HILL STREET - HEDNESFORD,2023-05-06T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
852401,HILL STREET - HEDNESFORD,2023-05-06T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
852401,HILL STREET - HEDNESFORD,2023-05-06T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
852401,HILL STREET - HEDNESFORD,2023-05-06T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
852401,HILL STREET - HEDNESFORD,2023-05-06T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
852401,HILL STREET - HEDNESFORD,2023-05-06T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
852401,HILL STREET - HEDNESFORD,2023-05-06T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
852401,HILL STREET - HEDNESFORD,2023-05-06T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
852401,HILL STREET - HEDNESFORD,2023-05-06T10:30:00.000+00:00,busbar,,L3 Active Power,kW,28.72
852401,HILL STREET - HEDNESFORD,2023-05-06T10:30:00.000+00:00,busbar,,L2 Active Power,kW,19.48
852401,HILL STREET - HEDNESFORD,2023-05-06T10:30:00.000+00:00,busbar,,L1 Active Power,kW,33.78
852401,HILL STREET - HEDNESFORD,2023-05-06T10:30:00.000+00:00,busbar,,N Current (RMS),A,67.1
852401,HILL STREET - HEDNESFORD,2023-05-06T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
852401,HILL STREET - HEDNESFORD,2023-05-06T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
852401,HILL STREET - HEDNESFORD,2023-05-06T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
852401,HILL STREET - HEDNESFORD,2023-05-06T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
852401,HILL STREET - HEDNESFORD,2023-05-06T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
852401,HILL STREET - HEDNESFORD,2023-05-06T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
852401,HILL STREET - HEDNESFORD,2023-05-06T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.71
852401,HILL STREET - HEDNESFORD,2023-05-06T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.66
852401,HILL STREET - HEDNESFORD,2023-05-06T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.44
852401,HILL STREET - HEDNESFORD,2023-05-06T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.0
852401,HILL STREET - HEDNESFORD,2023-05-06T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.2
852401,HILL STREET - HEDNESFORD,2023-05-06T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.2
852401,HILL STREET - HEDNESFORD,2023-05-06T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.2
852401,HILL STREET - HEDNESFORD,2023-05-06T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
852401,HILL STREET - HEDNESFORD,2023-05-06T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
852401,HILL STREET - HEDNESFORD,2023-05-06T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
852401,HILL STREET - HEDNESFORD,2023-05-06T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.67
852401,HILL STREET - HEDNESFORD,2023-05-06T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.23
852401,HILL STREET - HEDNESFORD,2023-05-06T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.8
852401,HILL STREET - HEDNESFORD,2023-05-06T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.7
852401,HILL STREET - HEDNESFORD,2023-05-06T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.5
852401,HILL STREET - HEDNESFORD,2023-05-06T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.1
852401,HILL STREET - HEDNESFORD,2023-05-06T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.1
852401,HILL STREET - HEDNESFORD,2023-05-06T10:20:00.000+00:00,transformer,,Temperature,C,24.7
852401,HILL STREET - HEDNESFORD,2023-05-06T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
852401,HILL STREET - HEDNESFORD,2023-05-06T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
852401,HILL STREET - HEDNESFORD,2023-05-06T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
852401,HILL STREET - HEDNESFORD,2023-05-06T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
852401,HILL STREET - HEDNESFORD,2023-05-06T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
852401,HILL STREET - HEDNESFORD,2023-05-06T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
852401,HILL STREET - HEDNESFORD,2023-05-06T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
852401,HILL STREET - HEDNESFORD,2023-05-06T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
852401,HILL STREET - HEDNESFORD,2023-05-06T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
852401,HILL STREET - HEDNESFORD,2023-05-06T10:20:00.000+00:00,busbar,,L3 Active Power,kW,25.38
852401,HILL STREET - HEDNESFORD,2023-05-06T10:20:00.000+00:00,busbar,,L2 Active Power,kW,18.89
852401,HILL STREET - HEDNESFORD,2023-05-06T10:20:00.000+00:00,busbar,,L1 Active Power,kW,35.25
852401,HILL STREET - HEDNESFORD,2023-05-06T10:20:00.000+00:00,busbar,,N Current (RMS),A,73.8
852401,HILL STREET - HEDNESFORD,2023-05-06T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
852401,HILL STREET - HEDNESFORD,2023-05-06T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
852401,HILL STREET - HEDNESFORD,2023-05-06T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.1
852401,HILL STREET - HEDNESFORD,2023-05-06T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
852401,HILL STREET - HEDNESFORD,2023-05-06T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
852401,HILL STREET - HEDNESFORD,2023-05-06T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
852401,HILL STREET - HEDNESFORD,2023-05-06T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.95
852401,HILL STREET - HEDNESFORD,2023-05-06T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.05
852401,HILL STREET - HEDNESFORD,2023-05-06T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.44
852401,HILL STREET - HEDNESFORD,2023-05-06T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
852401,HILL STREET - HEDNESFORD,2023-05-06T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
852401,HILL STREET - HEDNESFORD,2023-05-06T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.6
852401,HILL STREET - HEDNESFORD,2023-05-06T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.2
852401,HILL STREET - HEDNESFORD,2023-05-06T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
852401,HILL STREET - HEDNESFORD,2023-05-06T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
852401,HILL STREET - HEDNESFORD,2023-05-06T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
852401,HILL STREET - HEDNESFORD,2023-05-06T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.09
852401,HILL STREET - HEDNESFORD,2023-05-06T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.78
852401,HILL STREET - HEDNESFORD,2023-05-06T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.38
852401,HILL STREET - HEDNESFORD,2023-05-06T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.5
852401,HILL STREET - HEDNESFORD,2023-05-06T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.9
852401,HILL STREET - HEDNESFORD,2023-05-06T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.9
852401,HILL STREET - HEDNESFORD,2023-05-06T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.3
852401,HILL STREET - HEDNESFORD,2023-05-06T10:10:00.000+00:00,transformer,,Temperature,C,24.6
852401,HILL STREET - HEDNESFORD,2023-05-06T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
852401,HILL STREET - HEDNESFORD,2023-05-06T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
852401,HILL STREET - HEDNESFORD,2023-05-06T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
852401,HILL STREET - HEDNESFORD,2023-05-06T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
852401,HILL STREET - HEDNESFORD,2023-05-06T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
852401,HILL STREET - HEDNESFORD,2023-05-06T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
852401,HILL STREET - HEDNESFORD,2023-05-06T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
852401,HILL STREET - HEDNESFORD,2023-05-06T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
852401,HILL STREET - HEDNESFORD,2023-05-06T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
852401,HILL STREET - HEDNESFORD,2023-05-06T10:10:00.000+00:00,busbar,,L3 Active Power,kW,24.04
852401,HILL STREET - HEDNESFORD,2023-05-06T10:10:00.000+00:00,busbar,,L2 Active Power,kW,20.84
852401,HILL STREET - HEDNESFORD,2023-05-06T10:10:00.000+00:00,busbar,,L1 Active Power,kW,30.83
852401,HILL STREET - HEDNESFORD,2023-05-06T10:10:00.000+00:00,busbar,,N Current (RMS),A,55.5
852401,HILL STREET - HEDNESFORD,2023-05-06T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
852401,HILL STREET - HEDNESFORD,2023-05-06T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
852401,HILL STREET - HEDNESFORD,2023-05-06T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
852401,HILL STREET - HEDNESFORD,2023-05-06T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
852401,HILL STREET - HEDNESFORD,2023-05-06T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
852401,HILL STREET - HEDNESFORD,2023-05-06T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
852401,HILL STREET - HEDNESFORD,2023-05-06T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.08
852401,HILL STREET - HEDNESFORD,2023-05-06T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.45
852401,HILL STREET - HEDNESFORD,2023-05-06T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.53
852401,HILL STREET - HEDNESFORD,2023-05-06T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
852401,HILL STREET - HEDNESFORD,2023-05-06T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
852401,HILL STREET - HEDNESFORD,2023-05-06T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.2
852401,HILL STREET - HEDNESFORD,2023-05-06T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.0
852401,HILL STREET - HEDNESFORD,2023-05-06T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.08
852401,HILL STREET - HEDNESFORD,2023-05-06T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
852401,HILL STREET - HEDNESFORD,2023-05-06T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
852401,HILL STREET - HEDNESFORD,2023-05-06T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.78
852401,HILL STREET - HEDNESFORD,2023-05-06T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.77
852401,HILL STREET - HEDNESFORD,2023-05-06T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.66
852401,HILL STREET - HEDNESFORD,2023-05-06T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,62.6
852401,HILL STREET - HEDNESFORD,2023-05-06T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.0
852401,HILL STREET - HEDNESFORD,2023-05-06T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.4
852401,HILL STREET - HEDNESFORD,2023-05-06T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.3
852401,HILL STREET - HEDNESFORD,2023-05-06T10:00:00.000+00:00,transformer,,Temperature,C,24.6
852401,HILL STREET - HEDNESFORD,2023-05-06T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
852401,HILL STREET - HEDNESFORD,2023-05-06T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
852401,HILL STREET - HEDNESFORD,2023-05-06T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
852401,HILL STREET - HEDNESFORD,2023-05-06T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
852401,HILL STREET - HEDNESFORD,2023-05-06T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
852401,HILL STREET - HEDNESFORD,2023-05-06T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
852401,HILL STREET - HEDNESFORD,2023-05-06T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
852401,HILL STREET - HEDNESFORD,2023-05-06T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
852401,HILL STREET - HEDNESFORD,2023-05-06T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
852401,HILL STREET - HEDNESFORD,2023-05-06T10:00:00.000+00:00,busbar,,L3 Active Power,kW,24.86
852401,HILL STREET - HEDNESFORD,2023-05-06T10:00:00.000+00:00,busbar,,L2 Active Power,kW,19.22
852401,HILL STREET - HEDNESFORD,2023-05-06T10:00:00.000+00:00,busbar,,L1 Active Power,kW,37.2
852401,HILL STREET - HEDNESFORD,2023-05-06T10:00:00.000+00:00,busbar,,N Current (RMS),A,80.6
852401,HILL STREET - HEDNESFORD,2023-05-06T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
852401,HILL STREET - HEDNESFORD,2023-05-06T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
852401,HILL STREET - HEDNESFORD,2023-05-06T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
852401,HILL STREET - HEDNESFORD,2023-05-06T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
852401,HILL STREET - HEDNESFORD,2023-05-06T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
852401,HILL STREET - HEDNESFORD,2023-05-06T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
852401,HILL STREET - HEDNESFORD,2023-05-06T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.92
852401,HILL STREET - HEDNESFORD,2023-05-06T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.78
852401,HILL STREET - HEDNESFORD,2023-05-06T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.05
852401,HILL STREET - HEDNESFORD,2023-05-06T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
852401,HILL STREET - HEDNESFORD,2023-05-06T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
852401,HILL STREET - HEDNESFORD,2023-05-06T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.3
852401,HILL STREET - HEDNESFORD,2023-05-06T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.2
852401,HILL STREET - HEDNESFORD,2023-05-06T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
852401,HILL STREET - HEDNESFORD,2023-05-06T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
852401,HILL STREET - HEDNESFORD,2023-05-06T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
852401,HILL STREET - HEDNESFORD,2023-05-06T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.53
852401,HILL STREET - HEDNESFORD,2023-05-06T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.65
852401,HILL STREET - HEDNESFORD,2023-05-06T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.79
852401,HILL STREET - HEDNESFORD,2023-05-06T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,56.4
852401,HILL STREET - HEDNESFORD,2023-05-06T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.9
852401,HILL STREET - HEDNESFORD,2023-05-06T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.5
852401,HILL STREET - HEDNESFORD,2023-05-06T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.3
852401,HILL STREET - HEDNESFORD,2023-05-06T09:50:00.000+00:00,transformer,,Temperature,C,24.5
852401,HILL STREET - HEDNESFORD,2023-05-06T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
852401,HILL STREET - HEDNESFORD,2023-05-06T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
852401,HILL STREET - HEDNESFORD,2023-05-06T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
852401,HILL STREET - HEDNESFORD,2023-05-06T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
852401,HILL STREET - HEDNESFORD,2023-05-06T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
852401,HILL STREET - HEDNESFORD,2023-05-06T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
852401,HILL STREET - HEDNESFORD,2023-05-06T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
852401,HILL STREET - HEDNESFORD,2023-05-06T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
852401,HILL STREET - HEDNESFORD,2023-05-06T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
852401,HILL STREET - HEDNESFORD,2023-05-06T09:50:00.000+00:00,busbar,,L3 Active Power,kW,30.45
852401,HILL STREET - HEDNESFORD,2023-05-06T09:50:00.000+00:00,busbar,,L2 Active Power,kW,19.43
852401,HILL STREET - HEDNESFORD,2023-05-06T09:50:00.000+00:00,busbar,,L1 Active Power,kW,32.84
852401,HILL STREET - HEDNESFORD,2023-05-06T09:50:00.000+00:00,busbar,,N Current (RMS),A,75.7
852401,HILL STREET - HEDNESFORD,2023-05-06T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
852401,HILL STREET - HEDNESFORD,2023-05-06T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
852401,HILL STREET - HEDNESFORD,2023-05-06T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
852401,HILL STREET - HEDNESFORD,2023-05-06T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
852401,HILL STREET - HEDNESFORD,2023-05-06T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
852401,HILL STREET - HEDNESFORD,2023-05-06T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
852401,HILL STREET - HEDNESFORD,2023-05-06T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.83
852401,HILL STREET - HEDNESFORD,2023-05-06T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.61
852401,HILL STREET - HEDNESFORD,2023-05-06T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.53
852401,HILL STREET - HEDNESFORD,2023-05-06T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
852401,HILL STREET - HEDNESFORD,2023-05-06T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.1
852401,HILL STREET - HEDNESFORD,2023-05-06T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.6
852401,HILL STREET - HEDNESFORD,2023-05-06T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.1
852401,HILL STREET - HEDNESFORD,2023-05-06T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
852401,HILL STREET - HEDNESFORD,2023-05-06T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
852401,HILL STREET - HEDNESFORD,2023-05-06T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.75
852401,HILL STREET - HEDNESFORD,2023-05-06T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.08
852401,HILL STREET - HEDNESFORD,2023-05-06T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.57
852401,HILL STREET - HEDNESFORD,2023-05-06T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.79
852401,HILL STREET - HEDNESFORD,2023-05-06T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.2
852401,HILL STREET - HEDNESFORD,2023-05-06T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.2
852401,HILL STREET - HEDNESFORD,2023-05-06T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.0
852401,HILL STREET - HEDNESFORD,2023-05-06T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.6
852401,HILL STREET - HEDNESFORD,2023-05-06T09:40:00.000+00:00,transformer,,Temperature,C,24.5
852401,HILL STREET - HEDNESFORD,2023-05-06T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
852401,HILL STREET - HEDNESFORD,2023-05-06T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
852401,HILL STREET - HEDNESFORD,2023-05-06T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
852401,HILL STREET - HEDNESFORD,2023-05-06T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
852401,HILL STREET - HEDNESFORD,2023-05-06T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
852401,HILL STREET - HEDNESFORD,2023-05-06T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
852401,HILL STREET - HEDNESFORD,2023-05-06T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
852401,HILL STREET - HEDNESFORD,2023-05-06T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
852401,HILL STREET - HEDNESFORD,2023-05-06T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
852401,HILL STREET - HEDNESFORD,2023-05-06T09:40:00.000+00:00,busbar,,L3 Active Power,kW,26.91
852401,HILL STREET - HEDNESFORD,2023-05-06T09:40:00.000+00:00,busbar,,L2 Active Power,kW,27.18
852401,HILL STREET - HEDNESFORD,2023-05-06T09:40:00.000+00:00,busbar,,L1 Active Power,kW,27.32
852401,HILL STREET - HEDNESFORD,2023-05-06T09:40:00.000+00:00,busbar,,N Current (RMS),A,45.8
852401,HILL STREET - HEDNESFORD,2023-05-06T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
852401,HILL STREET - HEDNESFORD,2023-05-06T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
852401,HILL STREET - HEDNESFORD,2023-05-06T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
852401,HILL STREET - HEDNESFORD,2023-05-06T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
852401,HILL STREET - HEDNESFORD,2023-05-06T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
852401,HILL STREET - HEDNESFORD,2023-05-06T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
852401,HILL STREET - HEDNESFORD,2023-05-06T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.74
852401,HILL STREET - HEDNESFORD,2023-05-06T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.06
852401,HILL STREET - HEDNESFORD,2023-05-06T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.64
852401,HILL STREET - HEDNESFORD,2023-05-06T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
852401,HILL STREET - HEDNESFORD,2023-05-06T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.9
852401,HILL STREET - HEDNESFORD,2023-05-06T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.9
852401,HILL STREET - HEDNESFORD,2023-05-06T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.1
852401,HILL STREET - HEDNESFORD,2023-05-06T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
852401,HILL STREET - HEDNESFORD,2023-05-06T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
852401,HILL STREET - HEDNESFORD,2023-05-06T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
852401,HILL STREET - HEDNESFORD,2023-05-06T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.49
852401,HILL STREET - HEDNESFORD,2023-05-06T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.79
852401,HILL STREET - HEDNESFORD,2023-05-06T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.06
852401,HILL STREET - HEDNESFORD,2023-05-06T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
852401,HILL STREET - HEDNESFORD,2023-05-06T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.6
852401,HILL STREET - HEDNESFORD,2023-05-06T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.0
852401,HILL STREET - HEDNESFORD,2023-05-06T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.1
852401,HILL STREET - HEDNESFORD,2023-05-06T09:30:00.000+00:00,transformer,,Temperature,C,24.5
852401,HILL STREET - HEDNESFORD,2023-05-06T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
852401,HILL STREET - HEDNESFORD,2023-05-06T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
852401,HILL STREET - HEDNESFORD,2023-05-06T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
852401,HILL STREET - HEDNESFORD,2023-05-06T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
852401,HILL STREET - HEDNESFORD,2023-05-06T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
852401,HILL STREET - HEDNESFORD,2023-05-06T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
852401,HILL STREET - HEDNESFORD,2023-05-06T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
852401,HILL STREET - HEDNESFORD,2023-05-06T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
852401,HILL STREET - HEDNESFORD,2023-05-06T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
852401,HILL STREET - HEDNESFORD,2023-05-06T09:30:00.000+00:00,busbar,,L3 Active Power,kW,24.22
852401,HILL STREET - HEDNESFORD,2023-05-06T09:30:00.000+00:00,busbar,,L2 Active Power,kW,22.84
852401,HILL STREET - HEDNESFORD,2023-05-06T09:30:00.000+00:00,busbar,,L1 Active Power,kW,27.7
852401,HILL STREET - HEDNESFORD,2023-05-06T09:30:00.000+00:00,busbar,,N Current (RMS),A,49.1
852401,HILL STREET - HEDNESFORD,2023-05-06T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
852401,HILL STREET - HEDNESFORD,2023-05-06T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
852401,HILL STREET - HEDNESFORD,2023-05-06T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
852401,HILL STREET - HEDNESFORD,2023-05-06T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
852401,HILL STREET - HEDNESFORD,2023-05-06T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
852401,HILL STREET - HEDNESFORD,2023-05-06T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
852401,HILL STREET - HEDNESFORD,2023-05-06T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.48
852401,HILL STREET - HEDNESFORD,2023-05-06T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.97
852401,HILL STREET - HEDNESFORD,2023-05-06T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.7
852401,HILL STREET - HEDNESFORD,2023-05-06T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
852401,HILL STREET - HEDNESFORD,2023-05-06T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.4
852401,HILL STREET - HEDNESFORD,2023-05-06T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.1
852401,HILL STREET - HEDNESFORD,2023-05-06T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.8
852401,HILL STREET - HEDNESFORD,2023-05-06T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
852401,HILL STREET - HEDNESFORD,2023-05-06T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
852401,HILL STREET - HEDNESFORD,2023-05-06T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
852401,HILL STREET - HEDNESFORD,2023-05-06T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.11
852401,HILL STREET - HEDNESFORD,2023-05-06T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.01
852401,HILL STREET - HEDNESFORD,2023-05-06T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.01
852401,HILL STREET - HEDNESFORD,2023-05-06T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.5
852401,HILL STREET - HEDNESFORD,2023-05-06T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.2
852401,HILL STREET - HEDNESFORD,2023-05-06T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.4
852401,HILL STREET - HEDNESFORD,2023-05-06T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.7
852401,HILL STREET - HEDNESFORD,2023-05-06T09:20:00.000+00:00,transformer,,Temperature,C,24.6
852401,HILL STREET - HEDNESFORD,2023-05-06T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
852401,HILL STREET - HEDNESFORD,2023-05-06T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
852401,HILL STREET - HEDNESFORD,2023-05-06T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
852401,HILL STREET - HEDNESFORD,2023-05-06T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
852401,HILL STREET - HEDNESFORD,2023-05-06T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
852401,HILL STREET - HEDNESFORD,2023-05-06T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
852401,HILL STREET - HEDNESFORD,2023-05-06T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
852401,HILL STREET - HEDNESFORD,2023-05-06T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
852401,HILL STREET - HEDNESFORD,2023-05-06T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
852401,HILL STREET - HEDNESFORD,2023-05-06T09:20:00.000+00:00,busbar,,L3 Active Power,kW,31.59
852401,HILL STREET - HEDNESFORD,2023-05-06T09:20:00.000+00:00,busbar,,L2 Active Power,kW,20.98
852401,HILL STREET - HEDNESFORD,2023-05-06T09:20:00.000+00:00,busbar,,L1 Active Power,kW,27.71
852401,HILL STREET - HEDNESFORD,2023-05-06T09:20:00.000+00:00,busbar,,N Current (RMS),A,55.8
852401,HILL STREET - HEDNESFORD,2023-05-06T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
852401,HILL STREET - HEDNESFORD,2023-05-06T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
852401,HILL STREET - HEDNESFORD,2023-05-06T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
852401,HILL STREET - HEDNESFORD,2023-05-06T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
852401,HILL STREET - HEDNESFORD,2023-05-06T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
852401,HILL STREET - HEDNESFORD,2023-05-06T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
852401,HILL STREET - HEDNESFORD,2023-05-06T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.64
852401,HILL STREET - HEDNESFORD,2023-05-06T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.73
852401,HILL STREET - HEDNESFORD,2023-05-06T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.57
852401,HILL STREET - HEDNESFORD,2023-05-06T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
852401,HILL STREET - HEDNESFORD,2023-05-06T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.8
852401,HILL STREET - HEDNESFORD,2023-05-06T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.6
852401,HILL STREET - HEDNESFORD,2023-05-06T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.3
852401,HILL STREET - HEDNESFORD,2023-05-06T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
852401,HILL STREET - HEDNESFORD,2023-05-06T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
852401,HILL STREET - HEDNESFORD,2023-05-06T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
852401,HILL STREET - HEDNESFORD,2023-05-06T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.74
852401,HILL STREET - HEDNESFORD,2023-05-06T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.99
852401,HILL STREET - HEDNESFORD,2023-05-06T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.81
852401,HILL STREET - HEDNESFORD,2023-05-06T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,52.0
852401,HILL STREET - HEDNESFORD,2023-05-06T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.4
852401,HILL STREET - HEDNESFORD,2023-05-06T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.7
852401,HILL STREET - HEDNESFORD,2023-05-06T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.5
852401,HILL STREET - HEDNESFORD,2023-05-06T09:10:00.000+00:00,transformer,,Temperature,C,24.6
852401,HILL STREET - HEDNESFORD,2023-05-06T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
852401,HILL STREET - HEDNESFORD,2023-05-06T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
852401,HILL STREET - HEDNESFORD,2023-05-06T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
852401,HILL STREET - HEDNESFORD,2023-05-06T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
852401,HILL STREET - HEDNESFORD,2023-05-06T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
852401,HILL STREET - HEDNESFORD,2023-05-06T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
852401,HILL STREET - HEDNESFORD,2023-05-06T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
852401,HILL STREET - HEDNESFORD,2023-05-06T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
852401,HILL STREET - HEDNESFORD,2023-05-06T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
852401,HILL STREET - HEDNESFORD,2023-05-06T09:10:00.000+00:00,busbar,,L3 Active Power,kW,27.38
852401,HILL STREET - HEDNESFORD,2023-05-06T09:10:00.000+00:00,busbar,,L2 Active Power,kW,17.72
852401,HILL STREET - HEDNESFORD,2023-05-06T09:10:00.000+00:00,busbar,,L1 Active Power,kW,30.38
852401,HILL STREET - HEDNESFORD,2023-05-06T09:10:00.000+00:00,busbar,,N Current (RMS),A,69.4
852401,HILL STREET - HEDNESFORD,2023-05-06T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
852401,HILL STREET - HEDNESFORD,2023-05-06T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
852401,HILL STREET - HEDNESFORD,2023-05-06T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
852401,HILL STREET - HEDNESFORD,2023-05-06T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
852401,HILL STREET - HEDNESFORD,2023-05-06T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
852401,HILL STREET - HEDNESFORD,2023-05-06T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
852401,HILL STREET - HEDNESFORD,2023-05-06T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.48
852401,HILL STREET - HEDNESFORD,2023-05-06T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.41
852401,HILL STREET - HEDNESFORD,2023-05-06T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.24
852401,HILL STREET - HEDNESFORD,2023-05-06T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
852401,HILL STREET - HEDNESFORD,2023-05-06T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.5
852401,HILL STREET - HEDNESFORD,2023-05-06T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.1
852401,HILL STREET - HEDNESFORD,2023-05-06T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.6
852401,HILL STREET - HEDNESFORD,2023-05-06T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
852401,HILL STREET - HEDNESFORD,2023-05-06T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
852401,HILL STREET - HEDNESFORD,2023-05-06T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
852401,HILL STREET - HEDNESFORD,2023-05-06T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.02
852401,HILL STREET - HEDNESFORD,2023-05-06T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.69
852401,HILL STREET - HEDNESFORD,2023-05-06T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.99
852401,HILL STREET - HEDNESFORD,2023-05-06T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,70.7
852401,HILL STREET - HEDNESFORD,2023-05-06T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.7
852401,HILL STREET - HEDNESFORD,2023-05-06T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.4
852401,HILL STREET - HEDNESFORD,2023-05-06T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.4
852401,HILL STREET - HEDNESFORD,2023-05-06T09:00:00.000+00:00,transformer,,Temperature,C,24.6
852401,HILL STREET - HEDNESFORD,2023-05-06T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
852401,HILL STREET - HEDNESFORD,2023-05-06T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
852401,HILL STREET - HEDNESFORD,2023-05-06T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
852401,HILL STREET - HEDNESFORD,2023-05-06T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
852401,HILL STREET - HEDNESFORD,2023-05-06T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
852401,HILL STREET - HEDNESFORD,2023-05-06T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
852401,HILL STREET - HEDNESFORD,2023-05-06T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
852401,HILL STREET - HEDNESFORD,2023-05-06T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
852401,HILL STREET - HEDNESFORD,2023-05-06T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
852401,HILL STREET - HEDNESFORD,2023-05-06T09:00:00.000+00:00,busbar,,L3 Active Power,kW,27.5
852401,HILL STREET - HEDNESFORD,2023-05-06T09:00:00.000+00:00,busbar,,L2 Active Power,kW,13.11
852401,HILL STREET - HEDNESFORD,2023-05-06T09:00:00.000+00:00,busbar,,L1 Active Power,kW,33.23
852401,HILL STREET - HEDNESFORD,2023-05-06T09:00:00.000+00:00,busbar,,N Current (RMS),A,86.8
852401,HILL STREET - HEDNESFORD,2023-05-06T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
852401,HILL STREET - HEDNESFORD,2023-05-06T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
852401,HILL STREET - HEDNESFORD,2023-05-06T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
852401,HILL STREET - HEDNESFORD,2023-05-06T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
852401,HILL STREET - HEDNESFORD,2023-05-06T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
852401,HILL STREET - HEDNESFORD,2023-05-06T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
852401,HILL STREET - HEDNESFORD,2023-05-06T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.75
852401,HILL STREET - HEDNESFORD,2023-05-06T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.94
852401,HILL STREET - HEDNESFORD,2023-05-06T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.9
852401,HILL STREET - HEDNESFORD,2023-05-06T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
852401,HILL STREET - HEDNESFORD,2023-05-06T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.0
852401,HILL STREET - HEDNESFORD,2023-05-06T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.2
852401,HILL STREET - HEDNESFORD,2023-05-06T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.6
852401,HILL STREET - HEDNESFORD,2023-05-06T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.77
852401,HILL STREET - HEDNESFORD,2023-05-06T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
852401,HILL STREET - HEDNESFORD,2023-05-06T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
852401,HILL STREET - HEDNESFORD,2023-05-06T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.51
852401,HILL STREET - HEDNESFORD,2023-05-06T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.94
852401,HILL STREET - HEDNESFORD,2023-05-06T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.35
852401,HILL STREET - HEDNESFORD,2023-05-06T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,83.7
852401,HILL STREET - HEDNESFORD,2023-05-06T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.7
852401,HILL STREET - HEDNESFORD,2023-05-06T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.9
852401,HILL STREET - HEDNESFORD,2023-05-06T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,126.7
852401,HILL STREET - HEDNESFORD,2023-05-06T08:50:00.000+00:00,transformer,,Temperature,C,24.6
852401,HILL STREET - HEDNESFORD,2023-05-06T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-05-06T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
852401,HILL STREET - HEDNESFORD,2023-05-06T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
852401,HILL STREET - HEDNESFORD,2023-05-06T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
852401,HILL STREET - HEDNESFORD,2023-05-06T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
852401,HILL STREET - HEDNESFORD,2023-05-06T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
852401,HILL STREET - HEDNESFORD,2023-05-06T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
852401,HILL STREET - HEDNESFORD,2023-05-06T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
852401,HILL STREET - HEDNESFORD,2023-05-06T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
852401,HILL STREET - HEDNESFORD,2023-05-06T08:50:00.000+00:00,busbar,,L3 Active Power,kW,28.26
852401,HILL STREET - HEDNESFORD,2023-05-06T08:50:00.000+00:00,busbar,,L2 Active Power,kW,13.87
852401,HILL STREET - HEDNESFORD,2023-05-06T08:50:00.000+00:00,busbar,,L1 Active Power,kW,38.25
