Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-05-06T08:50:00.000+00:00,busbar,,N Current (RMS),A,96.2
852401,HILL STREET - HEDNESFORD,2023-05-06T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
852401,HILL STREET - HEDNESFORD,2023-05-06T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
852401,HILL STREET - HEDNESFORD,2023-05-06T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.5
852401,HILL STREET - HEDNESFORD,2023-05-06T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
852401,HILL STREET - HEDNESFORD,2023-05-06T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
852401,HILL STREET - HEDNESFORD,2023-05-06T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
852401,HILL STREET - HEDNESFORD,2023-05-06T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.9
852401,HILL STREET - HEDNESFORD,2023-05-06T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.83
852401,HILL STREET - HEDNESFORD,2023-05-06T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.34
852401,HILL STREET - HEDNESFORD,2023-05-06T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
852401,HILL STREET - HEDNESFORD,2023-05-06T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.5
852401,HILL STREET - HEDNESFORD,2023-05-06T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.8
852401,HILL STREET - HEDNESFORD,2023-05-06T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.1
852401,HILL STREET - HEDNESFORD,2023-05-06T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.8
852401,HILL STREET - HEDNESFORD,2023-05-06T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
852401,HILL STREET - HEDNESFORD,2023-05-06T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
852401,HILL STREET - HEDNESFORD,2023-05-06T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.15
852401,HILL STREET - HEDNESFORD,2023-05-06T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.29
852401,HILL STREET - HEDNESFORD,2023-05-06T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.76
852401,HILL STREET - HEDNESFORD,2023-05-06T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,74.7
852401,HILL STREET - HEDNESFORD,2023-05-06T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.7
852401,HILL STREET - HEDNESFORD,2023-05-06T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.2
852401,HILL STREET - HEDNESFORD,2023-05-06T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.0
852401,HILL STREET - HEDNESFORD,2023-05-06T08:40:00.000+00:00,transformer,,Temperature,C,24.5
852401,HILL STREET - HEDNESFORD,2023-05-06T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
852401,HILL STREET - HEDNESFORD,2023-05-06T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
852401,HILL STREET - HEDNESFORD,2023-05-06T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
852401,HILL STREET - HEDNESFORD,2023-05-06T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
852401,HILL STREET - HEDNESFORD,2023-05-06T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
852401,HILL STREET - HEDNESFORD,2023-05-06T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
852401,HILL STREET - HEDNESFORD,2023-05-06T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
852401,HILL STREET - HEDNESFORD,2023-05-06T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
852401,HILL STREET - HEDNESFORD,2023-05-06T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
852401,HILL STREET - HEDNESFORD,2023-05-06T08:40:00.000+00:00,busbar,,L3 Active Power,kW,32.05
852401,HILL STREET - HEDNESFORD,2023-05-06T08:40:00.000+00:00,busbar,,L2 Active Power,kW,12.12
852401,HILL STREET - HEDNESFORD,2023-05-06T08:40:00.000+00:00,busbar,,L1 Active Power,kW,34.1
852401,HILL STREET - HEDNESFORD,2023-05-06T08:40:00.000+00:00,busbar,,N Current (RMS),A,97.6
852401,HILL STREET - HEDNESFORD,2023-05-06T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.2
852401,HILL STREET - HEDNESFORD,2023-05-06T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
852401,HILL STREET - HEDNESFORD,2023-05-06T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
852401,HILL STREET - HEDNESFORD,2023-05-06T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
852401,HILL STREET - HEDNESFORD,2023-05-06T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
852401,HILL STREET - HEDNESFORD,2023-05-06T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
852401,HILL STREET - HEDNESFORD,2023-05-06T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.8
852401,HILL STREET - HEDNESFORD,2023-05-06T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.28
852401,HILL STREET - HEDNESFORD,2023-05-06T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.08
852401,HILL STREET - HEDNESFORD,2023-05-06T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
852401,HILL STREET - HEDNESFORD,2023-05-06T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.4
852401,HILL STREET - HEDNESFORD,2023-05-06T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.0
852401,HILL STREET - HEDNESFORD,2023-05-06T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.2
852401,HILL STREET - HEDNESFORD,2023-05-06T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
852401,HILL STREET - HEDNESFORD,2023-05-06T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
852401,HILL STREET - HEDNESFORD,2023-05-06T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
852401,HILL STREET - HEDNESFORD,2023-05-06T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.54
852401,HILL STREET - HEDNESFORD,2023-05-06T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.91
852401,HILL STREET - HEDNESFORD,2023-05-06T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.27
852401,HILL STREET - HEDNESFORD,2023-05-06T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,73.9
852401,HILL STREET - HEDNESFORD,2023-05-06T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,123.2
852401,HILL STREET - HEDNESFORD,2023-05-06T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.8
852401,HILL STREET - HEDNESFORD,2023-05-06T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.5
852401,HILL STREET - HEDNESFORD,2023-05-06T08:30:00.000+00:00,transformer,,Temperature,C,24.6
852401,HILL STREET - HEDNESFORD,2023-05-06T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
852401,HILL STREET - HEDNESFORD,2023-05-06T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
852401,HILL STREET - HEDNESFORD,2023-05-06T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
852401,HILL STREET - HEDNESFORD,2023-05-06T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
852401,HILL STREET - HEDNESFORD,2023-05-06T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
852401,HILL STREET - HEDNESFORD,2023-05-06T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
852401,HILL STREET - HEDNESFORD,2023-05-06T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
852401,HILL STREET - HEDNESFORD,2023-05-06T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
852401,HILL STREET - HEDNESFORD,2023-05-06T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
852401,HILL STREET - HEDNESFORD,2023-05-06T08:30:00.000+00:00,busbar,,L3 Active Power,kW,34.34
852401,HILL STREET - HEDNESFORD,2023-05-06T08:30:00.000+00:00,busbar,,L2 Active Power,kW,16.19
852401,HILL STREET - HEDNESFORD,2023-05-06T08:30:00.000+00:00,busbar,,L1 Active Power,kW,25.35
852401,HILL STREET - HEDNESFORD,2023-05-06T08:30:00.000+00:00,busbar,,N Current (RMS),A,80.0
852401,HILL STREET - HEDNESFORD,2023-05-06T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.3
852401,HILL STREET - HEDNESFORD,2023-05-06T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
852401,HILL STREET - HEDNESFORD,2023-05-06T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
852401,HILL STREET - HEDNESFORD,2023-05-06T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
852401,HILL STREET - HEDNESFORD,2023-05-06T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
852401,HILL STREET - HEDNESFORD,2023-05-06T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
852401,HILL STREET - HEDNESFORD,2023-05-06T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.56
852401,HILL STREET - HEDNESFORD,2023-05-06T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.74
852401,HILL STREET - HEDNESFORD,2023-05-06T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.07
852401,HILL STREET - HEDNESFORD,2023-05-06T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
852401,HILL STREET - HEDNESFORD,2023-05-06T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.7
852401,HILL STREET - HEDNESFORD,2023-05-06T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.3
852401,HILL STREET - HEDNESFORD,2023-05-06T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.7
852401,HILL STREET - HEDNESFORD,2023-05-06T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
852401,HILL STREET - HEDNESFORD,2023-05-06T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
852401,HILL STREET - HEDNESFORD,2023-05-06T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
852401,HILL STREET - HEDNESFORD,2023-05-06T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.91
852401,HILL STREET - HEDNESFORD,2023-05-06T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.16
852401,HILL STREET - HEDNESFORD,2023-05-06T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.29
852401,HILL STREET - HEDNESFORD,2023-05-06T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,81.5
852401,HILL STREET - HEDNESFORD,2023-05-06T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,120.0
852401,HILL STREET - HEDNESFORD,2023-05-06T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.2
852401,HILL STREET - HEDNESFORD,2023-05-06T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.1
852401,HILL STREET - HEDNESFORD,2023-05-06T08:20:00.000+00:00,transformer,,Temperature,C,24.6
852401,HILL STREET - HEDNESFORD,2023-05-06T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
852401,HILL STREET - HEDNESFORD,2023-05-06T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
852401,HILL STREET - HEDNESFORD,2023-05-06T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
852401,HILL STREET - HEDNESFORD,2023-05-06T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
852401,HILL STREET - HEDNESFORD,2023-05-06T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
852401,HILL STREET - HEDNESFORD,2023-05-06T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
852401,HILL STREET - HEDNESFORD,2023-05-06T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
852401,HILL STREET - HEDNESFORD,2023-05-06T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
852401,HILL STREET - HEDNESFORD,2023-05-06T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
852401,HILL STREET - HEDNESFORD,2023-05-06T08:20:00.000+00:00,busbar,,L3 Active Power,kW,34.48
852401,HILL STREET - HEDNESFORD,2023-05-06T08:20:00.000+00:00,busbar,,L2 Active Power,kW,14.9
852401,HILL STREET - HEDNESFORD,2023-05-06T08:20:00.000+00:00,busbar,,L1 Active Power,kW,22.36
852401,HILL STREET - HEDNESFORD,2023-05-06T08:20:00.000+00:00,busbar,,N Current (RMS),A,86.5
852401,HILL STREET - HEDNESFORD,2023-05-06T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.6
852401,HILL STREET - HEDNESFORD,2023-05-06T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
852401,HILL STREET - HEDNESFORD,2023-05-06T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
852401,HILL STREET - HEDNESFORD,2023-05-06T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
852401,HILL STREET - HEDNESFORD,2023-05-06T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
852401,HILL STREET - HEDNESFORD,2023-05-06T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
852401,HILL STREET - HEDNESFORD,2023-05-06T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.17
852401,HILL STREET - HEDNESFORD,2023-05-06T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.93
852401,HILL STREET - HEDNESFORD,2023-05-06T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.63
852401,HILL STREET - HEDNESFORD,2023-05-06T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
852401,HILL STREET - HEDNESFORD,2023-05-06T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.1
852401,HILL STREET - HEDNESFORD,2023-05-06T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.5
852401,HILL STREET - HEDNESFORD,2023-05-06T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.6
852401,HILL STREET - HEDNESFORD,2023-05-06T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
852401,HILL STREET - HEDNESFORD,2023-05-06T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
852401,HILL STREET - HEDNESFORD,2023-05-06T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
852401,HILL STREET - HEDNESFORD,2023-05-06T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.35
852401,HILL STREET - HEDNESFORD,2023-05-06T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.94
852401,HILL STREET - HEDNESFORD,2023-05-06T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.19
852401,HILL STREET - HEDNESFORD,2023-05-06T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,52.5
852401,HILL STREET - HEDNESFORD,2023-05-06T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.0
852401,HILL STREET - HEDNESFORD,2023-05-06T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.4
852401,HILL STREET - HEDNESFORD,2023-05-06T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.6
852401,HILL STREET - HEDNESFORD,2023-05-06T08:10:00.000+00:00,transformer,,Temperature,C,24.5
852401,HILL STREET - HEDNESFORD,2023-05-06T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
852401,HILL STREET - HEDNESFORD,2023-05-06T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
852401,HILL STREET - HEDNESFORD,2023-05-06T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
852401,HILL STREET - HEDNESFORD,2023-05-06T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
852401,HILL STREET - HEDNESFORD,2023-05-06T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
852401,HILL STREET - HEDNESFORD,2023-05-06T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
852401,HILL STREET - HEDNESFORD,2023-05-06T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
852401,HILL STREET - HEDNESFORD,2023-05-06T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
852401,HILL STREET - HEDNESFORD,2023-05-06T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
852401,HILL STREET - HEDNESFORD,2023-05-06T08:10:00.000+00:00,busbar,,L3 Active Power,kW,26.53
852401,HILL STREET - HEDNESFORD,2023-05-06T08:10:00.000+00:00,busbar,,L2 Active Power,kW,15.87
852401,HILL STREET - HEDNESFORD,2023-05-06T08:10:00.000+00:00,busbar,,L1 Active Power,kW,30.82
852401,HILL STREET - HEDNESFORD,2023-05-06T08:10:00.000+00:00,busbar,,N Current (RMS),A,70.1
852401,HILL STREET - HEDNESFORD,2023-05-06T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
852401,HILL STREET - HEDNESFORD,2023-05-06T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
852401,HILL STREET - HEDNESFORD,2023-05-06T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
852401,HILL STREET - HEDNESFORD,2023-05-06T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
852401,HILL STREET - HEDNESFORD,2023-05-06T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
852401,HILL STREET - HEDNESFORD,2023-05-06T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
852401,HILL STREET - HEDNESFORD,2023-05-06T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.14
852401,HILL STREET - HEDNESFORD,2023-05-06T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.23
852401,HILL STREET - HEDNESFORD,2023-05-06T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.62
852401,HILL STREET - HEDNESFORD,2023-05-06T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
852401,HILL STREET - HEDNESFORD,2023-05-06T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.9
852401,HILL STREET - HEDNESFORD,2023-05-06T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.0
852401,HILL STREET - HEDNESFORD,2023-05-06T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.9
852401,HILL STREET - HEDNESFORD,2023-05-06T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
852401,HILL STREET - HEDNESFORD,2023-05-06T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
852401,HILL STREET - HEDNESFORD,2023-05-06T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.66
852401,HILL STREET - HEDNESFORD,2023-05-06T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.03
852401,HILL STREET - HEDNESFORD,2023-05-06T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.63
852401,HILL STREET - HEDNESFORD,2023-05-06T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.6
852401,HILL STREET - HEDNESFORD,2023-05-06T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.5
852401,HILL STREET - HEDNESFORD,2023-05-06T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.6
852401,HILL STREET - HEDNESFORD,2023-05-06T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.6
852401,HILL STREET - HEDNESFORD,2023-05-06T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.0
852401,HILL STREET - HEDNESFORD,2023-05-06T08:00:00.000+00:00,transformer,,Temperature,C,24.3
852401,HILL STREET - HEDNESFORD,2023-05-06T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
852401,HILL STREET - HEDNESFORD,2023-05-06T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
852401,HILL STREET - HEDNESFORD,2023-05-06T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
852401,HILL STREET - HEDNESFORD,2023-05-06T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
852401,HILL STREET - HEDNESFORD,2023-05-06T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
852401,HILL STREET - HEDNESFORD,2023-05-06T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
852401,HILL STREET - HEDNESFORD,2023-05-06T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
852401,HILL STREET - HEDNESFORD,2023-05-06T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
852401,HILL STREET - HEDNESFORD,2023-05-06T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
852401,HILL STREET - HEDNESFORD,2023-05-06T08:00:00.000+00:00,busbar,,L3 Active Power,kW,27.17
852401,HILL STREET - HEDNESFORD,2023-05-06T08:00:00.000+00:00,busbar,,L2 Active Power,kW,18.87
852401,HILL STREET - HEDNESFORD,2023-05-06T08:00:00.000+00:00,busbar,,L1 Active Power,kW,27.21
852401,HILL STREET - HEDNESFORD,2023-05-06T08:00:00.000+00:00,busbar,,N Current (RMS),A,53.0
852401,HILL STREET - HEDNESFORD,2023-05-06T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
852401,HILL STREET - HEDNESFORD,2023-05-06T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
852401,HILL STREET - HEDNESFORD,2023-05-06T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
852401,HILL STREET - HEDNESFORD,2023-05-06T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
852401,HILL STREET - HEDNESFORD,2023-05-06T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
852401,HILL STREET - HEDNESFORD,2023-05-06T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
852401,HILL STREET - HEDNESFORD,2023-05-06T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.62
852401,HILL STREET - HEDNESFORD,2023-05-06T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.91
852401,HILL STREET - HEDNESFORD,2023-05-06T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.36
852401,HILL STREET - HEDNESFORD,2023-05-06T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
852401,HILL STREET - HEDNESFORD,2023-05-06T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.2
852401,HILL STREET - HEDNESFORD,2023-05-06T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.1
852401,HILL STREET - HEDNESFORD,2023-05-06T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.4
852401,HILL STREET - HEDNESFORD,2023-05-06T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.07
852401,HILL STREET - HEDNESFORD,2023-05-06T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
852401,HILL STREET - HEDNESFORD,2023-05-06T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
852401,HILL STREET - HEDNESFORD,2023-05-06T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.02
852401,HILL STREET - HEDNESFORD,2023-05-06T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.94
852401,HILL STREET - HEDNESFORD,2023-05-06T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.75
852401,HILL STREET - HEDNESFORD,2023-05-06T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,76.0
852401,HILL STREET - HEDNESFORD,2023-05-06T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.8
852401,HILL STREET - HEDNESFORD,2023-05-06T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.8
852401,HILL STREET - HEDNESFORD,2023-05-06T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.9
852401,HILL STREET - HEDNESFORD,2023-05-06T07:50:00.000+00:00,transformer,,Temperature,C,24.2
852401,HILL STREET - HEDNESFORD,2023-05-06T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
852401,HILL STREET - HEDNESFORD,2023-05-06T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
852401,HILL STREET - HEDNESFORD,2023-05-06T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
852401,HILL STREET - HEDNESFORD,2023-05-06T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
852401,HILL STREET - HEDNESFORD,2023-05-06T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
852401,HILL STREET - HEDNESFORD,2023-05-06T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
852401,HILL STREET - HEDNESFORD,2023-05-06T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
852401,HILL STREET - HEDNESFORD,2023-05-06T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
852401,HILL STREET - HEDNESFORD,2023-05-06T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
852401,HILL STREET - HEDNESFORD,2023-05-06T07:50:00.000+00:00,busbar,,L3 Active Power,kW,35.64
852401,HILL STREET - HEDNESFORD,2023-05-06T07:50:00.000+00:00,busbar,,L2 Active Power,kW,18.86
852401,HILL STREET - HEDNESFORD,2023-05-06T07:50:00.000+00:00,busbar,,L1 Active Power,kW,33.12
852401,HILL STREET - HEDNESFORD,2023-05-06T07:50:00.000+00:00,busbar,,N Current (RMS),A,91.6
852401,HILL STREET - HEDNESFORD,2023-05-06T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.7
852401,HILL STREET - HEDNESFORD,2023-05-06T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
852401,HILL STREET - HEDNESFORD,2023-05-06T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.3
852401,HILL STREET - HEDNESFORD,2023-05-06T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
852401,HILL STREET - HEDNESFORD,2023-05-06T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
852401,HILL STREET - HEDNESFORD,2023-05-06T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
852401,HILL STREET - HEDNESFORD,2023-05-06T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.35
852401,HILL STREET - HEDNESFORD,2023-05-06T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.98
852401,HILL STREET - HEDNESFORD,2023-05-06T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.55
852401,HILL STREET - HEDNESFORD,2023-05-06T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
852401,HILL STREET - HEDNESFORD,2023-05-06T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.2
852401,HILL STREET - HEDNESFORD,2023-05-06T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.2
852401,HILL STREET - HEDNESFORD,2023-05-06T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.9
852401,HILL STREET - HEDNESFORD,2023-05-06T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
852401,HILL STREET - HEDNESFORD,2023-05-06T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
852401,HILL STREET - HEDNESFORD,2023-05-06T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.52
852401,HILL STREET - HEDNESFORD,2023-05-06T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.83
852401,HILL STREET - HEDNESFORD,2023-05-06T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.12
852401,HILL STREET - HEDNESFORD,2023-05-06T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.14
852401,HILL STREET - HEDNESFORD,2023-05-06T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.8
852401,HILL STREET - HEDNESFORD,2023-05-06T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.7
852401,HILL STREET - HEDNESFORD,2023-05-06T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.6
852401,HILL STREET - HEDNESFORD,2023-05-06T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.3
852401,HILL STREET - HEDNESFORD,2023-05-06T07:40:00.000+00:00,transformer,,Temperature,C,24.1
852401,HILL STREET - HEDNESFORD,2023-05-06T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
852401,HILL STREET - HEDNESFORD,2023-05-06T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
852401,HILL STREET - HEDNESFORD,2023-05-06T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
852401,HILL STREET - HEDNESFORD,2023-05-06T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
852401,HILL STREET - HEDNESFORD,2023-05-06T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
852401,HILL STREET - HEDNESFORD,2023-05-06T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
852401,HILL STREET - HEDNESFORD,2023-05-06T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
852401,HILL STREET - HEDNESFORD,2023-05-06T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
852401,HILL STREET - HEDNESFORD,2023-05-06T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
852401,HILL STREET - HEDNESFORD,2023-05-06T07:40:00.000+00:00,busbar,,L3 Active Power,kW,25.18
852401,HILL STREET - HEDNESFORD,2023-05-06T07:40:00.000+00:00,busbar,,L2 Active Power,kW,18.1
852401,HILL STREET - HEDNESFORD,2023-05-06T07:40:00.000+00:00,busbar,,L1 Active Power,kW,30.69
852401,HILL STREET - HEDNESFORD,2023-05-06T07:40:00.000+00:00,busbar,,N Current (RMS),A,67.5
852401,HILL STREET - HEDNESFORD,2023-05-06T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
852401,HILL STREET - HEDNESFORD,2023-05-06T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
852401,HILL STREET - HEDNESFORD,2023-05-06T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
852401,HILL STREET - HEDNESFORD,2023-05-06T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
852401,HILL STREET - HEDNESFORD,2023-05-06T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
852401,HILL STREET - HEDNESFORD,2023-05-06T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
852401,HILL STREET - HEDNESFORD,2023-05-06T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.48
852401,HILL STREET - HEDNESFORD,2023-05-06T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.45
852401,HILL STREET - HEDNESFORD,2023-05-06T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.79
852401,HILL STREET - HEDNESFORD,2023-05-06T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
852401,HILL STREET - HEDNESFORD,2023-05-06T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.3
852401,HILL STREET - HEDNESFORD,2023-05-06T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.2
852401,HILL STREET - HEDNESFORD,2023-05-06T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.8
852401,HILL STREET - HEDNESFORD,2023-05-06T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
852401,HILL STREET - HEDNESFORD,2023-05-06T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
852401,HILL STREET - HEDNESFORD,2023-05-06T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
852401,HILL STREET - HEDNESFORD,2023-05-06T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.43
852401,HILL STREET - HEDNESFORD,2023-05-06T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.1
852401,HILL STREET - HEDNESFORD,2023-05-06T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.06
852401,HILL STREET - HEDNESFORD,2023-05-06T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.1
852401,HILL STREET - HEDNESFORD,2023-05-06T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.8
852401,HILL STREET - HEDNESFORD,2023-05-06T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.1
852401,HILL STREET - HEDNESFORD,2023-05-06T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.9
852401,HILL STREET - HEDNESFORD,2023-05-06T07:30:00.000+00:00,transformer,,Temperature,C,23.9
852401,HILL STREET - HEDNESFORD,2023-05-06T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
852401,HILL STREET - HEDNESFORD,2023-05-06T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
852401,HILL STREET - HEDNESFORD,2023-05-06T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
852401,HILL STREET - HEDNESFORD,2023-05-06T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
852401,HILL STREET - HEDNESFORD,2023-05-06T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
852401,HILL STREET - HEDNESFORD,2023-05-06T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
852401,HILL STREET - HEDNESFORD,2023-05-06T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
852401,HILL STREET - HEDNESFORD,2023-05-06T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
852401,HILL STREET - HEDNESFORD,2023-05-06T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
852401,HILL STREET - HEDNESFORD,2023-05-06T07:30:00.000+00:00,busbar,,L3 Active Power,kW,24.91
852401,HILL STREET - HEDNESFORD,2023-05-06T07:30:00.000+00:00,busbar,,L2 Active Power,kW,27.56
852401,HILL STREET - HEDNESFORD,2023-05-06T07:30:00.000+00:00,busbar,,L1 Active Power,kW,25.85
852401,HILL STREET - HEDNESFORD,2023-05-06T07:30:00.000+00:00,busbar,,N Current (RMS),A,50.1
852401,HILL STREET - HEDNESFORD,2023-05-06T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
852401,HILL STREET - HEDNESFORD,2023-05-06T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
852401,HILL STREET - HEDNESFORD,2023-05-06T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
852401,HILL STREET - HEDNESFORD,2023-05-06T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
852401,HILL STREET - HEDNESFORD,2023-05-06T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
852401,HILL STREET - HEDNESFORD,2023-05-06T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
852401,HILL STREET - HEDNESFORD,2023-05-06T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.5
852401,HILL STREET - HEDNESFORD,2023-05-06T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.56
852401,HILL STREET - HEDNESFORD,2023-05-06T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.63
852401,HILL STREET - HEDNESFORD,2023-05-06T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
852401,HILL STREET - HEDNESFORD,2023-05-06T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.5
852401,HILL STREET - HEDNESFORD,2023-05-06T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.4
852401,HILL STREET - HEDNESFORD,2023-05-06T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.0
852401,HILL STREET - HEDNESFORD,2023-05-06T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.03
852401,HILL STREET - HEDNESFORD,2023-05-06T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
852401,HILL STREET - HEDNESFORD,2023-05-06T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.64
852401,HILL STREET - HEDNESFORD,2023-05-06T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.5
852401,HILL STREET - HEDNESFORD,2023-05-06T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.25
852401,HILL STREET - HEDNESFORD,2023-05-06T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.28
852401,HILL STREET - HEDNESFORD,2023-05-06T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,77.2
852401,HILL STREET - HEDNESFORD,2023-05-06T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.1
852401,HILL STREET - HEDNESFORD,2023-05-06T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.9
852401,HILL STREET - HEDNESFORD,2023-05-06T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.7
852401,HILL STREET - HEDNESFORD,2023-05-06T07:20:00.000+00:00,transformer,,Temperature,C,23.7
852401,HILL STREET - HEDNESFORD,2023-05-06T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
852401,HILL STREET - HEDNESFORD,2023-05-06T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
852401,HILL STREET - HEDNESFORD,2023-05-06T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
852401,HILL STREET - HEDNESFORD,2023-05-06T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
852401,HILL STREET - HEDNESFORD,2023-05-06T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
852401,HILL STREET - HEDNESFORD,2023-05-06T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
852401,HILL STREET - HEDNESFORD,2023-05-06T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
852401,HILL STREET - HEDNESFORD,2023-05-06T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
852401,HILL STREET - HEDNESFORD,2023-05-06T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
852401,HILL STREET - HEDNESFORD,2023-05-06T07:20:00.000+00:00,busbar,,L3 Active Power,kW,25.0
852401,HILL STREET - HEDNESFORD,2023-05-06T07:20:00.000+00:00,busbar,,L2 Active Power,kW,18.8
852401,HILL STREET - HEDNESFORD,2023-05-06T07:20:00.000+00:00,busbar,,L1 Active Power,kW,33.92
852401,HILL STREET - HEDNESFORD,2023-05-06T07:20:00.000+00:00,busbar,,N Current (RMS),A,77.7
852401,HILL STREET - HEDNESFORD,2023-05-06T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
852401,HILL STREET - HEDNESFORD,2023-05-06T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
852401,HILL STREET - HEDNESFORD,2023-05-06T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.3
852401,HILL STREET - HEDNESFORD,2023-05-06T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
852401,HILL STREET - HEDNESFORD,2023-05-06T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
852401,HILL STREET - HEDNESFORD,2023-05-06T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
852401,HILL STREET - HEDNESFORD,2023-05-06T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.28
852401,HILL STREET - HEDNESFORD,2023-05-06T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.61
852401,HILL STREET - HEDNESFORD,2023-05-06T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.2
852401,HILL STREET - HEDNESFORD,2023-05-06T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
852401,HILL STREET - HEDNESFORD,2023-05-06T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.2
852401,HILL STREET - HEDNESFORD,2023-05-06T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.0
852401,HILL STREET - HEDNESFORD,2023-05-06T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.8
852401,HILL STREET - HEDNESFORD,2023-05-06T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
852401,HILL STREET - HEDNESFORD,2023-05-06T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
852401,HILL STREET - HEDNESFORD,2023-05-06T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.8
852401,HILL STREET - HEDNESFORD,2023-05-06T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.73
852401,HILL STREET - HEDNESFORD,2023-05-06T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.17
852401,HILL STREET - HEDNESFORD,2023-05-06T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.01
852401,HILL STREET - HEDNESFORD,2023-05-06T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
852401,HILL STREET - HEDNESFORD,2023-05-06T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.6
852401,HILL STREET - HEDNESFORD,2023-05-06T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.2
852401,HILL STREET - HEDNESFORD,2023-05-06T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.6
852401,HILL STREET - HEDNESFORD,2023-05-06T07:10:00.000+00:00,transformer,,Temperature,C,23.7
852401,HILL STREET - HEDNESFORD,2023-05-06T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
852401,HILL STREET - HEDNESFORD,2023-05-06T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
852401,HILL STREET - HEDNESFORD,2023-05-06T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
852401,HILL STREET - HEDNESFORD,2023-05-06T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
852401,HILL STREET - HEDNESFORD,2023-05-06T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
852401,HILL STREET - HEDNESFORD,2023-05-06T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
852401,HILL STREET - HEDNESFORD,2023-05-06T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
852401,HILL STREET - HEDNESFORD,2023-05-06T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
852401,HILL STREET - HEDNESFORD,2023-05-06T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
852401,HILL STREET - HEDNESFORD,2023-05-06T07:10:00.000+00:00,busbar,,L3 Active Power,kW,19.01
852401,HILL STREET - HEDNESFORD,2023-05-06T07:10:00.000+00:00,busbar,,L2 Active Power,kW,16.78
852401,HILL STREET - HEDNESFORD,2023-05-06T07:10:00.000+00:00,busbar,,L1 Active Power,kW,19.21
852401,HILL STREET - HEDNESFORD,2023-05-06T07:10:00.000+00:00,busbar,,N Current (RMS),A,43.4
852401,HILL STREET - HEDNESFORD,2023-05-06T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
852401,HILL STREET - HEDNESFORD,2023-05-06T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
852401,HILL STREET - HEDNESFORD,2023-05-06T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
852401,HILL STREET - HEDNESFORD,2023-05-06T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
852401,HILL STREET - HEDNESFORD,2023-05-06T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
852401,HILL STREET - HEDNESFORD,2023-05-06T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
852401,HILL STREET - HEDNESFORD,2023-05-06T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.47
852401,HILL STREET - HEDNESFORD,2023-05-06T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.87
852401,HILL STREET - HEDNESFORD,2023-05-06T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.42
852401,HILL STREET - HEDNESFORD,2023-05-06T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
852401,HILL STREET - HEDNESFORD,2023-05-06T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
852401,HILL STREET - HEDNESFORD,2023-05-06T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.0
852401,HILL STREET - HEDNESFORD,2023-05-06T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.8
852401,HILL STREET - HEDNESFORD,2023-05-06T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.06
852401,HILL STREET - HEDNESFORD,2023-05-06T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
852401,HILL STREET - HEDNESFORD,2023-05-06T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
852401,HILL STREET - HEDNESFORD,2023-05-06T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.18
852401,HILL STREET - HEDNESFORD,2023-05-06T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.51
852401,HILL STREET - HEDNESFORD,2023-05-06T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.9
852401,HILL STREET - HEDNESFORD,2023-05-06T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,77.8
852401,HILL STREET - HEDNESFORD,2023-05-06T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.8
852401,HILL STREET - HEDNESFORD,2023-05-06T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.8
852401,HILL STREET - HEDNESFORD,2023-05-06T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.9
852401,HILL STREET - HEDNESFORD,2023-05-06T07:00:00.000+00:00,transformer,,Temperature,C,23.7
852401,HILL STREET - HEDNESFORD,2023-05-06T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
852401,HILL STREET - HEDNESFORD,2023-05-06T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
852401,HILL STREET - HEDNESFORD,2023-05-06T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
852401,HILL STREET - HEDNESFORD,2023-05-06T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
852401,HILL STREET - HEDNESFORD,2023-05-06T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
852401,HILL STREET - HEDNESFORD,2023-05-06T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
852401,HILL STREET - HEDNESFORD,2023-05-06T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
852401,HILL STREET - HEDNESFORD,2023-05-06T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
852401,HILL STREET - HEDNESFORD,2023-05-06T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
852401,HILL STREET - HEDNESFORD,2023-05-06T07:00:00.000+00:00,busbar,,L3 Active Power,kW,13.65
852401,HILL STREET - HEDNESFORD,2023-05-06T07:00:00.000+00:00,busbar,,L2 Active Power,kW,14.37
852401,HILL STREET - HEDNESFORD,2023-05-06T07:00:00.000+00:00,busbar,,L1 Active Power,kW,30.33
852401,HILL STREET - HEDNESFORD,2023-05-06T07:00:00.000+00:00,busbar,,N Current (RMS),A,78.4
852401,HILL STREET - HEDNESFORD,2023-05-06T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
852401,HILL STREET - HEDNESFORD,2023-05-06T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
852401,HILL STREET - HEDNESFORD,2023-05-06T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
852401,HILL STREET - HEDNESFORD,2023-05-06T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
852401,HILL STREET - HEDNESFORD,2023-05-06T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
852401,HILL STREET - HEDNESFORD,2023-05-06T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
852401,HILL STREET - HEDNESFORD,2023-05-06T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.87
852401,HILL STREET - HEDNESFORD,2023-05-06T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.46
852401,HILL STREET - HEDNESFORD,2023-05-06T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.41
852401,HILL STREET - HEDNESFORD,2023-05-06T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
852401,HILL STREET - HEDNESFORD,2023-05-06T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
852401,HILL STREET - HEDNESFORD,2023-05-06T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.6
852401,HILL STREET - HEDNESFORD,2023-05-06T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.2
852401,HILL STREET - HEDNESFORD,2023-05-06T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.12
852401,HILL STREET - HEDNESFORD,2023-05-06T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
852401,HILL STREET - HEDNESFORD,2023-05-06T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
852401,HILL STREET - HEDNESFORD,2023-05-06T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.51
852401,HILL STREET - HEDNESFORD,2023-05-06T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.3
852401,HILL STREET - HEDNESFORD,2023-05-06T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.06
852401,HILL STREET - HEDNESFORD,2023-05-06T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,92.0
852401,HILL STREET - HEDNESFORD,2023-05-06T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.0
852401,HILL STREET - HEDNESFORD,2023-05-06T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.5
852401,HILL STREET - HEDNESFORD,2023-05-06T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,131.4
852401,HILL STREET - HEDNESFORD,2023-05-06T06:50:00.000+00:00,transformer,,Temperature,C,23.5
852401,HILL STREET - HEDNESFORD,2023-05-06T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
852401,HILL STREET - HEDNESFORD,2023-05-06T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
852401,HILL STREET - HEDNESFORD,2023-05-06T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
852401,HILL STREET - HEDNESFORD,2023-05-06T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
852401,HILL STREET - HEDNESFORD,2023-05-06T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
852401,HILL STREET - HEDNESFORD,2023-05-06T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
852401,HILL STREET - HEDNESFORD,2023-05-06T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
852401,HILL STREET - HEDNESFORD,2023-05-06T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
852401,HILL STREET - HEDNESFORD,2023-05-06T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
852401,HILL STREET - HEDNESFORD,2023-05-06T06:50:00.000+00:00,busbar,,L3 Active Power,kW,12.37
852401,HILL STREET - HEDNESFORD,2023-05-06T06:50:00.000+00:00,busbar,,L2 Active Power,kW,19.76
852401,HILL STREET - HEDNESFORD,2023-05-06T06:50:00.000+00:00,busbar,,L1 Active Power,kW,36.47
852401,HILL STREET - HEDNESFORD,2023-05-06T06:50:00.000+00:00,busbar,,N Current (RMS),A,100.2
852401,HILL STREET - HEDNESFORD,2023-05-06T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
852401,HILL STREET - HEDNESFORD,2023-05-06T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
852401,HILL STREET - HEDNESFORD,2023-05-06T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.4
852401,HILL STREET - HEDNESFORD,2023-05-06T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
852401,HILL STREET - HEDNESFORD,2023-05-06T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
852401,HILL STREET - HEDNESFORD,2023-05-06T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
852401,HILL STREET - HEDNESFORD,2023-05-06T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.09
852401,HILL STREET - HEDNESFORD,2023-05-06T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.41
852401,HILL STREET - HEDNESFORD,2023-05-06T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.78
852401,HILL STREET - HEDNESFORD,2023-05-06T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.8
852401,HILL STREET - HEDNESFORD,2023-05-06T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
852401,HILL STREET - HEDNESFORD,2023-05-06T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.8
852401,HILL STREET - HEDNESFORD,2023-05-06T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.3
852401,HILL STREET - HEDNESFORD,2023-05-06T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.26
852401,HILL STREET - HEDNESFORD,2023-05-06T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
852401,HILL STREET - HEDNESFORD,2023-05-06T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
852401,HILL STREET - HEDNESFORD,2023-05-06T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.94
852401,HILL STREET - HEDNESFORD,2023-05-06T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.11
852401,HILL STREET - HEDNESFORD,2023-05-06T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.74
852401,HILL STREET - HEDNESFORD,2023-05-06T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
852401,HILL STREET - HEDNESFORD,2023-05-06T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.2
852401,HILL STREET - HEDNESFORD,2023-05-06T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.9
852401,HILL STREET - HEDNESFORD,2023-05-06T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.2
852401,HILL STREET - HEDNESFORD,2023-05-06T06:40:00.000+00:00,transformer,,Temperature,C,23.3
852401,HILL STREET - HEDNESFORD,2023-05-06T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
852401,HILL STREET - HEDNESFORD,2023-05-06T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
852401,HILL STREET - HEDNESFORD,2023-05-06T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
852401,HILL STREET - HEDNESFORD,2023-05-06T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
852401,HILL STREET - HEDNESFORD,2023-05-06T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
852401,HILL STREET - HEDNESFORD,2023-05-06T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
852401,HILL STREET - HEDNESFORD,2023-05-06T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
852401,HILL STREET - HEDNESFORD,2023-05-06T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
852401,HILL STREET - HEDNESFORD,2023-05-06T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
852401,HILL STREET - HEDNESFORD,2023-05-06T06:40:00.000+00:00,busbar,,L3 Active Power,kW,14.03
852401,HILL STREET - HEDNESFORD,2023-05-06T06:40:00.000+00:00,busbar,,L2 Active Power,kW,11.52
852401,HILL STREET - HEDNESFORD,2023-05-06T06:40:00.000+00:00,busbar,,L1 Active Power,kW,14.52
852401,HILL STREET - HEDNESFORD,2023-05-06T06:40:00.000+00:00,busbar,,N Current (RMS),A,33.8
852401,HILL STREET - HEDNESFORD,2023-05-06T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
852401,HILL STREET - HEDNESFORD,2023-05-06T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
852401,HILL STREET - HEDNESFORD,2023-05-06T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
852401,HILL STREET - HEDNESFORD,2023-05-06T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
852401,HILL STREET - HEDNESFORD,2023-05-06T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
852401,HILL STREET - HEDNESFORD,2023-05-06T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
852401,HILL STREET - HEDNESFORD,2023-05-06T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.38
852401,HILL STREET - HEDNESFORD,2023-05-06T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
