Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-05-06T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.32
852401,HILL STREET - HEDNESFORD,2023-05-06T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
852401,HILL STREET - HEDNESFORD,2023-05-06T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
852401,HILL STREET - HEDNESFORD,2023-05-06T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.8
852401,HILL STREET - HEDNESFORD,2023-05-06T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.0
852401,HILL STREET - HEDNESFORD,2023-05-06T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.74
852401,HILL STREET - HEDNESFORD,2023-05-06T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
852401,HILL STREET - HEDNESFORD,2023-05-06T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
852401,HILL STREET - HEDNESFORD,2023-05-06T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.49
852401,HILL STREET - HEDNESFORD,2023-05-06T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.25
852401,HILL STREET - HEDNESFORD,2023-05-06T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.92
852401,HILL STREET - HEDNESFORD,2023-05-06T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
852401,HILL STREET - HEDNESFORD,2023-05-06T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.7
852401,HILL STREET - HEDNESFORD,2023-05-06T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.8
852401,HILL STREET - HEDNESFORD,2023-05-06T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.9
852401,HILL STREET - HEDNESFORD,2023-05-06T06:30:00.000+00:00,transformer,,Temperature,C,23.2
852401,HILL STREET - HEDNESFORD,2023-05-06T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
852401,HILL STREET - HEDNESFORD,2023-05-06T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
852401,HILL STREET - HEDNESFORD,2023-05-06T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
852401,HILL STREET - HEDNESFORD,2023-05-06T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
852401,HILL STREET - HEDNESFORD,2023-05-06T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
852401,HILL STREET - HEDNESFORD,2023-05-06T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
852401,HILL STREET - HEDNESFORD,2023-05-06T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
852401,HILL STREET - HEDNESFORD,2023-05-06T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
852401,HILL STREET - HEDNESFORD,2023-05-06T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
852401,HILL STREET - HEDNESFORD,2023-05-06T06:30:00.000+00:00,busbar,,L3 Active Power,kW,13.88
852401,HILL STREET - HEDNESFORD,2023-05-06T06:30:00.000+00:00,busbar,,L2 Active Power,kW,14.26
852401,HILL STREET - HEDNESFORD,2023-05-06T06:30:00.000+00:00,busbar,,L1 Active Power,kW,16.24
852401,HILL STREET - HEDNESFORD,2023-05-06T06:30:00.000+00:00,busbar,,N Current (RMS),A,38.4
852401,HILL STREET - HEDNESFORD,2023-05-06T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
852401,HILL STREET - HEDNESFORD,2023-05-06T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
852401,HILL STREET - HEDNESFORD,2023-05-06T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
852401,HILL STREET - HEDNESFORD,2023-05-06T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
852401,HILL STREET - HEDNESFORD,2023-05-06T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
852401,HILL STREET - HEDNESFORD,2023-05-06T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
852401,HILL STREET - HEDNESFORD,2023-05-06T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.41
852401,HILL STREET - HEDNESFORD,2023-05-06T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.43
852401,HILL STREET - HEDNESFORD,2023-05-06T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.81
852401,HILL STREET - HEDNESFORD,2023-05-06T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
852401,HILL STREET - HEDNESFORD,2023-05-06T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.8
852401,HILL STREET - HEDNESFORD,2023-05-06T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.2
852401,HILL STREET - HEDNESFORD,2023-05-06T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.8
852401,HILL STREET - HEDNESFORD,2023-05-06T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
852401,HILL STREET - HEDNESFORD,2023-05-06T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
852401,HILL STREET - HEDNESFORD,2023-05-06T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
852401,HILL STREET - HEDNESFORD,2023-05-06T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.62
852401,HILL STREET - HEDNESFORD,2023-05-06T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.25
852401,HILL STREET - HEDNESFORD,2023-05-06T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.85
852401,HILL STREET - HEDNESFORD,2023-05-06T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.9
852401,HILL STREET - HEDNESFORD,2023-05-06T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.8
852401,HILL STREET - HEDNESFORD,2023-05-06T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.5
852401,HILL STREET - HEDNESFORD,2023-05-06T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.3
852401,HILL STREET - HEDNESFORD,2023-05-06T06:20:00.000+00:00,transformer,,Temperature,C,23.3
852401,HILL STREET - HEDNESFORD,2023-05-06T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
852401,HILL STREET - HEDNESFORD,2023-05-06T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
852401,HILL STREET - HEDNESFORD,2023-05-06T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
852401,HILL STREET - HEDNESFORD,2023-05-06T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
852401,HILL STREET - HEDNESFORD,2023-05-06T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
852401,HILL STREET - HEDNESFORD,2023-05-06T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
852401,HILL STREET - HEDNESFORD,2023-05-06T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
852401,HILL STREET - HEDNESFORD,2023-05-06T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
852401,HILL STREET - HEDNESFORD,2023-05-06T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
852401,HILL STREET - HEDNESFORD,2023-05-06T06:20:00.000+00:00,busbar,,L3 Active Power,kW,16.02
852401,HILL STREET - HEDNESFORD,2023-05-06T06:20:00.000+00:00,busbar,,L2 Active Power,kW,15.68
852401,HILL STREET - HEDNESFORD,2023-05-06T06:20:00.000+00:00,busbar,,L1 Active Power,kW,19.66
852401,HILL STREET - HEDNESFORD,2023-05-06T06:20:00.000+00:00,busbar,,N Current (RMS),A,42.1
852401,HILL STREET - HEDNESFORD,2023-05-06T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
852401,HILL STREET - HEDNESFORD,2023-05-06T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
852401,HILL STREET - HEDNESFORD,2023-05-06T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
852401,HILL STREET - HEDNESFORD,2023-05-06T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
852401,HILL STREET - HEDNESFORD,2023-05-06T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
852401,HILL STREET - HEDNESFORD,2023-05-06T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
852401,HILL STREET - HEDNESFORD,2023-05-06T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.65
852401,HILL STREET - HEDNESFORD,2023-05-06T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.48
852401,HILL STREET - HEDNESFORD,2023-05-06T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.84
852401,HILL STREET - HEDNESFORD,2023-05-06T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
852401,HILL STREET - HEDNESFORD,2023-05-06T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.5
852401,HILL STREET - HEDNESFORD,2023-05-06T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.3
852401,HILL STREET - HEDNESFORD,2023-05-06T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.9
852401,HILL STREET - HEDNESFORD,2023-05-06T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
852401,HILL STREET - HEDNESFORD,2023-05-06T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
852401,HILL STREET - HEDNESFORD,2023-05-06T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.64
852401,HILL STREET - HEDNESFORD,2023-05-06T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.94
852401,HILL STREET - HEDNESFORD,2023-05-06T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.07
852401,HILL STREET - HEDNESFORD,2023-05-06T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.24
852401,HILL STREET - HEDNESFORD,2023-05-06T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.7
852401,HILL STREET - HEDNESFORD,2023-05-06T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.2
852401,HILL STREET - HEDNESFORD,2023-05-06T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.2
852401,HILL STREET - HEDNESFORD,2023-05-06T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.5
852401,HILL STREET - HEDNESFORD,2023-05-06T06:10:00.000+00:00,transformer,,Temperature,C,23.3
852401,HILL STREET - HEDNESFORD,2023-05-06T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
852401,HILL STREET - HEDNESFORD,2023-05-06T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
852401,HILL STREET - HEDNESFORD,2023-05-06T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
852401,HILL STREET - HEDNESFORD,2023-05-06T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
852401,HILL STREET - HEDNESFORD,2023-05-06T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
852401,HILL STREET - HEDNESFORD,2023-05-06T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
852401,HILL STREET - HEDNESFORD,2023-05-06T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
852401,HILL STREET - HEDNESFORD,2023-05-06T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
852401,HILL STREET - HEDNESFORD,2023-05-06T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
852401,HILL STREET - HEDNESFORD,2023-05-06T06:10:00.000+00:00,busbar,,L3 Active Power,kW,12.59
852401,HILL STREET - HEDNESFORD,2023-05-06T06:10:00.000+00:00,busbar,,L2 Active Power,kW,15.56
852401,HILL STREET - HEDNESFORD,2023-05-06T06:10:00.000+00:00,busbar,,L1 Active Power,kW,17.08
852401,HILL STREET - HEDNESFORD,2023-05-06T06:10:00.000+00:00,busbar,,N Current (RMS),A,39.8
852401,HILL STREET - HEDNESFORD,2023-05-06T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
852401,HILL STREET - HEDNESFORD,2023-05-06T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
852401,HILL STREET - HEDNESFORD,2023-05-06T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
852401,HILL STREET - HEDNESFORD,2023-05-06T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
852401,HILL STREET - HEDNESFORD,2023-05-06T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
852401,HILL STREET - HEDNESFORD,2023-05-06T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
852401,HILL STREET - HEDNESFORD,2023-05-06T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.52
852401,HILL STREET - HEDNESFORD,2023-05-06T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.28
852401,HILL STREET - HEDNESFORD,2023-05-06T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.33
852401,HILL STREET - HEDNESFORD,2023-05-06T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.1
852401,HILL STREET - HEDNESFORD,2023-05-06T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.3
852401,HILL STREET - HEDNESFORD,2023-05-06T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.8
852401,HILL STREET - HEDNESFORD,2023-05-06T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.3
852401,HILL STREET - HEDNESFORD,2023-05-06T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
852401,HILL STREET - HEDNESFORD,2023-05-06T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
852401,HILL STREET - HEDNESFORD,2023-05-06T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
852401,HILL STREET - HEDNESFORD,2023-05-06T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.37
852401,HILL STREET - HEDNESFORD,2023-05-06T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
852401,HILL STREET - HEDNESFORD,2023-05-06T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.43
852401,HILL STREET - HEDNESFORD,2023-05-06T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
852401,HILL STREET - HEDNESFORD,2023-05-06T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.5
852401,HILL STREET - HEDNESFORD,2023-05-06T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.2
852401,HILL STREET - HEDNESFORD,2023-05-06T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.6
852401,HILL STREET - HEDNESFORD,2023-05-06T06:00:00.000+00:00,transformer,,Temperature,C,23.3
852401,HILL STREET - HEDNESFORD,2023-05-06T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
852401,HILL STREET - HEDNESFORD,2023-05-06T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
852401,HILL STREET - HEDNESFORD,2023-05-06T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
852401,HILL STREET - HEDNESFORD,2023-05-06T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
852401,HILL STREET - HEDNESFORD,2023-05-06T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
852401,HILL STREET - HEDNESFORD,2023-05-06T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
852401,HILL STREET - HEDNESFORD,2023-05-06T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
852401,HILL STREET - HEDNESFORD,2023-05-06T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
852401,HILL STREET - HEDNESFORD,2023-05-06T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
852401,HILL STREET - HEDNESFORD,2023-05-06T06:00:00.000+00:00,busbar,,L3 Active Power,kW,11.89
852401,HILL STREET - HEDNESFORD,2023-05-06T06:00:00.000+00:00,busbar,,L2 Active Power,kW,12.29
852401,HILL STREET - HEDNESFORD,2023-05-06T06:00:00.000+00:00,busbar,,L1 Active Power,kW,14.76
852401,HILL STREET - HEDNESFORD,2023-05-06T06:00:00.000+00:00,busbar,,N Current (RMS),A,33.5
852401,HILL STREET - HEDNESFORD,2023-05-06T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
852401,HILL STREET - HEDNESFORD,2023-05-06T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
852401,HILL STREET - HEDNESFORD,2023-05-06T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
852401,HILL STREET - HEDNESFORD,2023-05-06T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
852401,HILL STREET - HEDNESFORD,2023-05-06T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
852401,HILL STREET - HEDNESFORD,2023-05-06T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
852401,HILL STREET - HEDNESFORD,2023-05-06T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.81
852401,HILL STREET - HEDNESFORD,2023-05-06T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.06
852401,HILL STREET - HEDNESFORD,2023-05-06T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.82
852401,HILL STREET - HEDNESFORD,2023-05-06T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.3
852401,HILL STREET - HEDNESFORD,2023-05-06T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.0
852401,HILL STREET - HEDNESFORD,2023-05-06T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.4
852401,HILL STREET - HEDNESFORD,2023-05-06T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.3
852401,HILL STREET - HEDNESFORD,2023-05-06T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.73
852401,HILL STREET - HEDNESFORD,2023-05-06T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
852401,HILL STREET - HEDNESFORD,2023-05-06T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
852401,HILL STREET - HEDNESFORD,2023-05-06T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.42
852401,HILL STREET - HEDNESFORD,2023-05-06T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.15
852401,HILL STREET - HEDNESFORD,2023-05-06T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.77
852401,HILL STREET - HEDNESFORD,2023-05-06T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
852401,HILL STREET - HEDNESFORD,2023-05-06T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.1
852401,HILL STREET - HEDNESFORD,2023-05-06T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.9
852401,HILL STREET - HEDNESFORD,2023-05-06T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.7
852401,HILL STREET - HEDNESFORD,2023-05-06T05:50:00.000+00:00,transformer,,Temperature,C,23.2
852401,HILL STREET - HEDNESFORD,2023-05-06T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
852401,HILL STREET - HEDNESFORD,2023-05-06T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
852401,HILL STREET - HEDNESFORD,2023-05-06T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
852401,HILL STREET - HEDNESFORD,2023-05-06T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
852401,HILL STREET - HEDNESFORD,2023-05-06T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
852401,HILL STREET - HEDNESFORD,2023-05-06T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
852401,HILL STREET - HEDNESFORD,2023-05-06T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
852401,HILL STREET - HEDNESFORD,2023-05-06T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
852401,HILL STREET - HEDNESFORD,2023-05-06T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
852401,HILL STREET - HEDNESFORD,2023-05-06T05:50:00.000+00:00,busbar,,L3 Active Power,kW,13.23
852401,HILL STREET - HEDNESFORD,2023-05-06T05:50:00.000+00:00,busbar,,L2 Active Power,kW,11.22
852401,HILL STREET - HEDNESFORD,2023-05-06T05:50:00.000+00:00,busbar,,L1 Active Power,kW,12.59
852401,HILL STREET - HEDNESFORD,2023-05-06T05:50:00.000+00:00,busbar,,N Current (RMS),A,35.5
852401,HILL STREET - HEDNESFORD,2023-05-06T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
852401,HILL STREET - HEDNESFORD,2023-05-06T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
852401,HILL STREET - HEDNESFORD,2023-05-06T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
852401,HILL STREET - HEDNESFORD,2023-05-06T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
852401,HILL STREET - HEDNESFORD,2023-05-06T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
852401,HILL STREET - HEDNESFORD,2023-05-06T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
852401,HILL STREET - HEDNESFORD,2023-05-06T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.87
852401,HILL STREET - HEDNESFORD,2023-05-06T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.22
852401,HILL STREET - HEDNESFORD,2023-05-06T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.59
852401,HILL STREET - HEDNESFORD,2023-05-06T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.0
852401,HILL STREET - HEDNESFORD,2023-05-06T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.6
852401,HILL STREET - HEDNESFORD,2023-05-06T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.0
852401,HILL STREET - HEDNESFORD,2023-05-06T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.5
852401,HILL STREET - HEDNESFORD,2023-05-06T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.91
852401,HILL STREET - HEDNESFORD,2023-05-06T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
852401,HILL STREET - HEDNESFORD,2023-05-06T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.45
852401,HILL STREET - HEDNESFORD,2023-05-06T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.35
852401,HILL STREET - HEDNESFORD,2023-05-06T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.46
852401,HILL STREET - HEDNESFORD,2023-05-06T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.53
852401,HILL STREET - HEDNESFORD,2023-05-06T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
852401,HILL STREET - HEDNESFORD,2023-05-06T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.9
852401,HILL STREET - HEDNESFORD,2023-05-06T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.0
852401,HILL STREET - HEDNESFORD,2023-05-06T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.6
852401,HILL STREET - HEDNESFORD,2023-05-06T05:40:00.000+00:00,transformer,,Temperature,C,23.1
852401,HILL STREET - HEDNESFORD,2023-05-06T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
852401,HILL STREET - HEDNESFORD,2023-05-06T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
852401,HILL STREET - HEDNESFORD,2023-05-06T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
852401,HILL STREET - HEDNESFORD,2023-05-06T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
852401,HILL STREET - HEDNESFORD,2023-05-06T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
852401,HILL STREET - HEDNESFORD,2023-05-06T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
852401,HILL STREET - HEDNESFORD,2023-05-06T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
852401,HILL STREET - HEDNESFORD,2023-05-06T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
852401,HILL STREET - HEDNESFORD,2023-05-06T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
852401,HILL STREET - HEDNESFORD,2023-05-06T05:40:00.000+00:00,busbar,,L3 Active Power,kW,13.22
852401,HILL STREET - HEDNESFORD,2023-05-06T05:40:00.000+00:00,busbar,,L2 Active Power,kW,11.68
852401,HILL STREET - HEDNESFORD,2023-05-06T05:40:00.000+00:00,busbar,,L1 Active Power,kW,11.12
852401,HILL STREET - HEDNESFORD,2023-05-06T05:40:00.000+00:00,busbar,,N Current (RMS),A,30.1
852401,HILL STREET - HEDNESFORD,2023-05-06T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
852401,HILL STREET - HEDNESFORD,2023-05-06T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
852401,HILL STREET - HEDNESFORD,2023-05-06T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
852401,HILL STREET - HEDNESFORD,2023-05-06T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
852401,HILL STREET - HEDNESFORD,2023-05-06T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
852401,HILL STREET - HEDNESFORD,2023-05-06T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
852401,HILL STREET - HEDNESFORD,2023-05-06T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.72
852401,HILL STREET - HEDNESFORD,2023-05-06T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.09
852401,HILL STREET - HEDNESFORD,2023-05-06T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.08
852401,HILL STREET - HEDNESFORD,2023-05-06T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.7
852401,HILL STREET - HEDNESFORD,2023-05-06T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.5
852401,HILL STREET - HEDNESFORD,2023-05-06T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.6
852401,HILL STREET - HEDNESFORD,2023-05-06T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.3
852401,HILL STREET - HEDNESFORD,2023-05-06T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.8
852401,HILL STREET - HEDNESFORD,2023-05-06T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
852401,HILL STREET - HEDNESFORD,2023-05-06T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
852401,HILL STREET - HEDNESFORD,2023-05-06T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.28
852401,HILL STREET - HEDNESFORD,2023-05-06T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.19
852401,HILL STREET - HEDNESFORD,2023-05-06T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.61
852401,HILL STREET - HEDNESFORD,2023-05-06T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.2
852401,HILL STREET - HEDNESFORD,2023-05-06T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.7
852401,HILL STREET - HEDNESFORD,2023-05-06T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.0
852401,HILL STREET - HEDNESFORD,2023-05-06T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.2
852401,HILL STREET - HEDNESFORD,2023-05-06T05:30:00.000+00:00,transformer,,Temperature,C,23.0
852401,HILL STREET - HEDNESFORD,2023-05-06T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
852401,HILL STREET - HEDNESFORD,2023-05-06T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
852401,HILL STREET - HEDNESFORD,2023-05-06T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
852401,HILL STREET - HEDNESFORD,2023-05-06T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
852401,HILL STREET - HEDNESFORD,2023-05-06T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
852401,HILL STREET - HEDNESFORD,2023-05-06T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
852401,HILL STREET - HEDNESFORD,2023-05-06T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
852401,HILL STREET - HEDNESFORD,2023-05-06T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
852401,HILL STREET - HEDNESFORD,2023-05-06T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
852401,HILL STREET - HEDNESFORD,2023-05-06T05:30:00.000+00:00,busbar,,L3 Active Power,kW,20.0
852401,HILL STREET - HEDNESFORD,2023-05-06T05:30:00.000+00:00,busbar,,L2 Active Power,kW,11.28
852401,HILL STREET - HEDNESFORD,2023-05-06T05:30:00.000+00:00,busbar,,L1 Active Power,kW,10.68
852401,HILL STREET - HEDNESFORD,2023-05-06T05:30:00.000+00:00,busbar,,N Current (RMS),A,45.6
852401,HILL STREET - HEDNESFORD,2023-05-06T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
852401,HILL STREET - HEDNESFORD,2023-05-06T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
852401,HILL STREET - HEDNESFORD,2023-05-06T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
852401,HILL STREET - HEDNESFORD,2023-05-06T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
852401,HILL STREET - HEDNESFORD,2023-05-06T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
852401,HILL STREET - HEDNESFORD,2023-05-06T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
852401,HILL STREET - HEDNESFORD,2023-05-06T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.88
852401,HILL STREET - HEDNESFORD,2023-05-06T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.95
852401,HILL STREET - HEDNESFORD,2023-05-06T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.26
852401,HILL STREET - HEDNESFORD,2023-05-06T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.3
852401,HILL STREET - HEDNESFORD,2023-05-06T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.3
852401,HILL STREET - HEDNESFORD,2023-05-06T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.4
852401,HILL STREET - HEDNESFORD,2023-05-06T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.6
852401,HILL STREET - HEDNESFORD,2023-05-06T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.29
852401,HILL STREET - HEDNESFORD,2023-05-06T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.89
852401,HILL STREET - HEDNESFORD,2023-05-06T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
852401,HILL STREET - HEDNESFORD,2023-05-06T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.54
852401,HILL STREET - HEDNESFORD,2023-05-06T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.11
852401,HILL STREET - HEDNESFORD,2023-05-06T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.12
852401,HILL STREET - HEDNESFORD,2023-05-06T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
852401,HILL STREET - HEDNESFORD,2023-05-06T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.7
852401,HILL STREET - HEDNESFORD,2023-05-06T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.9
852401,HILL STREET - HEDNESFORD,2023-05-06T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.1
852401,HILL STREET - HEDNESFORD,2023-05-06T05:20:00.000+00:00,transformer,,Temperature,C,23.0
852401,HILL STREET - HEDNESFORD,2023-05-06T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
852401,HILL STREET - HEDNESFORD,2023-05-06T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
852401,HILL STREET - HEDNESFORD,2023-05-06T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
852401,HILL STREET - HEDNESFORD,2023-05-06T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
852401,HILL STREET - HEDNESFORD,2023-05-06T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
852401,HILL STREET - HEDNESFORD,2023-05-06T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
852401,HILL STREET - HEDNESFORD,2023-05-06T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
852401,HILL STREET - HEDNESFORD,2023-05-06T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
852401,HILL STREET - HEDNESFORD,2023-05-06T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
852401,HILL STREET - HEDNESFORD,2023-05-06T05:20:00.000+00:00,busbar,,L3 Active Power,kW,15.42
852401,HILL STREET - HEDNESFORD,2023-05-06T05:20:00.000+00:00,busbar,,L2 Active Power,kW,12.07
852401,HILL STREET - HEDNESFORD,2023-05-06T05:20:00.000+00:00,busbar,,L1 Active Power,kW,13.38
852401,HILL STREET - HEDNESFORD,2023-05-06T05:20:00.000+00:00,busbar,,N Current (RMS),A,36.0
852401,HILL STREET - HEDNESFORD,2023-05-06T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
852401,HILL STREET - HEDNESFORD,2023-05-06T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
852401,HILL STREET - HEDNESFORD,2023-05-06T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
852401,HILL STREET - HEDNESFORD,2023-05-06T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
852401,HILL STREET - HEDNESFORD,2023-05-06T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
852401,HILL STREET - HEDNESFORD,2023-05-06T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
852401,HILL STREET - HEDNESFORD,2023-05-06T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.73
852401,HILL STREET - HEDNESFORD,2023-05-06T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.38
852401,HILL STREET - HEDNESFORD,2023-05-06T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.06
852401,HILL STREET - HEDNESFORD,2023-05-06T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.4
852401,HILL STREET - HEDNESFORD,2023-05-06T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.8
852401,HILL STREET - HEDNESFORD,2023-05-06T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.7
852401,HILL STREET - HEDNESFORD,2023-05-06T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.8
852401,HILL STREET - HEDNESFORD,2023-05-06T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.29
852401,HILL STREET - HEDNESFORD,2023-05-06T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
852401,HILL STREET - HEDNESFORD,2023-05-06T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
852401,HILL STREET - HEDNESFORD,2023-05-06T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.64
852401,HILL STREET - HEDNESFORD,2023-05-06T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.49
852401,HILL STREET - HEDNESFORD,2023-05-06T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.73
852401,HILL STREET - HEDNESFORD,2023-05-06T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
852401,HILL STREET - HEDNESFORD,2023-05-06T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.9
852401,HILL STREET - HEDNESFORD,2023-05-06T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.0
852401,HILL STREET - HEDNESFORD,2023-05-06T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.2
852401,HILL STREET - HEDNESFORD,2023-05-06T05:10:00.000+00:00,transformer,,Temperature,C,22.9
852401,HILL STREET - HEDNESFORD,2023-05-06T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
852401,HILL STREET - HEDNESFORD,2023-05-06T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
852401,HILL STREET - HEDNESFORD,2023-05-06T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
852401,HILL STREET - HEDNESFORD,2023-05-06T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
852401,HILL STREET - HEDNESFORD,2023-05-06T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
852401,HILL STREET - HEDNESFORD,2023-05-06T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
852401,HILL STREET - HEDNESFORD,2023-05-06T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
852401,HILL STREET - HEDNESFORD,2023-05-06T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
852401,HILL STREET - HEDNESFORD,2023-05-06T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
852401,HILL STREET - HEDNESFORD,2023-05-06T05:10:00.000+00:00,busbar,,L3 Active Power,kW,10.37
852401,HILL STREET - HEDNESFORD,2023-05-06T05:10:00.000+00:00,busbar,,L2 Active Power,kW,11.87
852401,HILL STREET - HEDNESFORD,2023-05-06T05:10:00.000+00:00,busbar,,L1 Active Power,kW,9.79
852401,HILL STREET - HEDNESFORD,2023-05-06T05:10:00.000+00:00,busbar,,N Current (RMS),A,29.7
852401,HILL STREET - HEDNESFORD,2023-05-06T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
852401,HILL STREET - HEDNESFORD,2023-05-06T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
852401,HILL STREET - HEDNESFORD,2023-05-06T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
852401,HILL STREET - HEDNESFORD,2023-05-06T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
852401,HILL STREET - HEDNESFORD,2023-05-06T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
852401,HILL STREET - HEDNESFORD,2023-05-06T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
852401,HILL STREET - HEDNESFORD,2023-05-06T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.31
852401,HILL STREET - HEDNESFORD,2023-05-06T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.28
852401,HILL STREET - HEDNESFORD,2023-05-06T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.85
852401,HILL STREET - HEDNESFORD,2023-05-06T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.8
852401,HILL STREET - HEDNESFORD,2023-05-06T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.3
852401,HILL STREET - HEDNESFORD,2023-05-06T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.0
852401,HILL STREET - HEDNESFORD,2023-05-06T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.9
852401,HILL STREET - HEDNESFORD,2023-05-06T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.87
852401,HILL STREET - HEDNESFORD,2023-05-06T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
852401,HILL STREET - HEDNESFORD,2023-05-06T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.55
852401,HILL STREET - HEDNESFORD,2023-05-06T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.52
852401,HILL STREET - HEDNESFORD,2023-05-06T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.28
852401,HILL STREET - HEDNESFORD,2023-05-06T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.12
852401,HILL STREET - HEDNESFORD,2023-05-06T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.1
852401,HILL STREET - HEDNESFORD,2023-05-06T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.0
852401,HILL STREET - HEDNESFORD,2023-05-06T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.9
852401,HILL STREET - HEDNESFORD,2023-05-06T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.0
852401,HILL STREET - HEDNESFORD,2023-05-06T05:00:00.000+00:00,transformer,,Temperature,C,22.9
852401,HILL STREET - HEDNESFORD,2023-05-06T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
852401,HILL STREET - HEDNESFORD,2023-05-06T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
852401,HILL STREET - HEDNESFORD,2023-05-06T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
852401,HILL STREET - HEDNESFORD,2023-05-06T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
852401,HILL STREET - HEDNESFORD,2023-05-06T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
852401,HILL STREET - HEDNESFORD,2023-05-06T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
852401,HILL STREET - HEDNESFORD,2023-05-06T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
852401,HILL STREET - HEDNESFORD,2023-05-06T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
852401,HILL STREET - HEDNESFORD,2023-05-06T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
852401,HILL STREET - HEDNESFORD,2023-05-06T05:00:00.000+00:00,busbar,,L3 Active Power,kW,17.84
852401,HILL STREET - HEDNESFORD,2023-05-06T05:00:00.000+00:00,busbar,,L2 Active Power,kW,11.56
852401,HILL STREET - HEDNESFORD,2023-05-06T05:00:00.000+00:00,busbar,,L1 Active Power,kW,10.97
852401,HILL STREET - HEDNESFORD,2023-05-06T05:00:00.000+00:00,busbar,,N Current (RMS),A,46.0
852401,HILL STREET - HEDNESFORD,2023-05-06T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
852401,HILL STREET - HEDNESFORD,2023-05-06T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
852401,HILL STREET - HEDNESFORD,2023-05-06T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
852401,HILL STREET - HEDNESFORD,2023-05-06T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
852401,HILL STREET - HEDNESFORD,2023-05-06T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
852401,HILL STREET - HEDNESFORD,2023-05-06T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
852401,HILL STREET - HEDNESFORD,2023-05-06T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.32
852401,HILL STREET - HEDNESFORD,2023-05-06T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.94
852401,HILL STREET - HEDNESFORD,2023-05-06T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.33
852401,HILL STREET - HEDNESFORD,2023-05-06T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.8
852401,HILL STREET - HEDNESFORD,2023-05-06T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.4
852401,HILL STREET - HEDNESFORD,2023-05-06T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.0
852401,HILL STREET - HEDNESFORD,2023-05-06T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.3
852401,HILL STREET - HEDNESFORD,2023-05-06T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.81
852401,HILL STREET - HEDNESFORD,2023-05-06T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
852401,HILL STREET - HEDNESFORD,2023-05-06T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.71
852401,HILL STREET - HEDNESFORD,2023-05-06T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.56
852401,HILL STREET - HEDNESFORD,2023-05-06T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.22
852401,HILL STREET - HEDNESFORD,2023-05-06T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.84
852401,HILL STREET - HEDNESFORD,2023-05-06T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
852401,HILL STREET - HEDNESFORD,2023-05-06T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.2
852401,HILL STREET - HEDNESFORD,2023-05-06T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.4
852401,HILL STREET - HEDNESFORD,2023-05-06T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.1
852401,HILL STREET - HEDNESFORD,2023-05-06T04:50:00.000+00:00,transformer,,Temperature,C,22.9
852401,HILL STREET - HEDNESFORD,2023-05-06T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
852401,HILL STREET - HEDNESFORD,2023-05-06T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
852401,HILL STREET - HEDNESFORD,2023-05-06T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
852401,HILL STREET - HEDNESFORD,2023-05-06T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
852401,HILL STREET - HEDNESFORD,2023-05-06T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
852401,HILL STREET - HEDNESFORD,2023-05-06T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
852401,HILL STREET - HEDNESFORD,2023-05-06T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
852401,HILL STREET - HEDNESFORD,2023-05-06T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
852401,HILL STREET - HEDNESFORD,2023-05-06T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
852401,HILL STREET - HEDNESFORD,2023-05-06T04:50:00.000+00:00,busbar,,L3 Active Power,kW,13.88
852401,HILL STREET - HEDNESFORD,2023-05-06T04:50:00.000+00:00,busbar,,L2 Active Power,kW,10.16
852401,HILL STREET - HEDNESFORD,2023-05-06T04:50:00.000+00:00,busbar,,L1 Active Power,kW,10.17
852401,HILL STREET - HEDNESFORD,2023-05-06T04:50:00.000+00:00,busbar,,N Current (RMS),A,34.4
852401,HILL STREET - HEDNESFORD,2023-05-06T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
852401,HILL STREET - HEDNESFORD,2023-05-06T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
852401,HILL STREET - HEDNESFORD,2023-05-06T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
852401,HILL STREET - HEDNESFORD,2023-05-06T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
852401,HILL STREET - HEDNESFORD,2023-05-06T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
852401,HILL STREET - HEDNESFORD,2023-05-06T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
852401,HILL STREET - HEDNESFORD,2023-05-06T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.75
852401,HILL STREET - HEDNESFORD,2023-05-06T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.99
852401,HILL STREET - HEDNESFORD,2023-05-06T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.13
852401,HILL STREET - HEDNESFORD,2023-05-06T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.9
852401,HILL STREET - HEDNESFORD,2023-05-06T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.3
852401,HILL STREET - HEDNESFORD,2023-05-06T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.9
852401,HILL STREET - HEDNESFORD,2023-05-06T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.4
852401,HILL STREET - HEDNESFORD,2023-05-06T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.87
852401,HILL STREET - HEDNESFORD,2023-05-06T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
852401,HILL STREET - HEDNESFORD,2023-05-06T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.78
852401,HILL STREET - HEDNESFORD,2023-05-06T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.44
852401,HILL STREET - HEDNESFORD,2023-05-06T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.25
852401,HILL STREET - HEDNESFORD,2023-05-06T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.28
852401,HILL STREET - HEDNESFORD,2023-05-06T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
852401,HILL STREET - HEDNESFORD,2023-05-06T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.8
852401,HILL STREET - HEDNESFORD,2023-05-06T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.0
852401,HILL STREET - HEDNESFORD,2023-05-06T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.0
852401,HILL STREET - HEDNESFORD,2023-05-06T04:40:00.000+00:00,transformer,,Temperature,C,22.8
852401,HILL STREET - HEDNESFORD,2023-05-06T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
852401,HILL STREET - HEDNESFORD,2023-05-06T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
852401,HILL STREET - HEDNESFORD,2023-05-06T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
852401,HILL STREET - HEDNESFORD,2023-05-06T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
852401,HILL STREET - HEDNESFORD,2023-05-06T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
852401,HILL STREET - HEDNESFORD,2023-05-06T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
852401,HILL STREET - HEDNESFORD,2023-05-06T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
852401,HILL STREET - HEDNESFORD,2023-05-06T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
852401,HILL STREET - HEDNESFORD,2023-05-06T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
852401,HILL STREET - HEDNESFORD,2023-05-06T04:40:00.000+00:00,busbar,,L3 Active Power,kW,12.19
852401,HILL STREET - HEDNESFORD,2023-05-06T04:40:00.000+00:00,busbar,,L2 Active Power,kW,10.25
852401,HILL STREET - HEDNESFORD,2023-05-06T04:40:00.000+00:00,busbar,,L1 Active Power,kW,9.42
852401,HILL STREET - HEDNESFORD,2023-05-06T04:40:00.000+00:00,busbar,,N Current (RMS),A,26.7
852401,HILL STREET - HEDNESFORD,2023-05-06T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
852401,HILL STREET - HEDNESFORD,2023-05-06T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
852401,HILL STREET - HEDNESFORD,2023-05-06T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
852401,HILL STREET - HEDNESFORD,2023-05-06T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
852401,HILL STREET - HEDNESFORD,2023-05-06T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
852401,HILL STREET - HEDNESFORD,2023-05-06T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
852401,HILL STREET - HEDNESFORD,2023-05-06T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.65
852401,HILL STREET - HEDNESFORD,2023-05-06T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.38
852401,HILL STREET - HEDNESFORD,2023-05-06T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.96
852401,HILL STREET - HEDNESFORD,2023-05-06T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.7
852401,HILL STREET - HEDNESFORD,2023-05-06T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.8
852401,HILL STREET - HEDNESFORD,2023-05-06T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.8
852401,HILL STREET - HEDNESFORD,2023-05-06T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.9
852401,HILL STREET - HEDNESFORD,2023-05-06T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.12
852401,HILL STREET - HEDNESFORD,2023-05-06T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
852401,HILL STREET - HEDNESFORD,2023-05-06T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.73
852401,HILL STREET - HEDNESFORD,2023-05-06T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.42
852401,HILL STREET - HEDNESFORD,2023-05-06T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.35
852401,HILL STREET - HEDNESFORD,2023-05-06T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.12
852401,HILL STREET - HEDNESFORD,2023-05-06T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
852401,HILL STREET - HEDNESFORD,2023-05-06T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.9
852401,HILL STREET - HEDNESFORD,2023-05-06T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.3
852401,HILL STREET - HEDNESFORD,2023-05-06T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.1
852401,HILL STREET - HEDNESFORD,2023-05-06T04:30:00.000+00:00,transformer,,Temperature,C,22.9
852401,HILL STREET - HEDNESFORD,2023-05-06T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
852401,HILL STREET - HEDNESFORD,2023-05-06T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
852401,HILL STREET - HEDNESFORD,2023-05-06T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
852401,HILL STREET - HEDNESFORD,2023-05-06T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
852401,HILL STREET - HEDNESFORD,2023-05-06T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
852401,HILL STREET - HEDNESFORD,2023-05-06T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
852401,HILL STREET - HEDNESFORD,2023-05-06T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
852401,HILL STREET - HEDNESFORD,2023-05-06T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
852401,HILL STREET - HEDNESFORD,2023-05-06T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
852401,HILL STREET - HEDNESFORD,2023-05-06T04:30:00.000+00:00,busbar,,L3 Active Power,kW,11.07
852401,HILL STREET - HEDNESFORD,2023-05-06T04:30:00.000+00:00,busbar,,L2 Active Power,kW,10.73
852401,HILL STREET - HEDNESFORD,2023-05-06T04:30:00.000+00:00,busbar,,L1 Active Power,kW,10.08
852401,HILL STREET - HEDNESFORD,2023-05-06T04:30:00.000+00:00,busbar,,N Current (RMS),A,26.9
852401,HILL STREET - HEDNESFORD,2023-05-06T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
852401,HILL STREET - HEDNESFORD,2023-05-06T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
852401,HILL STREET - HEDNESFORD,2023-05-06T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
852401,HILL STREET - HEDNESFORD,2023-05-06T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
852401,HILL STREET - HEDNESFORD,2023-05-06T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
852401,HILL STREET - HEDNESFORD,2023-05-06T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
852401,HILL STREET - HEDNESFORD,2023-05-06T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.39
852401,HILL STREET - HEDNESFORD,2023-05-06T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.5
852401,HILL STREET - HEDNESFORD,2023-05-06T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.16
852401,HILL STREET - HEDNESFORD,2023-05-06T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,9.4
852401,HILL STREET - HEDNESFORD,2023-05-06T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.1
852401,HILL STREET - HEDNESFORD,2023-05-06T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.1
852401,HILL STREET - HEDNESFORD,2023-05-06T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.6
852401,HILL STREET - HEDNESFORD,2023-05-06T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.79
852401,HILL STREET - HEDNESFORD,2023-05-06T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
852401,HILL STREET - HEDNESFORD,2023-05-06T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.24
852401,HILL STREET - HEDNESFORD,2023-05-06T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.84
