Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-05-06T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
852401,HILL STREET - HEDNESFORD,2023-05-06T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
852401,HILL STREET - HEDNESFORD,2023-05-06T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
852401,HILL STREET - HEDNESFORD,2023-05-06T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
852401,HILL STREET - HEDNESFORD,2023-05-06T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
852401,HILL STREET - HEDNESFORD,2023-05-06T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
852401,HILL STREET - HEDNESFORD,2023-05-06T02:10:00.000+00:00,busbar,,L3 Active Power,kW,11.48
852401,HILL STREET - HEDNESFORD,2023-05-06T02:10:00.000+00:00,busbar,,L2 Active Power,kW,10.98
852401,HILL STREET - HEDNESFORD,2023-05-06T02:10:00.000+00:00,busbar,,L1 Active Power,kW,13.96
852401,HILL STREET - HEDNESFORD,2023-05-06T02:10:00.000+00:00,busbar,,N Current (RMS),A,27.8
852401,HILL STREET - HEDNESFORD,2023-05-06T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
852401,HILL STREET - HEDNESFORD,2023-05-06T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
852401,HILL STREET - HEDNESFORD,2023-05-06T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
852401,HILL STREET - HEDNESFORD,2023-05-06T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
852401,HILL STREET - HEDNESFORD,2023-05-06T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
852401,HILL STREET - HEDNESFORD,2023-05-06T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
852401,HILL STREET - HEDNESFORD,2023-05-06T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.06
852401,HILL STREET - HEDNESFORD,2023-05-06T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.63
852401,HILL STREET - HEDNESFORD,2023-05-06T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.15
852401,HILL STREET - HEDNESFORD,2023-05-06T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,8.7
852401,HILL STREET - HEDNESFORD,2023-05-06T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
852401,HILL STREET - HEDNESFORD,2023-05-06T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.4
852401,HILL STREET - HEDNESFORD,2023-05-06T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.7
852401,HILL STREET - HEDNESFORD,2023-05-06T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
852401,HILL STREET - HEDNESFORD,2023-05-06T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
852401,HILL STREET - HEDNESFORD,2023-05-06T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
852401,HILL STREET - HEDNESFORD,2023-05-06T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.7
852401,HILL STREET - HEDNESFORD,2023-05-06T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.6
852401,HILL STREET - HEDNESFORD,2023-05-06T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.85
852401,HILL STREET - HEDNESFORD,2023-05-06T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.7
852401,HILL STREET - HEDNESFORD,2023-05-06T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.3
852401,HILL STREET - HEDNESFORD,2023-05-06T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.1
852401,HILL STREET - HEDNESFORD,2023-05-06T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.3
852401,HILL STREET - HEDNESFORD,2023-05-06T02:00:00.000+00:00,transformer,,Temperature,C,23.3
852401,HILL STREET - HEDNESFORD,2023-05-06T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
852401,HILL STREET - HEDNESFORD,2023-05-06T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
852401,HILL STREET - HEDNESFORD,2023-05-06T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
852401,HILL STREET - HEDNESFORD,2023-05-06T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
852401,HILL STREET - HEDNESFORD,2023-05-06T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
852401,HILL STREET - HEDNESFORD,2023-05-06T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
852401,HILL STREET - HEDNESFORD,2023-05-06T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
852401,HILL STREET - HEDNESFORD,2023-05-06T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
852401,HILL STREET - HEDNESFORD,2023-05-06T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
852401,HILL STREET - HEDNESFORD,2023-05-06T02:00:00.000+00:00,busbar,,L3 Active Power,kW,13.76
852401,HILL STREET - HEDNESFORD,2023-05-06T02:00:00.000+00:00,busbar,,L2 Active Power,kW,11.23
852401,HILL STREET - HEDNESFORD,2023-05-06T02:00:00.000+00:00,busbar,,L1 Active Power,kW,12.0
852401,HILL STREET - HEDNESFORD,2023-05-06T02:00:00.000+00:00,busbar,,N Current (RMS),A,25.2
852401,HILL STREET - HEDNESFORD,2023-05-06T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
852401,HILL STREET - HEDNESFORD,2023-05-06T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
852401,HILL STREET - HEDNESFORD,2023-05-06T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
852401,HILL STREET - HEDNESFORD,2023-05-06T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
852401,HILL STREET - HEDNESFORD,2023-05-06T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
852401,HILL STREET - HEDNESFORD,2023-05-06T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
852401,HILL STREET - HEDNESFORD,2023-05-06T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.08
852401,HILL STREET - HEDNESFORD,2023-05-06T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.47
852401,HILL STREET - HEDNESFORD,2023-05-06T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.38
852401,HILL STREET - HEDNESFORD,2023-05-06T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.5
852401,HILL STREET - HEDNESFORD,2023-05-06T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
852401,HILL STREET - HEDNESFORD,2023-05-06T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.1
852401,HILL STREET - HEDNESFORD,2023-05-06T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.7
852401,HILL STREET - HEDNESFORD,2023-05-06T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
852401,HILL STREET - HEDNESFORD,2023-05-06T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
852401,HILL STREET - HEDNESFORD,2023-05-06T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
852401,HILL STREET - HEDNESFORD,2023-05-06T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.88
852401,HILL STREET - HEDNESFORD,2023-05-06T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.71
852401,HILL STREET - HEDNESFORD,2023-05-06T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.47
852401,HILL STREET - HEDNESFORD,2023-05-06T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
852401,HILL STREET - HEDNESFORD,2023-05-06T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.2
852401,HILL STREET - HEDNESFORD,2023-05-06T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.3
852401,HILL STREET - HEDNESFORD,2023-05-06T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.9
852401,HILL STREET - HEDNESFORD,2023-05-06T01:50:00.000+00:00,transformer,,Temperature,C,23.3
852401,HILL STREET - HEDNESFORD,2023-05-06T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
852401,HILL STREET - HEDNESFORD,2023-05-06T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
852401,HILL STREET - HEDNESFORD,2023-05-06T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
852401,HILL STREET - HEDNESFORD,2023-05-06T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
852401,HILL STREET - HEDNESFORD,2023-05-06T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
852401,HILL STREET - HEDNESFORD,2023-05-06T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
852401,HILL STREET - HEDNESFORD,2023-05-06T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
852401,HILL STREET - HEDNESFORD,2023-05-06T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
852401,HILL STREET - HEDNESFORD,2023-05-06T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
852401,HILL STREET - HEDNESFORD,2023-05-06T01:50:00.000+00:00,busbar,,L3 Active Power,kW,13.96
852401,HILL STREET - HEDNESFORD,2023-05-06T01:50:00.000+00:00,busbar,,L2 Active Power,kW,11.18
852401,HILL STREET - HEDNESFORD,2023-05-06T01:50:00.000+00:00,busbar,,L1 Active Power,kW,13.84
852401,HILL STREET - HEDNESFORD,2023-05-06T01:50:00.000+00:00,busbar,,N Current (RMS),A,29.1
852401,HILL STREET - HEDNESFORD,2023-05-06T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
852401,HILL STREET - HEDNESFORD,2023-05-06T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
852401,HILL STREET - HEDNESFORD,2023-05-06T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
852401,HILL STREET - HEDNESFORD,2023-05-06T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
852401,HILL STREET - HEDNESFORD,2023-05-06T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
852401,HILL STREET - HEDNESFORD,2023-05-06T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
852401,HILL STREET - HEDNESFORD,2023-05-06T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.93
852401,HILL STREET - HEDNESFORD,2023-05-06T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.72
852401,HILL STREET - HEDNESFORD,2023-05-06T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.6
852401,HILL STREET - HEDNESFORD,2023-05-06T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.7
852401,HILL STREET - HEDNESFORD,2023-05-06T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
852401,HILL STREET - HEDNESFORD,2023-05-06T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.0
852401,HILL STREET - HEDNESFORD,2023-05-06T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.6
852401,HILL STREET - HEDNESFORD,2023-05-06T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
852401,HILL STREET - HEDNESFORD,2023-05-06T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
852401,HILL STREET - HEDNESFORD,2023-05-06T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
852401,HILL STREET - HEDNESFORD,2023-05-06T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.58
852401,HILL STREET - HEDNESFORD,2023-05-06T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.76
852401,HILL STREET - HEDNESFORD,2023-05-06T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.38
852401,HILL STREET - HEDNESFORD,2023-05-06T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
852401,HILL STREET - HEDNESFORD,2023-05-06T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.2
852401,HILL STREET - HEDNESFORD,2023-05-06T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.8
852401,HILL STREET - HEDNESFORD,2023-05-06T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.1
852401,HILL STREET - HEDNESFORD,2023-05-06T01:40:00.000+00:00,transformer,,Temperature,C,23.4
852401,HILL STREET - HEDNESFORD,2023-05-06T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
852401,HILL STREET - HEDNESFORD,2023-05-06T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
852401,HILL STREET - HEDNESFORD,2023-05-06T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
852401,HILL STREET - HEDNESFORD,2023-05-06T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
852401,HILL STREET - HEDNESFORD,2023-05-06T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
852401,HILL STREET - HEDNESFORD,2023-05-06T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
852401,HILL STREET - HEDNESFORD,2023-05-06T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
852401,HILL STREET - HEDNESFORD,2023-05-06T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
852401,HILL STREET - HEDNESFORD,2023-05-06T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
852401,HILL STREET - HEDNESFORD,2023-05-06T01:40:00.000+00:00,busbar,,L3 Active Power,kW,13.51
852401,HILL STREET - HEDNESFORD,2023-05-06T01:40:00.000+00:00,busbar,,L2 Active Power,kW,11.48
852401,HILL STREET - HEDNESFORD,2023-05-06T01:40:00.000+00:00,busbar,,L1 Active Power,kW,12.98
852401,HILL STREET - HEDNESFORD,2023-05-06T01:40:00.000+00:00,busbar,,N Current (RMS),A,26.7
852401,HILL STREET - HEDNESFORD,2023-05-06T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
852401,HILL STREET - HEDNESFORD,2023-05-06T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
852401,HILL STREET - HEDNESFORD,2023-05-06T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
852401,HILL STREET - HEDNESFORD,2023-05-06T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
852401,HILL STREET - HEDNESFORD,2023-05-06T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
852401,HILL STREET - HEDNESFORD,2023-05-06T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
852401,HILL STREET - HEDNESFORD,2023-05-06T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.85
852401,HILL STREET - HEDNESFORD,2023-05-06T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.79
852401,HILL STREET - HEDNESFORD,2023-05-06T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.41
852401,HILL STREET - HEDNESFORD,2023-05-06T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.2
852401,HILL STREET - HEDNESFORD,2023-05-06T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.1
852401,HILL STREET - HEDNESFORD,2023-05-06T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.1
852401,HILL STREET - HEDNESFORD,2023-05-06T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.0
852401,HILL STREET - HEDNESFORD,2023-05-06T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
852401,HILL STREET - HEDNESFORD,2023-05-06T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
852401,HILL STREET - HEDNESFORD,2023-05-06T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
852401,HILL STREET - HEDNESFORD,2023-05-06T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.35
852401,HILL STREET - HEDNESFORD,2023-05-06T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.44
852401,HILL STREET - HEDNESFORD,2023-05-06T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.23
852401,HILL STREET - HEDNESFORD,2023-05-06T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.9
852401,HILL STREET - HEDNESFORD,2023-05-06T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.8
852401,HILL STREET - HEDNESFORD,2023-05-06T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.0
852401,HILL STREET - HEDNESFORD,2023-05-06T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.1
852401,HILL STREET - HEDNESFORD,2023-05-06T01:30:00.000+00:00,transformer,,Temperature,C,23.4
852401,HILL STREET - HEDNESFORD,2023-05-06T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
852401,HILL STREET - HEDNESFORD,2023-05-06T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
852401,HILL STREET - HEDNESFORD,2023-05-06T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
852401,HILL STREET - HEDNESFORD,2023-05-06T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
852401,HILL STREET - HEDNESFORD,2023-05-06T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
852401,HILL STREET - HEDNESFORD,2023-05-06T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
852401,HILL STREET - HEDNESFORD,2023-05-06T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
852401,HILL STREET - HEDNESFORD,2023-05-06T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
852401,HILL STREET - HEDNESFORD,2023-05-06T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
852401,HILL STREET - HEDNESFORD,2023-05-06T01:30:00.000+00:00,busbar,,L3 Active Power,kW,13.2
852401,HILL STREET - HEDNESFORD,2023-05-06T01:30:00.000+00:00,busbar,,L2 Active Power,kW,11.23
852401,HILL STREET - HEDNESFORD,2023-05-06T01:30:00.000+00:00,busbar,,L1 Active Power,kW,12.64
852401,HILL STREET - HEDNESFORD,2023-05-06T01:30:00.000+00:00,busbar,,N Current (RMS),A,27.8
852401,HILL STREET - HEDNESFORD,2023-05-06T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
852401,HILL STREET - HEDNESFORD,2023-05-06T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
852401,HILL STREET - HEDNESFORD,2023-05-06T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
852401,HILL STREET - HEDNESFORD,2023-05-06T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
852401,HILL STREET - HEDNESFORD,2023-05-06T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
852401,HILL STREET - HEDNESFORD,2023-05-06T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
852401,HILL STREET - HEDNESFORD,2023-05-06T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.81
852401,HILL STREET - HEDNESFORD,2023-05-06T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.9
852401,HILL STREET - HEDNESFORD,2023-05-06T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.6
852401,HILL STREET - HEDNESFORD,2023-05-06T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,9.4
852401,HILL STREET - HEDNESFORD,2023-05-06T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
852401,HILL STREET - HEDNESFORD,2023-05-06T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.5
852401,HILL STREET - HEDNESFORD,2023-05-06T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.7
852401,HILL STREET - HEDNESFORD,2023-05-06T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.39
852401,HILL STREET - HEDNESFORD,2023-05-06T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
852401,HILL STREET - HEDNESFORD,2023-05-06T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
852401,HILL STREET - HEDNESFORD,2023-05-06T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.79
852401,HILL STREET - HEDNESFORD,2023-05-06T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.95
852401,HILL STREET - HEDNESFORD,2023-05-06T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.35
852401,HILL STREET - HEDNESFORD,2023-05-06T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
852401,HILL STREET - HEDNESFORD,2023-05-06T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.2
852401,HILL STREET - HEDNESFORD,2023-05-06T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.6
852401,HILL STREET - HEDNESFORD,2023-05-06T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.5
852401,HILL STREET - HEDNESFORD,2023-05-06T01:20:00.000+00:00,transformer,,Temperature,C,23.3
852401,HILL STREET - HEDNESFORD,2023-05-06T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
852401,HILL STREET - HEDNESFORD,2023-05-06T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
852401,HILL STREET - HEDNESFORD,2023-05-06T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
852401,HILL STREET - HEDNESFORD,2023-05-06T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
852401,HILL STREET - HEDNESFORD,2023-05-06T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
852401,HILL STREET - HEDNESFORD,2023-05-06T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
852401,HILL STREET - HEDNESFORD,2023-05-06T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
852401,HILL STREET - HEDNESFORD,2023-05-06T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
852401,HILL STREET - HEDNESFORD,2023-05-06T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
852401,HILL STREET - HEDNESFORD,2023-05-06T01:20:00.000+00:00,busbar,,L3 Active Power,kW,10.6
852401,HILL STREET - HEDNESFORD,2023-05-06T01:20:00.000+00:00,busbar,,L2 Active Power,kW,11.85
852401,HILL STREET - HEDNESFORD,2023-05-06T01:20:00.000+00:00,busbar,,L1 Active Power,kW,12.95
852401,HILL STREET - HEDNESFORD,2023-05-06T01:20:00.000+00:00,busbar,,N Current (RMS),A,27.6
852401,HILL STREET - HEDNESFORD,2023-05-06T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
852401,HILL STREET - HEDNESFORD,2023-05-06T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
852401,HILL STREET - HEDNESFORD,2023-05-06T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
852401,HILL STREET - HEDNESFORD,2023-05-06T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
852401,HILL STREET - HEDNESFORD,2023-05-06T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
852401,HILL STREET - HEDNESFORD,2023-05-06T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
852401,HILL STREET - HEDNESFORD,2023-05-06T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.98
852401,HILL STREET - HEDNESFORD,2023-05-06T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.68
852401,HILL STREET - HEDNESFORD,2023-05-06T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.76
852401,HILL STREET - HEDNESFORD,2023-05-06T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.2
852401,HILL STREET - HEDNESFORD,2023-05-06T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.9
852401,HILL STREET - HEDNESFORD,2023-05-06T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.8
852401,HILL STREET - HEDNESFORD,2023-05-06T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.1
852401,HILL STREET - HEDNESFORD,2023-05-06T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
852401,HILL STREET - HEDNESFORD,2023-05-06T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
852401,HILL STREET - HEDNESFORD,2023-05-06T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
852401,HILL STREET - HEDNESFORD,2023-05-06T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.56
852401,HILL STREET - HEDNESFORD,2023-05-06T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.96
852401,HILL STREET - HEDNESFORD,2023-05-06T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.94
852401,HILL STREET - HEDNESFORD,2023-05-06T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.9
852401,HILL STREET - HEDNESFORD,2023-05-06T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.7
852401,HILL STREET - HEDNESFORD,2023-05-06T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.9
852401,HILL STREET - HEDNESFORD,2023-05-06T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
852401,HILL STREET - HEDNESFORD,2023-05-06T01:10:00.000+00:00,transformer,,Temperature,C,23.3
852401,HILL STREET - HEDNESFORD,2023-05-06T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
852401,HILL STREET - HEDNESFORD,2023-05-06T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
852401,HILL STREET - HEDNESFORD,2023-05-06T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
852401,HILL STREET - HEDNESFORD,2023-05-06T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
852401,HILL STREET - HEDNESFORD,2023-05-06T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
852401,HILL STREET - HEDNESFORD,2023-05-06T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
852401,HILL STREET - HEDNESFORD,2023-05-06T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
852401,HILL STREET - HEDNESFORD,2023-05-06T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
852401,HILL STREET - HEDNESFORD,2023-05-06T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
852401,HILL STREET - HEDNESFORD,2023-05-06T01:10:00.000+00:00,busbar,,L3 Active Power,kW,10.54
852401,HILL STREET - HEDNESFORD,2023-05-06T01:10:00.000+00:00,busbar,,L2 Active Power,kW,11.64
852401,HILL STREET - HEDNESFORD,2023-05-06T01:10:00.000+00:00,busbar,,L1 Active Power,kW,12.7
852401,HILL STREET - HEDNESFORD,2023-05-06T01:10:00.000+00:00,busbar,,N Current (RMS),A,28.8
852401,HILL STREET - HEDNESFORD,2023-05-06T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
852401,HILL STREET - HEDNESFORD,2023-05-06T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
852401,HILL STREET - HEDNESFORD,2023-05-06T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
852401,HILL STREET - HEDNESFORD,2023-05-06T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
852401,HILL STREET - HEDNESFORD,2023-05-06T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
852401,HILL STREET - HEDNESFORD,2023-05-06T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
852401,HILL STREET - HEDNESFORD,2023-05-06T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.12
852401,HILL STREET - HEDNESFORD,2023-05-06T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.31
852401,HILL STREET - HEDNESFORD,2023-05-06T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.96
852401,HILL STREET - HEDNESFORD,2023-05-06T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.4
852401,HILL STREET - HEDNESFORD,2023-05-06T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.3
852401,HILL STREET - HEDNESFORD,2023-05-06T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.8
852401,HILL STREET - HEDNESFORD,2023-05-06T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.7
852401,HILL STREET - HEDNESFORD,2023-05-06T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.45
852401,HILL STREET - HEDNESFORD,2023-05-06T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
852401,HILL STREET - HEDNESFORD,2023-05-06T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
852401,HILL STREET - HEDNESFORD,2023-05-06T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.3
852401,HILL STREET - HEDNESFORD,2023-05-06T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.08
852401,HILL STREET - HEDNESFORD,2023-05-06T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.97
852401,HILL STREET - HEDNESFORD,2023-05-06T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
852401,HILL STREET - HEDNESFORD,2023-05-06T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.8
852401,HILL STREET - HEDNESFORD,2023-05-06T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.0
852401,HILL STREET - HEDNESFORD,2023-05-06T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.4
852401,HILL STREET - HEDNESFORD,2023-05-06T01:00:00.000+00:00,transformer,,Temperature,C,23.3
852401,HILL STREET - HEDNESFORD,2023-05-06T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
852401,HILL STREET - HEDNESFORD,2023-05-06T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
852401,HILL STREET - HEDNESFORD,2023-05-06T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
852401,HILL STREET - HEDNESFORD,2023-05-06T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
852401,HILL STREET - HEDNESFORD,2023-05-06T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
852401,HILL STREET - HEDNESFORD,2023-05-06T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
852401,HILL STREET - HEDNESFORD,2023-05-06T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
852401,HILL STREET - HEDNESFORD,2023-05-06T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
852401,HILL STREET - HEDNESFORD,2023-05-06T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
852401,HILL STREET - HEDNESFORD,2023-05-06T01:00:00.000+00:00,busbar,,L3 Active Power,kW,11.42
852401,HILL STREET - HEDNESFORD,2023-05-06T01:00:00.000+00:00,busbar,,L2 Active Power,kW,11.39
852401,HILL STREET - HEDNESFORD,2023-05-06T01:00:00.000+00:00,busbar,,L1 Active Power,kW,13.93
852401,HILL STREET - HEDNESFORD,2023-05-06T01:00:00.000+00:00,busbar,,N Current (RMS),A,30.4
852401,HILL STREET - HEDNESFORD,2023-05-06T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
852401,HILL STREET - HEDNESFORD,2023-05-06T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
852401,HILL STREET - HEDNESFORD,2023-05-06T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
852401,HILL STREET - HEDNESFORD,2023-05-06T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
852401,HILL STREET - HEDNESFORD,2023-05-06T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
852401,HILL STREET - HEDNESFORD,2023-05-06T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
852401,HILL STREET - HEDNESFORD,2023-05-06T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.9
852401,HILL STREET - HEDNESFORD,2023-05-06T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.41
852401,HILL STREET - HEDNESFORD,2023-05-06T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
852401,HILL STREET - HEDNESFORD,2023-05-06T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.1
852401,HILL STREET - HEDNESFORD,2023-05-06T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.1
852401,HILL STREET - HEDNESFORD,2023-05-06T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.0
852401,HILL STREET - HEDNESFORD,2023-05-06T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.9
852401,HILL STREET - HEDNESFORD,2023-05-06T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
852401,HILL STREET - HEDNESFORD,2023-05-06T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
852401,HILL STREET - HEDNESFORD,2023-05-06T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.73
852401,HILL STREET - HEDNESFORD,2023-05-06T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.09
852401,HILL STREET - HEDNESFORD,2023-05-06T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.91
852401,HILL STREET - HEDNESFORD,2023-05-06T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.42
852401,HILL STREET - HEDNESFORD,2023-05-06T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
852401,HILL STREET - HEDNESFORD,2023-05-06T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.2
852401,HILL STREET - HEDNESFORD,2023-05-06T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.2
852401,HILL STREET - HEDNESFORD,2023-05-06T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.1
852401,HILL STREET - HEDNESFORD,2023-05-06T00:50:00.000+00:00,transformer,,Temperature,C,23.3
852401,HILL STREET - HEDNESFORD,2023-05-06T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
852401,HILL STREET - HEDNESFORD,2023-05-06T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
852401,HILL STREET - HEDNESFORD,2023-05-06T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
852401,HILL STREET - HEDNESFORD,2023-05-06T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
852401,HILL STREET - HEDNESFORD,2023-05-06T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
852401,HILL STREET - HEDNESFORD,2023-05-06T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
852401,HILL STREET - HEDNESFORD,2023-05-06T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
852401,HILL STREET - HEDNESFORD,2023-05-06T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
852401,HILL STREET - HEDNESFORD,2023-05-06T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
852401,HILL STREET - HEDNESFORD,2023-05-06T00:50:00.000+00:00,busbar,,L3 Active Power,kW,11.99
852401,HILL STREET - HEDNESFORD,2023-05-06T00:50:00.000+00:00,busbar,,L2 Active Power,kW,11.32
852401,HILL STREET - HEDNESFORD,2023-05-06T00:50:00.000+00:00,busbar,,L1 Active Power,kW,13.42
852401,HILL STREET - HEDNESFORD,2023-05-06T00:50:00.000+00:00,busbar,,N Current (RMS),A,27.8
852401,HILL STREET - HEDNESFORD,2023-05-06T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
852401,HILL STREET - HEDNESFORD,2023-05-06T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
852401,HILL STREET - HEDNESFORD,2023-05-06T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
852401,HILL STREET - HEDNESFORD,2023-05-06T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
852401,HILL STREET - HEDNESFORD,2023-05-06T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
852401,HILL STREET - HEDNESFORD,2023-05-06T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
852401,HILL STREET - HEDNESFORD,2023-05-06T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.4
852401,HILL STREET - HEDNESFORD,2023-05-06T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.66
852401,HILL STREET - HEDNESFORD,2023-05-06T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.88
852401,HILL STREET - HEDNESFORD,2023-05-06T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.0
852401,HILL STREET - HEDNESFORD,2023-05-06T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.2
852401,HILL STREET - HEDNESFORD,2023-05-06T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.9
852401,HILL STREET - HEDNESFORD,2023-05-06T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.8
852401,HILL STREET - HEDNESFORD,2023-05-06T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
852401,HILL STREET - HEDNESFORD,2023-05-06T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
852401,HILL STREET - HEDNESFORD,2023-05-06T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.9
852401,HILL STREET - HEDNESFORD,2023-05-06T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.01
852401,HILL STREET - HEDNESFORD,2023-05-06T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.65
852401,HILL STREET - HEDNESFORD,2023-05-06T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.03
852401,HILL STREET - HEDNESFORD,2023-05-06T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
852401,HILL STREET - HEDNESFORD,2023-05-06T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.7
852401,HILL STREET - HEDNESFORD,2023-05-06T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.6
852401,HILL STREET - HEDNESFORD,2023-05-06T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.7
852401,HILL STREET - HEDNESFORD,2023-05-06T00:40:00.000+00:00,transformer,,Temperature,C,23.3
852401,HILL STREET - HEDNESFORD,2023-05-06T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
852401,HILL STREET - HEDNESFORD,2023-05-06T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
852401,HILL STREET - HEDNESFORD,2023-05-06T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
852401,HILL STREET - HEDNESFORD,2023-05-06T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
852401,HILL STREET - HEDNESFORD,2023-05-06T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
852401,HILL STREET - HEDNESFORD,2023-05-06T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
852401,HILL STREET - HEDNESFORD,2023-05-06T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
852401,HILL STREET - HEDNESFORD,2023-05-06T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
852401,HILL STREET - HEDNESFORD,2023-05-06T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
852401,HILL STREET - HEDNESFORD,2023-05-06T00:40:00.000+00:00,busbar,,L3 Active Power,kW,11.42
852401,HILL STREET - HEDNESFORD,2023-05-06T00:40:00.000+00:00,busbar,,L2 Active Power,kW,11.31
852401,HILL STREET - HEDNESFORD,2023-05-06T00:40:00.000+00:00,busbar,,L1 Active Power,kW,11.91
852401,HILL STREET - HEDNESFORD,2023-05-06T00:40:00.000+00:00,busbar,,N Current (RMS),A,27.9
852401,HILL STREET - HEDNESFORD,2023-05-06T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
852401,HILL STREET - HEDNESFORD,2023-05-06T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
852401,HILL STREET - HEDNESFORD,2023-05-06T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
852401,HILL STREET - HEDNESFORD,2023-05-06T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
852401,HILL STREET - HEDNESFORD,2023-05-06T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
852401,HILL STREET - HEDNESFORD,2023-05-06T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
852401,HILL STREET - HEDNESFORD,2023-05-06T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.25
852401,HILL STREET - HEDNESFORD,2023-05-06T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.56
852401,HILL STREET - HEDNESFORD,2023-05-06T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.49
852401,HILL STREET - HEDNESFORD,2023-05-06T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.9
852401,HILL STREET - HEDNESFORD,2023-05-06T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
852401,HILL STREET - HEDNESFORD,2023-05-06T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.6
852401,HILL STREET - HEDNESFORD,2023-05-06T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.6
852401,HILL STREET - HEDNESFORD,2023-05-06T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
852401,HILL STREET - HEDNESFORD,2023-05-06T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
852401,HILL STREET - HEDNESFORD,2023-05-06T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.79
852401,HILL STREET - HEDNESFORD,2023-05-06T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.82
852401,HILL STREET - HEDNESFORD,2023-05-06T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.87
852401,HILL STREET - HEDNESFORD,2023-05-06T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.98
852401,HILL STREET - HEDNESFORD,2023-05-06T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
852401,HILL STREET - HEDNESFORD,2023-05-06T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.0
852401,HILL STREET - HEDNESFORD,2023-05-06T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.4
852401,HILL STREET - HEDNESFORD,2023-05-06T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.2
852401,HILL STREET - HEDNESFORD,2023-05-06T00:30:00.000+00:00,transformer,,Temperature,C,23.5
852401,HILL STREET - HEDNESFORD,2023-05-06T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
852401,HILL STREET - HEDNESFORD,2023-05-06T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
852401,HILL STREET - HEDNESFORD,2023-05-06T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
852401,HILL STREET - HEDNESFORD,2023-05-06T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
852401,HILL STREET - HEDNESFORD,2023-05-06T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
852401,HILL STREET - HEDNESFORD,2023-05-06T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
852401,HILL STREET - HEDNESFORD,2023-05-06T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
852401,HILL STREET - HEDNESFORD,2023-05-06T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
852401,HILL STREET - HEDNESFORD,2023-05-06T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
852401,HILL STREET - HEDNESFORD,2023-05-06T00:30:00.000+00:00,busbar,,L3 Active Power,kW,11.08
852401,HILL STREET - HEDNESFORD,2023-05-06T00:30:00.000+00:00,busbar,,L2 Active Power,kW,11.42
852401,HILL STREET - HEDNESFORD,2023-05-06T00:30:00.000+00:00,busbar,,L1 Active Power,kW,11.48
852401,HILL STREET - HEDNESFORD,2023-05-06T00:30:00.000+00:00,busbar,,N Current (RMS),A,28.9
852401,HILL STREET - HEDNESFORD,2023-05-06T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
852401,HILL STREET - HEDNESFORD,2023-05-06T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
852401,HILL STREET - HEDNESFORD,2023-05-06T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
852401,HILL STREET - HEDNESFORD,2023-05-06T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
852401,HILL STREET - HEDNESFORD,2023-05-06T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
852401,HILL STREET - HEDNESFORD,2023-05-06T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
852401,HILL STREET - HEDNESFORD,2023-05-06T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.25
852401,HILL STREET - HEDNESFORD,2023-05-06T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.32
852401,HILL STREET - HEDNESFORD,2023-05-06T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.81
852401,HILL STREET - HEDNESFORD,2023-05-06T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
852401,HILL STREET - HEDNESFORD,2023-05-06T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.8
852401,HILL STREET - HEDNESFORD,2023-05-06T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.0
852401,HILL STREET - HEDNESFORD,2023-05-06T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.8
852401,HILL STREET - HEDNESFORD,2023-05-06T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.55
852401,HILL STREET - HEDNESFORD,2023-05-06T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
852401,HILL STREET - HEDNESFORD,2023-05-06T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
852401,HILL STREET - HEDNESFORD,2023-05-06T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.79
852401,HILL STREET - HEDNESFORD,2023-05-06T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.7
852401,HILL STREET - HEDNESFORD,2023-05-06T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.98
852401,HILL STREET - HEDNESFORD,2023-05-06T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
852401,HILL STREET - HEDNESFORD,2023-05-06T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.6
852401,HILL STREET - HEDNESFORD,2023-05-06T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.9
852401,HILL STREET - HEDNESFORD,2023-05-06T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
852401,HILL STREET - HEDNESFORD,2023-05-06T00:20:00.000+00:00,transformer,,Temperature,C,23.6
852401,HILL STREET - HEDNESFORD,2023-05-06T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
852401,HILL STREET - HEDNESFORD,2023-05-06T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
852401,HILL STREET - HEDNESFORD,2023-05-06T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
852401,HILL STREET - HEDNESFORD,2023-05-06T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
852401,HILL STREET - HEDNESFORD,2023-05-06T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
852401,HILL STREET - HEDNESFORD,2023-05-06T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
852401,HILL STREET - HEDNESFORD,2023-05-06T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
852401,HILL STREET - HEDNESFORD,2023-05-06T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
852401,HILL STREET - HEDNESFORD,2023-05-06T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
852401,HILL STREET - HEDNESFORD,2023-05-06T00:20:00.000+00:00,busbar,,L3 Active Power,kW,11.04
852401,HILL STREET - HEDNESFORD,2023-05-06T00:20:00.000+00:00,busbar,,L2 Active Power,kW,11.02
852401,HILL STREET - HEDNESFORD,2023-05-06T00:20:00.000+00:00,busbar,,L1 Active Power,kW,12.79
852401,HILL STREET - HEDNESFORD,2023-05-06T00:20:00.000+00:00,busbar,,N Current (RMS),A,30.3
852401,HILL STREET - HEDNESFORD,2023-05-06T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
852401,HILL STREET - HEDNESFORD,2023-05-06T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
852401,HILL STREET - HEDNESFORD,2023-05-06T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
852401,HILL STREET - HEDNESFORD,2023-05-06T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
852401,HILL STREET - HEDNESFORD,2023-05-06T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
852401,HILL STREET - HEDNESFORD,2023-05-06T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
852401,HILL STREET - HEDNESFORD,2023-05-06T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.5
852401,HILL STREET - HEDNESFORD,2023-05-06T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.62
852401,HILL STREET - HEDNESFORD,2023-05-06T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.08
852401,HILL STREET - HEDNESFORD,2023-05-06T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.8
852401,HILL STREET - HEDNESFORD,2023-05-06T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.6
852401,HILL STREET - HEDNESFORD,2023-05-06T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.8
852401,HILL STREET - HEDNESFORD,2023-05-06T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.5
852401,HILL STREET - HEDNESFORD,2023-05-06T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
852401,HILL STREET - HEDNESFORD,2023-05-06T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
852401,HILL STREET - HEDNESFORD,2023-05-06T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.45
852401,HILL STREET - HEDNESFORD,2023-05-06T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.31
852401,HILL STREET - HEDNESFORD,2023-05-06T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.14
852401,HILL STREET - HEDNESFORD,2023-05-06T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.68
852401,HILL STREET - HEDNESFORD,2023-05-06T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
852401,HILL STREET - HEDNESFORD,2023-05-06T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.9
852401,HILL STREET - HEDNESFORD,2023-05-06T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.2
852401,HILL STREET - HEDNESFORD,2023-05-06T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
852401,HILL STREET - HEDNESFORD,2023-05-06T00:10:00.000+00:00,transformer,,Temperature,C,23.7
852401,HILL STREET - HEDNESFORD,2023-05-06T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
852401,HILL STREET - HEDNESFORD,2023-05-06T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
852401,HILL STREET - HEDNESFORD,2023-05-06T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
852401,HILL STREET - HEDNESFORD,2023-05-06T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
852401,HILL STREET - HEDNESFORD,2023-05-06T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
852401,HILL STREET - HEDNESFORD,2023-05-06T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
852401,HILL STREET - HEDNESFORD,2023-05-06T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
852401,HILL STREET - HEDNESFORD,2023-05-06T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
852401,HILL STREET - HEDNESFORD,2023-05-06T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
852401,HILL STREET - HEDNESFORD,2023-05-06T00:10:00.000+00:00,busbar,,L3 Active Power,kW,11.8
852401,HILL STREET - HEDNESFORD,2023-05-06T00:10:00.000+00:00,busbar,,L2 Active Power,kW,11.76
852401,HILL STREET - HEDNESFORD,2023-05-06T00:10:00.000+00:00,busbar,,L1 Active Power,kW,12.76
852401,HILL STREET - HEDNESFORD,2023-05-06T00:10:00.000+00:00,busbar,,N Current (RMS),A,29.3
852401,HILL STREET - HEDNESFORD,2023-05-06T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
852401,HILL STREET - HEDNESFORD,2023-05-06T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
852401,HILL STREET - HEDNESFORD,2023-05-06T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
852401,HILL STREET - HEDNESFORD,2023-05-06T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
852401,HILL STREET - HEDNESFORD,2023-05-06T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
852401,HILL STREET - HEDNESFORD,2023-05-06T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
852401,HILL STREET - HEDNESFORD,2023-05-06T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.37
852401,HILL STREET - HEDNESFORD,2023-05-06T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.05
852401,HILL STREET - HEDNESFORD,2023-05-06T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.22
852401,HILL STREET - HEDNESFORD,2023-05-06T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.0
852401,HILL STREET - HEDNESFORD,2023-05-06T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.3
852401,HILL STREET - HEDNESFORD,2023-05-06T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.1
852401,HILL STREET - HEDNESFORD,2023-05-06T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
852401,HILL STREET - HEDNESFORD,2023-05-06T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
852401,HILL STREET - HEDNESFORD,2023-05-06T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
852401,HILL STREET - HEDNESFORD,2023-05-06T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.45
852401,HILL STREET - HEDNESFORD,2023-05-06T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.45
852401,HILL STREET - HEDNESFORD,2023-05-06T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.98
852401,HILL STREET - HEDNESFORD,2023-05-06T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.87
852401,HILL STREET - HEDNESFORD,2023-05-06T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
852401,HILL STREET - HEDNESFORD,2023-05-06T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.0
852401,HILL STREET - HEDNESFORD,2023-05-06T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.8
852401,HILL STREET - HEDNESFORD,2023-05-06T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.1
852401,HILL STREET - HEDNESFORD,2023-05-06T00:00:00.000+00:00,transformer,,Temperature,C,23.7
852401,HILL STREET - HEDNESFORD,2023-05-06T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
852401,HILL STREET - HEDNESFORD,2023-05-06T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
852401,HILL STREET - HEDNESFORD,2023-05-06T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
852401,HILL STREET - HEDNESFORD,2023-05-06T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
852401,HILL STREET - HEDNESFORD,2023-05-06T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
852401,HILL STREET - HEDNESFORD,2023-05-06T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
852401,HILL STREET - HEDNESFORD,2023-05-06T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
852401,HILL STREET - HEDNESFORD,2023-05-06T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
852401,HILL STREET - HEDNESFORD,2023-05-06T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
852401,HILL STREET - HEDNESFORD,2023-05-06T00:00:00.000+00:00,busbar,,L3 Active Power,kW,11.82
852401,HILL STREET - HEDNESFORD,2023-05-06T00:00:00.000+00:00,busbar,,L2 Active Power,kW,12.03
852401,HILL STREET - HEDNESFORD,2023-05-06T00:00:00.000+00:00,busbar,,L1 Active Power,kW,15.09
852401,HILL STREET - HEDNESFORD,2023-05-06T00:00:00.000+00:00,busbar,,N Current (RMS),A,33.1
