Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-05-06T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
852401,HILL STREET - HEDNESFORD,2023-05-06T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
852401,HILL STREET - HEDNESFORD,2023-05-06T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
852401,HILL STREET - HEDNESFORD,2023-05-07T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
852401,HILL STREET - HEDNESFORD,2023-05-07T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
852401,HILL STREET - HEDNESFORD,2023-05-07T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
852401,HILL STREET - HEDNESFORD,2023-05-07T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.85
852401,HILL STREET - HEDNESFORD,2023-05-07T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.99
852401,HILL STREET - HEDNESFORD,2023-05-07T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.5
852401,HILL STREET - HEDNESFORD,2023-05-07T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.5
852401,HILL STREET - HEDNESFORD,2023-05-07T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.3
852401,HILL STREET - HEDNESFORD,2023-05-07T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.0
852401,HILL STREET - HEDNESFORD,2023-05-07T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.7
852401,HILL STREET - HEDNESFORD,2023-05-07T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.8
852401,HILL STREET - HEDNESFORD,2023-05-07T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
852401,HILL STREET - HEDNESFORD,2023-05-07T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
852401,HILL STREET - HEDNESFORD,2023-05-07T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.63
852401,HILL STREET - HEDNESFORD,2023-05-07T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.75
852401,HILL STREET - HEDNESFORD,2023-05-07T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.94
852401,HILL STREET - HEDNESFORD,2023-05-07T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.9
852401,HILL STREET - HEDNESFORD,2023-05-07T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.4
852401,HILL STREET - HEDNESFORD,2023-05-07T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.1
852401,HILL STREET - HEDNESFORD,2023-05-07T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.9
852401,HILL STREET - HEDNESFORD,2023-05-07T23:50:00.000+00:00,transformer,,Temperature,C,25.6
852401,HILL STREET - HEDNESFORD,2023-05-07T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
852401,HILL STREET - HEDNESFORD,2023-05-07T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
852401,HILL STREET - HEDNESFORD,2023-05-07T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
852401,HILL STREET - HEDNESFORD,2023-05-07T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
852401,HILL STREET - HEDNESFORD,2023-05-07T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
852401,HILL STREET - HEDNESFORD,2023-05-07T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
852401,HILL STREET - HEDNESFORD,2023-05-07T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
852401,HILL STREET - HEDNESFORD,2023-05-07T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
852401,HILL STREET - HEDNESFORD,2023-05-07T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
852401,HILL STREET - HEDNESFORD,2023-05-07T23:50:00.000+00:00,busbar,,L3 Active Power,kW,13.48
852401,HILL STREET - HEDNESFORD,2023-05-07T23:50:00.000+00:00,busbar,,L2 Active Power,kW,11.74
852401,HILL STREET - HEDNESFORD,2023-05-07T23:50:00.000+00:00,busbar,,L1 Active Power,kW,20.43
852401,HILL STREET - HEDNESFORD,2023-05-07T23:50:00.000+00:00,busbar,,N Current (RMS),A,41.0
852401,HILL STREET - HEDNESFORD,2023-05-07T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
852401,HILL STREET - HEDNESFORD,2023-05-07T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
852401,HILL STREET - HEDNESFORD,2023-05-07T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
852401,HILL STREET - HEDNESFORD,2023-05-07T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
852401,HILL STREET - HEDNESFORD,2023-05-07T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
852401,HILL STREET - HEDNESFORD,2023-05-07T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
852401,HILL STREET - HEDNESFORD,2023-05-07T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.98
852401,HILL STREET - HEDNESFORD,2023-05-07T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.13
852401,HILL STREET - HEDNESFORD,2023-05-07T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.28
852401,HILL STREET - HEDNESFORD,2023-05-07T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.8
852401,HILL STREET - HEDNESFORD,2023-05-07T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.3
852401,HILL STREET - HEDNESFORD,2023-05-07T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.5
852401,HILL STREET - HEDNESFORD,2023-05-07T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.1
852401,HILL STREET - HEDNESFORD,2023-05-07T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.74
852401,HILL STREET - HEDNESFORD,2023-05-07T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
852401,HILL STREET - HEDNESFORD,2023-05-07T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
852401,HILL STREET - HEDNESFORD,2023-05-07T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.56
852401,HILL STREET - HEDNESFORD,2023-05-07T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.67
852401,HILL STREET - HEDNESFORD,2023-05-07T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.22
852401,HILL STREET - HEDNESFORD,2023-05-07T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
852401,HILL STREET - HEDNESFORD,2023-05-07T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.5
852401,HILL STREET - HEDNESFORD,2023-05-07T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.7
852401,HILL STREET - HEDNESFORD,2023-05-07T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.9
852401,HILL STREET - HEDNESFORD,2023-05-07T23:40:00.000+00:00,transformer,,Temperature,C,25.8
852401,HILL STREET - HEDNESFORD,2023-05-07T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
852401,HILL STREET - HEDNESFORD,2023-05-07T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
852401,HILL STREET - HEDNESFORD,2023-05-07T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
852401,HILL STREET - HEDNESFORD,2023-05-07T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
852401,HILL STREET - HEDNESFORD,2023-05-07T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
852401,HILL STREET - HEDNESFORD,2023-05-07T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
852401,HILL STREET - HEDNESFORD,2023-05-07T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
852401,HILL STREET - HEDNESFORD,2023-05-07T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
852401,HILL STREET - HEDNESFORD,2023-05-07T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
852401,HILL STREET - HEDNESFORD,2023-05-07T23:40:00.000+00:00,busbar,,L3 Active Power,kW,11.54
852401,HILL STREET - HEDNESFORD,2023-05-07T23:40:00.000+00:00,busbar,,L2 Active Power,kW,11.8
852401,HILL STREET - HEDNESFORD,2023-05-07T23:40:00.000+00:00,busbar,,L1 Active Power,kW,20.5
852401,HILL STREET - HEDNESFORD,2023-05-07T23:40:00.000+00:00,busbar,,N Current (RMS),A,45.0
852401,HILL STREET - HEDNESFORD,2023-05-07T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
852401,HILL STREET - HEDNESFORD,2023-05-07T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
852401,HILL STREET - HEDNESFORD,2023-05-07T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
852401,HILL STREET - HEDNESFORD,2023-05-07T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
852401,HILL STREET - HEDNESFORD,2023-05-07T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
852401,HILL STREET - HEDNESFORD,2023-05-07T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
852401,HILL STREET - HEDNESFORD,2023-05-07T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.06
852401,HILL STREET - HEDNESFORD,2023-05-07T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.97
852401,HILL STREET - HEDNESFORD,2023-05-07T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.34
852401,HILL STREET - HEDNESFORD,2023-05-07T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.9
852401,HILL STREET - HEDNESFORD,2023-05-07T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.8
852401,HILL STREET - HEDNESFORD,2023-05-07T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.1
852401,HILL STREET - HEDNESFORD,2023-05-07T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.3
852401,HILL STREET - HEDNESFORD,2023-05-07T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.68
852401,HILL STREET - HEDNESFORD,2023-05-07T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
852401,HILL STREET - HEDNESFORD,2023-05-07T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
852401,HILL STREET - HEDNESFORD,2023-05-07T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.99
852401,HILL STREET - HEDNESFORD,2023-05-07T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.47
852401,HILL STREET - HEDNESFORD,2023-05-07T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.12
852401,HILL STREET - HEDNESFORD,2023-05-07T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
852401,HILL STREET - HEDNESFORD,2023-05-07T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.0
852401,HILL STREET - HEDNESFORD,2023-05-07T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.6
852401,HILL STREET - HEDNESFORD,2023-05-07T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.5
852401,HILL STREET - HEDNESFORD,2023-05-07T23:30:00.000+00:00,transformer,,Temperature,C,25.9
852401,HILL STREET - HEDNESFORD,2023-05-07T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
852401,HILL STREET - HEDNESFORD,2023-05-07T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
852401,HILL STREET - HEDNESFORD,2023-05-07T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
852401,HILL STREET - HEDNESFORD,2023-05-07T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
852401,HILL STREET - HEDNESFORD,2023-05-07T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
852401,HILL STREET - HEDNESFORD,2023-05-07T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
852401,HILL STREET - HEDNESFORD,2023-05-07T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
852401,HILL STREET - HEDNESFORD,2023-05-07T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
852401,HILL STREET - HEDNESFORD,2023-05-07T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
852401,HILL STREET - HEDNESFORD,2023-05-07T23:30:00.000+00:00,busbar,,L3 Active Power,kW,13.05
852401,HILL STREET - HEDNESFORD,2023-05-07T23:30:00.000+00:00,busbar,,L2 Active Power,kW,14.45
852401,HILL STREET - HEDNESFORD,2023-05-07T23:30:00.000+00:00,busbar,,L1 Active Power,kW,20.47
852401,HILL STREET - HEDNESFORD,2023-05-07T23:30:00.000+00:00,busbar,,N Current (RMS),A,39.5
852401,HILL STREET - HEDNESFORD,2023-05-07T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
852401,HILL STREET - HEDNESFORD,2023-05-07T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
852401,HILL STREET - HEDNESFORD,2023-05-07T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
852401,HILL STREET - HEDNESFORD,2023-05-07T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
852401,HILL STREET - HEDNESFORD,2023-05-07T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
852401,HILL STREET - HEDNESFORD,2023-05-07T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
852401,HILL STREET - HEDNESFORD,2023-05-07T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.55
852401,HILL STREET - HEDNESFORD,2023-05-07T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.9
852401,HILL STREET - HEDNESFORD,2023-05-07T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.67
852401,HILL STREET - HEDNESFORD,2023-05-07T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.7
852401,HILL STREET - HEDNESFORD,2023-05-07T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.6
852401,HILL STREET - HEDNESFORD,2023-05-07T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.6
852401,HILL STREET - HEDNESFORD,2023-05-07T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.6
852401,HILL STREET - HEDNESFORD,2023-05-07T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.82
852401,HILL STREET - HEDNESFORD,2023-05-07T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
852401,HILL STREET - HEDNESFORD,2023-05-07T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.45
852401,HILL STREET - HEDNESFORD,2023-05-07T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.38
852401,HILL STREET - HEDNESFORD,2023-05-07T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.94
852401,HILL STREET - HEDNESFORD,2023-05-07T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.33
852401,HILL STREET - HEDNESFORD,2023-05-07T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
852401,HILL STREET - HEDNESFORD,2023-05-07T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.8
852401,HILL STREET - HEDNESFORD,2023-05-07T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.2
852401,HILL STREET - HEDNESFORD,2023-05-07T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.3
852401,HILL STREET - HEDNESFORD,2023-05-07T23:20:00.000+00:00,transformer,,Temperature,C,26.0
852401,HILL STREET - HEDNESFORD,2023-05-07T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
852401,HILL STREET - HEDNESFORD,2023-05-07T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
852401,HILL STREET - HEDNESFORD,2023-05-07T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
852401,HILL STREET - HEDNESFORD,2023-05-07T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
852401,HILL STREET - HEDNESFORD,2023-05-07T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
852401,HILL STREET - HEDNESFORD,2023-05-07T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
852401,HILL STREET - HEDNESFORD,2023-05-07T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
852401,HILL STREET - HEDNESFORD,2023-05-07T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
852401,HILL STREET - HEDNESFORD,2023-05-07T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
852401,HILL STREET - HEDNESFORD,2023-05-07T23:20:00.000+00:00,busbar,,L3 Active Power,kW,12.93
852401,HILL STREET - HEDNESFORD,2023-05-07T23:20:00.000+00:00,busbar,,L2 Active Power,kW,11.84
852401,HILL STREET - HEDNESFORD,2023-05-07T23:20:00.000+00:00,busbar,,L1 Active Power,kW,21.0
852401,HILL STREET - HEDNESFORD,2023-05-07T23:20:00.000+00:00,busbar,,N Current (RMS),A,46.5
852401,HILL STREET - HEDNESFORD,2023-05-07T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
852401,HILL STREET - HEDNESFORD,2023-05-07T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
852401,HILL STREET - HEDNESFORD,2023-05-07T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
852401,HILL STREET - HEDNESFORD,2023-05-07T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
852401,HILL STREET - HEDNESFORD,2023-05-07T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
852401,HILL STREET - HEDNESFORD,2023-05-07T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
852401,HILL STREET - HEDNESFORD,2023-05-07T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.63
852401,HILL STREET - HEDNESFORD,2023-05-07T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.14
852401,HILL STREET - HEDNESFORD,2023-05-07T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.87
852401,HILL STREET - HEDNESFORD,2023-05-07T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.7
852401,HILL STREET - HEDNESFORD,2023-05-07T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.9
852401,HILL STREET - HEDNESFORD,2023-05-07T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.6
852401,HILL STREET - HEDNESFORD,2023-05-07T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.4
852401,HILL STREET - HEDNESFORD,2023-05-07T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.84
852401,HILL STREET - HEDNESFORD,2023-05-07T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
852401,HILL STREET - HEDNESFORD,2023-05-07T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
852401,HILL STREET - HEDNESFORD,2023-05-07T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.05
852401,HILL STREET - HEDNESFORD,2023-05-07T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.98
852401,HILL STREET - HEDNESFORD,2023-05-07T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.86
852401,HILL STREET - HEDNESFORD,2023-05-07T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
852401,HILL STREET - HEDNESFORD,2023-05-07T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.6
852401,HILL STREET - HEDNESFORD,2023-05-07T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.5
852401,HILL STREET - HEDNESFORD,2023-05-07T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.7
852401,HILL STREET - HEDNESFORD,2023-05-07T23:10:00.000+00:00,transformer,,Temperature,C,26.1
852401,HILL STREET - HEDNESFORD,2023-05-07T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
852401,HILL STREET - HEDNESFORD,2023-05-07T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
852401,HILL STREET - HEDNESFORD,2023-05-07T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
852401,HILL STREET - HEDNESFORD,2023-05-07T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
852401,HILL STREET - HEDNESFORD,2023-05-07T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
852401,HILL STREET - HEDNESFORD,2023-05-07T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
852401,HILL STREET - HEDNESFORD,2023-05-07T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
852401,HILL STREET - HEDNESFORD,2023-05-07T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
852401,HILL STREET - HEDNESFORD,2023-05-07T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
852401,HILL STREET - HEDNESFORD,2023-05-07T23:10:00.000+00:00,busbar,,L3 Active Power,kW,13.68
852401,HILL STREET - HEDNESFORD,2023-05-07T23:10:00.000+00:00,busbar,,L2 Active Power,kW,12.12
852401,HILL STREET - HEDNESFORD,2023-05-07T23:10:00.000+00:00,busbar,,L1 Active Power,kW,19.73
852401,HILL STREET - HEDNESFORD,2023-05-07T23:10:00.000+00:00,busbar,,N Current (RMS),A,42.5
852401,HILL STREET - HEDNESFORD,2023-05-07T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
852401,HILL STREET - HEDNESFORD,2023-05-07T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
852401,HILL STREET - HEDNESFORD,2023-05-07T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
852401,HILL STREET - HEDNESFORD,2023-05-07T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
852401,HILL STREET - HEDNESFORD,2023-05-07T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
852401,HILL STREET - HEDNESFORD,2023-05-07T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
852401,HILL STREET - HEDNESFORD,2023-05-07T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.82
852401,HILL STREET - HEDNESFORD,2023-05-07T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.24
852401,HILL STREET - HEDNESFORD,2023-05-07T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.04
852401,HILL STREET - HEDNESFORD,2023-05-07T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.1
852401,HILL STREET - HEDNESFORD,2023-05-07T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
852401,HILL STREET - HEDNESFORD,2023-05-07T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.0
852401,HILL STREET - HEDNESFORD,2023-05-07T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.2
852401,HILL STREET - HEDNESFORD,2023-05-07T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
852401,HILL STREET - HEDNESFORD,2023-05-07T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
852401,HILL STREET - HEDNESFORD,2023-05-07T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
852401,HILL STREET - HEDNESFORD,2023-05-07T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.74
852401,HILL STREET - HEDNESFORD,2023-05-07T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.45
852401,HILL STREET - HEDNESFORD,2023-05-07T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.23
852401,HILL STREET - HEDNESFORD,2023-05-07T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
852401,HILL STREET - HEDNESFORD,2023-05-07T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.3
852401,HILL STREET - HEDNESFORD,2023-05-07T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.0
852401,HILL STREET - HEDNESFORD,2023-05-07T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.4
852401,HILL STREET - HEDNESFORD,2023-05-07T23:00:00.000+00:00,transformer,,Temperature,C,26.2
852401,HILL STREET - HEDNESFORD,2023-05-07T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
852401,HILL STREET - HEDNESFORD,2023-05-07T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
852401,HILL STREET - HEDNESFORD,2023-05-07T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
852401,HILL STREET - HEDNESFORD,2023-05-07T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
852401,HILL STREET - HEDNESFORD,2023-05-07T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
852401,HILL STREET - HEDNESFORD,2023-05-07T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
852401,HILL STREET - HEDNESFORD,2023-05-07T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
852401,HILL STREET - HEDNESFORD,2023-05-07T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
852401,HILL STREET - HEDNESFORD,2023-05-07T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
852401,HILL STREET - HEDNESFORD,2023-05-07T23:00:00.000+00:00,busbar,,L3 Active Power,kW,17.55
852401,HILL STREET - HEDNESFORD,2023-05-07T23:00:00.000+00:00,busbar,,L2 Active Power,kW,12.68
852401,HILL STREET - HEDNESFORD,2023-05-07T23:00:00.000+00:00,busbar,,L1 Active Power,kW,18.27
852401,HILL STREET - HEDNESFORD,2023-05-07T23:00:00.000+00:00,busbar,,N Current (RMS),A,38.1
852401,HILL STREET - HEDNESFORD,2023-05-07T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
852401,HILL STREET - HEDNESFORD,2023-05-07T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
852401,HILL STREET - HEDNESFORD,2023-05-07T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
852401,HILL STREET - HEDNESFORD,2023-05-07T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
852401,HILL STREET - HEDNESFORD,2023-05-07T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
852401,HILL STREET - HEDNESFORD,2023-05-07T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
852401,HILL STREET - HEDNESFORD,2023-05-07T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.12
852401,HILL STREET - HEDNESFORD,2023-05-07T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.37
852401,HILL STREET - HEDNESFORD,2023-05-07T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.13
852401,HILL STREET - HEDNESFORD,2023-05-07T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
852401,HILL STREET - HEDNESFORD,2023-05-07T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
852401,HILL STREET - HEDNESFORD,2023-05-07T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.6
852401,HILL STREET - HEDNESFORD,2023-05-07T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.6
852401,HILL STREET - HEDNESFORD,2023-05-07T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
852401,HILL STREET - HEDNESFORD,2023-05-07T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
852401,HILL STREET - HEDNESFORD,2023-05-07T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
852401,HILL STREET - HEDNESFORD,2023-05-07T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.27
852401,HILL STREET - HEDNESFORD,2023-05-07T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.09
852401,HILL STREET - HEDNESFORD,2023-05-07T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.5
852401,HILL STREET - HEDNESFORD,2023-05-07T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.5
852401,HILL STREET - HEDNESFORD,2023-05-07T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.0
852401,HILL STREET - HEDNESFORD,2023-05-07T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.0
852401,HILL STREET - HEDNESFORD,2023-05-07T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.8
852401,HILL STREET - HEDNESFORD,2023-05-07T22:50:00.000+00:00,transformer,,Temperature,C,26.3
852401,HILL STREET - HEDNESFORD,2023-05-07T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
852401,HILL STREET - HEDNESFORD,2023-05-07T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
852401,HILL STREET - HEDNESFORD,2023-05-07T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
852401,HILL STREET - HEDNESFORD,2023-05-07T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
852401,HILL STREET - HEDNESFORD,2023-05-07T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
852401,HILL STREET - HEDNESFORD,2023-05-07T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
852401,HILL STREET - HEDNESFORD,2023-05-07T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
852401,HILL STREET - HEDNESFORD,2023-05-07T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
852401,HILL STREET - HEDNESFORD,2023-05-07T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
852401,HILL STREET - HEDNESFORD,2023-05-07T22:50:00.000+00:00,busbar,,L3 Active Power,kW,19.39
852401,HILL STREET - HEDNESFORD,2023-05-07T22:50:00.000+00:00,busbar,,L2 Active Power,kW,13.46
852401,HILL STREET - HEDNESFORD,2023-05-07T22:50:00.000+00:00,busbar,,L1 Active Power,kW,19.64
852401,HILL STREET - HEDNESFORD,2023-05-07T22:50:00.000+00:00,busbar,,N Current (RMS),A,42.6
852401,HILL STREET - HEDNESFORD,2023-05-07T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
852401,HILL STREET - HEDNESFORD,2023-05-07T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
852401,HILL STREET - HEDNESFORD,2023-05-07T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
852401,HILL STREET - HEDNESFORD,2023-05-07T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
852401,HILL STREET - HEDNESFORD,2023-05-07T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
852401,HILL STREET - HEDNESFORD,2023-05-07T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
852401,HILL STREET - HEDNESFORD,2023-05-07T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.28
852401,HILL STREET - HEDNESFORD,2023-05-07T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.03
852401,HILL STREET - HEDNESFORD,2023-05-07T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.25
852401,HILL STREET - HEDNESFORD,2023-05-07T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
852401,HILL STREET - HEDNESFORD,2023-05-07T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
852401,HILL STREET - HEDNESFORD,2023-05-07T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.4
852401,HILL STREET - HEDNESFORD,2023-05-07T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.0
852401,HILL STREET - HEDNESFORD,2023-05-07T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
852401,HILL STREET - HEDNESFORD,2023-05-07T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
852401,HILL STREET - HEDNESFORD,2023-05-07T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.6
852401,HILL STREET - HEDNESFORD,2023-05-07T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.91
852401,HILL STREET - HEDNESFORD,2023-05-07T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.95
852401,HILL STREET - HEDNESFORD,2023-05-07T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.87
852401,HILL STREET - HEDNESFORD,2023-05-07T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
852401,HILL STREET - HEDNESFORD,2023-05-07T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.2
852401,HILL STREET - HEDNESFORD,2023-05-07T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.7
852401,HILL STREET - HEDNESFORD,2023-05-07T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.5
852401,HILL STREET - HEDNESFORD,2023-05-07T22:40:00.000+00:00,transformer,,Temperature,C,26.5
852401,HILL STREET - HEDNESFORD,2023-05-07T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
852401,HILL STREET - HEDNESFORD,2023-05-07T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
852401,HILL STREET - HEDNESFORD,2023-05-07T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
852401,HILL STREET - HEDNESFORD,2023-05-07T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
852401,HILL STREET - HEDNESFORD,2023-05-07T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
852401,HILL STREET - HEDNESFORD,2023-05-07T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
852401,HILL STREET - HEDNESFORD,2023-05-07T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
852401,HILL STREET - HEDNESFORD,2023-05-07T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
852401,HILL STREET - HEDNESFORD,2023-05-07T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
852401,HILL STREET - HEDNESFORD,2023-05-07T22:40:00.000+00:00,busbar,,L3 Active Power,kW,20.19
852401,HILL STREET - HEDNESFORD,2023-05-07T22:40:00.000+00:00,busbar,,L2 Active Power,kW,12.98
852401,HILL STREET - HEDNESFORD,2023-05-07T22:40:00.000+00:00,busbar,,L1 Active Power,kW,18.13
852401,HILL STREET - HEDNESFORD,2023-05-07T22:40:00.000+00:00,busbar,,N Current (RMS),A,44.0
852401,HILL STREET - HEDNESFORD,2023-05-07T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
852401,HILL STREET - HEDNESFORD,2023-05-07T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
852401,HILL STREET - HEDNESFORD,2023-05-07T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
852401,HILL STREET - HEDNESFORD,2023-05-07T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
852401,HILL STREET - HEDNESFORD,2023-05-07T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
852401,HILL STREET - HEDNESFORD,2023-05-07T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
852401,HILL STREET - HEDNESFORD,2023-05-07T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.64
852401,HILL STREET - HEDNESFORD,2023-05-07T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.09
852401,HILL STREET - HEDNESFORD,2023-05-07T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.18
852401,HILL STREET - HEDNESFORD,2023-05-07T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.5
852401,HILL STREET - HEDNESFORD,2023-05-07T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.1
852401,HILL STREET - HEDNESFORD,2023-05-07T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.6
852401,HILL STREET - HEDNESFORD,2023-05-07T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.9
852401,HILL STREET - HEDNESFORD,2023-05-07T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.83
852401,HILL STREET - HEDNESFORD,2023-05-07T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
852401,HILL STREET - HEDNESFORD,2023-05-07T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
852401,HILL STREET - HEDNESFORD,2023-05-07T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.98
852401,HILL STREET - HEDNESFORD,2023-05-07T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.65
852401,HILL STREET - HEDNESFORD,2023-05-07T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.07
852401,HILL STREET - HEDNESFORD,2023-05-07T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
852401,HILL STREET - HEDNESFORD,2023-05-07T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.7
852401,HILL STREET - HEDNESFORD,2023-05-07T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.2
852401,HILL STREET - HEDNESFORD,2023-05-07T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.2
852401,HILL STREET - HEDNESFORD,2023-05-07T22:30:00.000+00:00,transformer,,Temperature,C,26.7
852401,HILL STREET - HEDNESFORD,2023-05-07T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
852401,HILL STREET - HEDNESFORD,2023-05-07T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
852401,HILL STREET - HEDNESFORD,2023-05-07T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
852401,HILL STREET - HEDNESFORD,2023-05-07T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
852401,HILL STREET - HEDNESFORD,2023-05-07T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
852401,HILL STREET - HEDNESFORD,2023-05-07T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
852401,HILL STREET - HEDNESFORD,2023-05-07T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
852401,HILL STREET - HEDNESFORD,2023-05-07T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
852401,HILL STREET - HEDNESFORD,2023-05-07T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
852401,HILL STREET - HEDNESFORD,2023-05-07T22:30:00.000+00:00,busbar,,L3 Active Power,kW,17.63
852401,HILL STREET - HEDNESFORD,2023-05-07T22:30:00.000+00:00,busbar,,L2 Active Power,kW,13.75
852401,HILL STREET - HEDNESFORD,2023-05-07T22:30:00.000+00:00,busbar,,L1 Active Power,kW,18.25
852401,HILL STREET - HEDNESFORD,2023-05-07T22:30:00.000+00:00,busbar,,N Current (RMS),A,40.8
852401,HILL STREET - HEDNESFORD,2023-05-07T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
852401,HILL STREET - HEDNESFORD,2023-05-07T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
852401,HILL STREET - HEDNESFORD,2023-05-07T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
852401,HILL STREET - HEDNESFORD,2023-05-07T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
852401,HILL STREET - HEDNESFORD,2023-05-07T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
852401,HILL STREET - HEDNESFORD,2023-05-07T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
852401,HILL STREET - HEDNESFORD,2023-05-07T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.38
852401,HILL STREET - HEDNESFORD,2023-05-07T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.27
852401,HILL STREET - HEDNESFORD,2023-05-07T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.24
852401,HILL STREET - HEDNESFORD,2023-05-07T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
852401,HILL STREET - HEDNESFORD,2023-05-07T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.9
852401,HILL STREET - HEDNESFORD,2023-05-07T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.3
852401,HILL STREET - HEDNESFORD,2023-05-07T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.3
852401,HILL STREET - HEDNESFORD,2023-05-07T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.92
852401,HILL STREET - HEDNESFORD,2023-05-07T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
852401,HILL STREET - HEDNESFORD,2023-05-07T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.66
852401,HILL STREET - HEDNESFORD,2023-05-07T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.93
852401,HILL STREET - HEDNESFORD,2023-05-07T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.37
852401,HILL STREET - HEDNESFORD,2023-05-07T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.08
852401,HILL STREET - HEDNESFORD,2023-05-07T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
852401,HILL STREET - HEDNESFORD,2023-05-07T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.1
852401,HILL STREET - HEDNESFORD,2023-05-07T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.9
852401,HILL STREET - HEDNESFORD,2023-05-07T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.2
852401,HILL STREET - HEDNESFORD,2023-05-07T22:20:00.000+00:00,transformer,,Temperature,C,26.9
852401,HILL STREET - HEDNESFORD,2023-05-07T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
852401,HILL STREET - HEDNESFORD,2023-05-07T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
852401,HILL STREET - HEDNESFORD,2023-05-07T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
852401,HILL STREET - HEDNESFORD,2023-05-07T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
852401,HILL STREET - HEDNESFORD,2023-05-07T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
852401,HILL STREET - HEDNESFORD,2023-05-07T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
852401,HILL STREET - HEDNESFORD,2023-05-07T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
852401,HILL STREET - HEDNESFORD,2023-05-07T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
852401,HILL STREET - HEDNESFORD,2023-05-07T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
852401,HILL STREET - HEDNESFORD,2023-05-07T22:20:00.000+00:00,busbar,,L3 Active Power,kW,16.3
852401,HILL STREET - HEDNESFORD,2023-05-07T22:20:00.000+00:00,busbar,,L2 Active Power,kW,14.63
852401,HILL STREET - HEDNESFORD,2023-05-07T22:20:00.000+00:00,busbar,,L1 Active Power,kW,19.32
852401,HILL STREET - HEDNESFORD,2023-05-07T22:20:00.000+00:00,busbar,,N Current (RMS),A,38.9
852401,HILL STREET - HEDNESFORD,2023-05-07T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
852401,HILL STREET - HEDNESFORD,2023-05-07T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
852401,HILL STREET - HEDNESFORD,2023-05-07T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
852401,HILL STREET - HEDNESFORD,2023-05-07T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
852401,HILL STREET - HEDNESFORD,2023-05-07T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
852401,HILL STREET - HEDNESFORD,2023-05-07T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
852401,HILL STREET - HEDNESFORD,2023-05-07T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.01
852401,HILL STREET - HEDNESFORD,2023-05-07T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.5
852401,HILL STREET - HEDNESFORD,2023-05-07T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.59
852401,HILL STREET - HEDNESFORD,2023-05-07T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
852401,HILL STREET - HEDNESFORD,2023-05-07T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
852401,HILL STREET - HEDNESFORD,2023-05-07T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.2
852401,HILL STREET - HEDNESFORD,2023-05-07T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.1
852401,HILL STREET - HEDNESFORD,2023-05-07T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.03
852401,HILL STREET - HEDNESFORD,2023-05-07T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
852401,HILL STREET - HEDNESFORD,2023-05-07T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.71
852401,HILL STREET - HEDNESFORD,2023-05-07T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.98
852401,HILL STREET - HEDNESFORD,2023-05-07T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.78
852401,HILL STREET - HEDNESFORD,2023-05-07T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.36
852401,HILL STREET - HEDNESFORD,2023-05-07T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
852401,HILL STREET - HEDNESFORD,2023-05-07T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.4
852401,HILL STREET - HEDNESFORD,2023-05-07T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.8
852401,HILL STREET - HEDNESFORD,2023-05-07T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.4
852401,HILL STREET - HEDNESFORD,2023-05-07T22:10:00.000+00:00,transformer,,Temperature,C,27.0
852401,HILL STREET - HEDNESFORD,2023-05-07T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
852401,HILL STREET - HEDNESFORD,2023-05-07T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
852401,HILL STREET - HEDNESFORD,2023-05-07T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
852401,HILL STREET - HEDNESFORD,2023-05-07T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
852401,HILL STREET - HEDNESFORD,2023-05-07T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
852401,HILL STREET - HEDNESFORD,2023-05-07T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
852401,HILL STREET - HEDNESFORD,2023-05-07T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
852401,HILL STREET - HEDNESFORD,2023-05-07T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
852401,HILL STREET - HEDNESFORD,2023-05-07T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
852401,HILL STREET - HEDNESFORD,2023-05-07T22:10:00.000+00:00,busbar,,L3 Active Power,kW,18.99
852401,HILL STREET - HEDNESFORD,2023-05-07T22:10:00.000+00:00,busbar,,L2 Active Power,kW,15.28
852401,HILL STREET - HEDNESFORD,2023-05-07T22:10:00.000+00:00,busbar,,L1 Active Power,kW,20.95
852401,HILL STREET - HEDNESFORD,2023-05-07T22:10:00.000+00:00,busbar,,N Current (RMS),A,42.7
852401,HILL STREET - HEDNESFORD,2023-05-07T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
852401,HILL STREET - HEDNESFORD,2023-05-07T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
852401,HILL STREET - HEDNESFORD,2023-05-07T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
852401,HILL STREET - HEDNESFORD,2023-05-07T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
852401,HILL STREET - HEDNESFORD,2023-05-07T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
852401,HILL STREET - HEDNESFORD,2023-05-07T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
852401,HILL STREET - HEDNESFORD,2023-05-07T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.28
852401,HILL STREET - HEDNESFORD,2023-05-07T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.66
852401,HILL STREET - HEDNESFORD,2023-05-07T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.73
852401,HILL STREET - HEDNESFORD,2023-05-07T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.3
852401,HILL STREET - HEDNESFORD,2023-05-07T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.2
852401,HILL STREET - HEDNESFORD,2023-05-07T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.7
852401,HILL STREET - HEDNESFORD,2023-05-07T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.5
852401,HILL STREET - HEDNESFORD,2023-05-07T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.31
852401,HILL STREET - HEDNESFORD,2023-05-07T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
852401,HILL STREET - HEDNESFORD,2023-05-07T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.95
852401,HILL STREET - HEDNESFORD,2023-05-07T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.82
852401,HILL STREET - HEDNESFORD,2023-05-07T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.15
852401,HILL STREET - HEDNESFORD,2023-05-07T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.69
852401,HILL STREET - HEDNESFORD,2023-05-07T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
852401,HILL STREET - HEDNESFORD,2023-05-07T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.7
852401,HILL STREET - HEDNESFORD,2023-05-07T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.5
852401,HILL STREET - HEDNESFORD,2023-05-07T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.2
852401,HILL STREET - HEDNESFORD,2023-05-07T22:00:00.000+00:00,transformer,,Temperature,C,27.1
852401,HILL STREET - HEDNESFORD,2023-05-07T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
852401,HILL STREET - HEDNESFORD,2023-05-07T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
852401,HILL STREET - HEDNESFORD,2023-05-07T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
852401,HILL STREET - HEDNESFORD,2023-05-07T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
852401,HILL STREET - HEDNESFORD,2023-05-07T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
852401,HILL STREET - HEDNESFORD,2023-05-07T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
852401,HILL STREET - HEDNESFORD,2023-05-07T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
852401,HILL STREET - HEDNESFORD,2023-05-07T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
852401,HILL STREET - HEDNESFORD,2023-05-07T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
852401,HILL STREET - HEDNESFORD,2023-05-07T22:00:00.000+00:00,busbar,,L3 Active Power,kW,17.09
852401,HILL STREET - HEDNESFORD,2023-05-07T22:00:00.000+00:00,busbar,,L2 Active Power,kW,15.81
852401,HILL STREET - HEDNESFORD,2023-05-07T22:00:00.000+00:00,busbar,,L1 Active Power,kW,24.42
852401,HILL STREET - HEDNESFORD,2023-05-07T22:00:00.000+00:00,busbar,,N Current (RMS),A,48.7
852401,HILL STREET - HEDNESFORD,2023-05-07T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
852401,HILL STREET - HEDNESFORD,2023-05-07T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
852401,HILL STREET - HEDNESFORD,2023-05-07T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
852401,HILL STREET - HEDNESFORD,2023-05-07T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
852401,HILL STREET - HEDNESFORD,2023-05-07T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
852401,HILL STREET - HEDNESFORD,2023-05-07T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
852401,HILL STREET - HEDNESFORD,2023-05-07T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.3
852401,HILL STREET - HEDNESFORD,2023-05-07T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.17
852401,HILL STREET - HEDNESFORD,2023-05-07T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.62
852401,HILL STREET - HEDNESFORD,2023-05-07T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
852401,HILL STREET - HEDNESFORD,2023-05-07T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.8
852401,HILL STREET - HEDNESFORD,2023-05-07T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.5
852401,HILL STREET - HEDNESFORD,2023-05-07T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.5
852401,HILL STREET - HEDNESFORD,2023-05-07T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.48
852401,HILL STREET - HEDNESFORD,2023-05-07T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
852401,HILL STREET - HEDNESFORD,2023-05-07T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
852401,HILL STREET - HEDNESFORD,2023-05-07T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.72
852401,HILL STREET - HEDNESFORD,2023-05-07T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.75
852401,HILL STREET - HEDNESFORD,2023-05-07T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.58
852401,HILL STREET - HEDNESFORD,2023-05-07T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
852401,HILL STREET - HEDNESFORD,2023-05-07T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.3
852401,HILL STREET - HEDNESFORD,2023-05-07T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.2
852401,HILL STREET - HEDNESFORD,2023-05-07T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.8
852401,HILL STREET - HEDNESFORD,2023-05-07T21:50:00.000+00:00,transformer,,Temperature,C,27.2
852401,HILL STREET - HEDNESFORD,2023-05-07T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
852401,HILL STREET - HEDNESFORD,2023-05-07T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
852401,HILL STREET - HEDNESFORD,2023-05-07T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
852401,HILL STREET - HEDNESFORD,2023-05-07T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
852401,HILL STREET - HEDNESFORD,2023-05-07T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
852401,HILL STREET - HEDNESFORD,2023-05-07T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
852401,HILL STREET - HEDNESFORD,2023-05-07T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
852401,HILL STREET - HEDNESFORD,2023-05-07T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
852401,HILL STREET - HEDNESFORD,2023-05-07T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
852401,HILL STREET - HEDNESFORD,2023-05-07T21:50:00.000+00:00,busbar,,L3 Active Power,kW,22.02
852401,HILL STREET - HEDNESFORD,2023-05-07T21:50:00.000+00:00,busbar,,L2 Active Power,kW,17.92
852401,HILL STREET - HEDNESFORD,2023-05-07T21:50:00.000+00:00,busbar,,L1 Active Power,kW,24.21
852401,HILL STREET - HEDNESFORD,2023-05-07T21:50:00.000+00:00,busbar,,N Current (RMS),A,45.7
852401,HILL STREET - HEDNESFORD,2023-05-07T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
852401,HILL STREET - HEDNESFORD,2023-05-07T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
852401,HILL STREET - HEDNESFORD,2023-05-07T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
852401,HILL STREET - HEDNESFORD,2023-05-07T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
852401,HILL STREET - HEDNESFORD,2023-05-07T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
852401,HILL STREET - HEDNESFORD,2023-05-07T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
852401,HILL STREET - HEDNESFORD,2023-05-07T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.21
852401,HILL STREET - HEDNESFORD,2023-05-07T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.61
852401,HILL STREET - HEDNESFORD,2023-05-07T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.34
