Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-05-07T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
852401,HILL STREET - HEDNESFORD,2023-05-07T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
852401,HILL STREET - HEDNESFORD,2023-05-07T10:30:00.000+00:00,busbar,,L3 Active Power,kW,4.61
852401,HILL STREET - HEDNESFORD,2023-05-07T10:30:00.000+00:00,busbar,,L2 Active Power,kW,4.99
852401,HILL STREET - HEDNESFORD,2023-05-07T10:30:00.000+00:00,busbar,,L1 Active Power,kW,5.89
852401,HILL STREET - HEDNESFORD,2023-05-07T10:30:00.000+00:00,busbar,,N Current (RMS),A,12.6
852401,HILL STREET - HEDNESFORD,2023-05-07T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
852401,HILL STREET - HEDNESFORD,2023-05-07T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
852401,HILL STREET - HEDNESFORD,2023-05-07T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
852401,HILL STREET - HEDNESFORD,2023-05-07T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
852401,HILL STREET - HEDNESFORD,2023-05-07T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
852401,HILL STREET - HEDNESFORD,2023-05-07T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
852401,HILL STREET - HEDNESFORD,2023-05-07T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.41
852401,HILL STREET - HEDNESFORD,2023-05-07T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.84
852401,HILL STREET - HEDNESFORD,2023-05-07T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.99
852401,HILL STREET - HEDNESFORD,2023-05-07T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
852401,HILL STREET - HEDNESFORD,2023-05-07T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.9
852401,HILL STREET - HEDNESFORD,2023-05-07T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.6
852401,HILL STREET - HEDNESFORD,2023-05-07T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.9
852401,HILL STREET - HEDNESFORD,2023-05-07T10:20:00.000+00:00,transformer,,Temperature,C,27.8
852401,HILL STREET - HEDNESFORD,2023-05-07T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
852401,HILL STREET - HEDNESFORD,2023-05-07T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
852401,HILL STREET - HEDNESFORD,2023-05-07T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
852401,HILL STREET - HEDNESFORD,2023-05-07T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
852401,HILL STREET - HEDNESFORD,2023-05-07T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
852401,HILL STREET - HEDNESFORD,2023-05-07T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
852401,HILL STREET - HEDNESFORD,2023-05-07T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
852401,HILL STREET - HEDNESFORD,2023-05-07T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
852401,HILL STREET - HEDNESFORD,2023-05-07T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
852401,HILL STREET - HEDNESFORD,2023-05-07T10:20:00.000+00:00,busbar,,L3 Active Power,kW,6.41
852401,HILL STREET - HEDNESFORD,2023-05-07T10:20:00.000+00:00,busbar,,L2 Active Power,kW,6.84
852401,HILL STREET - HEDNESFORD,2023-05-07T10:20:00.000+00:00,busbar,,L1 Active Power,kW,6.99
852401,HILL STREET - HEDNESFORD,2023-05-07T10:20:00.000+00:00,busbar,,N Current (RMS),A,21.1
852401,HILL STREET - HEDNESFORD,2023-05-07T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
852401,HILL STREET - HEDNESFORD,2023-05-07T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
852401,HILL STREET - HEDNESFORD,2023-05-07T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
852401,HILL STREET - HEDNESFORD,2023-05-07T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
852401,HILL STREET - HEDNESFORD,2023-05-07T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
852401,HILL STREET - HEDNESFORD,2023-05-07T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
852401,HILL STREET - HEDNESFORD,2023-05-07T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.05
852401,HILL STREET - HEDNESFORD,2023-05-07T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.86
852401,HILL STREET - HEDNESFORD,2023-05-07T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.46
852401,HILL STREET - HEDNESFORD,2023-05-07T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
852401,HILL STREET - HEDNESFORD,2023-05-07T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.1
852401,HILL STREET - HEDNESFORD,2023-05-07T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.7
852401,HILL STREET - HEDNESFORD,2023-05-07T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.2
852401,HILL STREET - HEDNESFORD,2023-05-07T10:10:00.000+00:00,transformer,,Temperature,C,27.0
852401,HILL STREET - HEDNESFORD,2023-05-07T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
852401,HILL STREET - HEDNESFORD,2023-05-07T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
852401,HILL STREET - HEDNESFORD,2023-05-07T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
852401,HILL STREET - HEDNESFORD,2023-05-07T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
852401,HILL STREET - HEDNESFORD,2023-05-07T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
852401,HILL STREET - HEDNESFORD,2023-05-07T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
852401,HILL STREET - HEDNESFORD,2023-05-07T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
852401,HILL STREET - HEDNESFORD,2023-05-07T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
852401,HILL STREET - HEDNESFORD,2023-05-07T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
852401,HILL STREET - HEDNESFORD,2023-05-07T10:10:00.000+00:00,busbar,,L3 Active Power,kW,4.05
852401,HILL STREET - HEDNESFORD,2023-05-07T10:10:00.000+00:00,busbar,,L2 Active Power,kW,5.86
852401,HILL STREET - HEDNESFORD,2023-05-07T10:10:00.000+00:00,busbar,,L1 Active Power,kW,7.46
852401,HILL STREET - HEDNESFORD,2023-05-07T10:10:00.000+00:00,busbar,,N Current (RMS),A,18.8
852401,HILL STREET - HEDNESFORD,2023-05-07T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.1
852401,HILL STREET - HEDNESFORD,2023-05-07T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
852401,HILL STREET - HEDNESFORD,2023-05-07T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
852401,HILL STREET - HEDNESFORD,2023-05-07T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
852401,HILL STREET - HEDNESFORD,2023-05-07T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
852401,HILL STREET - HEDNESFORD,2023-05-07T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
852401,HILL STREET - HEDNESFORD,2023-05-07T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.92
852401,HILL STREET - HEDNESFORD,2023-05-07T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.68
852401,HILL STREET - HEDNESFORD,2023-05-07T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.15
852401,HILL STREET - HEDNESFORD,2023-05-07T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
852401,HILL STREET - HEDNESFORD,2023-05-07T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.7
852401,HILL STREET - HEDNESFORD,2023-05-07T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.1
852401,HILL STREET - HEDNESFORD,2023-05-07T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.2
852401,HILL STREET - HEDNESFORD,2023-05-07T10:00:00.000+00:00,transformer,,Temperature,C,26.5
852401,HILL STREET - HEDNESFORD,2023-05-07T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
852401,HILL STREET - HEDNESFORD,2023-05-07T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
852401,HILL STREET - HEDNESFORD,2023-05-07T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
852401,HILL STREET - HEDNESFORD,2023-05-07T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
852401,HILL STREET - HEDNESFORD,2023-05-07T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
852401,HILL STREET - HEDNESFORD,2023-05-07T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
852401,HILL STREET - HEDNESFORD,2023-05-07T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
852401,HILL STREET - HEDNESFORD,2023-05-07T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
852401,HILL STREET - HEDNESFORD,2023-05-07T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
852401,HILL STREET - HEDNESFORD,2023-05-07T10:00:00.000+00:00,busbar,,L3 Active Power,kW,2.92
852401,HILL STREET - HEDNESFORD,2023-05-07T10:00:00.000+00:00,busbar,,L2 Active Power,kW,4.68
852401,HILL STREET - HEDNESFORD,2023-05-07T10:00:00.000+00:00,busbar,,L1 Active Power,kW,6.15
852401,HILL STREET - HEDNESFORD,2023-05-07T10:00:00.000+00:00,busbar,,N Current (RMS),A,15.8
852401,HILL STREET - HEDNESFORD,2023-05-07T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.7
852401,HILL STREET - HEDNESFORD,2023-05-07T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.1
852401,HILL STREET - HEDNESFORD,2023-05-07T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
852401,HILL STREET - HEDNESFORD,2023-05-07T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
852401,HILL STREET - HEDNESFORD,2023-05-07T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
852401,HILL STREET - HEDNESFORD,2023-05-07T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
852401,HILL STREET - HEDNESFORD,2023-05-07T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.04
852401,HILL STREET - HEDNESFORD,2023-05-07T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.39
852401,HILL STREET - HEDNESFORD,2023-05-07T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.37
852401,HILL STREET - HEDNESFORD,2023-05-07T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
852401,HILL STREET - HEDNESFORD,2023-05-07T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.8
852401,HILL STREET - HEDNESFORD,2023-05-07T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.8
852401,HILL STREET - HEDNESFORD,2023-05-07T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.2
852401,HILL STREET - HEDNESFORD,2023-05-07T09:50:00.000+00:00,transformer,,Temperature,C,26.3
852401,HILL STREET - HEDNESFORD,2023-05-07T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
852401,HILL STREET - HEDNESFORD,2023-05-07T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
852401,HILL STREET - HEDNESFORD,2023-05-07T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
852401,HILL STREET - HEDNESFORD,2023-05-07T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
852401,HILL STREET - HEDNESFORD,2023-05-07T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
852401,HILL STREET - HEDNESFORD,2023-05-07T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
852401,HILL STREET - HEDNESFORD,2023-05-07T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
852401,HILL STREET - HEDNESFORD,2023-05-07T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
852401,HILL STREET - HEDNESFORD,2023-05-07T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
852401,HILL STREET - HEDNESFORD,2023-05-07T09:50:00.000+00:00,busbar,,L3 Active Power,kW,4.04
852401,HILL STREET - HEDNESFORD,2023-05-07T09:50:00.000+00:00,busbar,,L2 Active Power,kW,6.39
852401,HILL STREET - HEDNESFORD,2023-05-07T09:50:00.000+00:00,busbar,,L1 Active Power,kW,8.37
852401,HILL STREET - HEDNESFORD,2023-05-07T09:50:00.000+00:00,busbar,,N Current (RMS),A,20.9
852401,HILL STREET - HEDNESFORD,2023-05-07T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.8
852401,HILL STREET - HEDNESFORD,2023-05-07T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
852401,HILL STREET - HEDNESFORD,2023-05-07T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
852401,HILL STREET - HEDNESFORD,2023-05-07T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
852401,HILL STREET - HEDNESFORD,2023-05-07T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
852401,HILL STREET - HEDNESFORD,2023-05-07T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
852401,HILL STREET - HEDNESFORD,2023-05-07T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.14
852401,HILL STREET - HEDNESFORD,2023-05-07T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.47
852401,HILL STREET - HEDNESFORD,2023-05-07T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.65
852401,HILL STREET - HEDNESFORD,2023-05-07T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
852401,HILL STREET - HEDNESFORD,2023-05-07T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.3
852401,HILL STREET - HEDNESFORD,2023-05-07T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.0
852401,HILL STREET - HEDNESFORD,2023-05-07T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.1
852401,HILL STREET - HEDNESFORD,2023-05-07T09:40:00.000+00:00,transformer,,Temperature,C,26.2
852401,HILL STREET - HEDNESFORD,2023-05-07T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
852401,HILL STREET - HEDNESFORD,2023-05-07T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
852401,HILL STREET - HEDNESFORD,2023-05-07T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
852401,HILL STREET - HEDNESFORD,2023-05-07T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
852401,HILL STREET - HEDNESFORD,2023-05-07T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
852401,HILL STREET - HEDNESFORD,2023-05-07T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
852401,HILL STREET - HEDNESFORD,2023-05-07T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
852401,HILL STREET - HEDNESFORD,2023-05-07T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
852401,HILL STREET - HEDNESFORD,2023-05-07T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
852401,HILL STREET - HEDNESFORD,2023-05-07T09:40:00.000+00:00,busbar,,L3 Active Power,kW,5.14
852401,HILL STREET - HEDNESFORD,2023-05-07T09:40:00.000+00:00,busbar,,L2 Active Power,kW,5.47
852401,HILL STREET - HEDNESFORD,2023-05-07T09:40:00.000+00:00,busbar,,L1 Active Power,kW,9.65
852401,HILL STREET - HEDNESFORD,2023-05-07T09:40:00.000+00:00,busbar,,N Current (RMS),A,22.1
852401,HILL STREET - HEDNESFORD,2023-05-07T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
852401,HILL STREET - HEDNESFORD,2023-05-07T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
852401,HILL STREET - HEDNESFORD,2023-05-07T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
852401,HILL STREET - HEDNESFORD,2023-05-07T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
852401,HILL STREET - HEDNESFORD,2023-05-07T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
852401,HILL STREET - HEDNESFORD,2023-05-07T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
852401,HILL STREET - HEDNESFORD,2023-05-07T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.85
852401,HILL STREET - HEDNESFORD,2023-05-07T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.72
852401,HILL STREET - HEDNESFORD,2023-05-07T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.44
852401,HILL STREET - HEDNESFORD,2023-05-07T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
852401,HILL STREET - HEDNESFORD,2023-05-07T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.1
852401,HILL STREET - HEDNESFORD,2023-05-07T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.0
852401,HILL STREET - HEDNESFORD,2023-05-07T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.8
852401,HILL STREET - HEDNESFORD,2023-05-07T09:30:00.000+00:00,transformer,,Temperature,C,26.2
852401,HILL STREET - HEDNESFORD,2023-05-07T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
852401,HILL STREET - HEDNESFORD,2023-05-07T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
852401,HILL STREET - HEDNESFORD,2023-05-07T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
852401,HILL STREET - HEDNESFORD,2023-05-07T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
852401,HILL STREET - HEDNESFORD,2023-05-07T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
852401,HILL STREET - HEDNESFORD,2023-05-07T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
852401,HILL STREET - HEDNESFORD,2023-05-07T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
852401,HILL STREET - HEDNESFORD,2023-05-07T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
852401,HILL STREET - HEDNESFORD,2023-05-07T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
852401,HILL STREET - HEDNESFORD,2023-05-07T09:30:00.000+00:00,busbar,,L3 Active Power,kW,7.85
852401,HILL STREET - HEDNESFORD,2023-05-07T09:30:00.000+00:00,busbar,,L2 Active Power,kW,3.72
852401,HILL STREET - HEDNESFORD,2023-05-07T09:30:00.000+00:00,busbar,,L1 Active Power,kW,7.44
852401,HILL STREET - HEDNESFORD,2023-05-07T09:30:00.000+00:00,busbar,,N Current (RMS),A,21.4
852401,HILL STREET - HEDNESFORD,2023-05-07T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
852401,HILL STREET - HEDNESFORD,2023-05-07T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.0
852401,HILL STREET - HEDNESFORD,2023-05-07T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
852401,HILL STREET - HEDNESFORD,2023-05-07T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
852401,HILL STREET - HEDNESFORD,2023-05-07T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
852401,HILL STREET - HEDNESFORD,2023-05-07T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
852401,HILL STREET - HEDNESFORD,2023-05-07T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.64
852401,HILL STREET - HEDNESFORD,2023-05-07T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.5
852401,HILL STREET - HEDNESFORD,2023-05-07T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.55
852401,HILL STREET - HEDNESFORD,2023-05-07T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
852401,HILL STREET - HEDNESFORD,2023-05-07T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.5
852401,HILL STREET - HEDNESFORD,2023-05-07T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.2
852401,HILL STREET - HEDNESFORD,2023-05-07T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.4
852401,HILL STREET - HEDNESFORD,2023-05-07T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
852401,HILL STREET - HEDNESFORD,2023-05-07T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
852401,HILL STREET - HEDNESFORD,2023-05-07T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.71
852401,HILL STREET - HEDNESFORD,2023-05-07T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.81
852401,HILL STREET - HEDNESFORD,2023-05-07T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.49
852401,HILL STREET - HEDNESFORD,2023-05-07T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.5
852401,HILL STREET - HEDNESFORD,2023-05-07T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.9
852401,HILL STREET - HEDNESFORD,2023-05-07T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.7
852401,HILL STREET - HEDNESFORD,2023-05-07T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.8
852401,HILL STREET - HEDNESFORD,2023-05-07T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.4
852401,HILL STREET - HEDNESFORD,2023-05-07T09:20:00.000+00:00,transformer,,Temperature,C,26.2
852401,HILL STREET - HEDNESFORD,2023-05-07T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-05-07T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
852401,HILL STREET - HEDNESFORD,2023-05-07T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
852401,HILL STREET - HEDNESFORD,2023-05-07T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
852401,HILL STREET - HEDNESFORD,2023-05-07T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
852401,HILL STREET - HEDNESFORD,2023-05-07T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
852401,HILL STREET - HEDNESFORD,2023-05-07T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
852401,HILL STREET - HEDNESFORD,2023-05-07T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
852401,HILL STREET - HEDNESFORD,2023-05-07T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
852401,HILL STREET - HEDNESFORD,2023-05-07T09:20:00.000+00:00,busbar,,L3 Active Power,kW,32.23
852401,HILL STREET - HEDNESFORD,2023-05-07T09:20:00.000+00:00,busbar,,L2 Active Power,kW,17.38
852401,HILL STREET - HEDNESFORD,2023-05-07T09:20:00.000+00:00,busbar,,L1 Active Power,kW,28.08
852401,HILL STREET - HEDNESFORD,2023-05-07T09:20:00.000+00:00,busbar,,N Current (RMS),A,67.6
852401,HILL STREET - HEDNESFORD,2023-05-07T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.4
852401,HILL STREET - HEDNESFORD,2023-05-07T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
852401,HILL STREET - HEDNESFORD,2023-05-07T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
852401,HILL STREET - HEDNESFORD,2023-05-07T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
852401,HILL STREET - HEDNESFORD,2023-05-07T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
852401,HILL STREET - HEDNESFORD,2023-05-07T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
852401,HILL STREET - HEDNESFORD,2023-05-07T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.68
852401,HILL STREET - HEDNESFORD,2023-05-07T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.89
852401,HILL STREET - HEDNESFORD,2023-05-07T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.9
852401,HILL STREET - HEDNESFORD,2023-05-07T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
852401,HILL STREET - HEDNESFORD,2023-05-07T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.6
852401,HILL STREET - HEDNESFORD,2023-05-07T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.6
852401,HILL STREET - HEDNESFORD,2023-05-07T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.2
852401,HILL STREET - HEDNESFORD,2023-05-07T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
852401,HILL STREET - HEDNESFORD,2023-05-07T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
852401,HILL STREET - HEDNESFORD,2023-05-07T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
852401,HILL STREET - HEDNESFORD,2023-05-07T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.25
852401,HILL STREET - HEDNESFORD,2023-05-07T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.4
852401,HILL STREET - HEDNESFORD,2023-05-07T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.18
852401,HILL STREET - HEDNESFORD,2023-05-07T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,50.9
852401,HILL STREET - HEDNESFORD,2023-05-07T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.5
852401,HILL STREET - HEDNESFORD,2023-05-07T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.9
852401,HILL STREET - HEDNESFORD,2023-05-07T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.3
852401,HILL STREET - HEDNESFORD,2023-05-07T09:10:00.000+00:00,transformer,,Temperature,C,25.9
852401,HILL STREET - HEDNESFORD,2023-05-07T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
852401,HILL STREET - HEDNESFORD,2023-05-07T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
852401,HILL STREET - HEDNESFORD,2023-05-07T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
852401,HILL STREET - HEDNESFORD,2023-05-07T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
852401,HILL STREET - HEDNESFORD,2023-05-07T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
852401,HILL STREET - HEDNESFORD,2023-05-07T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
852401,HILL STREET - HEDNESFORD,2023-05-07T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
852401,HILL STREET - HEDNESFORD,2023-05-07T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
852401,HILL STREET - HEDNESFORD,2023-05-07T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
852401,HILL STREET - HEDNESFORD,2023-05-07T09:10:00.000+00:00,busbar,,L3 Active Power,kW,34.93
852401,HILL STREET - HEDNESFORD,2023-05-07T09:10:00.000+00:00,busbar,,L2 Active Power,kW,19.29
852401,HILL STREET - HEDNESFORD,2023-05-07T09:10:00.000+00:00,busbar,,L1 Active Power,kW,29.07
852401,HILL STREET - HEDNESFORD,2023-05-07T09:10:00.000+00:00,busbar,,N Current (RMS),A,69.1
852401,HILL STREET - HEDNESFORD,2023-05-07T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.8
852401,HILL STREET - HEDNESFORD,2023-05-07T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
852401,HILL STREET - HEDNESFORD,2023-05-07T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
852401,HILL STREET - HEDNESFORD,2023-05-07T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
852401,HILL STREET - HEDNESFORD,2023-05-07T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
852401,HILL STREET - HEDNESFORD,2023-05-07T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
852401,HILL STREET - HEDNESFORD,2023-05-07T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.24
852401,HILL STREET - HEDNESFORD,2023-05-07T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.73
852401,HILL STREET - HEDNESFORD,2023-05-07T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.16
852401,HILL STREET - HEDNESFORD,2023-05-07T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
852401,HILL STREET - HEDNESFORD,2023-05-07T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.7
852401,HILL STREET - HEDNESFORD,2023-05-07T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.3
852401,HILL STREET - HEDNESFORD,2023-05-07T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.9
852401,HILL STREET - HEDNESFORD,2023-05-07T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
852401,HILL STREET - HEDNESFORD,2023-05-07T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
852401,HILL STREET - HEDNESFORD,2023-05-07T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
852401,HILL STREET - HEDNESFORD,2023-05-07T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.87
852401,HILL STREET - HEDNESFORD,2023-05-07T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.62
852401,HILL STREET - HEDNESFORD,2023-05-07T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.82
852401,HILL STREET - HEDNESFORD,2023-05-07T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
852401,HILL STREET - HEDNESFORD,2023-05-07T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.6
852401,HILL STREET - HEDNESFORD,2023-05-07T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.2
852401,HILL STREET - HEDNESFORD,2023-05-07T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.4
852401,HILL STREET - HEDNESFORD,2023-05-07T09:00:00.000+00:00,transformer,,Temperature,C,25.4
852401,HILL STREET - HEDNESFORD,2023-05-07T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
852401,HILL STREET - HEDNESFORD,2023-05-07T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
852401,HILL STREET - HEDNESFORD,2023-05-07T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
852401,HILL STREET - HEDNESFORD,2023-05-07T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
852401,HILL STREET - HEDNESFORD,2023-05-07T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
852401,HILL STREET - HEDNESFORD,2023-05-07T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
852401,HILL STREET - HEDNESFORD,2023-05-07T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
852401,HILL STREET - HEDNESFORD,2023-05-07T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
852401,HILL STREET - HEDNESFORD,2023-05-07T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
852401,HILL STREET - HEDNESFORD,2023-05-07T09:00:00.000+00:00,busbar,,L3 Active Power,kW,26.11
852401,HILL STREET - HEDNESFORD,2023-05-07T09:00:00.000+00:00,busbar,,L2 Active Power,kW,29.35
852401,HILL STREET - HEDNESFORD,2023-05-07T09:00:00.000+00:00,busbar,,L1 Active Power,kW,33.98
852401,HILL STREET - HEDNESFORD,2023-05-07T09:00:00.000+00:00,busbar,,N Current (RMS),A,54.7
852401,HILL STREET - HEDNESFORD,2023-05-07T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
852401,HILL STREET - HEDNESFORD,2023-05-07T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
852401,HILL STREET - HEDNESFORD,2023-05-07T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.2
852401,HILL STREET - HEDNESFORD,2023-05-07T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
852401,HILL STREET - HEDNESFORD,2023-05-07T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
852401,HILL STREET - HEDNESFORD,2023-05-07T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
852401,HILL STREET - HEDNESFORD,2023-05-07T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.02
852401,HILL STREET - HEDNESFORD,2023-05-07T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.62
852401,HILL STREET - HEDNESFORD,2023-05-07T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.68
852401,HILL STREET - HEDNESFORD,2023-05-07T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
852401,HILL STREET - HEDNESFORD,2023-05-07T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.8
852401,HILL STREET - HEDNESFORD,2023-05-07T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.3
852401,HILL STREET - HEDNESFORD,2023-05-07T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.2
852401,HILL STREET - HEDNESFORD,2023-05-07T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
852401,HILL STREET - HEDNESFORD,2023-05-07T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
852401,HILL STREET - HEDNESFORD,2023-05-07T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
852401,HILL STREET - HEDNESFORD,2023-05-07T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.39
852401,HILL STREET - HEDNESFORD,2023-05-07T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.14
852401,HILL STREET - HEDNESFORD,2023-05-07T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.08
852401,HILL STREET - HEDNESFORD,2023-05-07T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,58.5
852401,HILL STREET - HEDNESFORD,2023-05-07T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.0
852401,HILL STREET - HEDNESFORD,2023-05-07T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.1
852401,HILL STREET - HEDNESFORD,2023-05-07T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.4
852401,HILL STREET - HEDNESFORD,2023-05-07T08:50:00.000+00:00,transformer,,Temperature,C,25.1
852401,HILL STREET - HEDNESFORD,2023-05-07T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
852401,HILL STREET - HEDNESFORD,2023-05-07T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
852401,HILL STREET - HEDNESFORD,2023-05-07T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
852401,HILL STREET - HEDNESFORD,2023-05-07T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
852401,HILL STREET - HEDNESFORD,2023-05-07T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
852401,HILL STREET - HEDNESFORD,2023-05-07T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
852401,HILL STREET - HEDNESFORD,2023-05-07T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
852401,HILL STREET - HEDNESFORD,2023-05-07T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
852401,HILL STREET - HEDNESFORD,2023-05-07T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
852401,HILL STREET - HEDNESFORD,2023-05-07T08:50:00.000+00:00,busbar,,L3 Active Power,kW,19.42
852401,HILL STREET - HEDNESFORD,2023-05-07T08:50:00.000+00:00,busbar,,L2 Active Power,kW,24.76
852401,HILL STREET - HEDNESFORD,2023-05-07T08:50:00.000+00:00,busbar,,L1 Active Power,kW,37.77
852401,HILL STREET - HEDNESFORD,2023-05-07T08:50:00.000+00:00,busbar,,N Current (RMS),A,83.0
852401,HILL STREET - HEDNESFORD,2023-05-07T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
852401,HILL STREET - HEDNESFORD,2023-05-07T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
852401,HILL STREET - HEDNESFORD,2023-05-07T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.8
852401,HILL STREET - HEDNESFORD,2023-05-07T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
852401,HILL STREET - HEDNESFORD,2023-05-07T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
852401,HILL STREET - HEDNESFORD,2023-05-07T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
852401,HILL STREET - HEDNESFORD,2023-05-07T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.13
852401,HILL STREET - HEDNESFORD,2023-05-07T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.2
852401,HILL STREET - HEDNESFORD,2023-05-07T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.9
852401,HILL STREET - HEDNESFORD,2023-05-07T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
852401,HILL STREET - HEDNESFORD,2023-05-07T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
852401,HILL STREET - HEDNESFORD,2023-05-07T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.6
852401,HILL STREET - HEDNESFORD,2023-05-07T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.0
852401,HILL STREET - HEDNESFORD,2023-05-07T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
852401,HILL STREET - HEDNESFORD,2023-05-07T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
852401,HILL STREET - HEDNESFORD,2023-05-07T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
852401,HILL STREET - HEDNESFORD,2023-05-07T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.78
852401,HILL STREET - HEDNESFORD,2023-05-07T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.87
852401,HILL STREET - HEDNESFORD,2023-05-07T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.5
852401,HILL STREET - HEDNESFORD,2023-05-07T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.0
852401,HILL STREET - HEDNESFORD,2023-05-07T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.2
852401,HILL STREET - HEDNESFORD,2023-05-07T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.3
852401,HILL STREET - HEDNESFORD,2023-05-07T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.7
852401,HILL STREET - HEDNESFORD,2023-05-07T08:40:00.000+00:00,transformer,,Temperature,C,25.0
852401,HILL STREET - HEDNESFORD,2023-05-07T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
852401,HILL STREET - HEDNESFORD,2023-05-07T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
852401,HILL STREET - HEDNESFORD,2023-05-07T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
852401,HILL STREET - HEDNESFORD,2023-05-07T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
852401,HILL STREET - HEDNESFORD,2023-05-07T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
852401,HILL STREET - HEDNESFORD,2023-05-07T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
852401,HILL STREET - HEDNESFORD,2023-05-07T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
852401,HILL STREET - HEDNESFORD,2023-05-07T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
852401,HILL STREET - HEDNESFORD,2023-05-07T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
852401,HILL STREET - HEDNESFORD,2023-05-07T08:40:00.000+00:00,busbar,,L3 Active Power,kW,19.9
852401,HILL STREET - HEDNESFORD,2023-05-07T08:40:00.000+00:00,busbar,,L2 Active Power,kW,28.07
852401,HILL STREET - HEDNESFORD,2023-05-07T08:40:00.000+00:00,busbar,,L1 Active Power,kW,32.41
852401,HILL STREET - HEDNESFORD,2023-05-07T08:40:00.000+00:00,busbar,,N Current (RMS),A,65.0
852401,HILL STREET - HEDNESFORD,2023-05-07T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
852401,HILL STREET - HEDNESFORD,2023-05-07T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
852401,HILL STREET - HEDNESFORD,2023-05-07T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
852401,HILL STREET - HEDNESFORD,2023-05-07T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
852401,HILL STREET - HEDNESFORD,2023-05-07T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
852401,HILL STREET - HEDNESFORD,2023-05-07T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
852401,HILL STREET - HEDNESFORD,2023-05-07T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.49
852401,HILL STREET - HEDNESFORD,2023-05-07T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.03
852401,HILL STREET - HEDNESFORD,2023-05-07T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.85
852401,HILL STREET - HEDNESFORD,2023-05-07T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
852401,HILL STREET - HEDNESFORD,2023-05-07T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
852401,HILL STREET - HEDNESFORD,2023-05-07T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.3
852401,HILL STREET - HEDNESFORD,2023-05-07T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.8
852401,HILL STREET - HEDNESFORD,2023-05-07T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
852401,HILL STREET - HEDNESFORD,2023-05-07T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
852401,HILL STREET - HEDNESFORD,2023-05-07T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
852401,HILL STREET - HEDNESFORD,2023-05-07T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.51
852401,HILL STREET - HEDNESFORD,2023-05-07T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.7
852401,HILL STREET - HEDNESFORD,2023-05-07T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.06
852401,HILL STREET - HEDNESFORD,2023-05-07T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,78.0
852401,HILL STREET - HEDNESFORD,2023-05-07T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.0
852401,HILL STREET - HEDNESFORD,2023-05-07T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.1
852401,HILL STREET - HEDNESFORD,2023-05-07T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,138.9
852401,HILL STREET - HEDNESFORD,2023-05-07T08:30:00.000+00:00,transformer,,Temperature,C,25.0
852401,HILL STREET - HEDNESFORD,2023-05-07T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
852401,HILL STREET - HEDNESFORD,2023-05-07T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
852401,HILL STREET - HEDNESFORD,2023-05-07T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
852401,HILL STREET - HEDNESFORD,2023-05-07T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
852401,HILL STREET - HEDNESFORD,2023-05-07T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
852401,HILL STREET - HEDNESFORD,2023-05-07T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
852401,HILL STREET - HEDNESFORD,2023-05-07T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
852401,HILL STREET - HEDNESFORD,2023-05-07T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
852401,HILL STREET - HEDNESFORD,2023-05-07T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
852401,HILL STREET - HEDNESFORD,2023-05-07T08:30:00.000+00:00,busbar,,L3 Active Power,kW,20.0
852401,HILL STREET - HEDNESFORD,2023-05-07T08:30:00.000+00:00,busbar,,L2 Active Power,kW,24.73
852401,HILL STREET - HEDNESFORD,2023-05-07T08:30:00.000+00:00,busbar,,L1 Active Power,kW,40.91
852401,HILL STREET - HEDNESFORD,2023-05-07T08:30:00.000+00:00,busbar,,N Current (RMS),A,94.1
852401,HILL STREET - HEDNESFORD,2023-05-07T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
852401,HILL STREET - HEDNESFORD,2023-05-07T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
852401,HILL STREET - HEDNESFORD,2023-05-07T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.7
852401,HILL STREET - HEDNESFORD,2023-05-07T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
852401,HILL STREET - HEDNESFORD,2023-05-07T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
852401,HILL STREET - HEDNESFORD,2023-05-07T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
852401,HILL STREET - HEDNESFORD,2023-05-07T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.11
852401,HILL STREET - HEDNESFORD,2023-05-07T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.65
852401,HILL STREET - HEDNESFORD,2023-05-07T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.88
852401,HILL STREET - HEDNESFORD,2023-05-07T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.3
852401,HILL STREET - HEDNESFORD,2023-05-07T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
852401,HILL STREET - HEDNESFORD,2023-05-07T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.5
852401,HILL STREET - HEDNESFORD,2023-05-07T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.2
852401,HILL STREET - HEDNESFORD,2023-05-07T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.02
852401,HILL STREET - HEDNESFORD,2023-05-07T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
852401,HILL STREET - HEDNESFORD,2023-05-07T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
852401,HILL STREET - HEDNESFORD,2023-05-07T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.27
852401,HILL STREET - HEDNESFORD,2023-05-07T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.94
852401,HILL STREET - HEDNESFORD,2023-05-07T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.66
852401,HILL STREET - HEDNESFORD,2023-05-07T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,85.4
852401,HILL STREET - HEDNESFORD,2023-05-07T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.1
852401,HILL STREET - HEDNESFORD,2023-05-07T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.2
852401,HILL STREET - HEDNESFORD,2023-05-07T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,140.8
852401,HILL STREET - HEDNESFORD,2023-05-07T08:20:00.000+00:00,transformer,,Temperature,C,24.4
852401,HILL STREET - HEDNESFORD,2023-05-07T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
852401,HILL STREET - HEDNESFORD,2023-05-07T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
852401,HILL STREET - HEDNESFORD,2023-05-07T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
852401,HILL STREET - HEDNESFORD,2023-05-07T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
852401,HILL STREET - HEDNESFORD,2023-05-07T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
852401,HILL STREET - HEDNESFORD,2023-05-07T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
852401,HILL STREET - HEDNESFORD,2023-05-07T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
852401,HILL STREET - HEDNESFORD,2023-05-07T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
852401,HILL STREET - HEDNESFORD,2023-05-07T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
852401,HILL STREET - HEDNESFORD,2023-05-07T08:20:00.000+00:00,busbar,,L3 Active Power,kW,19.38
852401,HILL STREET - HEDNESFORD,2023-05-07T08:20:00.000+00:00,busbar,,L2 Active Power,kW,20.58
852401,HILL STREET - HEDNESFORD,2023-05-07T08:20:00.000+00:00,busbar,,L1 Active Power,kW,38.55
852401,HILL STREET - HEDNESFORD,2023-05-07T08:20:00.000+00:00,busbar,,N Current (RMS),A,89.7
852401,HILL STREET - HEDNESFORD,2023-05-07T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
852401,HILL STREET - HEDNESFORD,2023-05-07T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
852401,HILL STREET - HEDNESFORD,2023-05-07T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.4
852401,HILL STREET - HEDNESFORD,2023-05-07T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
852401,HILL STREET - HEDNESFORD,2023-05-07T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
852401,HILL STREET - HEDNESFORD,2023-05-07T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
852401,HILL STREET - HEDNESFORD,2023-05-07T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.42
852401,HILL STREET - HEDNESFORD,2023-05-07T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.57
852401,HILL STREET - HEDNESFORD,2023-05-07T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
852401,HILL STREET - HEDNESFORD,2023-05-07T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
852401,HILL STREET - HEDNESFORD,2023-05-07T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.0
852401,HILL STREET - HEDNESFORD,2023-05-07T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.2
852401,HILL STREET - HEDNESFORD,2023-05-07T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.1
852401,HILL STREET - HEDNESFORD,2023-05-07T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.67
852401,HILL STREET - HEDNESFORD,2023-05-07T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
852401,HILL STREET - HEDNESFORD,2023-05-07T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
852401,HILL STREET - HEDNESFORD,2023-05-07T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.09
852401,HILL STREET - HEDNESFORD,2023-05-07T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.86
852401,HILL STREET - HEDNESFORD,2023-05-07T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.8
852401,HILL STREET - HEDNESFORD,2023-05-07T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.2
852401,HILL STREET - HEDNESFORD,2023-05-07T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.8
852401,HILL STREET - HEDNESFORD,2023-05-07T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.1
852401,HILL STREET - HEDNESFORD,2023-05-07T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.2
852401,HILL STREET - HEDNESFORD,2023-05-07T08:10:00.000+00:00,transformer,,Temperature,C,24.3
852401,HILL STREET - HEDNESFORD,2023-05-07T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
852401,HILL STREET - HEDNESFORD,2023-05-07T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
852401,HILL STREET - HEDNESFORD,2023-05-07T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
852401,HILL STREET - HEDNESFORD,2023-05-07T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
852401,HILL STREET - HEDNESFORD,2023-05-07T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
852401,HILL STREET - HEDNESFORD,2023-05-07T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
852401,HILL STREET - HEDNESFORD,2023-05-07T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
852401,HILL STREET - HEDNESFORD,2023-05-07T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
852401,HILL STREET - HEDNESFORD,2023-05-07T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
852401,HILL STREET - HEDNESFORD,2023-05-07T08:10:00.000+00:00,busbar,,L3 Active Power,kW,20.5
852401,HILL STREET - HEDNESFORD,2023-05-07T08:10:00.000+00:00,busbar,,L2 Active Power,kW,20.43
852401,HILL STREET - HEDNESFORD,2023-05-07T08:10:00.000+00:00,busbar,,L1 Active Power,kW,22.79
852401,HILL STREET - HEDNESFORD,2023-05-07T08:10:00.000+00:00,busbar,,N Current (RMS),A,51.3
852401,HILL STREET - HEDNESFORD,2023-05-07T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
852401,HILL STREET - HEDNESFORD,2023-05-07T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
852401,HILL STREET - HEDNESFORD,2023-05-07T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
852401,HILL STREET - HEDNESFORD,2023-05-07T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
852401,HILL STREET - HEDNESFORD,2023-05-07T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
852401,HILL STREET - HEDNESFORD,2023-05-07T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
852401,HILL STREET - HEDNESFORD,2023-05-07T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.25
852401,HILL STREET - HEDNESFORD,2023-05-07T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.96
852401,HILL STREET - HEDNESFORD,2023-05-07T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.33
852401,HILL STREET - HEDNESFORD,2023-05-07T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
852401,HILL STREET - HEDNESFORD,2023-05-07T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.0
852401,HILL STREET - HEDNESFORD,2023-05-07T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.0
852401,HILL STREET - HEDNESFORD,2023-05-07T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.5
852401,HILL STREET - HEDNESFORD,2023-05-07T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.77
852401,HILL STREET - HEDNESFORD,2023-05-07T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
852401,HILL STREET - HEDNESFORD,2023-05-07T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
852401,HILL STREET - HEDNESFORD,2023-05-07T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.76
852401,HILL STREET - HEDNESFORD,2023-05-07T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.96
852401,HILL STREET - HEDNESFORD,2023-05-07T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.44
852401,HILL STREET - HEDNESFORD,2023-05-07T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,60.6
852401,HILL STREET - HEDNESFORD,2023-05-07T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.3
852401,HILL STREET - HEDNESFORD,2023-05-07T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.8
852401,HILL STREET - HEDNESFORD,2023-05-07T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.5
852401,HILL STREET - HEDNESFORD,2023-05-07T08:00:00.000+00:00,transformer,,Temperature,C,23.9
852401,HILL STREET - HEDNESFORD,2023-05-07T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
852401,HILL STREET - HEDNESFORD,2023-05-07T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
852401,HILL STREET - HEDNESFORD,2023-05-07T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
