Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-05-07T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
852401,HILL STREET - HEDNESFORD,2023-05-07T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
852401,HILL STREET - HEDNESFORD,2023-05-07T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
852401,HILL STREET - HEDNESFORD,2023-05-07T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
852401,HILL STREET - HEDNESFORD,2023-05-07T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
852401,HILL STREET - HEDNESFORD,2023-05-07T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
852401,HILL STREET - HEDNESFORD,2023-05-07T08:00:00.000+00:00,busbar,,L3 Active Power,kW,24.01
852401,HILL STREET - HEDNESFORD,2023-05-07T08:00:00.000+00:00,busbar,,L2 Active Power,kW,13.92
852401,HILL STREET - HEDNESFORD,2023-05-07T08:00:00.000+00:00,busbar,,L1 Active Power,kW,27.77
852401,HILL STREET - HEDNESFORD,2023-05-07T08:00:00.000+00:00,busbar,,N Current (RMS),A,69.6
852401,HILL STREET - HEDNESFORD,2023-05-07T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
852401,HILL STREET - HEDNESFORD,2023-05-07T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
852401,HILL STREET - HEDNESFORD,2023-05-07T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
852401,HILL STREET - HEDNESFORD,2023-05-07T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
852401,HILL STREET - HEDNESFORD,2023-05-07T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
852401,HILL STREET - HEDNESFORD,2023-05-07T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
852401,HILL STREET - HEDNESFORD,2023-05-07T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.8
852401,HILL STREET - HEDNESFORD,2023-05-07T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.12
852401,HILL STREET - HEDNESFORD,2023-05-07T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.06
852401,HILL STREET - HEDNESFORD,2023-05-07T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
852401,HILL STREET - HEDNESFORD,2023-05-07T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.3
852401,HILL STREET - HEDNESFORD,2023-05-07T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.9
852401,HILL STREET - HEDNESFORD,2023-05-07T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.7
852401,HILL STREET - HEDNESFORD,2023-05-07T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.93
852401,HILL STREET - HEDNESFORD,2023-05-07T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
852401,HILL STREET - HEDNESFORD,2023-05-07T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
852401,HILL STREET - HEDNESFORD,2023-05-07T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.39
852401,HILL STREET - HEDNESFORD,2023-05-07T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.58
852401,HILL STREET - HEDNESFORD,2023-05-07T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.3
852401,HILL STREET - HEDNESFORD,2023-05-07T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,88.7
852401,HILL STREET - HEDNESFORD,2023-05-07T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.4
852401,HILL STREET - HEDNESFORD,2023-05-07T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.8
852401,HILL STREET - HEDNESFORD,2023-05-07T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,122.1
852401,HILL STREET - HEDNESFORD,2023-05-07T07:50:00.000+00:00,transformer,,Temperature,C,23.6
852401,HILL STREET - HEDNESFORD,2023-05-07T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
852401,HILL STREET - HEDNESFORD,2023-05-07T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
852401,HILL STREET - HEDNESFORD,2023-05-07T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
852401,HILL STREET - HEDNESFORD,2023-05-07T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
852401,HILL STREET - HEDNESFORD,2023-05-07T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
852401,HILL STREET - HEDNESFORD,2023-05-07T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
852401,HILL STREET - HEDNESFORD,2023-05-07T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
852401,HILL STREET - HEDNESFORD,2023-05-07T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
852401,HILL STREET - HEDNESFORD,2023-05-07T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
852401,HILL STREET - HEDNESFORD,2023-05-07T07:50:00.000+00:00,busbar,,L3 Active Power,kW,18.19
852401,HILL STREET - HEDNESFORD,2023-05-07T07:50:00.000+00:00,busbar,,L2 Active Power,kW,11.7
852401,HILL STREET - HEDNESFORD,2023-05-07T07:50:00.000+00:00,busbar,,L1 Active Power,kW,35.36
852401,HILL STREET - HEDNESFORD,2023-05-07T07:50:00.000+00:00,busbar,,N Current (RMS),A,97.9
852401,HILL STREET - HEDNESFORD,2023-05-07T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
852401,HILL STREET - HEDNESFORD,2023-05-07T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
852401,HILL STREET - HEDNESFORD,2023-05-07T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.7
852401,HILL STREET - HEDNESFORD,2023-05-07T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
852401,HILL STREET - HEDNESFORD,2023-05-07T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
852401,HILL STREET - HEDNESFORD,2023-05-07T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
852401,HILL STREET - HEDNESFORD,2023-05-07T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.1
852401,HILL STREET - HEDNESFORD,2023-05-07T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.26
852401,HILL STREET - HEDNESFORD,2023-05-07T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.74
852401,HILL STREET - HEDNESFORD,2023-05-07T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.1
852401,HILL STREET - HEDNESFORD,2023-05-07T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
852401,HILL STREET - HEDNESFORD,2023-05-07T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.0
852401,HILL STREET - HEDNESFORD,2023-05-07T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
852401,HILL STREET - HEDNESFORD,2023-05-07T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
852401,HILL STREET - HEDNESFORD,2023-05-07T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
852401,HILL STREET - HEDNESFORD,2023-05-07T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
852401,HILL STREET - HEDNESFORD,2023-05-07T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.31
852401,HILL STREET - HEDNESFORD,2023-05-07T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.25
852401,HILL STREET - HEDNESFORD,2023-05-07T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.78
852401,HILL STREET - HEDNESFORD,2023-05-07T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,59.3
852401,HILL STREET - HEDNESFORD,2023-05-07T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.1
852401,HILL STREET - HEDNESFORD,2023-05-07T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.3
852401,HILL STREET - HEDNESFORD,2023-05-07T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.4
852401,HILL STREET - HEDNESFORD,2023-05-07T07:40:00.000+00:00,transformer,,Temperature,C,23.3
852401,HILL STREET - HEDNESFORD,2023-05-07T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
852401,HILL STREET - HEDNESFORD,2023-05-07T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
852401,HILL STREET - HEDNESFORD,2023-05-07T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
852401,HILL STREET - HEDNESFORD,2023-05-07T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
852401,HILL STREET - HEDNESFORD,2023-05-07T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
852401,HILL STREET - HEDNESFORD,2023-05-07T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
852401,HILL STREET - HEDNESFORD,2023-05-07T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
852401,HILL STREET - HEDNESFORD,2023-05-07T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
852401,HILL STREET - HEDNESFORD,2023-05-07T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
852401,HILL STREET - HEDNESFORD,2023-05-07T07:40:00.000+00:00,busbar,,L3 Active Power,kW,21.41
852401,HILL STREET - HEDNESFORD,2023-05-07T07:40:00.000+00:00,busbar,,L2 Active Power,kW,14.5
852401,HILL STREET - HEDNESFORD,2023-05-07T07:40:00.000+00:00,busbar,,L1 Active Power,kW,27.52
852401,HILL STREET - HEDNESFORD,2023-05-07T07:40:00.000+00:00,busbar,,N Current (RMS),A,68.5
852401,HILL STREET - HEDNESFORD,2023-05-07T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
852401,HILL STREET - HEDNESFORD,2023-05-07T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
852401,HILL STREET - HEDNESFORD,2023-05-07T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
852401,HILL STREET - HEDNESFORD,2023-05-07T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
852401,HILL STREET - HEDNESFORD,2023-05-07T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
852401,HILL STREET - HEDNESFORD,2023-05-07T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
852401,HILL STREET - HEDNESFORD,2023-05-07T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.28
852401,HILL STREET - HEDNESFORD,2023-05-07T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.12
852401,HILL STREET - HEDNESFORD,2023-05-07T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.58
852401,HILL STREET - HEDNESFORD,2023-05-07T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
852401,HILL STREET - HEDNESFORD,2023-05-07T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
852401,HILL STREET - HEDNESFORD,2023-05-07T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.3
852401,HILL STREET - HEDNESFORD,2023-05-07T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.0
852401,HILL STREET - HEDNESFORD,2023-05-07T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.87
852401,HILL STREET - HEDNESFORD,2023-05-07T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
852401,HILL STREET - HEDNESFORD,2023-05-07T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
852401,HILL STREET - HEDNESFORD,2023-05-07T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.68
852401,HILL STREET - HEDNESFORD,2023-05-07T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.6
852401,HILL STREET - HEDNESFORD,2023-05-07T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.78
852401,HILL STREET - HEDNESFORD,2023-05-07T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.2
852401,HILL STREET - HEDNESFORD,2023-05-07T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.8
852401,HILL STREET - HEDNESFORD,2023-05-07T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.2
852401,HILL STREET - HEDNESFORD,2023-05-07T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.6
852401,HILL STREET - HEDNESFORD,2023-05-07T07:30:00.000+00:00,transformer,,Temperature,C,23.0
852401,HILL STREET - HEDNESFORD,2023-05-07T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
852401,HILL STREET - HEDNESFORD,2023-05-07T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
852401,HILL STREET - HEDNESFORD,2023-05-07T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
852401,HILL STREET - HEDNESFORD,2023-05-07T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
852401,HILL STREET - HEDNESFORD,2023-05-07T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
852401,HILL STREET - HEDNESFORD,2023-05-07T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
852401,HILL STREET - HEDNESFORD,2023-05-07T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
852401,HILL STREET - HEDNESFORD,2023-05-07T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
852401,HILL STREET - HEDNESFORD,2023-05-07T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
852401,HILL STREET - HEDNESFORD,2023-05-07T07:30:00.000+00:00,busbar,,L3 Active Power,kW,27.96
852401,HILL STREET - HEDNESFORD,2023-05-07T07:30:00.000+00:00,busbar,,L2 Active Power,kW,17.73
852401,HILL STREET - HEDNESFORD,2023-05-07T07:30:00.000+00:00,busbar,,L1 Active Power,kW,29.36
852401,HILL STREET - HEDNESFORD,2023-05-07T07:30:00.000+00:00,busbar,,N Current (RMS),A,62.0
852401,HILL STREET - HEDNESFORD,2023-05-07T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
852401,HILL STREET - HEDNESFORD,2023-05-07T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
852401,HILL STREET - HEDNESFORD,2023-05-07T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
852401,HILL STREET - HEDNESFORD,2023-05-07T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
852401,HILL STREET - HEDNESFORD,2023-05-07T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
852401,HILL STREET - HEDNESFORD,2023-05-07T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
852401,HILL STREET - HEDNESFORD,2023-05-07T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.35
852401,HILL STREET - HEDNESFORD,2023-05-07T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.64
852401,HILL STREET - HEDNESFORD,2023-05-07T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.77
852401,HILL STREET - HEDNESFORD,2023-05-07T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.7
852401,HILL STREET - HEDNESFORD,2023-05-07T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.2
852401,HILL STREET - HEDNESFORD,2023-05-07T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.2
852401,HILL STREET - HEDNESFORD,2023-05-07T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.1
852401,HILL STREET - HEDNESFORD,2023-05-07T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
852401,HILL STREET - HEDNESFORD,2023-05-07T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
852401,HILL STREET - HEDNESFORD,2023-05-07T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
852401,HILL STREET - HEDNESFORD,2023-05-07T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.36
852401,HILL STREET - HEDNESFORD,2023-05-07T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.94
852401,HILL STREET - HEDNESFORD,2023-05-07T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.62
852401,HILL STREET - HEDNESFORD,2023-05-07T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,80.3
852401,HILL STREET - HEDNESFORD,2023-05-07T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.5
852401,HILL STREET - HEDNESFORD,2023-05-07T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.2
852401,HILL STREET - HEDNESFORD,2023-05-07T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.5
852401,HILL STREET - HEDNESFORD,2023-05-07T07:20:00.000+00:00,transformer,,Temperature,C,22.8
852401,HILL STREET - HEDNESFORD,2023-05-07T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
852401,HILL STREET - HEDNESFORD,2023-05-07T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
852401,HILL STREET - HEDNESFORD,2023-05-07T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
852401,HILL STREET - HEDNESFORD,2023-05-07T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
852401,HILL STREET - HEDNESFORD,2023-05-07T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
852401,HILL STREET - HEDNESFORD,2023-05-07T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
852401,HILL STREET - HEDNESFORD,2023-05-07T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
852401,HILL STREET - HEDNESFORD,2023-05-07T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
852401,HILL STREET - HEDNESFORD,2023-05-07T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
852401,HILL STREET - HEDNESFORD,2023-05-07T07:20:00.000+00:00,busbar,,L3 Active Power,kW,37.71
852401,HILL STREET - HEDNESFORD,2023-05-07T07:20:00.000+00:00,busbar,,L2 Active Power,kW,10.58
852401,HILL STREET - HEDNESFORD,2023-05-07T07:20:00.000+00:00,busbar,,L1 Active Power,kW,17.39
852401,HILL STREET - HEDNESFORD,2023-05-07T07:20:00.000+00:00,busbar,,N Current (RMS),A,109.0
852401,HILL STREET - HEDNESFORD,2023-05-07T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.2
852401,HILL STREET - HEDNESFORD,2023-05-07T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
852401,HILL STREET - HEDNESFORD,2023-05-07T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
852401,HILL STREET - HEDNESFORD,2023-05-07T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
852401,HILL STREET - HEDNESFORD,2023-05-07T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
852401,HILL STREET - HEDNESFORD,2023-05-07T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
852401,HILL STREET - HEDNESFORD,2023-05-07T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.69
852401,HILL STREET - HEDNESFORD,2023-05-07T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.14
852401,HILL STREET - HEDNESFORD,2023-05-07T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.56
852401,HILL STREET - HEDNESFORD,2023-05-07T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
852401,HILL STREET - HEDNESFORD,2023-05-07T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.7
852401,HILL STREET - HEDNESFORD,2023-05-07T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.6
852401,HILL STREET - HEDNESFORD,2023-05-07T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
852401,HILL STREET - HEDNESFORD,2023-05-07T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.07
852401,HILL STREET - HEDNESFORD,2023-05-07T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
852401,HILL STREET - HEDNESFORD,2023-05-07T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
852401,HILL STREET - HEDNESFORD,2023-05-07T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.71
852401,HILL STREET - HEDNESFORD,2023-05-07T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.81
852401,HILL STREET - HEDNESFORD,2023-05-07T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.55
852401,HILL STREET - HEDNESFORD,2023-05-07T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,80.2
852401,HILL STREET - HEDNESFORD,2023-05-07T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,118.0
852401,HILL STREET - HEDNESFORD,2023-05-07T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.0
852401,HILL STREET - HEDNESFORD,2023-05-07T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.2
852401,HILL STREET - HEDNESFORD,2023-05-07T07:10:00.000+00:00,transformer,,Temperature,C,22.7
852401,HILL STREET - HEDNESFORD,2023-05-07T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
852401,HILL STREET - HEDNESFORD,2023-05-07T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
852401,HILL STREET - HEDNESFORD,2023-05-07T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
852401,HILL STREET - HEDNESFORD,2023-05-07T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
852401,HILL STREET - HEDNESFORD,2023-05-07T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
852401,HILL STREET - HEDNESFORD,2023-05-07T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
852401,HILL STREET - HEDNESFORD,2023-05-07T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
852401,HILL STREET - HEDNESFORD,2023-05-07T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
852401,HILL STREET - HEDNESFORD,2023-05-07T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
852401,HILL STREET - HEDNESFORD,2023-05-07T07:10:00.000+00:00,busbar,,L3 Active Power,kW,34.4
852401,HILL STREET - HEDNESFORD,2023-05-07T07:10:00.000+00:00,busbar,,L2 Active Power,kW,14.95
852401,HILL STREET - HEDNESFORD,2023-05-07T07:10:00.000+00:00,busbar,,L1 Active Power,kW,16.11
852401,HILL STREET - HEDNESFORD,2023-05-07T07:10:00.000+00:00,busbar,,N Current (RMS),A,86.1
852401,HILL STREET - HEDNESFORD,2023-05-07T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.8
852401,HILL STREET - HEDNESFORD,2023-05-07T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
852401,HILL STREET - HEDNESFORD,2023-05-07T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
852401,HILL STREET - HEDNESFORD,2023-05-07T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
852401,HILL STREET - HEDNESFORD,2023-05-07T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
852401,HILL STREET - HEDNESFORD,2023-05-07T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
852401,HILL STREET - HEDNESFORD,2023-05-07T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.66
852401,HILL STREET - HEDNESFORD,2023-05-07T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.92
852401,HILL STREET - HEDNESFORD,2023-05-07T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.56
852401,HILL STREET - HEDNESFORD,2023-05-07T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
852401,HILL STREET - HEDNESFORD,2023-05-07T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.1
852401,HILL STREET - HEDNESFORD,2023-05-07T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.4
852401,HILL STREET - HEDNESFORD,2023-05-07T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.8
852401,HILL STREET - HEDNESFORD,2023-05-07T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.48
852401,HILL STREET - HEDNESFORD,2023-05-07T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
852401,HILL STREET - HEDNESFORD,2023-05-07T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
852401,HILL STREET - HEDNESFORD,2023-05-07T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.78
852401,HILL STREET - HEDNESFORD,2023-05-07T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.26
852401,HILL STREET - HEDNESFORD,2023-05-07T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.86
852401,HILL STREET - HEDNESFORD,2023-05-07T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,57.4
852401,HILL STREET - HEDNESFORD,2023-05-07T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.7
852401,HILL STREET - HEDNESFORD,2023-05-07T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.2
852401,HILL STREET - HEDNESFORD,2023-05-07T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.2
852401,HILL STREET - HEDNESFORD,2023-05-07T07:00:00.000+00:00,transformer,,Temperature,C,22.6
852401,HILL STREET - HEDNESFORD,2023-05-07T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
852401,HILL STREET - HEDNESFORD,2023-05-07T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
852401,HILL STREET - HEDNESFORD,2023-05-07T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
852401,HILL STREET - HEDNESFORD,2023-05-07T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
852401,HILL STREET - HEDNESFORD,2023-05-07T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
852401,HILL STREET - HEDNESFORD,2023-05-07T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
852401,HILL STREET - HEDNESFORD,2023-05-07T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
852401,HILL STREET - HEDNESFORD,2023-05-07T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
852401,HILL STREET - HEDNESFORD,2023-05-07T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
852401,HILL STREET - HEDNESFORD,2023-05-07T07:00:00.000+00:00,busbar,,L3 Active Power,kW,24.44
852401,HILL STREET - HEDNESFORD,2023-05-07T07:00:00.000+00:00,busbar,,L2 Active Power,kW,10.18
852401,HILL STREET - HEDNESFORD,2023-05-07T07:00:00.000+00:00,busbar,,L1 Active Power,kW,15.42
852401,HILL STREET - HEDNESFORD,2023-05-07T07:00:00.000+00:00,busbar,,N Current (RMS),A,66.8
852401,HILL STREET - HEDNESFORD,2023-05-07T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
852401,HILL STREET - HEDNESFORD,2023-05-07T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
852401,HILL STREET - HEDNESFORD,2023-05-07T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
852401,HILL STREET - HEDNESFORD,2023-05-07T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
852401,HILL STREET - HEDNESFORD,2023-05-07T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
852401,HILL STREET - HEDNESFORD,2023-05-07T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
852401,HILL STREET - HEDNESFORD,2023-05-07T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.2
852401,HILL STREET - HEDNESFORD,2023-05-07T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.93
852401,HILL STREET - HEDNESFORD,2023-05-07T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.55
852401,HILL STREET - HEDNESFORD,2023-05-07T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
852401,HILL STREET - HEDNESFORD,2023-05-07T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
852401,HILL STREET - HEDNESFORD,2023-05-07T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.4
852401,HILL STREET - HEDNESFORD,2023-05-07T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.7
852401,HILL STREET - HEDNESFORD,2023-05-07T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
852401,HILL STREET - HEDNESFORD,2023-05-07T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
852401,HILL STREET - HEDNESFORD,2023-05-07T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
852401,HILL STREET - HEDNESFORD,2023-05-07T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.2
852401,HILL STREET - HEDNESFORD,2023-05-07T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.53
852401,HILL STREET - HEDNESFORD,2023-05-07T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.16
852401,HILL STREET - HEDNESFORD,2023-05-07T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
852401,HILL STREET - HEDNESFORD,2023-05-07T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.2
852401,HILL STREET - HEDNESFORD,2023-05-07T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.0
852401,HILL STREET - HEDNESFORD,2023-05-07T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.5
852401,HILL STREET - HEDNESFORD,2023-05-07T06:50:00.000+00:00,transformer,,Temperature,C,22.7
852401,HILL STREET - HEDNESFORD,2023-05-07T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
852401,HILL STREET - HEDNESFORD,2023-05-07T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
852401,HILL STREET - HEDNESFORD,2023-05-07T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
852401,HILL STREET - HEDNESFORD,2023-05-07T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
852401,HILL STREET - HEDNESFORD,2023-05-07T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
852401,HILL STREET - HEDNESFORD,2023-05-07T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
852401,HILL STREET - HEDNESFORD,2023-05-07T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
852401,HILL STREET - HEDNESFORD,2023-05-07T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
852401,HILL STREET - HEDNESFORD,2023-05-07T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
852401,HILL STREET - HEDNESFORD,2023-05-07T06:50:00.000+00:00,busbar,,L3 Active Power,kW,16.4
852401,HILL STREET - HEDNESFORD,2023-05-07T06:50:00.000+00:00,busbar,,L2 Active Power,kW,11.46
852401,HILL STREET - HEDNESFORD,2023-05-07T06:50:00.000+00:00,busbar,,L1 Active Power,kW,11.72
852401,HILL STREET - HEDNESFORD,2023-05-07T06:50:00.000+00:00,busbar,,N Current (RMS),A,37.6
852401,HILL STREET - HEDNESFORD,2023-05-07T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
852401,HILL STREET - HEDNESFORD,2023-05-07T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
852401,HILL STREET - HEDNESFORD,2023-05-07T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
852401,HILL STREET - HEDNESFORD,2023-05-07T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
852401,HILL STREET - HEDNESFORD,2023-05-07T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
852401,HILL STREET - HEDNESFORD,2023-05-07T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
852401,HILL STREET - HEDNESFORD,2023-05-07T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.78
852401,HILL STREET - HEDNESFORD,2023-05-07T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.19
852401,HILL STREET - HEDNESFORD,2023-05-07T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.84
852401,HILL STREET - HEDNESFORD,2023-05-07T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.9
852401,HILL STREET - HEDNESFORD,2023-05-07T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
852401,HILL STREET - HEDNESFORD,2023-05-07T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.1
852401,HILL STREET - HEDNESFORD,2023-05-07T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.9
852401,HILL STREET - HEDNESFORD,2023-05-07T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.17
852401,HILL STREET - HEDNESFORD,2023-05-07T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
852401,HILL STREET - HEDNESFORD,2023-05-07T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
852401,HILL STREET - HEDNESFORD,2023-05-07T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.23
852401,HILL STREET - HEDNESFORD,2023-05-07T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.8
852401,HILL STREET - HEDNESFORD,2023-05-07T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.91
852401,HILL STREET - HEDNESFORD,2023-05-07T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.4
852401,HILL STREET - HEDNESFORD,2023-05-07T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.0
852401,HILL STREET - HEDNESFORD,2023-05-07T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.5
852401,HILL STREET - HEDNESFORD,2023-05-07T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.5
852401,HILL STREET - HEDNESFORD,2023-05-07T06:40:00.000+00:00,transformer,,Temperature,C,22.9
852401,HILL STREET - HEDNESFORD,2023-05-07T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
852401,HILL STREET - HEDNESFORD,2023-05-07T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
852401,HILL STREET - HEDNESFORD,2023-05-07T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
852401,HILL STREET - HEDNESFORD,2023-05-07T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
852401,HILL STREET - HEDNESFORD,2023-05-07T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
852401,HILL STREET - HEDNESFORD,2023-05-07T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
852401,HILL STREET - HEDNESFORD,2023-05-07T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
852401,HILL STREET - HEDNESFORD,2023-05-07T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
852401,HILL STREET - HEDNESFORD,2023-05-07T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
852401,HILL STREET - HEDNESFORD,2023-05-07T06:40:00.000+00:00,busbar,,L3 Active Power,kW,21.01
852401,HILL STREET - HEDNESFORD,2023-05-07T06:40:00.000+00:00,busbar,,L2 Active Power,kW,10.0
852401,HILL STREET - HEDNESFORD,2023-05-07T06:40:00.000+00:00,busbar,,L1 Active Power,kW,17.75
852401,HILL STREET - HEDNESFORD,2023-05-07T06:40:00.000+00:00,busbar,,N Current (RMS),A,57.7
852401,HILL STREET - HEDNESFORD,2023-05-07T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
852401,HILL STREET - HEDNESFORD,2023-05-07T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
852401,HILL STREET - HEDNESFORD,2023-05-07T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
852401,HILL STREET - HEDNESFORD,2023-05-07T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
852401,HILL STREET - HEDNESFORD,2023-05-07T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
852401,HILL STREET - HEDNESFORD,2023-05-07T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
852401,HILL STREET - HEDNESFORD,2023-05-07T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.53
852401,HILL STREET - HEDNESFORD,2023-05-07T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.93
852401,HILL STREET - HEDNESFORD,2023-05-07T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.88
852401,HILL STREET - HEDNESFORD,2023-05-07T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.2
852401,HILL STREET - HEDNESFORD,2023-05-07T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
852401,HILL STREET - HEDNESFORD,2023-05-07T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.0
852401,HILL STREET - HEDNESFORD,2023-05-07T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.5
852401,HILL STREET - HEDNESFORD,2023-05-07T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
852401,HILL STREET - HEDNESFORD,2023-05-07T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
852401,HILL STREET - HEDNESFORD,2023-05-07T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.6
852401,HILL STREET - HEDNESFORD,2023-05-07T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.02
852401,HILL STREET - HEDNESFORD,2023-05-07T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.68
852401,HILL STREET - HEDNESFORD,2023-05-07T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.51
852401,HILL STREET - HEDNESFORD,2023-05-07T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
852401,HILL STREET - HEDNESFORD,2023-05-07T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.3
852401,HILL STREET - HEDNESFORD,2023-05-07T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.9
852401,HILL STREET - HEDNESFORD,2023-05-07T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.8
852401,HILL STREET - HEDNESFORD,2023-05-07T06:30:00.000+00:00,transformer,,Temperature,C,23.4
852401,HILL STREET - HEDNESFORD,2023-05-07T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
852401,HILL STREET - HEDNESFORD,2023-05-07T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
852401,HILL STREET - HEDNESFORD,2023-05-07T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
852401,HILL STREET - HEDNESFORD,2023-05-07T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
852401,HILL STREET - HEDNESFORD,2023-05-07T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
852401,HILL STREET - HEDNESFORD,2023-05-07T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
852401,HILL STREET - HEDNESFORD,2023-05-07T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
852401,HILL STREET - HEDNESFORD,2023-05-07T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
852401,HILL STREET - HEDNESFORD,2023-05-07T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
852401,HILL STREET - HEDNESFORD,2023-05-07T06:30:00.000+00:00,busbar,,L3 Active Power,kW,14.55
852401,HILL STREET - HEDNESFORD,2023-05-07T06:30:00.000+00:00,busbar,,L2 Active Power,kW,8.61
852401,HILL STREET - HEDNESFORD,2023-05-07T06:30:00.000+00:00,busbar,,L1 Active Power,kW,13.39
852401,HILL STREET - HEDNESFORD,2023-05-07T06:30:00.000+00:00,busbar,,N Current (RMS),A,44.1
852401,HILL STREET - HEDNESFORD,2023-05-07T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
852401,HILL STREET - HEDNESFORD,2023-05-07T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
852401,HILL STREET - HEDNESFORD,2023-05-07T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
852401,HILL STREET - HEDNESFORD,2023-05-07T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
852401,HILL STREET - HEDNESFORD,2023-05-07T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
852401,HILL STREET - HEDNESFORD,2023-05-07T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
852401,HILL STREET - HEDNESFORD,2023-05-07T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.45
852401,HILL STREET - HEDNESFORD,2023-05-07T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.81
852401,HILL STREET - HEDNESFORD,2023-05-07T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.79
852401,HILL STREET - HEDNESFORD,2023-05-07T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.8
852401,HILL STREET - HEDNESFORD,2023-05-07T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
852401,HILL STREET - HEDNESFORD,2023-05-07T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.6
852401,HILL STREET - HEDNESFORD,2023-05-07T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.0
852401,HILL STREET - HEDNESFORD,2023-05-07T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.11
852401,HILL STREET - HEDNESFORD,2023-05-07T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
852401,HILL STREET - HEDNESFORD,2023-05-07T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
852401,HILL STREET - HEDNESFORD,2023-05-07T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.4
852401,HILL STREET - HEDNESFORD,2023-05-07T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.25
852401,HILL STREET - HEDNESFORD,2023-05-07T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.24
852401,HILL STREET - HEDNESFORD,2023-05-07T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
852401,HILL STREET - HEDNESFORD,2023-05-07T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.8
852401,HILL STREET - HEDNESFORD,2023-05-07T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.6
852401,HILL STREET - HEDNESFORD,2023-05-07T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.8
852401,HILL STREET - HEDNESFORD,2023-05-07T06:20:00.000+00:00,transformer,,Temperature,C,23.4
852401,HILL STREET - HEDNESFORD,2023-05-07T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
852401,HILL STREET - HEDNESFORD,2023-05-07T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
852401,HILL STREET - HEDNESFORD,2023-05-07T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
852401,HILL STREET - HEDNESFORD,2023-05-07T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
852401,HILL STREET - HEDNESFORD,2023-05-07T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
852401,HILL STREET - HEDNESFORD,2023-05-07T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
852401,HILL STREET - HEDNESFORD,2023-05-07T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
852401,HILL STREET - HEDNESFORD,2023-05-07T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
852401,HILL STREET - HEDNESFORD,2023-05-07T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
852401,HILL STREET - HEDNESFORD,2023-05-07T06:20:00.000+00:00,busbar,,L3 Active Power,kW,11.85
852401,HILL STREET - HEDNESFORD,2023-05-07T06:20:00.000+00:00,busbar,,L2 Active Power,kW,7.05
852401,HILL STREET - HEDNESFORD,2023-05-07T06:20:00.000+00:00,busbar,,L1 Active Power,kW,14.03
852401,HILL STREET - HEDNESFORD,2023-05-07T06:20:00.000+00:00,busbar,,N Current (RMS),A,43.6
852401,HILL STREET - HEDNESFORD,2023-05-07T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
852401,HILL STREET - HEDNESFORD,2023-05-07T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
852401,HILL STREET - HEDNESFORD,2023-05-07T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
852401,HILL STREET - HEDNESFORD,2023-05-07T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
852401,HILL STREET - HEDNESFORD,2023-05-07T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
852401,HILL STREET - HEDNESFORD,2023-05-07T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
852401,HILL STREET - HEDNESFORD,2023-05-07T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.11
852401,HILL STREET - HEDNESFORD,2023-05-07T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.88
852401,HILL STREET - HEDNESFORD,2023-05-07T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.41
852401,HILL STREET - HEDNESFORD,2023-05-07T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.1
852401,HILL STREET - HEDNESFORD,2023-05-07T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
852401,HILL STREET - HEDNESFORD,2023-05-07T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.8
852401,HILL STREET - HEDNESFORD,2023-05-07T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.0
852401,HILL STREET - HEDNESFORD,2023-05-07T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.46
852401,HILL STREET - HEDNESFORD,2023-05-07T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
852401,HILL STREET - HEDNESFORD,2023-05-07T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
852401,HILL STREET - HEDNESFORD,2023-05-07T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.15
852401,HILL STREET - HEDNESFORD,2023-05-07T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.15
852401,HILL STREET - HEDNESFORD,2023-05-07T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.76
852401,HILL STREET - HEDNESFORD,2023-05-07T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.9
852401,HILL STREET - HEDNESFORD,2023-05-07T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.6
852401,HILL STREET - HEDNESFORD,2023-05-07T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.5
852401,HILL STREET - HEDNESFORD,2023-05-07T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.7
852401,HILL STREET - HEDNESFORD,2023-05-07T06:10:00.000+00:00,transformer,,Temperature,C,23.0
852401,HILL STREET - HEDNESFORD,2023-05-07T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
852401,HILL STREET - HEDNESFORD,2023-05-07T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
852401,HILL STREET - HEDNESFORD,2023-05-07T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
852401,HILL STREET - HEDNESFORD,2023-05-07T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
852401,HILL STREET - HEDNESFORD,2023-05-07T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
852401,HILL STREET - HEDNESFORD,2023-05-07T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
852401,HILL STREET - HEDNESFORD,2023-05-07T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
852401,HILL STREET - HEDNESFORD,2023-05-07T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
852401,HILL STREET - HEDNESFORD,2023-05-07T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
852401,HILL STREET - HEDNESFORD,2023-05-07T06:10:00.000+00:00,busbar,,L3 Active Power,kW,12.26
852401,HILL STREET - HEDNESFORD,2023-05-07T06:10:00.000+00:00,busbar,,L2 Active Power,kW,8.03
852401,HILL STREET - HEDNESFORD,2023-05-07T06:10:00.000+00:00,busbar,,L1 Active Power,kW,16.17
852401,HILL STREET - HEDNESFORD,2023-05-07T06:10:00.000+00:00,busbar,,N Current (RMS),A,44.3
852401,HILL STREET - HEDNESFORD,2023-05-07T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
852401,HILL STREET - HEDNESFORD,2023-05-07T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
852401,HILL STREET - HEDNESFORD,2023-05-07T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
852401,HILL STREET - HEDNESFORD,2023-05-07T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
852401,HILL STREET - HEDNESFORD,2023-05-07T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
852401,HILL STREET - HEDNESFORD,2023-05-07T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
852401,HILL STREET - HEDNESFORD,2023-05-07T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.38
852401,HILL STREET - HEDNESFORD,2023-05-07T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.55
852401,HILL STREET - HEDNESFORD,2023-05-07T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.88
852401,HILL STREET - HEDNESFORD,2023-05-07T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
852401,HILL STREET - HEDNESFORD,2023-05-07T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
852401,HILL STREET - HEDNESFORD,2023-05-07T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.1
852401,HILL STREET - HEDNESFORD,2023-05-07T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.4
852401,HILL STREET - HEDNESFORD,2023-05-07T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.27
852401,HILL STREET - HEDNESFORD,2023-05-07T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
852401,HILL STREET - HEDNESFORD,2023-05-07T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.11
852401,HILL STREET - HEDNESFORD,2023-05-07T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.2
852401,HILL STREET - HEDNESFORD,2023-05-07T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.87
852401,HILL STREET - HEDNESFORD,2023-05-07T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.43
852401,HILL STREET - HEDNESFORD,2023-05-07T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
852401,HILL STREET - HEDNESFORD,2023-05-07T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.4
852401,HILL STREET - HEDNESFORD,2023-05-07T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.8
852401,HILL STREET - HEDNESFORD,2023-05-07T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.4
852401,HILL STREET - HEDNESFORD,2023-05-07T06:00:00.000+00:00,transformer,,Temperature,C,22.6
852401,HILL STREET - HEDNESFORD,2023-05-07T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
852401,HILL STREET - HEDNESFORD,2023-05-07T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
852401,HILL STREET - HEDNESFORD,2023-05-07T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
852401,HILL STREET - HEDNESFORD,2023-05-07T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
852401,HILL STREET - HEDNESFORD,2023-05-07T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
852401,HILL STREET - HEDNESFORD,2023-05-07T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
852401,HILL STREET - HEDNESFORD,2023-05-07T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
852401,HILL STREET - HEDNESFORD,2023-05-07T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
852401,HILL STREET - HEDNESFORD,2023-05-07T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
852401,HILL STREET - HEDNESFORD,2023-05-07T06:00:00.000+00:00,busbar,,L3 Active Power,kW,12.58
852401,HILL STREET - HEDNESFORD,2023-05-07T06:00:00.000+00:00,busbar,,L2 Active Power,kW,9.42
852401,HILL STREET - HEDNESFORD,2023-05-07T06:00:00.000+00:00,busbar,,L1 Active Power,kW,10.31
852401,HILL STREET - HEDNESFORD,2023-05-07T06:00:00.000+00:00,busbar,,N Current (RMS),A,35.6
852401,HILL STREET - HEDNESFORD,2023-05-07T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
852401,HILL STREET - HEDNESFORD,2023-05-07T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
852401,HILL STREET - HEDNESFORD,2023-05-07T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
852401,HILL STREET - HEDNESFORD,2023-05-07T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
852401,HILL STREET - HEDNESFORD,2023-05-07T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
852401,HILL STREET - HEDNESFORD,2023-05-07T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
852401,HILL STREET - HEDNESFORD,2023-05-07T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.43
852401,HILL STREET - HEDNESFORD,2023-05-07T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.27
852401,HILL STREET - HEDNESFORD,2023-05-07T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.14
852401,HILL STREET - HEDNESFORD,2023-05-07T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.9
852401,HILL STREET - HEDNESFORD,2023-05-07T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.8
852401,HILL STREET - HEDNESFORD,2023-05-07T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.0
852401,HILL STREET - HEDNESFORD,2023-05-07T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.9
852401,HILL STREET - HEDNESFORD,2023-05-07T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.17
852401,HILL STREET - HEDNESFORD,2023-05-07T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
852401,HILL STREET - HEDNESFORD,2023-05-07T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.84
852401,HILL STREET - HEDNESFORD,2023-05-07T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.69
852401,HILL STREET - HEDNESFORD,2023-05-07T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.03
852401,HILL STREET - HEDNESFORD,2023-05-07T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.22
852401,HILL STREET - HEDNESFORD,2023-05-07T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
852401,HILL STREET - HEDNESFORD,2023-05-07T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.4
852401,HILL STREET - HEDNESFORD,2023-05-07T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.9
852401,HILL STREET - HEDNESFORD,2023-05-07T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
852401,HILL STREET - HEDNESFORD,2023-05-07T05:50:00.000+00:00,transformer,,Temperature,C,22.5
852401,HILL STREET - HEDNESFORD,2023-05-07T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
852401,HILL STREET - HEDNESFORD,2023-05-07T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
852401,HILL STREET - HEDNESFORD,2023-05-07T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
852401,HILL STREET - HEDNESFORD,2023-05-07T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
852401,HILL STREET - HEDNESFORD,2023-05-07T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
852401,HILL STREET - HEDNESFORD,2023-05-07T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
852401,HILL STREET - HEDNESFORD,2023-05-07T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
852401,HILL STREET - HEDNESFORD,2023-05-07T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
852401,HILL STREET - HEDNESFORD,2023-05-07T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
852401,HILL STREET - HEDNESFORD,2023-05-07T05:50:00.000+00:00,busbar,,L3 Active Power,kW,11.12
852401,HILL STREET - HEDNESFORD,2023-05-07T05:50:00.000+00:00,busbar,,L2 Active Power,kW,8.3
852401,HILL STREET - HEDNESFORD,2023-05-07T05:50:00.000+00:00,busbar,,L1 Active Power,kW,9.36
