Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-05-07T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
852401,HILL STREET - HEDNESFORD,2023-05-07T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.4
852401,HILL STREET - HEDNESFORD,2023-05-07T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.7
852401,HILL STREET - HEDNESFORD,2023-05-07T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.8
852401,HILL STREET - HEDNESFORD,2023-05-07T01:20:00.000+00:00,transformer,,Temperature,C,24.3
852401,HILL STREET - HEDNESFORD,2023-05-07T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
852401,HILL STREET - HEDNESFORD,2023-05-07T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
852401,HILL STREET - HEDNESFORD,2023-05-07T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
852401,HILL STREET - HEDNESFORD,2023-05-07T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
852401,HILL STREET - HEDNESFORD,2023-05-07T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
852401,HILL STREET - HEDNESFORD,2023-05-07T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
852401,HILL STREET - HEDNESFORD,2023-05-07T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
852401,HILL STREET - HEDNESFORD,2023-05-07T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
852401,HILL STREET - HEDNESFORD,2023-05-07T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
852401,HILL STREET - HEDNESFORD,2023-05-07T01:20:00.000+00:00,busbar,,L3 Active Power,kW,12.16
852401,HILL STREET - HEDNESFORD,2023-05-07T01:20:00.000+00:00,busbar,,L2 Active Power,kW,9.24
852401,HILL STREET - HEDNESFORD,2023-05-07T01:20:00.000+00:00,busbar,,L1 Active Power,kW,14.13
852401,HILL STREET - HEDNESFORD,2023-05-07T01:20:00.000+00:00,busbar,,N Current (RMS),A,34.1
852401,HILL STREET - HEDNESFORD,2023-05-07T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
852401,HILL STREET - HEDNESFORD,2023-05-07T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
852401,HILL STREET - HEDNESFORD,2023-05-07T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
852401,HILL STREET - HEDNESFORD,2023-05-07T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
852401,HILL STREET - HEDNESFORD,2023-05-07T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
852401,HILL STREET - HEDNESFORD,2023-05-07T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
852401,HILL STREET - HEDNESFORD,2023-05-07T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.94
852401,HILL STREET - HEDNESFORD,2023-05-07T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.98
852401,HILL STREET - HEDNESFORD,2023-05-07T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.64
852401,HILL STREET - HEDNESFORD,2023-05-07T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.4
852401,HILL STREET - HEDNESFORD,2023-05-07T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
852401,HILL STREET - HEDNESFORD,2023-05-07T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.9
852401,HILL STREET - HEDNESFORD,2023-05-07T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.8
852401,HILL STREET - HEDNESFORD,2023-05-07T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.52
852401,HILL STREET - HEDNESFORD,2023-05-07T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
852401,HILL STREET - HEDNESFORD,2023-05-07T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
852401,HILL STREET - HEDNESFORD,2023-05-07T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.8
852401,HILL STREET - HEDNESFORD,2023-05-07T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.09
852401,HILL STREET - HEDNESFORD,2023-05-07T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.35
852401,HILL STREET - HEDNESFORD,2023-05-07T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
852401,HILL STREET - HEDNESFORD,2023-05-07T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.8
852401,HILL STREET - HEDNESFORD,2023-05-07T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.0
852401,HILL STREET - HEDNESFORD,2023-05-07T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.8
852401,HILL STREET - HEDNESFORD,2023-05-07T01:10:00.000+00:00,transformer,,Temperature,C,24.4
852401,HILL STREET - HEDNESFORD,2023-05-07T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
852401,HILL STREET - HEDNESFORD,2023-05-07T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
852401,HILL STREET - HEDNESFORD,2023-05-07T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
852401,HILL STREET - HEDNESFORD,2023-05-07T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
852401,HILL STREET - HEDNESFORD,2023-05-07T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
852401,HILL STREET - HEDNESFORD,2023-05-07T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
852401,HILL STREET - HEDNESFORD,2023-05-07T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
852401,HILL STREET - HEDNESFORD,2023-05-07T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
852401,HILL STREET - HEDNESFORD,2023-05-07T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
852401,HILL STREET - HEDNESFORD,2023-05-07T01:10:00.000+00:00,busbar,,L3 Active Power,kW,11.74
852401,HILL STREET - HEDNESFORD,2023-05-07T01:10:00.000+00:00,busbar,,L2 Active Power,kW,9.07
852401,HILL STREET - HEDNESFORD,2023-05-07T01:10:00.000+00:00,busbar,,L1 Active Power,kW,13.99
852401,HILL STREET - HEDNESFORD,2023-05-07T01:10:00.000+00:00,busbar,,N Current (RMS),A,32.4
852401,HILL STREET - HEDNESFORD,2023-05-07T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
852401,HILL STREET - HEDNESFORD,2023-05-07T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
852401,HILL STREET - HEDNESFORD,2023-05-07T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
852401,HILL STREET - HEDNESFORD,2023-05-07T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
852401,HILL STREET - HEDNESFORD,2023-05-07T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
852401,HILL STREET - HEDNESFORD,2023-05-07T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
852401,HILL STREET - HEDNESFORD,2023-05-07T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.98
852401,HILL STREET - HEDNESFORD,2023-05-07T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.87
852401,HILL STREET - HEDNESFORD,2023-05-07T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.72
852401,HILL STREET - HEDNESFORD,2023-05-07T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.3
852401,HILL STREET - HEDNESFORD,2023-05-07T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
852401,HILL STREET - HEDNESFORD,2023-05-07T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.8
852401,HILL STREET - HEDNESFORD,2023-05-07T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.1
852401,HILL STREET - HEDNESFORD,2023-05-07T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.73
852401,HILL STREET - HEDNESFORD,2023-05-07T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
852401,HILL STREET - HEDNESFORD,2023-05-07T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
852401,HILL STREET - HEDNESFORD,2023-05-07T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.91
852401,HILL STREET - HEDNESFORD,2023-05-07T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.02
852401,HILL STREET - HEDNESFORD,2023-05-07T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.7
852401,HILL STREET - HEDNESFORD,2023-05-07T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
852401,HILL STREET - HEDNESFORD,2023-05-07T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
852401,HILL STREET - HEDNESFORD,2023-05-07T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.3
852401,HILL STREET - HEDNESFORD,2023-05-07T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.1
852401,HILL STREET - HEDNESFORD,2023-05-07T01:00:00.000+00:00,transformer,,Temperature,C,24.4
852401,HILL STREET - HEDNESFORD,2023-05-07T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
852401,HILL STREET - HEDNESFORD,2023-05-07T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
852401,HILL STREET - HEDNESFORD,2023-05-07T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
852401,HILL STREET - HEDNESFORD,2023-05-07T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
852401,HILL STREET - HEDNESFORD,2023-05-07T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
852401,HILL STREET - HEDNESFORD,2023-05-07T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
852401,HILL STREET - HEDNESFORD,2023-05-07T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
852401,HILL STREET - HEDNESFORD,2023-05-07T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
852401,HILL STREET - HEDNESFORD,2023-05-07T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
852401,HILL STREET - HEDNESFORD,2023-05-07T01:00:00.000+00:00,busbar,,L3 Active Power,kW,10.89
852401,HILL STREET - HEDNESFORD,2023-05-07T01:00:00.000+00:00,busbar,,L2 Active Power,kW,8.89
852401,HILL STREET - HEDNESFORD,2023-05-07T01:00:00.000+00:00,busbar,,L1 Active Power,kW,15.42
852401,HILL STREET - HEDNESFORD,2023-05-07T01:00:00.000+00:00,busbar,,N Current (RMS),A,37.2
852401,HILL STREET - HEDNESFORD,2023-05-07T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
852401,HILL STREET - HEDNESFORD,2023-05-07T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
852401,HILL STREET - HEDNESFORD,2023-05-07T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
852401,HILL STREET - HEDNESFORD,2023-05-07T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
852401,HILL STREET - HEDNESFORD,2023-05-07T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
852401,HILL STREET - HEDNESFORD,2023-05-07T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
852401,HILL STREET - HEDNESFORD,2023-05-07T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.84
852401,HILL STREET - HEDNESFORD,2023-05-07T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.7
852401,HILL STREET - HEDNESFORD,2023-05-07T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.42
852401,HILL STREET - HEDNESFORD,2023-05-07T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.5
852401,HILL STREET - HEDNESFORD,2023-05-07T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
852401,HILL STREET - HEDNESFORD,2023-05-07T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.1
852401,HILL STREET - HEDNESFORD,2023-05-07T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.1
852401,HILL STREET - HEDNESFORD,2023-05-07T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
852401,HILL STREET - HEDNESFORD,2023-05-07T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
852401,HILL STREET - HEDNESFORD,2023-05-07T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
852401,HILL STREET - HEDNESFORD,2023-05-07T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.35
852401,HILL STREET - HEDNESFORD,2023-05-07T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.82
852401,HILL STREET - HEDNESFORD,2023-05-07T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.02
852401,HILL STREET - HEDNESFORD,2023-05-07T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
852401,HILL STREET - HEDNESFORD,2023-05-07T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.5
852401,HILL STREET - HEDNESFORD,2023-05-07T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.2
852401,HILL STREET - HEDNESFORD,2023-05-07T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.4
852401,HILL STREET - HEDNESFORD,2023-05-07T00:50:00.000+00:00,transformer,,Temperature,C,24.4
852401,HILL STREET - HEDNESFORD,2023-05-07T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
852401,HILL STREET - HEDNESFORD,2023-05-07T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
852401,HILL STREET - HEDNESFORD,2023-05-07T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
852401,HILL STREET - HEDNESFORD,2023-05-07T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
852401,HILL STREET - HEDNESFORD,2023-05-07T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
852401,HILL STREET - HEDNESFORD,2023-05-07T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
852401,HILL STREET - HEDNESFORD,2023-05-07T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
852401,HILL STREET - HEDNESFORD,2023-05-07T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
852401,HILL STREET - HEDNESFORD,2023-05-07T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
852401,HILL STREET - HEDNESFORD,2023-05-07T00:50:00.000+00:00,busbar,,L3 Active Power,kW,11.19
852401,HILL STREET - HEDNESFORD,2023-05-07T00:50:00.000+00:00,busbar,,L2 Active Power,kW,8.52
852401,HILL STREET - HEDNESFORD,2023-05-07T00:50:00.000+00:00,busbar,,L1 Active Power,kW,15.44
852401,HILL STREET - HEDNESFORD,2023-05-07T00:50:00.000+00:00,busbar,,N Current (RMS),A,38.3
852401,HILL STREET - HEDNESFORD,2023-05-07T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
852401,HILL STREET - HEDNESFORD,2023-05-07T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
852401,HILL STREET - HEDNESFORD,2023-05-07T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
852401,HILL STREET - HEDNESFORD,2023-05-07T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
852401,HILL STREET - HEDNESFORD,2023-05-07T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
852401,HILL STREET - HEDNESFORD,2023-05-07T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
852401,HILL STREET - HEDNESFORD,2023-05-07T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.1
852401,HILL STREET - HEDNESFORD,2023-05-07T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.74
852401,HILL STREET - HEDNESFORD,2023-05-07T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.59
852401,HILL STREET - HEDNESFORD,2023-05-07T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.4
852401,HILL STREET - HEDNESFORD,2023-05-07T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
852401,HILL STREET - HEDNESFORD,2023-05-07T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.1
852401,HILL STREET - HEDNESFORD,2023-05-07T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.8
852401,HILL STREET - HEDNESFORD,2023-05-07T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.24
852401,HILL STREET - HEDNESFORD,2023-05-07T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
852401,HILL STREET - HEDNESFORD,2023-05-07T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
852401,HILL STREET - HEDNESFORD,2023-05-07T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.27
852401,HILL STREET - HEDNESFORD,2023-05-07T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.32
852401,HILL STREET - HEDNESFORD,2023-05-07T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.39
852401,HILL STREET - HEDNESFORD,2023-05-07T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
852401,HILL STREET - HEDNESFORD,2023-05-07T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.6
852401,HILL STREET - HEDNESFORD,2023-05-07T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.6
852401,HILL STREET - HEDNESFORD,2023-05-07T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.1
852401,HILL STREET - HEDNESFORD,2023-05-07T00:40:00.000+00:00,transformer,,Temperature,C,24.5
852401,HILL STREET - HEDNESFORD,2023-05-07T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
852401,HILL STREET - HEDNESFORD,2023-05-07T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
852401,HILL STREET - HEDNESFORD,2023-05-07T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
852401,HILL STREET - HEDNESFORD,2023-05-07T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
852401,HILL STREET - HEDNESFORD,2023-05-07T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
852401,HILL STREET - HEDNESFORD,2023-05-07T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
852401,HILL STREET - HEDNESFORD,2023-05-07T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
852401,HILL STREET - HEDNESFORD,2023-05-07T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
852401,HILL STREET - HEDNESFORD,2023-05-07T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
852401,HILL STREET - HEDNESFORD,2023-05-07T00:40:00.000+00:00,busbar,,L3 Active Power,kW,12.37
852401,HILL STREET - HEDNESFORD,2023-05-07T00:40:00.000+00:00,busbar,,L2 Active Power,kW,9.05
852401,HILL STREET - HEDNESFORD,2023-05-07T00:40:00.000+00:00,busbar,,L1 Active Power,kW,13.98
852401,HILL STREET - HEDNESFORD,2023-05-07T00:40:00.000+00:00,busbar,,N Current (RMS),A,34.0
852401,HILL STREET - HEDNESFORD,2023-05-07T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
852401,HILL STREET - HEDNESFORD,2023-05-07T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
852401,HILL STREET - HEDNESFORD,2023-05-07T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
852401,HILL STREET - HEDNESFORD,2023-05-07T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
852401,HILL STREET - HEDNESFORD,2023-05-07T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
852401,HILL STREET - HEDNESFORD,2023-05-07T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
852401,HILL STREET - HEDNESFORD,2023-05-07T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.91
852401,HILL STREET - HEDNESFORD,2023-05-07T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.58
852401,HILL STREET - HEDNESFORD,2023-05-07T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.6
852401,HILL STREET - HEDNESFORD,2023-05-07T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.1
852401,HILL STREET - HEDNESFORD,2023-05-07T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
852401,HILL STREET - HEDNESFORD,2023-05-07T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.6
852401,HILL STREET - HEDNESFORD,2023-05-07T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.7
852401,HILL STREET - HEDNESFORD,2023-05-07T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
852401,HILL STREET - HEDNESFORD,2023-05-07T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
852401,HILL STREET - HEDNESFORD,2023-05-07T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
852401,HILL STREET - HEDNESFORD,2023-05-07T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.31
852401,HILL STREET - HEDNESFORD,2023-05-07T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.5
852401,HILL STREET - HEDNESFORD,2023-05-07T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.79
852401,HILL STREET - HEDNESFORD,2023-05-07T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.1
852401,HILL STREET - HEDNESFORD,2023-05-07T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.2
852401,HILL STREET - HEDNESFORD,2023-05-07T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.0
852401,HILL STREET - HEDNESFORD,2023-05-07T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.9
852401,HILL STREET - HEDNESFORD,2023-05-07T00:30:00.000+00:00,transformer,,Temperature,C,24.5
852401,HILL STREET - HEDNESFORD,2023-05-07T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
852401,HILL STREET - HEDNESFORD,2023-05-07T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
852401,HILL STREET - HEDNESFORD,2023-05-07T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
852401,HILL STREET - HEDNESFORD,2023-05-07T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
852401,HILL STREET - HEDNESFORD,2023-05-07T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
852401,HILL STREET - HEDNESFORD,2023-05-07T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
852401,HILL STREET - HEDNESFORD,2023-05-07T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
852401,HILL STREET - HEDNESFORD,2023-05-07T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
852401,HILL STREET - HEDNESFORD,2023-05-07T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
852401,HILL STREET - HEDNESFORD,2023-05-07T00:30:00.000+00:00,busbar,,L3 Active Power,kW,11.22
852401,HILL STREET - HEDNESFORD,2023-05-07T00:30:00.000+00:00,busbar,,L2 Active Power,kW,9.09
852401,HILL STREET - HEDNESFORD,2023-05-07T00:30:00.000+00:00,busbar,,L1 Active Power,kW,14.4
852401,HILL STREET - HEDNESFORD,2023-05-07T00:30:00.000+00:00,busbar,,N Current (RMS),A,33.4
852401,HILL STREET - HEDNESFORD,2023-05-07T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
852401,HILL STREET - HEDNESFORD,2023-05-07T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
852401,HILL STREET - HEDNESFORD,2023-05-07T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
852401,HILL STREET - HEDNESFORD,2023-05-07T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
852401,HILL STREET - HEDNESFORD,2023-05-07T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
852401,HILL STREET - HEDNESFORD,2023-05-07T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
852401,HILL STREET - HEDNESFORD,2023-05-07T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.87
852401,HILL STREET - HEDNESFORD,2023-05-07T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.69
852401,HILL STREET - HEDNESFORD,2023-05-07T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.47
852401,HILL STREET - HEDNESFORD,2023-05-07T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.0
852401,HILL STREET - HEDNESFORD,2023-05-07T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.3
852401,HILL STREET - HEDNESFORD,2023-05-07T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.8
852401,HILL STREET - HEDNESFORD,2023-05-07T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.9
852401,HILL STREET - HEDNESFORD,2023-05-07T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.39
852401,HILL STREET - HEDNESFORD,2023-05-07T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
852401,HILL STREET - HEDNESFORD,2023-05-07T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
852401,HILL STREET - HEDNESFORD,2023-05-07T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.56
852401,HILL STREET - HEDNESFORD,2023-05-07T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.55
852401,HILL STREET - HEDNESFORD,2023-05-07T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.17
852401,HILL STREET - HEDNESFORD,2023-05-07T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
852401,HILL STREET - HEDNESFORD,2023-05-07T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.1
852401,HILL STREET - HEDNESFORD,2023-05-07T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.1
852401,HILL STREET - HEDNESFORD,2023-05-07T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.7
852401,HILL STREET - HEDNESFORD,2023-05-07T00:20:00.000+00:00,transformer,,Temperature,C,24.5
852401,HILL STREET - HEDNESFORD,2023-05-07T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
852401,HILL STREET - HEDNESFORD,2023-05-07T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
852401,HILL STREET - HEDNESFORD,2023-05-07T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
852401,HILL STREET - HEDNESFORD,2023-05-07T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
852401,HILL STREET - HEDNESFORD,2023-05-07T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
852401,HILL STREET - HEDNESFORD,2023-05-07T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
852401,HILL STREET - HEDNESFORD,2023-05-07T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
852401,HILL STREET - HEDNESFORD,2023-05-07T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
852401,HILL STREET - HEDNESFORD,2023-05-07T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
852401,HILL STREET - HEDNESFORD,2023-05-07T00:20:00.000+00:00,busbar,,L3 Active Power,kW,11.42
852401,HILL STREET - HEDNESFORD,2023-05-07T00:20:00.000+00:00,busbar,,L2 Active Power,kW,9.24
852401,HILL STREET - HEDNESFORD,2023-05-07T00:20:00.000+00:00,busbar,,L1 Active Power,kW,13.64
852401,HILL STREET - HEDNESFORD,2023-05-07T00:20:00.000+00:00,busbar,,N Current (RMS),A,32.3
852401,HILL STREET - HEDNESFORD,2023-05-07T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
852401,HILL STREET - HEDNESFORD,2023-05-07T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
852401,HILL STREET - HEDNESFORD,2023-05-07T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
852401,HILL STREET - HEDNESFORD,2023-05-07T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
852401,HILL STREET - HEDNESFORD,2023-05-07T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
852401,HILL STREET - HEDNESFORD,2023-05-07T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
852401,HILL STREET - HEDNESFORD,2023-05-07T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.63
852401,HILL STREET - HEDNESFORD,2023-05-07T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.68
852401,HILL STREET - HEDNESFORD,2023-05-07T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.62
852401,HILL STREET - HEDNESFORD,2023-05-07T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.7
852401,HILL STREET - HEDNESFORD,2023-05-07T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.3
852401,HILL STREET - HEDNESFORD,2023-05-07T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.8
852401,HILL STREET - HEDNESFORD,2023-05-07T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
852401,HILL STREET - HEDNESFORD,2023-05-07T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
852401,HILL STREET - HEDNESFORD,2023-05-07T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
852401,HILL STREET - HEDNESFORD,2023-05-07T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.02
852401,HILL STREET - HEDNESFORD,2023-05-07T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.75
852401,HILL STREET - HEDNESFORD,2023-05-07T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.13
852401,HILL STREET - HEDNESFORD,2023-05-07T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.86
852401,HILL STREET - HEDNESFORD,2023-05-07T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
852401,HILL STREET - HEDNESFORD,2023-05-07T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.6
852401,HILL STREET - HEDNESFORD,2023-05-07T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.4
852401,HILL STREET - HEDNESFORD,2023-05-07T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.4
852401,HILL STREET - HEDNESFORD,2023-05-07T00:10:00.000+00:00,transformer,,Temperature,C,24.6
852401,HILL STREET - HEDNESFORD,2023-05-07T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
852401,HILL STREET - HEDNESFORD,2023-05-07T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
852401,HILL STREET - HEDNESFORD,2023-05-07T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
852401,HILL STREET - HEDNESFORD,2023-05-07T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
852401,HILL STREET - HEDNESFORD,2023-05-07T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
852401,HILL STREET - HEDNESFORD,2023-05-07T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
852401,HILL STREET - HEDNESFORD,2023-05-07T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
852401,HILL STREET - HEDNESFORD,2023-05-07T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
852401,HILL STREET - HEDNESFORD,2023-05-07T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
852401,HILL STREET - HEDNESFORD,2023-05-07T00:10:00.000+00:00,busbar,,L3 Active Power,kW,12.38
852401,HILL STREET - HEDNESFORD,2023-05-07T00:10:00.000+00:00,busbar,,L2 Active Power,kW,10.81
852401,HILL STREET - HEDNESFORD,2023-05-07T00:10:00.000+00:00,busbar,,L1 Active Power,kW,12.49
852401,HILL STREET - HEDNESFORD,2023-05-07T00:10:00.000+00:00,busbar,,N Current (RMS),A,30.0
852401,HILL STREET - HEDNESFORD,2023-05-07T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
852401,HILL STREET - HEDNESFORD,2023-05-07T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
852401,HILL STREET - HEDNESFORD,2023-05-07T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
852401,HILL STREET - HEDNESFORD,2023-05-07T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
852401,HILL STREET - HEDNESFORD,2023-05-07T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
852401,HILL STREET - HEDNESFORD,2023-05-07T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
852401,HILL STREET - HEDNESFORD,2023-05-07T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.74
852401,HILL STREET - HEDNESFORD,2023-05-07T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.85
852401,HILL STREET - HEDNESFORD,2023-05-07T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.46
852401,HILL STREET - HEDNESFORD,2023-05-07T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.3
852401,HILL STREET - HEDNESFORD,2023-05-07T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
852401,HILL STREET - HEDNESFORD,2023-05-07T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.4
852401,HILL STREET - HEDNESFORD,2023-05-07T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.8
852401,HILL STREET - HEDNESFORD,2023-05-07T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.58
852401,HILL STREET - HEDNESFORD,2023-05-07T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
852401,HILL STREET - HEDNESFORD,2023-05-07T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.01
852401,HILL STREET - HEDNESFORD,2023-05-07T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.37
852401,HILL STREET - HEDNESFORD,2023-05-07T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.62
852401,HILL STREET - HEDNESFORD,2023-05-07T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.35
852401,HILL STREET - HEDNESFORD,2023-05-07T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
852401,HILL STREET - HEDNESFORD,2023-05-07T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.6
852401,HILL STREET - HEDNESFORD,2023-05-07T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.1
852401,HILL STREET - HEDNESFORD,2023-05-07T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.4
852401,HILL STREET - HEDNESFORD,2023-05-07T00:00:00.000+00:00,transformer,,Temperature,C,24.7
852401,HILL STREET - HEDNESFORD,2023-05-07T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
852401,HILL STREET - HEDNESFORD,2023-05-07T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
852401,HILL STREET - HEDNESFORD,2023-05-07T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
852401,HILL STREET - HEDNESFORD,2023-05-07T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.15
852401,HILL STREET - HEDNESFORD,2023-05-07T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
852401,HILL STREET - HEDNESFORD,2023-05-07T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
852401,HILL STREET - HEDNESFORD,2023-05-07T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
852401,HILL STREET - HEDNESFORD,2023-05-07T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
852401,HILL STREET - HEDNESFORD,2023-05-07T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
852401,HILL STREET - HEDNESFORD,2023-05-07T00:00:00.000+00:00,busbar,,L3 Active Power,kW,11.11
852401,HILL STREET - HEDNESFORD,2023-05-07T00:00:00.000+00:00,busbar,,L2 Active Power,kW,10.48
852401,HILL STREET - HEDNESFORD,2023-05-07T00:00:00.000+00:00,busbar,,L1 Active Power,kW,12.81
852401,HILL STREET - HEDNESFORD,2023-05-07T00:00:00.000+00:00,busbar,,N Current (RMS),A,29.5
852401,HILL STREET - HEDNESFORD,2023-05-07T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
852401,HILL STREET - HEDNESFORD,2023-05-07T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
852401,HILL STREET - HEDNESFORD,2023-05-07T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
852401,HILL STREET - HEDNESFORD,2023-05-08T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
852401,HILL STREET - HEDNESFORD,2023-05-08T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
852401,HILL STREET - HEDNESFORD,2023-05-08T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
852401,HILL STREET - HEDNESFORD,2023-05-08T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.03
852401,HILL STREET - HEDNESFORD,2023-05-08T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.61
852401,HILL STREET - HEDNESFORD,2023-05-08T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.6
852401,HILL STREET - HEDNESFORD,2023-05-08T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.3
852401,HILL STREET - HEDNESFORD,2023-05-08T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.7
852401,HILL STREET - HEDNESFORD,2023-05-08T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.2
852401,HILL STREET - HEDNESFORD,2023-05-08T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.9
852401,HILL STREET - HEDNESFORD,2023-05-08T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
852401,HILL STREET - HEDNESFORD,2023-05-08T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
852401,HILL STREET - HEDNESFORD,2023-05-08T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
852401,HILL STREET - HEDNESFORD,2023-05-08T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.91
852401,HILL STREET - HEDNESFORD,2023-05-08T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.25
852401,HILL STREET - HEDNESFORD,2023-05-08T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.2
852401,HILL STREET - HEDNESFORD,2023-05-08T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.7
852401,HILL STREET - HEDNESFORD,2023-05-08T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.0
852401,HILL STREET - HEDNESFORD,2023-05-08T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.0
852401,HILL STREET - HEDNESFORD,2023-05-08T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.3
852401,HILL STREET - HEDNESFORD,2023-05-08T23:50:00.000+00:00,transformer,,Temperature,C,22.9
852401,HILL STREET - HEDNESFORD,2023-05-08T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
852401,HILL STREET - HEDNESFORD,2023-05-08T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
852401,HILL STREET - HEDNESFORD,2023-05-08T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
852401,HILL STREET - HEDNESFORD,2023-05-08T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
852401,HILL STREET - HEDNESFORD,2023-05-08T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
852401,HILL STREET - HEDNESFORD,2023-05-08T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
852401,HILL STREET - HEDNESFORD,2023-05-08T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
852401,HILL STREET - HEDNESFORD,2023-05-08T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
852401,HILL STREET - HEDNESFORD,2023-05-08T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
852401,HILL STREET - HEDNESFORD,2023-05-08T23:50:00.000+00:00,busbar,,L3 Active Power,kW,11.93
852401,HILL STREET - HEDNESFORD,2023-05-08T23:50:00.000+00:00,busbar,,L2 Active Power,kW,10.87
852401,HILL STREET - HEDNESFORD,2023-05-08T23:50:00.000+00:00,busbar,,L1 Active Power,kW,14.81
852401,HILL STREET - HEDNESFORD,2023-05-08T23:50:00.000+00:00,busbar,,N Current (RMS),A,31.4
852401,HILL STREET - HEDNESFORD,2023-05-08T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
852401,HILL STREET - HEDNESFORD,2023-05-08T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
852401,HILL STREET - HEDNESFORD,2023-05-08T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
852401,HILL STREET - HEDNESFORD,2023-05-08T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
852401,HILL STREET - HEDNESFORD,2023-05-08T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
852401,HILL STREET - HEDNESFORD,2023-05-08T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
852401,HILL STREET - HEDNESFORD,2023-05-08T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.11
852401,HILL STREET - HEDNESFORD,2023-05-08T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.63
852401,HILL STREET - HEDNESFORD,2023-05-08T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.93
852401,HILL STREET - HEDNESFORD,2023-05-08T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.3
852401,HILL STREET - HEDNESFORD,2023-05-08T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
852401,HILL STREET - HEDNESFORD,2023-05-08T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.3
852401,HILL STREET - HEDNESFORD,2023-05-08T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.1
852401,HILL STREET - HEDNESFORD,2023-05-08T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
852401,HILL STREET - HEDNESFORD,2023-05-08T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
852401,HILL STREET - HEDNESFORD,2023-05-08T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
852401,HILL STREET - HEDNESFORD,2023-05-08T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.96
852401,HILL STREET - HEDNESFORD,2023-05-08T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.36
852401,HILL STREET - HEDNESFORD,2023-05-08T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.46
852401,HILL STREET - HEDNESFORD,2023-05-08T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
852401,HILL STREET - HEDNESFORD,2023-05-08T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.2
852401,HILL STREET - HEDNESFORD,2023-05-08T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.8
852401,HILL STREET - HEDNESFORD,2023-05-08T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.1
852401,HILL STREET - HEDNESFORD,2023-05-08T23:40:00.000+00:00,transformer,,Temperature,C,22.8
852401,HILL STREET - HEDNESFORD,2023-05-08T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
852401,HILL STREET - HEDNESFORD,2023-05-08T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
852401,HILL STREET - HEDNESFORD,2023-05-08T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
852401,HILL STREET - HEDNESFORD,2023-05-08T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
852401,HILL STREET - HEDNESFORD,2023-05-08T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
852401,HILL STREET - HEDNESFORD,2023-05-08T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
852401,HILL STREET - HEDNESFORD,2023-05-08T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
852401,HILL STREET - HEDNESFORD,2023-05-08T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
852401,HILL STREET - HEDNESFORD,2023-05-08T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
852401,HILL STREET - HEDNESFORD,2023-05-08T23:40:00.000+00:00,busbar,,L3 Active Power,kW,12.07
852401,HILL STREET - HEDNESFORD,2023-05-08T23:40:00.000+00:00,busbar,,L2 Active Power,kW,10.99
852401,HILL STREET - HEDNESFORD,2023-05-08T23:40:00.000+00:00,busbar,,L1 Active Power,kW,18.39
852401,HILL STREET - HEDNESFORD,2023-05-08T23:40:00.000+00:00,busbar,,N Current (RMS),A,40.0
852401,HILL STREET - HEDNESFORD,2023-05-08T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
852401,HILL STREET - HEDNESFORD,2023-05-08T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
852401,HILL STREET - HEDNESFORD,2023-05-08T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
852401,HILL STREET - HEDNESFORD,2023-05-08T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
852401,HILL STREET - HEDNESFORD,2023-05-08T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
852401,HILL STREET - HEDNESFORD,2023-05-08T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
852401,HILL STREET - HEDNESFORD,2023-05-08T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.46
852401,HILL STREET - HEDNESFORD,2023-05-08T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.68
852401,HILL STREET - HEDNESFORD,2023-05-08T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.28
852401,HILL STREET - HEDNESFORD,2023-05-08T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.3
852401,HILL STREET - HEDNESFORD,2023-05-08T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.3
852401,HILL STREET - HEDNESFORD,2023-05-08T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.5
852401,HILL STREET - HEDNESFORD,2023-05-08T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.2
852401,HILL STREET - HEDNESFORD,2023-05-08T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.02
852401,HILL STREET - HEDNESFORD,2023-05-08T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
852401,HILL STREET - HEDNESFORD,2023-05-08T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.58
852401,HILL STREET - HEDNESFORD,2023-05-08T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.24
852401,HILL STREET - HEDNESFORD,2023-05-08T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.79
852401,HILL STREET - HEDNESFORD,2023-05-08T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.05
852401,HILL STREET - HEDNESFORD,2023-05-08T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.0
852401,HILL STREET - HEDNESFORD,2023-05-08T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.4
852401,HILL STREET - HEDNESFORD,2023-05-08T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.0
852401,HILL STREET - HEDNESFORD,2023-05-08T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.0
852401,HILL STREET - HEDNESFORD,2023-05-08T23:30:00.000+00:00,transformer,,Temperature,C,22.8
852401,HILL STREET - HEDNESFORD,2023-05-08T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
852401,HILL STREET - HEDNESFORD,2023-05-08T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
852401,HILL STREET - HEDNESFORD,2023-05-08T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
852401,HILL STREET - HEDNESFORD,2023-05-08T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
852401,HILL STREET - HEDNESFORD,2023-05-08T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
852401,HILL STREET - HEDNESFORD,2023-05-08T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
852401,HILL STREET - HEDNESFORD,2023-05-08T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
852401,HILL STREET - HEDNESFORD,2023-05-08T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
852401,HILL STREET - HEDNESFORD,2023-05-08T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
852401,HILL STREET - HEDNESFORD,2023-05-08T23:30:00.000+00:00,busbar,,L3 Active Power,kW,12.7
852401,HILL STREET - HEDNESFORD,2023-05-08T23:30:00.000+00:00,busbar,,L2 Active Power,kW,12.47
852401,HILL STREET - HEDNESFORD,2023-05-08T23:30:00.000+00:00,busbar,,L1 Active Power,kW,21.33
852401,HILL STREET - HEDNESFORD,2023-05-08T23:30:00.000+00:00,busbar,,N Current (RMS),A,47.5
852401,HILL STREET - HEDNESFORD,2023-05-08T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
852401,HILL STREET - HEDNESFORD,2023-05-08T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
852401,HILL STREET - HEDNESFORD,2023-05-08T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
852401,HILL STREET - HEDNESFORD,2023-05-08T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
852401,HILL STREET - HEDNESFORD,2023-05-08T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
852401,HILL STREET - HEDNESFORD,2023-05-08T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
852401,HILL STREET - HEDNESFORD,2023-05-08T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.09
852401,HILL STREET - HEDNESFORD,2023-05-08T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.7
852401,HILL STREET - HEDNESFORD,2023-05-08T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.35
852401,HILL STREET - HEDNESFORD,2023-05-08T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.4
852401,HILL STREET - HEDNESFORD,2023-05-08T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.4
852401,HILL STREET - HEDNESFORD,2023-05-08T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.6
852401,HILL STREET - HEDNESFORD,2023-05-08T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.6
852401,HILL STREET - HEDNESFORD,2023-05-08T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.39
852401,HILL STREET - HEDNESFORD,2023-05-08T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
852401,HILL STREET - HEDNESFORD,2023-05-08T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
852401,HILL STREET - HEDNESFORD,2023-05-08T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.95
852401,HILL STREET - HEDNESFORD,2023-05-08T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.34
852401,HILL STREET - HEDNESFORD,2023-05-08T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.89
852401,HILL STREET - HEDNESFORD,2023-05-08T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.4
852401,HILL STREET - HEDNESFORD,2023-05-08T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.7
852401,HILL STREET - HEDNESFORD,2023-05-08T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.6
852401,HILL STREET - HEDNESFORD,2023-05-08T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.0
852401,HILL STREET - HEDNESFORD,2023-05-08T23:20:00.000+00:00,transformer,,Temperature,C,22.8
852401,HILL STREET - HEDNESFORD,2023-05-08T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
852401,HILL STREET - HEDNESFORD,2023-05-08T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
852401,HILL STREET - HEDNESFORD,2023-05-08T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
852401,HILL STREET - HEDNESFORD,2023-05-08T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
852401,HILL STREET - HEDNESFORD,2023-05-08T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
852401,HILL STREET - HEDNESFORD,2023-05-08T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
852401,HILL STREET - HEDNESFORD,2023-05-08T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
852401,HILL STREET - HEDNESFORD,2023-05-08T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
852401,HILL STREET - HEDNESFORD,2023-05-08T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
852401,HILL STREET - HEDNESFORD,2023-05-08T23:20:00.000+00:00,busbar,,L3 Active Power,kW,13.04
852401,HILL STREET - HEDNESFORD,2023-05-08T23:20:00.000+00:00,busbar,,L2 Active Power,kW,12.05
852401,HILL STREET - HEDNESFORD,2023-05-08T23:20:00.000+00:00,busbar,,L1 Active Power,kW,22.24
852401,HILL STREET - HEDNESFORD,2023-05-08T23:20:00.000+00:00,busbar,,N Current (RMS),A,51.2
852401,HILL STREET - HEDNESFORD,2023-05-08T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
852401,HILL STREET - HEDNESFORD,2023-05-08T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
852401,HILL STREET - HEDNESFORD,2023-05-08T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
852401,HILL STREET - HEDNESFORD,2023-05-08T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
852401,HILL STREET - HEDNESFORD,2023-05-08T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
852401,HILL STREET - HEDNESFORD,2023-05-08T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
852401,HILL STREET - HEDNESFORD,2023-05-08T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.41
852401,HILL STREET - HEDNESFORD,2023-05-08T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.91
852401,HILL STREET - HEDNESFORD,2023-05-08T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.38
852401,HILL STREET - HEDNESFORD,2023-05-08T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.6
852401,HILL STREET - HEDNESFORD,2023-05-08T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.6
852401,HILL STREET - HEDNESFORD,2023-05-08T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.5
852401,HILL STREET - HEDNESFORD,2023-05-08T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.0
852401,HILL STREET - HEDNESFORD,2023-05-08T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
852401,HILL STREET - HEDNESFORD,2023-05-08T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
852401,HILL STREET - HEDNESFORD,2023-05-08T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
852401,HILL STREET - HEDNESFORD,2023-05-08T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.81
852401,HILL STREET - HEDNESFORD,2023-05-08T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.26
852401,HILL STREET - HEDNESFORD,2023-05-08T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.69
852401,HILL STREET - HEDNESFORD,2023-05-08T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.4
852401,HILL STREET - HEDNESFORD,2023-05-08T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.9
852401,HILL STREET - HEDNESFORD,2023-05-08T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.3
852401,HILL STREET - HEDNESFORD,2023-05-08T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.5
852401,HILL STREET - HEDNESFORD,2023-05-08T23:10:00.000+00:00,transformer,,Temperature,C,22.9
852401,HILL STREET - HEDNESFORD,2023-05-08T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
852401,HILL STREET - HEDNESFORD,2023-05-08T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
852401,HILL STREET - HEDNESFORD,2023-05-08T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
852401,HILL STREET - HEDNESFORD,2023-05-08T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
852401,HILL STREET - HEDNESFORD,2023-05-08T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
