Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-05-08T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
852401,HILL STREET - HEDNESFORD,2023-05-08T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
852401,HILL STREET - HEDNESFORD,2023-05-08T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
852401,HILL STREET - HEDNESFORD,2023-05-08T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
852401,HILL STREET - HEDNESFORD,2023-05-08T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
852401,HILL STREET - HEDNESFORD,2023-05-08T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.67
852401,HILL STREET - HEDNESFORD,2023-05-08T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.11
852401,HILL STREET - HEDNESFORD,2023-05-08T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.36
852401,HILL STREET - HEDNESFORD,2023-05-08T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
852401,HILL STREET - HEDNESFORD,2023-05-08T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.2
852401,HILL STREET - HEDNESFORD,2023-05-08T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.8
852401,HILL STREET - HEDNESFORD,2023-05-08T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.8
852401,HILL STREET - HEDNESFORD,2023-05-08T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
852401,HILL STREET - HEDNESFORD,2023-05-08T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
852401,HILL STREET - HEDNESFORD,2023-05-08T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.65
852401,HILL STREET - HEDNESFORD,2023-05-08T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.59
852401,HILL STREET - HEDNESFORD,2023-05-08T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.98
852401,HILL STREET - HEDNESFORD,2023-05-08T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.41
852401,HILL STREET - HEDNESFORD,2023-05-08T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.2
852401,HILL STREET - HEDNESFORD,2023-05-08T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.7
852401,HILL STREET - HEDNESFORD,2023-05-08T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.5
852401,HILL STREET - HEDNESFORD,2023-05-08T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.2
852401,HILL STREET - HEDNESFORD,2023-05-08T20:50:00.000+00:00,transformer,,Temperature,C,23.6
852401,HILL STREET - HEDNESFORD,2023-05-08T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
852401,HILL STREET - HEDNESFORD,2023-05-08T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
852401,HILL STREET - HEDNESFORD,2023-05-08T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
852401,HILL STREET - HEDNESFORD,2023-05-08T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
852401,HILL STREET - HEDNESFORD,2023-05-08T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
852401,HILL STREET - HEDNESFORD,2023-05-08T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
852401,HILL STREET - HEDNESFORD,2023-05-08T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
852401,HILL STREET - HEDNESFORD,2023-05-08T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
852401,HILL STREET - HEDNESFORD,2023-05-08T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
852401,HILL STREET - HEDNESFORD,2023-05-08T20:50:00.000+00:00,busbar,,L3 Active Power,kW,23.27
852401,HILL STREET - HEDNESFORD,2023-05-08T20:50:00.000+00:00,busbar,,L2 Active Power,kW,23.09
852401,HILL STREET - HEDNESFORD,2023-05-08T20:50:00.000+00:00,busbar,,L1 Active Power,kW,29.77
852401,HILL STREET - HEDNESFORD,2023-05-08T20:50:00.000+00:00,busbar,,N Current (RMS),A,61.0
852401,HILL STREET - HEDNESFORD,2023-05-08T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
852401,HILL STREET - HEDNESFORD,2023-05-08T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
852401,HILL STREET - HEDNESFORD,2023-05-08T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
852401,HILL STREET - HEDNESFORD,2023-05-08T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
852401,HILL STREET - HEDNESFORD,2023-05-08T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
852401,HILL STREET - HEDNESFORD,2023-05-08T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
852401,HILL STREET - HEDNESFORD,2023-05-08T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.24
852401,HILL STREET - HEDNESFORD,2023-05-08T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.34
852401,HILL STREET - HEDNESFORD,2023-05-08T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.22
852401,HILL STREET - HEDNESFORD,2023-05-08T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
852401,HILL STREET - HEDNESFORD,2023-05-08T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
852401,HILL STREET - HEDNESFORD,2023-05-08T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.6
852401,HILL STREET - HEDNESFORD,2023-05-08T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.8
852401,HILL STREET - HEDNESFORD,2023-05-08T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.87
852401,HILL STREET - HEDNESFORD,2023-05-08T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
852401,HILL STREET - HEDNESFORD,2023-05-08T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.94
852401,HILL STREET - HEDNESFORD,2023-05-08T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.66
852401,HILL STREET - HEDNESFORD,2023-05-08T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.58
852401,HILL STREET - HEDNESFORD,2023-05-08T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.5
852401,HILL STREET - HEDNESFORD,2023-05-08T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,55.6
852401,HILL STREET - HEDNESFORD,2023-05-08T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.3
852401,HILL STREET - HEDNESFORD,2023-05-08T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.3
852401,HILL STREET - HEDNESFORD,2023-05-08T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.5
852401,HILL STREET - HEDNESFORD,2023-05-08T20:40:00.000+00:00,transformer,,Temperature,C,23.7
852401,HILL STREET - HEDNESFORD,2023-05-08T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
852401,HILL STREET - HEDNESFORD,2023-05-08T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
852401,HILL STREET - HEDNESFORD,2023-05-08T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
852401,HILL STREET - HEDNESFORD,2023-05-08T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
852401,HILL STREET - HEDNESFORD,2023-05-08T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
852401,HILL STREET - HEDNESFORD,2023-05-08T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
852401,HILL STREET - HEDNESFORD,2023-05-08T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
852401,HILL STREET - HEDNESFORD,2023-05-08T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
852401,HILL STREET - HEDNESFORD,2023-05-08T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
852401,HILL STREET - HEDNESFORD,2023-05-08T20:40:00.000+00:00,busbar,,L3 Active Power,kW,21.9
852401,HILL STREET - HEDNESFORD,2023-05-08T20:40:00.000+00:00,busbar,,L2 Active Power,kW,20.92
852401,HILL STREET - HEDNESFORD,2023-05-08T20:40:00.000+00:00,busbar,,L1 Active Power,kW,33.72
852401,HILL STREET - HEDNESFORD,2023-05-08T20:40:00.000+00:00,busbar,,N Current (RMS),A,76.1
852401,HILL STREET - HEDNESFORD,2023-05-08T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
852401,HILL STREET - HEDNESFORD,2023-05-08T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
852401,HILL STREET - HEDNESFORD,2023-05-08T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
852401,HILL STREET - HEDNESFORD,2023-05-08T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
852401,HILL STREET - HEDNESFORD,2023-05-08T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
852401,HILL STREET - HEDNESFORD,2023-05-08T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
852401,HILL STREET - HEDNESFORD,2023-05-08T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.8
852401,HILL STREET - HEDNESFORD,2023-05-08T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.82
852401,HILL STREET - HEDNESFORD,2023-05-08T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.71
852401,HILL STREET - HEDNESFORD,2023-05-08T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
852401,HILL STREET - HEDNESFORD,2023-05-08T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
852401,HILL STREET - HEDNESFORD,2023-05-08T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.8
852401,HILL STREET - HEDNESFORD,2023-05-08T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.5
852401,HILL STREET - HEDNESFORD,2023-05-08T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
852401,HILL STREET - HEDNESFORD,2023-05-08T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
852401,HILL STREET - HEDNESFORD,2023-05-08T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.67
852401,HILL STREET - HEDNESFORD,2023-05-08T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.2
852401,HILL STREET - HEDNESFORD,2023-05-08T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.82
852401,HILL STREET - HEDNESFORD,2023-05-08T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.02
852401,HILL STREET - HEDNESFORD,2023-05-08T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.1
852401,HILL STREET - HEDNESFORD,2023-05-08T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.8
852401,HILL STREET - HEDNESFORD,2023-05-08T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.2
852401,HILL STREET - HEDNESFORD,2023-05-08T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.1
852401,HILL STREET - HEDNESFORD,2023-05-08T20:30:00.000+00:00,transformer,,Temperature,C,23.8
852401,HILL STREET - HEDNESFORD,2023-05-08T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
852401,HILL STREET - HEDNESFORD,2023-05-08T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
852401,HILL STREET - HEDNESFORD,2023-05-08T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
852401,HILL STREET - HEDNESFORD,2023-05-08T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
852401,HILL STREET - HEDNESFORD,2023-05-08T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
852401,HILL STREET - HEDNESFORD,2023-05-08T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
852401,HILL STREET - HEDNESFORD,2023-05-08T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
852401,HILL STREET - HEDNESFORD,2023-05-08T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
852401,HILL STREET - HEDNESFORD,2023-05-08T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
852401,HILL STREET - HEDNESFORD,2023-05-08T20:30:00.000+00:00,busbar,,L3 Active Power,kW,24.0
852401,HILL STREET - HEDNESFORD,2023-05-08T20:30:00.000+00:00,busbar,,L2 Active Power,kW,17.63
852401,HILL STREET - HEDNESFORD,2023-05-08T20:30:00.000+00:00,busbar,,L1 Active Power,kW,27.72
852401,HILL STREET - HEDNESFORD,2023-05-08T20:30:00.000+00:00,busbar,,N Current (RMS),A,65.4
852401,HILL STREET - HEDNESFORD,2023-05-08T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
852401,HILL STREET - HEDNESFORD,2023-05-08T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
852401,HILL STREET - HEDNESFORD,2023-05-08T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
852401,HILL STREET - HEDNESFORD,2023-05-08T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
852401,HILL STREET - HEDNESFORD,2023-05-08T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
852401,HILL STREET - HEDNESFORD,2023-05-08T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
852401,HILL STREET - HEDNESFORD,2023-05-08T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.27
852401,HILL STREET - HEDNESFORD,2023-05-08T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.38
852401,HILL STREET - HEDNESFORD,2023-05-08T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.01
852401,HILL STREET - HEDNESFORD,2023-05-08T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
852401,HILL STREET - HEDNESFORD,2023-05-08T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.2
852401,HILL STREET - HEDNESFORD,2023-05-08T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.6
852401,HILL STREET - HEDNESFORD,2023-05-08T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.2
852401,HILL STREET - HEDNESFORD,2023-05-08T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.11
852401,HILL STREET - HEDNESFORD,2023-05-08T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
852401,HILL STREET - HEDNESFORD,2023-05-08T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
852401,HILL STREET - HEDNESFORD,2023-05-08T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.63
852401,HILL STREET - HEDNESFORD,2023-05-08T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.85
852401,HILL STREET - HEDNESFORD,2023-05-08T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.37
852401,HILL STREET - HEDNESFORD,2023-05-08T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.9
852401,HILL STREET - HEDNESFORD,2023-05-08T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.2
852401,HILL STREET - HEDNESFORD,2023-05-08T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.0
852401,HILL STREET - HEDNESFORD,2023-05-08T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.0
852401,HILL STREET - HEDNESFORD,2023-05-08T20:20:00.000+00:00,transformer,,Temperature,C,23.8
852401,HILL STREET - HEDNESFORD,2023-05-08T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
852401,HILL STREET - HEDNESFORD,2023-05-08T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
852401,HILL STREET - HEDNESFORD,2023-05-08T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
852401,HILL STREET - HEDNESFORD,2023-05-08T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
852401,HILL STREET - HEDNESFORD,2023-05-08T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
852401,HILL STREET - HEDNESFORD,2023-05-08T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
852401,HILL STREET - HEDNESFORD,2023-05-08T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
852401,HILL STREET - HEDNESFORD,2023-05-08T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
852401,HILL STREET - HEDNESFORD,2023-05-08T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
852401,HILL STREET - HEDNESFORD,2023-05-08T20:20:00.000+00:00,busbar,,L3 Active Power,kW,23.89
852401,HILL STREET - HEDNESFORD,2023-05-08T20:20:00.000+00:00,busbar,,L2 Active Power,kW,19.24
852401,HILL STREET - HEDNESFORD,2023-05-08T20:20:00.000+00:00,busbar,,L1 Active Power,kW,26.38
852401,HILL STREET - HEDNESFORD,2023-05-08T20:20:00.000+00:00,busbar,,N Current (RMS),A,58.2
852401,HILL STREET - HEDNESFORD,2023-05-08T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
852401,HILL STREET - HEDNESFORD,2023-05-08T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
852401,HILL STREET - HEDNESFORD,2023-05-08T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
852401,HILL STREET - HEDNESFORD,2023-05-08T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
852401,HILL STREET - HEDNESFORD,2023-05-08T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
852401,HILL STREET - HEDNESFORD,2023-05-08T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
852401,HILL STREET - HEDNESFORD,2023-05-08T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.43
852401,HILL STREET - HEDNESFORD,2023-05-08T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.48
852401,HILL STREET - HEDNESFORD,2023-05-08T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.87
852401,HILL STREET - HEDNESFORD,2023-05-08T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
852401,HILL STREET - HEDNESFORD,2023-05-08T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
852401,HILL STREET - HEDNESFORD,2023-05-08T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.0
852401,HILL STREET - HEDNESFORD,2023-05-08T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.6
852401,HILL STREET - HEDNESFORD,2023-05-08T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
852401,HILL STREET - HEDNESFORD,2023-05-08T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
852401,HILL STREET - HEDNESFORD,2023-05-08T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.45
852401,HILL STREET - HEDNESFORD,2023-05-08T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.21
852401,HILL STREET - HEDNESFORD,2023-05-08T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.57
852401,HILL STREET - HEDNESFORD,2023-05-08T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.55
852401,HILL STREET - HEDNESFORD,2023-05-08T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.2
852401,HILL STREET - HEDNESFORD,2023-05-08T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.0
852401,HILL STREET - HEDNESFORD,2023-05-08T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.9
852401,HILL STREET - HEDNESFORD,2023-05-08T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.2
852401,HILL STREET - HEDNESFORD,2023-05-08T20:10:00.000+00:00,transformer,,Temperature,C,23.8
852401,HILL STREET - HEDNESFORD,2023-05-08T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
852401,HILL STREET - HEDNESFORD,2023-05-08T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
852401,HILL STREET - HEDNESFORD,2023-05-08T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
852401,HILL STREET - HEDNESFORD,2023-05-08T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
852401,HILL STREET - HEDNESFORD,2023-05-08T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
852401,HILL STREET - HEDNESFORD,2023-05-08T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
852401,HILL STREET - HEDNESFORD,2023-05-08T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
852401,HILL STREET - HEDNESFORD,2023-05-08T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
852401,HILL STREET - HEDNESFORD,2023-05-08T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
852401,HILL STREET - HEDNESFORD,2023-05-08T20:10:00.000+00:00,busbar,,L3 Active Power,kW,27.65
852401,HILL STREET - HEDNESFORD,2023-05-08T20:10:00.000+00:00,busbar,,L2 Active Power,kW,28.04
852401,HILL STREET - HEDNESFORD,2023-05-08T20:10:00.000+00:00,busbar,,L1 Active Power,kW,29.42
852401,HILL STREET - HEDNESFORD,2023-05-08T20:10:00.000+00:00,busbar,,N Current (RMS),A,56.4
852401,HILL STREET - HEDNESFORD,2023-05-08T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
852401,HILL STREET - HEDNESFORD,2023-05-08T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
852401,HILL STREET - HEDNESFORD,2023-05-08T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
852401,HILL STREET - HEDNESFORD,2023-05-08T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
852401,HILL STREET - HEDNESFORD,2023-05-08T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
852401,HILL STREET - HEDNESFORD,2023-05-08T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
852401,HILL STREET - HEDNESFORD,2023-05-08T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.41
852401,HILL STREET - HEDNESFORD,2023-05-08T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.8
852401,HILL STREET - HEDNESFORD,2023-05-08T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.11
852401,HILL STREET - HEDNESFORD,2023-05-08T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
852401,HILL STREET - HEDNESFORD,2023-05-08T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
852401,HILL STREET - HEDNESFORD,2023-05-08T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.3
852401,HILL STREET - HEDNESFORD,2023-05-08T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.4
852401,HILL STREET - HEDNESFORD,2023-05-08T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
852401,HILL STREET - HEDNESFORD,2023-05-08T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
852401,HILL STREET - HEDNESFORD,2023-05-08T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
852401,HILL STREET - HEDNESFORD,2023-05-08T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.72
852401,HILL STREET - HEDNESFORD,2023-05-08T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.93
852401,HILL STREET - HEDNESFORD,2023-05-08T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.46
852401,HILL STREET - HEDNESFORD,2023-05-08T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.1
852401,HILL STREET - HEDNESFORD,2023-05-08T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.0
852401,HILL STREET - HEDNESFORD,2023-05-08T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.0
852401,HILL STREET - HEDNESFORD,2023-05-08T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.9
852401,HILL STREET - HEDNESFORD,2023-05-08T20:00:00.000+00:00,transformer,,Temperature,C,24.0
852401,HILL STREET - HEDNESFORD,2023-05-08T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
852401,HILL STREET - HEDNESFORD,2023-05-08T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
852401,HILL STREET - HEDNESFORD,2023-05-08T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
852401,HILL STREET - HEDNESFORD,2023-05-08T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
852401,HILL STREET - HEDNESFORD,2023-05-08T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
852401,HILL STREET - HEDNESFORD,2023-05-08T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
852401,HILL STREET - HEDNESFORD,2023-05-08T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
852401,HILL STREET - HEDNESFORD,2023-05-08T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
852401,HILL STREET - HEDNESFORD,2023-05-08T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
852401,HILL STREET - HEDNESFORD,2023-05-08T20:00:00.000+00:00,busbar,,L3 Active Power,kW,24.12
852401,HILL STREET - HEDNESFORD,2023-05-08T20:00:00.000+00:00,busbar,,L2 Active Power,kW,28.73
852401,HILL STREET - HEDNESFORD,2023-05-08T20:00:00.000+00:00,busbar,,L1 Active Power,kW,31.56
852401,HILL STREET - HEDNESFORD,2023-05-08T20:00:00.000+00:00,busbar,,N Current (RMS),A,57.5
852401,HILL STREET - HEDNESFORD,2023-05-08T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
852401,HILL STREET - HEDNESFORD,2023-05-08T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
852401,HILL STREET - HEDNESFORD,2023-05-08T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
852401,HILL STREET - HEDNESFORD,2023-05-08T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
852401,HILL STREET - HEDNESFORD,2023-05-08T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
852401,HILL STREET - HEDNESFORD,2023-05-08T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
852401,HILL STREET - HEDNESFORD,2023-05-08T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.36
852401,HILL STREET - HEDNESFORD,2023-05-08T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.07
852401,HILL STREET - HEDNESFORD,2023-05-08T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.65
852401,HILL STREET - HEDNESFORD,2023-05-08T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
852401,HILL STREET - HEDNESFORD,2023-05-08T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
852401,HILL STREET - HEDNESFORD,2023-05-08T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.7
852401,HILL STREET - HEDNESFORD,2023-05-08T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.9
852401,HILL STREET - HEDNESFORD,2023-05-08T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.31
852401,HILL STREET - HEDNESFORD,2023-05-08T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
852401,HILL STREET - HEDNESFORD,2023-05-08T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.61
852401,HILL STREET - HEDNESFORD,2023-05-08T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.87
852401,HILL STREET - HEDNESFORD,2023-05-08T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.02
852401,HILL STREET - HEDNESFORD,2023-05-08T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.95
852401,HILL STREET - HEDNESFORD,2023-05-08T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,58.8
852401,HILL STREET - HEDNESFORD,2023-05-08T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.9
852401,HILL STREET - HEDNESFORD,2023-05-08T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.7
852401,HILL STREET - HEDNESFORD,2023-05-08T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.3
852401,HILL STREET - HEDNESFORD,2023-05-08T19:50:00.000+00:00,transformer,,Temperature,C,24.1
852401,HILL STREET - HEDNESFORD,2023-05-08T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
852401,HILL STREET - HEDNESFORD,2023-05-08T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
852401,HILL STREET - HEDNESFORD,2023-05-08T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
852401,HILL STREET - HEDNESFORD,2023-05-08T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
852401,HILL STREET - HEDNESFORD,2023-05-08T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
852401,HILL STREET - HEDNESFORD,2023-05-08T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
852401,HILL STREET - HEDNESFORD,2023-05-08T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
852401,HILL STREET - HEDNESFORD,2023-05-08T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
852401,HILL STREET - HEDNESFORD,2023-05-08T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
852401,HILL STREET - HEDNESFORD,2023-05-08T19:50:00.000+00:00,busbar,,L3 Active Power,kW,24.23
852401,HILL STREET - HEDNESFORD,2023-05-08T19:50:00.000+00:00,busbar,,L2 Active Power,kW,32.09
852401,HILL STREET - HEDNESFORD,2023-05-08T19:50:00.000+00:00,busbar,,L1 Active Power,kW,38.59
852401,HILL STREET - HEDNESFORD,2023-05-08T19:50:00.000+00:00,busbar,,N Current (RMS),A,73.3
852401,HILL STREET - HEDNESFORD,2023-05-08T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
852401,HILL STREET - HEDNESFORD,2023-05-08T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
852401,HILL STREET - HEDNESFORD,2023-05-08T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.8
852401,HILL STREET - HEDNESFORD,2023-05-08T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
852401,HILL STREET - HEDNESFORD,2023-05-08T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
852401,HILL STREET - HEDNESFORD,2023-05-08T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
852401,HILL STREET - HEDNESFORD,2023-05-08T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.53
852401,HILL STREET - HEDNESFORD,2023-05-08T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.04
852401,HILL STREET - HEDNESFORD,2023-05-08T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.34
852401,HILL STREET - HEDNESFORD,2023-05-08T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
852401,HILL STREET - HEDNESFORD,2023-05-08T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.9
852401,HILL STREET - HEDNESFORD,2023-05-08T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.6
852401,HILL STREET - HEDNESFORD,2023-05-08T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.8
852401,HILL STREET - HEDNESFORD,2023-05-08T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.48
852401,HILL STREET - HEDNESFORD,2023-05-08T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
852401,HILL STREET - HEDNESFORD,2023-05-08T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.52
852401,HILL STREET - HEDNESFORD,2023-05-08T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.79
852401,HILL STREET - HEDNESFORD,2023-05-08T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.53
852401,HILL STREET - HEDNESFORD,2023-05-08T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.55
852401,HILL STREET - HEDNESFORD,2023-05-08T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.1
852401,HILL STREET - HEDNESFORD,2023-05-08T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.7
852401,HILL STREET - HEDNESFORD,2023-05-08T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.6
852401,HILL STREET - HEDNESFORD,2023-05-08T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.0
852401,HILL STREET - HEDNESFORD,2023-05-08T19:40:00.000+00:00,transformer,,Temperature,C,24.2
852401,HILL STREET - HEDNESFORD,2023-05-08T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
852401,HILL STREET - HEDNESFORD,2023-05-08T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
852401,HILL STREET - HEDNESFORD,2023-05-08T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
852401,HILL STREET - HEDNESFORD,2023-05-08T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
852401,HILL STREET - HEDNESFORD,2023-05-08T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
852401,HILL STREET - HEDNESFORD,2023-05-08T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
852401,HILL STREET - HEDNESFORD,2023-05-08T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
852401,HILL STREET - HEDNESFORD,2023-05-08T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
852401,HILL STREET - HEDNESFORD,2023-05-08T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
852401,HILL STREET - HEDNESFORD,2023-05-08T19:40:00.000+00:00,busbar,,L3 Active Power,kW,23.32
852401,HILL STREET - HEDNESFORD,2023-05-08T19:40:00.000+00:00,busbar,,L2 Active Power,kW,20.57
852401,HILL STREET - HEDNESFORD,2023-05-08T19:40:00.000+00:00,busbar,,L1 Active Power,kW,30.89
852401,HILL STREET - HEDNESFORD,2023-05-08T19:40:00.000+00:00,busbar,,N Current (RMS),A,64.2
852401,HILL STREET - HEDNESFORD,2023-05-08T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
852401,HILL STREET - HEDNESFORD,2023-05-08T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
852401,HILL STREET - HEDNESFORD,2023-05-08T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
852401,HILL STREET - HEDNESFORD,2023-05-08T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
852401,HILL STREET - HEDNESFORD,2023-05-08T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
852401,HILL STREET - HEDNESFORD,2023-05-08T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
852401,HILL STREET - HEDNESFORD,2023-05-08T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.21
852401,HILL STREET - HEDNESFORD,2023-05-08T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.53
852401,HILL STREET - HEDNESFORD,2023-05-08T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.31
852401,HILL STREET - HEDNESFORD,2023-05-08T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
852401,HILL STREET - HEDNESFORD,2023-05-08T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.9
852401,HILL STREET - HEDNESFORD,2023-05-08T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.7
852401,HILL STREET - HEDNESFORD,2023-05-08T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.5
852401,HILL STREET - HEDNESFORD,2023-05-08T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.01
852401,HILL STREET - HEDNESFORD,2023-05-08T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
852401,HILL STREET - HEDNESFORD,2023-05-08T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
852401,HILL STREET - HEDNESFORD,2023-05-08T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.64
852401,HILL STREET - HEDNESFORD,2023-05-08T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.36
852401,HILL STREET - HEDNESFORD,2023-05-08T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.75
852401,HILL STREET - HEDNESFORD,2023-05-08T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.4
852401,HILL STREET - HEDNESFORD,2023-05-08T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.8
852401,HILL STREET - HEDNESFORD,2023-05-08T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.5
852401,HILL STREET - HEDNESFORD,2023-05-08T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.4
852401,HILL STREET - HEDNESFORD,2023-05-08T19:30:00.000+00:00,transformer,,Temperature,C,24.4
852401,HILL STREET - HEDNESFORD,2023-05-08T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
852401,HILL STREET - HEDNESFORD,2023-05-08T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
852401,HILL STREET - HEDNESFORD,2023-05-08T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
852401,HILL STREET - HEDNESFORD,2023-05-08T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
852401,HILL STREET - HEDNESFORD,2023-05-08T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
852401,HILL STREET - HEDNESFORD,2023-05-08T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
852401,HILL STREET - HEDNESFORD,2023-05-08T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
852401,HILL STREET - HEDNESFORD,2023-05-08T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
852401,HILL STREET - HEDNESFORD,2023-05-08T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
852401,HILL STREET - HEDNESFORD,2023-05-08T19:30:00.000+00:00,busbar,,L3 Active Power,kW,20.86
852401,HILL STREET - HEDNESFORD,2023-05-08T19:30:00.000+00:00,busbar,,L2 Active Power,kW,23.9
852401,HILL STREET - HEDNESFORD,2023-05-08T19:30:00.000+00:00,busbar,,L1 Active Power,kW,25.05
852401,HILL STREET - HEDNESFORD,2023-05-08T19:30:00.000+00:00,busbar,,N Current (RMS),A,52.8
852401,HILL STREET - HEDNESFORD,2023-05-08T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
852401,HILL STREET - HEDNESFORD,2023-05-08T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
852401,HILL STREET - HEDNESFORD,2023-05-08T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
852401,HILL STREET - HEDNESFORD,2023-05-08T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
852401,HILL STREET - HEDNESFORD,2023-05-08T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
852401,HILL STREET - HEDNESFORD,2023-05-08T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
852401,HILL STREET - HEDNESFORD,2023-05-08T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.19
852401,HILL STREET - HEDNESFORD,2023-05-08T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.4
852401,HILL STREET - HEDNESFORD,2023-05-08T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.15
852401,HILL STREET - HEDNESFORD,2023-05-08T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
852401,HILL STREET - HEDNESFORD,2023-05-08T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
852401,HILL STREET - HEDNESFORD,2023-05-08T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.4
852401,HILL STREET - HEDNESFORD,2023-05-08T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.9
852401,HILL STREET - HEDNESFORD,2023-05-08T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.76
852401,HILL STREET - HEDNESFORD,2023-05-08T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
852401,HILL STREET - HEDNESFORD,2023-05-08T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.63
852401,HILL STREET - HEDNESFORD,2023-05-08T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.9
852401,HILL STREET - HEDNESFORD,2023-05-08T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.62
852401,HILL STREET - HEDNESFORD,2023-05-08T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.18
852401,HILL STREET - HEDNESFORD,2023-05-08T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.0
852401,HILL STREET - HEDNESFORD,2023-05-08T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.7
852401,HILL STREET - HEDNESFORD,2023-05-08T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.8
852401,HILL STREET - HEDNESFORD,2023-05-08T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.2
852401,HILL STREET - HEDNESFORD,2023-05-08T19:20:00.000+00:00,transformer,,Temperature,C,24.5
852401,HILL STREET - HEDNESFORD,2023-05-08T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
852401,HILL STREET - HEDNESFORD,2023-05-08T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
852401,HILL STREET - HEDNESFORD,2023-05-08T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
852401,HILL STREET - HEDNESFORD,2023-05-08T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
852401,HILL STREET - HEDNESFORD,2023-05-08T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
852401,HILL STREET - HEDNESFORD,2023-05-08T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
852401,HILL STREET - HEDNESFORD,2023-05-08T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
852401,HILL STREET - HEDNESFORD,2023-05-08T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
852401,HILL STREET - HEDNESFORD,2023-05-08T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
852401,HILL STREET - HEDNESFORD,2023-05-08T19:20:00.000+00:00,busbar,,L3 Active Power,kW,21.1
852401,HILL STREET - HEDNESFORD,2023-05-08T19:20:00.000+00:00,busbar,,L2 Active Power,kW,23.02
852401,HILL STREET - HEDNESFORD,2023-05-08T19:20:00.000+00:00,busbar,,L1 Active Power,kW,26.33
852401,HILL STREET - HEDNESFORD,2023-05-08T19:20:00.000+00:00,busbar,,N Current (RMS),A,54.5
852401,HILL STREET - HEDNESFORD,2023-05-08T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
852401,HILL STREET - HEDNESFORD,2023-05-08T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
852401,HILL STREET - HEDNESFORD,2023-05-08T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
852401,HILL STREET - HEDNESFORD,2023-05-08T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
852401,HILL STREET - HEDNESFORD,2023-05-08T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
852401,HILL STREET - HEDNESFORD,2023-05-08T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
852401,HILL STREET - HEDNESFORD,2023-05-08T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.87
852401,HILL STREET - HEDNESFORD,2023-05-08T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.16
852401,HILL STREET - HEDNESFORD,2023-05-08T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.96
852401,HILL STREET - HEDNESFORD,2023-05-08T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
852401,HILL STREET - HEDNESFORD,2023-05-08T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.3
852401,HILL STREET - HEDNESFORD,2023-05-08T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.7
852401,HILL STREET - HEDNESFORD,2023-05-08T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.1
852401,HILL STREET - HEDNESFORD,2023-05-08T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.92
852401,HILL STREET - HEDNESFORD,2023-05-08T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
852401,HILL STREET - HEDNESFORD,2023-05-08T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
852401,HILL STREET - HEDNESFORD,2023-05-08T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.08
852401,HILL STREET - HEDNESFORD,2023-05-08T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.42
852401,HILL STREET - HEDNESFORD,2023-05-08T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.84
852401,HILL STREET - HEDNESFORD,2023-05-08T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
852401,HILL STREET - HEDNESFORD,2023-05-08T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.0
852401,HILL STREET - HEDNESFORD,2023-05-08T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.1
852401,HILL STREET - HEDNESFORD,2023-05-08T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.9
852401,HILL STREET - HEDNESFORD,2023-05-08T19:10:00.000+00:00,transformer,,Temperature,C,24.6
852401,HILL STREET - HEDNESFORD,2023-05-08T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
852401,HILL STREET - HEDNESFORD,2023-05-08T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
852401,HILL STREET - HEDNESFORD,2023-05-08T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
852401,HILL STREET - HEDNESFORD,2023-05-08T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
852401,HILL STREET - HEDNESFORD,2023-05-08T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
852401,HILL STREET - HEDNESFORD,2023-05-08T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
852401,HILL STREET - HEDNESFORD,2023-05-08T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
852401,HILL STREET - HEDNESFORD,2023-05-08T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
852401,HILL STREET - HEDNESFORD,2023-05-08T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
852401,HILL STREET - HEDNESFORD,2023-05-08T19:10:00.000+00:00,busbar,,L3 Active Power,kW,22.95
852401,HILL STREET - HEDNESFORD,2023-05-08T19:10:00.000+00:00,busbar,,L2 Active Power,kW,23.58
852401,HILL STREET - HEDNESFORD,2023-05-08T19:10:00.000+00:00,busbar,,L1 Active Power,kW,23.8
852401,HILL STREET - HEDNESFORD,2023-05-08T19:10:00.000+00:00,busbar,,N Current (RMS),A,52.5
852401,HILL STREET - HEDNESFORD,2023-05-08T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
852401,HILL STREET - HEDNESFORD,2023-05-08T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
852401,HILL STREET - HEDNESFORD,2023-05-08T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
852401,HILL STREET - HEDNESFORD,2023-05-08T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
852401,HILL STREET - HEDNESFORD,2023-05-08T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
852401,HILL STREET - HEDNESFORD,2023-05-08T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
852401,HILL STREET - HEDNESFORD,2023-05-08T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.78
852401,HILL STREET - HEDNESFORD,2023-05-08T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.16
852401,HILL STREET - HEDNESFORD,2023-05-08T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.3
852401,HILL STREET - HEDNESFORD,2023-05-08T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
852401,HILL STREET - HEDNESFORD,2023-05-08T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.3
852401,HILL STREET - HEDNESFORD,2023-05-08T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.1
852401,HILL STREET - HEDNESFORD,2023-05-08T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.6
852401,HILL STREET - HEDNESFORD,2023-05-08T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.25
852401,HILL STREET - HEDNESFORD,2023-05-08T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
852401,HILL STREET - HEDNESFORD,2023-05-08T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.69
852401,HILL STREET - HEDNESFORD,2023-05-08T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.95
852401,HILL STREET - HEDNESFORD,2023-05-08T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.77
852401,HILL STREET - HEDNESFORD,2023-05-08T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.03
852401,HILL STREET - HEDNESFORD,2023-05-08T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.8
852401,HILL STREET - HEDNESFORD,2023-05-08T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.0
852401,HILL STREET - HEDNESFORD,2023-05-08T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.2
852401,HILL STREET - HEDNESFORD,2023-05-08T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.4
852401,HILL STREET - HEDNESFORD,2023-05-08T19:00:00.000+00:00,transformer,,Temperature,C,24.7
852401,HILL STREET - HEDNESFORD,2023-05-08T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
852401,HILL STREET - HEDNESFORD,2023-05-08T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
852401,HILL STREET - HEDNESFORD,2023-05-08T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
852401,HILL STREET - HEDNESFORD,2023-05-08T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
852401,HILL STREET - HEDNESFORD,2023-05-08T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
852401,HILL STREET - HEDNESFORD,2023-05-08T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
852401,HILL STREET - HEDNESFORD,2023-05-08T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
852401,HILL STREET - HEDNESFORD,2023-05-08T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
852401,HILL STREET - HEDNESFORD,2023-05-08T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
852401,HILL STREET - HEDNESFORD,2023-05-08T19:00:00.000+00:00,busbar,,L3 Active Power,kW,22.72
852401,HILL STREET - HEDNESFORD,2023-05-08T19:00:00.000+00:00,busbar,,L2 Active Power,kW,25.93
852401,HILL STREET - HEDNESFORD,2023-05-08T19:00:00.000+00:00,busbar,,L1 Active Power,kW,23.33
852401,HILL STREET - HEDNESFORD,2023-05-08T19:00:00.000+00:00,busbar,,N Current (RMS),A,55.4
852401,HILL STREET - HEDNESFORD,2023-05-08T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
852401,HILL STREET - HEDNESFORD,2023-05-08T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
852401,HILL STREET - HEDNESFORD,2023-05-08T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
852401,HILL STREET - HEDNESFORD,2023-05-08T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
852401,HILL STREET - HEDNESFORD,2023-05-08T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
852401,HILL STREET - HEDNESFORD,2023-05-08T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
852401,HILL STREET - HEDNESFORD,2023-05-08T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.03
852401,HILL STREET - HEDNESFORD,2023-05-08T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.59
852401,HILL STREET - HEDNESFORD,2023-05-08T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.3
852401,HILL STREET - HEDNESFORD,2023-05-08T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
852401,HILL STREET - HEDNESFORD,2023-05-08T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.4
852401,HILL STREET - HEDNESFORD,2023-05-08T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.0
852401,HILL STREET - HEDNESFORD,2023-05-08T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.5
852401,HILL STREET - HEDNESFORD,2023-05-08T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.67
852401,HILL STREET - HEDNESFORD,2023-05-08T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
852401,HILL STREET - HEDNESFORD,2023-05-08T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
852401,HILL STREET - HEDNESFORD,2023-05-08T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.08
852401,HILL STREET - HEDNESFORD,2023-05-08T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.92
852401,HILL STREET - HEDNESFORD,2023-05-08T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.11
852401,HILL STREET - HEDNESFORD,2023-05-08T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.5
852401,HILL STREET - HEDNESFORD,2023-05-08T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.9
852401,HILL STREET - HEDNESFORD,2023-05-08T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.8
852401,HILL STREET - HEDNESFORD,2023-05-08T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.5
852401,HILL STREET - HEDNESFORD,2023-05-08T18:50:00.000+00:00,transformer,,Temperature,C,24.7
852401,HILL STREET - HEDNESFORD,2023-05-08T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
852401,HILL STREET - HEDNESFORD,2023-05-08T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
852401,HILL STREET - HEDNESFORD,2023-05-08T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
852401,HILL STREET - HEDNESFORD,2023-05-08T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
852401,HILL STREET - HEDNESFORD,2023-05-08T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
852401,HILL STREET - HEDNESFORD,2023-05-08T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
852401,HILL STREET - HEDNESFORD,2023-05-08T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
852401,HILL STREET - HEDNESFORD,2023-05-08T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
852401,HILL STREET - HEDNESFORD,2023-05-08T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
852401,HILL STREET - HEDNESFORD,2023-05-08T18:50:00.000+00:00,busbar,,L3 Active Power,kW,32.11
852401,HILL STREET - HEDNESFORD,2023-05-08T18:50:00.000+00:00,busbar,,L2 Active Power,kW,26.51
852401,HILL STREET - HEDNESFORD,2023-05-08T18:50:00.000+00:00,busbar,,L1 Active Power,kW,28.4
852401,HILL STREET - HEDNESFORD,2023-05-08T18:50:00.000+00:00,busbar,,N Current (RMS),A,57.4
852401,HILL STREET - HEDNESFORD,2023-05-08T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
852401,HILL STREET - HEDNESFORD,2023-05-08T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
852401,HILL STREET - HEDNESFORD,2023-05-08T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
852401,HILL STREET - HEDNESFORD,2023-05-08T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
852401,HILL STREET - HEDNESFORD,2023-05-08T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
852401,HILL STREET - HEDNESFORD,2023-05-08T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
852401,HILL STREET - HEDNESFORD,2023-05-08T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.09
852401,HILL STREET - HEDNESFORD,2023-05-08T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.46
852401,HILL STREET - HEDNESFORD,2023-05-08T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.87
852401,HILL STREET - HEDNESFORD,2023-05-08T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
