Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-05-08T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.9
852401,HILL STREET - HEDNESFORD,2023-05-08T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.6
852401,HILL STREET - HEDNESFORD,2023-05-08T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.0
852401,HILL STREET - HEDNESFORD,2023-05-08T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.23
852401,HILL STREET - HEDNESFORD,2023-05-08T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
852401,HILL STREET - HEDNESFORD,2023-05-08T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
852401,HILL STREET - HEDNESFORD,2023-05-08T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.62
852401,HILL STREET - HEDNESFORD,2023-05-08T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.74
852401,HILL STREET - HEDNESFORD,2023-05-08T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.13
852401,HILL STREET - HEDNESFORD,2023-05-08T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,53.4
852401,HILL STREET - HEDNESFORD,2023-05-08T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,120.0
852401,HILL STREET - HEDNESFORD,2023-05-08T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.6
852401,HILL STREET - HEDNESFORD,2023-05-08T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.5
852401,HILL STREET - HEDNESFORD,2023-05-08T18:40:00.000+00:00,transformer,,Temperature,C,24.8
852401,HILL STREET - HEDNESFORD,2023-05-08T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
852401,HILL STREET - HEDNESFORD,2023-05-08T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
852401,HILL STREET - HEDNESFORD,2023-05-08T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
852401,HILL STREET - HEDNESFORD,2023-05-08T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
852401,HILL STREET - HEDNESFORD,2023-05-08T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
852401,HILL STREET - HEDNESFORD,2023-05-08T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
852401,HILL STREET - HEDNESFORD,2023-05-08T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
852401,HILL STREET - HEDNESFORD,2023-05-08T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
852401,HILL STREET - HEDNESFORD,2023-05-08T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
852401,HILL STREET - HEDNESFORD,2023-05-08T18:40:00.000+00:00,busbar,,L3 Active Power,kW,35.71
852401,HILL STREET - HEDNESFORD,2023-05-08T18:40:00.000+00:00,busbar,,L2 Active Power,kW,31.2
852401,HILL STREET - HEDNESFORD,2023-05-08T18:40:00.000+00:00,busbar,,L1 Active Power,kW,39.0
852401,HILL STREET - HEDNESFORD,2023-05-08T18:40:00.000+00:00,busbar,,N Current (RMS),A,70.2
852401,HILL STREET - HEDNESFORD,2023-05-08T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.0
852401,HILL STREET - HEDNESFORD,2023-05-08T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
852401,HILL STREET - HEDNESFORD,2023-05-08T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.0
852401,HILL STREET - HEDNESFORD,2023-05-08T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
852401,HILL STREET - HEDNESFORD,2023-05-08T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
852401,HILL STREET - HEDNESFORD,2023-05-08T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
852401,HILL STREET - HEDNESFORD,2023-05-08T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.55
852401,HILL STREET - HEDNESFORD,2023-05-08T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.84
852401,HILL STREET - HEDNESFORD,2023-05-08T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.36
852401,HILL STREET - HEDNESFORD,2023-05-08T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
852401,HILL STREET - HEDNESFORD,2023-05-08T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.1
852401,HILL STREET - HEDNESFORD,2023-05-08T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.3
852401,HILL STREET - HEDNESFORD,2023-05-08T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.1
852401,HILL STREET - HEDNESFORD,2023-05-08T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.07
852401,HILL STREET - HEDNESFORD,2023-05-08T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
852401,HILL STREET - HEDNESFORD,2023-05-08T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
852401,HILL STREET - HEDNESFORD,2023-05-08T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.73
852401,HILL STREET - HEDNESFORD,2023-05-08T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.96
852401,HILL STREET - HEDNESFORD,2023-05-08T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.72
852401,HILL STREET - HEDNESFORD,2023-05-08T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.6
852401,HILL STREET - HEDNESFORD,2023-05-08T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.4
852401,HILL STREET - HEDNESFORD,2023-05-08T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.1
852401,HILL STREET - HEDNESFORD,2023-05-08T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.8
852401,HILL STREET - HEDNESFORD,2023-05-08T18:30:00.000+00:00,transformer,,Temperature,C,24.8
852401,HILL STREET - HEDNESFORD,2023-05-08T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
852401,HILL STREET - HEDNESFORD,2023-05-08T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
852401,HILL STREET - HEDNESFORD,2023-05-08T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
852401,HILL STREET - HEDNESFORD,2023-05-08T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
852401,HILL STREET - HEDNESFORD,2023-05-08T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
852401,HILL STREET - HEDNESFORD,2023-05-08T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
852401,HILL STREET - HEDNESFORD,2023-05-08T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
852401,HILL STREET - HEDNESFORD,2023-05-08T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
852401,HILL STREET - HEDNESFORD,2023-05-08T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
852401,HILL STREET - HEDNESFORD,2023-05-08T18:30:00.000+00:00,busbar,,L3 Active Power,kW,28.28
852401,HILL STREET - HEDNESFORD,2023-05-08T18:30:00.000+00:00,busbar,,L2 Active Power,kW,29.8
852401,HILL STREET - HEDNESFORD,2023-05-08T18:30:00.000+00:00,busbar,,L1 Active Power,kW,40.07
852401,HILL STREET - HEDNESFORD,2023-05-08T18:30:00.000+00:00,busbar,,N Current (RMS),A,73.4
852401,HILL STREET - HEDNESFORD,2023-05-08T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
852401,HILL STREET - HEDNESFORD,2023-05-08T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
852401,HILL STREET - HEDNESFORD,2023-05-08T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.3
852401,HILL STREET - HEDNESFORD,2023-05-08T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
852401,HILL STREET - HEDNESFORD,2023-05-08T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
852401,HILL STREET - HEDNESFORD,2023-05-08T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
852401,HILL STREET - HEDNESFORD,2023-05-08T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.41
852401,HILL STREET - HEDNESFORD,2023-05-08T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.96
852401,HILL STREET - HEDNESFORD,2023-05-08T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.81
852401,HILL STREET - HEDNESFORD,2023-05-08T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
852401,HILL STREET - HEDNESFORD,2023-05-08T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.7
852401,HILL STREET - HEDNESFORD,2023-05-08T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.0
852401,HILL STREET - HEDNESFORD,2023-05-08T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.1
852401,HILL STREET - HEDNESFORD,2023-05-08T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
852401,HILL STREET - HEDNESFORD,2023-05-08T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
852401,HILL STREET - HEDNESFORD,2023-05-08T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
852401,HILL STREET - HEDNESFORD,2023-05-08T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.35
852401,HILL STREET - HEDNESFORD,2023-05-08T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.44
852401,HILL STREET - HEDNESFORD,2023-05-08T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.8
852401,HILL STREET - HEDNESFORD,2023-05-08T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,57.2
852401,HILL STREET - HEDNESFORD,2023-05-08T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,124.1
852401,HILL STREET - HEDNESFORD,2023-05-08T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.0
852401,HILL STREET - HEDNESFORD,2023-05-08T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.7
852401,HILL STREET - HEDNESFORD,2023-05-08T18:20:00.000+00:00,transformer,,Temperature,C,24.8
852401,HILL STREET - HEDNESFORD,2023-05-08T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
852401,HILL STREET - HEDNESFORD,2023-05-08T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
852401,HILL STREET - HEDNESFORD,2023-05-08T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
852401,HILL STREET - HEDNESFORD,2023-05-08T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
852401,HILL STREET - HEDNESFORD,2023-05-08T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
852401,HILL STREET - HEDNESFORD,2023-05-08T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
852401,HILL STREET - HEDNESFORD,2023-05-08T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
852401,HILL STREET - HEDNESFORD,2023-05-08T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
852401,HILL STREET - HEDNESFORD,2023-05-08T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
852401,HILL STREET - HEDNESFORD,2023-05-08T18:20:00.000+00:00,busbar,,L3 Active Power,kW,38.75
852401,HILL STREET - HEDNESFORD,2023-05-08T18:20:00.000+00:00,busbar,,L2 Active Power,kW,30.39
852401,HILL STREET - HEDNESFORD,2023-05-08T18:20:00.000+00:00,busbar,,L1 Active Power,kW,31.62
852401,HILL STREET - HEDNESFORD,2023-05-08T18:20:00.000+00:00,busbar,,N Current (RMS),A,63.9
852401,HILL STREET - HEDNESFORD,2023-05-08T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.3
852401,HILL STREET - HEDNESFORD,2023-05-08T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
852401,HILL STREET - HEDNESFORD,2023-05-08T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
852401,HILL STREET - HEDNESFORD,2023-05-08T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
852401,HILL STREET - HEDNESFORD,2023-05-08T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
852401,HILL STREET - HEDNESFORD,2023-05-08T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
852401,HILL STREET - HEDNESFORD,2023-05-08T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.51
852401,HILL STREET - HEDNESFORD,2023-05-08T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.1
852401,HILL STREET - HEDNESFORD,2023-05-08T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.28
852401,HILL STREET - HEDNESFORD,2023-05-08T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
852401,HILL STREET - HEDNESFORD,2023-05-08T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.0
852401,HILL STREET - HEDNESFORD,2023-05-08T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.3
852401,HILL STREET - HEDNESFORD,2023-05-08T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.2
852401,HILL STREET - HEDNESFORD,2023-05-08T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
852401,HILL STREET - HEDNESFORD,2023-05-08T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.77
852401,HILL STREET - HEDNESFORD,2023-05-08T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
852401,HILL STREET - HEDNESFORD,2023-05-08T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.43
852401,HILL STREET - HEDNESFORD,2023-05-08T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.41
852401,HILL STREET - HEDNESFORD,2023-05-08T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.89
852401,HILL STREET - HEDNESFORD,2023-05-08T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,60.2
852401,HILL STREET - HEDNESFORD,2023-05-08T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.8
852401,HILL STREET - HEDNESFORD,2023-05-08T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.0
852401,HILL STREET - HEDNESFORD,2023-05-08T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.9
852401,HILL STREET - HEDNESFORD,2023-05-08T18:10:00.000+00:00,transformer,,Temperature,C,24.7
852401,HILL STREET - HEDNESFORD,2023-05-08T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
852401,HILL STREET - HEDNESFORD,2023-05-08T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
852401,HILL STREET - HEDNESFORD,2023-05-08T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
852401,HILL STREET - HEDNESFORD,2023-05-08T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
852401,HILL STREET - HEDNESFORD,2023-05-08T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
852401,HILL STREET - HEDNESFORD,2023-05-08T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
852401,HILL STREET - HEDNESFORD,2023-05-08T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
852401,HILL STREET - HEDNESFORD,2023-05-08T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
852401,HILL STREET - HEDNESFORD,2023-05-08T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
852401,HILL STREET - HEDNESFORD,2023-05-08T18:10:00.000+00:00,busbar,,L3 Active Power,kW,32.94
852401,HILL STREET - HEDNESFORD,2023-05-08T18:10:00.000+00:00,busbar,,L2 Active Power,kW,25.51
852401,HILL STREET - HEDNESFORD,2023-05-08T18:10:00.000+00:00,busbar,,L1 Active Power,kW,32.17
852401,HILL STREET - HEDNESFORD,2023-05-08T18:10:00.000+00:00,busbar,,N Current (RMS),A,62.2
852401,HILL STREET - HEDNESFORD,2023-05-08T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.2
852401,HILL STREET - HEDNESFORD,2023-05-08T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
852401,HILL STREET - HEDNESFORD,2023-05-08T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
852401,HILL STREET - HEDNESFORD,2023-05-08T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
852401,HILL STREET - HEDNESFORD,2023-05-08T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
852401,HILL STREET - HEDNESFORD,2023-05-08T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
852401,HILL STREET - HEDNESFORD,2023-05-08T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.05
852401,HILL STREET - HEDNESFORD,2023-05-08T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.5
852401,HILL STREET - HEDNESFORD,2023-05-08T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.05
852401,HILL STREET - HEDNESFORD,2023-05-08T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
852401,HILL STREET - HEDNESFORD,2023-05-08T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.0
852401,HILL STREET - HEDNESFORD,2023-05-08T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.8
852401,HILL STREET - HEDNESFORD,2023-05-08T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.2
852401,HILL STREET - HEDNESFORD,2023-05-08T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
852401,HILL STREET - HEDNESFORD,2023-05-08T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
852401,HILL STREET - HEDNESFORD,2023-05-08T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
852401,HILL STREET - HEDNESFORD,2023-05-08T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.16
852401,HILL STREET - HEDNESFORD,2023-05-08T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.46
852401,HILL STREET - HEDNESFORD,2023-05-08T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.78
852401,HILL STREET - HEDNESFORD,2023-05-08T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.2
852401,HILL STREET - HEDNESFORD,2023-05-08T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.1
852401,HILL STREET - HEDNESFORD,2023-05-08T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.4
852401,HILL STREET - HEDNESFORD,2023-05-08T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.9
852401,HILL STREET - HEDNESFORD,2023-05-08T18:00:00.000+00:00,transformer,,Temperature,C,24.6
852401,HILL STREET - HEDNESFORD,2023-05-08T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
852401,HILL STREET - HEDNESFORD,2023-05-08T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
852401,HILL STREET - HEDNESFORD,2023-05-08T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
852401,HILL STREET - HEDNESFORD,2023-05-08T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
852401,HILL STREET - HEDNESFORD,2023-05-08T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
852401,HILL STREET - HEDNESFORD,2023-05-08T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
852401,HILL STREET - HEDNESFORD,2023-05-08T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
852401,HILL STREET - HEDNESFORD,2023-05-08T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
852401,HILL STREET - HEDNESFORD,2023-05-08T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
852401,HILL STREET - HEDNESFORD,2023-05-08T18:00:00.000+00:00,busbar,,L3 Active Power,kW,28.21
852401,HILL STREET - HEDNESFORD,2023-05-08T18:00:00.000+00:00,busbar,,L2 Active Power,kW,32.95
852401,HILL STREET - HEDNESFORD,2023-05-08T18:00:00.000+00:00,busbar,,L1 Active Power,kW,29.83
852401,HILL STREET - HEDNESFORD,2023-05-08T18:00:00.000+00:00,busbar,,N Current (RMS),A,61.9
852401,HILL STREET - HEDNESFORD,2023-05-08T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
852401,HILL STREET - HEDNESFORD,2023-05-08T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.8
852401,HILL STREET - HEDNESFORD,2023-05-08T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
852401,HILL STREET - HEDNESFORD,2023-05-08T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
852401,HILL STREET - HEDNESFORD,2023-05-08T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
852401,HILL STREET - HEDNESFORD,2023-05-08T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
852401,HILL STREET - HEDNESFORD,2023-05-08T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.13
852401,HILL STREET - HEDNESFORD,2023-05-08T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.43
852401,HILL STREET - HEDNESFORD,2023-05-08T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.88
852401,HILL STREET - HEDNESFORD,2023-05-08T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
852401,HILL STREET - HEDNESFORD,2023-05-08T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.1
852401,HILL STREET - HEDNESFORD,2023-05-08T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.1
852401,HILL STREET - HEDNESFORD,2023-05-08T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.3
852401,HILL STREET - HEDNESFORD,2023-05-08T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
852401,HILL STREET - HEDNESFORD,2023-05-08T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
852401,HILL STREET - HEDNESFORD,2023-05-08T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
852401,HILL STREET - HEDNESFORD,2023-05-08T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.41
852401,HILL STREET - HEDNESFORD,2023-05-08T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.63
852401,HILL STREET - HEDNESFORD,2023-05-08T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.16
852401,HILL STREET - HEDNESFORD,2023-05-08T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.5
852401,HILL STREET - HEDNESFORD,2023-05-08T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.2
852401,HILL STREET - HEDNESFORD,2023-05-08T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.4
852401,HILL STREET - HEDNESFORD,2023-05-08T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.3
852401,HILL STREET - HEDNESFORD,2023-05-08T17:50:00.000+00:00,transformer,,Temperature,C,24.4
852401,HILL STREET - HEDNESFORD,2023-05-08T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
852401,HILL STREET - HEDNESFORD,2023-05-08T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
852401,HILL STREET - HEDNESFORD,2023-05-08T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
852401,HILL STREET - HEDNESFORD,2023-05-08T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
852401,HILL STREET - HEDNESFORD,2023-05-08T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
852401,HILL STREET - HEDNESFORD,2023-05-08T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
852401,HILL STREET - HEDNESFORD,2023-05-08T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
852401,HILL STREET - HEDNESFORD,2023-05-08T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
852401,HILL STREET - HEDNESFORD,2023-05-08T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
852401,HILL STREET - HEDNESFORD,2023-05-08T17:50:00.000+00:00,busbar,,L3 Active Power,kW,31.54
852401,HILL STREET - HEDNESFORD,2023-05-08T17:50:00.000+00:00,busbar,,L2 Active Power,kW,35.05
852401,HILL STREET - HEDNESFORD,2023-05-08T17:50:00.000+00:00,busbar,,L1 Active Power,kW,33.03
852401,HILL STREET - HEDNESFORD,2023-05-08T17:50:00.000+00:00,busbar,,N Current (RMS),A,61.2
852401,HILL STREET - HEDNESFORD,2023-05-08T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
852401,HILL STREET - HEDNESFORD,2023-05-08T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.6
852401,HILL STREET - HEDNESFORD,2023-05-08T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.1
852401,HILL STREET - HEDNESFORD,2023-05-08T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
852401,HILL STREET - HEDNESFORD,2023-05-08T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
852401,HILL STREET - HEDNESFORD,2023-05-08T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
852401,HILL STREET - HEDNESFORD,2023-05-08T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.41
852401,HILL STREET - HEDNESFORD,2023-05-08T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.56
852401,HILL STREET - HEDNESFORD,2023-05-08T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.1
852401,HILL STREET - HEDNESFORD,2023-05-08T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
852401,HILL STREET - HEDNESFORD,2023-05-08T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.5
852401,HILL STREET - HEDNESFORD,2023-05-08T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.7
852401,HILL STREET - HEDNESFORD,2023-05-08T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.6
852401,HILL STREET - HEDNESFORD,2023-05-08T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
852401,HILL STREET - HEDNESFORD,2023-05-08T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
852401,HILL STREET - HEDNESFORD,2023-05-08T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
852401,HILL STREET - HEDNESFORD,2023-05-08T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.79
852401,HILL STREET - HEDNESFORD,2023-05-08T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.73
852401,HILL STREET - HEDNESFORD,2023-05-08T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.84
852401,HILL STREET - HEDNESFORD,2023-05-08T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,61.0
852401,HILL STREET - HEDNESFORD,2023-05-08T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,121.3
852401,HILL STREET - HEDNESFORD,2023-05-08T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.6
852401,HILL STREET - HEDNESFORD,2023-05-08T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.9
852401,HILL STREET - HEDNESFORD,2023-05-08T17:40:00.000+00:00,transformer,,Temperature,C,24.2
852401,HILL STREET - HEDNESFORD,2023-05-08T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
852401,HILL STREET - HEDNESFORD,2023-05-08T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
852401,HILL STREET - HEDNESFORD,2023-05-08T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
852401,HILL STREET - HEDNESFORD,2023-05-08T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
852401,HILL STREET - HEDNESFORD,2023-05-08T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
852401,HILL STREET - HEDNESFORD,2023-05-08T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
852401,HILL STREET - HEDNESFORD,2023-05-08T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
852401,HILL STREET - HEDNESFORD,2023-05-08T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
852401,HILL STREET - HEDNESFORD,2023-05-08T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
852401,HILL STREET - HEDNESFORD,2023-05-08T17:40:00.000+00:00,busbar,,L3 Active Power,kW,35.2
852401,HILL STREET - HEDNESFORD,2023-05-08T17:40:00.000+00:00,busbar,,L2 Active Power,kW,32.28
852401,HILL STREET - HEDNESFORD,2023-05-08T17:40:00.000+00:00,busbar,,L1 Active Power,kW,32.94
852401,HILL STREET - HEDNESFORD,2023-05-08T17:40:00.000+00:00,busbar,,N Current (RMS),A,64.7
852401,HILL STREET - HEDNESFORD,2023-05-08T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.8
852401,HILL STREET - HEDNESFORD,2023-05-08T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
852401,HILL STREET - HEDNESFORD,2023-05-08T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
852401,HILL STREET - HEDNESFORD,2023-05-08T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
852401,HILL STREET - HEDNESFORD,2023-05-08T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
852401,HILL STREET - HEDNESFORD,2023-05-08T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
852401,HILL STREET - HEDNESFORD,2023-05-08T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.17
852401,HILL STREET - HEDNESFORD,2023-05-08T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.08
852401,HILL STREET - HEDNESFORD,2023-05-08T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.84
852401,HILL STREET - HEDNESFORD,2023-05-08T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
852401,HILL STREET - HEDNESFORD,2023-05-08T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
852401,HILL STREET - HEDNESFORD,2023-05-08T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.4
852401,HILL STREET - HEDNESFORD,2023-05-08T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.7
852401,HILL STREET - HEDNESFORD,2023-05-08T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
852401,HILL STREET - HEDNESFORD,2023-05-08T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
852401,HILL STREET - HEDNESFORD,2023-05-08T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
852401,HILL STREET - HEDNESFORD,2023-05-08T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.57
852401,HILL STREET - HEDNESFORD,2023-05-08T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.7
852401,HILL STREET - HEDNESFORD,2023-05-08T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.55
852401,HILL STREET - HEDNESFORD,2023-05-08T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,73.4
852401,HILL STREET - HEDNESFORD,2023-05-08T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,132.8
852401,HILL STREET - HEDNESFORD,2023-05-08T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.5
852401,HILL STREET - HEDNESFORD,2023-05-08T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,140.7
852401,HILL STREET - HEDNESFORD,2023-05-08T17:30:00.000+00:00,transformer,,Temperature,C,24.0
852401,HILL STREET - HEDNESFORD,2023-05-08T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
852401,HILL STREET - HEDNESFORD,2023-05-08T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
852401,HILL STREET - HEDNESFORD,2023-05-08T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
852401,HILL STREET - HEDNESFORD,2023-05-08T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
852401,HILL STREET - HEDNESFORD,2023-05-08T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
852401,HILL STREET - HEDNESFORD,2023-05-08T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
852401,HILL STREET - HEDNESFORD,2023-05-08T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
852401,HILL STREET - HEDNESFORD,2023-05-08T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
852401,HILL STREET - HEDNESFORD,2023-05-08T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
852401,HILL STREET - HEDNESFORD,2023-05-08T17:30:00.000+00:00,busbar,,L3 Active Power,kW,37.74
852401,HILL STREET - HEDNESFORD,2023-05-08T17:30:00.000+00:00,busbar,,L2 Active Power,kW,30.78
852401,HILL STREET - HEDNESFORD,2023-05-08T17:30:00.000+00:00,busbar,,L1 Active Power,kW,42.39
852401,HILL STREET - HEDNESFORD,2023-05-08T17:30:00.000+00:00,busbar,,N Current (RMS),A,75.5
852401,HILL STREET - HEDNESFORD,2023-05-08T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.6
852401,HILL STREET - HEDNESFORD,2023-05-08T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
852401,HILL STREET - HEDNESFORD,2023-05-08T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.7
852401,HILL STREET - HEDNESFORD,2023-05-08T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
852401,HILL STREET - HEDNESFORD,2023-05-08T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
852401,HILL STREET - HEDNESFORD,2023-05-08T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
852401,HILL STREET - HEDNESFORD,2023-05-08T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.38
852401,HILL STREET - HEDNESFORD,2023-05-08T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.4
852401,HILL STREET - HEDNESFORD,2023-05-08T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.15
852401,HILL STREET - HEDNESFORD,2023-05-08T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
852401,HILL STREET - HEDNESFORD,2023-05-08T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.0
852401,HILL STREET - HEDNESFORD,2023-05-08T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.1
852401,HILL STREET - HEDNESFORD,2023-05-08T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.6
852401,HILL STREET - HEDNESFORD,2023-05-08T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
852401,HILL STREET - HEDNESFORD,2023-05-08T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
852401,HILL STREET - HEDNESFORD,2023-05-08T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
852401,HILL STREET - HEDNESFORD,2023-05-08T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,35.44
852401,HILL STREET - HEDNESFORD,2023-05-08T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.28
852401,HILL STREET - HEDNESFORD,2023-05-08T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.43
852401,HILL STREET - HEDNESFORD,2023-05-08T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,81.6
852401,HILL STREET - HEDNESFORD,2023-05-08T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,151.4
852401,HILL STREET - HEDNESFORD,2023-05-08T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.0
852401,HILL STREET - HEDNESFORD,2023-05-08T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,136.2
852401,HILL STREET - HEDNESFORD,2023-05-08T17:20:00.000+00:00,transformer,,Temperature,C,24.0
852401,HILL STREET - HEDNESFORD,2023-05-08T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
852401,HILL STREET - HEDNESFORD,2023-05-08T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
852401,HILL STREET - HEDNESFORD,2023-05-08T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
852401,HILL STREET - HEDNESFORD,2023-05-08T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
852401,HILL STREET - HEDNESFORD,2023-05-08T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
852401,HILL STREET - HEDNESFORD,2023-05-08T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
852401,HILL STREET - HEDNESFORD,2023-05-08T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
852401,HILL STREET - HEDNESFORD,2023-05-08T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
852401,HILL STREET - HEDNESFORD,2023-05-08T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
852401,HILL STREET - HEDNESFORD,2023-05-08T17:20:00.000+00:00,busbar,,L3 Active Power,kW,42.82
852401,HILL STREET - HEDNESFORD,2023-05-08T17:20:00.000+00:00,busbar,,L2 Active Power,kW,25.68
852401,HILL STREET - HEDNESFORD,2023-05-08T17:20:00.000+00:00,busbar,,L1 Active Power,kW,44.58
852401,HILL STREET - HEDNESFORD,2023-05-08T17:20:00.000+00:00,busbar,,N Current (RMS),A,102.2
852401,HILL STREET - HEDNESFORD,2023-05-08T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.4
852401,HILL STREET - HEDNESFORD,2023-05-08T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
852401,HILL STREET - HEDNESFORD,2023-05-08T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.8
852401,HILL STREET - HEDNESFORD,2023-05-08T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
852401,HILL STREET - HEDNESFORD,2023-05-08T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
852401,HILL STREET - HEDNESFORD,2023-05-08T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
852401,HILL STREET - HEDNESFORD,2023-05-08T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.05
852401,HILL STREET - HEDNESFORD,2023-05-08T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.06
852401,HILL STREET - HEDNESFORD,2023-05-08T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.47
852401,HILL STREET - HEDNESFORD,2023-05-08T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
852401,HILL STREET - HEDNESFORD,2023-05-08T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.8
852401,HILL STREET - HEDNESFORD,2023-05-08T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.2
852401,HILL STREET - HEDNESFORD,2023-05-08T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.3
852401,HILL STREET - HEDNESFORD,2023-05-08T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.65
852401,HILL STREET - HEDNESFORD,2023-05-08T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
852401,HILL STREET - HEDNESFORD,2023-05-08T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
852401,HILL STREET - HEDNESFORD,2023-05-08T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.49
852401,HILL STREET - HEDNESFORD,2023-05-08T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.66
852401,HILL STREET - HEDNESFORD,2023-05-08T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.63
852401,HILL STREET - HEDNESFORD,2023-05-08T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,81.2
852401,HILL STREET - HEDNESFORD,2023-05-08T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,120.8
852401,HILL STREET - HEDNESFORD,2023-05-08T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.2
852401,HILL STREET - HEDNESFORD,2023-05-08T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,141.8
852401,HILL STREET - HEDNESFORD,2023-05-08T17:10:00.000+00:00,transformer,,Temperature,C,24.0
852401,HILL STREET - HEDNESFORD,2023-05-08T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
852401,HILL STREET - HEDNESFORD,2023-05-08T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
852401,HILL STREET - HEDNESFORD,2023-05-08T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
852401,HILL STREET - HEDNESFORD,2023-05-08T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
852401,HILL STREET - HEDNESFORD,2023-05-08T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
852401,HILL STREET - HEDNESFORD,2023-05-08T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
852401,HILL STREET - HEDNESFORD,2023-05-08T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
852401,HILL STREET - HEDNESFORD,2023-05-08T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
852401,HILL STREET - HEDNESFORD,2023-05-08T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
852401,HILL STREET - HEDNESFORD,2023-05-08T17:10:00.000+00:00,busbar,,L3 Active Power,kW,36.54
852401,HILL STREET - HEDNESFORD,2023-05-08T17:10:00.000+00:00,busbar,,L2 Active Power,kW,23.72
852401,HILL STREET - HEDNESFORD,2023-05-08T17:10:00.000+00:00,busbar,,L1 Active Power,kW,50.1
852401,HILL STREET - HEDNESFORD,2023-05-08T17:10:00.000+00:00,busbar,,N Current (RMS),A,112.1
852401,HILL STREET - HEDNESFORD,2023-05-08T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.5
852401,HILL STREET - HEDNESFORD,2023-05-08T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
852401,HILL STREET - HEDNESFORD,2023-05-08T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,211.4
852401,HILL STREET - HEDNESFORD,2023-05-08T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
852401,HILL STREET - HEDNESFORD,2023-05-08T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
852401,HILL STREET - HEDNESFORD,2023-05-08T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
852401,HILL STREET - HEDNESFORD,2023-05-08T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.32
852401,HILL STREET - HEDNESFORD,2023-05-08T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.12
852401,HILL STREET - HEDNESFORD,2023-05-08T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.62
852401,HILL STREET - HEDNESFORD,2023-05-08T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
852401,HILL STREET - HEDNESFORD,2023-05-08T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.2
852401,HILL STREET - HEDNESFORD,2023-05-08T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.4
852401,HILL STREET - HEDNESFORD,2023-05-08T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.6
852401,HILL STREET - HEDNESFORD,2023-05-08T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
852401,HILL STREET - HEDNESFORD,2023-05-08T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
852401,HILL STREET - HEDNESFORD,2023-05-08T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
852401,HILL STREET - HEDNESFORD,2023-05-08T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.82
852401,HILL STREET - HEDNESFORD,2023-05-08T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.5
852401,HILL STREET - HEDNESFORD,2023-05-08T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.82
852401,HILL STREET - HEDNESFORD,2023-05-08T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,56.2
852401,HILL STREET - HEDNESFORD,2023-05-08T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.9
852401,HILL STREET - HEDNESFORD,2023-05-08T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.3
852401,HILL STREET - HEDNESFORD,2023-05-08T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.8
852401,HILL STREET - HEDNESFORD,2023-05-08T17:00:00.000+00:00,transformer,,Temperature,C,23.9
852401,HILL STREET - HEDNESFORD,2023-05-08T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
852401,HILL STREET - HEDNESFORD,2023-05-08T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
852401,HILL STREET - HEDNESFORD,2023-05-08T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
852401,HILL STREET - HEDNESFORD,2023-05-08T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
852401,HILL STREET - HEDNESFORD,2023-05-08T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
852401,HILL STREET - HEDNESFORD,2023-05-08T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
852401,HILL STREET - HEDNESFORD,2023-05-08T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
852401,HILL STREET - HEDNESFORD,2023-05-08T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
852401,HILL STREET - HEDNESFORD,2023-05-08T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
852401,HILL STREET - HEDNESFORD,2023-05-08T17:00:00.000+00:00,busbar,,L3 Active Power,kW,37.14
852401,HILL STREET - HEDNESFORD,2023-05-08T17:00:00.000+00:00,busbar,,L2 Active Power,kW,25.62
852401,HILL STREET - HEDNESFORD,2023-05-08T17:00:00.000+00:00,busbar,,L1 Active Power,kW,35.43
852401,HILL STREET - HEDNESFORD,2023-05-08T17:00:00.000+00:00,busbar,,N Current (RMS),A,70.5
852401,HILL STREET - HEDNESFORD,2023-05-08T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.7
852401,HILL STREET - HEDNESFORD,2023-05-08T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
852401,HILL STREET - HEDNESFORD,2023-05-08T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.2
852401,HILL STREET - HEDNESFORD,2023-05-08T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
852401,HILL STREET - HEDNESFORD,2023-05-08T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
852401,HILL STREET - HEDNESFORD,2023-05-08T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
852401,HILL STREET - HEDNESFORD,2023-05-08T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.34
852401,HILL STREET - HEDNESFORD,2023-05-08T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.76
852401,HILL STREET - HEDNESFORD,2023-05-08T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.43
852401,HILL STREET - HEDNESFORD,2023-05-08T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
852401,HILL STREET - HEDNESFORD,2023-05-08T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.1
852401,HILL STREET - HEDNESFORD,2023-05-08T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.2
852401,HILL STREET - HEDNESFORD,2023-05-08T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.1
852401,HILL STREET - HEDNESFORD,2023-05-08T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
852401,HILL STREET - HEDNESFORD,2023-05-08T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
852401,HILL STREET - HEDNESFORD,2023-05-08T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
852401,HILL STREET - HEDNESFORD,2023-05-08T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.38
852401,HILL STREET - HEDNESFORD,2023-05-08T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.15
852401,HILL STREET - HEDNESFORD,2023-05-08T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.02
852401,HILL STREET - HEDNESFORD,2023-05-08T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,64.6
852401,HILL STREET - HEDNESFORD,2023-05-08T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.5
852401,HILL STREET - HEDNESFORD,2023-05-08T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.8
852401,HILL STREET - HEDNESFORD,2023-05-08T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,127.9
852401,HILL STREET - HEDNESFORD,2023-05-08T16:50:00.000+00:00,transformer,,Temperature,C,23.9
852401,HILL STREET - HEDNESFORD,2023-05-08T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
852401,HILL STREET - HEDNESFORD,2023-05-08T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
852401,HILL STREET - HEDNESFORD,2023-05-08T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
852401,HILL STREET - HEDNESFORD,2023-05-08T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
852401,HILL STREET - HEDNESFORD,2023-05-08T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
852401,HILL STREET - HEDNESFORD,2023-05-08T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
852401,HILL STREET - HEDNESFORD,2023-05-08T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
852401,HILL STREET - HEDNESFORD,2023-05-08T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
852401,HILL STREET - HEDNESFORD,2023-05-08T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
852401,HILL STREET - HEDNESFORD,2023-05-08T16:50:00.000+00:00,busbar,,L3 Active Power,kW,35.72
852401,HILL STREET - HEDNESFORD,2023-05-08T16:50:00.000+00:00,busbar,,L2 Active Power,kW,23.91
852401,HILL STREET - HEDNESFORD,2023-05-08T16:50:00.000+00:00,busbar,,L1 Active Power,kW,41.45
852401,HILL STREET - HEDNESFORD,2023-05-08T16:50:00.000+00:00,busbar,,N Current (RMS),A,82.9
852401,HILL STREET - HEDNESFORD,2023-05-08T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.4
852401,HILL STREET - HEDNESFORD,2023-05-08T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
852401,HILL STREET - HEDNESFORD,2023-05-08T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.0
852401,HILL STREET - HEDNESFORD,2023-05-08T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
852401,HILL STREET - HEDNESFORD,2023-05-08T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
852401,HILL STREET - HEDNESFORD,2023-05-08T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
852401,HILL STREET - HEDNESFORD,2023-05-08T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.36
852401,HILL STREET - HEDNESFORD,2023-05-08T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.9
852401,HILL STREET - HEDNESFORD,2023-05-08T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.28
852401,HILL STREET - HEDNESFORD,2023-05-08T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
852401,HILL STREET - HEDNESFORD,2023-05-08T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.2
852401,HILL STREET - HEDNESFORD,2023-05-08T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.6
852401,HILL STREET - HEDNESFORD,2023-05-08T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.1
852401,HILL STREET - HEDNESFORD,2023-05-08T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
852401,HILL STREET - HEDNESFORD,2023-05-08T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
852401,HILL STREET - HEDNESFORD,2023-05-08T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
852401,HILL STREET - HEDNESFORD,2023-05-08T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.51
852401,HILL STREET - HEDNESFORD,2023-05-08T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.89
852401,HILL STREET - HEDNESFORD,2023-05-08T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.93
852401,HILL STREET - HEDNESFORD,2023-05-08T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,55.0
852401,HILL STREET - HEDNESFORD,2023-05-08T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.1
852401,HILL STREET - HEDNESFORD,2023-05-08T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.9
852401,HILL STREET - HEDNESFORD,2023-05-08T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.4
852401,HILL STREET - HEDNESFORD,2023-05-08T16:40:00.000+00:00,transformer,,Temperature,C,23.7
852401,HILL STREET - HEDNESFORD,2023-05-08T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
852401,HILL STREET - HEDNESFORD,2023-05-08T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
852401,HILL STREET - HEDNESFORD,2023-05-08T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
852401,HILL STREET - HEDNESFORD,2023-05-08T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
852401,HILL STREET - HEDNESFORD,2023-05-08T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
852401,HILL STREET - HEDNESFORD,2023-05-08T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
852401,HILL STREET - HEDNESFORD,2023-05-08T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
852401,HILL STREET - HEDNESFORD,2023-05-08T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
852401,HILL STREET - HEDNESFORD,2023-05-08T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
852401,HILL STREET - HEDNESFORD,2023-05-08T16:40:00.000+00:00,busbar,,L3 Active Power,kW,30.87
852401,HILL STREET - HEDNESFORD,2023-05-08T16:40:00.000+00:00,busbar,,L2 Active Power,kW,22.79
852401,HILL STREET - HEDNESFORD,2023-05-08T16:40:00.000+00:00,busbar,,L1 Active Power,kW,36.21
852401,HILL STREET - HEDNESFORD,2023-05-08T16:40:00.000+00:00,busbar,,N Current (RMS),A,71.0
852401,HILL STREET - HEDNESFORD,2023-05-08T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
852401,HILL STREET - HEDNESFORD,2023-05-08T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
852401,HILL STREET - HEDNESFORD,2023-05-08T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.5
852401,HILL STREET - HEDNESFORD,2023-05-08T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
852401,HILL STREET - HEDNESFORD,2023-05-08T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
852401,HILL STREET - HEDNESFORD,2023-05-08T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
852401,HILL STREET - HEDNESFORD,2023-05-08T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.56
852401,HILL STREET - HEDNESFORD,2023-05-08T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.7
852401,HILL STREET - HEDNESFORD,2023-05-08T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.97
852401,HILL STREET - HEDNESFORD,2023-05-08T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
852401,HILL STREET - HEDNESFORD,2023-05-08T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.8
852401,HILL STREET - HEDNESFORD,2023-05-08T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.9
852401,HILL STREET - HEDNESFORD,2023-05-08T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.3
852401,HILL STREET - HEDNESFORD,2023-05-08T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
852401,HILL STREET - HEDNESFORD,2023-05-08T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
852401,HILL STREET - HEDNESFORD,2023-05-08T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
852401,HILL STREET - HEDNESFORD,2023-05-08T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.78
852401,HILL STREET - HEDNESFORD,2023-05-08T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.81
