Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-05-08T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.39
852401,HILL STREET - HEDNESFORD,2023-05-08T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,51.9
852401,HILL STREET - HEDNESFORD,2023-05-08T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.4
852401,HILL STREET - HEDNESFORD,2023-05-08T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.9
852401,HILL STREET - HEDNESFORD,2023-05-08T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.1
852401,HILL STREET - HEDNESFORD,2023-05-08T16:30:00.000+00:00,transformer,,Temperature,C,23.7
852401,HILL STREET - HEDNESFORD,2023-05-08T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
852401,HILL STREET - HEDNESFORD,2023-05-08T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
852401,HILL STREET - HEDNESFORD,2023-05-08T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
852401,HILL STREET - HEDNESFORD,2023-05-08T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
852401,HILL STREET - HEDNESFORD,2023-05-08T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
852401,HILL STREET - HEDNESFORD,2023-05-08T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
852401,HILL STREET - HEDNESFORD,2023-05-08T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
852401,HILL STREET - HEDNESFORD,2023-05-08T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
852401,HILL STREET - HEDNESFORD,2023-05-08T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
852401,HILL STREET - HEDNESFORD,2023-05-08T16:30:00.000+00:00,busbar,,L3 Active Power,kW,30.35
852401,HILL STREET - HEDNESFORD,2023-05-08T16:30:00.000+00:00,busbar,,L2 Active Power,kW,21.51
852401,HILL STREET - HEDNESFORD,2023-05-08T16:30:00.000+00:00,busbar,,L1 Active Power,kW,33.36
852401,HILL STREET - HEDNESFORD,2023-05-08T16:30:00.000+00:00,busbar,,N Current (RMS),A,68.6
852401,HILL STREET - HEDNESFORD,2023-05-08T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
852401,HILL STREET - HEDNESFORD,2023-05-08T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
852401,HILL STREET - HEDNESFORD,2023-05-08T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
852401,HILL STREET - HEDNESFORD,2023-05-08T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
852401,HILL STREET - HEDNESFORD,2023-05-08T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
852401,HILL STREET - HEDNESFORD,2023-05-08T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
852401,HILL STREET - HEDNESFORD,2023-05-08T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.19
852401,HILL STREET - HEDNESFORD,2023-05-08T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.08
852401,HILL STREET - HEDNESFORD,2023-05-08T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.21
852401,HILL STREET - HEDNESFORD,2023-05-08T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
852401,HILL STREET - HEDNESFORD,2023-05-08T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.2
852401,HILL STREET - HEDNESFORD,2023-05-08T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.3
852401,HILL STREET - HEDNESFORD,2023-05-08T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.2
852401,HILL STREET - HEDNESFORD,2023-05-08T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
852401,HILL STREET - HEDNESFORD,2023-05-08T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
852401,HILL STREET - HEDNESFORD,2023-05-08T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
852401,HILL STREET - HEDNESFORD,2023-05-08T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.57
852401,HILL STREET - HEDNESFORD,2023-05-08T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.01
852401,HILL STREET - HEDNESFORD,2023-05-08T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.11
852401,HILL STREET - HEDNESFORD,2023-05-08T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,56.4
852401,HILL STREET - HEDNESFORD,2023-05-08T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.6
852401,HILL STREET - HEDNESFORD,2023-05-08T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.9
852401,HILL STREET - HEDNESFORD,2023-05-08T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.7
852401,HILL STREET - HEDNESFORD,2023-05-08T16:20:00.000+00:00,transformer,,Temperature,C,23.7
852401,HILL STREET - HEDNESFORD,2023-05-08T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
852401,HILL STREET - HEDNESFORD,2023-05-08T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
852401,HILL STREET - HEDNESFORD,2023-05-08T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
852401,HILL STREET - HEDNESFORD,2023-05-08T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
852401,HILL STREET - HEDNESFORD,2023-05-08T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
852401,HILL STREET - HEDNESFORD,2023-05-08T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
852401,HILL STREET - HEDNESFORD,2023-05-08T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
852401,HILL STREET - HEDNESFORD,2023-05-08T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
852401,HILL STREET - HEDNESFORD,2023-05-08T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
852401,HILL STREET - HEDNESFORD,2023-05-08T16:20:00.000+00:00,busbar,,L3 Active Power,kW,28.76
852401,HILL STREET - HEDNESFORD,2023-05-08T16:20:00.000+00:00,busbar,,L2 Active Power,kW,24.09
852401,HILL STREET - HEDNESFORD,2023-05-08T16:20:00.000+00:00,busbar,,L1 Active Power,kW,34.32
852401,HILL STREET - HEDNESFORD,2023-05-08T16:20:00.000+00:00,busbar,,N Current (RMS),A,66.5
852401,HILL STREET - HEDNESFORD,2023-05-08T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
852401,HILL STREET - HEDNESFORD,2023-05-08T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
852401,HILL STREET - HEDNESFORD,2023-05-08T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.3
852401,HILL STREET - HEDNESFORD,2023-05-08T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
852401,HILL STREET - HEDNESFORD,2023-05-08T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
852401,HILL STREET - HEDNESFORD,2023-05-08T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
852401,HILL STREET - HEDNESFORD,2023-05-08T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.65
852401,HILL STREET - HEDNESFORD,2023-05-08T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.45
852401,HILL STREET - HEDNESFORD,2023-05-08T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.63
852401,HILL STREET - HEDNESFORD,2023-05-08T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
852401,HILL STREET - HEDNESFORD,2023-05-08T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.0
852401,HILL STREET - HEDNESFORD,2023-05-08T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
852401,HILL STREET - HEDNESFORD,2023-05-08T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.3
852401,HILL STREET - HEDNESFORD,2023-05-08T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
852401,HILL STREET - HEDNESFORD,2023-05-08T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
852401,HILL STREET - HEDNESFORD,2023-05-08T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
852401,HILL STREET - HEDNESFORD,2023-05-08T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.59
852401,HILL STREET - HEDNESFORD,2023-05-08T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.97
852401,HILL STREET - HEDNESFORD,2023-05-08T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.95
852401,HILL STREET - HEDNESFORD,2023-05-08T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,53.7
852401,HILL STREET - HEDNESFORD,2023-05-08T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.1
852401,HILL STREET - HEDNESFORD,2023-05-08T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.5
852401,HILL STREET - HEDNESFORD,2023-05-08T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.7
852401,HILL STREET - HEDNESFORD,2023-05-08T16:10:00.000+00:00,transformer,,Temperature,C,23.7
852401,HILL STREET - HEDNESFORD,2023-05-08T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
852401,HILL STREET - HEDNESFORD,2023-05-08T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
852401,HILL STREET - HEDNESFORD,2023-05-08T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
852401,HILL STREET - HEDNESFORD,2023-05-08T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
852401,HILL STREET - HEDNESFORD,2023-05-08T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
852401,HILL STREET - HEDNESFORD,2023-05-08T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
852401,HILL STREET - HEDNESFORD,2023-05-08T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
852401,HILL STREET - HEDNESFORD,2023-05-08T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
852401,HILL STREET - HEDNESFORD,2023-05-08T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
852401,HILL STREET - HEDNESFORD,2023-05-08T16:10:00.000+00:00,busbar,,L3 Active Power,kW,32.24
852401,HILL STREET - HEDNESFORD,2023-05-08T16:10:00.000+00:00,busbar,,L2 Active Power,kW,25.43
852401,HILL STREET - HEDNESFORD,2023-05-08T16:10:00.000+00:00,busbar,,L1 Active Power,kW,35.58
852401,HILL STREET - HEDNESFORD,2023-05-08T16:10:00.000+00:00,busbar,,N Current (RMS),A,66.5
852401,HILL STREET - HEDNESFORD,2023-05-08T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.3
852401,HILL STREET - HEDNESFORD,2023-05-08T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
852401,HILL STREET - HEDNESFORD,2023-05-08T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.3
852401,HILL STREET - HEDNESFORD,2023-05-08T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
852401,HILL STREET - HEDNESFORD,2023-05-08T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
852401,HILL STREET - HEDNESFORD,2023-05-08T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
852401,HILL STREET - HEDNESFORD,2023-05-08T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.53
852401,HILL STREET - HEDNESFORD,2023-05-08T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.43
852401,HILL STREET - HEDNESFORD,2023-05-08T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.03
852401,HILL STREET - HEDNESFORD,2023-05-08T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
852401,HILL STREET - HEDNESFORD,2023-05-08T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.4
852401,HILL STREET - HEDNESFORD,2023-05-08T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.6
852401,HILL STREET - HEDNESFORD,2023-05-08T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.7
852401,HILL STREET - HEDNESFORD,2023-05-08T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
852401,HILL STREET - HEDNESFORD,2023-05-08T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
852401,HILL STREET - HEDNESFORD,2023-05-08T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
852401,HILL STREET - HEDNESFORD,2023-05-08T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.0
852401,HILL STREET - HEDNESFORD,2023-05-08T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.17
852401,HILL STREET - HEDNESFORD,2023-05-08T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.09
852401,HILL STREET - HEDNESFORD,2023-05-08T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.3
852401,HILL STREET - HEDNESFORD,2023-05-08T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.2
852401,HILL STREET - HEDNESFORD,2023-05-08T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.7
852401,HILL STREET - HEDNESFORD,2023-05-08T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.5
852401,HILL STREET - HEDNESFORD,2023-05-08T16:00:00.000+00:00,transformer,,Temperature,C,23.6
852401,HILL STREET - HEDNESFORD,2023-05-08T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
852401,HILL STREET - HEDNESFORD,2023-05-08T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
852401,HILL STREET - HEDNESFORD,2023-05-08T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
852401,HILL STREET - HEDNESFORD,2023-05-08T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
852401,HILL STREET - HEDNESFORD,2023-05-08T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
852401,HILL STREET - HEDNESFORD,2023-05-08T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
852401,HILL STREET - HEDNESFORD,2023-05-08T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
852401,HILL STREET - HEDNESFORD,2023-05-08T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
852401,HILL STREET - HEDNESFORD,2023-05-08T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
852401,HILL STREET - HEDNESFORD,2023-05-08T16:00:00.000+00:00,busbar,,L3 Active Power,kW,30.53
852401,HILL STREET - HEDNESFORD,2023-05-08T16:00:00.000+00:00,busbar,,L2 Active Power,kW,27.6
852401,HILL STREET - HEDNESFORD,2023-05-08T16:00:00.000+00:00,busbar,,L1 Active Power,kW,32.12
852401,HILL STREET - HEDNESFORD,2023-05-08T16:00:00.000+00:00,busbar,,N Current (RMS),A,52.9
852401,HILL STREET - HEDNESFORD,2023-05-08T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
852401,HILL STREET - HEDNESFORD,2023-05-08T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
852401,HILL STREET - HEDNESFORD,2023-05-08T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
852401,HILL STREET - HEDNESFORD,2023-05-08T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
852401,HILL STREET - HEDNESFORD,2023-05-08T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
852401,HILL STREET - HEDNESFORD,2023-05-08T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
852401,HILL STREET - HEDNESFORD,2023-05-08T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.42
852401,HILL STREET - HEDNESFORD,2023-05-08T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.6
852401,HILL STREET - HEDNESFORD,2023-05-08T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.72
852401,HILL STREET - HEDNESFORD,2023-05-08T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
852401,HILL STREET - HEDNESFORD,2023-05-08T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.1
852401,HILL STREET - HEDNESFORD,2023-05-08T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.2
852401,HILL STREET - HEDNESFORD,2023-05-08T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.6
852401,HILL STREET - HEDNESFORD,2023-05-08T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
852401,HILL STREET - HEDNESFORD,2023-05-08T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
852401,HILL STREET - HEDNESFORD,2023-05-08T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
852401,HILL STREET - HEDNESFORD,2023-05-08T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.09
852401,HILL STREET - HEDNESFORD,2023-05-08T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.13
852401,HILL STREET - HEDNESFORD,2023-05-08T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.52
852401,HILL STREET - HEDNESFORD,2023-05-08T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.4
852401,HILL STREET - HEDNESFORD,2023-05-08T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.2
852401,HILL STREET - HEDNESFORD,2023-05-08T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.4
852401,HILL STREET - HEDNESFORD,2023-05-08T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.8
852401,HILL STREET - HEDNESFORD,2023-05-08T15:50:00.000+00:00,transformer,,Temperature,C,23.7
852401,HILL STREET - HEDNESFORD,2023-05-08T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
852401,HILL STREET - HEDNESFORD,2023-05-08T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
852401,HILL STREET - HEDNESFORD,2023-05-08T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
852401,HILL STREET - HEDNESFORD,2023-05-08T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
852401,HILL STREET - HEDNESFORD,2023-05-08T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
852401,HILL STREET - HEDNESFORD,2023-05-08T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
852401,HILL STREET - HEDNESFORD,2023-05-08T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
852401,HILL STREET - HEDNESFORD,2023-05-08T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
852401,HILL STREET - HEDNESFORD,2023-05-08T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
852401,HILL STREET - HEDNESFORD,2023-05-08T15:50:00.000+00:00,busbar,,L3 Active Power,kW,32.51
852401,HILL STREET - HEDNESFORD,2023-05-08T15:50:00.000+00:00,busbar,,L2 Active Power,kW,26.73
852401,HILL STREET - HEDNESFORD,2023-05-08T15:50:00.000+00:00,busbar,,L1 Active Power,kW,31.24
852401,HILL STREET - HEDNESFORD,2023-05-08T15:50:00.000+00:00,busbar,,N Current (RMS),A,52.4
852401,HILL STREET - HEDNESFORD,2023-05-08T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
852401,HILL STREET - HEDNESFORD,2023-05-08T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
852401,HILL STREET - HEDNESFORD,2023-05-08T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
852401,HILL STREET - HEDNESFORD,2023-05-08T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
852401,HILL STREET - HEDNESFORD,2023-05-08T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
852401,HILL STREET - HEDNESFORD,2023-05-08T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
852401,HILL STREET - HEDNESFORD,2023-05-08T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.74
852401,HILL STREET - HEDNESFORD,2023-05-08T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.11
852401,HILL STREET - HEDNESFORD,2023-05-08T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.78
852401,HILL STREET - HEDNESFORD,2023-05-08T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
852401,HILL STREET - HEDNESFORD,2023-05-08T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.8
852401,HILL STREET - HEDNESFORD,2023-05-08T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.1
852401,HILL STREET - HEDNESFORD,2023-05-08T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.8
852401,HILL STREET - HEDNESFORD,2023-05-08T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.08
852401,HILL STREET - HEDNESFORD,2023-05-08T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
852401,HILL STREET - HEDNESFORD,2023-05-08T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
852401,HILL STREET - HEDNESFORD,2023-05-08T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.12
852401,HILL STREET - HEDNESFORD,2023-05-08T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.56
852401,HILL STREET - HEDNESFORD,2023-05-08T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.8
852401,HILL STREET - HEDNESFORD,2023-05-08T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
852401,HILL STREET - HEDNESFORD,2023-05-08T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.4
852401,HILL STREET - HEDNESFORD,2023-05-08T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.3
852401,HILL STREET - HEDNESFORD,2023-05-08T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.8
852401,HILL STREET - HEDNESFORD,2023-05-08T15:40:00.000+00:00,transformer,,Temperature,C,23.7
852401,HILL STREET - HEDNESFORD,2023-05-08T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
852401,HILL STREET - HEDNESFORD,2023-05-08T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
852401,HILL STREET - HEDNESFORD,2023-05-08T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
852401,HILL STREET - HEDNESFORD,2023-05-08T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
852401,HILL STREET - HEDNESFORD,2023-05-08T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
852401,HILL STREET - HEDNESFORD,2023-05-08T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
852401,HILL STREET - HEDNESFORD,2023-05-08T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
852401,HILL STREET - HEDNESFORD,2023-05-08T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
852401,HILL STREET - HEDNESFORD,2023-05-08T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
852401,HILL STREET - HEDNESFORD,2023-05-08T15:40:00.000+00:00,busbar,,L3 Active Power,kW,26.86
852401,HILL STREET - HEDNESFORD,2023-05-08T15:40:00.000+00:00,busbar,,L2 Active Power,kW,26.68
852401,HILL STREET - HEDNESFORD,2023-05-08T15:40:00.000+00:00,busbar,,L1 Active Power,kW,33.58
852401,HILL STREET - HEDNESFORD,2023-05-08T15:40:00.000+00:00,busbar,,N Current (RMS),A,57.5
852401,HILL STREET - HEDNESFORD,2023-05-08T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
852401,HILL STREET - HEDNESFORD,2023-05-08T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
852401,HILL STREET - HEDNESFORD,2023-05-08T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.2
852401,HILL STREET - HEDNESFORD,2023-05-08T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
852401,HILL STREET - HEDNESFORD,2023-05-08T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
852401,HILL STREET - HEDNESFORD,2023-05-08T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
852401,HILL STREET - HEDNESFORD,2023-05-08T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.63
852401,HILL STREET - HEDNESFORD,2023-05-08T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.11
852401,HILL STREET - HEDNESFORD,2023-05-08T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.65
852401,HILL STREET - HEDNESFORD,2023-05-08T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
852401,HILL STREET - HEDNESFORD,2023-05-08T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.1
852401,HILL STREET - HEDNESFORD,2023-05-08T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.0
852401,HILL STREET - HEDNESFORD,2023-05-08T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.3
852401,HILL STREET - HEDNESFORD,2023-05-08T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
852401,HILL STREET - HEDNESFORD,2023-05-08T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
852401,HILL STREET - HEDNESFORD,2023-05-08T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
852401,HILL STREET - HEDNESFORD,2023-05-08T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.43
852401,HILL STREET - HEDNESFORD,2023-05-08T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.32
852401,HILL STREET - HEDNESFORD,2023-05-08T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.64
852401,HILL STREET - HEDNESFORD,2023-05-08T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.0
852401,HILL STREET - HEDNESFORD,2023-05-08T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.8
852401,HILL STREET - HEDNESFORD,2023-05-08T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.2
852401,HILL STREET - HEDNESFORD,2023-05-08T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.1
852401,HILL STREET - HEDNESFORD,2023-05-08T15:30:00.000+00:00,transformer,,Temperature,C,23.8
852401,HILL STREET - HEDNESFORD,2023-05-08T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-05-08T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
852401,HILL STREET - HEDNESFORD,2023-05-08T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
852401,HILL STREET - HEDNESFORD,2023-05-08T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
852401,HILL STREET - HEDNESFORD,2023-05-08T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
852401,HILL STREET - HEDNESFORD,2023-05-08T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
852401,HILL STREET - HEDNESFORD,2023-05-08T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
852401,HILL STREET - HEDNESFORD,2023-05-08T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
852401,HILL STREET - HEDNESFORD,2023-05-08T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
852401,HILL STREET - HEDNESFORD,2023-05-08T15:30:00.000+00:00,busbar,,L3 Active Power,kW,27.06
852401,HILL STREET - HEDNESFORD,2023-05-08T15:30:00.000+00:00,busbar,,L2 Active Power,kW,30.42
852401,HILL STREET - HEDNESFORD,2023-05-08T15:30:00.000+00:00,busbar,,L1 Active Power,kW,34.28
852401,HILL STREET - HEDNESFORD,2023-05-08T15:30:00.000+00:00,busbar,,N Current (RMS),A,57.7
852401,HILL STREET - HEDNESFORD,2023-05-08T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
852401,HILL STREET - HEDNESFORD,2023-05-08T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
852401,HILL STREET - HEDNESFORD,2023-05-08T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.4
852401,HILL STREET - HEDNESFORD,2023-05-08T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
852401,HILL STREET - HEDNESFORD,2023-05-08T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
852401,HILL STREET - HEDNESFORD,2023-05-08T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
852401,HILL STREET - HEDNESFORD,2023-05-08T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.33
852401,HILL STREET - HEDNESFORD,2023-05-08T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.55
852401,HILL STREET - HEDNESFORD,2023-05-08T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.05
852401,HILL STREET - HEDNESFORD,2023-05-08T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
852401,HILL STREET - HEDNESFORD,2023-05-08T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.0
852401,HILL STREET - HEDNESFORD,2023-05-08T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.5
852401,HILL STREET - HEDNESFORD,2023-05-08T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.6
852401,HILL STREET - HEDNESFORD,2023-05-08T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
852401,HILL STREET - HEDNESFORD,2023-05-08T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
852401,HILL STREET - HEDNESFORD,2023-05-08T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
852401,HILL STREET - HEDNESFORD,2023-05-08T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.14
852401,HILL STREET - HEDNESFORD,2023-05-08T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.5
852401,HILL STREET - HEDNESFORD,2023-05-08T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.19
852401,HILL STREET - HEDNESFORD,2023-05-08T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
852401,HILL STREET - HEDNESFORD,2023-05-08T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.0
852401,HILL STREET - HEDNESFORD,2023-05-08T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.9
852401,HILL STREET - HEDNESFORD,2023-05-08T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.4
852401,HILL STREET - HEDNESFORD,2023-05-08T15:20:00.000+00:00,transformer,,Temperature,C,23.8
852401,HILL STREET - HEDNESFORD,2023-05-08T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
852401,HILL STREET - HEDNESFORD,2023-05-08T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
852401,HILL STREET - HEDNESFORD,2023-05-08T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
852401,HILL STREET - HEDNESFORD,2023-05-08T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
852401,HILL STREET - HEDNESFORD,2023-05-08T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
852401,HILL STREET - HEDNESFORD,2023-05-08T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
852401,HILL STREET - HEDNESFORD,2023-05-08T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
852401,HILL STREET - HEDNESFORD,2023-05-08T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
852401,HILL STREET - HEDNESFORD,2023-05-08T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
852401,HILL STREET - HEDNESFORD,2023-05-08T15:20:00.000+00:00,busbar,,L3 Active Power,kW,26.47
852401,HILL STREET - HEDNESFORD,2023-05-08T15:20:00.000+00:00,busbar,,L2 Active Power,kW,27.05
852401,HILL STREET - HEDNESFORD,2023-05-08T15:20:00.000+00:00,busbar,,L1 Active Power,kW,28.23
852401,HILL STREET - HEDNESFORD,2023-05-08T15:20:00.000+00:00,busbar,,N Current (RMS),A,49.5
852401,HILL STREET - HEDNESFORD,2023-05-08T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
852401,HILL STREET - HEDNESFORD,2023-05-08T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
852401,HILL STREET - HEDNESFORD,2023-05-08T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
852401,HILL STREET - HEDNESFORD,2023-05-08T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
852401,HILL STREET - HEDNESFORD,2023-05-08T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
852401,HILL STREET - HEDNESFORD,2023-05-08T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
852401,HILL STREET - HEDNESFORD,2023-05-08T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.59
852401,HILL STREET - HEDNESFORD,2023-05-08T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.93
852401,HILL STREET - HEDNESFORD,2023-05-08T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.83
852401,HILL STREET - HEDNESFORD,2023-05-08T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
852401,HILL STREET - HEDNESFORD,2023-05-08T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.8
852401,HILL STREET - HEDNESFORD,2023-05-08T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.9
852401,HILL STREET - HEDNESFORD,2023-05-08T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.4
852401,HILL STREET - HEDNESFORD,2023-05-08T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.02
852401,HILL STREET - HEDNESFORD,2023-05-08T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
852401,HILL STREET - HEDNESFORD,2023-05-08T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
852401,HILL STREET - HEDNESFORD,2023-05-08T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.16
852401,HILL STREET - HEDNESFORD,2023-05-08T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.73
852401,HILL STREET - HEDNESFORD,2023-05-08T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.52
852401,HILL STREET - HEDNESFORD,2023-05-08T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.4
852401,HILL STREET - HEDNESFORD,2023-05-08T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.9
852401,HILL STREET - HEDNESFORD,2023-05-08T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.2
852401,HILL STREET - HEDNESFORD,2023-05-08T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.3
852401,HILL STREET - HEDNESFORD,2023-05-08T15:10:00.000+00:00,transformer,,Temperature,C,24.0
852401,HILL STREET - HEDNESFORD,2023-05-08T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
852401,HILL STREET - HEDNESFORD,2023-05-08T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
852401,HILL STREET - HEDNESFORD,2023-05-08T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
852401,HILL STREET - HEDNESFORD,2023-05-08T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
852401,HILL STREET - HEDNESFORD,2023-05-08T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
852401,HILL STREET - HEDNESFORD,2023-05-08T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
852401,HILL STREET - HEDNESFORD,2023-05-08T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
852401,HILL STREET - HEDNESFORD,2023-05-08T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
852401,HILL STREET - HEDNESFORD,2023-05-08T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
852401,HILL STREET - HEDNESFORD,2023-05-08T15:10:00.000+00:00,busbar,,L3 Active Power,kW,20.75
852401,HILL STREET - HEDNESFORD,2023-05-08T15:10:00.000+00:00,busbar,,L2 Active Power,kW,23.66
852401,HILL STREET - HEDNESFORD,2023-05-08T15:10:00.000+00:00,busbar,,L1 Active Power,kW,28.35
852401,HILL STREET - HEDNESFORD,2023-05-08T15:10:00.000+00:00,busbar,,N Current (RMS),A,58.7
852401,HILL STREET - HEDNESFORD,2023-05-08T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
852401,HILL STREET - HEDNESFORD,2023-05-08T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
852401,HILL STREET - HEDNESFORD,2023-05-08T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
852401,HILL STREET - HEDNESFORD,2023-05-08T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
852401,HILL STREET - HEDNESFORD,2023-05-08T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
852401,HILL STREET - HEDNESFORD,2023-05-08T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
852401,HILL STREET - HEDNESFORD,2023-05-08T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.15
852401,HILL STREET - HEDNESFORD,2023-05-08T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.39
852401,HILL STREET - HEDNESFORD,2023-05-08T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.75
852401,HILL STREET - HEDNESFORD,2023-05-08T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
852401,HILL STREET - HEDNESFORD,2023-05-08T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.2
852401,HILL STREET - HEDNESFORD,2023-05-08T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.9
852401,HILL STREET - HEDNESFORD,2023-05-08T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.6
852401,HILL STREET - HEDNESFORD,2023-05-08T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
852401,HILL STREET - HEDNESFORD,2023-05-08T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
852401,HILL STREET - HEDNESFORD,2023-05-08T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
852401,HILL STREET - HEDNESFORD,2023-05-08T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.54
852401,HILL STREET - HEDNESFORD,2023-05-08T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.78
852401,HILL STREET - HEDNESFORD,2023-05-08T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.45
852401,HILL STREET - HEDNESFORD,2023-05-08T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
852401,HILL STREET - HEDNESFORD,2023-05-08T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.6
852401,HILL STREET - HEDNESFORD,2023-05-08T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.2
852401,HILL STREET - HEDNESFORD,2023-05-08T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.1
852401,HILL STREET - HEDNESFORD,2023-05-08T15:00:00.000+00:00,transformer,,Temperature,C,24.0
852401,HILL STREET - HEDNESFORD,2023-05-08T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
852401,HILL STREET - HEDNESFORD,2023-05-08T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
852401,HILL STREET - HEDNESFORD,2023-05-08T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
852401,HILL STREET - HEDNESFORD,2023-05-08T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
852401,HILL STREET - HEDNESFORD,2023-05-08T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
852401,HILL STREET - HEDNESFORD,2023-05-08T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
852401,HILL STREET - HEDNESFORD,2023-05-08T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
852401,HILL STREET - HEDNESFORD,2023-05-08T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
852401,HILL STREET - HEDNESFORD,2023-05-08T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
852401,HILL STREET - HEDNESFORD,2023-05-08T15:00:00.000+00:00,busbar,,L3 Active Power,kW,21.69
852401,HILL STREET - HEDNESFORD,2023-05-08T15:00:00.000+00:00,busbar,,L2 Active Power,kW,23.17
852401,HILL STREET - HEDNESFORD,2023-05-08T15:00:00.000+00:00,busbar,,L1 Active Power,kW,27.2
852401,HILL STREET - HEDNESFORD,2023-05-08T15:00:00.000+00:00,busbar,,N Current (RMS),A,54.1
852401,HILL STREET - HEDNESFORD,2023-05-08T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
852401,HILL STREET - HEDNESFORD,2023-05-08T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
852401,HILL STREET - HEDNESFORD,2023-05-08T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
852401,HILL STREET - HEDNESFORD,2023-05-08T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
852401,HILL STREET - HEDNESFORD,2023-05-08T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
852401,HILL STREET - HEDNESFORD,2023-05-08T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
852401,HILL STREET - HEDNESFORD,2023-05-08T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.94
852401,HILL STREET - HEDNESFORD,2023-05-08T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.78
852401,HILL STREET - HEDNESFORD,2023-05-08T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.47
852401,HILL STREET - HEDNESFORD,2023-05-08T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
852401,HILL STREET - HEDNESFORD,2023-05-08T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
852401,HILL STREET - HEDNESFORD,2023-05-08T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.2
852401,HILL STREET - HEDNESFORD,2023-05-08T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.0
852401,HILL STREET - HEDNESFORD,2023-05-08T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
852401,HILL STREET - HEDNESFORD,2023-05-08T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
852401,HILL STREET - HEDNESFORD,2023-05-08T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
852401,HILL STREET - HEDNESFORD,2023-05-08T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.69
852401,HILL STREET - HEDNESFORD,2023-05-08T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.47
852401,HILL STREET - HEDNESFORD,2023-05-08T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.12
852401,HILL STREET - HEDNESFORD,2023-05-08T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.4
852401,HILL STREET - HEDNESFORD,2023-05-08T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.1
852401,HILL STREET - HEDNESFORD,2023-05-08T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.9
852401,HILL STREET - HEDNESFORD,2023-05-08T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.9
852401,HILL STREET - HEDNESFORD,2023-05-08T14:50:00.000+00:00,transformer,,Temperature,C,24.0
852401,HILL STREET - HEDNESFORD,2023-05-08T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
852401,HILL STREET - HEDNESFORD,2023-05-08T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
852401,HILL STREET - HEDNESFORD,2023-05-08T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
852401,HILL STREET - HEDNESFORD,2023-05-08T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
852401,HILL STREET - HEDNESFORD,2023-05-08T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
852401,HILL STREET - HEDNESFORD,2023-05-08T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
852401,HILL STREET - HEDNESFORD,2023-05-08T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
852401,HILL STREET - HEDNESFORD,2023-05-08T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
852401,HILL STREET - HEDNESFORD,2023-05-08T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
852401,HILL STREET - HEDNESFORD,2023-05-08T14:50:00.000+00:00,busbar,,L3 Active Power,kW,26.63
852401,HILL STREET - HEDNESFORD,2023-05-08T14:50:00.000+00:00,busbar,,L2 Active Power,kW,21.25
852401,HILL STREET - HEDNESFORD,2023-05-08T14:50:00.000+00:00,busbar,,L1 Active Power,kW,22.59
852401,HILL STREET - HEDNESFORD,2023-05-08T14:50:00.000+00:00,busbar,,N Current (RMS),A,52.0
852401,HILL STREET - HEDNESFORD,2023-05-08T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
852401,HILL STREET - HEDNESFORD,2023-05-08T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
852401,HILL STREET - HEDNESFORD,2023-05-08T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
852401,HILL STREET - HEDNESFORD,2023-05-08T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
852401,HILL STREET - HEDNESFORD,2023-05-08T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
852401,HILL STREET - HEDNESFORD,2023-05-08T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
852401,HILL STREET - HEDNESFORD,2023-05-08T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.35
852401,HILL STREET - HEDNESFORD,2023-05-08T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.82
852401,HILL STREET - HEDNESFORD,2023-05-08T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.07
852401,HILL STREET - HEDNESFORD,2023-05-08T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
852401,HILL STREET - HEDNESFORD,2023-05-08T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
852401,HILL STREET - HEDNESFORD,2023-05-08T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.8
852401,HILL STREET - HEDNESFORD,2023-05-08T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.2
852401,HILL STREET - HEDNESFORD,2023-05-08T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
852401,HILL STREET - HEDNESFORD,2023-05-08T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
852401,HILL STREET - HEDNESFORD,2023-05-08T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
852401,HILL STREET - HEDNESFORD,2023-05-08T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.1
852401,HILL STREET - HEDNESFORD,2023-05-08T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.79
852401,HILL STREET - HEDNESFORD,2023-05-08T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.23
852401,HILL STREET - HEDNESFORD,2023-05-08T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.7
852401,HILL STREET - HEDNESFORD,2023-05-08T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.5
852401,HILL STREET - HEDNESFORD,2023-05-08T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.6
852401,HILL STREET - HEDNESFORD,2023-05-08T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.5
852401,HILL STREET - HEDNESFORD,2023-05-08T14:40:00.000+00:00,transformer,,Temperature,C,24.0
852401,HILL STREET - HEDNESFORD,2023-05-08T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
852401,HILL STREET - HEDNESFORD,2023-05-08T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
852401,HILL STREET - HEDNESFORD,2023-05-08T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
852401,HILL STREET - HEDNESFORD,2023-05-08T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
852401,HILL STREET - HEDNESFORD,2023-05-08T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
852401,HILL STREET - HEDNESFORD,2023-05-08T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
852401,HILL STREET - HEDNESFORD,2023-05-08T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
852401,HILL STREET - HEDNESFORD,2023-05-08T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
852401,HILL STREET - HEDNESFORD,2023-05-08T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
852401,HILL STREET - HEDNESFORD,2023-05-08T14:40:00.000+00:00,busbar,,L3 Active Power,kW,28.45
852401,HILL STREET - HEDNESFORD,2023-05-08T14:40:00.000+00:00,busbar,,L2 Active Power,kW,24.6
852401,HILL STREET - HEDNESFORD,2023-05-08T14:40:00.000+00:00,busbar,,L1 Active Power,kW,28.3
852401,HILL STREET - HEDNESFORD,2023-05-08T14:40:00.000+00:00,busbar,,N Current (RMS),A,46.1
852401,HILL STREET - HEDNESFORD,2023-05-08T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
852401,HILL STREET - HEDNESFORD,2023-05-08T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
852401,HILL STREET - HEDNESFORD,2023-05-08T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
852401,HILL STREET - HEDNESFORD,2023-05-08T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
852401,HILL STREET - HEDNESFORD,2023-05-08T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
852401,HILL STREET - HEDNESFORD,2023-05-08T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
852401,HILL STREET - HEDNESFORD,2023-05-08T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.09
852401,HILL STREET - HEDNESFORD,2023-05-08T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.18
852401,HILL STREET - HEDNESFORD,2023-05-08T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.55
852401,HILL STREET - HEDNESFORD,2023-05-08T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
852401,HILL STREET - HEDNESFORD,2023-05-08T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.2
852401,HILL STREET - HEDNESFORD,2023-05-08T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.0
852401,HILL STREET - HEDNESFORD,2023-05-08T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.8
852401,HILL STREET - HEDNESFORD,2023-05-08T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.98
852401,HILL STREET - HEDNESFORD,2023-05-08T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
852401,HILL STREET - HEDNESFORD,2023-05-08T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
852401,HILL STREET - HEDNESFORD,2023-05-08T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.79
852401,HILL STREET - HEDNESFORD,2023-05-08T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.67
852401,HILL STREET - HEDNESFORD,2023-05-08T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.99
852401,HILL STREET - HEDNESFORD,2023-05-08T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.5
852401,HILL STREET - HEDNESFORD,2023-05-08T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.1
852401,HILL STREET - HEDNESFORD,2023-05-08T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.3
852401,HILL STREET - HEDNESFORD,2023-05-08T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.2
852401,HILL STREET - HEDNESFORD,2023-05-08T14:30:00.000+00:00,transformer,,Temperature,C,23.9
852401,HILL STREET - HEDNESFORD,2023-05-08T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
852401,HILL STREET - HEDNESFORD,2023-05-08T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
852401,HILL STREET - HEDNESFORD,2023-05-08T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
852401,HILL STREET - HEDNESFORD,2023-05-08T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
852401,HILL STREET - HEDNESFORD,2023-05-08T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
852401,HILL STREET - HEDNESFORD,2023-05-08T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
852401,HILL STREET - HEDNESFORD,2023-05-08T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
852401,HILL STREET - HEDNESFORD,2023-05-08T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
852401,HILL STREET - HEDNESFORD,2023-05-08T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
852401,HILL STREET - HEDNESFORD,2023-05-08T14:30:00.000+00:00,busbar,,L3 Active Power,kW,28.88
852401,HILL STREET - HEDNESFORD,2023-05-08T14:30:00.000+00:00,busbar,,L2 Active Power,kW,26.85
852401,HILL STREET - HEDNESFORD,2023-05-08T14:30:00.000+00:00,busbar,,L1 Active Power,kW,32.54
852401,HILL STREET - HEDNESFORD,2023-05-08T14:30:00.000+00:00,busbar,,N Current (RMS),A,47.9
852401,HILL STREET - HEDNESFORD,2023-05-08T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
852401,HILL STREET - HEDNESFORD,2023-05-08T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
852401,HILL STREET - HEDNESFORD,2023-05-08T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
852401,HILL STREET - HEDNESFORD,2023-05-08T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
852401,HILL STREET - HEDNESFORD,2023-05-08T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
852401,HILL STREET - HEDNESFORD,2023-05-08T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
852401,HILL STREET - HEDNESFORD,2023-05-08T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.83
852401,HILL STREET - HEDNESFORD,2023-05-08T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.82
852401,HILL STREET - HEDNESFORD,2023-05-08T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.09
852401,HILL STREET - HEDNESFORD,2023-05-08T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
852401,HILL STREET - HEDNESFORD,2023-05-08T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.5
852401,HILL STREET - HEDNESFORD,2023-05-08T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.0
852401,HILL STREET - HEDNESFORD,2023-05-08T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.9
852401,HILL STREET - HEDNESFORD,2023-05-08T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.99
852401,HILL STREET - HEDNESFORD,2023-05-08T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
852401,HILL STREET - HEDNESFORD,2023-05-08T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
852401,HILL STREET - HEDNESFORD,2023-05-08T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.83
852401,HILL STREET - HEDNESFORD,2023-05-08T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.7
852401,HILL STREET - HEDNESFORD,2023-05-08T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.27
852401,HILL STREET - HEDNESFORD,2023-05-08T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
852401,HILL STREET - HEDNESFORD,2023-05-08T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.7
852401,HILL STREET - HEDNESFORD,2023-05-08T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.9
852401,HILL STREET - HEDNESFORD,2023-05-08T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.5
852401,HILL STREET - HEDNESFORD,2023-05-08T14:20:00.000+00:00,transformer,,Temperature,C,23.8
852401,HILL STREET - HEDNESFORD,2023-05-08T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
852401,HILL STREET - HEDNESFORD,2023-05-08T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
852401,HILL STREET - HEDNESFORD,2023-05-08T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
