Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-05-08T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
852401,HILL STREET - HEDNESFORD,2023-05-08T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
852401,HILL STREET - HEDNESFORD,2023-05-08T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
852401,HILL STREET - HEDNESFORD,2023-05-08T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
852401,HILL STREET - HEDNESFORD,2023-05-08T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
852401,HILL STREET - HEDNESFORD,2023-05-08T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
852401,HILL STREET - HEDNESFORD,2023-05-08T14:20:00.000+00:00,busbar,,L3 Active Power,kW,29.66
852401,HILL STREET - HEDNESFORD,2023-05-08T14:20:00.000+00:00,busbar,,L2 Active Power,kW,28.52
852401,HILL STREET - HEDNESFORD,2023-05-08T14:20:00.000+00:00,busbar,,L1 Active Power,kW,30.36
852401,HILL STREET - HEDNESFORD,2023-05-08T14:20:00.000+00:00,busbar,,N Current (RMS),A,45.7
852401,HILL STREET - HEDNESFORD,2023-05-08T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
852401,HILL STREET - HEDNESFORD,2023-05-08T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
852401,HILL STREET - HEDNESFORD,2023-05-08T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
852401,HILL STREET - HEDNESFORD,2023-05-08T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
852401,HILL STREET - HEDNESFORD,2023-05-08T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
852401,HILL STREET - HEDNESFORD,2023-05-08T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
852401,HILL STREET - HEDNESFORD,2023-05-08T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.42
852401,HILL STREET - HEDNESFORD,2023-05-08T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.28
852401,HILL STREET - HEDNESFORD,2023-05-08T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.94
852401,HILL STREET - HEDNESFORD,2023-05-08T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
852401,HILL STREET - HEDNESFORD,2023-05-08T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.0
852401,HILL STREET - HEDNESFORD,2023-05-08T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.0
852401,HILL STREET - HEDNESFORD,2023-05-08T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.5
852401,HILL STREET - HEDNESFORD,2023-05-08T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
852401,HILL STREET - HEDNESFORD,2023-05-08T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
852401,HILL STREET - HEDNESFORD,2023-05-08T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
852401,HILL STREET - HEDNESFORD,2023-05-08T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.0
852401,HILL STREET - HEDNESFORD,2023-05-08T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.98
852401,HILL STREET - HEDNESFORD,2023-05-08T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.65
852401,HILL STREET - HEDNESFORD,2023-05-08T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.0
852401,HILL STREET - HEDNESFORD,2023-05-08T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.0
852401,HILL STREET - HEDNESFORD,2023-05-08T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.9
852401,HILL STREET - HEDNESFORD,2023-05-08T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.7
852401,HILL STREET - HEDNESFORD,2023-05-08T14:10:00.000+00:00,transformer,,Temperature,C,23.9
852401,HILL STREET - HEDNESFORD,2023-05-08T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
852401,HILL STREET - HEDNESFORD,2023-05-08T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
852401,HILL STREET - HEDNESFORD,2023-05-08T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
852401,HILL STREET - HEDNESFORD,2023-05-08T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
852401,HILL STREET - HEDNESFORD,2023-05-08T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
852401,HILL STREET - HEDNESFORD,2023-05-08T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
852401,HILL STREET - HEDNESFORD,2023-05-08T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
852401,HILL STREET - HEDNESFORD,2023-05-08T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
852401,HILL STREET - HEDNESFORD,2023-05-08T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
852401,HILL STREET - HEDNESFORD,2023-05-08T14:10:00.000+00:00,busbar,,L3 Active Power,kW,28.42
852401,HILL STREET - HEDNESFORD,2023-05-08T14:10:00.000+00:00,busbar,,L2 Active Power,kW,29.25
852401,HILL STREET - HEDNESFORD,2023-05-08T14:10:00.000+00:00,busbar,,L1 Active Power,kW,27.6
852401,HILL STREET - HEDNESFORD,2023-05-08T14:10:00.000+00:00,busbar,,N Current (RMS),A,48.0
852401,HILL STREET - HEDNESFORD,2023-05-08T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
852401,HILL STREET - HEDNESFORD,2023-05-08T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
852401,HILL STREET - HEDNESFORD,2023-05-08T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
852401,HILL STREET - HEDNESFORD,2023-05-08T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
852401,HILL STREET - HEDNESFORD,2023-05-08T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
852401,HILL STREET - HEDNESFORD,2023-05-08T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
852401,HILL STREET - HEDNESFORD,2023-05-08T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.58
852401,HILL STREET - HEDNESFORD,2023-05-08T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.88
852401,HILL STREET - HEDNESFORD,2023-05-08T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.01
852401,HILL STREET - HEDNESFORD,2023-05-08T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.1
852401,HILL STREET - HEDNESFORD,2023-05-08T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
852401,HILL STREET - HEDNESFORD,2023-05-08T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.9
852401,HILL STREET - HEDNESFORD,2023-05-08T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.0
852401,HILL STREET - HEDNESFORD,2023-05-08T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.06
852401,HILL STREET - HEDNESFORD,2023-05-08T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
852401,HILL STREET - HEDNESFORD,2023-05-08T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
852401,HILL STREET - HEDNESFORD,2023-05-08T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.68
852401,HILL STREET - HEDNESFORD,2023-05-08T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.87
852401,HILL STREET - HEDNESFORD,2023-05-08T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.1
852401,HILL STREET - HEDNESFORD,2023-05-08T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.8
852401,HILL STREET - HEDNESFORD,2023-05-08T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.1
852401,HILL STREET - HEDNESFORD,2023-05-08T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.2
852401,HILL STREET - HEDNESFORD,2023-05-08T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.5
852401,HILL STREET - HEDNESFORD,2023-05-08T14:00:00.000+00:00,transformer,,Temperature,C,24.0
852401,HILL STREET - HEDNESFORD,2023-05-08T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
852401,HILL STREET - HEDNESFORD,2023-05-08T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
852401,HILL STREET - HEDNESFORD,2023-05-08T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
852401,HILL STREET - HEDNESFORD,2023-05-08T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
852401,HILL STREET - HEDNESFORD,2023-05-08T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
852401,HILL STREET - HEDNESFORD,2023-05-08T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
852401,HILL STREET - HEDNESFORD,2023-05-08T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
852401,HILL STREET - HEDNESFORD,2023-05-08T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
852401,HILL STREET - HEDNESFORD,2023-05-08T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
852401,HILL STREET - HEDNESFORD,2023-05-08T14:00:00.000+00:00,busbar,,L3 Active Power,kW,28.26
852401,HILL STREET - HEDNESFORD,2023-05-08T14:00:00.000+00:00,busbar,,L2 Active Power,kW,24.75
852401,HILL STREET - HEDNESFORD,2023-05-08T14:00:00.000+00:00,busbar,,L1 Active Power,kW,38.11
852401,HILL STREET - HEDNESFORD,2023-05-08T14:00:00.000+00:00,busbar,,N Current (RMS),A,63.1
852401,HILL STREET - HEDNESFORD,2023-05-08T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
852401,HILL STREET - HEDNESFORD,2023-05-08T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
852401,HILL STREET - HEDNESFORD,2023-05-08T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.4
852401,HILL STREET - HEDNESFORD,2023-05-08T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
852401,HILL STREET - HEDNESFORD,2023-05-08T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
852401,HILL STREET - HEDNESFORD,2023-05-08T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
852401,HILL STREET - HEDNESFORD,2023-05-08T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.66
852401,HILL STREET - HEDNESFORD,2023-05-08T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.65
852401,HILL STREET - HEDNESFORD,2023-05-08T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.18
852401,HILL STREET - HEDNESFORD,2023-05-08T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
852401,HILL STREET - HEDNESFORD,2023-05-08T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.2
852401,HILL STREET - HEDNESFORD,2023-05-08T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.5
852401,HILL STREET - HEDNESFORD,2023-05-08T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.0
852401,HILL STREET - HEDNESFORD,2023-05-08T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
852401,HILL STREET - HEDNESFORD,2023-05-08T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
852401,HILL STREET - HEDNESFORD,2023-05-08T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
852401,HILL STREET - HEDNESFORD,2023-05-08T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.84
852401,HILL STREET - HEDNESFORD,2023-05-08T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.51
852401,HILL STREET - HEDNESFORD,2023-05-08T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.67
852401,HILL STREET - HEDNESFORD,2023-05-08T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.0
852401,HILL STREET - HEDNESFORD,2023-05-08T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.5
852401,HILL STREET - HEDNESFORD,2023-05-08T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.0
852401,HILL STREET - HEDNESFORD,2023-05-08T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.4
852401,HILL STREET - HEDNESFORD,2023-05-08T13:50:00.000+00:00,transformer,,Temperature,C,23.8
852401,HILL STREET - HEDNESFORD,2023-05-08T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
852401,HILL STREET - HEDNESFORD,2023-05-08T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
852401,HILL STREET - HEDNESFORD,2023-05-08T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
852401,HILL STREET - HEDNESFORD,2023-05-08T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
852401,HILL STREET - HEDNESFORD,2023-05-08T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
852401,HILL STREET - HEDNESFORD,2023-05-08T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
852401,HILL STREET - HEDNESFORD,2023-05-08T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
852401,HILL STREET - HEDNESFORD,2023-05-08T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
852401,HILL STREET - HEDNESFORD,2023-05-08T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
852401,HILL STREET - HEDNESFORD,2023-05-08T13:50:00.000+00:00,busbar,,L3 Active Power,kW,28.51
852401,HILL STREET - HEDNESFORD,2023-05-08T13:50:00.000+00:00,busbar,,L2 Active Power,kW,21.16
852401,HILL STREET - HEDNESFORD,2023-05-08T13:50:00.000+00:00,busbar,,L1 Active Power,kW,29.85
852401,HILL STREET - HEDNESFORD,2023-05-08T13:50:00.000+00:00,busbar,,N Current (RMS),A,58.9
852401,HILL STREET - HEDNESFORD,2023-05-08T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
852401,HILL STREET - HEDNESFORD,2023-05-08T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
852401,HILL STREET - HEDNESFORD,2023-05-08T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
852401,HILL STREET - HEDNESFORD,2023-05-08T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
852401,HILL STREET - HEDNESFORD,2023-05-08T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
852401,HILL STREET - HEDNESFORD,2023-05-08T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
852401,HILL STREET - HEDNESFORD,2023-05-08T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.7
852401,HILL STREET - HEDNESFORD,2023-05-08T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.21
852401,HILL STREET - HEDNESFORD,2023-05-08T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.83
852401,HILL STREET - HEDNESFORD,2023-05-08T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
852401,HILL STREET - HEDNESFORD,2023-05-08T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
852401,HILL STREET - HEDNESFORD,2023-05-08T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.5
852401,HILL STREET - HEDNESFORD,2023-05-08T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.5
852401,HILL STREET - HEDNESFORD,2023-05-08T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.86
852401,HILL STREET - HEDNESFORD,2023-05-08T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
852401,HILL STREET - HEDNESFORD,2023-05-08T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
852401,HILL STREET - HEDNESFORD,2023-05-08T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.47
852401,HILL STREET - HEDNESFORD,2023-05-08T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.04
852401,HILL STREET - HEDNESFORD,2023-05-08T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.15
852401,HILL STREET - HEDNESFORD,2023-05-08T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
852401,HILL STREET - HEDNESFORD,2023-05-08T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.0
852401,HILL STREET - HEDNESFORD,2023-05-08T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.8
852401,HILL STREET - HEDNESFORD,2023-05-08T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.6
852401,HILL STREET - HEDNESFORD,2023-05-08T13:40:00.000+00:00,transformer,,Temperature,C,23.4
852401,HILL STREET - HEDNESFORD,2023-05-08T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
852401,HILL STREET - HEDNESFORD,2023-05-08T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
852401,HILL STREET - HEDNESFORD,2023-05-08T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
852401,HILL STREET - HEDNESFORD,2023-05-08T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
852401,HILL STREET - HEDNESFORD,2023-05-08T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
852401,HILL STREET - HEDNESFORD,2023-05-08T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
852401,HILL STREET - HEDNESFORD,2023-05-08T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
852401,HILL STREET - HEDNESFORD,2023-05-08T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
852401,HILL STREET - HEDNESFORD,2023-05-08T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
852401,HILL STREET - HEDNESFORD,2023-05-08T13:40:00.000+00:00,busbar,,L3 Active Power,kW,26.17
852401,HILL STREET - HEDNESFORD,2023-05-08T13:40:00.000+00:00,busbar,,L2 Active Power,kW,21.25
852401,HILL STREET - HEDNESFORD,2023-05-08T13:40:00.000+00:00,busbar,,L1 Active Power,kW,23.99
852401,HILL STREET - HEDNESFORD,2023-05-08T13:40:00.000+00:00,busbar,,N Current (RMS),A,47.4
852401,HILL STREET - HEDNESFORD,2023-05-08T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
852401,HILL STREET - HEDNESFORD,2023-05-08T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
852401,HILL STREET - HEDNESFORD,2023-05-08T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
852401,HILL STREET - HEDNESFORD,2023-05-08T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
852401,HILL STREET - HEDNESFORD,2023-05-08T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
852401,HILL STREET - HEDNESFORD,2023-05-08T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
852401,HILL STREET - HEDNESFORD,2023-05-08T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.67
852401,HILL STREET - HEDNESFORD,2023-05-08T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.73
852401,HILL STREET - HEDNESFORD,2023-05-08T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.88
852401,HILL STREET - HEDNESFORD,2023-05-08T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
852401,HILL STREET - HEDNESFORD,2023-05-08T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.7
852401,HILL STREET - HEDNESFORD,2023-05-08T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.0
852401,HILL STREET - HEDNESFORD,2023-05-08T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.4
852401,HILL STREET - HEDNESFORD,2023-05-08T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.95
852401,HILL STREET - HEDNESFORD,2023-05-08T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
852401,HILL STREET - HEDNESFORD,2023-05-08T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
852401,HILL STREET - HEDNESFORD,2023-05-08T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.51
852401,HILL STREET - HEDNESFORD,2023-05-08T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.63
852401,HILL STREET - HEDNESFORD,2023-05-08T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.98
852401,HILL STREET - HEDNESFORD,2023-05-08T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.0
852401,HILL STREET - HEDNESFORD,2023-05-08T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.5
852401,HILL STREET - HEDNESFORD,2023-05-08T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.8
852401,HILL STREET - HEDNESFORD,2023-05-08T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.8
852401,HILL STREET - HEDNESFORD,2023-05-08T13:30:00.000+00:00,transformer,,Temperature,C,23.4
852401,HILL STREET - HEDNESFORD,2023-05-08T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
852401,HILL STREET - HEDNESFORD,2023-05-08T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
852401,HILL STREET - HEDNESFORD,2023-05-08T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
852401,HILL STREET - HEDNESFORD,2023-05-08T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
852401,HILL STREET - HEDNESFORD,2023-05-08T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
852401,HILL STREET - HEDNESFORD,2023-05-08T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
852401,HILL STREET - HEDNESFORD,2023-05-08T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
852401,HILL STREET - HEDNESFORD,2023-05-08T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
852401,HILL STREET - HEDNESFORD,2023-05-08T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
852401,HILL STREET - HEDNESFORD,2023-05-08T13:30:00.000+00:00,busbar,,L3 Active Power,kW,29.18
852401,HILL STREET - HEDNESFORD,2023-05-08T13:30:00.000+00:00,busbar,,L2 Active Power,kW,21.36
852401,HILL STREET - HEDNESFORD,2023-05-08T13:30:00.000+00:00,busbar,,L1 Active Power,kW,30.87
852401,HILL STREET - HEDNESFORD,2023-05-08T13:30:00.000+00:00,busbar,,N Current (RMS),A,54.4
852401,HILL STREET - HEDNESFORD,2023-05-08T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
852401,HILL STREET - HEDNESFORD,2023-05-08T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
852401,HILL STREET - HEDNESFORD,2023-05-08T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
852401,HILL STREET - HEDNESFORD,2023-05-08T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
852401,HILL STREET - HEDNESFORD,2023-05-08T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
852401,HILL STREET - HEDNESFORD,2023-05-08T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
852401,HILL STREET - HEDNESFORD,2023-05-08T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.62
852401,HILL STREET - HEDNESFORD,2023-05-08T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.14
852401,HILL STREET - HEDNESFORD,2023-05-08T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.05
852401,HILL STREET - HEDNESFORD,2023-05-08T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
852401,HILL STREET - HEDNESFORD,2023-05-08T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.3
852401,HILL STREET - HEDNESFORD,2023-05-08T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.0
852401,HILL STREET - HEDNESFORD,2023-05-08T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.9
852401,HILL STREET - HEDNESFORD,2023-05-08T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
852401,HILL STREET - HEDNESFORD,2023-05-08T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
852401,HILL STREET - HEDNESFORD,2023-05-08T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
852401,HILL STREET - HEDNESFORD,2023-05-08T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.99
852401,HILL STREET - HEDNESFORD,2023-05-08T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.78
852401,HILL STREET - HEDNESFORD,2023-05-08T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.41
852401,HILL STREET - HEDNESFORD,2023-05-08T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,62.1
852401,HILL STREET - HEDNESFORD,2023-05-08T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,119.5
852401,HILL STREET - HEDNESFORD,2023-05-08T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.0
852401,HILL STREET - HEDNESFORD,2023-05-08T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.8
852401,HILL STREET - HEDNESFORD,2023-05-08T13:20:00.000+00:00,transformer,,Temperature,C,23.1
852401,HILL STREET - HEDNESFORD,2023-05-08T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
852401,HILL STREET - HEDNESFORD,2023-05-08T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
852401,HILL STREET - HEDNESFORD,2023-05-08T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
852401,HILL STREET - HEDNESFORD,2023-05-08T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
852401,HILL STREET - HEDNESFORD,2023-05-08T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
852401,HILL STREET - HEDNESFORD,2023-05-08T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
852401,HILL STREET - HEDNESFORD,2023-05-08T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
852401,HILL STREET - HEDNESFORD,2023-05-08T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
852401,HILL STREET - HEDNESFORD,2023-05-08T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
852401,HILL STREET - HEDNESFORD,2023-05-08T13:20:00.000+00:00,busbar,,L3 Active Power,kW,35.61
852401,HILL STREET - HEDNESFORD,2023-05-08T13:20:00.000+00:00,busbar,,L2 Active Power,kW,21.92
852401,HILL STREET - HEDNESFORD,2023-05-08T13:20:00.000+00:00,busbar,,L1 Active Power,kW,29.47
852401,HILL STREET - HEDNESFORD,2023-05-08T13:20:00.000+00:00,busbar,,N Current (RMS),A,64.3
852401,HILL STREET - HEDNESFORD,2023-05-08T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.2
852401,HILL STREET - HEDNESFORD,2023-05-08T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
852401,HILL STREET - HEDNESFORD,2023-05-08T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
852401,HILL STREET - HEDNESFORD,2023-05-08T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
852401,HILL STREET - HEDNESFORD,2023-05-08T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
852401,HILL STREET - HEDNESFORD,2023-05-08T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
852401,HILL STREET - HEDNESFORD,2023-05-08T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.49
852401,HILL STREET - HEDNESFORD,2023-05-08T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.27
852401,HILL STREET - HEDNESFORD,2023-05-08T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.41
852401,HILL STREET - HEDNESFORD,2023-05-08T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
852401,HILL STREET - HEDNESFORD,2023-05-08T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.6
852401,HILL STREET - HEDNESFORD,2023-05-08T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.6
852401,HILL STREET - HEDNESFORD,2023-05-08T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.2
852401,HILL STREET - HEDNESFORD,2023-05-08T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.58
852401,HILL STREET - HEDNESFORD,2023-05-08T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
852401,HILL STREET - HEDNESFORD,2023-05-08T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
852401,HILL STREET - HEDNESFORD,2023-05-08T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.0
852401,HILL STREET - HEDNESFORD,2023-05-08T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.67
852401,HILL STREET - HEDNESFORD,2023-05-08T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.47
852401,HILL STREET - HEDNESFORD,2023-05-08T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,71.5
852401,HILL STREET - HEDNESFORD,2023-05-08T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,124.3
852401,HILL STREET - HEDNESFORD,2023-05-08T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.9
852401,HILL STREET - HEDNESFORD,2023-05-08T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.0
852401,HILL STREET - HEDNESFORD,2023-05-08T13:10:00.000+00:00,transformer,,Temperature,C,22.9
852401,HILL STREET - HEDNESFORD,2023-05-08T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
852401,HILL STREET - HEDNESFORD,2023-05-08T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
852401,HILL STREET - HEDNESFORD,2023-05-08T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
852401,HILL STREET - HEDNESFORD,2023-05-08T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
852401,HILL STREET - HEDNESFORD,2023-05-08T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
852401,HILL STREET - HEDNESFORD,2023-05-08T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
852401,HILL STREET - HEDNESFORD,2023-05-08T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
852401,HILL STREET - HEDNESFORD,2023-05-08T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
852401,HILL STREET - HEDNESFORD,2023-05-08T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
852401,HILL STREET - HEDNESFORD,2023-05-08T13:10:00.000+00:00,busbar,,L3 Active Power,kW,36.5
852401,HILL STREET - HEDNESFORD,2023-05-08T13:10:00.000+00:00,busbar,,L2 Active Power,kW,19.95
852401,HILL STREET - HEDNESFORD,2023-05-08T13:10:00.000+00:00,busbar,,L1 Active Power,kW,33.88
852401,HILL STREET - HEDNESFORD,2023-05-08T13:10:00.000+00:00,busbar,,N Current (RMS),A,75.7
852401,HILL STREET - HEDNESFORD,2023-05-08T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.9
852401,HILL STREET - HEDNESFORD,2023-05-08T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
852401,HILL STREET - HEDNESFORD,2023-05-08T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.1
852401,HILL STREET - HEDNESFORD,2023-05-08T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
852401,HILL STREET - HEDNESFORD,2023-05-08T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
852401,HILL STREET - HEDNESFORD,2023-05-08T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
852401,HILL STREET - HEDNESFORD,2023-05-08T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.18
852401,HILL STREET - HEDNESFORD,2023-05-08T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.57
852401,HILL STREET - HEDNESFORD,2023-05-08T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.51
852401,HILL STREET - HEDNESFORD,2023-05-08T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
852401,HILL STREET - HEDNESFORD,2023-05-08T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.7
852401,HILL STREET - HEDNESFORD,2023-05-08T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.5
852401,HILL STREET - HEDNESFORD,2023-05-08T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.8
852401,HILL STREET - HEDNESFORD,2023-05-08T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
852401,HILL STREET - HEDNESFORD,2023-05-08T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
852401,HILL STREET - HEDNESFORD,2023-05-08T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
852401,HILL STREET - HEDNESFORD,2023-05-08T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.64
852401,HILL STREET - HEDNESFORD,2023-05-08T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.24
852401,HILL STREET - HEDNESFORD,2023-05-08T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.81
852401,HILL STREET - HEDNESFORD,2023-05-08T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,81.6
852401,HILL STREET - HEDNESFORD,2023-05-08T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,142.7
852401,HILL STREET - HEDNESFORD,2023-05-08T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.6
852401,HILL STREET - HEDNESFORD,2023-05-08T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.1
852401,HILL STREET - HEDNESFORD,2023-05-08T13:00:00.000+00:00,transformer,,Temperature,C,22.8
852401,HILL STREET - HEDNESFORD,2023-05-08T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
852401,HILL STREET - HEDNESFORD,2023-05-08T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
852401,HILL STREET - HEDNESFORD,2023-05-08T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
852401,HILL STREET - HEDNESFORD,2023-05-08T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
852401,HILL STREET - HEDNESFORD,2023-05-08T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
852401,HILL STREET - HEDNESFORD,2023-05-08T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
852401,HILL STREET - HEDNESFORD,2023-05-08T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
852401,HILL STREET - HEDNESFORD,2023-05-08T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
852401,HILL STREET - HEDNESFORD,2023-05-08T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
852401,HILL STREET - HEDNESFORD,2023-05-08T13:00:00.000+00:00,busbar,,L3 Active Power,kW,41.82
852401,HILL STREET - HEDNESFORD,2023-05-08T13:00:00.000+00:00,busbar,,L2 Active Power,kW,29.81
852401,HILL STREET - HEDNESFORD,2023-05-08T13:00:00.000+00:00,busbar,,L1 Active Power,kW,32.32
852401,HILL STREET - HEDNESFORD,2023-05-08T13:00:00.000+00:00,busbar,,N Current (RMS),A,67.3
852401,HILL STREET - HEDNESFORD,2023-05-08T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.8
852401,HILL STREET - HEDNESFORD,2023-05-08T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
852401,HILL STREET - HEDNESFORD,2023-05-08T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
852401,HILL STREET - HEDNESFORD,2023-05-08T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
852401,HILL STREET - HEDNESFORD,2023-05-08T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
852401,HILL STREET - HEDNESFORD,2023-05-08T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
852401,HILL STREET - HEDNESFORD,2023-05-08T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.99
852401,HILL STREET - HEDNESFORD,2023-05-08T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.53
852401,HILL STREET - HEDNESFORD,2023-05-08T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.35
852401,HILL STREET - HEDNESFORD,2023-05-08T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
852401,HILL STREET - HEDNESFORD,2023-05-08T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.9
852401,HILL STREET - HEDNESFORD,2023-05-08T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.4
852401,HILL STREET - HEDNESFORD,2023-05-08T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.2
852401,HILL STREET - HEDNESFORD,2023-05-08T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
852401,HILL STREET - HEDNESFORD,2023-05-08T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
852401,HILL STREET - HEDNESFORD,2023-05-08T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
852401,HILL STREET - HEDNESFORD,2023-05-08T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,35.07
852401,HILL STREET - HEDNESFORD,2023-05-08T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.81
852401,HILL STREET - HEDNESFORD,2023-05-08T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.41
852401,HILL STREET - HEDNESFORD,2023-05-08T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,84.2
852401,HILL STREET - HEDNESFORD,2023-05-08T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,144.4
852401,HILL STREET - HEDNESFORD,2023-05-08T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.9
852401,HILL STREET - HEDNESFORD,2023-05-08T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.9
852401,HILL STREET - HEDNESFORD,2023-05-08T12:50:00.000+00:00,transformer,,Temperature,C,22.5
852401,HILL STREET - HEDNESFORD,2023-05-08T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
852401,HILL STREET - HEDNESFORD,2023-05-08T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
852401,HILL STREET - HEDNESFORD,2023-05-08T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
852401,HILL STREET - HEDNESFORD,2023-05-08T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
852401,HILL STREET - HEDNESFORD,2023-05-08T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
852401,HILL STREET - HEDNESFORD,2023-05-08T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
852401,HILL STREET - HEDNESFORD,2023-05-08T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
852401,HILL STREET - HEDNESFORD,2023-05-08T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
852401,HILL STREET - HEDNESFORD,2023-05-08T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
852401,HILL STREET - HEDNESFORD,2023-05-08T12:50:00.000+00:00,busbar,,L3 Active Power,kW,40.06
852401,HILL STREET - HEDNESFORD,2023-05-08T12:50:00.000+00:00,busbar,,L2 Active Power,kW,24.34
852401,HILL STREET - HEDNESFORD,2023-05-08T12:50:00.000+00:00,busbar,,L1 Active Power,kW,26.76
852401,HILL STREET - HEDNESFORD,2023-05-08T12:50:00.000+00:00,busbar,,N Current (RMS),A,76.7
852401,HILL STREET - HEDNESFORD,2023-05-08T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.6
852401,HILL STREET - HEDNESFORD,2023-05-08T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
852401,HILL STREET - HEDNESFORD,2023-05-08T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
852401,HILL STREET - HEDNESFORD,2023-05-08T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
852401,HILL STREET - HEDNESFORD,2023-05-08T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
852401,HILL STREET - HEDNESFORD,2023-05-08T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
852401,HILL STREET - HEDNESFORD,2023-05-08T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.24
852401,HILL STREET - HEDNESFORD,2023-05-08T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.07
852401,HILL STREET - HEDNESFORD,2023-05-08T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.29
852401,HILL STREET - HEDNESFORD,2023-05-08T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
852401,HILL STREET - HEDNESFORD,2023-05-08T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.8
852401,HILL STREET - HEDNESFORD,2023-05-08T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.0
852401,HILL STREET - HEDNESFORD,2023-05-08T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.8
852401,HILL STREET - HEDNESFORD,2023-05-08T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
852401,HILL STREET - HEDNESFORD,2023-05-08T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
852401,HILL STREET - HEDNESFORD,2023-05-08T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
852401,HILL STREET - HEDNESFORD,2023-05-08T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.27
852401,HILL STREET - HEDNESFORD,2023-05-08T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.97
852401,HILL STREET - HEDNESFORD,2023-05-08T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.24
852401,HILL STREET - HEDNESFORD,2023-05-08T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,60.0
852401,HILL STREET - HEDNESFORD,2023-05-08T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,133.5
852401,HILL STREET - HEDNESFORD,2023-05-08T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.6
852401,HILL STREET - HEDNESFORD,2023-05-08T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.0
852401,HILL STREET - HEDNESFORD,2023-05-08T12:40:00.000+00:00,transformer,,Temperature,C,22.3
852401,HILL STREET - HEDNESFORD,2023-05-08T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
852401,HILL STREET - HEDNESFORD,2023-05-08T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
852401,HILL STREET - HEDNESFORD,2023-05-08T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
852401,HILL STREET - HEDNESFORD,2023-05-08T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
852401,HILL STREET - HEDNESFORD,2023-05-08T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
852401,HILL STREET - HEDNESFORD,2023-05-08T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
852401,HILL STREET - HEDNESFORD,2023-05-08T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
852401,HILL STREET - HEDNESFORD,2023-05-08T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
852401,HILL STREET - HEDNESFORD,2023-05-08T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
852401,HILL STREET - HEDNESFORD,2023-05-08T12:40:00.000+00:00,busbar,,L3 Active Power,kW,37.5
852401,HILL STREET - HEDNESFORD,2023-05-08T12:40:00.000+00:00,busbar,,L2 Active Power,kW,26.05
852401,HILL STREET - HEDNESFORD,2023-05-08T12:40:00.000+00:00,busbar,,L1 Active Power,kW,32.53
852401,HILL STREET - HEDNESFORD,2023-05-08T12:40:00.000+00:00,busbar,,N Current (RMS),A,59.9
852401,HILL STREET - HEDNESFORD,2023-05-08T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.7
852401,HILL STREET - HEDNESFORD,2023-05-08T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
852401,HILL STREET - HEDNESFORD,2023-05-08T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
852401,HILL STREET - HEDNESFORD,2023-05-08T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
852401,HILL STREET - HEDNESFORD,2023-05-08T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
852401,HILL STREET - HEDNESFORD,2023-05-08T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
852401,HILL STREET - HEDNESFORD,2023-05-08T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.39
852401,HILL STREET - HEDNESFORD,2023-05-08T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.66
852401,HILL STREET - HEDNESFORD,2023-05-08T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.54
852401,HILL STREET - HEDNESFORD,2023-05-08T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
852401,HILL STREET - HEDNESFORD,2023-05-08T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.6
852401,HILL STREET - HEDNESFORD,2023-05-08T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.1
852401,HILL STREET - HEDNESFORD,2023-05-08T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.3
852401,HILL STREET - HEDNESFORD,2023-05-08T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
852401,HILL STREET - HEDNESFORD,2023-05-08T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
852401,HILL STREET - HEDNESFORD,2023-05-08T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
852401,HILL STREET - HEDNESFORD,2023-05-08T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.2
852401,HILL STREET - HEDNESFORD,2023-05-08T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.35
852401,HILL STREET - HEDNESFORD,2023-05-08T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.94
852401,HILL STREET - HEDNESFORD,2023-05-08T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,51.3
852401,HILL STREET - HEDNESFORD,2023-05-08T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,129.1
852401,HILL STREET - HEDNESFORD,2023-05-08T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.8
852401,HILL STREET - HEDNESFORD,2023-05-08T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.5
852401,HILL STREET - HEDNESFORD,2023-05-08T12:30:00.000+00:00,transformer,,Temperature,C,22.2
852401,HILL STREET - HEDNESFORD,2023-05-08T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
852401,HILL STREET - HEDNESFORD,2023-05-08T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
852401,HILL STREET - HEDNESFORD,2023-05-08T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
852401,HILL STREET - HEDNESFORD,2023-05-08T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
852401,HILL STREET - HEDNESFORD,2023-05-08T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
852401,HILL STREET - HEDNESFORD,2023-05-08T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
852401,HILL STREET - HEDNESFORD,2023-05-08T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
852401,HILL STREET - HEDNESFORD,2023-05-08T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
852401,HILL STREET - HEDNESFORD,2023-05-08T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
852401,HILL STREET - HEDNESFORD,2023-05-08T12:30:00.000+00:00,busbar,,L3 Active Power,kW,35.59
852401,HILL STREET - HEDNESFORD,2023-05-08T12:30:00.000+00:00,busbar,,L2 Active Power,kW,27.01
852401,HILL STREET - HEDNESFORD,2023-05-08T12:30:00.000+00:00,busbar,,L1 Active Power,kW,30.49
852401,HILL STREET - HEDNESFORD,2023-05-08T12:30:00.000+00:00,busbar,,N Current (RMS),A,47.0
852401,HILL STREET - HEDNESFORD,2023-05-08T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.8
852401,HILL STREET - HEDNESFORD,2023-05-08T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
852401,HILL STREET - HEDNESFORD,2023-05-08T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
852401,HILL STREET - HEDNESFORD,2023-05-08T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
852401,HILL STREET - HEDNESFORD,2023-05-08T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
852401,HILL STREET - HEDNESFORD,2023-05-08T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
852401,HILL STREET - HEDNESFORD,2023-05-08T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.96
852401,HILL STREET - HEDNESFORD,2023-05-08T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.09
852401,HILL STREET - HEDNESFORD,2023-05-08T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.34
852401,HILL STREET - HEDNESFORD,2023-05-08T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
852401,HILL STREET - HEDNESFORD,2023-05-08T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
852401,HILL STREET - HEDNESFORD,2023-05-08T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.0
852401,HILL STREET - HEDNESFORD,2023-05-08T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.2
852401,HILL STREET - HEDNESFORD,2023-05-08T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
852401,HILL STREET - HEDNESFORD,2023-05-08T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
852401,HILL STREET - HEDNESFORD,2023-05-08T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
852401,HILL STREET - HEDNESFORD,2023-05-08T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.4
852401,HILL STREET - HEDNESFORD,2023-05-08T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.66
852401,HILL STREET - HEDNESFORD,2023-05-08T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.5
852401,HILL STREET - HEDNESFORD,2023-05-08T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,62.6
852401,HILL STREET - HEDNESFORD,2023-05-08T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,142.4
852401,HILL STREET - HEDNESFORD,2023-05-08T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.1
852401,HILL STREET - HEDNESFORD,2023-05-08T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.2
852401,HILL STREET - HEDNESFORD,2023-05-08T12:20:00.000+00:00,transformer,,Temperature,C,22.1
852401,HILL STREET - HEDNESFORD,2023-05-08T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
852401,HILL STREET - HEDNESFORD,2023-05-08T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
852401,HILL STREET - HEDNESFORD,2023-05-08T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
852401,HILL STREET - HEDNESFORD,2023-05-08T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
852401,HILL STREET - HEDNESFORD,2023-05-08T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
852401,HILL STREET - HEDNESFORD,2023-05-08T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
852401,HILL STREET - HEDNESFORD,2023-05-08T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
852401,HILL STREET - HEDNESFORD,2023-05-08T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
852401,HILL STREET - HEDNESFORD,2023-05-08T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
852401,HILL STREET - HEDNESFORD,2023-05-08T12:20:00.000+00:00,busbar,,L3 Active Power,kW,39.36
852401,HILL STREET - HEDNESFORD,2023-05-08T12:20:00.000+00:00,busbar,,L2 Active Power,kW,26.75
852401,HILL STREET - HEDNESFORD,2023-05-08T12:20:00.000+00:00,busbar,,L1 Active Power,kW,31.84
852401,HILL STREET - HEDNESFORD,2023-05-08T12:20:00.000+00:00,busbar,,N Current (RMS),A,64.2
852401,HILL STREET - HEDNESFORD,2023-05-08T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.5
852401,HILL STREET - HEDNESFORD,2023-05-08T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
852401,HILL STREET - HEDNESFORD,2023-05-08T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
852401,HILL STREET - HEDNESFORD,2023-05-08T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
852401,HILL STREET - HEDNESFORD,2023-05-08T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
852401,HILL STREET - HEDNESFORD,2023-05-08T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
852401,HILL STREET - HEDNESFORD,2023-05-08T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.66
852401,HILL STREET - HEDNESFORD,2023-05-08T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.58
852401,HILL STREET - HEDNESFORD,2023-05-08T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.41
852401,HILL STREET - HEDNESFORD,2023-05-08T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
852401,HILL STREET - HEDNESFORD,2023-05-08T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.3
852401,HILL STREET - HEDNESFORD,2023-05-08T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.2
852401,HILL STREET - HEDNESFORD,2023-05-08T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.9
852401,HILL STREET - HEDNESFORD,2023-05-08T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
852401,HILL STREET - HEDNESFORD,2023-05-08T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
852401,HILL STREET - HEDNESFORD,2023-05-08T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
852401,HILL STREET - HEDNESFORD,2023-05-08T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.41
852401,HILL STREET - HEDNESFORD,2023-05-08T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.21
852401,HILL STREET - HEDNESFORD,2023-05-08T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.74
852401,HILL STREET - HEDNESFORD,2023-05-08T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,54.5
852401,HILL STREET - HEDNESFORD,2023-05-08T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.3
852401,HILL STREET - HEDNESFORD,2023-05-08T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.1
852401,HILL STREET - HEDNESFORD,2023-05-08T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.1
852401,HILL STREET - HEDNESFORD,2023-05-08T12:10:00.000+00:00,transformer,,Temperature,C,22.0
852401,HILL STREET - HEDNESFORD,2023-05-08T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
852401,HILL STREET - HEDNESFORD,2023-05-08T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
852401,HILL STREET - HEDNESFORD,2023-05-08T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
852401,HILL STREET - HEDNESFORD,2023-05-08T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
852401,HILL STREET - HEDNESFORD,2023-05-08T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
852401,HILL STREET - HEDNESFORD,2023-05-08T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
852401,HILL STREET - HEDNESFORD,2023-05-08T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
852401,HILL STREET - HEDNESFORD,2023-05-08T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
852401,HILL STREET - HEDNESFORD,2023-05-08T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
852401,HILL STREET - HEDNESFORD,2023-05-08T12:10:00.000+00:00,busbar,,L3 Active Power,kW,31.06
852401,HILL STREET - HEDNESFORD,2023-05-08T12:10:00.000+00:00,busbar,,L2 Active Power,kW,24.79
852401,HILL STREET - HEDNESFORD,2023-05-08T12:10:00.000+00:00,busbar,,L1 Active Power,kW,29.15
