Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-05-08T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.83
852401,HILL STREET - HEDNESFORD,2023-05-08T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
852401,HILL STREET - HEDNESFORD,2023-05-08T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
852401,HILL STREET - HEDNESFORD,2023-05-08T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.9
852401,HILL STREET - HEDNESFORD,2023-05-08T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.3
852401,HILL STREET - HEDNESFORD,2023-05-08T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
852401,HILL STREET - HEDNESFORD,2023-05-08T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
852401,HILL STREET - HEDNESFORD,2023-05-08T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
852401,HILL STREET - HEDNESFORD,2023-05-08T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.01
852401,HILL STREET - HEDNESFORD,2023-05-08T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.55
852401,HILL STREET - HEDNESFORD,2023-05-08T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.78
852401,HILL STREET - HEDNESFORD,2023-05-08T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.8
852401,HILL STREET - HEDNESFORD,2023-05-08T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.7
852401,HILL STREET - HEDNESFORD,2023-05-08T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.1
852401,HILL STREET - HEDNESFORD,2023-05-08T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.3
852401,HILL STREET - HEDNESFORD,2023-05-08T09:50:00.000+00:00,transformer,,Temperature,C,20.8
852401,HILL STREET - HEDNESFORD,2023-05-08T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
852401,HILL STREET - HEDNESFORD,2023-05-08T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
852401,HILL STREET - HEDNESFORD,2023-05-08T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
852401,HILL STREET - HEDNESFORD,2023-05-08T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
852401,HILL STREET - HEDNESFORD,2023-05-08T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
852401,HILL STREET - HEDNESFORD,2023-05-08T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
852401,HILL STREET - HEDNESFORD,2023-05-08T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
852401,HILL STREET - HEDNESFORD,2023-05-08T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
852401,HILL STREET - HEDNESFORD,2023-05-08T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
852401,HILL STREET - HEDNESFORD,2023-05-08T09:50:00.000+00:00,busbar,,L3 Active Power,kW,21.99
852401,HILL STREET - HEDNESFORD,2023-05-08T09:50:00.000+00:00,busbar,,L2 Active Power,kW,27.71
852401,HILL STREET - HEDNESFORD,2023-05-08T09:50:00.000+00:00,busbar,,L1 Active Power,kW,22.61
852401,HILL STREET - HEDNESFORD,2023-05-08T09:50:00.000+00:00,busbar,,N Current (RMS),A,50.2
852401,HILL STREET - HEDNESFORD,2023-05-08T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
852401,HILL STREET - HEDNESFORD,2023-05-08T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
852401,HILL STREET - HEDNESFORD,2023-05-08T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
852401,HILL STREET - HEDNESFORD,2023-05-08T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
852401,HILL STREET - HEDNESFORD,2023-05-08T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
852401,HILL STREET - HEDNESFORD,2023-05-08T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
852401,HILL STREET - HEDNESFORD,2023-05-08T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.97
852401,HILL STREET - HEDNESFORD,2023-05-08T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.74
852401,HILL STREET - HEDNESFORD,2023-05-08T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.33
852401,HILL STREET - HEDNESFORD,2023-05-08T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
852401,HILL STREET - HEDNESFORD,2023-05-08T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.8
852401,HILL STREET - HEDNESFORD,2023-05-08T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.6
852401,HILL STREET - HEDNESFORD,2023-05-08T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.8
852401,HILL STREET - HEDNESFORD,2023-05-08T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
852401,HILL STREET - HEDNESFORD,2023-05-08T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
852401,HILL STREET - HEDNESFORD,2023-05-08T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
852401,HILL STREET - HEDNESFORD,2023-05-08T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.65
852401,HILL STREET - HEDNESFORD,2023-05-08T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.87
852401,HILL STREET - HEDNESFORD,2023-05-08T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.34
852401,HILL STREET - HEDNESFORD,2023-05-08T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,68.5
852401,HILL STREET - HEDNESFORD,2023-05-08T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.3
852401,HILL STREET - HEDNESFORD,2023-05-08T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.2
852401,HILL STREET - HEDNESFORD,2023-05-08T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.5
852401,HILL STREET - HEDNESFORD,2023-05-08T09:40:00.000+00:00,transformer,,Temperature,C,20.7
852401,HILL STREET - HEDNESFORD,2023-05-08T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
852401,HILL STREET - HEDNESFORD,2023-05-08T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
852401,HILL STREET - HEDNESFORD,2023-05-08T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
852401,HILL STREET - HEDNESFORD,2023-05-08T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
852401,HILL STREET - HEDNESFORD,2023-05-08T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
852401,HILL STREET - HEDNESFORD,2023-05-08T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
852401,HILL STREET - HEDNESFORD,2023-05-08T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
852401,HILL STREET - HEDNESFORD,2023-05-08T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
852401,HILL STREET - HEDNESFORD,2023-05-08T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
852401,HILL STREET - HEDNESFORD,2023-05-08T09:40:00.000+00:00,busbar,,L3 Active Power,kW,30.62
852401,HILL STREET - HEDNESFORD,2023-05-08T09:40:00.000+00:00,busbar,,L2 Active Power,kW,19.61
852401,HILL STREET - HEDNESFORD,2023-05-08T09:40:00.000+00:00,busbar,,L1 Active Power,kW,31.67
852401,HILL STREET - HEDNESFORD,2023-05-08T09:40:00.000+00:00,busbar,,N Current (RMS),A,68.6
852401,HILL STREET - HEDNESFORD,2023-05-08T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
852401,HILL STREET - HEDNESFORD,2023-05-08T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
852401,HILL STREET - HEDNESFORD,2023-05-08T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
852401,HILL STREET - HEDNESFORD,2023-05-08T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
852401,HILL STREET - HEDNESFORD,2023-05-08T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
852401,HILL STREET - HEDNESFORD,2023-05-08T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
852401,HILL STREET - HEDNESFORD,2023-05-08T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.12
852401,HILL STREET - HEDNESFORD,2023-05-08T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.65
852401,HILL STREET - HEDNESFORD,2023-05-08T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.76
852401,HILL STREET - HEDNESFORD,2023-05-08T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
852401,HILL STREET - HEDNESFORD,2023-05-08T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.0
852401,HILL STREET - HEDNESFORD,2023-05-08T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.9
852401,HILL STREET - HEDNESFORD,2023-05-08T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.4
852401,HILL STREET - HEDNESFORD,2023-05-08T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.23
852401,HILL STREET - HEDNESFORD,2023-05-08T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
852401,HILL STREET - HEDNESFORD,2023-05-08T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
852401,HILL STREET - HEDNESFORD,2023-05-08T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.96
852401,HILL STREET - HEDNESFORD,2023-05-08T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.31
852401,HILL STREET - HEDNESFORD,2023-05-08T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.62
852401,HILL STREET - HEDNESFORD,2023-05-08T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.3
852401,HILL STREET - HEDNESFORD,2023-05-08T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.1
852401,HILL STREET - HEDNESFORD,2023-05-08T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.8
852401,HILL STREET - HEDNESFORD,2023-05-08T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.7
852401,HILL STREET - HEDNESFORD,2023-05-08T09:30:00.000+00:00,transformer,,Temperature,C,20.5
852401,HILL STREET - HEDNESFORD,2023-05-08T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
852401,HILL STREET - HEDNESFORD,2023-05-08T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
852401,HILL STREET - HEDNESFORD,2023-05-08T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
852401,HILL STREET - HEDNESFORD,2023-05-08T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
852401,HILL STREET - HEDNESFORD,2023-05-08T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
852401,HILL STREET - HEDNESFORD,2023-05-08T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
852401,HILL STREET - HEDNESFORD,2023-05-08T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
852401,HILL STREET - HEDNESFORD,2023-05-08T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
852401,HILL STREET - HEDNESFORD,2023-05-08T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
852401,HILL STREET - HEDNESFORD,2023-05-08T09:30:00.000+00:00,busbar,,L3 Active Power,kW,27.08
852401,HILL STREET - HEDNESFORD,2023-05-08T09:30:00.000+00:00,busbar,,L2 Active Power,kW,20.95
852401,HILL STREET - HEDNESFORD,2023-05-08T09:30:00.000+00:00,busbar,,L1 Active Power,kW,29.38
852401,HILL STREET - HEDNESFORD,2023-05-08T09:30:00.000+00:00,busbar,,N Current (RMS),A,52.3
852401,HILL STREET - HEDNESFORD,2023-05-08T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
852401,HILL STREET - HEDNESFORD,2023-05-08T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
852401,HILL STREET - HEDNESFORD,2023-05-08T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
852401,HILL STREET - HEDNESFORD,2023-05-08T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
852401,HILL STREET - HEDNESFORD,2023-05-08T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
852401,HILL STREET - HEDNESFORD,2023-05-08T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
852401,HILL STREET - HEDNESFORD,2023-05-08T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.6
852401,HILL STREET - HEDNESFORD,2023-05-08T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.08
852401,HILL STREET - HEDNESFORD,2023-05-08T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.68
852401,HILL STREET - HEDNESFORD,2023-05-08T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
852401,HILL STREET - HEDNESFORD,2023-05-08T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.9
852401,HILL STREET - HEDNESFORD,2023-05-08T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.8
852401,HILL STREET - HEDNESFORD,2023-05-08T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.8
852401,HILL STREET - HEDNESFORD,2023-05-08T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.7
852401,HILL STREET - HEDNESFORD,2023-05-08T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
852401,HILL STREET - HEDNESFORD,2023-05-08T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
852401,HILL STREET - HEDNESFORD,2023-05-08T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.95
852401,HILL STREET - HEDNESFORD,2023-05-08T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.49
852401,HILL STREET - HEDNESFORD,2023-05-08T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.91
852401,HILL STREET - HEDNESFORD,2023-05-08T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,66.3
852401,HILL STREET - HEDNESFORD,2023-05-08T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.0
852401,HILL STREET - HEDNESFORD,2023-05-08T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.6
852401,HILL STREET - HEDNESFORD,2023-05-08T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.7
852401,HILL STREET - HEDNESFORD,2023-05-08T09:20:00.000+00:00,transformer,,Temperature,C,20.6
852401,HILL STREET - HEDNESFORD,2023-05-08T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
852401,HILL STREET - HEDNESFORD,2023-05-08T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
852401,HILL STREET - HEDNESFORD,2023-05-08T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
852401,HILL STREET - HEDNESFORD,2023-05-08T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
852401,HILL STREET - HEDNESFORD,2023-05-08T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
852401,HILL STREET - HEDNESFORD,2023-05-08T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
852401,HILL STREET - HEDNESFORD,2023-05-08T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
852401,HILL STREET - HEDNESFORD,2023-05-08T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
852401,HILL STREET - HEDNESFORD,2023-05-08T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
852401,HILL STREET - HEDNESFORD,2023-05-08T09:20:00.000+00:00,busbar,,L3 Active Power,kW,19.55
852401,HILL STREET - HEDNESFORD,2023-05-08T09:20:00.000+00:00,busbar,,L2 Active Power,kW,21.57
852401,HILL STREET - HEDNESFORD,2023-05-08T09:20:00.000+00:00,busbar,,L1 Active Power,kW,35.58
852401,HILL STREET - HEDNESFORD,2023-05-08T09:20:00.000+00:00,busbar,,N Current (RMS),A,76.1
852401,HILL STREET - HEDNESFORD,2023-05-08T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
852401,HILL STREET - HEDNESFORD,2023-05-08T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
852401,HILL STREET - HEDNESFORD,2023-05-08T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.8
852401,HILL STREET - HEDNESFORD,2023-05-08T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
852401,HILL STREET - HEDNESFORD,2023-05-08T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
852401,HILL STREET - HEDNESFORD,2023-05-08T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
852401,HILL STREET - HEDNESFORD,2023-05-08T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.42
852401,HILL STREET - HEDNESFORD,2023-05-08T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.76
852401,HILL STREET - HEDNESFORD,2023-05-08T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.5
852401,HILL STREET - HEDNESFORD,2023-05-08T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
852401,HILL STREET - HEDNESFORD,2023-05-08T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.1
852401,HILL STREET - HEDNESFORD,2023-05-08T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.9
852401,HILL STREET - HEDNESFORD,2023-05-08T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.4
852401,HILL STREET - HEDNESFORD,2023-05-08T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
852401,HILL STREET - HEDNESFORD,2023-05-08T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
852401,HILL STREET - HEDNESFORD,2023-05-08T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
852401,HILL STREET - HEDNESFORD,2023-05-08T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.78
852401,HILL STREET - HEDNESFORD,2023-05-08T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.48
852401,HILL STREET - HEDNESFORD,2023-05-08T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.38
852401,HILL STREET - HEDNESFORD,2023-05-08T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,54.6
852401,HILL STREET - HEDNESFORD,2023-05-08T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.5
852401,HILL STREET - HEDNESFORD,2023-05-08T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.0
852401,HILL STREET - HEDNESFORD,2023-05-08T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.5
852401,HILL STREET - HEDNESFORD,2023-05-08T09:10:00.000+00:00,transformer,,Temperature,C,20.7
852401,HILL STREET - HEDNESFORD,2023-05-08T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
852401,HILL STREET - HEDNESFORD,2023-05-08T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
852401,HILL STREET - HEDNESFORD,2023-05-08T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
852401,HILL STREET - HEDNESFORD,2023-05-08T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
852401,HILL STREET - HEDNESFORD,2023-05-08T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
852401,HILL STREET - HEDNESFORD,2023-05-08T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
852401,HILL STREET - HEDNESFORD,2023-05-08T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
852401,HILL STREET - HEDNESFORD,2023-05-08T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
852401,HILL STREET - HEDNESFORD,2023-05-08T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
852401,HILL STREET - HEDNESFORD,2023-05-08T09:10:00.000+00:00,busbar,,L3 Active Power,kW,18.2
852401,HILL STREET - HEDNESFORD,2023-05-08T09:10:00.000+00:00,busbar,,L2 Active Power,kW,15.25
852401,HILL STREET - HEDNESFORD,2023-05-08T09:10:00.000+00:00,busbar,,L1 Active Power,kW,28.88
852401,HILL STREET - HEDNESFORD,2023-05-08T09:10:00.000+00:00,busbar,,N Current (RMS),A,67.8
852401,HILL STREET - HEDNESFORD,2023-05-08T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
852401,HILL STREET - HEDNESFORD,2023-05-08T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
852401,HILL STREET - HEDNESFORD,2023-05-08T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
852401,HILL STREET - HEDNESFORD,2023-05-08T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
852401,HILL STREET - HEDNESFORD,2023-05-08T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
852401,HILL STREET - HEDNESFORD,2023-05-08T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
852401,HILL STREET - HEDNESFORD,2023-05-08T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.81
852401,HILL STREET - HEDNESFORD,2023-05-08T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.54
852401,HILL STREET - HEDNESFORD,2023-05-08T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.67
852401,HILL STREET - HEDNESFORD,2023-05-08T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
852401,HILL STREET - HEDNESFORD,2023-05-08T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.1
852401,HILL STREET - HEDNESFORD,2023-05-08T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.0
852401,HILL STREET - HEDNESFORD,2023-05-08T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.8
852401,HILL STREET - HEDNESFORD,2023-05-08T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
852401,HILL STREET - HEDNESFORD,2023-05-08T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
852401,HILL STREET - HEDNESFORD,2023-05-08T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
852401,HILL STREET - HEDNESFORD,2023-05-08T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.33
852401,HILL STREET - HEDNESFORD,2023-05-08T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.87
852401,HILL STREET - HEDNESFORD,2023-05-08T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.09
852401,HILL STREET - HEDNESFORD,2023-05-08T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.5
852401,HILL STREET - HEDNESFORD,2023-05-08T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.4
852401,HILL STREET - HEDNESFORD,2023-05-08T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.3
852401,HILL STREET - HEDNESFORD,2023-05-08T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.6
852401,HILL STREET - HEDNESFORD,2023-05-08T09:00:00.000+00:00,transformer,,Temperature,C,20.8
852401,HILL STREET - HEDNESFORD,2023-05-08T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
852401,HILL STREET - HEDNESFORD,2023-05-08T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
852401,HILL STREET - HEDNESFORD,2023-05-08T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
852401,HILL STREET - HEDNESFORD,2023-05-08T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
852401,HILL STREET - HEDNESFORD,2023-05-08T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
852401,HILL STREET - HEDNESFORD,2023-05-08T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
852401,HILL STREET - HEDNESFORD,2023-05-08T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
852401,HILL STREET - HEDNESFORD,2023-05-08T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
852401,HILL STREET - HEDNESFORD,2023-05-08T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
852401,HILL STREET - HEDNESFORD,2023-05-08T09:00:00.000+00:00,busbar,,L3 Active Power,kW,25.14
852401,HILL STREET - HEDNESFORD,2023-05-08T09:00:00.000+00:00,busbar,,L2 Active Power,kW,14.41
852401,HILL STREET - HEDNESFORD,2023-05-08T09:00:00.000+00:00,busbar,,L1 Active Power,kW,19.76
852401,HILL STREET - HEDNESFORD,2023-05-08T09:00:00.000+00:00,busbar,,N Current (RMS),A,59.4
852401,HILL STREET - HEDNESFORD,2023-05-08T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
852401,HILL STREET - HEDNESFORD,2023-05-08T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
852401,HILL STREET - HEDNESFORD,2023-05-08T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
852401,HILL STREET - HEDNESFORD,2023-05-08T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
852401,HILL STREET - HEDNESFORD,2023-05-08T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
852401,HILL STREET - HEDNESFORD,2023-05-08T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
852401,HILL STREET - HEDNESFORD,2023-05-08T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.17
852401,HILL STREET - HEDNESFORD,2023-05-08T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.84
852401,HILL STREET - HEDNESFORD,2023-05-08T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.2
852401,HILL STREET - HEDNESFORD,2023-05-08T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
852401,HILL STREET - HEDNESFORD,2023-05-08T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.5
852401,HILL STREET - HEDNESFORD,2023-05-08T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.0
852401,HILL STREET - HEDNESFORD,2023-05-08T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.8
852401,HILL STREET - HEDNESFORD,2023-05-08T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
852401,HILL STREET - HEDNESFORD,2023-05-08T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
852401,HILL STREET - HEDNESFORD,2023-05-08T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
852401,HILL STREET - HEDNESFORD,2023-05-08T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.37
852401,HILL STREET - HEDNESFORD,2023-05-08T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.78
852401,HILL STREET - HEDNESFORD,2023-05-08T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.28
852401,HILL STREET - HEDNESFORD,2023-05-08T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,62.5
852401,HILL STREET - HEDNESFORD,2023-05-08T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.4
852401,HILL STREET - HEDNESFORD,2023-05-08T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.5
852401,HILL STREET - HEDNESFORD,2023-05-08T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.6
852401,HILL STREET - HEDNESFORD,2023-05-08T08:50:00.000+00:00,transformer,,Temperature,C,20.7
852401,HILL STREET - HEDNESFORD,2023-05-08T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
852401,HILL STREET - HEDNESFORD,2023-05-08T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
852401,HILL STREET - HEDNESFORD,2023-05-08T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
852401,HILL STREET - HEDNESFORD,2023-05-08T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
852401,HILL STREET - HEDNESFORD,2023-05-08T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
852401,HILL STREET - HEDNESFORD,2023-05-08T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
852401,HILL STREET - HEDNESFORD,2023-05-08T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
852401,HILL STREET - HEDNESFORD,2023-05-08T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
852401,HILL STREET - HEDNESFORD,2023-05-08T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
852401,HILL STREET - HEDNESFORD,2023-05-08T08:50:00.000+00:00,busbar,,L3 Active Power,kW,29.54
852401,HILL STREET - HEDNESFORD,2023-05-08T08:50:00.000+00:00,busbar,,L2 Active Power,kW,11.62
852401,HILL STREET - HEDNESFORD,2023-05-08T08:50:00.000+00:00,busbar,,L1 Active Power,kW,21.49
852401,HILL STREET - HEDNESFORD,2023-05-08T08:50:00.000+00:00,busbar,,N Current (RMS),A,75.8
852401,HILL STREET - HEDNESFORD,2023-05-08T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
852401,HILL STREET - HEDNESFORD,2023-05-08T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
852401,HILL STREET - HEDNESFORD,2023-05-08T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
852401,HILL STREET - HEDNESFORD,2023-05-08T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
852401,HILL STREET - HEDNESFORD,2023-05-08T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
852401,HILL STREET - HEDNESFORD,2023-05-08T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
852401,HILL STREET - HEDNESFORD,2023-05-08T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.09
852401,HILL STREET - HEDNESFORD,2023-05-08T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.17
852401,HILL STREET - HEDNESFORD,2023-05-08T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.5
852401,HILL STREET - HEDNESFORD,2023-05-08T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
852401,HILL STREET - HEDNESFORD,2023-05-08T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.8
852401,HILL STREET - HEDNESFORD,2023-05-08T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.7
852401,HILL STREET - HEDNESFORD,2023-05-08T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.1
852401,HILL STREET - HEDNESFORD,2023-05-08T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
852401,HILL STREET - HEDNESFORD,2023-05-08T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
852401,HILL STREET - HEDNESFORD,2023-05-08T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
852401,HILL STREET - HEDNESFORD,2023-05-08T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.13
852401,HILL STREET - HEDNESFORD,2023-05-08T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.56
852401,HILL STREET - HEDNESFORD,2023-05-08T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.36
852401,HILL STREET - HEDNESFORD,2023-05-08T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,65.0
852401,HILL STREET - HEDNESFORD,2023-05-08T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.2
852401,HILL STREET - HEDNESFORD,2023-05-08T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.6
852401,HILL STREET - HEDNESFORD,2023-05-08T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.8
852401,HILL STREET - HEDNESFORD,2023-05-08T08:40:00.000+00:00,transformer,,Temperature,C,20.6
852401,HILL STREET - HEDNESFORD,2023-05-08T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
852401,HILL STREET - HEDNESFORD,2023-05-08T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
852401,HILL STREET - HEDNESFORD,2023-05-08T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
852401,HILL STREET - HEDNESFORD,2023-05-08T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
852401,HILL STREET - HEDNESFORD,2023-05-08T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
852401,HILL STREET - HEDNESFORD,2023-05-08T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
852401,HILL STREET - HEDNESFORD,2023-05-08T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
852401,HILL STREET - HEDNESFORD,2023-05-08T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
852401,HILL STREET - HEDNESFORD,2023-05-08T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
852401,HILL STREET - HEDNESFORD,2023-05-08T08:40:00.000+00:00,busbar,,L3 Active Power,kW,27.22
852401,HILL STREET - HEDNESFORD,2023-05-08T08:40:00.000+00:00,busbar,,L2 Active Power,kW,11.73
852401,HILL STREET - HEDNESFORD,2023-05-08T08:40:00.000+00:00,busbar,,L1 Active Power,kW,25.86
852401,HILL STREET - HEDNESFORD,2023-05-08T08:40:00.000+00:00,busbar,,N Current (RMS),A,78.3
852401,HILL STREET - HEDNESFORD,2023-05-08T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
852401,HILL STREET - HEDNESFORD,2023-05-08T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
852401,HILL STREET - HEDNESFORD,2023-05-08T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
852401,HILL STREET - HEDNESFORD,2023-05-08T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
852401,HILL STREET - HEDNESFORD,2023-05-08T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
852401,HILL STREET - HEDNESFORD,2023-05-08T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
852401,HILL STREET - HEDNESFORD,2023-05-08T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.9
852401,HILL STREET - HEDNESFORD,2023-05-08T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.68
852401,HILL STREET - HEDNESFORD,2023-05-08T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.98
852401,HILL STREET - HEDNESFORD,2023-05-08T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
852401,HILL STREET - HEDNESFORD,2023-05-08T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
852401,HILL STREET - HEDNESFORD,2023-05-08T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.9
852401,HILL STREET - HEDNESFORD,2023-05-08T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.3
852401,HILL STREET - HEDNESFORD,2023-05-08T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
852401,HILL STREET - HEDNESFORD,2023-05-08T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
852401,HILL STREET - HEDNESFORD,2023-05-08T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
852401,HILL STREET - HEDNESFORD,2023-05-08T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.31
852401,HILL STREET - HEDNESFORD,2023-05-08T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.9
852401,HILL STREET - HEDNESFORD,2023-05-08T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.17
852401,HILL STREET - HEDNESFORD,2023-05-08T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,54.0
852401,HILL STREET - HEDNESFORD,2023-05-08T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.9
852401,HILL STREET - HEDNESFORD,2023-05-08T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.9
852401,HILL STREET - HEDNESFORD,2023-05-08T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.4
852401,HILL STREET - HEDNESFORD,2023-05-08T08:30:00.000+00:00,transformer,,Temperature,C,20.5
852401,HILL STREET - HEDNESFORD,2023-05-08T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
852401,HILL STREET - HEDNESFORD,2023-05-08T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
852401,HILL STREET - HEDNESFORD,2023-05-08T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
852401,HILL STREET - HEDNESFORD,2023-05-08T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
852401,HILL STREET - HEDNESFORD,2023-05-08T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
852401,HILL STREET - HEDNESFORD,2023-05-08T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
852401,HILL STREET - HEDNESFORD,2023-05-08T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
852401,HILL STREET - HEDNESFORD,2023-05-08T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
852401,HILL STREET - HEDNESFORD,2023-05-08T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
852401,HILL STREET - HEDNESFORD,2023-05-08T08:30:00.000+00:00,busbar,,L3 Active Power,kW,20.21
852401,HILL STREET - HEDNESFORD,2023-05-08T08:30:00.000+00:00,busbar,,L2 Active Power,kW,14.59
852401,HILL STREET - HEDNESFORD,2023-05-08T08:30:00.000+00:00,busbar,,L1 Active Power,kW,27.15
852401,HILL STREET - HEDNESFORD,2023-05-08T08:30:00.000+00:00,busbar,,N Current (RMS),A,60.5
852401,HILL STREET - HEDNESFORD,2023-05-08T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
852401,HILL STREET - HEDNESFORD,2023-05-08T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
852401,HILL STREET - HEDNESFORD,2023-05-08T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
852401,HILL STREET - HEDNESFORD,2023-05-08T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
852401,HILL STREET - HEDNESFORD,2023-05-08T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
852401,HILL STREET - HEDNESFORD,2023-05-08T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
852401,HILL STREET - HEDNESFORD,2023-05-08T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.38
852401,HILL STREET - HEDNESFORD,2023-05-08T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.18
852401,HILL STREET - HEDNESFORD,2023-05-08T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.94
852401,HILL STREET - HEDNESFORD,2023-05-08T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
852401,HILL STREET - HEDNESFORD,2023-05-08T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.4
852401,HILL STREET - HEDNESFORD,2023-05-08T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.6
852401,HILL STREET - HEDNESFORD,2023-05-08T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.3
852401,HILL STREET - HEDNESFORD,2023-05-08T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
852401,HILL STREET - HEDNESFORD,2023-05-08T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
852401,HILL STREET - HEDNESFORD,2023-05-08T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
852401,HILL STREET - HEDNESFORD,2023-05-08T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.28
852401,HILL STREET - HEDNESFORD,2023-05-08T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.41
852401,HILL STREET - HEDNESFORD,2023-05-08T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.56
852401,HILL STREET - HEDNESFORD,2023-05-08T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,51.2
852401,HILL STREET - HEDNESFORD,2023-05-08T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.1
852401,HILL STREET - HEDNESFORD,2023-05-08T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.7
852401,HILL STREET - HEDNESFORD,2023-05-08T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.6
852401,HILL STREET - HEDNESFORD,2023-05-08T08:20:00.000+00:00,transformer,,Temperature,C,20.5
852401,HILL STREET - HEDNESFORD,2023-05-08T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
852401,HILL STREET - HEDNESFORD,2023-05-08T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
852401,HILL STREET - HEDNESFORD,2023-05-08T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
852401,HILL STREET - HEDNESFORD,2023-05-08T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
852401,HILL STREET - HEDNESFORD,2023-05-08T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
852401,HILL STREET - HEDNESFORD,2023-05-08T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
852401,HILL STREET - HEDNESFORD,2023-05-08T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
852401,HILL STREET - HEDNESFORD,2023-05-08T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
852401,HILL STREET - HEDNESFORD,2023-05-08T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
852401,HILL STREET - HEDNESFORD,2023-05-08T08:20:00.000+00:00,busbar,,L3 Active Power,kW,28.67
852401,HILL STREET - HEDNESFORD,2023-05-08T08:20:00.000+00:00,busbar,,L2 Active Power,kW,17.58
852401,HILL STREET - HEDNESFORD,2023-05-08T08:20:00.000+00:00,busbar,,L1 Active Power,kW,28.5
852401,HILL STREET - HEDNESFORD,2023-05-08T08:20:00.000+00:00,busbar,,N Current (RMS),A,62.4
852401,HILL STREET - HEDNESFORD,2023-05-08T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
852401,HILL STREET - HEDNESFORD,2023-05-08T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
852401,HILL STREET - HEDNESFORD,2023-05-08T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
852401,HILL STREET - HEDNESFORD,2023-05-08T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
852401,HILL STREET - HEDNESFORD,2023-05-08T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
852401,HILL STREET - HEDNESFORD,2023-05-08T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
852401,HILL STREET - HEDNESFORD,2023-05-08T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.19
852401,HILL STREET - HEDNESFORD,2023-05-08T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.25
852401,HILL STREET - HEDNESFORD,2023-05-08T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.61
852401,HILL STREET - HEDNESFORD,2023-05-08T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
852401,HILL STREET - HEDNESFORD,2023-05-08T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.1
852401,HILL STREET - HEDNESFORD,2023-05-08T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.7
852401,HILL STREET - HEDNESFORD,2023-05-08T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.5
852401,HILL STREET - HEDNESFORD,2023-05-08T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
852401,HILL STREET - HEDNESFORD,2023-05-08T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
852401,HILL STREET - HEDNESFORD,2023-05-08T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
852401,HILL STREET - HEDNESFORD,2023-05-08T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.32
852401,HILL STREET - HEDNESFORD,2023-05-08T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.85
852401,HILL STREET - HEDNESFORD,2023-05-08T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.72
852401,HILL STREET - HEDNESFORD,2023-05-08T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.5
852401,HILL STREET - HEDNESFORD,2023-05-08T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.6
852401,HILL STREET - HEDNESFORD,2023-05-08T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.4
852401,HILL STREET - HEDNESFORD,2023-05-08T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.1
852401,HILL STREET - HEDNESFORD,2023-05-08T08:10:00.000+00:00,transformer,,Temperature,C,20.6
852401,HILL STREET - HEDNESFORD,2023-05-08T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
852401,HILL STREET - HEDNESFORD,2023-05-08T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
852401,HILL STREET - HEDNESFORD,2023-05-08T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
852401,HILL STREET - HEDNESFORD,2023-05-08T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
852401,HILL STREET - HEDNESFORD,2023-05-08T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
852401,HILL STREET - HEDNESFORD,2023-05-08T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
852401,HILL STREET - HEDNESFORD,2023-05-08T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
852401,HILL STREET - HEDNESFORD,2023-05-08T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
852401,HILL STREET - HEDNESFORD,2023-05-08T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
852401,HILL STREET - HEDNESFORD,2023-05-08T08:10:00.000+00:00,busbar,,L3 Active Power,kW,24.51
852401,HILL STREET - HEDNESFORD,2023-05-08T08:10:00.000+00:00,busbar,,L2 Active Power,kW,18.1
852401,HILL STREET - HEDNESFORD,2023-05-08T08:10:00.000+00:00,busbar,,L1 Active Power,kW,24.33
852401,HILL STREET - HEDNESFORD,2023-05-08T08:10:00.000+00:00,busbar,,N Current (RMS),A,45.9
852401,HILL STREET - HEDNESFORD,2023-05-08T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
852401,HILL STREET - HEDNESFORD,2023-05-08T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
852401,HILL STREET - HEDNESFORD,2023-05-08T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
852401,HILL STREET - HEDNESFORD,2023-05-08T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
852401,HILL STREET - HEDNESFORD,2023-05-08T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
852401,HILL STREET - HEDNESFORD,2023-05-08T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
852401,HILL STREET - HEDNESFORD,2023-05-08T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.83
852401,HILL STREET - HEDNESFORD,2023-05-08T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.83
852401,HILL STREET - HEDNESFORD,2023-05-08T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.35
852401,HILL STREET - HEDNESFORD,2023-05-08T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.6
852401,HILL STREET - HEDNESFORD,2023-05-08T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.2
852401,HILL STREET - HEDNESFORD,2023-05-08T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.6
852401,HILL STREET - HEDNESFORD,2023-05-08T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.9
852401,HILL STREET - HEDNESFORD,2023-05-08T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
852401,HILL STREET - HEDNESFORD,2023-05-08T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
852401,HILL STREET - HEDNESFORD,2023-05-08T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
852401,HILL STREET - HEDNESFORD,2023-05-08T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.26
852401,HILL STREET - HEDNESFORD,2023-05-08T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.51
852401,HILL STREET - HEDNESFORD,2023-05-08T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.38
852401,HILL STREET - HEDNESFORD,2023-05-08T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.4
852401,HILL STREET - HEDNESFORD,2023-05-08T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.8
852401,HILL STREET - HEDNESFORD,2023-05-08T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.9
852401,HILL STREET - HEDNESFORD,2023-05-08T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.0
852401,HILL STREET - HEDNESFORD,2023-05-08T08:00:00.000+00:00,transformer,,Temperature,C,20.7
852401,HILL STREET - HEDNESFORD,2023-05-08T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
852401,HILL STREET - HEDNESFORD,2023-05-08T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
852401,HILL STREET - HEDNESFORD,2023-05-08T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
852401,HILL STREET - HEDNESFORD,2023-05-08T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
852401,HILL STREET - HEDNESFORD,2023-05-08T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
852401,HILL STREET - HEDNESFORD,2023-05-08T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
852401,HILL STREET - HEDNESFORD,2023-05-08T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
852401,HILL STREET - HEDNESFORD,2023-05-08T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
852401,HILL STREET - HEDNESFORD,2023-05-08T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
852401,HILL STREET - HEDNESFORD,2023-05-08T08:00:00.000+00:00,busbar,,L3 Active Power,kW,26.1
852401,HILL STREET - HEDNESFORD,2023-05-08T08:00:00.000+00:00,busbar,,L2 Active Power,kW,13.34
852401,HILL STREET - HEDNESFORD,2023-05-08T08:00:00.000+00:00,busbar,,L1 Active Power,kW,27.73
852401,HILL STREET - HEDNESFORD,2023-05-08T08:00:00.000+00:00,busbar,,N Current (RMS),A,68.3
852401,HILL STREET - HEDNESFORD,2023-05-08T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
852401,HILL STREET - HEDNESFORD,2023-05-08T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
852401,HILL STREET - HEDNESFORD,2023-05-08T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
852401,HILL STREET - HEDNESFORD,2023-05-08T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
852401,HILL STREET - HEDNESFORD,2023-05-08T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
852401,HILL STREET - HEDNESFORD,2023-05-08T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
852401,HILL STREET - HEDNESFORD,2023-05-08T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.98
852401,HILL STREET - HEDNESFORD,2023-05-08T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.94
852401,HILL STREET - HEDNESFORD,2023-05-08T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.25
852401,HILL STREET - HEDNESFORD,2023-05-08T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
852401,HILL STREET - HEDNESFORD,2023-05-08T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.8
852401,HILL STREET - HEDNESFORD,2023-05-08T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.0
852401,HILL STREET - HEDNESFORD,2023-05-08T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.0
852401,HILL STREET - HEDNESFORD,2023-05-08T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
852401,HILL STREET - HEDNESFORD,2023-05-08T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
852401,HILL STREET - HEDNESFORD,2023-05-08T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
852401,HILL STREET - HEDNESFORD,2023-05-08T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.47
852401,HILL STREET - HEDNESFORD,2023-05-08T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.8
852401,HILL STREET - HEDNESFORD,2023-05-08T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.93
852401,HILL STREET - HEDNESFORD,2023-05-08T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,59.0
852401,HILL STREET - HEDNESFORD,2023-05-08T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.7
852401,HILL STREET - HEDNESFORD,2023-05-08T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.1
852401,HILL STREET - HEDNESFORD,2023-05-08T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.4
852401,HILL STREET - HEDNESFORD,2023-05-08T07:50:00.000+00:00,transformer,,Temperature,C,20.9
852401,HILL STREET - HEDNESFORD,2023-05-08T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
852401,HILL STREET - HEDNESFORD,2023-05-08T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
852401,HILL STREET - HEDNESFORD,2023-05-08T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
852401,HILL STREET - HEDNESFORD,2023-05-08T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
852401,HILL STREET - HEDNESFORD,2023-05-08T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
852401,HILL STREET - HEDNESFORD,2023-05-08T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
852401,HILL STREET - HEDNESFORD,2023-05-08T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
852401,HILL STREET - HEDNESFORD,2023-05-08T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
852401,HILL STREET - HEDNESFORD,2023-05-08T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
852401,HILL STREET - HEDNESFORD,2023-05-08T07:50:00.000+00:00,busbar,,L3 Active Power,kW,27.44
852401,HILL STREET - HEDNESFORD,2023-05-08T07:50:00.000+00:00,busbar,,L2 Active Power,kW,13.75
852401,HILL STREET - HEDNESFORD,2023-05-08T07:50:00.000+00:00,busbar,,L1 Active Power,kW,20.18
852401,HILL STREET - HEDNESFORD,2023-05-08T07:50:00.000+00:00,busbar,,N Current (RMS),A,68.1
852401,HILL STREET - HEDNESFORD,2023-05-08T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
852401,HILL STREET - HEDNESFORD,2023-05-08T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
852401,HILL STREET - HEDNESFORD,2023-05-08T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
852401,HILL STREET - HEDNESFORD,2023-05-08T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
852401,HILL STREET - HEDNESFORD,2023-05-08T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
852401,HILL STREET - HEDNESFORD,2023-05-08T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
852401,HILL STREET - HEDNESFORD,2023-05-08T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.65
852401,HILL STREET - HEDNESFORD,2023-05-08T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.93
852401,HILL STREET - HEDNESFORD,2023-05-08T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.96
852401,HILL STREET - HEDNESFORD,2023-05-08T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
852401,HILL STREET - HEDNESFORD,2023-05-08T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
852401,HILL STREET - HEDNESFORD,2023-05-08T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.9
852401,HILL STREET - HEDNESFORD,2023-05-08T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.9
852401,HILL STREET - HEDNESFORD,2023-05-08T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
852401,HILL STREET - HEDNESFORD,2023-05-08T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
852401,HILL STREET - HEDNESFORD,2023-05-08T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
852401,HILL STREET - HEDNESFORD,2023-05-08T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.63
