Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-05-08T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
852401,HILL STREET - HEDNESFORD,2023-05-08T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
852401,HILL STREET - HEDNESFORD,2023-05-08T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
852401,HILL STREET - HEDNESFORD,2023-05-08T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
852401,HILL STREET - HEDNESFORD,2023-05-08T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
852401,HILL STREET - HEDNESFORD,2023-05-08T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
852401,HILL STREET - HEDNESFORD,2023-05-08T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
852401,HILL STREET - HEDNESFORD,2023-05-08T05:30:00.000+00:00,busbar,,L3 Active Power,kW,10.43
852401,HILL STREET - HEDNESFORD,2023-05-08T05:30:00.000+00:00,busbar,,L2 Active Power,kW,10.19
852401,HILL STREET - HEDNESFORD,2023-05-08T05:30:00.000+00:00,busbar,,L1 Active Power,kW,11.53
852401,HILL STREET - HEDNESFORD,2023-05-08T05:30:00.000+00:00,busbar,,N Current (RMS),A,28.5
852401,HILL STREET - HEDNESFORD,2023-05-08T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
852401,HILL STREET - HEDNESFORD,2023-05-08T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
852401,HILL STREET - HEDNESFORD,2023-05-08T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
852401,HILL STREET - HEDNESFORD,2023-05-08T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
852401,HILL STREET - HEDNESFORD,2023-05-08T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
852401,HILL STREET - HEDNESFORD,2023-05-08T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
852401,HILL STREET - HEDNESFORD,2023-05-08T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.67
852401,HILL STREET - HEDNESFORD,2023-05-08T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.96
852401,HILL STREET - HEDNESFORD,2023-05-08T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.11
852401,HILL STREET - HEDNESFORD,2023-05-08T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,7.8
852401,HILL STREET - HEDNESFORD,2023-05-08T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.1
852401,HILL STREET - HEDNESFORD,2023-05-08T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.7
852401,HILL STREET - HEDNESFORD,2023-05-08T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.4
852401,HILL STREET - HEDNESFORD,2023-05-08T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
852401,HILL STREET - HEDNESFORD,2023-05-08T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
852401,HILL STREET - HEDNESFORD,2023-05-08T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.64
852401,HILL STREET - HEDNESFORD,2023-05-08T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.91
852401,HILL STREET - HEDNESFORD,2023-05-08T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.24
852401,HILL STREET - HEDNESFORD,2023-05-08T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.53
852401,HILL STREET - HEDNESFORD,2023-05-08T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
852401,HILL STREET - HEDNESFORD,2023-05-08T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.2
852401,HILL STREET - HEDNESFORD,2023-05-08T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.1
852401,HILL STREET - HEDNESFORD,2023-05-08T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.3
852401,HILL STREET - HEDNESFORD,2023-05-08T05:20:00.000+00:00,transformer,,Temperature,C,22.3
852401,HILL STREET - HEDNESFORD,2023-05-08T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
852401,HILL STREET - HEDNESFORD,2023-05-08T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
852401,HILL STREET - HEDNESFORD,2023-05-08T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
852401,HILL STREET - HEDNESFORD,2023-05-08T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
852401,HILL STREET - HEDNESFORD,2023-05-08T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
852401,HILL STREET - HEDNESFORD,2023-05-08T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
852401,HILL STREET - HEDNESFORD,2023-05-08T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
852401,HILL STREET - HEDNESFORD,2023-05-08T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
852401,HILL STREET - HEDNESFORD,2023-05-08T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
852401,HILL STREET - HEDNESFORD,2023-05-08T05:20:00.000+00:00,busbar,,L3 Active Power,kW,13.59
852401,HILL STREET - HEDNESFORD,2023-05-08T05:20:00.000+00:00,busbar,,L2 Active Power,kW,10.2
852401,HILL STREET - HEDNESFORD,2023-05-08T05:20:00.000+00:00,busbar,,L1 Active Power,kW,11.64
852401,HILL STREET - HEDNESFORD,2023-05-08T05:20:00.000+00:00,busbar,,N Current (RMS),A,29.4
852401,HILL STREET - HEDNESFORD,2023-05-08T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
852401,HILL STREET - HEDNESFORD,2023-05-08T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
852401,HILL STREET - HEDNESFORD,2023-05-08T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
852401,HILL STREET - HEDNESFORD,2023-05-08T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
852401,HILL STREET - HEDNESFORD,2023-05-08T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
852401,HILL STREET - HEDNESFORD,2023-05-08T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
852401,HILL STREET - HEDNESFORD,2023-05-08T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.52
852401,HILL STREET - HEDNESFORD,2023-05-08T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.95
852401,HILL STREET - HEDNESFORD,2023-05-08T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.21
852401,HILL STREET - HEDNESFORD,2023-05-08T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.0
852401,HILL STREET - HEDNESFORD,2023-05-08T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.6
852401,HILL STREET - HEDNESFORD,2023-05-08T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.6
852401,HILL STREET - HEDNESFORD,2023-05-08T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.8
852401,HILL STREET - HEDNESFORD,2023-05-08T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.71
852401,HILL STREET - HEDNESFORD,2023-05-08T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
852401,HILL STREET - HEDNESFORD,2023-05-08T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.88
852401,HILL STREET - HEDNESFORD,2023-05-08T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.58
852401,HILL STREET - HEDNESFORD,2023-05-08T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.13
852401,HILL STREET - HEDNESFORD,2023-05-08T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.71
852401,HILL STREET - HEDNESFORD,2023-05-08T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
852401,HILL STREET - HEDNESFORD,2023-05-08T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.6
852401,HILL STREET - HEDNESFORD,2023-05-08T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.9
852401,HILL STREET - HEDNESFORD,2023-05-08T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.0
852401,HILL STREET - HEDNESFORD,2023-05-08T05:10:00.000+00:00,transformer,,Temperature,C,22.4
852401,HILL STREET - HEDNESFORD,2023-05-08T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
852401,HILL STREET - HEDNESFORD,2023-05-08T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
852401,HILL STREET - HEDNESFORD,2023-05-08T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
852401,HILL STREET - HEDNESFORD,2023-05-08T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
852401,HILL STREET - HEDNESFORD,2023-05-08T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
852401,HILL STREET - HEDNESFORD,2023-05-08T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
852401,HILL STREET - HEDNESFORD,2023-05-08T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
852401,HILL STREET - HEDNESFORD,2023-05-08T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
852401,HILL STREET - HEDNESFORD,2023-05-08T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
852401,HILL STREET - HEDNESFORD,2023-05-08T05:10:00.000+00:00,busbar,,L3 Active Power,kW,11.1
852401,HILL STREET - HEDNESFORD,2023-05-08T05:10:00.000+00:00,busbar,,L2 Active Power,kW,10.08
852401,HILL STREET - HEDNESFORD,2023-05-08T05:10:00.000+00:00,busbar,,L1 Active Power,kW,10.93
852401,HILL STREET - HEDNESFORD,2023-05-08T05:10:00.000+00:00,busbar,,N Current (RMS),A,29.7
852401,HILL STREET - HEDNESFORD,2023-05-08T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
852401,HILL STREET - HEDNESFORD,2023-05-08T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
852401,HILL STREET - HEDNESFORD,2023-05-08T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
852401,HILL STREET - HEDNESFORD,2023-05-08T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
852401,HILL STREET - HEDNESFORD,2023-05-08T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
852401,HILL STREET - HEDNESFORD,2023-05-08T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
852401,HILL STREET - HEDNESFORD,2023-05-08T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.74
852401,HILL STREET - HEDNESFORD,2023-05-08T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.81
852401,HILL STREET - HEDNESFORD,2023-05-08T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.96
852401,HILL STREET - HEDNESFORD,2023-05-08T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.7
852401,HILL STREET - HEDNESFORD,2023-05-08T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.2
852401,HILL STREET - HEDNESFORD,2023-05-08T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.3
852401,HILL STREET - HEDNESFORD,2023-05-08T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.0
852401,HILL STREET - HEDNESFORD,2023-05-08T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.15
852401,HILL STREET - HEDNESFORD,2023-05-08T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
852401,HILL STREET - HEDNESFORD,2023-05-08T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.79
852401,HILL STREET - HEDNESFORD,2023-05-08T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.7
852401,HILL STREET - HEDNESFORD,2023-05-08T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.07
852401,HILL STREET - HEDNESFORD,2023-05-08T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.44
852401,HILL STREET - HEDNESFORD,2023-05-08T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
852401,HILL STREET - HEDNESFORD,2023-05-08T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.3
852401,HILL STREET - HEDNESFORD,2023-05-08T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.6
852401,HILL STREET - HEDNESFORD,2023-05-08T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.0
852401,HILL STREET - HEDNESFORD,2023-05-08T05:00:00.000+00:00,transformer,,Temperature,C,22.4
852401,HILL STREET - HEDNESFORD,2023-05-08T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
852401,HILL STREET - HEDNESFORD,2023-05-08T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
852401,HILL STREET - HEDNESFORD,2023-05-08T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
852401,HILL STREET - HEDNESFORD,2023-05-08T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
852401,HILL STREET - HEDNESFORD,2023-05-08T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
852401,HILL STREET - HEDNESFORD,2023-05-08T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
852401,HILL STREET - HEDNESFORD,2023-05-08T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
852401,HILL STREET - HEDNESFORD,2023-05-08T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
852401,HILL STREET - HEDNESFORD,2023-05-08T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
852401,HILL STREET - HEDNESFORD,2023-05-08T05:00:00.000+00:00,busbar,,L3 Active Power,kW,10.45
852401,HILL STREET - HEDNESFORD,2023-05-08T05:00:00.000+00:00,busbar,,L2 Active Power,kW,9.88
852401,HILL STREET - HEDNESFORD,2023-05-08T05:00:00.000+00:00,busbar,,L1 Active Power,kW,10.4
852401,HILL STREET - HEDNESFORD,2023-05-08T05:00:00.000+00:00,busbar,,N Current (RMS),A,26.5
852401,HILL STREET - HEDNESFORD,2023-05-08T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
852401,HILL STREET - HEDNESFORD,2023-05-08T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
852401,HILL STREET - HEDNESFORD,2023-05-08T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
852401,HILL STREET - HEDNESFORD,2023-05-08T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
852401,HILL STREET - HEDNESFORD,2023-05-08T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
852401,HILL STREET - HEDNESFORD,2023-05-08T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
852401,HILL STREET - HEDNESFORD,2023-05-08T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.47
852401,HILL STREET - HEDNESFORD,2023-05-08T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.92
852401,HILL STREET - HEDNESFORD,2023-05-08T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.37
852401,HILL STREET - HEDNESFORD,2023-05-08T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.1
852401,HILL STREET - HEDNESFORD,2023-05-08T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.4
852401,HILL STREET - HEDNESFORD,2023-05-08T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.0
852401,HILL STREET - HEDNESFORD,2023-05-08T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.5
852401,HILL STREET - HEDNESFORD,2023-05-08T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.55
852401,HILL STREET - HEDNESFORD,2023-05-08T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
852401,HILL STREET - HEDNESFORD,2023-05-08T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
852401,HILL STREET - HEDNESFORD,2023-05-08T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.64
852401,HILL STREET - HEDNESFORD,2023-05-08T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.82
852401,HILL STREET - HEDNESFORD,2023-05-08T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.15
852401,HILL STREET - HEDNESFORD,2023-05-08T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
852401,HILL STREET - HEDNESFORD,2023-05-08T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.2
852401,HILL STREET - HEDNESFORD,2023-05-08T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.8
852401,HILL STREET - HEDNESFORD,2023-05-08T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.5
852401,HILL STREET - HEDNESFORD,2023-05-08T04:50:00.000+00:00,transformer,,Temperature,C,22.4
852401,HILL STREET - HEDNESFORD,2023-05-08T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
852401,HILL STREET - HEDNESFORD,2023-05-08T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
852401,HILL STREET - HEDNESFORD,2023-05-08T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
852401,HILL STREET - HEDNESFORD,2023-05-08T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
852401,HILL STREET - HEDNESFORD,2023-05-08T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
852401,HILL STREET - HEDNESFORD,2023-05-08T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
852401,HILL STREET - HEDNESFORD,2023-05-08T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
852401,HILL STREET - HEDNESFORD,2023-05-08T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
852401,HILL STREET - HEDNESFORD,2023-05-08T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
852401,HILL STREET - HEDNESFORD,2023-05-08T04:50:00.000+00:00,busbar,,L3 Active Power,kW,10.11
852401,HILL STREET - HEDNESFORD,2023-05-08T04:50:00.000+00:00,busbar,,L2 Active Power,kW,9.74
852401,HILL STREET - HEDNESFORD,2023-05-08T04:50:00.000+00:00,busbar,,L1 Active Power,kW,12.52
852401,HILL STREET - HEDNESFORD,2023-05-08T04:50:00.000+00:00,busbar,,N Current (RMS),A,29.9
852401,HILL STREET - HEDNESFORD,2023-05-08T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
852401,HILL STREET - HEDNESFORD,2023-05-08T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
852401,HILL STREET - HEDNESFORD,2023-05-08T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
852401,HILL STREET - HEDNESFORD,2023-05-08T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
852401,HILL STREET - HEDNESFORD,2023-05-08T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
852401,HILL STREET - HEDNESFORD,2023-05-08T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
852401,HILL STREET - HEDNESFORD,2023-05-08T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.27
852401,HILL STREET - HEDNESFORD,2023-05-08T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.87
852401,HILL STREET - HEDNESFORD,2023-05-08T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.69
852401,HILL STREET - HEDNESFORD,2023-05-08T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.6
852401,HILL STREET - HEDNESFORD,2023-05-08T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.1
852401,HILL STREET - HEDNESFORD,2023-05-08T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.8
852401,HILL STREET - HEDNESFORD,2023-05-08T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.7
852401,HILL STREET - HEDNESFORD,2023-05-08T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.73
852401,HILL STREET - HEDNESFORD,2023-05-08T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
852401,HILL STREET - HEDNESFORD,2023-05-08T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
852401,HILL STREET - HEDNESFORD,2023-05-08T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.41
852401,HILL STREET - HEDNESFORD,2023-05-08T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.07
852401,HILL STREET - HEDNESFORD,2023-05-08T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.52
852401,HILL STREET - HEDNESFORD,2023-05-08T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
852401,HILL STREET - HEDNESFORD,2023-05-08T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.4
852401,HILL STREET - HEDNESFORD,2023-05-08T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.0
852401,HILL STREET - HEDNESFORD,2023-05-08T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.0
852401,HILL STREET - HEDNESFORD,2023-05-08T04:40:00.000+00:00,transformer,,Temperature,C,22.5
852401,HILL STREET - HEDNESFORD,2023-05-08T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
852401,HILL STREET - HEDNESFORD,2023-05-08T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
852401,HILL STREET - HEDNESFORD,2023-05-08T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
852401,HILL STREET - HEDNESFORD,2023-05-08T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
852401,HILL STREET - HEDNESFORD,2023-05-08T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
852401,HILL STREET - HEDNESFORD,2023-05-08T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
852401,HILL STREET - HEDNESFORD,2023-05-08T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
852401,HILL STREET - HEDNESFORD,2023-05-08T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
852401,HILL STREET - HEDNESFORD,2023-05-08T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
852401,HILL STREET - HEDNESFORD,2023-05-08T04:40:00.000+00:00,busbar,,L3 Active Power,kW,8.69
852401,HILL STREET - HEDNESFORD,2023-05-08T04:40:00.000+00:00,busbar,,L2 Active Power,kW,9.94
852401,HILL STREET - HEDNESFORD,2023-05-08T04:40:00.000+00:00,busbar,,L1 Active Power,kW,8.21
852401,HILL STREET - HEDNESFORD,2023-05-08T04:40:00.000+00:00,busbar,,N Current (RMS),A,25.8
852401,HILL STREET - HEDNESFORD,2023-05-08T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
852401,HILL STREET - HEDNESFORD,2023-05-08T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
852401,HILL STREET - HEDNESFORD,2023-05-08T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
852401,HILL STREET - HEDNESFORD,2023-05-08T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
852401,HILL STREET - HEDNESFORD,2023-05-08T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
852401,HILL STREET - HEDNESFORD,2023-05-08T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
852401,HILL STREET - HEDNESFORD,2023-05-08T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.22
852401,HILL STREET - HEDNESFORD,2023-05-08T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.05
852401,HILL STREET - HEDNESFORD,2023-05-08T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.7
852401,HILL STREET - HEDNESFORD,2023-05-08T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.8
852401,HILL STREET - HEDNESFORD,2023-05-08T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.8
852401,HILL STREET - HEDNESFORD,2023-05-08T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.8
852401,HILL STREET - HEDNESFORD,2023-05-08T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.3
852401,HILL STREET - HEDNESFORD,2023-05-08T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.18
852401,HILL STREET - HEDNESFORD,2023-05-08T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
852401,HILL STREET - HEDNESFORD,2023-05-08T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
852401,HILL STREET - HEDNESFORD,2023-05-08T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.96
852401,HILL STREET - HEDNESFORD,2023-05-08T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.94
852401,HILL STREET - HEDNESFORD,2023-05-08T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.98
852401,HILL STREET - HEDNESFORD,2023-05-08T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
852401,HILL STREET - HEDNESFORD,2023-05-08T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.5
852401,HILL STREET - HEDNESFORD,2023-05-08T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.7
852401,HILL STREET - HEDNESFORD,2023-05-08T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.1
852401,HILL STREET - HEDNESFORD,2023-05-08T04:30:00.000+00:00,transformer,,Temperature,C,22.5
852401,HILL STREET - HEDNESFORD,2023-05-08T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
852401,HILL STREET - HEDNESFORD,2023-05-08T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
852401,HILL STREET - HEDNESFORD,2023-05-08T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
852401,HILL STREET - HEDNESFORD,2023-05-08T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
852401,HILL STREET - HEDNESFORD,2023-05-08T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
852401,HILL STREET - HEDNESFORD,2023-05-08T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
852401,HILL STREET - HEDNESFORD,2023-05-08T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
852401,HILL STREET - HEDNESFORD,2023-05-08T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
852401,HILL STREET - HEDNESFORD,2023-05-08T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
852401,HILL STREET - HEDNESFORD,2023-05-08T04:30:00.000+00:00,busbar,,L3 Active Power,kW,8.19
852401,HILL STREET - HEDNESFORD,2023-05-08T04:30:00.000+00:00,busbar,,L2 Active Power,kW,9.98
852401,HILL STREET - HEDNESFORD,2023-05-08T04:30:00.000+00:00,busbar,,L1 Active Power,kW,8.68
852401,HILL STREET - HEDNESFORD,2023-05-08T04:30:00.000+00:00,busbar,,N Current (RMS),A,25.9
852401,HILL STREET - HEDNESFORD,2023-05-08T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
852401,HILL STREET - HEDNESFORD,2023-05-08T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
852401,HILL STREET - HEDNESFORD,2023-05-08T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
852401,HILL STREET - HEDNESFORD,2023-05-08T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
852401,HILL STREET - HEDNESFORD,2023-05-08T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
852401,HILL STREET - HEDNESFORD,2023-05-08T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
852401,HILL STREET - HEDNESFORD,2023-05-08T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.75
852401,HILL STREET - HEDNESFORD,2023-05-08T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.48
852401,HILL STREET - HEDNESFORD,2023-05-08T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.82
852401,HILL STREET - HEDNESFORD,2023-05-08T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.6
852401,HILL STREET - HEDNESFORD,2023-05-08T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.4
852401,HILL STREET - HEDNESFORD,2023-05-08T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.6
852401,HILL STREET - HEDNESFORD,2023-05-08T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.7
852401,HILL STREET - HEDNESFORD,2023-05-08T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.31
852401,HILL STREET - HEDNESFORD,2023-05-08T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
852401,HILL STREET - HEDNESFORD,2023-05-08T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
852401,HILL STREET - HEDNESFORD,2023-05-08T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.65
852401,HILL STREET - HEDNESFORD,2023-05-08T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.91
852401,HILL STREET - HEDNESFORD,2023-05-08T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.47
852401,HILL STREET - HEDNESFORD,2023-05-08T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
852401,HILL STREET - HEDNESFORD,2023-05-08T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
852401,HILL STREET - HEDNESFORD,2023-05-08T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.9
852401,HILL STREET - HEDNESFORD,2023-05-08T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.0
852401,HILL STREET - HEDNESFORD,2023-05-08T04:20:00.000+00:00,transformer,,Temperature,C,22.6
852401,HILL STREET - HEDNESFORD,2023-05-08T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
852401,HILL STREET - HEDNESFORD,2023-05-08T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
852401,HILL STREET - HEDNESFORD,2023-05-08T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
852401,HILL STREET - HEDNESFORD,2023-05-08T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
852401,HILL STREET - HEDNESFORD,2023-05-08T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
852401,HILL STREET - HEDNESFORD,2023-05-08T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
852401,HILL STREET - HEDNESFORD,2023-05-08T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
852401,HILL STREET - HEDNESFORD,2023-05-08T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
852401,HILL STREET - HEDNESFORD,2023-05-08T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
852401,HILL STREET - HEDNESFORD,2023-05-08T04:20:00.000+00:00,busbar,,L3 Active Power,kW,9.4
852401,HILL STREET - HEDNESFORD,2023-05-08T04:20:00.000+00:00,busbar,,L2 Active Power,kW,10.39
852401,HILL STREET - HEDNESFORD,2023-05-08T04:20:00.000+00:00,busbar,,L1 Active Power,kW,10.29
852401,HILL STREET - HEDNESFORD,2023-05-08T04:20:00.000+00:00,busbar,,N Current (RMS),A,25.4
852401,HILL STREET - HEDNESFORD,2023-05-08T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
852401,HILL STREET - HEDNESFORD,2023-05-08T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
852401,HILL STREET - HEDNESFORD,2023-05-08T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
852401,HILL STREET - HEDNESFORD,2023-05-08T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
852401,HILL STREET - HEDNESFORD,2023-05-08T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
852401,HILL STREET - HEDNESFORD,2023-05-08T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
852401,HILL STREET - HEDNESFORD,2023-05-08T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.63
852401,HILL STREET - HEDNESFORD,2023-05-08T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.41
852401,HILL STREET - HEDNESFORD,2023-05-08T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.99
852401,HILL STREET - HEDNESFORD,2023-05-08T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.7
852401,HILL STREET - HEDNESFORD,2023-05-08T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.1
852401,HILL STREET - HEDNESFORD,2023-05-08T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.3
852401,HILL STREET - HEDNESFORD,2023-05-08T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.0
852401,HILL STREET - HEDNESFORD,2023-05-08T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.77
852401,HILL STREET - HEDNESFORD,2023-05-08T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
852401,HILL STREET - HEDNESFORD,2023-05-08T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
852401,HILL STREET - HEDNESFORD,2023-05-08T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.34
852401,HILL STREET - HEDNESFORD,2023-05-08T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.31
852401,HILL STREET - HEDNESFORD,2023-05-08T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.8
852401,HILL STREET - HEDNESFORD,2023-05-08T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
852401,HILL STREET - HEDNESFORD,2023-05-08T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.1
852401,HILL STREET - HEDNESFORD,2023-05-08T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.3
852401,HILL STREET - HEDNESFORD,2023-05-08T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.2
852401,HILL STREET - HEDNESFORD,2023-05-08T04:10:00.000+00:00,transformer,,Temperature,C,22.7
852401,HILL STREET - HEDNESFORD,2023-05-08T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
852401,HILL STREET - HEDNESFORD,2023-05-08T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
852401,HILL STREET - HEDNESFORD,2023-05-08T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
852401,HILL STREET - HEDNESFORD,2023-05-08T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
852401,HILL STREET - HEDNESFORD,2023-05-08T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
852401,HILL STREET - HEDNESFORD,2023-05-08T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
852401,HILL STREET - HEDNESFORD,2023-05-08T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
852401,HILL STREET - HEDNESFORD,2023-05-08T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
852401,HILL STREET - HEDNESFORD,2023-05-08T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
852401,HILL STREET - HEDNESFORD,2023-05-08T04:10:00.000+00:00,busbar,,L3 Active Power,kW,8.98
852401,HILL STREET - HEDNESFORD,2023-05-08T04:10:00.000+00:00,busbar,,L2 Active Power,kW,10.72
852401,HILL STREET - HEDNESFORD,2023-05-08T04:10:00.000+00:00,busbar,,L1 Active Power,kW,9.79
852401,HILL STREET - HEDNESFORD,2023-05-08T04:10:00.000+00:00,busbar,,N Current (RMS),A,26.2
852401,HILL STREET - HEDNESFORD,2023-05-08T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
852401,HILL STREET - HEDNESFORD,2023-05-08T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
852401,HILL STREET - HEDNESFORD,2023-05-08T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
852401,HILL STREET - HEDNESFORD,2023-05-08T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
852401,HILL STREET - HEDNESFORD,2023-05-08T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
852401,HILL STREET - HEDNESFORD,2023-05-08T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
852401,HILL STREET - HEDNESFORD,2023-05-08T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.22
852401,HILL STREET - HEDNESFORD,2023-05-08T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.38
852401,HILL STREET - HEDNESFORD,2023-05-08T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.35
852401,HILL STREET - HEDNESFORD,2023-05-08T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.5
852401,HILL STREET - HEDNESFORD,2023-05-08T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.8
852401,HILL STREET - HEDNESFORD,2023-05-08T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.6
852401,HILL STREET - HEDNESFORD,2023-05-08T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.4
852401,HILL STREET - HEDNESFORD,2023-05-08T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
852401,HILL STREET - HEDNESFORD,2023-05-08T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
852401,HILL STREET - HEDNESFORD,2023-05-08T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
852401,HILL STREET - HEDNESFORD,2023-05-08T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.86
852401,HILL STREET - HEDNESFORD,2023-05-08T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.47
852401,HILL STREET - HEDNESFORD,2023-05-08T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.03
852401,HILL STREET - HEDNESFORD,2023-05-08T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
852401,HILL STREET - HEDNESFORD,2023-05-08T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.1
852401,HILL STREET - HEDNESFORD,2023-05-08T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.2
852401,HILL STREET - HEDNESFORD,2023-05-08T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.4
852401,HILL STREET - HEDNESFORD,2023-05-08T04:00:00.000+00:00,transformer,,Temperature,C,22.7
852401,HILL STREET - HEDNESFORD,2023-05-08T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
852401,HILL STREET - HEDNESFORD,2023-05-08T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
852401,HILL STREET - HEDNESFORD,2023-05-08T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
852401,HILL STREET - HEDNESFORD,2023-05-08T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
852401,HILL STREET - HEDNESFORD,2023-05-08T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
852401,HILL STREET - HEDNESFORD,2023-05-08T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
852401,HILL STREET - HEDNESFORD,2023-05-08T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
852401,HILL STREET - HEDNESFORD,2023-05-08T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
852401,HILL STREET - HEDNESFORD,2023-05-08T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
852401,HILL STREET - HEDNESFORD,2023-05-08T04:00:00.000+00:00,busbar,,L3 Active Power,kW,9.09
852401,HILL STREET - HEDNESFORD,2023-05-08T04:00:00.000+00:00,busbar,,L2 Active Power,kW,10.86
852401,HILL STREET - HEDNESFORD,2023-05-08T04:00:00.000+00:00,busbar,,L1 Active Power,kW,11.38
852401,HILL STREET - HEDNESFORD,2023-05-08T04:00:00.000+00:00,busbar,,N Current (RMS),A,26.2
852401,HILL STREET - HEDNESFORD,2023-05-08T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
852401,HILL STREET - HEDNESFORD,2023-05-08T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
852401,HILL STREET - HEDNESFORD,2023-05-08T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
852401,HILL STREET - HEDNESFORD,2023-05-08T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
852401,HILL STREET - HEDNESFORD,2023-05-08T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
852401,HILL STREET - HEDNESFORD,2023-05-08T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
852401,HILL STREET - HEDNESFORD,2023-05-08T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.57
852401,HILL STREET - HEDNESFORD,2023-05-08T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.44
852401,HILL STREET - HEDNESFORD,2023-05-08T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.54
852401,HILL STREET - HEDNESFORD,2023-05-08T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.1
852401,HILL STREET - HEDNESFORD,2023-05-08T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.9
852401,HILL STREET - HEDNESFORD,2023-05-08T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.9
852401,HILL STREET - HEDNESFORD,2023-05-08T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.2
852401,HILL STREET - HEDNESFORD,2023-05-08T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.2
852401,HILL STREET - HEDNESFORD,2023-05-08T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
852401,HILL STREET - HEDNESFORD,2023-05-08T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
852401,HILL STREET - HEDNESFORD,2023-05-08T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.31
852401,HILL STREET - HEDNESFORD,2023-05-08T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.82
852401,HILL STREET - HEDNESFORD,2023-05-08T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.34
852401,HILL STREET - HEDNESFORD,2023-05-08T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
852401,HILL STREET - HEDNESFORD,2023-05-08T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.7
852401,HILL STREET - HEDNESFORD,2023-05-08T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.7
852401,HILL STREET - HEDNESFORD,2023-05-08T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.1
852401,HILL STREET - HEDNESFORD,2023-05-08T03:50:00.000+00:00,transformer,,Temperature,C,22.8
852401,HILL STREET - HEDNESFORD,2023-05-08T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
852401,HILL STREET - HEDNESFORD,2023-05-08T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
852401,HILL STREET - HEDNESFORD,2023-05-08T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
852401,HILL STREET - HEDNESFORD,2023-05-08T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
852401,HILL STREET - HEDNESFORD,2023-05-08T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
852401,HILL STREET - HEDNESFORD,2023-05-08T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
852401,HILL STREET - HEDNESFORD,2023-05-08T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
852401,HILL STREET - HEDNESFORD,2023-05-08T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
852401,HILL STREET - HEDNESFORD,2023-05-08T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
852401,HILL STREET - HEDNESFORD,2023-05-08T03:50:00.000+00:00,busbar,,L3 Active Power,kW,9.89
852401,HILL STREET - HEDNESFORD,2023-05-08T03:50:00.000+00:00,busbar,,L2 Active Power,kW,11.26
852401,HILL STREET - HEDNESFORD,2023-05-08T03:50:00.000+00:00,busbar,,L1 Active Power,kW,15.89
852401,HILL STREET - HEDNESFORD,2023-05-08T03:50:00.000+00:00,busbar,,N Current (RMS),A,31.9
852401,HILL STREET - HEDNESFORD,2023-05-08T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
852401,HILL STREET - HEDNESFORD,2023-05-08T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
852401,HILL STREET - HEDNESFORD,2023-05-08T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
852401,HILL STREET - HEDNESFORD,2023-05-08T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
852401,HILL STREET - HEDNESFORD,2023-05-08T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
852401,HILL STREET - HEDNESFORD,2023-05-08T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
852401,HILL STREET - HEDNESFORD,2023-05-08T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.62
852401,HILL STREET - HEDNESFORD,2023-05-08T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.7
852401,HILL STREET - HEDNESFORD,2023-05-08T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.75
852401,HILL STREET - HEDNESFORD,2023-05-08T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.1
852401,HILL STREET - HEDNESFORD,2023-05-08T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.9
852401,HILL STREET - HEDNESFORD,2023-05-08T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.7
852401,HILL STREET - HEDNESFORD,2023-05-08T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.7
852401,HILL STREET - HEDNESFORD,2023-05-08T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.07
852401,HILL STREET - HEDNESFORD,2023-05-08T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
852401,HILL STREET - HEDNESFORD,2023-05-08T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
852401,HILL STREET - HEDNESFORD,2023-05-08T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.42
852401,HILL STREET - HEDNESFORD,2023-05-08T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.33
852401,HILL STREET - HEDNESFORD,2023-05-08T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.37
852401,HILL STREET - HEDNESFORD,2023-05-08T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
852401,HILL STREET - HEDNESFORD,2023-05-08T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.8
852401,HILL STREET - HEDNESFORD,2023-05-08T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.2
852401,HILL STREET - HEDNESFORD,2023-05-08T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.6
852401,HILL STREET - HEDNESFORD,2023-05-08T03:40:00.000+00:00,transformer,,Temperature,C,22.9
852401,HILL STREET - HEDNESFORD,2023-05-08T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
852401,HILL STREET - HEDNESFORD,2023-05-08T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
852401,HILL STREET - HEDNESFORD,2023-05-08T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
852401,HILL STREET - HEDNESFORD,2023-05-08T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
852401,HILL STREET - HEDNESFORD,2023-05-08T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
852401,HILL STREET - HEDNESFORD,2023-05-08T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
852401,HILL STREET - HEDNESFORD,2023-05-08T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
852401,HILL STREET - HEDNESFORD,2023-05-08T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
852401,HILL STREET - HEDNESFORD,2023-05-08T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
852401,HILL STREET - HEDNESFORD,2023-05-08T03:40:00.000+00:00,busbar,,L3 Active Power,kW,10.03
852401,HILL STREET - HEDNESFORD,2023-05-08T03:40:00.000+00:00,busbar,,L2 Active Power,kW,11.03
852401,HILL STREET - HEDNESFORD,2023-05-08T03:40:00.000+00:00,busbar,,L1 Active Power,kW,16.13
852401,HILL STREET - HEDNESFORD,2023-05-08T03:40:00.000+00:00,busbar,,N Current (RMS),A,33.0
852401,HILL STREET - HEDNESFORD,2023-05-08T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
852401,HILL STREET - HEDNESFORD,2023-05-08T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
852401,HILL STREET - HEDNESFORD,2023-05-08T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
852401,HILL STREET - HEDNESFORD,2023-05-08T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
852401,HILL STREET - HEDNESFORD,2023-05-08T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
852401,HILL STREET - HEDNESFORD,2023-05-08T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
852401,HILL STREET - HEDNESFORD,2023-05-08T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.57
852401,HILL STREET - HEDNESFORD,2023-05-08T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.83
852401,HILL STREET - HEDNESFORD,2023-05-08T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.52
852401,HILL STREET - HEDNESFORD,2023-05-08T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.4
852401,HILL STREET - HEDNESFORD,2023-05-08T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.7
852401,HILL STREET - HEDNESFORD,2023-05-08T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.2
852401,HILL STREET - HEDNESFORD,2023-05-08T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.0
852401,HILL STREET - HEDNESFORD,2023-05-08T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.17
852401,HILL STREET - HEDNESFORD,2023-05-08T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
852401,HILL STREET - HEDNESFORD,2023-05-08T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
852401,HILL STREET - HEDNESFORD,2023-05-08T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.91
852401,HILL STREET - HEDNESFORD,2023-05-08T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.64
852401,HILL STREET - HEDNESFORD,2023-05-08T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.33
852401,HILL STREET - HEDNESFORD,2023-05-08T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
852401,HILL STREET - HEDNESFORD,2023-05-08T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.4
852401,HILL STREET - HEDNESFORD,2023-05-08T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.1
852401,HILL STREET - HEDNESFORD,2023-05-08T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.6
852401,HILL STREET - HEDNESFORD,2023-05-08T03:30:00.000+00:00,transformer,,Temperature,C,22.9
852401,HILL STREET - HEDNESFORD,2023-05-08T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
852401,HILL STREET - HEDNESFORD,2023-05-08T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
852401,HILL STREET - HEDNESFORD,2023-05-08T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
852401,HILL STREET - HEDNESFORD,2023-05-08T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
852401,HILL STREET - HEDNESFORD,2023-05-08T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
852401,HILL STREET - HEDNESFORD,2023-05-08T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
852401,HILL STREET - HEDNESFORD,2023-05-08T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
852401,HILL STREET - HEDNESFORD,2023-05-08T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
852401,HILL STREET - HEDNESFORD,2023-05-08T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
852401,HILL STREET - HEDNESFORD,2023-05-08T03:30:00.000+00:00,busbar,,L3 Active Power,kW,13.48
852401,HILL STREET - HEDNESFORD,2023-05-08T03:30:00.000+00:00,busbar,,L2 Active Power,kW,11.47
852401,HILL STREET - HEDNESFORD,2023-05-08T03:30:00.000+00:00,busbar,,L1 Active Power,kW,15.85
852401,HILL STREET - HEDNESFORD,2023-05-08T03:30:00.000+00:00,busbar,,N Current (RMS),A,28.4
852401,HILL STREET - HEDNESFORD,2023-05-08T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
852401,HILL STREET - HEDNESFORD,2023-05-08T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
852401,HILL STREET - HEDNESFORD,2023-05-08T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
852401,HILL STREET - HEDNESFORD,2023-05-08T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
852401,HILL STREET - HEDNESFORD,2023-05-08T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
852401,HILL STREET - HEDNESFORD,2023-05-08T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
852401,HILL STREET - HEDNESFORD,2023-05-08T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.49
852401,HILL STREET - HEDNESFORD,2023-05-08T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.62
852401,HILL STREET - HEDNESFORD,2023-05-08T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.3
852401,HILL STREET - HEDNESFORD,2023-05-08T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,9.6
852401,HILL STREET - HEDNESFORD,2023-05-08T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
852401,HILL STREET - HEDNESFORD,2023-05-08T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.6
852401,HILL STREET - HEDNESFORD,2023-05-08T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.2
852401,HILL STREET - HEDNESFORD,2023-05-08T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
852401,HILL STREET - HEDNESFORD,2023-05-08T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
852401,HILL STREET - HEDNESFORD,2023-05-08T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
852401,HILL STREET - HEDNESFORD,2023-05-08T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.71
852401,HILL STREET - HEDNESFORD,2023-05-08T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.92
852401,HILL STREET - HEDNESFORD,2023-05-08T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.16
852401,HILL STREET - HEDNESFORD,2023-05-08T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
852401,HILL STREET - HEDNESFORD,2023-05-08T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.8
852401,HILL STREET - HEDNESFORD,2023-05-08T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.0
852401,HILL STREET - HEDNESFORD,2023-05-08T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.9
852401,HILL STREET - HEDNESFORD,2023-05-08T03:20:00.000+00:00,transformer,,Temperature,C,22.9
852401,HILL STREET - HEDNESFORD,2023-05-08T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
852401,HILL STREET - HEDNESFORD,2023-05-08T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
852401,HILL STREET - HEDNESFORD,2023-05-08T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
852401,HILL STREET - HEDNESFORD,2023-05-08T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
852401,HILL STREET - HEDNESFORD,2023-05-08T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
852401,HILL STREET - HEDNESFORD,2023-05-08T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
852401,HILL STREET - HEDNESFORD,2023-05-08T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
852401,HILL STREET - HEDNESFORD,2023-05-08T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
852401,HILL STREET - HEDNESFORD,2023-05-08T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
852401,HILL STREET - HEDNESFORD,2023-05-08T03:20:00.000+00:00,busbar,,L3 Active Power,kW,13.21
852401,HILL STREET - HEDNESFORD,2023-05-08T03:20:00.000+00:00,busbar,,L2 Active Power,kW,11.55
852401,HILL STREET - HEDNESFORD,2023-05-08T03:20:00.000+00:00,busbar,,L1 Active Power,kW,15.47
