Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-05-09T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.48
852401,HILL STREET - HEDNESFORD,2023-05-09T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
852401,HILL STREET - HEDNESFORD,2023-05-09T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.4
852401,HILL STREET - HEDNESFORD,2023-05-09T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.5
852401,HILL STREET - HEDNESFORD,2023-05-09T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.6
852401,HILL STREET - HEDNESFORD,2023-05-09T22:50:00.000+00:00,transformer,,Temperature,C,23.1
852401,HILL STREET - HEDNESFORD,2023-05-09T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
852401,HILL STREET - HEDNESFORD,2023-05-09T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
852401,HILL STREET - HEDNESFORD,2023-05-09T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
852401,HILL STREET - HEDNESFORD,2023-05-09T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
852401,HILL STREET - HEDNESFORD,2023-05-09T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
852401,HILL STREET - HEDNESFORD,2023-05-09T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
852401,HILL STREET - HEDNESFORD,2023-05-09T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
852401,HILL STREET - HEDNESFORD,2023-05-09T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
852401,HILL STREET - HEDNESFORD,2023-05-09T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
852401,HILL STREET - HEDNESFORD,2023-05-09T22:50:00.000+00:00,busbar,,L3 Active Power,kW,16.22
852401,HILL STREET - HEDNESFORD,2023-05-09T22:50:00.000+00:00,busbar,,L2 Active Power,kW,19.86
852401,HILL STREET - HEDNESFORD,2023-05-09T22:50:00.000+00:00,busbar,,L1 Active Power,kW,16.96
852401,HILL STREET - HEDNESFORD,2023-05-09T22:50:00.000+00:00,busbar,,N Current (RMS),A,35.1
852401,HILL STREET - HEDNESFORD,2023-05-09T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
852401,HILL STREET - HEDNESFORD,2023-05-09T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
852401,HILL STREET - HEDNESFORD,2023-05-09T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
852401,HILL STREET - HEDNESFORD,2023-05-09T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
852401,HILL STREET - HEDNESFORD,2023-05-09T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
852401,HILL STREET - HEDNESFORD,2023-05-09T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
852401,HILL STREET - HEDNESFORD,2023-05-09T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.04
852401,HILL STREET - HEDNESFORD,2023-05-09T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.72
852401,HILL STREET - HEDNESFORD,2023-05-09T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.8
852401,HILL STREET - HEDNESFORD,2023-05-09T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
852401,HILL STREET - HEDNESFORD,2023-05-09T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.3
852401,HILL STREET - HEDNESFORD,2023-05-09T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.6
852401,HILL STREET - HEDNESFORD,2023-05-09T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.7
852401,HILL STREET - HEDNESFORD,2023-05-09T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
852401,HILL STREET - HEDNESFORD,2023-05-09T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
852401,HILL STREET - HEDNESFORD,2023-05-09T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
852401,HILL STREET - HEDNESFORD,2023-05-09T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.4
852401,HILL STREET - HEDNESFORD,2023-05-09T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.61
852401,HILL STREET - HEDNESFORD,2023-05-09T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.78
852401,HILL STREET - HEDNESFORD,2023-05-09T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
852401,HILL STREET - HEDNESFORD,2023-05-09T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.6
852401,HILL STREET - HEDNESFORD,2023-05-09T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.8
852401,HILL STREET - HEDNESFORD,2023-05-09T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.2
852401,HILL STREET - HEDNESFORD,2023-05-09T22:40:00.000+00:00,transformer,,Temperature,C,23.1
852401,HILL STREET - HEDNESFORD,2023-05-09T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
852401,HILL STREET - HEDNESFORD,2023-05-09T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
852401,HILL STREET - HEDNESFORD,2023-05-09T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
852401,HILL STREET - HEDNESFORD,2023-05-09T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
852401,HILL STREET - HEDNESFORD,2023-05-09T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
852401,HILL STREET - HEDNESFORD,2023-05-09T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
852401,HILL STREET - HEDNESFORD,2023-05-09T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
852401,HILL STREET - HEDNESFORD,2023-05-09T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
852401,HILL STREET - HEDNESFORD,2023-05-09T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
852401,HILL STREET - HEDNESFORD,2023-05-09T22:40:00.000+00:00,busbar,,L3 Active Power,kW,16.44
852401,HILL STREET - HEDNESFORD,2023-05-09T22:40:00.000+00:00,busbar,,L2 Active Power,kW,18.34
852401,HILL STREET - HEDNESFORD,2023-05-09T22:40:00.000+00:00,busbar,,L1 Active Power,kW,19.58
852401,HILL STREET - HEDNESFORD,2023-05-09T22:40:00.000+00:00,busbar,,N Current (RMS),A,35.8
852401,HILL STREET - HEDNESFORD,2023-05-09T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
852401,HILL STREET - HEDNESFORD,2023-05-09T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
852401,HILL STREET - HEDNESFORD,2023-05-09T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
852401,HILL STREET - HEDNESFORD,2023-05-09T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
852401,HILL STREET - HEDNESFORD,2023-05-09T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
852401,HILL STREET - HEDNESFORD,2023-05-09T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
852401,HILL STREET - HEDNESFORD,2023-05-09T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.75
852401,HILL STREET - HEDNESFORD,2023-05-09T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.84
852401,HILL STREET - HEDNESFORD,2023-05-09T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.03
852401,HILL STREET - HEDNESFORD,2023-05-09T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
852401,HILL STREET - HEDNESFORD,2023-05-09T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
852401,HILL STREET - HEDNESFORD,2023-05-09T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.2
852401,HILL STREET - HEDNESFORD,2023-05-09T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.6
852401,HILL STREET - HEDNESFORD,2023-05-09T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.08
852401,HILL STREET - HEDNESFORD,2023-05-09T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
852401,HILL STREET - HEDNESFORD,2023-05-09T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
852401,HILL STREET - HEDNESFORD,2023-05-09T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.1
852401,HILL STREET - HEDNESFORD,2023-05-09T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.16
852401,HILL STREET - HEDNESFORD,2023-05-09T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.61
852401,HILL STREET - HEDNESFORD,2023-05-09T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.9
852401,HILL STREET - HEDNESFORD,2023-05-09T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.0
852401,HILL STREET - HEDNESFORD,2023-05-09T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.3
852401,HILL STREET - HEDNESFORD,2023-05-09T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.0
852401,HILL STREET - HEDNESFORD,2023-05-09T22:30:00.000+00:00,transformer,,Temperature,C,23.3
852401,HILL STREET - HEDNESFORD,2023-05-09T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
852401,HILL STREET - HEDNESFORD,2023-05-09T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
852401,HILL STREET - HEDNESFORD,2023-05-09T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
852401,HILL STREET - HEDNESFORD,2023-05-09T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
852401,HILL STREET - HEDNESFORD,2023-05-09T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
852401,HILL STREET - HEDNESFORD,2023-05-09T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
852401,HILL STREET - HEDNESFORD,2023-05-09T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
852401,HILL STREET - HEDNESFORD,2023-05-09T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
852401,HILL STREET - HEDNESFORD,2023-05-09T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
852401,HILL STREET - HEDNESFORD,2023-05-09T22:30:00.000+00:00,busbar,,L3 Active Power,kW,13.85
852401,HILL STREET - HEDNESFORD,2023-05-09T22:30:00.000+00:00,busbar,,L2 Active Power,kW,18.0
852401,HILL STREET - HEDNESFORD,2023-05-09T22:30:00.000+00:00,busbar,,L1 Active Power,kW,16.65
852401,HILL STREET - HEDNESFORD,2023-05-09T22:30:00.000+00:00,busbar,,N Current (RMS),A,36.4
852401,HILL STREET - HEDNESFORD,2023-05-09T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
852401,HILL STREET - HEDNESFORD,2023-05-09T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
852401,HILL STREET - HEDNESFORD,2023-05-09T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
852401,HILL STREET - HEDNESFORD,2023-05-09T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
852401,HILL STREET - HEDNESFORD,2023-05-09T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
852401,HILL STREET - HEDNESFORD,2023-05-09T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
852401,HILL STREET - HEDNESFORD,2023-05-09T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.79
852401,HILL STREET - HEDNESFORD,2023-05-09T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.88
852401,HILL STREET - HEDNESFORD,2023-05-09T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.56
852401,HILL STREET - HEDNESFORD,2023-05-09T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
852401,HILL STREET - HEDNESFORD,2023-05-09T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
852401,HILL STREET - HEDNESFORD,2023-05-09T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.4
852401,HILL STREET - HEDNESFORD,2023-05-09T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.9
852401,HILL STREET - HEDNESFORD,2023-05-09T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
852401,HILL STREET - HEDNESFORD,2023-05-09T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
852401,HILL STREET - HEDNESFORD,2023-05-09T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
852401,HILL STREET - HEDNESFORD,2023-05-09T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.63
852401,HILL STREET - HEDNESFORD,2023-05-09T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.51
852401,HILL STREET - HEDNESFORD,2023-05-09T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.83
852401,HILL STREET - HEDNESFORD,2023-05-09T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
852401,HILL STREET - HEDNESFORD,2023-05-09T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.3
852401,HILL STREET - HEDNESFORD,2023-05-09T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.8
852401,HILL STREET - HEDNESFORD,2023-05-09T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.1
852401,HILL STREET - HEDNESFORD,2023-05-09T22:20:00.000+00:00,transformer,,Temperature,C,23.4
852401,HILL STREET - HEDNESFORD,2023-05-09T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
852401,HILL STREET - HEDNESFORD,2023-05-09T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
852401,HILL STREET - HEDNESFORD,2023-05-09T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
852401,HILL STREET - HEDNESFORD,2023-05-09T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
852401,HILL STREET - HEDNESFORD,2023-05-09T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
852401,HILL STREET - HEDNESFORD,2023-05-09T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
852401,HILL STREET - HEDNESFORD,2023-05-09T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
852401,HILL STREET - HEDNESFORD,2023-05-09T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
852401,HILL STREET - HEDNESFORD,2023-05-09T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
852401,HILL STREET - HEDNESFORD,2023-05-09T22:20:00.000+00:00,busbar,,L3 Active Power,kW,13.42
852401,HILL STREET - HEDNESFORD,2023-05-09T22:20:00.000+00:00,busbar,,L2 Active Power,kW,18.39
852401,HILL STREET - HEDNESFORD,2023-05-09T22:20:00.000+00:00,busbar,,L1 Active Power,kW,16.4
852401,HILL STREET - HEDNESFORD,2023-05-09T22:20:00.000+00:00,busbar,,N Current (RMS),A,39.1
852401,HILL STREET - HEDNESFORD,2023-05-09T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
852401,HILL STREET - HEDNESFORD,2023-05-09T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
852401,HILL STREET - HEDNESFORD,2023-05-09T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
852401,HILL STREET - HEDNESFORD,2023-05-09T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
852401,HILL STREET - HEDNESFORD,2023-05-09T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
852401,HILL STREET - HEDNESFORD,2023-05-09T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
852401,HILL STREET - HEDNESFORD,2023-05-09T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.74
852401,HILL STREET - HEDNESFORD,2023-05-09T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.99
852401,HILL STREET - HEDNESFORD,2023-05-09T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.65
852401,HILL STREET - HEDNESFORD,2023-05-09T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
852401,HILL STREET - HEDNESFORD,2023-05-09T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.1
852401,HILL STREET - HEDNESFORD,2023-05-09T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.9
852401,HILL STREET - HEDNESFORD,2023-05-09T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.2
852401,HILL STREET - HEDNESFORD,2023-05-09T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
852401,HILL STREET - HEDNESFORD,2023-05-09T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
852401,HILL STREET - HEDNESFORD,2023-05-09T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
852401,HILL STREET - HEDNESFORD,2023-05-09T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.74
852401,HILL STREET - HEDNESFORD,2023-05-09T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.67
852401,HILL STREET - HEDNESFORD,2023-05-09T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.89
852401,HILL STREET - HEDNESFORD,2023-05-09T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.7
852401,HILL STREET - HEDNESFORD,2023-05-09T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.9
852401,HILL STREET - HEDNESFORD,2023-05-09T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.9
852401,HILL STREET - HEDNESFORD,2023-05-09T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.8
852401,HILL STREET - HEDNESFORD,2023-05-09T22:10:00.000+00:00,transformer,,Temperature,C,23.5
852401,HILL STREET - HEDNESFORD,2023-05-09T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
852401,HILL STREET - HEDNESFORD,2023-05-09T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
852401,HILL STREET - HEDNESFORD,2023-05-09T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
852401,HILL STREET - HEDNESFORD,2023-05-09T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
852401,HILL STREET - HEDNESFORD,2023-05-09T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
852401,HILL STREET - HEDNESFORD,2023-05-09T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
852401,HILL STREET - HEDNESFORD,2023-05-09T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
852401,HILL STREET - HEDNESFORD,2023-05-09T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
852401,HILL STREET - HEDNESFORD,2023-05-09T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
852401,HILL STREET - HEDNESFORD,2023-05-09T22:10:00.000+00:00,busbar,,L3 Active Power,kW,15.49
852401,HILL STREET - HEDNESFORD,2023-05-09T22:10:00.000+00:00,busbar,,L2 Active Power,kW,19.66
852401,HILL STREET - HEDNESFORD,2023-05-09T22:10:00.000+00:00,busbar,,L1 Active Power,kW,17.55
852401,HILL STREET - HEDNESFORD,2023-05-09T22:10:00.000+00:00,busbar,,N Current (RMS),A,38.4
852401,HILL STREET - HEDNESFORD,2023-05-09T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
852401,HILL STREET - HEDNESFORD,2023-05-09T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
852401,HILL STREET - HEDNESFORD,2023-05-09T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
852401,HILL STREET - HEDNESFORD,2023-05-09T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
852401,HILL STREET - HEDNESFORD,2023-05-09T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
852401,HILL STREET - HEDNESFORD,2023-05-09T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
852401,HILL STREET - HEDNESFORD,2023-05-09T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.67
852401,HILL STREET - HEDNESFORD,2023-05-09T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.88
852401,HILL STREET - HEDNESFORD,2023-05-09T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.37
852401,HILL STREET - HEDNESFORD,2023-05-09T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
852401,HILL STREET - HEDNESFORD,2023-05-09T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.9
852401,HILL STREET - HEDNESFORD,2023-05-09T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.6
852401,HILL STREET - HEDNESFORD,2023-05-09T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
852401,HILL STREET - HEDNESFORD,2023-05-09T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
852401,HILL STREET - HEDNESFORD,2023-05-09T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
852401,HILL STREET - HEDNESFORD,2023-05-09T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.67
852401,HILL STREET - HEDNESFORD,2023-05-09T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.99
852401,HILL STREET - HEDNESFORD,2023-05-09T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.2
852401,HILL STREET - HEDNESFORD,2023-05-09T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.03
852401,HILL STREET - HEDNESFORD,2023-05-09T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.9
852401,HILL STREET - HEDNESFORD,2023-05-09T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.3
852401,HILL STREET - HEDNESFORD,2023-05-09T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.3
852401,HILL STREET - HEDNESFORD,2023-05-09T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.8
852401,HILL STREET - HEDNESFORD,2023-05-09T22:00:00.000+00:00,transformer,,Temperature,C,23.7
852401,HILL STREET - HEDNESFORD,2023-05-09T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
852401,HILL STREET - HEDNESFORD,2023-05-09T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
852401,HILL STREET - HEDNESFORD,2023-05-09T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
852401,HILL STREET - HEDNESFORD,2023-05-09T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
852401,HILL STREET - HEDNESFORD,2023-05-09T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
852401,HILL STREET - HEDNESFORD,2023-05-09T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
852401,HILL STREET - HEDNESFORD,2023-05-09T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
852401,HILL STREET - HEDNESFORD,2023-05-09T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
852401,HILL STREET - HEDNESFORD,2023-05-09T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
852401,HILL STREET - HEDNESFORD,2023-05-09T22:00:00.000+00:00,busbar,,L3 Active Power,kW,16.66
852401,HILL STREET - HEDNESFORD,2023-05-09T22:00:00.000+00:00,busbar,,L2 Active Power,kW,21.08
852401,HILL STREET - HEDNESFORD,2023-05-09T22:00:00.000+00:00,busbar,,L1 Active Power,kW,17.4
852401,HILL STREET - HEDNESFORD,2023-05-09T22:00:00.000+00:00,busbar,,N Current (RMS),A,41.8
852401,HILL STREET - HEDNESFORD,2023-05-09T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
852401,HILL STREET - HEDNESFORD,2023-05-09T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
852401,HILL STREET - HEDNESFORD,2023-05-09T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
852401,HILL STREET - HEDNESFORD,2023-05-09T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
852401,HILL STREET - HEDNESFORD,2023-05-09T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
852401,HILL STREET - HEDNESFORD,2023-05-09T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
852401,HILL STREET - HEDNESFORD,2023-05-09T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.52
852401,HILL STREET - HEDNESFORD,2023-05-09T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.67
852401,HILL STREET - HEDNESFORD,2023-05-09T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.2
852401,HILL STREET - HEDNESFORD,2023-05-09T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
852401,HILL STREET - HEDNESFORD,2023-05-09T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.9
852401,HILL STREET - HEDNESFORD,2023-05-09T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.6
852401,HILL STREET - HEDNESFORD,2023-05-09T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.2
852401,HILL STREET - HEDNESFORD,2023-05-09T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.14
852401,HILL STREET - HEDNESFORD,2023-05-09T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
852401,HILL STREET - HEDNESFORD,2023-05-09T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.35
852401,HILL STREET - HEDNESFORD,2023-05-09T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.33
852401,HILL STREET - HEDNESFORD,2023-05-09T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.77
852401,HILL STREET - HEDNESFORD,2023-05-09T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.44
852401,HILL STREET - HEDNESFORD,2023-05-09T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.5
852401,HILL STREET - HEDNESFORD,2023-05-09T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.4
852401,HILL STREET - HEDNESFORD,2023-05-09T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.4
852401,HILL STREET - HEDNESFORD,2023-05-09T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.5
852401,HILL STREET - HEDNESFORD,2023-05-09T21:50:00.000+00:00,transformer,,Temperature,C,23.9
852401,HILL STREET - HEDNESFORD,2023-05-09T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
852401,HILL STREET - HEDNESFORD,2023-05-09T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
852401,HILL STREET - HEDNESFORD,2023-05-09T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
852401,HILL STREET - HEDNESFORD,2023-05-09T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
852401,HILL STREET - HEDNESFORD,2023-05-09T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
852401,HILL STREET - HEDNESFORD,2023-05-09T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
852401,HILL STREET - HEDNESFORD,2023-05-09T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
852401,HILL STREET - HEDNESFORD,2023-05-09T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
852401,HILL STREET - HEDNESFORD,2023-05-09T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
852401,HILL STREET - HEDNESFORD,2023-05-09T21:50:00.000+00:00,busbar,,L3 Active Power,kW,18.85
852401,HILL STREET - HEDNESFORD,2023-05-09T21:50:00.000+00:00,busbar,,L2 Active Power,kW,30.44
852401,HILL STREET - HEDNESFORD,2023-05-09T21:50:00.000+00:00,busbar,,L1 Active Power,kW,18.63
852401,HILL STREET - HEDNESFORD,2023-05-09T21:50:00.000+00:00,busbar,,N Current (RMS),A,64.9
852401,HILL STREET - HEDNESFORD,2023-05-09T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
852401,HILL STREET - HEDNESFORD,2023-05-09T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
852401,HILL STREET - HEDNESFORD,2023-05-09T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
852401,HILL STREET - HEDNESFORD,2023-05-09T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
852401,HILL STREET - HEDNESFORD,2023-05-09T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
852401,HILL STREET - HEDNESFORD,2023-05-09T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
852401,HILL STREET - HEDNESFORD,2023-05-09T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.91
852401,HILL STREET - HEDNESFORD,2023-05-09T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.67
852401,HILL STREET - HEDNESFORD,2023-05-09T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.94
852401,HILL STREET - HEDNESFORD,2023-05-09T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
852401,HILL STREET - HEDNESFORD,2023-05-09T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.7
852401,HILL STREET - HEDNESFORD,2023-05-09T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.9
852401,HILL STREET - HEDNESFORD,2023-05-09T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.5
852401,HILL STREET - HEDNESFORD,2023-05-09T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.56
852401,HILL STREET - HEDNESFORD,2023-05-09T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
852401,HILL STREET - HEDNESFORD,2023-05-09T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.14
852401,HILL STREET - HEDNESFORD,2023-05-09T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.78
852401,HILL STREET - HEDNESFORD,2023-05-09T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.99
852401,HILL STREET - HEDNESFORD,2023-05-09T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.73
852401,HILL STREET - HEDNESFORD,2023-05-09T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.1
852401,HILL STREET - HEDNESFORD,2023-05-09T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.9
852401,HILL STREET - HEDNESFORD,2023-05-09T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.7
852401,HILL STREET - HEDNESFORD,2023-05-09T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.7
852401,HILL STREET - HEDNESFORD,2023-05-09T21:40:00.000+00:00,transformer,,Temperature,C,24.1
852401,HILL STREET - HEDNESFORD,2023-05-09T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
852401,HILL STREET - HEDNESFORD,2023-05-09T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
852401,HILL STREET - HEDNESFORD,2023-05-09T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
852401,HILL STREET - HEDNESFORD,2023-05-09T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
852401,HILL STREET - HEDNESFORD,2023-05-09T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
852401,HILL STREET - HEDNESFORD,2023-05-09T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
852401,HILL STREET - HEDNESFORD,2023-05-09T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
852401,HILL STREET - HEDNESFORD,2023-05-09T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
852401,HILL STREET - HEDNESFORD,2023-05-09T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
852401,HILL STREET - HEDNESFORD,2023-05-09T21:40:00.000+00:00,busbar,,L3 Active Power,kW,19.69
852401,HILL STREET - HEDNESFORD,2023-05-09T21:40:00.000+00:00,busbar,,L2 Active Power,kW,26.65
852401,HILL STREET - HEDNESFORD,2023-05-09T21:40:00.000+00:00,busbar,,L1 Active Power,kW,24.67
852401,HILL STREET - HEDNESFORD,2023-05-09T21:40:00.000+00:00,busbar,,N Current (RMS),A,52.5
852401,HILL STREET - HEDNESFORD,2023-05-09T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
852401,HILL STREET - HEDNESFORD,2023-05-09T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
852401,HILL STREET - HEDNESFORD,2023-05-09T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
852401,HILL STREET - HEDNESFORD,2023-05-09T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
852401,HILL STREET - HEDNESFORD,2023-05-09T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
852401,HILL STREET - HEDNESFORD,2023-05-09T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
852401,HILL STREET - HEDNESFORD,2023-05-09T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.08
852401,HILL STREET - HEDNESFORD,2023-05-09T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.74
852401,HILL STREET - HEDNESFORD,2023-05-09T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.16
852401,HILL STREET - HEDNESFORD,2023-05-09T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
852401,HILL STREET - HEDNESFORD,2023-05-09T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.5
852401,HILL STREET - HEDNESFORD,2023-05-09T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.3
852401,HILL STREET - HEDNESFORD,2023-05-09T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.6
852401,HILL STREET - HEDNESFORD,2023-05-09T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
852401,HILL STREET - HEDNESFORD,2023-05-09T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
852401,HILL STREET - HEDNESFORD,2023-05-09T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.2
852401,HILL STREET - HEDNESFORD,2023-05-09T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.45
852401,HILL STREET - HEDNESFORD,2023-05-09T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.32
852401,HILL STREET - HEDNESFORD,2023-05-09T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.28
852401,HILL STREET - HEDNESFORD,2023-05-09T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.0
852401,HILL STREET - HEDNESFORD,2023-05-09T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.4
852401,HILL STREET - HEDNESFORD,2023-05-09T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.1
852401,HILL STREET - HEDNESFORD,2023-05-09T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.2
852401,HILL STREET - HEDNESFORD,2023-05-09T21:30:00.000+00:00,transformer,,Temperature,C,24.3
852401,HILL STREET - HEDNESFORD,2023-05-09T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
852401,HILL STREET - HEDNESFORD,2023-05-09T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
852401,HILL STREET - HEDNESFORD,2023-05-09T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
852401,HILL STREET - HEDNESFORD,2023-05-09T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
852401,HILL STREET - HEDNESFORD,2023-05-09T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
852401,HILL STREET - HEDNESFORD,2023-05-09T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
852401,HILL STREET - HEDNESFORD,2023-05-09T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
852401,HILL STREET - HEDNESFORD,2023-05-09T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
852401,HILL STREET - HEDNESFORD,2023-05-09T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
852401,HILL STREET - HEDNESFORD,2023-05-09T21:30:00.000+00:00,busbar,,L3 Active Power,kW,21.53
852401,HILL STREET - HEDNESFORD,2023-05-09T21:30:00.000+00:00,busbar,,L2 Active Power,kW,29.07
852401,HILL STREET - HEDNESFORD,2023-05-09T21:30:00.000+00:00,busbar,,L1 Active Power,kW,22.44
852401,HILL STREET - HEDNESFORD,2023-05-09T21:30:00.000+00:00,busbar,,N Current (RMS),A,53.7
852401,HILL STREET - HEDNESFORD,2023-05-09T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
852401,HILL STREET - HEDNESFORD,2023-05-09T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
852401,HILL STREET - HEDNESFORD,2023-05-09T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
852401,HILL STREET - HEDNESFORD,2023-05-09T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
852401,HILL STREET - HEDNESFORD,2023-05-09T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
852401,HILL STREET - HEDNESFORD,2023-05-09T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
852401,HILL STREET - HEDNESFORD,2023-05-09T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.01
852401,HILL STREET - HEDNESFORD,2023-05-09T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.35
852401,HILL STREET - HEDNESFORD,2023-05-09T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.55
852401,HILL STREET - HEDNESFORD,2023-05-09T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
852401,HILL STREET - HEDNESFORD,2023-05-09T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
852401,HILL STREET - HEDNESFORD,2023-05-09T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.0
852401,HILL STREET - HEDNESFORD,2023-05-09T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.0
852401,HILL STREET - HEDNESFORD,2023-05-09T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.88
852401,HILL STREET - HEDNESFORD,2023-05-09T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
852401,HILL STREET - HEDNESFORD,2023-05-09T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.63
852401,HILL STREET - HEDNESFORD,2023-05-09T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.54
852401,HILL STREET - HEDNESFORD,2023-05-09T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.63
852401,HILL STREET - HEDNESFORD,2023-05-09T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.94
852401,HILL STREET - HEDNESFORD,2023-05-09T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.0
852401,HILL STREET - HEDNESFORD,2023-05-09T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.0
852401,HILL STREET - HEDNESFORD,2023-05-09T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.6
852401,HILL STREET - HEDNESFORD,2023-05-09T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.5
852401,HILL STREET - HEDNESFORD,2023-05-09T21:20:00.000+00:00,transformer,,Temperature,C,24.5
852401,HILL STREET - HEDNESFORD,2023-05-09T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
852401,HILL STREET - HEDNESFORD,2023-05-09T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
852401,HILL STREET - HEDNESFORD,2023-05-09T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
852401,HILL STREET - HEDNESFORD,2023-05-09T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
852401,HILL STREET - HEDNESFORD,2023-05-09T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
852401,HILL STREET - HEDNESFORD,2023-05-09T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
852401,HILL STREET - HEDNESFORD,2023-05-09T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
852401,HILL STREET - HEDNESFORD,2023-05-09T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
852401,HILL STREET - HEDNESFORD,2023-05-09T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
852401,HILL STREET - HEDNESFORD,2023-05-09T21:20:00.000+00:00,busbar,,L3 Active Power,kW,18.55
852401,HILL STREET - HEDNESFORD,2023-05-09T21:20:00.000+00:00,busbar,,L2 Active Power,kW,22.99
852401,HILL STREET - HEDNESFORD,2023-05-09T21:20:00.000+00:00,busbar,,L1 Active Power,kW,22.49
852401,HILL STREET - HEDNESFORD,2023-05-09T21:20:00.000+00:00,busbar,,N Current (RMS),A,55.5
852401,HILL STREET - HEDNESFORD,2023-05-09T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
852401,HILL STREET - HEDNESFORD,2023-05-09T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
852401,HILL STREET - HEDNESFORD,2023-05-09T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
852401,HILL STREET - HEDNESFORD,2023-05-09T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
852401,HILL STREET - HEDNESFORD,2023-05-09T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
852401,HILL STREET - HEDNESFORD,2023-05-09T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
852401,HILL STREET - HEDNESFORD,2023-05-09T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.89
852401,HILL STREET - HEDNESFORD,2023-05-09T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.51
852401,HILL STREET - HEDNESFORD,2023-05-09T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.38
852401,HILL STREET - HEDNESFORD,2023-05-09T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
852401,HILL STREET - HEDNESFORD,2023-05-09T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.3
852401,HILL STREET - HEDNESFORD,2023-05-09T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.6
852401,HILL STREET - HEDNESFORD,2023-05-09T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.2
852401,HILL STREET - HEDNESFORD,2023-05-09T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.35
852401,HILL STREET - HEDNESFORD,2023-05-09T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
852401,HILL STREET - HEDNESFORD,2023-05-09T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.58
852401,HILL STREET - HEDNESFORD,2023-05-09T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.88
852401,HILL STREET - HEDNESFORD,2023-05-09T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.47
852401,HILL STREET - HEDNESFORD,2023-05-09T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.43
852401,HILL STREET - HEDNESFORD,2023-05-09T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.1
852401,HILL STREET - HEDNESFORD,2023-05-09T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.4
852401,HILL STREET - HEDNESFORD,2023-05-09T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.6
852401,HILL STREET - HEDNESFORD,2023-05-09T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.3
852401,HILL STREET - HEDNESFORD,2023-05-09T21:10:00.000+00:00,transformer,,Temperature,C,24.7
852401,HILL STREET - HEDNESFORD,2023-05-09T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
852401,HILL STREET - HEDNESFORD,2023-05-09T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
852401,HILL STREET - HEDNESFORD,2023-05-09T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
852401,HILL STREET - HEDNESFORD,2023-05-09T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
852401,HILL STREET - HEDNESFORD,2023-05-09T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
852401,HILL STREET - HEDNESFORD,2023-05-09T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
852401,HILL STREET - HEDNESFORD,2023-05-09T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
852401,HILL STREET - HEDNESFORD,2023-05-09T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
852401,HILL STREET - HEDNESFORD,2023-05-09T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
852401,HILL STREET - HEDNESFORD,2023-05-09T21:10:00.000+00:00,busbar,,L3 Active Power,kW,20.77
852401,HILL STREET - HEDNESFORD,2023-05-09T21:10:00.000+00:00,busbar,,L2 Active Power,kW,17.98
852401,HILL STREET - HEDNESFORD,2023-05-09T21:10:00.000+00:00,busbar,,L1 Active Power,kW,24.81
852401,HILL STREET - HEDNESFORD,2023-05-09T21:10:00.000+00:00,busbar,,N Current (RMS),A,52.0
852401,HILL STREET - HEDNESFORD,2023-05-09T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
852401,HILL STREET - HEDNESFORD,2023-05-09T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
852401,HILL STREET - HEDNESFORD,2023-05-09T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
852401,HILL STREET - HEDNESFORD,2023-05-09T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
852401,HILL STREET - HEDNESFORD,2023-05-09T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
852401,HILL STREET - HEDNESFORD,2023-05-09T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
852401,HILL STREET - HEDNESFORD,2023-05-09T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.29
852401,HILL STREET - HEDNESFORD,2023-05-09T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.72
852401,HILL STREET - HEDNESFORD,2023-05-09T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.56
852401,HILL STREET - HEDNESFORD,2023-05-09T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
852401,HILL STREET - HEDNESFORD,2023-05-09T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.3
852401,HILL STREET - HEDNESFORD,2023-05-09T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.4
852401,HILL STREET - HEDNESFORD,2023-05-09T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.2
852401,HILL STREET - HEDNESFORD,2023-05-09T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.98
852401,HILL STREET - HEDNESFORD,2023-05-09T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
852401,HILL STREET - HEDNESFORD,2023-05-09T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.03
852401,HILL STREET - HEDNESFORD,2023-05-09T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.99
852401,HILL STREET - HEDNESFORD,2023-05-09T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.91
852401,HILL STREET - HEDNESFORD,2023-05-09T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.13
852401,HILL STREET - HEDNESFORD,2023-05-09T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
852401,HILL STREET - HEDNESFORD,2023-05-09T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.9
852401,HILL STREET - HEDNESFORD,2023-05-09T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.2
852401,HILL STREET - HEDNESFORD,2023-05-09T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.9
852401,HILL STREET - HEDNESFORD,2023-05-09T21:00:00.000+00:00,transformer,,Temperature,C,24.9
852401,HILL STREET - HEDNESFORD,2023-05-09T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
852401,HILL STREET - HEDNESFORD,2023-05-09T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
852401,HILL STREET - HEDNESFORD,2023-05-09T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
852401,HILL STREET - HEDNESFORD,2023-05-09T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
852401,HILL STREET - HEDNESFORD,2023-05-09T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
852401,HILL STREET - HEDNESFORD,2023-05-09T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
852401,HILL STREET - HEDNESFORD,2023-05-09T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
852401,HILL STREET - HEDNESFORD,2023-05-09T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
852401,HILL STREET - HEDNESFORD,2023-05-09T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
852401,HILL STREET - HEDNESFORD,2023-05-09T21:00:00.000+00:00,busbar,,L3 Active Power,kW,20.29
852401,HILL STREET - HEDNESFORD,2023-05-09T21:00:00.000+00:00,busbar,,L2 Active Power,kW,17.63
852401,HILL STREET - HEDNESFORD,2023-05-09T21:00:00.000+00:00,busbar,,L1 Active Power,kW,26.69
852401,HILL STREET - HEDNESFORD,2023-05-09T21:00:00.000+00:00,busbar,,N Current (RMS),A,57.0
852401,HILL STREET - HEDNESFORD,2023-05-09T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
852401,HILL STREET - HEDNESFORD,2023-05-09T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
852401,HILL STREET - HEDNESFORD,2023-05-09T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
852401,HILL STREET - HEDNESFORD,2023-05-09T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
852401,HILL STREET - HEDNESFORD,2023-05-09T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
852401,HILL STREET - HEDNESFORD,2023-05-09T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
852401,HILL STREET - HEDNESFORD,2023-05-09T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.4
852401,HILL STREET - HEDNESFORD,2023-05-09T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.44
852401,HILL STREET - HEDNESFORD,2023-05-09T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.86
852401,HILL STREET - HEDNESFORD,2023-05-09T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
852401,HILL STREET - HEDNESFORD,2023-05-09T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.8
852401,HILL STREET - HEDNESFORD,2023-05-09T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.0
852401,HILL STREET - HEDNESFORD,2023-05-09T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.4
852401,HILL STREET - HEDNESFORD,2023-05-09T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.91
852401,HILL STREET - HEDNESFORD,2023-05-09T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
852401,HILL STREET - HEDNESFORD,2023-05-09T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.22
852401,HILL STREET - HEDNESFORD,2023-05-09T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.49
852401,HILL STREET - HEDNESFORD,2023-05-09T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.4
852401,HILL STREET - HEDNESFORD,2023-05-09T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.79
852401,HILL STREET - HEDNESFORD,2023-05-09T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.5
852401,HILL STREET - HEDNESFORD,2023-05-09T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.7
852401,HILL STREET - HEDNESFORD,2023-05-09T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.2
852401,HILL STREET - HEDNESFORD,2023-05-09T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.6
852401,HILL STREET - HEDNESFORD,2023-05-09T20:50:00.000+00:00,transformer,,Temperature,C,25.1
852401,HILL STREET - HEDNESFORD,2023-05-09T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
852401,HILL STREET - HEDNESFORD,2023-05-09T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
852401,HILL STREET - HEDNESFORD,2023-05-09T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
852401,HILL STREET - HEDNESFORD,2023-05-09T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
852401,HILL STREET - HEDNESFORD,2023-05-09T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
852401,HILL STREET - HEDNESFORD,2023-05-09T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
852401,HILL STREET - HEDNESFORD,2023-05-09T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
852401,HILL STREET - HEDNESFORD,2023-05-09T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
852401,HILL STREET - HEDNESFORD,2023-05-09T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
852401,HILL STREET - HEDNESFORD,2023-05-09T20:50:00.000+00:00,busbar,,L3 Active Power,kW,21.89
852401,HILL STREET - HEDNESFORD,2023-05-09T20:50:00.000+00:00,busbar,,L2 Active Power,kW,16.83
852401,HILL STREET - HEDNESFORD,2023-05-09T20:50:00.000+00:00,busbar,,L1 Active Power,kW,25.65
852401,HILL STREET - HEDNESFORD,2023-05-09T20:50:00.000+00:00,busbar,,N Current (RMS),A,56.6
852401,HILL STREET - HEDNESFORD,2023-05-09T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
852401,HILL STREET - HEDNESFORD,2023-05-09T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
852401,HILL STREET - HEDNESFORD,2023-05-09T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
852401,HILL STREET - HEDNESFORD,2023-05-09T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
852401,HILL STREET - HEDNESFORD,2023-05-09T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
852401,HILL STREET - HEDNESFORD,2023-05-09T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
852401,HILL STREET - HEDNESFORD,2023-05-09T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.36
852401,HILL STREET - HEDNESFORD,2023-05-09T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.75
852401,HILL STREET - HEDNESFORD,2023-05-09T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.73
852401,HILL STREET - HEDNESFORD,2023-05-09T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
852401,HILL STREET - HEDNESFORD,2023-05-09T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.6
852401,HILL STREET - HEDNESFORD,2023-05-09T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.8
852401,HILL STREET - HEDNESFORD,2023-05-09T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.7
852401,HILL STREET - HEDNESFORD,2023-05-09T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
852401,HILL STREET - HEDNESFORD,2023-05-09T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
852401,HILL STREET - HEDNESFORD,2023-05-09T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.71
852401,HILL STREET - HEDNESFORD,2023-05-09T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.08
852401,HILL STREET - HEDNESFORD,2023-05-09T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.2
852401,HILL STREET - HEDNESFORD,2023-05-09T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.81
852401,HILL STREET - HEDNESFORD,2023-05-09T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.4
852401,HILL STREET - HEDNESFORD,2023-05-09T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.0
852401,HILL STREET - HEDNESFORD,2023-05-09T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.6
852401,HILL STREET - HEDNESFORD,2023-05-09T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.4
852401,HILL STREET - HEDNESFORD,2023-05-09T20:40:00.000+00:00,transformer,,Temperature,C,25.3
852401,HILL STREET - HEDNESFORD,2023-05-09T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
852401,HILL STREET - HEDNESFORD,2023-05-09T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
852401,HILL STREET - HEDNESFORD,2023-05-09T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
