Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-05-09T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
852401,HILL STREET - HEDNESFORD,2023-05-09T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
852401,HILL STREET - HEDNESFORD,2023-05-09T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
852401,HILL STREET - HEDNESFORD,2023-05-09T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
852401,HILL STREET - HEDNESFORD,2023-05-09T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
852401,HILL STREET - HEDNESFORD,2023-05-09T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
852401,HILL STREET - HEDNESFORD,2023-05-09T20:40:00.000+00:00,busbar,,L3 Active Power,kW,25.44
852401,HILL STREET - HEDNESFORD,2023-05-09T20:40:00.000+00:00,busbar,,L2 Active Power,kW,17.95
852401,HILL STREET - HEDNESFORD,2023-05-09T20:40:00.000+00:00,busbar,,L1 Active Power,kW,25.54
852401,HILL STREET - HEDNESFORD,2023-05-09T20:40:00.000+00:00,busbar,,N Current (RMS),A,57.5
852401,HILL STREET - HEDNESFORD,2023-05-09T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
852401,HILL STREET - HEDNESFORD,2023-05-09T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
852401,HILL STREET - HEDNESFORD,2023-05-09T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
852401,HILL STREET - HEDNESFORD,2023-05-09T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
852401,HILL STREET - HEDNESFORD,2023-05-09T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
852401,HILL STREET - HEDNESFORD,2023-05-09T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
852401,HILL STREET - HEDNESFORD,2023-05-09T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.45
852401,HILL STREET - HEDNESFORD,2023-05-09T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.79
852401,HILL STREET - HEDNESFORD,2023-05-09T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.67
852401,HILL STREET - HEDNESFORD,2023-05-09T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
852401,HILL STREET - HEDNESFORD,2023-05-09T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.0
852401,HILL STREET - HEDNESFORD,2023-05-09T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.6
852401,HILL STREET - HEDNESFORD,2023-05-09T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.4
852401,HILL STREET - HEDNESFORD,2023-05-09T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.2
852401,HILL STREET - HEDNESFORD,2023-05-09T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
852401,HILL STREET - HEDNESFORD,2023-05-09T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
852401,HILL STREET - HEDNESFORD,2023-05-09T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.7
852401,HILL STREET - HEDNESFORD,2023-05-09T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.78
852401,HILL STREET - HEDNESFORD,2023-05-09T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.58
852401,HILL STREET - HEDNESFORD,2023-05-09T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.3
852401,HILL STREET - HEDNESFORD,2023-05-09T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.9
852401,HILL STREET - HEDNESFORD,2023-05-09T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.7
852401,HILL STREET - HEDNESFORD,2023-05-09T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.7
852401,HILL STREET - HEDNESFORD,2023-05-09T20:30:00.000+00:00,transformer,,Temperature,C,25.5
852401,HILL STREET - HEDNESFORD,2023-05-09T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
852401,HILL STREET - HEDNESFORD,2023-05-09T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
852401,HILL STREET - HEDNESFORD,2023-05-09T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
852401,HILL STREET - HEDNESFORD,2023-05-09T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
852401,HILL STREET - HEDNESFORD,2023-05-09T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
852401,HILL STREET - HEDNESFORD,2023-05-09T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
852401,HILL STREET - HEDNESFORD,2023-05-09T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
852401,HILL STREET - HEDNESFORD,2023-05-09T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
852401,HILL STREET - HEDNESFORD,2023-05-09T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
852401,HILL STREET - HEDNESFORD,2023-05-09T20:30:00.000+00:00,busbar,,L3 Active Power,kW,26.15
852401,HILL STREET - HEDNESFORD,2023-05-09T20:30:00.000+00:00,busbar,,L2 Active Power,kW,19.57
852401,HILL STREET - HEDNESFORD,2023-05-09T20:30:00.000+00:00,busbar,,L1 Active Power,kW,23.25
852401,HILL STREET - HEDNESFORD,2023-05-09T20:30:00.000+00:00,busbar,,N Current (RMS),A,53.3
852401,HILL STREET - HEDNESFORD,2023-05-09T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
852401,HILL STREET - HEDNESFORD,2023-05-09T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
852401,HILL STREET - HEDNESFORD,2023-05-09T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
852401,HILL STREET - HEDNESFORD,2023-05-09T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
852401,HILL STREET - HEDNESFORD,2023-05-09T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
852401,HILL STREET - HEDNESFORD,2023-05-09T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
852401,HILL STREET - HEDNESFORD,2023-05-09T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.98
852401,HILL STREET - HEDNESFORD,2023-05-09T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.14
852401,HILL STREET - HEDNESFORD,2023-05-09T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.08
852401,HILL STREET - HEDNESFORD,2023-05-09T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
852401,HILL STREET - HEDNESFORD,2023-05-09T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.1
852401,HILL STREET - HEDNESFORD,2023-05-09T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.1
852401,HILL STREET - HEDNESFORD,2023-05-09T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.4
852401,HILL STREET - HEDNESFORD,2023-05-09T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.16
852401,HILL STREET - HEDNESFORD,2023-05-09T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.82
852401,HILL STREET - HEDNESFORD,2023-05-09T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.63
852401,HILL STREET - HEDNESFORD,2023-05-09T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.07
852401,HILL STREET - HEDNESFORD,2023-05-09T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.79
852401,HILL STREET - HEDNESFORD,2023-05-09T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.81
852401,HILL STREET - HEDNESFORD,2023-05-09T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
852401,HILL STREET - HEDNESFORD,2023-05-09T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.0
852401,HILL STREET - HEDNESFORD,2023-05-09T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.7
852401,HILL STREET - HEDNESFORD,2023-05-09T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.2
852401,HILL STREET - HEDNESFORD,2023-05-09T20:20:00.000+00:00,transformer,,Temperature,C,25.6
852401,HILL STREET - HEDNESFORD,2023-05-09T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
852401,HILL STREET - HEDNESFORD,2023-05-09T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
852401,HILL STREET - HEDNESFORD,2023-05-09T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
852401,HILL STREET - HEDNESFORD,2023-05-09T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
852401,HILL STREET - HEDNESFORD,2023-05-09T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
852401,HILL STREET - HEDNESFORD,2023-05-09T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
852401,HILL STREET - HEDNESFORD,2023-05-09T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
852401,HILL STREET - HEDNESFORD,2023-05-09T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
852401,HILL STREET - HEDNESFORD,2023-05-09T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
852401,HILL STREET - HEDNESFORD,2023-05-09T20:20:00.000+00:00,busbar,,L3 Active Power,kW,26.06
852401,HILL STREET - HEDNESFORD,2023-05-09T20:20:00.000+00:00,busbar,,L2 Active Power,kW,19.93
852401,HILL STREET - HEDNESFORD,2023-05-09T20:20:00.000+00:00,busbar,,L1 Active Power,kW,25.9
852401,HILL STREET - HEDNESFORD,2023-05-09T20:20:00.000+00:00,busbar,,N Current (RMS),A,55.3
852401,HILL STREET - HEDNESFORD,2023-05-09T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
852401,HILL STREET - HEDNESFORD,2023-05-09T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
852401,HILL STREET - HEDNESFORD,2023-05-09T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
852401,HILL STREET - HEDNESFORD,2023-05-09T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
852401,HILL STREET - HEDNESFORD,2023-05-09T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
852401,HILL STREET - HEDNESFORD,2023-05-09T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
852401,HILL STREET - HEDNESFORD,2023-05-09T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.24
852401,HILL STREET - HEDNESFORD,2023-05-09T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.82
852401,HILL STREET - HEDNESFORD,2023-05-09T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.91
852401,HILL STREET - HEDNESFORD,2023-05-09T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
852401,HILL STREET - HEDNESFORD,2023-05-09T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.9
852401,HILL STREET - HEDNESFORD,2023-05-09T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.3
852401,HILL STREET - HEDNESFORD,2023-05-09T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.6
852401,HILL STREET - HEDNESFORD,2023-05-09T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.8
852401,HILL STREET - HEDNESFORD,2023-05-09T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
852401,HILL STREET - HEDNESFORD,2023-05-09T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.77
852401,HILL STREET - HEDNESFORD,2023-05-09T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.61
852401,HILL STREET - HEDNESFORD,2023-05-09T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.32
852401,HILL STREET - HEDNESFORD,2023-05-09T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.2
852401,HILL STREET - HEDNESFORD,2023-05-09T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.8
852401,HILL STREET - HEDNESFORD,2023-05-09T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.9
852401,HILL STREET - HEDNESFORD,2023-05-09T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.8
852401,HILL STREET - HEDNESFORD,2023-05-09T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.0
852401,HILL STREET - HEDNESFORD,2023-05-09T20:10:00.000+00:00,transformer,,Temperature,C,25.8
852401,HILL STREET - HEDNESFORD,2023-05-09T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
852401,HILL STREET - HEDNESFORD,2023-05-09T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
852401,HILL STREET - HEDNESFORD,2023-05-09T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
852401,HILL STREET - HEDNESFORD,2023-05-09T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
852401,HILL STREET - HEDNESFORD,2023-05-09T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
852401,HILL STREET - HEDNESFORD,2023-05-09T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
852401,HILL STREET - HEDNESFORD,2023-05-09T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
852401,HILL STREET - HEDNESFORD,2023-05-09T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
852401,HILL STREET - HEDNESFORD,2023-05-09T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
852401,HILL STREET - HEDNESFORD,2023-05-09T20:10:00.000+00:00,busbar,,L3 Active Power,kW,25.85
852401,HILL STREET - HEDNESFORD,2023-05-09T20:10:00.000+00:00,busbar,,L2 Active Power,kW,19.13
852401,HILL STREET - HEDNESFORD,2023-05-09T20:10:00.000+00:00,busbar,,L1 Active Power,kW,30.11
852401,HILL STREET - HEDNESFORD,2023-05-09T20:10:00.000+00:00,busbar,,N Current (RMS),A,63.8
852401,HILL STREET - HEDNESFORD,2023-05-09T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
852401,HILL STREET - HEDNESFORD,2023-05-09T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
852401,HILL STREET - HEDNESFORD,2023-05-09T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
852401,HILL STREET - HEDNESFORD,2023-05-09T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
852401,HILL STREET - HEDNESFORD,2023-05-09T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
852401,HILL STREET - HEDNESFORD,2023-05-09T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
852401,HILL STREET - HEDNESFORD,2023-05-09T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.93
852401,HILL STREET - HEDNESFORD,2023-05-09T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.94
852401,HILL STREET - HEDNESFORD,2023-05-09T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.37
852401,HILL STREET - HEDNESFORD,2023-05-09T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
852401,HILL STREET - HEDNESFORD,2023-05-09T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
852401,HILL STREET - HEDNESFORD,2023-05-09T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.2
852401,HILL STREET - HEDNESFORD,2023-05-09T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.5
852401,HILL STREET - HEDNESFORD,2023-05-09T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
852401,HILL STREET - HEDNESFORD,2023-05-09T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
852401,HILL STREET - HEDNESFORD,2023-05-09T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.67
852401,HILL STREET - HEDNESFORD,2023-05-09T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.97
852401,HILL STREET - HEDNESFORD,2023-05-09T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.07
852401,HILL STREET - HEDNESFORD,2023-05-09T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.92
852401,HILL STREET - HEDNESFORD,2023-05-09T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.0
852401,HILL STREET - HEDNESFORD,2023-05-09T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.2
852401,HILL STREET - HEDNESFORD,2023-05-09T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.6
852401,HILL STREET - HEDNESFORD,2023-05-09T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.7
852401,HILL STREET - HEDNESFORD,2023-05-09T20:00:00.000+00:00,transformer,,Temperature,C,26.0
852401,HILL STREET - HEDNESFORD,2023-05-09T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
852401,HILL STREET - HEDNESFORD,2023-05-09T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
852401,HILL STREET - HEDNESFORD,2023-05-09T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
852401,HILL STREET - HEDNESFORD,2023-05-09T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
852401,HILL STREET - HEDNESFORD,2023-05-09T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
852401,HILL STREET - HEDNESFORD,2023-05-09T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
852401,HILL STREET - HEDNESFORD,2023-05-09T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
852401,HILL STREET - HEDNESFORD,2023-05-09T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
852401,HILL STREET - HEDNESFORD,2023-05-09T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
852401,HILL STREET - HEDNESFORD,2023-05-09T20:00:00.000+00:00,busbar,,L3 Active Power,kW,24.9
852401,HILL STREET - HEDNESFORD,2023-05-09T20:00:00.000+00:00,busbar,,L2 Active Power,kW,16.01
852401,HILL STREET - HEDNESFORD,2023-05-09T20:00:00.000+00:00,busbar,,L1 Active Power,kW,29.29
852401,HILL STREET - HEDNESFORD,2023-05-09T20:00:00.000+00:00,busbar,,N Current (RMS),A,66.9
852401,HILL STREET - HEDNESFORD,2023-05-09T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
852401,HILL STREET - HEDNESFORD,2023-05-09T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
852401,HILL STREET - HEDNESFORD,2023-05-09T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
852401,HILL STREET - HEDNESFORD,2023-05-09T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
852401,HILL STREET - HEDNESFORD,2023-05-09T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
852401,HILL STREET - HEDNESFORD,2023-05-09T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
852401,HILL STREET - HEDNESFORD,2023-05-09T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.01
852401,HILL STREET - HEDNESFORD,2023-05-09T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.19
852401,HILL STREET - HEDNESFORD,2023-05-09T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.58
852401,HILL STREET - HEDNESFORD,2023-05-09T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
852401,HILL STREET - HEDNESFORD,2023-05-09T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.1
852401,HILL STREET - HEDNESFORD,2023-05-09T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.0
852401,HILL STREET - HEDNESFORD,2023-05-09T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.5
852401,HILL STREET - HEDNESFORD,2023-05-09T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
852401,HILL STREET - HEDNESFORD,2023-05-09T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
852401,HILL STREET - HEDNESFORD,2023-05-09T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
852401,HILL STREET - HEDNESFORD,2023-05-09T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.99
852401,HILL STREET - HEDNESFORD,2023-05-09T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.24
852401,HILL STREET - HEDNESFORD,2023-05-09T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.31
852401,HILL STREET - HEDNESFORD,2023-05-09T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.8
852401,HILL STREET - HEDNESFORD,2023-05-09T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.5
852401,HILL STREET - HEDNESFORD,2023-05-09T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.7
852401,HILL STREET - HEDNESFORD,2023-05-09T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.3
852401,HILL STREET - HEDNESFORD,2023-05-09T19:50:00.000+00:00,transformer,,Temperature,C,26.1
852401,HILL STREET - HEDNESFORD,2023-05-09T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
852401,HILL STREET - HEDNESFORD,2023-05-09T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
852401,HILL STREET - HEDNESFORD,2023-05-09T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
852401,HILL STREET - HEDNESFORD,2023-05-09T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
852401,HILL STREET - HEDNESFORD,2023-05-09T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
852401,HILL STREET - HEDNESFORD,2023-05-09T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
852401,HILL STREET - HEDNESFORD,2023-05-09T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
852401,HILL STREET - HEDNESFORD,2023-05-09T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
852401,HILL STREET - HEDNESFORD,2023-05-09T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
852401,HILL STREET - HEDNESFORD,2023-05-09T19:50:00.000+00:00,busbar,,L3 Active Power,kW,27.0
852401,HILL STREET - HEDNESFORD,2023-05-09T19:50:00.000+00:00,busbar,,L2 Active Power,kW,20.42
852401,HILL STREET - HEDNESFORD,2023-05-09T19:50:00.000+00:00,busbar,,L1 Active Power,kW,28.89
852401,HILL STREET - HEDNESFORD,2023-05-09T19:50:00.000+00:00,busbar,,N Current (RMS),A,60.6
852401,HILL STREET - HEDNESFORD,2023-05-09T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
852401,HILL STREET - HEDNESFORD,2023-05-09T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
852401,HILL STREET - HEDNESFORD,2023-05-09T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
852401,HILL STREET - HEDNESFORD,2023-05-09T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
852401,HILL STREET - HEDNESFORD,2023-05-09T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
852401,HILL STREET - HEDNESFORD,2023-05-09T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
852401,HILL STREET - HEDNESFORD,2023-05-09T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.4
852401,HILL STREET - HEDNESFORD,2023-05-09T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.78
852401,HILL STREET - HEDNESFORD,2023-05-09T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.08
852401,HILL STREET - HEDNESFORD,2023-05-09T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
852401,HILL STREET - HEDNESFORD,2023-05-09T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.2
852401,HILL STREET - HEDNESFORD,2023-05-09T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.0
852401,HILL STREET - HEDNESFORD,2023-05-09T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.8
852401,HILL STREET - HEDNESFORD,2023-05-09T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
852401,HILL STREET - HEDNESFORD,2023-05-09T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
852401,HILL STREET - HEDNESFORD,2023-05-09T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
852401,HILL STREET - HEDNESFORD,2023-05-09T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.34
852401,HILL STREET - HEDNESFORD,2023-05-09T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.08
852401,HILL STREET - HEDNESFORD,2023-05-09T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.42
852401,HILL STREET - HEDNESFORD,2023-05-09T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
852401,HILL STREET - HEDNESFORD,2023-05-09T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.2
852401,HILL STREET - HEDNESFORD,2023-05-09T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.3
852401,HILL STREET - HEDNESFORD,2023-05-09T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.9
852401,HILL STREET - HEDNESFORD,2023-05-09T19:40:00.000+00:00,transformer,,Temperature,C,26.3
852401,HILL STREET - HEDNESFORD,2023-05-09T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
852401,HILL STREET - HEDNESFORD,2023-05-09T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
852401,HILL STREET - HEDNESFORD,2023-05-09T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
852401,HILL STREET - HEDNESFORD,2023-05-09T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
852401,HILL STREET - HEDNESFORD,2023-05-09T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
852401,HILL STREET - HEDNESFORD,2023-05-09T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
852401,HILL STREET - HEDNESFORD,2023-05-09T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
852401,HILL STREET - HEDNESFORD,2023-05-09T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
852401,HILL STREET - HEDNESFORD,2023-05-09T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
852401,HILL STREET - HEDNESFORD,2023-05-09T19:40:00.000+00:00,busbar,,L3 Active Power,kW,27.74
852401,HILL STREET - HEDNESFORD,2023-05-09T19:40:00.000+00:00,busbar,,L2 Active Power,kW,20.86
852401,HILL STREET - HEDNESFORD,2023-05-09T19:40:00.000+00:00,busbar,,L1 Active Power,kW,29.5
852401,HILL STREET - HEDNESFORD,2023-05-09T19:40:00.000+00:00,busbar,,N Current (RMS),A,60.3
852401,HILL STREET - HEDNESFORD,2023-05-09T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
852401,HILL STREET - HEDNESFORD,2023-05-09T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
852401,HILL STREET - HEDNESFORD,2023-05-09T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
852401,HILL STREET - HEDNESFORD,2023-05-09T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
852401,HILL STREET - HEDNESFORD,2023-05-09T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
852401,HILL STREET - HEDNESFORD,2023-05-09T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
852401,HILL STREET - HEDNESFORD,2023-05-09T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.56
852401,HILL STREET - HEDNESFORD,2023-05-09T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.73
852401,HILL STREET - HEDNESFORD,2023-05-09T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.7
852401,HILL STREET - HEDNESFORD,2023-05-09T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
852401,HILL STREET - HEDNESFORD,2023-05-09T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.5
852401,HILL STREET - HEDNESFORD,2023-05-09T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.6
852401,HILL STREET - HEDNESFORD,2023-05-09T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.8
852401,HILL STREET - HEDNESFORD,2023-05-09T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
852401,HILL STREET - HEDNESFORD,2023-05-09T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
852401,HILL STREET - HEDNESFORD,2023-05-09T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
852401,HILL STREET - HEDNESFORD,2023-05-09T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.49
852401,HILL STREET - HEDNESFORD,2023-05-09T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.82
852401,HILL STREET - HEDNESFORD,2023-05-09T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.88
852401,HILL STREET - HEDNESFORD,2023-05-09T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.9
852401,HILL STREET - HEDNESFORD,2023-05-09T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.7
852401,HILL STREET - HEDNESFORD,2023-05-09T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.4
852401,HILL STREET - HEDNESFORD,2023-05-09T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.8
852401,HILL STREET - HEDNESFORD,2023-05-09T19:30:00.000+00:00,transformer,,Temperature,C,26.4
852401,HILL STREET - HEDNESFORD,2023-05-09T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
852401,HILL STREET - HEDNESFORD,2023-05-09T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
852401,HILL STREET - HEDNESFORD,2023-05-09T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
852401,HILL STREET - HEDNESFORD,2023-05-09T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
852401,HILL STREET - HEDNESFORD,2023-05-09T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
852401,HILL STREET - HEDNESFORD,2023-05-09T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
852401,HILL STREET - HEDNESFORD,2023-05-09T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
852401,HILL STREET - HEDNESFORD,2023-05-09T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
852401,HILL STREET - HEDNESFORD,2023-05-09T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
852401,HILL STREET - HEDNESFORD,2023-05-09T19:30:00.000+00:00,busbar,,L3 Active Power,kW,29.05
852401,HILL STREET - HEDNESFORD,2023-05-09T19:30:00.000+00:00,busbar,,L2 Active Power,kW,20.55
852401,HILL STREET - HEDNESFORD,2023-05-09T19:30:00.000+00:00,busbar,,L1 Active Power,kW,24.58
852401,HILL STREET - HEDNESFORD,2023-05-09T19:30:00.000+00:00,busbar,,N Current (RMS),A,59.9
852401,HILL STREET - HEDNESFORD,2023-05-09T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
852401,HILL STREET - HEDNESFORD,2023-05-09T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
852401,HILL STREET - HEDNESFORD,2023-05-09T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
852401,HILL STREET - HEDNESFORD,2023-05-09T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
852401,HILL STREET - HEDNESFORD,2023-05-09T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
852401,HILL STREET - HEDNESFORD,2023-05-09T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
852401,HILL STREET - HEDNESFORD,2023-05-09T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.24
852401,HILL STREET - HEDNESFORD,2023-05-09T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.03
852401,HILL STREET - HEDNESFORD,2023-05-09T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.29
852401,HILL STREET - HEDNESFORD,2023-05-09T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
852401,HILL STREET - HEDNESFORD,2023-05-09T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.8
852401,HILL STREET - HEDNESFORD,2023-05-09T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.8
852401,HILL STREET - HEDNESFORD,2023-05-09T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.2
852401,HILL STREET - HEDNESFORD,2023-05-09T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
852401,HILL STREET - HEDNESFORD,2023-05-09T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
852401,HILL STREET - HEDNESFORD,2023-05-09T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
852401,HILL STREET - HEDNESFORD,2023-05-09T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.34
852401,HILL STREET - HEDNESFORD,2023-05-09T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.99
852401,HILL STREET - HEDNESFORD,2023-05-09T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.68
852401,HILL STREET - HEDNESFORD,2023-05-09T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.1
852401,HILL STREET - HEDNESFORD,2023-05-09T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.6
852401,HILL STREET - HEDNESFORD,2023-05-09T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.3
852401,HILL STREET - HEDNESFORD,2023-05-09T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.9
852401,HILL STREET - HEDNESFORD,2023-05-09T19:20:00.000+00:00,transformer,,Temperature,C,26.4
852401,HILL STREET - HEDNESFORD,2023-05-09T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
852401,HILL STREET - HEDNESFORD,2023-05-09T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
852401,HILL STREET - HEDNESFORD,2023-05-09T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
852401,HILL STREET - HEDNESFORD,2023-05-09T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
852401,HILL STREET - HEDNESFORD,2023-05-09T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
852401,HILL STREET - HEDNESFORD,2023-05-09T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
852401,HILL STREET - HEDNESFORD,2023-05-09T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
852401,HILL STREET - HEDNESFORD,2023-05-09T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
852401,HILL STREET - HEDNESFORD,2023-05-09T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
852401,HILL STREET - HEDNESFORD,2023-05-09T19:20:00.000+00:00,busbar,,L3 Active Power,kW,30.57
852401,HILL STREET - HEDNESFORD,2023-05-09T19:20:00.000+00:00,busbar,,L2 Active Power,kW,27.02
852401,HILL STREET - HEDNESFORD,2023-05-09T19:20:00.000+00:00,busbar,,L1 Active Power,kW,31.97
852401,HILL STREET - HEDNESFORD,2023-05-09T19:20:00.000+00:00,busbar,,N Current (RMS),A,59.7
852401,HILL STREET - HEDNESFORD,2023-05-09T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
852401,HILL STREET - HEDNESFORD,2023-05-09T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
852401,HILL STREET - HEDNESFORD,2023-05-09T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
852401,HILL STREET - HEDNESFORD,2023-05-09T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
852401,HILL STREET - HEDNESFORD,2023-05-09T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
852401,HILL STREET - HEDNESFORD,2023-05-09T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
852401,HILL STREET - HEDNESFORD,2023-05-09T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.29
852401,HILL STREET - HEDNESFORD,2023-05-09T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.86
852401,HILL STREET - HEDNESFORD,2023-05-09T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.44
852401,HILL STREET - HEDNESFORD,2023-05-09T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
852401,HILL STREET - HEDNESFORD,2023-05-09T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.0
852401,HILL STREET - HEDNESFORD,2023-05-09T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.0
852401,HILL STREET - HEDNESFORD,2023-05-09T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.8
852401,HILL STREET - HEDNESFORD,2023-05-09T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
852401,HILL STREET - HEDNESFORD,2023-05-09T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
852401,HILL STREET - HEDNESFORD,2023-05-09T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
852401,HILL STREET - HEDNESFORD,2023-05-09T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.21
852401,HILL STREET - HEDNESFORD,2023-05-09T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.24
852401,HILL STREET - HEDNESFORD,2023-05-09T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.93
852401,HILL STREET - HEDNESFORD,2023-05-09T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,55.1
852401,HILL STREET - HEDNESFORD,2023-05-09T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.2
852401,HILL STREET - HEDNESFORD,2023-05-09T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.6
852401,HILL STREET - HEDNESFORD,2023-05-09T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.3
852401,HILL STREET - HEDNESFORD,2023-05-09T19:10:00.000+00:00,transformer,,Temperature,C,26.5
852401,HILL STREET - HEDNESFORD,2023-05-09T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
852401,HILL STREET - HEDNESFORD,2023-05-09T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
852401,HILL STREET - HEDNESFORD,2023-05-09T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
852401,HILL STREET - HEDNESFORD,2023-05-09T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
852401,HILL STREET - HEDNESFORD,2023-05-09T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
852401,HILL STREET - HEDNESFORD,2023-05-09T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
852401,HILL STREET - HEDNESFORD,2023-05-09T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
852401,HILL STREET - HEDNESFORD,2023-05-09T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
852401,HILL STREET - HEDNESFORD,2023-05-09T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
852401,HILL STREET - HEDNESFORD,2023-05-09T19:10:00.000+00:00,busbar,,L3 Active Power,kW,29.5
852401,HILL STREET - HEDNESFORD,2023-05-09T19:10:00.000+00:00,busbar,,L2 Active Power,kW,16.1
852401,HILL STREET - HEDNESFORD,2023-05-09T19:10:00.000+00:00,busbar,,L1 Active Power,kW,34.36
852401,HILL STREET - HEDNESFORD,2023-05-09T19:10:00.000+00:00,busbar,,N Current (RMS),A,82.4
852401,HILL STREET - HEDNESFORD,2023-05-09T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
852401,HILL STREET - HEDNESFORD,2023-05-09T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
852401,HILL STREET - HEDNESFORD,2023-05-09T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.8
852401,HILL STREET - HEDNESFORD,2023-05-09T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
852401,HILL STREET - HEDNESFORD,2023-05-09T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
852401,HILL STREET - HEDNESFORD,2023-05-09T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
852401,HILL STREET - HEDNESFORD,2023-05-09T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.92
852401,HILL STREET - HEDNESFORD,2023-05-09T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.05
852401,HILL STREET - HEDNESFORD,2023-05-09T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.5
852401,HILL STREET - HEDNESFORD,2023-05-09T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
852401,HILL STREET - HEDNESFORD,2023-05-09T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.4
852401,HILL STREET - HEDNESFORD,2023-05-09T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.6
852401,HILL STREET - HEDNESFORD,2023-05-09T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.1
852401,HILL STREET - HEDNESFORD,2023-05-09T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
852401,HILL STREET - HEDNESFORD,2023-05-09T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
852401,HILL STREET - HEDNESFORD,2023-05-09T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
852401,HILL STREET - HEDNESFORD,2023-05-09T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.48
852401,HILL STREET - HEDNESFORD,2023-05-09T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.62
852401,HILL STREET - HEDNESFORD,2023-05-09T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.98
852401,HILL STREET - HEDNESFORD,2023-05-09T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,59.5
852401,HILL STREET - HEDNESFORD,2023-05-09T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.3
852401,HILL STREET - HEDNESFORD,2023-05-09T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.1
852401,HILL STREET - HEDNESFORD,2023-05-09T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.8
852401,HILL STREET - HEDNESFORD,2023-05-09T19:00:00.000+00:00,transformer,,Temperature,C,26.6
852401,HILL STREET - HEDNESFORD,2023-05-09T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
852401,HILL STREET - HEDNESFORD,2023-05-09T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
852401,HILL STREET - HEDNESFORD,2023-05-09T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
852401,HILL STREET - HEDNESFORD,2023-05-09T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
852401,HILL STREET - HEDNESFORD,2023-05-09T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
852401,HILL STREET - HEDNESFORD,2023-05-09T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
852401,HILL STREET - HEDNESFORD,2023-05-09T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
852401,HILL STREET - HEDNESFORD,2023-05-09T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
852401,HILL STREET - HEDNESFORD,2023-05-09T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
852401,HILL STREET - HEDNESFORD,2023-05-09T19:00:00.000+00:00,busbar,,L3 Active Power,kW,34.4
852401,HILL STREET - HEDNESFORD,2023-05-09T19:00:00.000+00:00,busbar,,L2 Active Power,kW,20.67
852401,HILL STREET - HEDNESFORD,2023-05-09T19:00:00.000+00:00,busbar,,L1 Active Power,kW,31.48
852401,HILL STREET - HEDNESFORD,2023-05-09T19:00:00.000+00:00,busbar,,N Current (RMS),A,73.2
852401,HILL STREET - HEDNESFORD,2023-05-09T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.4
852401,HILL STREET - HEDNESFORD,2023-05-09T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
852401,HILL STREET - HEDNESFORD,2023-05-09T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
852401,HILL STREET - HEDNESFORD,2023-05-09T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
852401,HILL STREET - HEDNESFORD,2023-05-09T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
852401,HILL STREET - HEDNESFORD,2023-05-09T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
852401,HILL STREET - HEDNESFORD,2023-05-09T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.17
852401,HILL STREET - HEDNESFORD,2023-05-09T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.23
852401,HILL STREET - HEDNESFORD,2023-05-09T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.95
852401,HILL STREET - HEDNESFORD,2023-05-09T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
852401,HILL STREET - HEDNESFORD,2023-05-09T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.1
852401,HILL STREET - HEDNESFORD,2023-05-09T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.2
852401,HILL STREET - HEDNESFORD,2023-05-09T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.0
852401,HILL STREET - HEDNESFORD,2023-05-09T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
852401,HILL STREET - HEDNESFORD,2023-05-09T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
852401,HILL STREET - HEDNESFORD,2023-05-09T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
852401,HILL STREET - HEDNESFORD,2023-05-09T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.54
852401,HILL STREET - HEDNESFORD,2023-05-09T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.2
852401,HILL STREET - HEDNESFORD,2023-05-09T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.34
852401,HILL STREET - HEDNESFORD,2023-05-09T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,55.5
852401,HILL STREET - HEDNESFORD,2023-05-09T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.7
852401,HILL STREET - HEDNESFORD,2023-05-09T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.4
852401,HILL STREET - HEDNESFORD,2023-05-09T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.0
852401,HILL STREET - HEDNESFORD,2023-05-09T18:50:00.000+00:00,transformer,,Temperature,C,26.6
852401,HILL STREET - HEDNESFORD,2023-05-09T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
852401,HILL STREET - HEDNESFORD,2023-05-09T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
852401,HILL STREET - HEDNESFORD,2023-05-09T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
852401,HILL STREET - HEDNESFORD,2023-05-09T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
852401,HILL STREET - HEDNESFORD,2023-05-09T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
852401,HILL STREET - HEDNESFORD,2023-05-09T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
852401,HILL STREET - HEDNESFORD,2023-05-09T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
852401,HILL STREET - HEDNESFORD,2023-05-09T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
852401,HILL STREET - HEDNESFORD,2023-05-09T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
852401,HILL STREET - HEDNESFORD,2023-05-09T18:50:00.000+00:00,busbar,,L3 Active Power,kW,33.72
852401,HILL STREET - HEDNESFORD,2023-05-09T18:50:00.000+00:00,busbar,,L2 Active Power,kW,19.43
852401,HILL STREET - HEDNESFORD,2023-05-09T18:50:00.000+00:00,busbar,,L1 Active Power,kW,33.29
852401,HILL STREET - HEDNESFORD,2023-05-09T18:50:00.000+00:00,busbar,,N Current (RMS),A,75.8
852401,HILL STREET - HEDNESFORD,2023-05-09T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
852401,HILL STREET - HEDNESFORD,2023-05-09T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
852401,HILL STREET - HEDNESFORD,2023-05-09T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
852401,HILL STREET - HEDNESFORD,2023-05-09T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
852401,HILL STREET - HEDNESFORD,2023-05-09T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
852401,HILL STREET - HEDNESFORD,2023-05-09T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
852401,HILL STREET - HEDNESFORD,2023-05-09T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.08
852401,HILL STREET - HEDNESFORD,2023-05-09T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.96
852401,HILL STREET - HEDNESFORD,2023-05-09T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.0
852401,HILL STREET - HEDNESFORD,2023-05-09T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
852401,HILL STREET - HEDNESFORD,2023-05-09T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.2
852401,HILL STREET - HEDNESFORD,2023-05-09T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.2
852401,HILL STREET - HEDNESFORD,2023-05-09T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.4
852401,HILL STREET - HEDNESFORD,2023-05-09T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
852401,HILL STREET - HEDNESFORD,2023-05-09T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
852401,HILL STREET - HEDNESFORD,2023-05-09T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
852401,HILL STREET - HEDNESFORD,2023-05-09T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.48
852401,HILL STREET - HEDNESFORD,2023-05-09T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.15
852401,HILL STREET - HEDNESFORD,2023-05-09T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.51
852401,HILL STREET - HEDNESFORD,2023-05-09T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,69.4
852401,HILL STREET - HEDNESFORD,2023-05-09T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,135.4
852401,HILL STREET - HEDNESFORD,2023-05-09T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.6
852401,HILL STREET - HEDNESFORD,2023-05-09T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.2
852401,HILL STREET - HEDNESFORD,2023-05-09T18:40:00.000+00:00,transformer,,Temperature,C,26.6
852401,HILL STREET - HEDNESFORD,2023-05-09T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
852401,HILL STREET - HEDNESFORD,2023-05-09T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
852401,HILL STREET - HEDNESFORD,2023-05-09T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
852401,HILL STREET - HEDNESFORD,2023-05-09T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
852401,HILL STREET - HEDNESFORD,2023-05-09T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
852401,HILL STREET - HEDNESFORD,2023-05-09T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
852401,HILL STREET - HEDNESFORD,2023-05-09T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
852401,HILL STREET - HEDNESFORD,2023-05-09T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
852401,HILL STREET - HEDNESFORD,2023-05-09T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
852401,HILL STREET - HEDNESFORD,2023-05-09T18:40:00.000+00:00,busbar,,L3 Active Power,kW,40.56
852401,HILL STREET - HEDNESFORD,2023-05-09T18:40:00.000+00:00,busbar,,L2 Active Power,kW,24.12
852401,HILL STREET - HEDNESFORD,2023-05-09T18:40:00.000+00:00,busbar,,L1 Active Power,kW,33.51
852401,HILL STREET - HEDNESFORD,2023-05-09T18:40:00.000+00:00,busbar,,N Current (RMS),A,85.8
852401,HILL STREET - HEDNESFORD,2023-05-09T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.4
852401,HILL STREET - HEDNESFORD,2023-05-09T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
852401,HILL STREET - HEDNESFORD,2023-05-09T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
852401,HILL STREET - HEDNESFORD,2023-05-09T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
852401,HILL STREET - HEDNESFORD,2023-05-09T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
852401,HILL STREET - HEDNESFORD,2023-05-09T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
852401,HILL STREET - HEDNESFORD,2023-05-09T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.93
852401,HILL STREET - HEDNESFORD,2023-05-09T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.26
852401,HILL STREET - HEDNESFORD,2023-05-09T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.59
852401,HILL STREET - HEDNESFORD,2023-05-09T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
852401,HILL STREET - HEDNESFORD,2023-05-09T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.7
852401,HILL STREET - HEDNESFORD,2023-05-09T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.8
852401,HILL STREET - HEDNESFORD,2023-05-09T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.6
852401,HILL STREET - HEDNESFORD,2023-05-09T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
852401,HILL STREET - HEDNESFORD,2023-05-09T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
852401,HILL STREET - HEDNESFORD,2023-05-09T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
852401,HILL STREET - HEDNESFORD,2023-05-09T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.84
852401,HILL STREET - HEDNESFORD,2023-05-09T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.02
852401,HILL STREET - HEDNESFORD,2023-05-09T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.75
852401,HILL STREET - HEDNESFORD,2023-05-09T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,62.4
852401,HILL STREET - HEDNESFORD,2023-05-09T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,125.4
852401,HILL STREET - HEDNESFORD,2023-05-09T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.4
852401,HILL STREET - HEDNESFORD,2023-05-09T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.6
852401,HILL STREET - HEDNESFORD,2023-05-09T18:30:00.000+00:00,transformer,,Temperature,C,26.6
852401,HILL STREET - HEDNESFORD,2023-05-09T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
852401,HILL STREET - HEDNESFORD,2023-05-09T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
852401,HILL STREET - HEDNESFORD,2023-05-09T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
852401,HILL STREET - HEDNESFORD,2023-05-09T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
852401,HILL STREET - HEDNESFORD,2023-05-09T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
852401,HILL STREET - HEDNESFORD,2023-05-09T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
852401,HILL STREET - HEDNESFORD,2023-05-09T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
852401,HILL STREET - HEDNESFORD,2023-05-09T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
852401,HILL STREET - HEDNESFORD,2023-05-09T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
852401,HILL STREET - HEDNESFORD,2023-05-09T18:30:00.000+00:00,busbar,,L3 Active Power,kW,36.77
852401,HILL STREET - HEDNESFORD,2023-05-09T18:30:00.000+00:00,busbar,,L2 Active Power,kW,27.28
852401,HILL STREET - HEDNESFORD,2023-05-09T18:30:00.000+00:00,busbar,,L1 Active Power,kW,30.34
