Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-05-09T18:30:00.000+00:00,busbar,,N Current (RMS),A,66.0
852401,HILL STREET - HEDNESFORD,2023-05-09T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.4
852401,HILL STREET - HEDNESFORD,2023-05-09T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
852401,HILL STREET - HEDNESFORD,2023-05-09T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
852401,HILL STREET - HEDNESFORD,2023-05-09T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
852401,HILL STREET - HEDNESFORD,2023-05-09T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
852401,HILL STREET - HEDNESFORD,2023-05-09T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
852401,HILL STREET - HEDNESFORD,2023-05-09T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.37
852401,HILL STREET - HEDNESFORD,2023-05-09T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.35
852401,HILL STREET - HEDNESFORD,2023-05-09T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.15
852401,HILL STREET - HEDNESFORD,2023-05-09T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
852401,HILL STREET - HEDNESFORD,2023-05-09T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
852401,HILL STREET - HEDNESFORD,2023-05-09T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.5
852401,HILL STREET - HEDNESFORD,2023-05-09T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.4
852401,HILL STREET - HEDNESFORD,2023-05-09T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
852401,HILL STREET - HEDNESFORD,2023-05-09T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
852401,HILL STREET - HEDNESFORD,2023-05-09T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
852401,HILL STREET - HEDNESFORD,2023-05-09T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.04
852401,HILL STREET - HEDNESFORD,2023-05-09T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.44
852401,HILL STREET - HEDNESFORD,2023-05-09T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.47
852401,HILL STREET - HEDNESFORD,2023-05-09T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,71.9
852401,HILL STREET - HEDNESFORD,2023-05-09T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,136.7
852401,HILL STREET - HEDNESFORD,2023-05-09T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.0
852401,HILL STREET - HEDNESFORD,2023-05-09T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.5
852401,HILL STREET - HEDNESFORD,2023-05-09T18:20:00.000+00:00,transformer,,Temperature,C,26.6
852401,HILL STREET - HEDNESFORD,2023-05-09T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
852401,HILL STREET - HEDNESFORD,2023-05-09T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
852401,HILL STREET - HEDNESFORD,2023-05-09T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
852401,HILL STREET - HEDNESFORD,2023-05-09T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
852401,HILL STREET - HEDNESFORD,2023-05-09T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
852401,HILL STREET - HEDNESFORD,2023-05-09T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
852401,HILL STREET - HEDNESFORD,2023-05-09T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
852401,HILL STREET - HEDNESFORD,2023-05-09T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
852401,HILL STREET - HEDNESFORD,2023-05-09T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
852401,HILL STREET - HEDNESFORD,2023-05-09T18:20:00.000+00:00,busbar,,L3 Active Power,kW,38.41
852401,HILL STREET - HEDNESFORD,2023-05-09T18:20:00.000+00:00,busbar,,L2 Active Power,kW,23.79
852401,HILL STREET - HEDNESFORD,2023-05-09T18:20:00.000+00:00,busbar,,L1 Active Power,kW,36.62
852401,HILL STREET - HEDNESFORD,2023-05-09T18:20:00.000+00:00,busbar,,N Current (RMS),A,78.8
852401,HILL STREET - HEDNESFORD,2023-05-09T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.4
852401,HILL STREET - HEDNESFORD,2023-05-09T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
852401,HILL STREET - HEDNESFORD,2023-05-09T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.0
852401,HILL STREET - HEDNESFORD,2023-05-09T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
852401,HILL STREET - HEDNESFORD,2023-05-09T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
852401,HILL STREET - HEDNESFORD,2023-05-09T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
852401,HILL STREET - HEDNESFORD,2023-05-09T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.46
852401,HILL STREET - HEDNESFORD,2023-05-09T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.88
852401,HILL STREET - HEDNESFORD,2023-05-09T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.51
852401,HILL STREET - HEDNESFORD,2023-05-09T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
852401,HILL STREET - HEDNESFORD,2023-05-09T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.4
852401,HILL STREET - HEDNESFORD,2023-05-09T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.2
852401,HILL STREET - HEDNESFORD,2023-05-09T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.2
852401,HILL STREET - HEDNESFORD,2023-05-09T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
852401,HILL STREET - HEDNESFORD,2023-05-09T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
852401,HILL STREET - HEDNESFORD,2023-05-09T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
852401,HILL STREET - HEDNESFORD,2023-05-09T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.4
852401,HILL STREET - HEDNESFORD,2023-05-09T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.14
852401,HILL STREET - HEDNESFORD,2023-05-09T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.85
852401,HILL STREET - HEDNESFORD,2023-05-09T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.8
852401,HILL STREET - HEDNESFORD,2023-05-09T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.9
852401,HILL STREET - HEDNESFORD,2023-05-09T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.8
852401,HILL STREET - HEDNESFORD,2023-05-09T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.8
852401,HILL STREET - HEDNESFORD,2023-05-09T18:10:00.000+00:00,transformer,,Temperature,C,26.6
852401,HILL STREET - HEDNESFORD,2023-05-09T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
852401,HILL STREET - HEDNESFORD,2023-05-09T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
852401,HILL STREET - HEDNESFORD,2023-05-09T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
852401,HILL STREET - HEDNESFORD,2023-05-09T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
852401,HILL STREET - HEDNESFORD,2023-05-09T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
852401,HILL STREET - HEDNESFORD,2023-05-09T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
852401,HILL STREET - HEDNESFORD,2023-05-09T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
852401,HILL STREET - HEDNESFORD,2023-05-09T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
852401,HILL STREET - HEDNESFORD,2023-05-09T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
852401,HILL STREET - HEDNESFORD,2023-05-09T18:10:00.000+00:00,busbar,,L3 Active Power,kW,33.86
852401,HILL STREET - HEDNESFORD,2023-05-09T18:10:00.000+00:00,busbar,,L2 Active Power,kW,31.02
852401,HILL STREET - HEDNESFORD,2023-05-09T18:10:00.000+00:00,busbar,,L1 Active Power,kW,36.36
852401,HILL STREET - HEDNESFORD,2023-05-09T18:10:00.000+00:00,busbar,,N Current (RMS),A,59.1
852401,HILL STREET - HEDNESFORD,2023-05-09T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.6
852401,HILL STREET - HEDNESFORD,2023-05-09T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
852401,HILL STREET - HEDNESFORD,2023-05-09T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
852401,HILL STREET - HEDNESFORD,2023-05-09T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
852401,HILL STREET - HEDNESFORD,2023-05-09T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
852401,HILL STREET - HEDNESFORD,2023-05-09T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
852401,HILL STREET - HEDNESFORD,2023-05-09T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.09
852401,HILL STREET - HEDNESFORD,2023-05-09T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.56
852401,HILL STREET - HEDNESFORD,2023-05-09T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.67
852401,HILL STREET - HEDNESFORD,2023-05-09T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
852401,HILL STREET - HEDNESFORD,2023-05-09T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
852401,HILL STREET - HEDNESFORD,2023-05-09T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.3
852401,HILL STREET - HEDNESFORD,2023-05-09T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.2
852401,HILL STREET - HEDNESFORD,2023-05-09T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
852401,HILL STREET - HEDNESFORD,2023-05-09T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
852401,HILL STREET - HEDNESFORD,2023-05-09T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
852401,HILL STREET - HEDNESFORD,2023-05-09T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.38
852401,HILL STREET - HEDNESFORD,2023-05-09T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.99
852401,HILL STREET - HEDNESFORD,2023-05-09T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.32
852401,HILL STREET - HEDNESFORD,2023-05-09T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,55.1
852401,HILL STREET - HEDNESFORD,2023-05-09T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,124.3
852401,HILL STREET - HEDNESFORD,2023-05-09T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.7
852401,HILL STREET - HEDNESFORD,2023-05-09T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.4
852401,HILL STREET - HEDNESFORD,2023-05-09T18:00:00.000+00:00,transformer,,Temperature,C,26.6
852401,HILL STREET - HEDNESFORD,2023-05-09T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
852401,HILL STREET - HEDNESFORD,2023-05-09T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
852401,HILL STREET - HEDNESFORD,2023-05-09T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
852401,HILL STREET - HEDNESFORD,2023-05-09T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
852401,HILL STREET - HEDNESFORD,2023-05-09T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
852401,HILL STREET - HEDNESFORD,2023-05-09T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
852401,HILL STREET - HEDNESFORD,2023-05-09T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
852401,HILL STREET - HEDNESFORD,2023-05-09T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
852401,HILL STREET - HEDNESFORD,2023-05-09T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
852401,HILL STREET - HEDNESFORD,2023-05-09T18:00:00.000+00:00,busbar,,L3 Active Power,kW,36.46
852401,HILL STREET - HEDNESFORD,2023-05-09T18:00:00.000+00:00,busbar,,L2 Active Power,kW,34.55
852401,HILL STREET - HEDNESFORD,2023-05-09T18:00:00.000+00:00,busbar,,L1 Active Power,kW,37.0
852401,HILL STREET - HEDNESFORD,2023-05-09T18:00:00.000+00:00,busbar,,N Current (RMS),A,66.9
852401,HILL STREET - HEDNESFORD,2023-05-09T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.7
852401,HILL STREET - HEDNESFORD,2023-05-09T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.4
852401,HILL STREET - HEDNESFORD,2023-05-09T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.7
852401,HILL STREET - HEDNESFORD,2023-05-09T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
852401,HILL STREET - HEDNESFORD,2023-05-09T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
852401,HILL STREET - HEDNESFORD,2023-05-09T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
852401,HILL STREET - HEDNESFORD,2023-05-09T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.51
852401,HILL STREET - HEDNESFORD,2023-05-09T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.02
852401,HILL STREET - HEDNESFORD,2023-05-09T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.42
852401,HILL STREET - HEDNESFORD,2023-05-09T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
852401,HILL STREET - HEDNESFORD,2023-05-09T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.4
852401,HILL STREET - HEDNESFORD,2023-05-09T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.6
852401,HILL STREET - HEDNESFORD,2023-05-09T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.1
852401,HILL STREET - HEDNESFORD,2023-05-09T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
852401,HILL STREET - HEDNESFORD,2023-05-09T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
852401,HILL STREET - HEDNESFORD,2023-05-09T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
852401,HILL STREET - HEDNESFORD,2023-05-09T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.64
852401,HILL STREET - HEDNESFORD,2023-05-09T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.22
852401,HILL STREET - HEDNESFORD,2023-05-09T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.42
852401,HILL STREET - HEDNESFORD,2023-05-09T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,68.0
852401,HILL STREET - HEDNESFORD,2023-05-09T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,124.9
852401,HILL STREET - HEDNESFORD,2023-05-09T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,135.3
852401,HILL STREET - HEDNESFORD,2023-05-09T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.7
852401,HILL STREET - HEDNESFORD,2023-05-09T17:50:00.000+00:00,transformer,,Temperature,C,26.4
852401,HILL STREET - HEDNESFORD,2023-05-09T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
852401,HILL STREET - HEDNESFORD,2023-05-09T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
852401,HILL STREET - HEDNESFORD,2023-05-09T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
852401,HILL STREET - HEDNESFORD,2023-05-09T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
852401,HILL STREET - HEDNESFORD,2023-05-09T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
852401,HILL STREET - HEDNESFORD,2023-05-09T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
852401,HILL STREET - HEDNESFORD,2023-05-09T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
852401,HILL STREET - HEDNESFORD,2023-05-09T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
852401,HILL STREET - HEDNESFORD,2023-05-09T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
852401,HILL STREET - HEDNESFORD,2023-05-09T17:50:00.000+00:00,busbar,,L3 Active Power,kW,35.15
852401,HILL STREET - HEDNESFORD,2023-05-09T17:50:00.000+00:00,busbar,,L2 Active Power,kW,44.24
852401,HILL STREET - HEDNESFORD,2023-05-09T17:50:00.000+00:00,busbar,,L1 Active Power,kW,30.83
852401,HILL STREET - HEDNESFORD,2023-05-09T17:50:00.000+00:00,busbar,,N Current (RMS),A,80.3
852401,HILL STREET - HEDNESFORD,2023-05-09T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.2
852401,HILL STREET - HEDNESFORD,2023-05-09T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,185.0
852401,HILL STREET - HEDNESFORD,2023-05-09T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
852401,HILL STREET - HEDNESFORD,2023-05-09T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
852401,HILL STREET - HEDNESFORD,2023-05-09T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
852401,HILL STREET - HEDNESFORD,2023-05-09T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
852401,HILL STREET - HEDNESFORD,2023-05-09T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.36
852401,HILL STREET - HEDNESFORD,2023-05-09T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.92
852401,HILL STREET - HEDNESFORD,2023-05-09T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.69
852401,HILL STREET - HEDNESFORD,2023-05-09T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
852401,HILL STREET - HEDNESFORD,2023-05-09T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.8
852401,HILL STREET - HEDNESFORD,2023-05-09T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.1
852401,HILL STREET - HEDNESFORD,2023-05-09T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.7
852401,HILL STREET - HEDNESFORD,2023-05-09T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
852401,HILL STREET - HEDNESFORD,2023-05-09T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
852401,HILL STREET - HEDNESFORD,2023-05-09T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
852401,HILL STREET - HEDNESFORD,2023-05-09T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,38.45
852401,HILL STREET - HEDNESFORD,2023-05-09T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.84
852401,HILL STREET - HEDNESFORD,2023-05-09T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.93
852401,HILL STREET - HEDNESFORD,2023-05-09T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,79.9
852401,HILL STREET - HEDNESFORD,2023-05-09T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,161.0
852401,HILL STREET - HEDNESFORD,2023-05-09T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.2
852401,HILL STREET - HEDNESFORD,2023-05-09T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.8
852401,HILL STREET - HEDNESFORD,2023-05-09T17:40:00.000+00:00,transformer,,Temperature,C,26.4
852401,HILL STREET - HEDNESFORD,2023-05-09T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
852401,HILL STREET - HEDNESFORD,2023-05-09T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
852401,HILL STREET - HEDNESFORD,2023-05-09T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
852401,HILL STREET - HEDNESFORD,2023-05-09T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
852401,HILL STREET - HEDNESFORD,2023-05-09T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
852401,HILL STREET - HEDNESFORD,2023-05-09T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
852401,HILL STREET - HEDNESFORD,2023-05-09T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
852401,HILL STREET - HEDNESFORD,2023-05-09T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
852401,HILL STREET - HEDNESFORD,2023-05-09T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
852401,HILL STREET - HEDNESFORD,2023-05-09T17:40:00.000+00:00,busbar,,L3 Active Power,kW,42.81
852401,HILL STREET - HEDNESFORD,2023-05-09T17:40:00.000+00:00,busbar,,L2 Active Power,kW,34.76
852401,HILL STREET - HEDNESFORD,2023-05-09T17:40:00.000+00:00,busbar,,L1 Active Power,kW,31.63
852401,HILL STREET - HEDNESFORD,2023-05-09T17:40:00.000+00:00,busbar,,N Current (RMS),A,69.1
852401,HILL STREET - HEDNESFORD,2023-05-09T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.2
852401,HILL STREET - HEDNESFORD,2023-05-09T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.5
852401,HILL STREET - HEDNESFORD,2023-05-09T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
852401,HILL STREET - HEDNESFORD,2023-05-09T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
852401,HILL STREET - HEDNESFORD,2023-05-09T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
852401,HILL STREET - HEDNESFORD,2023-05-09T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
852401,HILL STREET - HEDNESFORD,2023-05-09T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.93
852401,HILL STREET - HEDNESFORD,2023-05-09T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.82
852401,HILL STREET - HEDNESFORD,2023-05-09T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.95
852401,HILL STREET - HEDNESFORD,2023-05-09T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
852401,HILL STREET - HEDNESFORD,2023-05-09T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.1
852401,HILL STREET - HEDNESFORD,2023-05-09T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.7
852401,HILL STREET - HEDNESFORD,2023-05-09T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.6
852401,HILL STREET - HEDNESFORD,2023-05-09T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
852401,HILL STREET - HEDNESFORD,2023-05-09T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
852401,HILL STREET - HEDNESFORD,2023-05-09T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
852401,HILL STREET - HEDNESFORD,2023-05-09T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.72
852401,HILL STREET - HEDNESFORD,2023-05-09T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.01
852401,HILL STREET - HEDNESFORD,2023-05-09T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.22
852401,HILL STREET - HEDNESFORD,2023-05-09T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.1
852401,HILL STREET - HEDNESFORD,2023-05-09T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.9
852401,HILL STREET - HEDNESFORD,2023-05-09T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,122.0
852401,HILL STREET - HEDNESFORD,2023-05-09T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.2
852401,HILL STREET - HEDNESFORD,2023-05-09T17:30:00.000+00:00,transformer,,Temperature,C,26.3
852401,HILL STREET - HEDNESFORD,2023-05-09T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
852401,HILL STREET - HEDNESFORD,2023-05-09T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
852401,HILL STREET - HEDNESFORD,2023-05-09T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
852401,HILL STREET - HEDNESFORD,2023-05-09T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
852401,HILL STREET - HEDNESFORD,2023-05-09T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-05-09T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
852401,HILL STREET - HEDNESFORD,2023-05-09T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
852401,HILL STREET - HEDNESFORD,2023-05-09T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
852401,HILL STREET - HEDNESFORD,2023-05-09T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
852401,HILL STREET - HEDNESFORD,2023-05-09T17:30:00.000+00:00,busbar,,L3 Active Power,kW,33.65
852401,HILL STREET - HEDNESFORD,2023-05-09T17:30:00.000+00:00,busbar,,L2 Active Power,kW,43.83
852401,HILL STREET - HEDNESFORD,2023-05-09T17:30:00.000+00:00,busbar,,L1 Active Power,kW,38.17
852401,HILL STREET - HEDNESFORD,2023-05-09T17:30:00.000+00:00,busbar,,N Current (RMS),A,68.1
852401,HILL STREET - HEDNESFORD,2023-05-09T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
852401,HILL STREET - HEDNESFORD,2023-05-09T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.0
852401,HILL STREET - HEDNESFORD,2023-05-09T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.1
852401,HILL STREET - HEDNESFORD,2023-05-09T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
852401,HILL STREET - HEDNESFORD,2023-05-09T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
852401,HILL STREET - HEDNESFORD,2023-05-09T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
852401,HILL STREET - HEDNESFORD,2023-05-09T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.59
852401,HILL STREET - HEDNESFORD,2023-05-09T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.29
852401,HILL STREET - HEDNESFORD,2023-05-09T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.61
852401,HILL STREET - HEDNESFORD,2023-05-09T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.0
852401,HILL STREET - HEDNESFORD,2023-05-09T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.2
852401,HILL STREET - HEDNESFORD,2023-05-09T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.9
852401,HILL STREET - HEDNESFORD,2023-05-09T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.6
852401,HILL STREET - HEDNESFORD,2023-05-09T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
852401,HILL STREET - HEDNESFORD,2023-05-09T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
852401,HILL STREET - HEDNESFORD,2023-05-09T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
852401,HILL STREET - HEDNESFORD,2023-05-09T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.98
852401,HILL STREET - HEDNESFORD,2023-05-09T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.53
852401,HILL STREET - HEDNESFORD,2023-05-09T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.07
852401,HILL STREET - HEDNESFORD,2023-05-09T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.2
852401,HILL STREET - HEDNESFORD,2023-05-09T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.5
852401,HILL STREET - HEDNESFORD,2023-05-09T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.7
852401,HILL STREET - HEDNESFORD,2023-05-09T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.2
852401,HILL STREET - HEDNESFORD,2023-05-09T17:20:00.000+00:00,transformer,,Temperature,C,26.3
852401,HILL STREET - HEDNESFORD,2023-05-09T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
852401,HILL STREET - HEDNESFORD,2023-05-09T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
852401,HILL STREET - HEDNESFORD,2023-05-09T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
852401,HILL STREET - HEDNESFORD,2023-05-09T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
852401,HILL STREET - HEDNESFORD,2023-05-09T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
852401,HILL STREET - HEDNESFORD,2023-05-09T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
852401,HILL STREET - HEDNESFORD,2023-05-09T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
852401,HILL STREET - HEDNESFORD,2023-05-09T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
852401,HILL STREET - HEDNESFORD,2023-05-09T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
852401,HILL STREET - HEDNESFORD,2023-05-09T17:20:00.000+00:00,busbar,,L3 Active Power,kW,29.58
852401,HILL STREET - HEDNESFORD,2023-05-09T17:20:00.000+00:00,busbar,,L2 Active Power,kW,36.82
852401,HILL STREET - HEDNESFORD,2023-05-09T17:20:00.000+00:00,busbar,,L1 Active Power,kW,30.68
852401,HILL STREET - HEDNESFORD,2023-05-09T17:20:00.000+00:00,busbar,,N Current (RMS),A,61.3
852401,HILL STREET - HEDNESFORD,2023-05-09T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
852401,HILL STREET - HEDNESFORD,2023-05-09T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.2
852401,HILL STREET - HEDNESFORD,2023-05-09T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
852401,HILL STREET - HEDNESFORD,2023-05-09T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
852401,HILL STREET - HEDNESFORD,2023-05-09T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
852401,HILL STREET - HEDNESFORD,2023-05-09T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
852401,HILL STREET - HEDNESFORD,2023-05-09T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.05
852401,HILL STREET - HEDNESFORD,2023-05-09T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.61
852401,HILL STREET - HEDNESFORD,2023-05-09T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.36
852401,HILL STREET - HEDNESFORD,2023-05-09T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
852401,HILL STREET - HEDNESFORD,2023-05-09T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.6
852401,HILL STREET - HEDNESFORD,2023-05-09T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.6
852401,HILL STREET - HEDNESFORD,2023-05-09T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.0
852401,HILL STREET - HEDNESFORD,2023-05-09T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
852401,HILL STREET - HEDNESFORD,2023-05-09T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
852401,HILL STREET - HEDNESFORD,2023-05-09T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
852401,HILL STREET - HEDNESFORD,2023-05-09T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.25
852401,HILL STREET - HEDNESFORD,2023-05-09T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.8
852401,HILL STREET - HEDNESFORD,2023-05-09T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.58
852401,HILL STREET - HEDNESFORD,2023-05-09T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.2
852401,HILL STREET - HEDNESFORD,2023-05-09T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.4
852401,HILL STREET - HEDNESFORD,2023-05-09T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.6
852401,HILL STREET - HEDNESFORD,2023-05-09T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.8
852401,HILL STREET - HEDNESFORD,2023-05-09T17:10:00.000+00:00,transformer,,Temperature,C,26.1
852401,HILL STREET - HEDNESFORD,2023-05-09T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
852401,HILL STREET - HEDNESFORD,2023-05-09T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
852401,HILL STREET - HEDNESFORD,2023-05-09T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
852401,HILL STREET - HEDNESFORD,2023-05-09T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
852401,HILL STREET - HEDNESFORD,2023-05-09T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
852401,HILL STREET - HEDNESFORD,2023-05-09T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
852401,HILL STREET - HEDNESFORD,2023-05-09T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
852401,HILL STREET - HEDNESFORD,2023-05-09T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
852401,HILL STREET - HEDNESFORD,2023-05-09T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
852401,HILL STREET - HEDNESFORD,2023-05-09T17:10:00.000+00:00,busbar,,L3 Active Power,kW,31.31
852401,HILL STREET - HEDNESFORD,2023-05-09T17:10:00.000+00:00,busbar,,L2 Active Power,kW,31.41
852401,HILL STREET - HEDNESFORD,2023-05-09T17:10:00.000+00:00,busbar,,L1 Active Power,kW,26.94
852401,HILL STREET - HEDNESFORD,2023-05-09T17:10:00.000+00:00,busbar,,N Current (RMS),A,57.4
852401,HILL STREET - HEDNESFORD,2023-05-09T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
852401,HILL STREET - HEDNESFORD,2023-05-09T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
852401,HILL STREET - HEDNESFORD,2023-05-09T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
852401,HILL STREET - HEDNESFORD,2023-05-09T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
852401,HILL STREET - HEDNESFORD,2023-05-09T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
852401,HILL STREET - HEDNESFORD,2023-05-09T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
852401,HILL STREET - HEDNESFORD,2023-05-09T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.99
852401,HILL STREET - HEDNESFORD,2023-05-09T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.77
852401,HILL STREET - HEDNESFORD,2023-05-09T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.57
852401,HILL STREET - HEDNESFORD,2023-05-09T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
852401,HILL STREET - HEDNESFORD,2023-05-09T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.5
852401,HILL STREET - HEDNESFORD,2023-05-09T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.3
852401,HILL STREET - HEDNESFORD,2023-05-09T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.5
852401,HILL STREET - HEDNESFORD,2023-05-09T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
852401,HILL STREET - HEDNESFORD,2023-05-09T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
852401,HILL STREET - HEDNESFORD,2023-05-09T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
852401,HILL STREET - HEDNESFORD,2023-05-09T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.87
852401,HILL STREET - HEDNESFORD,2023-05-09T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.59
852401,HILL STREET - HEDNESFORD,2023-05-09T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.13
852401,HILL STREET - HEDNESFORD,2023-05-09T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,55.4
852401,HILL STREET - HEDNESFORD,2023-05-09T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.1
852401,HILL STREET - HEDNESFORD,2023-05-09T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.8
852401,HILL STREET - HEDNESFORD,2023-05-09T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.3
852401,HILL STREET - HEDNESFORD,2023-05-09T17:00:00.000+00:00,transformer,,Temperature,C,26.1
852401,HILL STREET - HEDNESFORD,2023-05-09T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
852401,HILL STREET - HEDNESFORD,2023-05-09T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
852401,HILL STREET - HEDNESFORD,2023-05-09T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
852401,HILL STREET - HEDNESFORD,2023-05-09T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
852401,HILL STREET - HEDNESFORD,2023-05-09T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
852401,HILL STREET - HEDNESFORD,2023-05-09T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
852401,HILL STREET - HEDNESFORD,2023-05-09T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
852401,HILL STREET - HEDNESFORD,2023-05-09T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
852401,HILL STREET - HEDNESFORD,2023-05-09T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
852401,HILL STREET - HEDNESFORD,2023-05-09T17:00:00.000+00:00,busbar,,L3 Active Power,kW,25.87
852401,HILL STREET - HEDNESFORD,2023-05-09T17:00:00.000+00:00,busbar,,L2 Active Power,kW,36.36
852401,HILL STREET - HEDNESFORD,2023-05-09T17:00:00.000+00:00,busbar,,L1 Active Power,kW,27.7
852401,HILL STREET - HEDNESFORD,2023-05-09T17:00:00.000+00:00,busbar,,N Current (RMS),A,73.0
852401,HILL STREET - HEDNESFORD,2023-05-09T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
852401,HILL STREET - HEDNESFORD,2023-05-09T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.9
852401,HILL STREET - HEDNESFORD,2023-05-09T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
852401,HILL STREET - HEDNESFORD,2023-05-09T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
852401,HILL STREET - HEDNESFORD,2023-05-09T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
852401,HILL STREET - HEDNESFORD,2023-05-09T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
852401,HILL STREET - HEDNESFORD,2023-05-09T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.61
852401,HILL STREET - HEDNESFORD,2023-05-09T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.53
852401,HILL STREET - HEDNESFORD,2023-05-09T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.31
852401,HILL STREET - HEDNESFORD,2023-05-09T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
852401,HILL STREET - HEDNESFORD,2023-05-09T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.1
852401,HILL STREET - HEDNESFORD,2023-05-09T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.0
852401,HILL STREET - HEDNESFORD,2023-05-09T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.6
852401,HILL STREET - HEDNESFORD,2023-05-09T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
852401,HILL STREET - HEDNESFORD,2023-05-09T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
852401,HILL STREET - HEDNESFORD,2023-05-09T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
852401,HILL STREET - HEDNESFORD,2023-05-09T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.54
852401,HILL STREET - HEDNESFORD,2023-05-09T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.18
852401,HILL STREET - HEDNESFORD,2023-05-09T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.3
852401,HILL STREET - HEDNESFORD,2023-05-09T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.8
852401,HILL STREET - HEDNESFORD,2023-05-09T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.4
852401,HILL STREET - HEDNESFORD,2023-05-09T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.7
852401,HILL STREET - HEDNESFORD,2023-05-09T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.3
852401,HILL STREET - HEDNESFORD,2023-05-09T16:50:00.000+00:00,transformer,,Temperature,C,26.1
852401,HILL STREET - HEDNESFORD,2023-05-09T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
852401,HILL STREET - HEDNESFORD,2023-05-09T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
852401,HILL STREET - HEDNESFORD,2023-05-09T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
852401,HILL STREET - HEDNESFORD,2023-05-09T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
852401,HILL STREET - HEDNESFORD,2023-05-09T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
852401,HILL STREET - HEDNESFORD,2023-05-09T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
852401,HILL STREET - HEDNESFORD,2023-05-09T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
852401,HILL STREET - HEDNESFORD,2023-05-09T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
852401,HILL STREET - HEDNESFORD,2023-05-09T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
852401,HILL STREET - HEDNESFORD,2023-05-09T16:50:00.000+00:00,busbar,,L3 Active Power,kW,23.15
852401,HILL STREET - HEDNESFORD,2023-05-09T16:50:00.000+00:00,busbar,,L2 Active Power,kW,33.72
852401,HILL STREET - HEDNESFORD,2023-05-09T16:50:00.000+00:00,busbar,,L1 Active Power,kW,34.61
852401,HILL STREET - HEDNESFORD,2023-05-09T16:50:00.000+00:00,busbar,,N Current (RMS),A,68.4
852401,HILL STREET - HEDNESFORD,2023-05-09T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
852401,HILL STREET - HEDNESFORD,2023-05-09T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
852401,HILL STREET - HEDNESFORD,2023-05-09T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.3
852401,HILL STREET - HEDNESFORD,2023-05-09T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
852401,HILL STREET - HEDNESFORD,2023-05-09T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
852401,HILL STREET - HEDNESFORD,2023-05-09T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
852401,HILL STREET - HEDNESFORD,2023-05-09T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.64
852401,HILL STREET - HEDNESFORD,2023-05-09T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.43
852401,HILL STREET - HEDNESFORD,2023-05-09T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.42
852401,HILL STREET - HEDNESFORD,2023-05-09T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.3
852401,HILL STREET - HEDNESFORD,2023-05-09T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.4
852401,HILL STREET - HEDNESFORD,2023-05-09T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.6
852401,HILL STREET - HEDNESFORD,2023-05-09T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.4
852401,HILL STREET - HEDNESFORD,2023-05-09T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
852401,HILL STREET - HEDNESFORD,2023-05-09T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
852401,HILL STREET - HEDNESFORD,2023-05-09T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
852401,HILL STREET - HEDNESFORD,2023-05-09T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.22
852401,HILL STREET - HEDNESFORD,2023-05-09T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.08
852401,HILL STREET - HEDNESFORD,2023-05-09T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.47
852401,HILL STREET - HEDNESFORD,2023-05-09T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,56.3
852401,HILL STREET - HEDNESFORD,2023-05-09T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.7
852401,HILL STREET - HEDNESFORD,2023-05-09T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.1
852401,HILL STREET - HEDNESFORD,2023-05-09T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.7
852401,HILL STREET - HEDNESFORD,2023-05-09T16:40:00.000+00:00,transformer,,Temperature,C,26.2
852401,HILL STREET - HEDNESFORD,2023-05-09T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
852401,HILL STREET - HEDNESFORD,2023-05-09T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
852401,HILL STREET - HEDNESFORD,2023-05-09T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
852401,HILL STREET - HEDNESFORD,2023-05-09T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
852401,HILL STREET - HEDNESFORD,2023-05-09T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
852401,HILL STREET - HEDNESFORD,2023-05-09T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
852401,HILL STREET - HEDNESFORD,2023-05-09T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
852401,HILL STREET - HEDNESFORD,2023-05-09T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
852401,HILL STREET - HEDNESFORD,2023-05-09T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
852401,HILL STREET - HEDNESFORD,2023-05-09T16:40:00.000+00:00,busbar,,L3 Active Power,kW,21.86
852401,HILL STREET - HEDNESFORD,2023-05-09T16:40:00.000+00:00,busbar,,L2 Active Power,kW,28.51
852401,HILL STREET - HEDNESFORD,2023-05-09T16:40:00.000+00:00,busbar,,L1 Active Power,kW,42.89
852401,HILL STREET - HEDNESFORD,2023-05-09T16:40:00.000+00:00,busbar,,N Current (RMS),A,93.1
852401,HILL STREET - HEDNESFORD,2023-05-09T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
852401,HILL STREET - HEDNESFORD,2023-05-09T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
852401,HILL STREET - HEDNESFORD,2023-05-09T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.1
852401,HILL STREET - HEDNESFORD,2023-05-09T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
852401,HILL STREET - HEDNESFORD,2023-05-09T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
852401,HILL STREET - HEDNESFORD,2023-05-09T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
852401,HILL STREET - HEDNESFORD,2023-05-09T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.25
852401,HILL STREET - HEDNESFORD,2023-05-09T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.98
852401,HILL STREET - HEDNESFORD,2023-05-09T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.38
852401,HILL STREET - HEDNESFORD,2023-05-09T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
852401,HILL STREET - HEDNESFORD,2023-05-09T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.4
852401,HILL STREET - HEDNESFORD,2023-05-09T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.2
852401,HILL STREET - HEDNESFORD,2023-05-09T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.5
852401,HILL STREET - HEDNESFORD,2023-05-09T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
852401,HILL STREET - HEDNESFORD,2023-05-09T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
852401,HILL STREET - HEDNESFORD,2023-05-09T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
852401,HILL STREET - HEDNESFORD,2023-05-09T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.3
852401,HILL STREET - HEDNESFORD,2023-05-09T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.61
852401,HILL STREET - HEDNESFORD,2023-05-09T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.19
852401,HILL STREET - HEDNESFORD,2023-05-09T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,71.1
852401,HILL STREET - HEDNESFORD,2023-05-09T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,118.6
852401,HILL STREET - HEDNESFORD,2023-05-09T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.1
852401,HILL STREET - HEDNESFORD,2023-05-09T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.9
852401,HILL STREET - HEDNESFORD,2023-05-09T16:30:00.000+00:00,transformer,,Temperature,C,26.1
852401,HILL STREET - HEDNESFORD,2023-05-09T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
852401,HILL STREET - HEDNESFORD,2023-05-09T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
852401,HILL STREET - HEDNESFORD,2023-05-09T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
852401,HILL STREET - HEDNESFORD,2023-05-09T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
852401,HILL STREET - HEDNESFORD,2023-05-09T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
852401,HILL STREET - HEDNESFORD,2023-05-09T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
852401,HILL STREET - HEDNESFORD,2023-05-09T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
852401,HILL STREET - HEDNESFORD,2023-05-09T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
852401,HILL STREET - HEDNESFORD,2023-05-09T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
852401,HILL STREET - HEDNESFORD,2023-05-09T16:30:00.000+00:00,busbar,,L3 Active Power,kW,34.55
852401,HILL STREET - HEDNESFORD,2023-05-09T16:30:00.000+00:00,busbar,,L2 Active Power,kW,29.59
852401,HILL STREET - HEDNESFORD,2023-05-09T16:30:00.000+00:00,busbar,,L1 Active Power,kW,36.58
852401,HILL STREET - HEDNESFORD,2023-05-09T16:30:00.000+00:00,busbar,,N Current (RMS),A,61.1
852401,HILL STREET - HEDNESFORD,2023-05-09T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.8
852401,HILL STREET - HEDNESFORD,2023-05-09T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
852401,HILL STREET - HEDNESFORD,2023-05-09T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.6
852401,HILL STREET - HEDNESFORD,2023-05-09T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
852401,HILL STREET - HEDNESFORD,2023-05-09T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
852401,HILL STREET - HEDNESFORD,2023-05-09T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
852401,HILL STREET - HEDNESFORD,2023-05-09T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.58
852401,HILL STREET - HEDNESFORD,2023-05-09T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.54
852401,HILL STREET - HEDNESFORD,2023-05-09T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.47
852401,HILL STREET - HEDNESFORD,2023-05-09T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
852401,HILL STREET - HEDNESFORD,2023-05-09T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.8
852401,HILL STREET - HEDNESFORD,2023-05-09T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.6
852401,HILL STREET - HEDNESFORD,2023-05-09T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.8
852401,HILL STREET - HEDNESFORD,2023-05-09T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
852401,HILL STREET - HEDNESFORD,2023-05-09T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
852401,HILL STREET - HEDNESFORD,2023-05-09T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
852401,HILL STREET - HEDNESFORD,2023-05-09T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.47
852401,HILL STREET - HEDNESFORD,2023-05-09T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.96
852401,HILL STREET - HEDNESFORD,2023-05-09T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.23
852401,HILL STREET - HEDNESFORD,2023-05-09T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,54.6
852401,HILL STREET - HEDNESFORD,2023-05-09T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.4
852401,HILL STREET - HEDNESFORD,2023-05-09T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.8
852401,HILL STREET - HEDNESFORD,2023-05-09T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.7
852401,HILL STREET - HEDNESFORD,2023-05-09T16:20:00.000+00:00,transformer,,Temperature,C,26.0
852401,HILL STREET - HEDNESFORD,2023-05-09T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
852401,HILL STREET - HEDNESFORD,2023-05-09T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
852401,HILL STREET - HEDNESFORD,2023-05-09T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
852401,HILL STREET - HEDNESFORD,2023-05-09T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
852401,HILL STREET - HEDNESFORD,2023-05-09T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
852401,HILL STREET - HEDNESFORD,2023-05-09T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
852401,HILL STREET - HEDNESFORD,2023-05-09T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
852401,HILL STREET - HEDNESFORD,2023-05-09T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
852401,HILL STREET - HEDNESFORD,2023-05-09T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
852401,HILL STREET - HEDNESFORD,2023-05-09T16:20:00.000+00:00,busbar,,L3 Active Power,kW,31.06
852401,HILL STREET - HEDNESFORD,2023-05-09T16:20:00.000+00:00,busbar,,L2 Active Power,kW,27.5
852401,HILL STREET - HEDNESFORD,2023-05-09T16:20:00.000+00:00,busbar,,L1 Active Power,kW,33.71
852401,HILL STREET - HEDNESFORD,2023-05-09T16:20:00.000+00:00,busbar,,N Current (RMS),A,55.0
852401,HILL STREET - HEDNESFORD,2023-05-09T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
852401,HILL STREET - HEDNESFORD,2023-05-09T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
852401,HILL STREET - HEDNESFORD,2023-05-09T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
852401,HILL STREET - HEDNESFORD,2023-05-09T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
852401,HILL STREET - HEDNESFORD,2023-05-09T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
852401,HILL STREET - HEDNESFORD,2023-05-09T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
852401,HILL STREET - HEDNESFORD,2023-05-09T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.96
