Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-05-09T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.56
852401,HILL STREET - HEDNESFORD,2023-05-09T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.47
852401,HILL STREET - HEDNESFORD,2023-05-09T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
852401,HILL STREET - HEDNESFORD,2023-05-09T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.3
852401,HILL STREET - HEDNESFORD,2023-05-09T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.5
852401,HILL STREET - HEDNESFORD,2023-05-09T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.0
852401,HILL STREET - HEDNESFORD,2023-05-09T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
852401,HILL STREET - HEDNESFORD,2023-05-09T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
852401,HILL STREET - HEDNESFORD,2023-05-09T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
852401,HILL STREET - HEDNESFORD,2023-05-09T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.57
852401,HILL STREET - HEDNESFORD,2023-05-09T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.6
852401,HILL STREET - HEDNESFORD,2023-05-09T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.32
852401,HILL STREET - HEDNESFORD,2023-05-09T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,59.4
852401,HILL STREET - HEDNESFORD,2023-05-09T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.5
852401,HILL STREET - HEDNESFORD,2023-05-09T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.5
852401,HILL STREET - HEDNESFORD,2023-05-09T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.8
852401,HILL STREET - HEDNESFORD,2023-05-09T16:10:00.000+00:00,transformer,,Temperature,C,25.9
852401,HILL STREET - HEDNESFORD,2023-05-09T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
852401,HILL STREET - HEDNESFORD,2023-05-09T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
852401,HILL STREET - HEDNESFORD,2023-05-09T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
852401,HILL STREET - HEDNESFORD,2023-05-09T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
852401,HILL STREET - HEDNESFORD,2023-05-09T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
852401,HILL STREET - HEDNESFORD,2023-05-09T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
852401,HILL STREET - HEDNESFORD,2023-05-09T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
852401,HILL STREET - HEDNESFORD,2023-05-09T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
852401,HILL STREET - HEDNESFORD,2023-05-09T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
852401,HILL STREET - HEDNESFORD,2023-05-09T16:10:00.000+00:00,busbar,,L3 Active Power,kW,30.53
852401,HILL STREET - HEDNESFORD,2023-05-09T16:10:00.000+00:00,busbar,,L2 Active Power,kW,26.15
852401,HILL STREET - HEDNESFORD,2023-05-09T16:10:00.000+00:00,busbar,,L1 Active Power,kW,34.78
852401,HILL STREET - HEDNESFORD,2023-05-09T16:10:00.000+00:00,busbar,,N Current (RMS),A,58.5
852401,HILL STREET - HEDNESFORD,2023-05-09T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
852401,HILL STREET - HEDNESFORD,2023-05-09T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
852401,HILL STREET - HEDNESFORD,2023-05-09T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.9
852401,HILL STREET - HEDNESFORD,2023-05-09T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
852401,HILL STREET - HEDNESFORD,2023-05-09T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
852401,HILL STREET - HEDNESFORD,2023-05-09T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
852401,HILL STREET - HEDNESFORD,2023-05-09T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.34
852401,HILL STREET - HEDNESFORD,2023-05-09T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.88
852401,HILL STREET - HEDNESFORD,2023-05-09T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.71
852401,HILL STREET - HEDNESFORD,2023-05-09T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
852401,HILL STREET - HEDNESFORD,2023-05-09T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.2
852401,HILL STREET - HEDNESFORD,2023-05-09T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.0
852401,HILL STREET - HEDNESFORD,2023-05-09T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.6
852401,HILL STREET - HEDNESFORD,2023-05-09T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
852401,HILL STREET - HEDNESFORD,2023-05-09T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
852401,HILL STREET - HEDNESFORD,2023-05-09T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
852401,HILL STREET - HEDNESFORD,2023-05-09T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.11
852401,HILL STREET - HEDNESFORD,2023-05-09T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.12
852401,HILL STREET - HEDNESFORD,2023-05-09T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.54
852401,HILL STREET - HEDNESFORD,2023-05-09T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.7
852401,HILL STREET - HEDNESFORD,2023-05-09T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.6
852401,HILL STREET - HEDNESFORD,2023-05-09T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.9
852401,HILL STREET - HEDNESFORD,2023-05-09T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.2
852401,HILL STREET - HEDNESFORD,2023-05-09T16:00:00.000+00:00,transformer,,Temperature,C,25.7
852401,HILL STREET - HEDNESFORD,2023-05-09T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
852401,HILL STREET - HEDNESFORD,2023-05-09T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
852401,HILL STREET - HEDNESFORD,2023-05-09T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
852401,HILL STREET - HEDNESFORD,2023-05-09T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
852401,HILL STREET - HEDNESFORD,2023-05-09T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
852401,HILL STREET - HEDNESFORD,2023-05-09T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
852401,HILL STREET - HEDNESFORD,2023-05-09T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
852401,HILL STREET - HEDNESFORD,2023-05-09T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
852401,HILL STREET - HEDNESFORD,2023-05-09T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
852401,HILL STREET - HEDNESFORD,2023-05-09T16:00:00.000+00:00,busbar,,L3 Active Power,kW,30.45
852401,HILL STREET - HEDNESFORD,2023-05-09T16:00:00.000+00:00,busbar,,L2 Active Power,kW,26.0
852401,HILL STREET - HEDNESFORD,2023-05-09T16:00:00.000+00:00,busbar,,L1 Active Power,kW,30.25
852401,HILL STREET - HEDNESFORD,2023-05-09T16:00:00.000+00:00,busbar,,N Current (RMS),A,51.4
852401,HILL STREET - HEDNESFORD,2023-05-09T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
852401,HILL STREET - HEDNESFORD,2023-05-09T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
852401,HILL STREET - HEDNESFORD,2023-05-09T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
852401,HILL STREET - HEDNESFORD,2023-05-09T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
852401,HILL STREET - HEDNESFORD,2023-05-09T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
852401,HILL STREET - HEDNESFORD,2023-05-09T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
852401,HILL STREET - HEDNESFORD,2023-05-09T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.54
852401,HILL STREET - HEDNESFORD,2023-05-09T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.94
852401,HILL STREET - HEDNESFORD,2023-05-09T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.32
852401,HILL STREET - HEDNESFORD,2023-05-09T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
852401,HILL STREET - HEDNESFORD,2023-05-09T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.4
852401,HILL STREET - HEDNESFORD,2023-05-09T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.1
852401,HILL STREET - HEDNESFORD,2023-05-09T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.8
852401,HILL STREET - HEDNESFORD,2023-05-09T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
852401,HILL STREET - HEDNESFORD,2023-05-09T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
852401,HILL STREET - HEDNESFORD,2023-05-09T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
852401,HILL STREET - HEDNESFORD,2023-05-09T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.05
852401,HILL STREET - HEDNESFORD,2023-05-09T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.52
852401,HILL STREET - HEDNESFORD,2023-05-09T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.66
852401,HILL STREET - HEDNESFORD,2023-05-09T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,65.0
852401,HILL STREET - HEDNESFORD,2023-05-09T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,116.4
852401,HILL STREET - HEDNESFORD,2023-05-09T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.3
852401,HILL STREET - HEDNESFORD,2023-05-09T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.5
852401,HILL STREET - HEDNESFORD,2023-05-09T15:50:00.000+00:00,transformer,,Temperature,C,25.5
852401,HILL STREET - HEDNESFORD,2023-05-09T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
852401,HILL STREET - HEDNESFORD,2023-05-09T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
852401,HILL STREET - HEDNESFORD,2023-05-09T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
852401,HILL STREET - HEDNESFORD,2023-05-09T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
852401,HILL STREET - HEDNESFORD,2023-05-09T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
852401,HILL STREET - HEDNESFORD,2023-05-09T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
852401,HILL STREET - HEDNESFORD,2023-05-09T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
852401,HILL STREET - HEDNESFORD,2023-05-09T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
852401,HILL STREET - HEDNESFORD,2023-05-09T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
852401,HILL STREET - HEDNESFORD,2023-05-09T15:50:00.000+00:00,busbar,,L3 Active Power,kW,38.59
852401,HILL STREET - HEDNESFORD,2023-05-09T15:50:00.000+00:00,busbar,,L2 Active Power,kW,28.46
852401,HILL STREET - HEDNESFORD,2023-05-09T15:50:00.000+00:00,busbar,,L1 Active Power,kW,32.98
852401,HILL STREET - HEDNESFORD,2023-05-09T15:50:00.000+00:00,busbar,,N Current (RMS),A,65.2
852401,HILL STREET - HEDNESFORD,2023-05-09T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.6
852401,HILL STREET - HEDNESFORD,2023-05-09T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
852401,HILL STREET - HEDNESFORD,2023-05-09T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
852401,HILL STREET - HEDNESFORD,2023-05-09T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
852401,HILL STREET - HEDNESFORD,2023-05-09T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
852401,HILL STREET - HEDNESFORD,2023-05-09T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
852401,HILL STREET - HEDNESFORD,2023-05-09T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.11
852401,HILL STREET - HEDNESFORD,2023-05-09T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.6
852401,HILL STREET - HEDNESFORD,2023-05-09T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.99
852401,HILL STREET - HEDNESFORD,2023-05-09T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
852401,HILL STREET - HEDNESFORD,2023-05-09T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.4
852401,HILL STREET - HEDNESFORD,2023-05-09T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.2
852401,HILL STREET - HEDNESFORD,2023-05-09T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.4
852401,HILL STREET - HEDNESFORD,2023-05-09T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
852401,HILL STREET - HEDNESFORD,2023-05-09T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
852401,HILL STREET - HEDNESFORD,2023-05-09T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
852401,HILL STREET - HEDNESFORD,2023-05-09T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.02
852401,HILL STREET - HEDNESFORD,2023-05-09T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.7
852401,HILL STREET - HEDNESFORD,2023-05-09T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.64
852401,HILL STREET - HEDNESFORD,2023-05-09T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.8
852401,HILL STREET - HEDNESFORD,2023-05-09T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.4
852401,HILL STREET - HEDNESFORD,2023-05-09T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.5
852401,HILL STREET - HEDNESFORD,2023-05-09T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.2
852401,HILL STREET - HEDNESFORD,2023-05-09T15:40:00.000+00:00,transformer,,Temperature,C,25.2
852401,HILL STREET - HEDNESFORD,2023-05-09T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
852401,HILL STREET - HEDNESFORD,2023-05-09T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
852401,HILL STREET - HEDNESFORD,2023-05-09T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
852401,HILL STREET - HEDNESFORD,2023-05-09T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
852401,HILL STREET - HEDNESFORD,2023-05-09T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
852401,HILL STREET - HEDNESFORD,2023-05-09T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
852401,HILL STREET - HEDNESFORD,2023-05-09T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
852401,HILL STREET - HEDNESFORD,2023-05-09T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
852401,HILL STREET - HEDNESFORD,2023-05-09T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
852401,HILL STREET - HEDNESFORD,2023-05-09T15:40:00.000+00:00,busbar,,L3 Active Power,kW,33.13
852401,HILL STREET - HEDNESFORD,2023-05-09T15:40:00.000+00:00,busbar,,L2 Active Power,kW,31.31
852401,HILL STREET - HEDNESFORD,2023-05-09T15:40:00.000+00:00,busbar,,L1 Active Power,kW,34.63
852401,HILL STREET - HEDNESFORD,2023-05-09T15:40:00.000+00:00,busbar,,N Current (RMS),A,47.8
852401,HILL STREET - HEDNESFORD,2023-05-09T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
852401,HILL STREET - HEDNESFORD,2023-05-09T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
852401,HILL STREET - HEDNESFORD,2023-05-09T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.2
852401,HILL STREET - HEDNESFORD,2023-05-09T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
852401,HILL STREET - HEDNESFORD,2023-05-09T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
852401,HILL STREET - HEDNESFORD,2023-05-09T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
852401,HILL STREET - HEDNESFORD,2023-05-09T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.83
852401,HILL STREET - HEDNESFORD,2023-05-09T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.59
852401,HILL STREET - HEDNESFORD,2023-05-09T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.48
852401,HILL STREET - HEDNESFORD,2023-05-09T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
852401,HILL STREET - HEDNESFORD,2023-05-09T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
852401,HILL STREET - HEDNESFORD,2023-05-09T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.3
852401,HILL STREET - HEDNESFORD,2023-05-09T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.6
852401,HILL STREET - HEDNESFORD,2023-05-09T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
852401,HILL STREET - HEDNESFORD,2023-05-09T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
852401,HILL STREET - HEDNESFORD,2023-05-09T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
852401,HILL STREET - HEDNESFORD,2023-05-09T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.84
852401,HILL STREET - HEDNESFORD,2023-05-09T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.46
852401,HILL STREET - HEDNESFORD,2023-05-09T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.9
852401,HILL STREET - HEDNESFORD,2023-05-09T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,58.4
852401,HILL STREET - HEDNESFORD,2023-05-09T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.2
852401,HILL STREET - HEDNESFORD,2023-05-09T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.7
852401,HILL STREET - HEDNESFORD,2023-05-09T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.9
852401,HILL STREET - HEDNESFORD,2023-05-09T15:30:00.000+00:00,transformer,,Temperature,C,25.0
852401,HILL STREET - HEDNESFORD,2023-05-09T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
852401,HILL STREET - HEDNESFORD,2023-05-09T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
852401,HILL STREET - HEDNESFORD,2023-05-09T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
852401,HILL STREET - HEDNESFORD,2023-05-09T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
852401,HILL STREET - HEDNESFORD,2023-05-09T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
852401,HILL STREET - HEDNESFORD,2023-05-09T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
852401,HILL STREET - HEDNESFORD,2023-05-09T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
852401,HILL STREET - HEDNESFORD,2023-05-09T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
852401,HILL STREET - HEDNESFORD,2023-05-09T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
852401,HILL STREET - HEDNESFORD,2023-05-09T15:30:00.000+00:00,busbar,,L3 Active Power,kW,33.67
852401,HILL STREET - HEDNESFORD,2023-05-09T15:30:00.000+00:00,busbar,,L2 Active Power,kW,32.05
852401,HILL STREET - HEDNESFORD,2023-05-09T15:30:00.000+00:00,busbar,,L1 Active Power,kW,30.38
852401,HILL STREET - HEDNESFORD,2023-05-09T15:30:00.000+00:00,busbar,,N Current (RMS),A,45.8
852401,HILL STREET - HEDNESFORD,2023-05-09T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.0
852401,HILL STREET - HEDNESFORD,2023-05-09T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
852401,HILL STREET - HEDNESFORD,2023-05-09T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
852401,HILL STREET - HEDNESFORD,2023-05-09T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
852401,HILL STREET - HEDNESFORD,2023-05-09T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
852401,HILL STREET - HEDNESFORD,2023-05-09T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
852401,HILL STREET - HEDNESFORD,2023-05-09T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.67
852401,HILL STREET - HEDNESFORD,2023-05-09T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.98
852401,HILL STREET - HEDNESFORD,2023-05-09T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.6
852401,HILL STREET - HEDNESFORD,2023-05-09T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.5
852401,HILL STREET - HEDNESFORD,2023-05-09T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.0
852401,HILL STREET - HEDNESFORD,2023-05-09T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.7
852401,HILL STREET - HEDNESFORD,2023-05-09T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.5
852401,HILL STREET - HEDNESFORD,2023-05-09T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
852401,HILL STREET - HEDNESFORD,2023-05-09T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
852401,HILL STREET - HEDNESFORD,2023-05-09T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
852401,HILL STREET - HEDNESFORD,2023-05-09T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.8
852401,HILL STREET - HEDNESFORD,2023-05-09T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.38
852401,HILL STREET - HEDNESFORD,2023-05-09T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.36
852401,HILL STREET - HEDNESFORD,2023-05-09T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.1
852401,HILL STREET - HEDNESFORD,2023-05-09T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.4
852401,HILL STREET - HEDNESFORD,2023-05-09T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.3
852401,HILL STREET - HEDNESFORD,2023-05-09T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.2
852401,HILL STREET - HEDNESFORD,2023-05-09T15:20:00.000+00:00,transformer,,Temperature,C,24.8
852401,HILL STREET - HEDNESFORD,2023-05-09T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
852401,HILL STREET - HEDNESFORD,2023-05-09T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
852401,HILL STREET - HEDNESFORD,2023-05-09T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
852401,HILL STREET - HEDNESFORD,2023-05-09T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
852401,HILL STREET - HEDNESFORD,2023-05-09T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
852401,HILL STREET - HEDNESFORD,2023-05-09T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
852401,HILL STREET - HEDNESFORD,2023-05-09T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
852401,HILL STREET - HEDNESFORD,2023-05-09T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
852401,HILL STREET - HEDNESFORD,2023-05-09T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
852401,HILL STREET - HEDNESFORD,2023-05-09T15:20:00.000+00:00,busbar,,L3 Active Power,kW,30.47
852401,HILL STREET - HEDNESFORD,2023-05-09T15:20:00.000+00:00,busbar,,L2 Active Power,kW,32.36
852401,HILL STREET - HEDNESFORD,2023-05-09T15:20:00.000+00:00,busbar,,L1 Active Power,kW,30.96
852401,HILL STREET - HEDNESFORD,2023-05-09T15:20:00.000+00:00,busbar,,N Current (RMS),A,45.6
852401,HILL STREET - HEDNESFORD,2023-05-09T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
852401,HILL STREET - HEDNESFORD,2023-05-09T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
852401,HILL STREET - HEDNESFORD,2023-05-09T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
852401,HILL STREET - HEDNESFORD,2023-05-09T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
852401,HILL STREET - HEDNESFORD,2023-05-09T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
852401,HILL STREET - HEDNESFORD,2023-05-09T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
852401,HILL STREET - HEDNESFORD,2023-05-09T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.41
852401,HILL STREET - HEDNESFORD,2023-05-09T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.36
852401,HILL STREET - HEDNESFORD,2023-05-09T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.81
852401,HILL STREET - HEDNESFORD,2023-05-09T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.5
852401,HILL STREET - HEDNESFORD,2023-05-09T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.8
852401,HILL STREET - HEDNESFORD,2023-05-09T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.6
852401,HILL STREET - HEDNESFORD,2023-05-09T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.2
852401,HILL STREET - HEDNESFORD,2023-05-09T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
852401,HILL STREET - HEDNESFORD,2023-05-09T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
852401,HILL STREET - HEDNESFORD,2023-05-09T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
852401,HILL STREET - HEDNESFORD,2023-05-09T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.51
852401,HILL STREET - HEDNESFORD,2023-05-09T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.55
852401,HILL STREET - HEDNESFORD,2023-05-09T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.11
852401,HILL STREET - HEDNESFORD,2023-05-09T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.7
852401,HILL STREET - HEDNESFORD,2023-05-09T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.9
852401,HILL STREET - HEDNESFORD,2023-05-09T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.4
852401,HILL STREET - HEDNESFORD,2023-05-09T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.7
852401,HILL STREET - HEDNESFORD,2023-05-09T15:10:00.000+00:00,transformer,,Temperature,C,24.6
852401,HILL STREET - HEDNESFORD,2023-05-09T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
852401,HILL STREET - HEDNESFORD,2023-05-09T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
852401,HILL STREET - HEDNESFORD,2023-05-09T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
852401,HILL STREET - HEDNESFORD,2023-05-09T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
852401,HILL STREET - HEDNESFORD,2023-05-09T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
852401,HILL STREET - HEDNESFORD,2023-05-09T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
852401,HILL STREET - HEDNESFORD,2023-05-09T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
852401,HILL STREET - HEDNESFORD,2023-05-09T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
852401,HILL STREET - HEDNESFORD,2023-05-09T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
852401,HILL STREET - HEDNESFORD,2023-05-09T15:10:00.000+00:00,busbar,,L3 Active Power,kW,29.92
852401,HILL STREET - HEDNESFORD,2023-05-09T15:10:00.000+00:00,busbar,,L2 Active Power,kW,30.92
852401,HILL STREET - HEDNESFORD,2023-05-09T15:10:00.000+00:00,busbar,,L1 Active Power,kW,22.92
852401,HILL STREET - HEDNESFORD,2023-05-09T15:10:00.000+00:00,busbar,,N Current (RMS),A,50.4
852401,HILL STREET - HEDNESFORD,2023-05-09T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
852401,HILL STREET - HEDNESFORD,2023-05-09T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
852401,HILL STREET - HEDNESFORD,2023-05-09T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
852401,HILL STREET - HEDNESFORD,2023-05-09T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
852401,HILL STREET - HEDNESFORD,2023-05-09T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
852401,HILL STREET - HEDNESFORD,2023-05-09T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
852401,HILL STREET - HEDNESFORD,2023-05-09T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.65
852401,HILL STREET - HEDNESFORD,2023-05-09T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.3
852401,HILL STREET - HEDNESFORD,2023-05-09T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.83
852401,HILL STREET - HEDNESFORD,2023-05-09T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
852401,HILL STREET - HEDNESFORD,2023-05-09T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.1
852401,HILL STREET - HEDNESFORD,2023-05-09T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.1
852401,HILL STREET - HEDNESFORD,2023-05-09T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.1
852401,HILL STREET - HEDNESFORD,2023-05-09T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
852401,HILL STREET - HEDNESFORD,2023-05-09T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
852401,HILL STREET - HEDNESFORD,2023-05-09T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
852401,HILL STREET - HEDNESFORD,2023-05-09T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.58
852401,HILL STREET - HEDNESFORD,2023-05-09T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.17
852401,HILL STREET - HEDNESFORD,2023-05-09T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.77
852401,HILL STREET - HEDNESFORD,2023-05-09T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.9
852401,HILL STREET - HEDNESFORD,2023-05-09T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.9
852401,HILL STREET - HEDNESFORD,2023-05-09T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.4
852401,HILL STREET - HEDNESFORD,2023-05-09T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.1
852401,HILL STREET - HEDNESFORD,2023-05-09T15:00:00.000+00:00,transformer,,Temperature,C,24.5
852401,HILL STREET - HEDNESFORD,2023-05-09T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
852401,HILL STREET - HEDNESFORD,2023-05-09T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
852401,HILL STREET - HEDNESFORD,2023-05-09T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
852401,HILL STREET - HEDNESFORD,2023-05-09T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
852401,HILL STREET - HEDNESFORD,2023-05-09T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
852401,HILL STREET - HEDNESFORD,2023-05-09T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
852401,HILL STREET - HEDNESFORD,2023-05-09T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
852401,HILL STREET - HEDNESFORD,2023-05-09T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
852401,HILL STREET - HEDNESFORD,2023-05-09T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
852401,HILL STREET - HEDNESFORD,2023-05-09T15:00:00.000+00:00,busbar,,L3 Active Power,kW,24.23
852401,HILL STREET - HEDNESFORD,2023-05-09T15:00:00.000+00:00,busbar,,L2 Active Power,kW,20.47
852401,HILL STREET - HEDNESFORD,2023-05-09T15:00:00.000+00:00,busbar,,L1 Active Power,kW,20.6
852401,HILL STREET - HEDNESFORD,2023-05-09T15:00:00.000+00:00,busbar,,N Current (RMS),A,47.7
852401,HILL STREET - HEDNESFORD,2023-05-09T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
852401,HILL STREET - HEDNESFORD,2023-05-09T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
852401,HILL STREET - HEDNESFORD,2023-05-09T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
852401,HILL STREET - HEDNESFORD,2023-05-09T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
852401,HILL STREET - HEDNESFORD,2023-05-09T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
852401,HILL STREET - HEDNESFORD,2023-05-09T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
852401,HILL STREET - HEDNESFORD,2023-05-09T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.81
852401,HILL STREET - HEDNESFORD,2023-05-09T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.46
852401,HILL STREET - HEDNESFORD,2023-05-09T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.46
852401,HILL STREET - HEDNESFORD,2023-05-09T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
852401,HILL STREET - HEDNESFORD,2023-05-09T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.2
852401,HILL STREET - HEDNESFORD,2023-05-09T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.5
852401,HILL STREET - HEDNESFORD,2023-05-09T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
852401,HILL STREET - HEDNESFORD,2023-05-09T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
852401,HILL STREET - HEDNESFORD,2023-05-09T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
852401,HILL STREET - HEDNESFORD,2023-05-09T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
852401,HILL STREET - HEDNESFORD,2023-05-09T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.01
852401,HILL STREET - HEDNESFORD,2023-05-09T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.31
852401,HILL STREET - HEDNESFORD,2023-05-09T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.94
852401,HILL STREET - HEDNESFORD,2023-05-09T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.9
852401,HILL STREET - HEDNESFORD,2023-05-09T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.0
852401,HILL STREET - HEDNESFORD,2023-05-09T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.6
852401,HILL STREET - HEDNESFORD,2023-05-09T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.6
852401,HILL STREET - HEDNESFORD,2023-05-09T14:50:00.000+00:00,transformer,,Temperature,C,24.3
852401,HILL STREET - HEDNESFORD,2023-05-09T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
852401,HILL STREET - HEDNESFORD,2023-05-09T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
852401,HILL STREET - HEDNESFORD,2023-05-09T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
852401,HILL STREET - HEDNESFORD,2023-05-09T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
852401,HILL STREET - HEDNESFORD,2023-05-09T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
852401,HILL STREET - HEDNESFORD,2023-05-09T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
852401,HILL STREET - HEDNESFORD,2023-05-09T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
852401,HILL STREET - HEDNESFORD,2023-05-09T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
852401,HILL STREET - HEDNESFORD,2023-05-09T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
852401,HILL STREET - HEDNESFORD,2023-05-09T14:50:00.000+00:00,busbar,,L3 Active Power,kW,23.83
852401,HILL STREET - HEDNESFORD,2023-05-09T14:50:00.000+00:00,busbar,,L2 Active Power,kW,17.77
852401,HILL STREET - HEDNESFORD,2023-05-09T14:50:00.000+00:00,busbar,,L1 Active Power,kW,20.4
852401,HILL STREET - HEDNESFORD,2023-05-09T14:50:00.000+00:00,busbar,,N Current (RMS),A,45.0
852401,HILL STREET - HEDNESFORD,2023-05-09T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
852401,HILL STREET - HEDNESFORD,2023-05-09T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
852401,HILL STREET - HEDNESFORD,2023-05-09T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
852401,HILL STREET - HEDNESFORD,2023-05-09T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
852401,HILL STREET - HEDNESFORD,2023-05-09T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
852401,HILL STREET - HEDNESFORD,2023-05-09T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
852401,HILL STREET - HEDNESFORD,2023-05-09T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.09
852401,HILL STREET - HEDNESFORD,2023-05-09T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.12
852401,HILL STREET - HEDNESFORD,2023-05-09T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.8
852401,HILL STREET - HEDNESFORD,2023-05-09T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
852401,HILL STREET - HEDNESFORD,2023-05-09T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.7
852401,HILL STREET - HEDNESFORD,2023-05-09T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.3
852401,HILL STREET - HEDNESFORD,2023-05-09T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.0
852401,HILL STREET - HEDNESFORD,2023-05-09T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
852401,HILL STREET - HEDNESFORD,2023-05-09T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
852401,HILL STREET - HEDNESFORD,2023-05-09T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.52
852401,HILL STREET - HEDNESFORD,2023-05-09T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.78
852401,HILL STREET - HEDNESFORD,2023-05-09T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.99
852401,HILL STREET - HEDNESFORD,2023-05-09T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.61
852401,HILL STREET - HEDNESFORD,2023-05-09T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
852401,HILL STREET - HEDNESFORD,2023-05-09T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.1
852401,HILL STREET - HEDNESFORD,2023-05-09T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.5
852401,HILL STREET - HEDNESFORD,2023-05-09T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.6
852401,HILL STREET - HEDNESFORD,2023-05-09T14:40:00.000+00:00,transformer,,Temperature,C,24.3
852401,HILL STREET - HEDNESFORD,2023-05-09T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
852401,HILL STREET - HEDNESFORD,2023-05-09T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
852401,HILL STREET - HEDNESFORD,2023-05-09T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
852401,HILL STREET - HEDNESFORD,2023-05-09T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
852401,HILL STREET - HEDNESFORD,2023-05-09T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
852401,HILL STREET - HEDNESFORD,2023-05-09T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
852401,HILL STREET - HEDNESFORD,2023-05-09T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
852401,HILL STREET - HEDNESFORD,2023-05-09T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
852401,HILL STREET - HEDNESFORD,2023-05-09T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
852401,HILL STREET - HEDNESFORD,2023-05-09T14:40:00.000+00:00,busbar,,L3 Active Power,kW,21.88
852401,HILL STREET - HEDNESFORD,2023-05-09T14:40:00.000+00:00,busbar,,L2 Active Power,kW,15.11
852401,HILL STREET - HEDNESFORD,2023-05-09T14:40:00.000+00:00,busbar,,L1 Active Power,kW,19.41
852401,HILL STREET - HEDNESFORD,2023-05-09T14:40:00.000+00:00,busbar,,N Current (RMS),A,49.1
852401,HILL STREET - HEDNESFORD,2023-05-09T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
852401,HILL STREET - HEDNESFORD,2023-05-09T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
852401,HILL STREET - HEDNESFORD,2023-05-09T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
852401,HILL STREET - HEDNESFORD,2023-05-09T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
852401,HILL STREET - HEDNESFORD,2023-05-09T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
852401,HILL STREET - HEDNESFORD,2023-05-09T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
852401,HILL STREET - HEDNESFORD,2023-05-09T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.22
852401,HILL STREET - HEDNESFORD,2023-05-09T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.87
852401,HILL STREET - HEDNESFORD,2023-05-09T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.63
852401,HILL STREET - HEDNESFORD,2023-05-09T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.9
852401,HILL STREET - HEDNESFORD,2023-05-09T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
852401,HILL STREET - HEDNESFORD,2023-05-09T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.3
852401,HILL STREET - HEDNESFORD,2023-05-09T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.5
852401,HILL STREET - HEDNESFORD,2023-05-09T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
852401,HILL STREET - HEDNESFORD,2023-05-09T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
852401,HILL STREET - HEDNESFORD,2023-05-09T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
852401,HILL STREET - HEDNESFORD,2023-05-09T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.57
852401,HILL STREET - HEDNESFORD,2023-05-09T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.79
852401,HILL STREET - HEDNESFORD,2023-05-09T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.32
852401,HILL STREET - HEDNESFORD,2023-05-09T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.2
852401,HILL STREET - HEDNESFORD,2023-05-09T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.2
852401,HILL STREET - HEDNESFORD,2023-05-09T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.4
852401,HILL STREET - HEDNESFORD,2023-05-09T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.0
852401,HILL STREET - HEDNESFORD,2023-05-09T14:30:00.000+00:00,transformer,,Temperature,C,24.3
852401,HILL STREET - HEDNESFORD,2023-05-09T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
852401,HILL STREET - HEDNESFORD,2023-05-09T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
852401,HILL STREET - HEDNESFORD,2023-05-09T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
852401,HILL STREET - HEDNESFORD,2023-05-09T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
852401,HILL STREET - HEDNESFORD,2023-05-09T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
852401,HILL STREET - HEDNESFORD,2023-05-09T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
852401,HILL STREET - HEDNESFORD,2023-05-09T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
852401,HILL STREET - HEDNESFORD,2023-05-09T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
852401,HILL STREET - HEDNESFORD,2023-05-09T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
852401,HILL STREET - HEDNESFORD,2023-05-09T14:30:00.000+00:00,busbar,,L3 Active Power,kW,23.78
852401,HILL STREET - HEDNESFORD,2023-05-09T14:30:00.000+00:00,busbar,,L2 Active Power,kW,14.66
852401,HILL STREET - HEDNESFORD,2023-05-09T14:30:00.000+00:00,busbar,,L1 Active Power,kW,16.95
852401,HILL STREET - HEDNESFORD,2023-05-09T14:30:00.000+00:00,busbar,,N Current (RMS),A,49.6
852401,HILL STREET - HEDNESFORD,2023-05-09T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
852401,HILL STREET - HEDNESFORD,2023-05-09T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
852401,HILL STREET - HEDNESFORD,2023-05-09T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
852401,HILL STREET - HEDNESFORD,2023-05-09T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
852401,HILL STREET - HEDNESFORD,2023-05-09T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
852401,HILL STREET - HEDNESFORD,2023-05-09T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
852401,HILL STREET - HEDNESFORD,2023-05-09T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.16
852401,HILL STREET - HEDNESFORD,2023-05-09T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.47
852401,HILL STREET - HEDNESFORD,2023-05-09T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.14
852401,HILL STREET - HEDNESFORD,2023-05-09T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.8
852401,HILL STREET - HEDNESFORD,2023-05-09T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.1
852401,HILL STREET - HEDNESFORD,2023-05-09T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.2
852401,HILL STREET - HEDNESFORD,2023-05-09T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.2
852401,HILL STREET - HEDNESFORD,2023-05-09T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
852401,HILL STREET - HEDNESFORD,2023-05-09T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
852401,HILL STREET - HEDNESFORD,2023-05-09T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
852401,HILL STREET - HEDNESFORD,2023-05-09T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.02
852401,HILL STREET - HEDNESFORD,2023-05-09T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.41
852401,HILL STREET - HEDNESFORD,2023-05-09T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.71
852401,HILL STREET - HEDNESFORD,2023-05-09T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
852401,HILL STREET - HEDNESFORD,2023-05-09T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.6
852401,HILL STREET - HEDNESFORD,2023-05-09T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.4
852401,HILL STREET - HEDNESFORD,2023-05-09T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.6
852401,HILL STREET - HEDNESFORD,2023-05-09T14:20:00.000+00:00,transformer,,Temperature,C,24.4
852401,HILL STREET - HEDNESFORD,2023-05-09T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
852401,HILL STREET - HEDNESFORD,2023-05-09T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
852401,HILL STREET - HEDNESFORD,2023-05-09T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
852401,HILL STREET - HEDNESFORD,2023-05-09T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
852401,HILL STREET - HEDNESFORD,2023-05-09T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
852401,HILL STREET - HEDNESFORD,2023-05-09T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
852401,HILL STREET - HEDNESFORD,2023-05-09T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
852401,HILL STREET - HEDNESFORD,2023-05-09T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
852401,HILL STREET - HEDNESFORD,2023-05-09T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
852401,HILL STREET - HEDNESFORD,2023-05-09T14:20:00.000+00:00,busbar,,L3 Active Power,kW,17.19
852401,HILL STREET - HEDNESFORD,2023-05-09T14:20:00.000+00:00,busbar,,L2 Active Power,kW,12.89
852401,HILL STREET - HEDNESFORD,2023-05-09T14:20:00.000+00:00,busbar,,L1 Active Power,kW,16.85
852401,HILL STREET - HEDNESFORD,2023-05-09T14:20:00.000+00:00,busbar,,N Current (RMS),A,41.2
852401,HILL STREET - HEDNESFORD,2023-05-09T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
852401,HILL STREET - HEDNESFORD,2023-05-09T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
852401,HILL STREET - HEDNESFORD,2023-05-09T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
852401,HILL STREET - HEDNESFORD,2023-05-09T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
852401,HILL STREET - HEDNESFORD,2023-05-09T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
852401,HILL STREET - HEDNESFORD,2023-05-09T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
852401,HILL STREET - HEDNESFORD,2023-05-09T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.49
852401,HILL STREET - HEDNESFORD,2023-05-09T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.14
852401,HILL STREET - HEDNESFORD,2023-05-09T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.55
852401,HILL STREET - HEDNESFORD,2023-05-09T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
852401,HILL STREET - HEDNESFORD,2023-05-09T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.2
852401,HILL STREET - HEDNESFORD,2023-05-09T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.2
852401,HILL STREET - HEDNESFORD,2023-05-09T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.3
852401,HILL STREET - HEDNESFORD,2023-05-09T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
852401,HILL STREET - HEDNESFORD,2023-05-09T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
852401,HILL STREET - HEDNESFORD,2023-05-09T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
852401,HILL STREET - HEDNESFORD,2023-05-09T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.78
852401,HILL STREET - HEDNESFORD,2023-05-09T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.39
852401,HILL STREET - HEDNESFORD,2023-05-09T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.91
852401,HILL STREET - HEDNESFORD,2023-05-09T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
852401,HILL STREET - HEDNESFORD,2023-05-09T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.2
852401,HILL STREET - HEDNESFORD,2023-05-09T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.5
852401,HILL STREET - HEDNESFORD,2023-05-09T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.8
852401,HILL STREET - HEDNESFORD,2023-05-09T14:10:00.000+00:00,transformer,,Temperature,C,24.4
852401,HILL STREET - HEDNESFORD,2023-05-09T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
852401,HILL STREET - HEDNESFORD,2023-05-09T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
852401,HILL STREET - HEDNESFORD,2023-05-09T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
852401,HILL STREET - HEDNESFORD,2023-05-09T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
852401,HILL STREET - HEDNESFORD,2023-05-09T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
852401,HILL STREET - HEDNESFORD,2023-05-09T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
852401,HILL STREET - HEDNESFORD,2023-05-09T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
852401,HILL STREET - HEDNESFORD,2023-05-09T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
852401,HILL STREET - HEDNESFORD,2023-05-09T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
852401,HILL STREET - HEDNESFORD,2023-05-09T14:10:00.000+00:00,busbar,,L3 Active Power,kW,15.27
852401,HILL STREET - HEDNESFORD,2023-05-09T14:10:00.000+00:00,busbar,,L2 Active Power,kW,14.54
852401,HILL STREET - HEDNESFORD,2023-05-09T14:10:00.000+00:00,busbar,,L1 Active Power,kW,16.46
852401,HILL STREET - HEDNESFORD,2023-05-09T14:10:00.000+00:00,busbar,,N Current (RMS),A,36.5
852401,HILL STREET - HEDNESFORD,2023-05-09T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
852401,HILL STREET - HEDNESFORD,2023-05-09T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
852401,HILL STREET - HEDNESFORD,2023-05-09T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
852401,HILL STREET - HEDNESFORD,2023-05-09T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
852401,HILL STREET - HEDNESFORD,2023-05-09T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
852401,HILL STREET - HEDNESFORD,2023-05-09T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
852401,HILL STREET - HEDNESFORD,2023-05-09T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.59
852401,HILL STREET - HEDNESFORD,2023-05-09T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.39
852401,HILL STREET - HEDNESFORD,2023-05-09T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.94
852401,HILL STREET - HEDNESFORD,2023-05-09T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
852401,HILL STREET - HEDNESFORD,2023-05-09T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
852401,HILL STREET - HEDNESFORD,2023-05-09T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.1
852401,HILL STREET - HEDNESFORD,2023-05-09T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.2
852401,HILL STREET - HEDNESFORD,2023-05-09T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
852401,HILL STREET - HEDNESFORD,2023-05-09T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
852401,HILL STREET - HEDNESFORD,2023-05-09T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
