Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-05-09T09:10:00.000+00:00,busbar,,N Current (RMS),A,22.2
852401,HILL STREET - HEDNESFORD,2023-05-09T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
852401,HILL STREET - HEDNESFORD,2023-05-09T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
852401,HILL STREET - HEDNESFORD,2023-05-09T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
852401,HILL STREET - HEDNESFORD,2023-05-09T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
852401,HILL STREET - HEDNESFORD,2023-05-09T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
852401,HILL STREET - HEDNESFORD,2023-05-09T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
852401,HILL STREET - HEDNESFORD,2023-05-09T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.54
852401,HILL STREET - HEDNESFORD,2023-05-09T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.18
852401,HILL STREET - HEDNESFORD,2023-05-09T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.95
852401,HILL STREET - HEDNESFORD,2023-05-09T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
852401,HILL STREET - HEDNESFORD,2023-05-09T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.3
852401,HILL STREET - HEDNESFORD,2023-05-09T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.1
852401,HILL STREET - HEDNESFORD,2023-05-09T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.2
852401,HILL STREET - HEDNESFORD,2023-05-09T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
852401,HILL STREET - HEDNESFORD,2023-05-09T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
852401,HILL STREET - HEDNESFORD,2023-05-09T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
852401,HILL STREET - HEDNESFORD,2023-05-09T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.68
852401,HILL STREET - HEDNESFORD,2023-05-09T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.48
852401,HILL STREET - HEDNESFORD,2023-05-09T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.59
852401,HILL STREET - HEDNESFORD,2023-05-09T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
852401,HILL STREET - HEDNESFORD,2023-05-09T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.6
852401,HILL STREET - HEDNESFORD,2023-05-09T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.5
852401,HILL STREET - HEDNESFORD,2023-05-09T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.5
852401,HILL STREET - HEDNESFORD,2023-05-09T09:00:00.000+00:00,transformer,,Temperature,C,26.5
852401,HILL STREET - HEDNESFORD,2023-05-09T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
852401,HILL STREET - HEDNESFORD,2023-05-09T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
852401,HILL STREET - HEDNESFORD,2023-05-09T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
852401,HILL STREET - HEDNESFORD,2023-05-09T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
852401,HILL STREET - HEDNESFORD,2023-05-09T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
852401,HILL STREET - HEDNESFORD,2023-05-09T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
852401,HILL STREET - HEDNESFORD,2023-05-09T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
852401,HILL STREET - HEDNESFORD,2023-05-09T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
852401,HILL STREET - HEDNESFORD,2023-05-09T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
852401,HILL STREET - HEDNESFORD,2023-05-09T09:00:00.000+00:00,busbar,,L3 Active Power,kW,17.22
852401,HILL STREET - HEDNESFORD,2023-05-09T09:00:00.000+00:00,busbar,,L2 Active Power,kW,16.66
852401,HILL STREET - HEDNESFORD,2023-05-09T09:00:00.000+00:00,busbar,,L1 Active Power,kW,18.54
852401,HILL STREET - HEDNESFORD,2023-05-09T09:00:00.000+00:00,busbar,,N Current (RMS),A,40.6
852401,HILL STREET - HEDNESFORD,2023-05-09T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
852401,HILL STREET - HEDNESFORD,2023-05-09T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
852401,HILL STREET - HEDNESFORD,2023-05-09T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
852401,HILL STREET - HEDNESFORD,2023-05-09T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
852401,HILL STREET - HEDNESFORD,2023-05-09T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
852401,HILL STREET - HEDNESFORD,2023-05-09T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
852401,HILL STREET - HEDNESFORD,2023-05-09T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.47
852401,HILL STREET - HEDNESFORD,2023-05-09T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.28
852401,HILL STREET - HEDNESFORD,2023-05-09T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.85
852401,HILL STREET - HEDNESFORD,2023-05-09T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
852401,HILL STREET - HEDNESFORD,2023-05-09T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.6
852401,HILL STREET - HEDNESFORD,2023-05-09T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.4
852401,HILL STREET - HEDNESFORD,2023-05-09T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.3
852401,HILL STREET - HEDNESFORD,2023-05-09T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
852401,HILL STREET - HEDNESFORD,2023-05-09T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
852401,HILL STREET - HEDNESFORD,2023-05-09T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
852401,HILL STREET - HEDNESFORD,2023-05-09T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.69
852401,HILL STREET - HEDNESFORD,2023-05-09T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.38
852401,HILL STREET - HEDNESFORD,2023-05-09T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.82
852401,HILL STREET - HEDNESFORD,2023-05-09T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,59.9
852401,HILL STREET - HEDNESFORD,2023-05-09T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.1
852401,HILL STREET - HEDNESFORD,2023-05-09T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.3
852401,HILL STREET - HEDNESFORD,2023-05-09T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.2
852401,HILL STREET - HEDNESFORD,2023-05-09T08:50:00.000+00:00,transformer,,Temperature,C,26.0
852401,HILL STREET - HEDNESFORD,2023-05-09T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
852401,HILL STREET - HEDNESFORD,2023-05-09T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
852401,HILL STREET - HEDNESFORD,2023-05-09T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
852401,HILL STREET - HEDNESFORD,2023-05-09T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
852401,HILL STREET - HEDNESFORD,2023-05-09T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
852401,HILL STREET - HEDNESFORD,2023-05-09T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
852401,HILL STREET - HEDNESFORD,2023-05-09T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
852401,HILL STREET - HEDNESFORD,2023-05-09T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
852401,HILL STREET - HEDNESFORD,2023-05-09T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
852401,HILL STREET - HEDNESFORD,2023-05-09T08:50:00.000+00:00,busbar,,L3 Active Power,kW,24.16
852401,HILL STREET - HEDNESFORD,2023-05-09T08:50:00.000+00:00,busbar,,L2 Active Power,kW,10.66
852401,HILL STREET - HEDNESFORD,2023-05-09T08:50:00.000+00:00,busbar,,L1 Active Power,kW,21.67
852401,HILL STREET - HEDNESFORD,2023-05-09T08:50:00.000+00:00,busbar,,N Current (RMS),A,64.8
852401,HILL STREET - HEDNESFORD,2023-05-09T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
852401,HILL STREET - HEDNESFORD,2023-05-09T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
852401,HILL STREET - HEDNESFORD,2023-05-09T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
852401,HILL STREET - HEDNESFORD,2023-05-09T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
852401,HILL STREET - HEDNESFORD,2023-05-09T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
852401,HILL STREET - HEDNESFORD,2023-05-09T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
852401,HILL STREET - HEDNESFORD,2023-05-09T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.54
852401,HILL STREET - HEDNESFORD,2023-05-09T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.29
852401,HILL STREET - HEDNESFORD,2023-05-09T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.67
852401,HILL STREET - HEDNESFORD,2023-05-09T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
852401,HILL STREET - HEDNESFORD,2023-05-09T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.6
852401,HILL STREET - HEDNESFORD,2023-05-09T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.5
852401,HILL STREET - HEDNESFORD,2023-05-09T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.5
852401,HILL STREET - HEDNESFORD,2023-05-09T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
852401,HILL STREET - HEDNESFORD,2023-05-09T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
852401,HILL STREET - HEDNESFORD,2023-05-09T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
852401,HILL STREET - HEDNESFORD,2023-05-09T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.29
852401,HILL STREET - HEDNESFORD,2023-05-09T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.16
852401,HILL STREET - HEDNESFORD,2023-05-09T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.06
852401,HILL STREET - HEDNESFORD,2023-05-09T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
852401,HILL STREET - HEDNESFORD,2023-05-09T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.7
852401,HILL STREET - HEDNESFORD,2023-05-09T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.4
852401,HILL STREET - HEDNESFORD,2023-05-09T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.4
852401,HILL STREET - HEDNESFORD,2023-05-09T08:40:00.000+00:00,transformer,,Temperature,C,25.4
852401,HILL STREET - HEDNESFORD,2023-05-09T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
852401,HILL STREET - HEDNESFORD,2023-05-09T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
852401,HILL STREET - HEDNESFORD,2023-05-09T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
852401,HILL STREET - HEDNESFORD,2023-05-09T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
852401,HILL STREET - HEDNESFORD,2023-05-09T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
852401,HILL STREET - HEDNESFORD,2023-05-09T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
852401,HILL STREET - HEDNESFORD,2023-05-09T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
852401,HILL STREET - HEDNESFORD,2023-05-09T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
852401,HILL STREET - HEDNESFORD,2023-05-09T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
852401,HILL STREET - HEDNESFORD,2023-05-09T08:40:00.000+00:00,busbar,,L3 Active Power,kW,16.84
852401,HILL STREET - HEDNESFORD,2023-05-09T08:40:00.000+00:00,busbar,,L2 Active Power,kW,11.44
852401,HILL STREET - HEDNESFORD,2023-05-09T08:40:00.000+00:00,busbar,,L1 Active Power,kW,13.73
852401,HILL STREET - HEDNESFORD,2023-05-09T08:40:00.000+00:00,busbar,,N Current (RMS),A,39.3
852401,HILL STREET - HEDNESFORD,2023-05-09T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
852401,HILL STREET - HEDNESFORD,2023-05-09T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
852401,HILL STREET - HEDNESFORD,2023-05-09T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
852401,HILL STREET - HEDNESFORD,2023-05-09T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
852401,HILL STREET - HEDNESFORD,2023-05-09T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
852401,HILL STREET - HEDNESFORD,2023-05-09T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
852401,HILL STREET - HEDNESFORD,2023-05-09T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.61
852401,HILL STREET - HEDNESFORD,2023-05-09T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.76
852401,HILL STREET - HEDNESFORD,2023-05-09T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.92
852401,HILL STREET - HEDNESFORD,2023-05-09T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
852401,HILL STREET - HEDNESFORD,2023-05-09T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.4
852401,HILL STREET - HEDNESFORD,2023-05-09T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.6
852401,HILL STREET - HEDNESFORD,2023-05-09T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.2
852401,HILL STREET - HEDNESFORD,2023-05-09T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
852401,HILL STREET - HEDNESFORD,2023-05-09T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
852401,HILL STREET - HEDNESFORD,2023-05-09T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
852401,HILL STREET - HEDNESFORD,2023-05-09T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.73
852401,HILL STREET - HEDNESFORD,2023-05-09T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.3
852401,HILL STREET - HEDNESFORD,2023-05-09T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.5
852401,HILL STREET - HEDNESFORD,2023-05-09T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.1
852401,HILL STREET - HEDNESFORD,2023-05-09T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.2
852401,HILL STREET - HEDNESFORD,2023-05-09T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.3
852401,HILL STREET - HEDNESFORD,2023-05-09T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.6
852401,HILL STREET - HEDNESFORD,2023-05-09T08:30:00.000+00:00,transformer,,Temperature,C,24.9
852401,HILL STREET - HEDNESFORD,2023-05-09T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
852401,HILL STREET - HEDNESFORD,2023-05-09T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
852401,HILL STREET - HEDNESFORD,2023-05-09T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
852401,HILL STREET - HEDNESFORD,2023-05-09T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
852401,HILL STREET - HEDNESFORD,2023-05-09T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
852401,HILL STREET - HEDNESFORD,2023-05-09T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
852401,HILL STREET - HEDNESFORD,2023-05-09T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
852401,HILL STREET - HEDNESFORD,2023-05-09T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
852401,HILL STREET - HEDNESFORD,2023-05-09T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
852401,HILL STREET - HEDNESFORD,2023-05-09T08:30:00.000+00:00,busbar,,L3 Active Power,kW,16.34
852401,HILL STREET - HEDNESFORD,2023-05-09T08:30:00.000+00:00,busbar,,L2 Active Power,kW,12.06
852401,HILL STREET - HEDNESFORD,2023-05-09T08:30:00.000+00:00,busbar,,L1 Active Power,kW,15.43
852401,HILL STREET - HEDNESFORD,2023-05-09T08:30:00.000+00:00,busbar,,N Current (RMS),A,37.7
852401,HILL STREET - HEDNESFORD,2023-05-09T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
852401,HILL STREET - HEDNESFORD,2023-05-09T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
852401,HILL STREET - HEDNESFORD,2023-05-09T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
852401,HILL STREET - HEDNESFORD,2023-05-09T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
852401,HILL STREET - HEDNESFORD,2023-05-09T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
852401,HILL STREET - HEDNESFORD,2023-05-09T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
852401,HILL STREET - HEDNESFORD,2023-05-09T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.53
852401,HILL STREET - HEDNESFORD,2023-05-09T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.24
852401,HILL STREET - HEDNESFORD,2023-05-09T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.6
852401,HILL STREET - HEDNESFORD,2023-05-09T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
852401,HILL STREET - HEDNESFORD,2023-05-09T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.0
852401,HILL STREET - HEDNESFORD,2023-05-09T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.2
852401,HILL STREET - HEDNESFORD,2023-05-09T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.7
852401,HILL STREET - HEDNESFORD,2023-05-09T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
852401,HILL STREET - HEDNESFORD,2023-05-09T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
852401,HILL STREET - HEDNESFORD,2023-05-09T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
852401,HILL STREET - HEDNESFORD,2023-05-09T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.94
852401,HILL STREET - HEDNESFORD,2023-05-09T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.15
852401,HILL STREET - HEDNESFORD,2023-05-09T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.62
852401,HILL STREET - HEDNESFORD,2023-05-09T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
852401,HILL STREET - HEDNESFORD,2023-05-09T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.0
852401,HILL STREET - HEDNESFORD,2023-05-09T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.3
852401,HILL STREET - HEDNESFORD,2023-05-09T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.5
852401,HILL STREET - HEDNESFORD,2023-05-09T08:20:00.000+00:00,transformer,,Temperature,C,24.5
852401,HILL STREET - HEDNESFORD,2023-05-09T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
852401,HILL STREET - HEDNESFORD,2023-05-09T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
852401,HILL STREET - HEDNESFORD,2023-05-09T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
852401,HILL STREET - HEDNESFORD,2023-05-09T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
852401,HILL STREET - HEDNESFORD,2023-05-09T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
852401,HILL STREET - HEDNESFORD,2023-05-09T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
852401,HILL STREET - HEDNESFORD,2023-05-09T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
852401,HILL STREET - HEDNESFORD,2023-05-09T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
852401,HILL STREET - HEDNESFORD,2023-05-09T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
852401,HILL STREET - HEDNESFORD,2023-05-09T08:20:00.000+00:00,busbar,,L3 Active Power,kW,17.47
852401,HILL STREET - HEDNESFORD,2023-05-09T08:20:00.000+00:00,busbar,,L2 Active Power,kW,11.39
852401,HILL STREET - HEDNESFORD,2023-05-09T08:20:00.000+00:00,busbar,,L1 Active Power,kW,14.22
852401,HILL STREET - HEDNESFORD,2023-05-09T08:20:00.000+00:00,busbar,,N Current (RMS),A,39.9
852401,HILL STREET - HEDNESFORD,2023-05-09T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
852401,HILL STREET - HEDNESFORD,2023-05-09T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
852401,HILL STREET - HEDNESFORD,2023-05-09T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
852401,HILL STREET - HEDNESFORD,2023-05-09T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
852401,HILL STREET - HEDNESFORD,2023-05-09T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
852401,HILL STREET - HEDNESFORD,2023-05-09T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
852401,HILL STREET - HEDNESFORD,2023-05-09T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.61
852401,HILL STREET - HEDNESFORD,2023-05-09T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.56
852401,HILL STREET - HEDNESFORD,2023-05-09T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.89
852401,HILL STREET - HEDNESFORD,2023-05-09T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.7
852401,HILL STREET - HEDNESFORD,2023-05-09T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.0
852401,HILL STREET - HEDNESFORD,2023-05-09T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.3
852401,HILL STREET - HEDNESFORD,2023-05-09T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
852401,HILL STREET - HEDNESFORD,2023-05-09T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
852401,HILL STREET - HEDNESFORD,2023-05-09T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
852401,HILL STREET - HEDNESFORD,2023-05-09T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
852401,HILL STREET - HEDNESFORD,2023-05-09T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.11
852401,HILL STREET - HEDNESFORD,2023-05-09T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
852401,HILL STREET - HEDNESFORD,2023-05-09T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.57
852401,HILL STREET - HEDNESFORD,2023-05-09T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.1
852401,HILL STREET - HEDNESFORD,2023-05-09T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.9
852401,HILL STREET - HEDNESFORD,2023-05-09T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.6
852401,HILL STREET - HEDNESFORD,2023-05-09T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.8
852401,HILL STREET - HEDNESFORD,2023-05-09T08:10:00.000+00:00,transformer,,Temperature,C,24.3
852401,HILL STREET - HEDNESFORD,2023-05-09T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
852401,HILL STREET - HEDNESFORD,2023-05-09T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
852401,HILL STREET - HEDNESFORD,2023-05-09T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
852401,HILL STREET - HEDNESFORD,2023-05-09T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
852401,HILL STREET - HEDNESFORD,2023-05-09T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
852401,HILL STREET - HEDNESFORD,2023-05-09T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
852401,HILL STREET - HEDNESFORD,2023-05-09T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
852401,HILL STREET - HEDNESFORD,2023-05-09T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
852401,HILL STREET - HEDNESFORD,2023-05-09T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
852401,HILL STREET - HEDNESFORD,2023-05-09T08:10:00.000+00:00,busbar,,L3 Active Power,kW,18.73
852401,HILL STREET - HEDNESFORD,2023-05-09T08:10:00.000+00:00,busbar,,L2 Active Power,kW,13.56
852401,HILL STREET - HEDNESFORD,2023-05-09T08:10:00.000+00:00,busbar,,L1 Active Power,kW,16.46
852401,HILL STREET - HEDNESFORD,2023-05-09T08:10:00.000+00:00,busbar,,N Current (RMS),A,40.9
852401,HILL STREET - HEDNESFORD,2023-05-09T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
852401,HILL STREET - HEDNESFORD,2023-05-09T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
852401,HILL STREET - HEDNESFORD,2023-05-09T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
852401,HILL STREET - HEDNESFORD,2023-05-09T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
852401,HILL STREET - HEDNESFORD,2023-05-09T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
852401,HILL STREET - HEDNESFORD,2023-05-09T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
852401,HILL STREET - HEDNESFORD,2023-05-09T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.39
852401,HILL STREET - HEDNESFORD,2023-05-09T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.09
852401,HILL STREET - HEDNESFORD,2023-05-09T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.35
852401,HILL STREET - HEDNESFORD,2023-05-09T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
852401,HILL STREET - HEDNESFORD,2023-05-09T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.7
852401,HILL STREET - HEDNESFORD,2023-05-09T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.7
852401,HILL STREET - HEDNESFORD,2023-05-09T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.8
852401,HILL STREET - HEDNESFORD,2023-05-09T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
852401,HILL STREET - HEDNESFORD,2023-05-09T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
852401,HILL STREET - HEDNESFORD,2023-05-09T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
852401,HILL STREET - HEDNESFORD,2023-05-09T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.04
852401,HILL STREET - HEDNESFORD,2023-05-09T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.83
852401,HILL STREET - HEDNESFORD,2023-05-09T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.32
852401,HILL STREET - HEDNESFORD,2023-05-09T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.8
852401,HILL STREET - HEDNESFORD,2023-05-09T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.4
852401,HILL STREET - HEDNESFORD,2023-05-09T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.1
852401,HILL STREET - HEDNESFORD,2023-05-09T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.0
852401,HILL STREET - HEDNESFORD,2023-05-09T08:00:00.000+00:00,transformer,,Temperature,C,24.0
852401,HILL STREET - HEDNESFORD,2023-05-09T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
852401,HILL STREET - HEDNESFORD,2023-05-09T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
852401,HILL STREET - HEDNESFORD,2023-05-09T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
852401,HILL STREET - HEDNESFORD,2023-05-09T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
852401,HILL STREET - HEDNESFORD,2023-05-09T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
852401,HILL STREET - HEDNESFORD,2023-05-09T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
852401,HILL STREET - HEDNESFORD,2023-05-09T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
852401,HILL STREET - HEDNESFORD,2023-05-09T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
852401,HILL STREET - HEDNESFORD,2023-05-09T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
852401,HILL STREET - HEDNESFORD,2023-05-09T08:00:00.000+00:00,busbar,,L3 Active Power,kW,19.44
852401,HILL STREET - HEDNESFORD,2023-05-09T08:00:00.000+00:00,busbar,,L2 Active Power,kW,15.92
852401,HILL STREET - HEDNESFORD,2023-05-09T08:00:00.000+00:00,busbar,,L1 Active Power,kW,21.68
852401,HILL STREET - HEDNESFORD,2023-05-09T08:00:00.000+00:00,busbar,,N Current (RMS),A,53.5
852401,HILL STREET - HEDNESFORD,2023-05-09T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
852401,HILL STREET - HEDNESFORD,2023-05-09T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
852401,HILL STREET - HEDNESFORD,2023-05-09T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
852401,HILL STREET - HEDNESFORD,2023-05-09T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
852401,HILL STREET - HEDNESFORD,2023-05-09T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
852401,HILL STREET - HEDNESFORD,2023-05-09T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
852401,HILL STREET - HEDNESFORD,2023-05-09T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.93
852401,HILL STREET - HEDNESFORD,2023-05-09T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.65
852401,HILL STREET - HEDNESFORD,2023-05-09T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.94
852401,HILL STREET - HEDNESFORD,2023-05-09T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
852401,HILL STREET - HEDNESFORD,2023-05-09T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.3
852401,HILL STREET - HEDNESFORD,2023-05-09T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.5
852401,HILL STREET - HEDNESFORD,2023-05-09T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.1
852401,HILL STREET - HEDNESFORD,2023-05-09T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
852401,HILL STREET - HEDNESFORD,2023-05-09T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
852401,HILL STREET - HEDNESFORD,2023-05-09T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
852401,HILL STREET - HEDNESFORD,2023-05-09T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.47
852401,HILL STREET - HEDNESFORD,2023-05-09T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.43
852401,HILL STREET - HEDNESFORD,2023-05-09T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.4
852401,HILL STREET - HEDNESFORD,2023-05-09T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
852401,HILL STREET - HEDNESFORD,2023-05-09T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.9
852401,HILL STREET - HEDNESFORD,2023-05-09T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.9
852401,HILL STREET - HEDNESFORD,2023-05-09T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.5
852401,HILL STREET - HEDNESFORD,2023-05-09T07:50:00.000+00:00,transformer,,Temperature,C,24.0
852401,HILL STREET - HEDNESFORD,2023-05-09T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
852401,HILL STREET - HEDNESFORD,2023-05-09T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
852401,HILL STREET - HEDNESFORD,2023-05-09T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
852401,HILL STREET - HEDNESFORD,2023-05-09T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
852401,HILL STREET - HEDNESFORD,2023-05-09T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
852401,HILL STREET - HEDNESFORD,2023-05-09T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
852401,HILL STREET - HEDNESFORD,2023-05-09T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
852401,HILL STREET - HEDNESFORD,2023-05-09T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
852401,HILL STREET - HEDNESFORD,2023-05-09T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
852401,HILL STREET - HEDNESFORD,2023-05-09T07:50:00.000+00:00,busbar,,L3 Active Power,kW,16.4
852401,HILL STREET - HEDNESFORD,2023-05-09T07:50:00.000+00:00,busbar,,L2 Active Power,kW,16.08
852401,HILL STREET - HEDNESFORD,2023-05-09T07:50:00.000+00:00,busbar,,L1 Active Power,kW,23.34
852401,HILL STREET - HEDNESFORD,2023-05-09T07:50:00.000+00:00,busbar,,N Current (RMS),A,49.2
852401,HILL STREET - HEDNESFORD,2023-05-09T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
852401,HILL STREET - HEDNESFORD,2023-05-09T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
852401,HILL STREET - HEDNESFORD,2023-05-09T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
852401,HILL STREET - HEDNESFORD,2023-05-09T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
852401,HILL STREET - HEDNESFORD,2023-05-09T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
852401,HILL STREET - HEDNESFORD,2023-05-09T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
852401,HILL STREET - HEDNESFORD,2023-05-09T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.7
852401,HILL STREET - HEDNESFORD,2023-05-09T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.58
852401,HILL STREET - HEDNESFORD,2023-05-09T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.55
852401,HILL STREET - HEDNESFORD,2023-05-09T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
852401,HILL STREET - HEDNESFORD,2023-05-09T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.1
852401,HILL STREET - HEDNESFORD,2023-05-09T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.1
852401,HILL STREET - HEDNESFORD,2023-05-09T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.9
852401,HILL STREET - HEDNESFORD,2023-05-09T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
852401,HILL STREET - HEDNESFORD,2023-05-09T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
852401,HILL STREET - HEDNESFORD,2023-05-09T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
852401,HILL STREET - HEDNESFORD,2023-05-09T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.94
852401,HILL STREET - HEDNESFORD,2023-05-09T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
852401,HILL STREET - HEDNESFORD,2023-05-09T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.04
852401,HILL STREET - HEDNESFORD,2023-05-09T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
852401,HILL STREET - HEDNESFORD,2023-05-09T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.6
852401,HILL STREET - HEDNESFORD,2023-05-09T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.4
852401,HILL STREET - HEDNESFORD,2023-05-09T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.2
852401,HILL STREET - HEDNESFORD,2023-05-09T07:40:00.000+00:00,transformer,,Temperature,C,23.9
852401,HILL STREET - HEDNESFORD,2023-05-09T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
852401,HILL STREET - HEDNESFORD,2023-05-09T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
852401,HILL STREET - HEDNESFORD,2023-05-09T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
852401,HILL STREET - HEDNESFORD,2023-05-09T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
852401,HILL STREET - HEDNESFORD,2023-05-09T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
852401,HILL STREET - HEDNESFORD,2023-05-09T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
852401,HILL STREET - HEDNESFORD,2023-05-09T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
852401,HILL STREET - HEDNESFORD,2023-05-09T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
852401,HILL STREET - HEDNESFORD,2023-05-09T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
852401,HILL STREET - HEDNESFORD,2023-05-09T07:40:00.000+00:00,busbar,,L3 Active Power,kW,16.64
852401,HILL STREET - HEDNESFORD,2023-05-09T07:40:00.000+00:00,busbar,,L2 Active Power,kW,13.59
852401,HILL STREET - HEDNESFORD,2023-05-09T07:40:00.000+00:00,busbar,,L1 Active Power,kW,22.59
852401,HILL STREET - HEDNESFORD,2023-05-09T07:40:00.000+00:00,busbar,,N Current (RMS),A,48.5
852401,HILL STREET - HEDNESFORD,2023-05-09T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
852401,HILL STREET - HEDNESFORD,2023-05-09T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
852401,HILL STREET - HEDNESFORD,2023-05-09T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
852401,HILL STREET - HEDNESFORD,2023-05-09T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
852401,HILL STREET - HEDNESFORD,2023-05-09T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
852401,HILL STREET - HEDNESFORD,2023-05-09T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
852401,HILL STREET - HEDNESFORD,2023-05-09T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.54
852401,HILL STREET - HEDNESFORD,2023-05-09T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.61
852401,HILL STREET - HEDNESFORD,2023-05-09T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.62
852401,HILL STREET - HEDNESFORD,2023-05-09T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
852401,HILL STREET - HEDNESFORD,2023-05-09T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
852401,HILL STREET - HEDNESFORD,2023-05-09T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.0
852401,HILL STREET - HEDNESFORD,2023-05-09T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.8
852401,HILL STREET - HEDNESFORD,2023-05-09T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
852401,HILL STREET - HEDNESFORD,2023-05-09T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
852401,HILL STREET - HEDNESFORD,2023-05-09T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
852401,HILL STREET - HEDNESFORD,2023-05-09T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.47
852401,HILL STREET - HEDNESFORD,2023-05-09T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.53
852401,HILL STREET - HEDNESFORD,2023-05-09T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.39
852401,HILL STREET - HEDNESFORD,2023-05-09T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
852401,HILL STREET - HEDNESFORD,2023-05-09T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.8
852401,HILL STREET - HEDNESFORD,2023-05-09T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.5
852401,HILL STREET - HEDNESFORD,2023-05-09T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.4
852401,HILL STREET - HEDNESFORD,2023-05-09T07:30:00.000+00:00,transformer,,Temperature,C,23.8
852401,HILL STREET - HEDNESFORD,2023-05-09T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
852401,HILL STREET - HEDNESFORD,2023-05-09T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
852401,HILL STREET - HEDNESFORD,2023-05-09T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
852401,HILL STREET - HEDNESFORD,2023-05-09T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
852401,HILL STREET - HEDNESFORD,2023-05-09T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
852401,HILL STREET - HEDNESFORD,2023-05-09T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
852401,HILL STREET - HEDNESFORD,2023-05-09T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
852401,HILL STREET - HEDNESFORD,2023-05-09T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
852401,HILL STREET - HEDNESFORD,2023-05-09T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
852401,HILL STREET - HEDNESFORD,2023-05-09T07:30:00.000+00:00,busbar,,L3 Active Power,kW,15.01
852401,HILL STREET - HEDNESFORD,2023-05-09T07:30:00.000+00:00,busbar,,L2 Active Power,kW,19.14
852401,HILL STREET - HEDNESFORD,2023-05-09T07:30:00.000+00:00,busbar,,L1 Active Power,kW,15.01
852401,HILL STREET - HEDNESFORD,2023-05-09T07:30:00.000+00:00,busbar,,N Current (RMS),A,42.8
852401,HILL STREET - HEDNESFORD,2023-05-09T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
852401,HILL STREET - HEDNESFORD,2023-05-09T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
852401,HILL STREET - HEDNESFORD,2023-05-09T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
852401,HILL STREET - HEDNESFORD,2023-05-09T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
852401,HILL STREET - HEDNESFORD,2023-05-09T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
852401,HILL STREET - HEDNESFORD,2023-05-09T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
852401,HILL STREET - HEDNESFORD,2023-05-09T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.34
852401,HILL STREET - HEDNESFORD,2023-05-09T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.03
852401,HILL STREET - HEDNESFORD,2023-05-09T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.62
852401,HILL STREET - HEDNESFORD,2023-05-09T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
852401,HILL STREET - HEDNESFORD,2023-05-09T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.7
852401,HILL STREET - HEDNESFORD,2023-05-09T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.3
852401,HILL STREET - HEDNESFORD,2023-05-09T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.6
852401,HILL STREET - HEDNESFORD,2023-05-09T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
852401,HILL STREET - HEDNESFORD,2023-05-09T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
852401,HILL STREET - HEDNESFORD,2023-05-09T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
852401,HILL STREET - HEDNESFORD,2023-05-09T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.92
852401,HILL STREET - HEDNESFORD,2023-05-09T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.59
852401,HILL STREET - HEDNESFORD,2023-05-09T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.52
852401,HILL STREET - HEDNESFORD,2023-05-09T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
852401,HILL STREET - HEDNESFORD,2023-05-09T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.1
852401,HILL STREET - HEDNESFORD,2023-05-09T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.0
852401,HILL STREET - HEDNESFORD,2023-05-09T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.7
852401,HILL STREET - HEDNESFORD,2023-05-09T07:20:00.000+00:00,transformer,,Temperature,C,23.7
852401,HILL STREET - HEDNESFORD,2023-05-09T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
852401,HILL STREET - HEDNESFORD,2023-05-09T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
852401,HILL STREET - HEDNESFORD,2023-05-09T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
852401,HILL STREET - HEDNESFORD,2023-05-09T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
852401,HILL STREET - HEDNESFORD,2023-05-09T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
852401,HILL STREET - HEDNESFORD,2023-05-09T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
852401,HILL STREET - HEDNESFORD,2023-05-09T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
852401,HILL STREET - HEDNESFORD,2023-05-09T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
852401,HILL STREET - HEDNESFORD,2023-05-09T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
852401,HILL STREET - HEDNESFORD,2023-05-09T07:20:00.000+00:00,busbar,,L3 Active Power,kW,15.27
852401,HILL STREET - HEDNESFORD,2023-05-09T07:20:00.000+00:00,busbar,,L2 Active Power,kW,16.62
852401,HILL STREET - HEDNESFORD,2023-05-09T07:20:00.000+00:00,busbar,,L1 Active Power,kW,14.14
852401,HILL STREET - HEDNESFORD,2023-05-09T07:20:00.000+00:00,busbar,,N Current (RMS),A,35.0
852401,HILL STREET - HEDNESFORD,2023-05-09T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
852401,HILL STREET - HEDNESFORD,2023-05-09T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
852401,HILL STREET - HEDNESFORD,2023-05-09T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
852401,HILL STREET - HEDNESFORD,2023-05-09T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
852401,HILL STREET - HEDNESFORD,2023-05-09T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
852401,HILL STREET - HEDNESFORD,2023-05-09T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
852401,HILL STREET - HEDNESFORD,2023-05-09T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.45
852401,HILL STREET - HEDNESFORD,2023-05-09T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.87
852401,HILL STREET - HEDNESFORD,2023-05-09T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.84
852401,HILL STREET - HEDNESFORD,2023-05-09T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
852401,HILL STREET - HEDNESFORD,2023-05-09T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.2
852401,HILL STREET - HEDNESFORD,2023-05-09T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.3
852401,HILL STREET - HEDNESFORD,2023-05-09T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
852401,HILL STREET - HEDNESFORD,2023-05-09T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
852401,HILL STREET - HEDNESFORD,2023-05-09T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
852401,HILL STREET - HEDNESFORD,2023-05-09T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
852401,HILL STREET - HEDNESFORD,2023-05-09T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.46
852401,HILL STREET - HEDNESFORD,2023-05-09T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.16
852401,HILL STREET - HEDNESFORD,2023-05-09T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.1
852401,HILL STREET - HEDNESFORD,2023-05-09T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.3
852401,HILL STREET - HEDNESFORD,2023-05-09T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.4
852401,HILL STREET - HEDNESFORD,2023-05-09T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.8
852401,HILL STREET - HEDNESFORD,2023-05-09T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.0
852401,HILL STREET - HEDNESFORD,2023-05-09T07:10:00.000+00:00,transformer,,Temperature,C,23.4
852401,HILL STREET - HEDNESFORD,2023-05-09T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
852401,HILL STREET - HEDNESFORD,2023-05-09T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
852401,HILL STREET - HEDNESFORD,2023-05-09T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
852401,HILL STREET - HEDNESFORD,2023-05-09T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
852401,HILL STREET - HEDNESFORD,2023-05-09T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
852401,HILL STREET - HEDNESFORD,2023-05-09T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
852401,HILL STREET - HEDNESFORD,2023-05-09T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
852401,HILL STREET - HEDNESFORD,2023-05-09T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
852401,HILL STREET - HEDNESFORD,2023-05-09T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
852401,HILL STREET - HEDNESFORD,2023-05-09T07:10:00.000+00:00,busbar,,L3 Active Power,kW,16.91
852401,HILL STREET - HEDNESFORD,2023-05-09T07:10:00.000+00:00,busbar,,L2 Active Power,kW,17.03
852401,HILL STREET - HEDNESFORD,2023-05-09T07:10:00.000+00:00,busbar,,L1 Active Power,kW,19.93
852401,HILL STREET - HEDNESFORD,2023-05-09T07:10:00.000+00:00,busbar,,N Current (RMS),A,39.2
852401,HILL STREET - HEDNESFORD,2023-05-09T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
852401,HILL STREET - HEDNESFORD,2023-05-09T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
852401,HILL STREET - HEDNESFORD,2023-05-09T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
852401,HILL STREET - HEDNESFORD,2023-05-09T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
852401,HILL STREET - HEDNESFORD,2023-05-09T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
852401,HILL STREET - HEDNESFORD,2023-05-09T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
852401,HILL STREET - HEDNESFORD,2023-05-09T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.81
852401,HILL STREET - HEDNESFORD,2023-05-09T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.68
852401,HILL STREET - HEDNESFORD,2023-05-09T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.27
852401,HILL STREET - HEDNESFORD,2023-05-09T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
852401,HILL STREET - HEDNESFORD,2023-05-09T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.8
852401,HILL STREET - HEDNESFORD,2023-05-09T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.9
852401,HILL STREET - HEDNESFORD,2023-05-09T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.9
852401,HILL STREET - HEDNESFORD,2023-05-09T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
852401,HILL STREET - HEDNESFORD,2023-05-09T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
852401,HILL STREET - HEDNESFORD,2023-05-09T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
852401,HILL STREET - HEDNESFORD,2023-05-09T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.32
852401,HILL STREET - HEDNESFORD,2023-05-09T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.86
852401,HILL STREET - HEDNESFORD,2023-05-09T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.11
852401,HILL STREET - HEDNESFORD,2023-05-09T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
852401,HILL STREET - HEDNESFORD,2023-05-09T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.6
852401,HILL STREET - HEDNESFORD,2023-05-09T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.1
852401,HILL STREET - HEDNESFORD,2023-05-09T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.6
852401,HILL STREET - HEDNESFORD,2023-05-09T07:00:00.000+00:00,transformer,,Temperature,C,23.2
852401,HILL STREET - HEDNESFORD,2023-05-09T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
852401,HILL STREET - HEDNESFORD,2023-05-09T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
852401,HILL STREET - HEDNESFORD,2023-05-09T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
852401,HILL STREET - HEDNESFORD,2023-05-09T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
852401,HILL STREET - HEDNESFORD,2023-05-09T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
852401,HILL STREET - HEDNESFORD,2023-05-09T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
852401,HILL STREET - HEDNESFORD,2023-05-09T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
852401,HILL STREET - HEDNESFORD,2023-05-09T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
852401,HILL STREET - HEDNESFORD,2023-05-09T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
852401,HILL STREET - HEDNESFORD,2023-05-09T07:00:00.000+00:00,busbar,,L3 Active Power,kW,19.13
852401,HILL STREET - HEDNESFORD,2023-05-09T07:00:00.000+00:00,busbar,,L2 Active Power,kW,22.54
852401,HILL STREET - HEDNESFORD,2023-05-09T07:00:00.000+00:00,busbar,,L1 Active Power,kW,18.39
852401,HILL STREET - HEDNESFORD,2023-05-09T07:00:00.000+00:00,busbar,,N Current (RMS),A,45.5
852401,HILL STREET - HEDNESFORD,2023-05-09T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
852401,HILL STREET - HEDNESFORD,2023-05-09T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
852401,HILL STREET - HEDNESFORD,2023-05-09T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
852401,HILL STREET - HEDNESFORD,2023-05-09T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
852401,HILL STREET - HEDNESFORD,2023-05-09T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
852401,HILL STREET - HEDNESFORD,2023-05-09T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
852401,HILL STREET - HEDNESFORD,2023-05-09T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.63
852401,HILL STREET - HEDNESFORD,2023-05-09T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.62
