Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-05-09T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.94
852401,HILL STREET - HEDNESFORD,2023-05-09T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
852401,HILL STREET - HEDNESFORD,2023-05-09T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.1
852401,HILL STREET - HEDNESFORD,2023-05-09T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.4
852401,HILL STREET - HEDNESFORD,2023-05-09T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.0
852401,HILL STREET - HEDNESFORD,2023-05-09T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.14
852401,HILL STREET - HEDNESFORD,2023-05-09T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
852401,HILL STREET - HEDNESFORD,2023-05-09T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
852401,HILL STREET - HEDNESFORD,2023-05-09T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.04
852401,HILL STREET - HEDNESFORD,2023-05-09T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.35
852401,HILL STREET - HEDNESFORD,2023-05-09T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.54
852401,HILL STREET - HEDNESFORD,2023-05-09T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.6
852401,HILL STREET - HEDNESFORD,2023-05-09T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.7
852401,HILL STREET - HEDNESFORD,2023-05-09T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.5
852401,HILL STREET - HEDNESFORD,2023-05-09T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.5
852401,HILL STREET - HEDNESFORD,2023-05-09T06:50:00.000+00:00,transformer,,Temperature,C,23.1
852401,HILL STREET - HEDNESFORD,2023-05-09T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
852401,HILL STREET - HEDNESFORD,2023-05-09T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
852401,HILL STREET - HEDNESFORD,2023-05-09T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
852401,HILL STREET - HEDNESFORD,2023-05-09T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
852401,HILL STREET - HEDNESFORD,2023-05-09T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
852401,HILL STREET - HEDNESFORD,2023-05-09T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
852401,HILL STREET - HEDNESFORD,2023-05-09T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
852401,HILL STREET - HEDNESFORD,2023-05-09T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
852401,HILL STREET - HEDNESFORD,2023-05-09T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
852401,HILL STREET - HEDNESFORD,2023-05-09T06:50:00.000+00:00,busbar,,L3 Active Power,kW,17.68
852401,HILL STREET - HEDNESFORD,2023-05-09T06:50:00.000+00:00,busbar,,L2 Active Power,kW,14.97
852401,HILL STREET - HEDNESFORD,2023-05-09T06:50:00.000+00:00,busbar,,L1 Active Power,kW,28.48
852401,HILL STREET - HEDNESFORD,2023-05-09T06:50:00.000+00:00,busbar,,N Current (RMS),A,64.0
852401,HILL STREET - HEDNESFORD,2023-05-09T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
852401,HILL STREET - HEDNESFORD,2023-05-09T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
852401,HILL STREET - HEDNESFORD,2023-05-09T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
852401,HILL STREET - HEDNESFORD,2023-05-09T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
852401,HILL STREET - HEDNESFORD,2023-05-09T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
852401,HILL STREET - HEDNESFORD,2023-05-09T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
852401,HILL STREET - HEDNESFORD,2023-05-09T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.62
852401,HILL STREET - HEDNESFORD,2023-05-09T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.87
852401,HILL STREET - HEDNESFORD,2023-05-09T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.38
852401,HILL STREET - HEDNESFORD,2023-05-09T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.3
852401,HILL STREET - HEDNESFORD,2023-05-09T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.9
852401,HILL STREET - HEDNESFORD,2023-05-09T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.3
852401,HILL STREET - HEDNESFORD,2023-05-09T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.5
852401,HILL STREET - HEDNESFORD,2023-05-09T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
852401,HILL STREET - HEDNESFORD,2023-05-09T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
852401,HILL STREET - HEDNESFORD,2023-05-09T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
852401,HILL STREET - HEDNESFORD,2023-05-09T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.14
852401,HILL STREET - HEDNESFORD,2023-05-09T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.33
852401,HILL STREET - HEDNESFORD,2023-05-09T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.62
852401,HILL STREET - HEDNESFORD,2023-05-09T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,61.8
852401,HILL STREET - HEDNESFORD,2023-05-09T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.2
852401,HILL STREET - HEDNESFORD,2023-05-09T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.4
852401,HILL STREET - HEDNESFORD,2023-05-09T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.4
852401,HILL STREET - HEDNESFORD,2023-05-09T06:40:00.000+00:00,transformer,,Temperature,C,23.0
852401,HILL STREET - HEDNESFORD,2023-05-09T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
852401,HILL STREET - HEDNESFORD,2023-05-09T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
852401,HILL STREET - HEDNESFORD,2023-05-09T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
852401,HILL STREET - HEDNESFORD,2023-05-09T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
852401,HILL STREET - HEDNESFORD,2023-05-09T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
852401,HILL STREET - HEDNESFORD,2023-05-09T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
852401,HILL STREET - HEDNESFORD,2023-05-09T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
852401,HILL STREET - HEDNESFORD,2023-05-09T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
852401,HILL STREET - HEDNESFORD,2023-05-09T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
852401,HILL STREET - HEDNESFORD,2023-05-09T06:40:00.000+00:00,busbar,,L3 Active Power,kW,22.75
852401,HILL STREET - HEDNESFORD,2023-05-09T06:40:00.000+00:00,busbar,,L2 Active Power,kW,14.2
852401,HILL STREET - HEDNESFORD,2023-05-09T06:40:00.000+00:00,busbar,,L1 Active Power,kW,28.0
852401,HILL STREET - HEDNESFORD,2023-05-09T06:40:00.000+00:00,busbar,,N Current (RMS),A,66.0
852401,HILL STREET - HEDNESFORD,2023-05-09T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
852401,HILL STREET - HEDNESFORD,2023-05-09T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
852401,HILL STREET - HEDNESFORD,2023-05-09T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
852401,HILL STREET - HEDNESFORD,2023-05-09T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
852401,HILL STREET - HEDNESFORD,2023-05-09T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
852401,HILL STREET - HEDNESFORD,2023-05-09T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
852401,HILL STREET - HEDNESFORD,2023-05-09T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.92
852401,HILL STREET - HEDNESFORD,2023-05-09T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.44
852401,HILL STREET - HEDNESFORD,2023-05-09T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.58
852401,HILL STREET - HEDNESFORD,2023-05-09T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
852401,HILL STREET - HEDNESFORD,2023-05-09T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.3
852401,HILL STREET - HEDNESFORD,2023-05-09T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.5
852401,HILL STREET - HEDNESFORD,2023-05-09T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.5
852401,HILL STREET - HEDNESFORD,2023-05-09T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
852401,HILL STREET - HEDNESFORD,2023-05-09T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
852401,HILL STREET - HEDNESFORD,2023-05-09T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
852401,HILL STREET - HEDNESFORD,2023-05-09T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.1
852401,HILL STREET - HEDNESFORD,2023-05-09T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.68
852401,HILL STREET - HEDNESFORD,2023-05-09T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.04
852401,HILL STREET - HEDNESFORD,2023-05-09T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,76.6
852401,HILL STREET - HEDNESFORD,2023-05-09T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.4
852401,HILL STREET - HEDNESFORD,2023-05-09T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.6
852401,HILL STREET - HEDNESFORD,2023-05-09T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.6
852401,HILL STREET - HEDNESFORD,2023-05-09T06:30:00.000+00:00,transformer,,Temperature,C,22.8
852401,HILL STREET - HEDNESFORD,2023-05-09T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
852401,HILL STREET - HEDNESFORD,2023-05-09T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
852401,HILL STREET - HEDNESFORD,2023-05-09T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
852401,HILL STREET - HEDNESFORD,2023-05-09T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
852401,HILL STREET - HEDNESFORD,2023-05-09T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
852401,HILL STREET - HEDNESFORD,2023-05-09T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
852401,HILL STREET - HEDNESFORD,2023-05-09T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
852401,HILL STREET - HEDNESFORD,2023-05-09T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
852401,HILL STREET - HEDNESFORD,2023-05-09T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
852401,HILL STREET - HEDNESFORD,2023-05-09T06:30:00.000+00:00,busbar,,L3 Active Power,kW,32.02
852401,HILL STREET - HEDNESFORD,2023-05-09T06:30:00.000+00:00,busbar,,L2 Active Power,kW,13.13
852401,HILL STREET - HEDNESFORD,2023-05-09T06:30:00.000+00:00,busbar,,L1 Active Power,kW,21.62
852401,HILL STREET - HEDNESFORD,2023-05-09T06:30:00.000+00:00,busbar,,N Current (RMS),A,78.6
852401,HILL STREET - HEDNESFORD,2023-05-09T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
852401,HILL STREET - HEDNESFORD,2023-05-09T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
852401,HILL STREET - HEDNESFORD,2023-05-09T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
852401,HILL STREET - HEDNESFORD,2023-05-09T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
852401,HILL STREET - HEDNESFORD,2023-05-09T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
852401,HILL STREET - HEDNESFORD,2023-05-09T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
852401,HILL STREET - HEDNESFORD,2023-05-09T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.06
852401,HILL STREET - HEDNESFORD,2023-05-09T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.69
852401,HILL STREET - HEDNESFORD,2023-05-09T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.95
852401,HILL STREET - HEDNESFORD,2023-05-09T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.5
852401,HILL STREET - HEDNESFORD,2023-05-09T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
852401,HILL STREET - HEDNESFORD,2023-05-09T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.1
852401,HILL STREET - HEDNESFORD,2023-05-09T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.1
852401,HILL STREET - HEDNESFORD,2023-05-09T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
852401,HILL STREET - HEDNESFORD,2023-05-09T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
852401,HILL STREET - HEDNESFORD,2023-05-09T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
852401,HILL STREET - HEDNESFORD,2023-05-09T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.26
852401,HILL STREET - HEDNESFORD,2023-05-09T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.05
852401,HILL STREET - HEDNESFORD,2023-05-09T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.38
852401,HILL STREET - HEDNESFORD,2023-05-09T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
852401,HILL STREET - HEDNESFORD,2023-05-09T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.8
852401,HILL STREET - HEDNESFORD,2023-05-09T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.2
852401,HILL STREET - HEDNESFORD,2023-05-09T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.1
852401,HILL STREET - HEDNESFORD,2023-05-09T06:20:00.000+00:00,transformer,,Temperature,C,22.8
852401,HILL STREET - HEDNESFORD,2023-05-09T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-05-09T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
852401,HILL STREET - HEDNESFORD,2023-05-09T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
852401,HILL STREET - HEDNESFORD,2023-05-09T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
852401,HILL STREET - HEDNESFORD,2023-05-09T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
852401,HILL STREET - HEDNESFORD,2023-05-09T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
852401,HILL STREET - HEDNESFORD,2023-05-09T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
852401,HILL STREET - HEDNESFORD,2023-05-09T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
852401,HILL STREET - HEDNESFORD,2023-05-09T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
852401,HILL STREET - HEDNESFORD,2023-05-09T06:20:00.000+00:00,busbar,,L3 Active Power,kW,24.31
852401,HILL STREET - HEDNESFORD,2023-05-09T06:20:00.000+00:00,busbar,,L2 Active Power,kW,20.73
852401,HILL STREET - HEDNESFORD,2023-05-09T06:20:00.000+00:00,busbar,,L1 Active Power,kW,29.33
852401,HILL STREET - HEDNESFORD,2023-05-09T06:20:00.000+00:00,busbar,,N Current (RMS),A,66.5
852401,HILL STREET - HEDNESFORD,2023-05-09T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
852401,HILL STREET - HEDNESFORD,2023-05-09T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
852401,HILL STREET - HEDNESFORD,2023-05-09T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
852401,HILL STREET - HEDNESFORD,2023-05-09T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
852401,HILL STREET - HEDNESFORD,2023-05-09T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
852401,HILL STREET - HEDNESFORD,2023-05-09T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
852401,HILL STREET - HEDNESFORD,2023-05-09T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.52
852401,HILL STREET - HEDNESFORD,2023-05-09T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.97
852401,HILL STREET - HEDNESFORD,2023-05-09T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.7
852401,HILL STREET - HEDNESFORD,2023-05-09T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
852401,HILL STREET - HEDNESFORD,2023-05-09T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.1
852401,HILL STREET - HEDNESFORD,2023-05-09T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.9
852401,HILL STREET - HEDNESFORD,2023-05-09T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.6
852401,HILL STREET - HEDNESFORD,2023-05-09T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
852401,HILL STREET - HEDNESFORD,2023-05-09T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
852401,HILL STREET - HEDNESFORD,2023-05-09T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
852401,HILL STREET - HEDNESFORD,2023-05-09T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.41
852401,HILL STREET - HEDNESFORD,2023-05-09T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.79
852401,HILL STREET - HEDNESFORD,2023-05-09T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.82
852401,HILL STREET - HEDNESFORD,2023-05-09T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.1
852401,HILL STREET - HEDNESFORD,2023-05-09T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.2
852401,HILL STREET - HEDNESFORD,2023-05-09T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.0
852401,HILL STREET - HEDNESFORD,2023-05-09T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.9
852401,HILL STREET - HEDNESFORD,2023-05-09T06:10:00.000+00:00,transformer,,Temperature,C,22.7
852401,HILL STREET - HEDNESFORD,2023-05-09T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
852401,HILL STREET - HEDNESFORD,2023-05-09T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
852401,HILL STREET - HEDNESFORD,2023-05-09T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
852401,HILL STREET - HEDNESFORD,2023-05-09T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
852401,HILL STREET - HEDNESFORD,2023-05-09T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
852401,HILL STREET - HEDNESFORD,2023-05-09T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
852401,HILL STREET - HEDNESFORD,2023-05-09T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
852401,HILL STREET - HEDNESFORD,2023-05-09T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
852401,HILL STREET - HEDNESFORD,2023-05-09T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
852401,HILL STREET - HEDNESFORD,2023-05-09T06:10:00.000+00:00,busbar,,L3 Active Power,kW,17.92
852401,HILL STREET - HEDNESFORD,2023-05-09T06:10:00.000+00:00,busbar,,L2 Active Power,kW,17.75
852401,HILL STREET - HEDNESFORD,2023-05-09T06:10:00.000+00:00,busbar,,L1 Active Power,kW,21.52
852401,HILL STREET - HEDNESFORD,2023-05-09T06:10:00.000+00:00,busbar,,N Current (RMS),A,55.8
852401,HILL STREET - HEDNESFORD,2023-05-09T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
852401,HILL STREET - HEDNESFORD,2023-05-09T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
852401,HILL STREET - HEDNESFORD,2023-05-09T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
852401,HILL STREET - HEDNESFORD,2023-05-09T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
852401,HILL STREET - HEDNESFORD,2023-05-09T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
852401,HILL STREET - HEDNESFORD,2023-05-09T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
852401,HILL STREET - HEDNESFORD,2023-05-09T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.92
852401,HILL STREET - HEDNESFORD,2023-05-09T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.53
852401,HILL STREET - HEDNESFORD,2023-05-09T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.8
852401,HILL STREET - HEDNESFORD,2023-05-09T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
852401,HILL STREET - HEDNESFORD,2023-05-09T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
852401,HILL STREET - HEDNESFORD,2023-05-09T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.3
852401,HILL STREET - HEDNESFORD,2023-05-09T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.3
852401,HILL STREET - HEDNESFORD,2023-05-09T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
852401,HILL STREET - HEDNESFORD,2023-05-09T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
852401,HILL STREET - HEDNESFORD,2023-05-09T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.67
852401,HILL STREET - HEDNESFORD,2023-05-09T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.74
852401,HILL STREET - HEDNESFORD,2023-05-09T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.22
852401,HILL STREET - HEDNESFORD,2023-05-09T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.1
852401,HILL STREET - HEDNESFORD,2023-05-09T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.8
852401,HILL STREET - HEDNESFORD,2023-05-09T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.4
852401,HILL STREET - HEDNESFORD,2023-05-09T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.0
852401,HILL STREET - HEDNESFORD,2023-05-09T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.3
852401,HILL STREET - HEDNESFORD,2023-05-09T06:00:00.000+00:00,transformer,,Temperature,C,22.7
852401,HILL STREET - HEDNESFORD,2023-05-09T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
852401,HILL STREET - HEDNESFORD,2023-05-09T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
852401,HILL STREET - HEDNESFORD,2023-05-09T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
852401,HILL STREET - HEDNESFORD,2023-05-09T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
852401,HILL STREET - HEDNESFORD,2023-05-09T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
852401,HILL STREET - HEDNESFORD,2023-05-09T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
852401,HILL STREET - HEDNESFORD,2023-05-09T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
852401,HILL STREET - HEDNESFORD,2023-05-09T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
852401,HILL STREET - HEDNESFORD,2023-05-09T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
852401,HILL STREET - HEDNESFORD,2023-05-09T06:00:00.000+00:00,busbar,,L3 Active Power,kW,21.66
852401,HILL STREET - HEDNESFORD,2023-05-09T06:00:00.000+00:00,busbar,,L2 Active Power,kW,12.74
852401,HILL STREET - HEDNESFORD,2023-05-09T06:00:00.000+00:00,busbar,,L1 Active Power,kW,18.9
852401,HILL STREET - HEDNESFORD,2023-05-09T06:00:00.000+00:00,busbar,,N Current (RMS),A,57.0
852401,HILL STREET - HEDNESFORD,2023-05-09T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
852401,HILL STREET - HEDNESFORD,2023-05-09T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
852401,HILL STREET - HEDNESFORD,2023-05-09T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
852401,HILL STREET - HEDNESFORD,2023-05-09T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
852401,HILL STREET - HEDNESFORD,2023-05-09T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
852401,HILL STREET - HEDNESFORD,2023-05-09T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
852401,HILL STREET - HEDNESFORD,2023-05-09T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.94
852401,HILL STREET - HEDNESFORD,2023-05-09T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.15
852401,HILL STREET - HEDNESFORD,2023-05-09T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.87
852401,HILL STREET - HEDNESFORD,2023-05-09T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.7
852401,HILL STREET - HEDNESFORD,2023-05-09T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.2
852401,HILL STREET - HEDNESFORD,2023-05-09T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.2
852401,HILL STREET - HEDNESFORD,2023-05-09T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.1
852401,HILL STREET - HEDNESFORD,2023-05-09T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
852401,HILL STREET - HEDNESFORD,2023-05-09T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
852401,HILL STREET - HEDNESFORD,2023-05-09T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.52
852401,HILL STREET - HEDNESFORD,2023-05-09T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.6
852401,HILL STREET - HEDNESFORD,2023-05-09T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.21
852401,HILL STREET - HEDNESFORD,2023-05-09T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.57
852401,HILL STREET - HEDNESFORD,2023-05-09T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.2
852401,HILL STREET - HEDNESFORD,2023-05-09T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.4
852401,HILL STREET - HEDNESFORD,2023-05-09T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.6
852401,HILL STREET - HEDNESFORD,2023-05-09T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.0
852401,HILL STREET - HEDNESFORD,2023-05-09T05:50:00.000+00:00,transformer,,Temperature,C,22.6
852401,HILL STREET - HEDNESFORD,2023-05-09T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
852401,HILL STREET - HEDNESFORD,2023-05-09T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
852401,HILL STREET - HEDNESFORD,2023-05-09T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
852401,HILL STREET - HEDNESFORD,2023-05-09T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
852401,HILL STREET - HEDNESFORD,2023-05-09T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
852401,HILL STREET - HEDNESFORD,2023-05-09T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
852401,HILL STREET - HEDNESFORD,2023-05-09T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
852401,HILL STREET - HEDNESFORD,2023-05-09T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
852401,HILL STREET - HEDNESFORD,2023-05-09T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
852401,HILL STREET - HEDNESFORD,2023-05-09T05:50:00.000+00:00,busbar,,L3 Active Power,kW,19.53
852401,HILL STREET - HEDNESFORD,2023-05-09T05:50:00.000+00:00,busbar,,L2 Active Power,kW,10.36
852401,HILL STREET - HEDNESFORD,2023-05-09T05:50:00.000+00:00,busbar,,L1 Active Power,kW,13.43
852401,HILL STREET - HEDNESFORD,2023-05-09T05:50:00.000+00:00,busbar,,N Current (RMS),A,52.4
852401,HILL STREET - HEDNESFORD,2023-05-09T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
852401,HILL STREET - HEDNESFORD,2023-05-09T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
852401,HILL STREET - HEDNESFORD,2023-05-09T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
852401,HILL STREET - HEDNESFORD,2023-05-09T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
852401,HILL STREET - HEDNESFORD,2023-05-09T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
852401,HILL STREET - HEDNESFORD,2023-05-09T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
852401,HILL STREET - HEDNESFORD,2023-05-09T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.99
852401,HILL STREET - HEDNESFORD,2023-05-09T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.76
852401,HILL STREET - HEDNESFORD,2023-05-09T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.61
852401,HILL STREET - HEDNESFORD,2023-05-09T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.5
852401,HILL STREET - HEDNESFORD,2023-05-09T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.5
852401,HILL STREET - HEDNESFORD,2023-05-09T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.7
852401,HILL STREET - HEDNESFORD,2023-05-09T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.8
852401,HILL STREET - HEDNESFORD,2023-05-09T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.04
852401,HILL STREET - HEDNESFORD,2023-05-09T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
852401,HILL STREET - HEDNESFORD,2023-05-09T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
852401,HILL STREET - HEDNESFORD,2023-05-09T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.67
852401,HILL STREET - HEDNESFORD,2023-05-09T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.61
852401,HILL STREET - HEDNESFORD,2023-05-09T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.16
852401,HILL STREET - HEDNESFORD,2023-05-09T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,79.6
852401,HILL STREET - HEDNESFORD,2023-05-09T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.1
852401,HILL STREET - HEDNESFORD,2023-05-09T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.3
852401,HILL STREET - HEDNESFORD,2023-05-09T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.9
852401,HILL STREET - HEDNESFORD,2023-05-09T05:40:00.000+00:00,transformer,,Temperature,C,22.5
852401,HILL STREET - HEDNESFORD,2023-05-09T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
852401,HILL STREET - HEDNESFORD,2023-05-09T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
852401,HILL STREET - HEDNESFORD,2023-05-09T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
852401,HILL STREET - HEDNESFORD,2023-05-09T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
852401,HILL STREET - HEDNESFORD,2023-05-09T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
852401,HILL STREET - HEDNESFORD,2023-05-09T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
852401,HILL STREET - HEDNESFORD,2023-05-09T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
852401,HILL STREET - HEDNESFORD,2023-05-09T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
852401,HILL STREET - HEDNESFORD,2023-05-09T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
852401,HILL STREET - HEDNESFORD,2023-05-09T05:40:00.000+00:00,busbar,,L3 Active Power,kW,15.66
852401,HILL STREET - HEDNESFORD,2023-05-09T05:40:00.000+00:00,busbar,,L2 Active Power,kW,10.37
852401,HILL STREET - HEDNESFORD,2023-05-09T05:40:00.000+00:00,busbar,,L1 Active Power,kW,26.77
852401,HILL STREET - HEDNESFORD,2023-05-09T05:40:00.000+00:00,busbar,,N Current (RMS),A,81.6
852401,HILL STREET - HEDNESFORD,2023-05-09T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
852401,HILL STREET - HEDNESFORD,2023-05-09T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
852401,HILL STREET - HEDNESFORD,2023-05-09T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
852401,HILL STREET - HEDNESFORD,2023-05-09T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
852401,HILL STREET - HEDNESFORD,2023-05-09T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
852401,HILL STREET - HEDNESFORD,2023-05-09T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
852401,HILL STREET - HEDNESFORD,2023-05-09T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.28
852401,HILL STREET - HEDNESFORD,2023-05-09T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.3
852401,HILL STREET - HEDNESFORD,2023-05-09T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.76
852401,HILL STREET - HEDNESFORD,2023-05-09T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
852401,HILL STREET - HEDNESFORD,2023-05-09T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.8
852401,HILL STREET - HEDNESFORD,2023-05-09T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.8
852401,HILL STREET - HEDNESFORD,2023-05-09T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.0
852401,HILL STREET - HEDNESFORD,2023-05-09T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.27
852401,HILL STREET - HEDNESFORD,2023-05-09T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
852401,HILL STREET - HEDNESFORD,2023-05-09T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
852401,HILL STREET - HEDNESFORD,2023-05-09T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.69
852401,HILL STREET - HEDNESFORD,2023-05-09T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.97
852401,HILL STREET - HEDNESFORD,2023-05-09T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.26
852401,HILL STREET - HEDNESFORD,2023-05-09T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,101.4
852401,HILL STREET - HEDNESFORD,2023-05-09T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.1
852401,HILL STREET - HEDNESFORD,2023-05-09T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.6
852401,HILL STREET - HEDNESFORD,2023-05-09T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,144.2
852401,HILL STREET - HEDNESFORD,2023-05-09T05:30:00.000+00:00,transformer,,Temperature,C,22.3
852401,HILL STREET - HEDNESFORD,2023-05-09T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
852401,HILL STREET - HEDNESFORD,2023-05-09T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
852401,HILL STREET - HEDNESFORD,2023-05-09T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
852401,HILL STREET - HEDNESFORD,2023-05-09T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
852401,HILL STREET - HEDNESFORD,2023-05-09T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
852401,HILL STREET - HEDNESFORD,2023-05-09T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
852401,HILL STREET - HEDNESFORD,2023-05-09T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
852401,HILL STREET - HEDNESFORD,2023-05-09T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
852401,HILL STREET - HEDNESFORD,2023-05-09T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
852401,HILL STREET - HEDNESFORD,2023-05-09T05:30:00.000+00:00,busbar,,L3 Active Power,kW,16.97
852401,HILL STREET - HEDNESFORD,2023-05-09T05:30:00.000+00:00,busbar,,L2 Active Power,kW,16.27
852401,HILL STREET - HEDNESFORD,2023-05-09T05:30:00.000+00:00,busbar,,L1 Active Power,kW,38.02
852401,HILL STREET - HEDNESFORD,2023-05-09T05:30:00.000+00:00,busbar,,N Current (RMS),A,103.9
852401,HILL STREET - HEDNESFORD,2023-05-09T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
852401,HILL STREET - HEDNESFORD,2023-05-09T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
852401,HILL STREET - HEDNESFORD,2023-05-09T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.3
852401,HILL STREET - HEDNESFORD,2023-05-09T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
852401,HILL STREET - HEDNESFORD,2023-05-09T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
852401,HILL STREET - HEDNESFORD,2023-05-09T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
852401,HILL STREET - HEDNESFORD,2023-05-09T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.5
852401,HILL STREET - HEDNESFORD,2023-05-09T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.55
852401,HILL STREET - HEDNESFORD,2023-05-09T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.11
852401,HILL STREET - HEDNESFORD,2023-05-09T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
852401,HILL STREET - HEDNESFORD,2023-05-09T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.1
852401,HILL STREET - HEDNESFORD,2023-05-09T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.8
852401,HILL STREET - HEDNESFORD,2023-05-09T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.8
852401,HILL STREET - HEDNESFORD,2023-05-09T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.58
852401,HILL STREET - HEDNESFORD,2023-05-09T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
852401,HILL STREET - HEDNESFORD,2023-05-09T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
852401,HILL STREET - HEDNESFORD,2023-05-09T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.93
852401,HILL STREET - HEDNESFORD,2023-05-09T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.44
852401,HILL STREET - HEDNESFORD,2023-05-09T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.05
852401,HILL STREET - HEDNESFORD,2023-05-09T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,62.2
852401,HILL STREET - HEDNESFORD,2023-05-09T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.2
852401,HILL STREET - HEDNESFORD,2023-05-09T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.3
852401,HILL STREET - HEDNESFORD,2023-05-09T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.4
852401,HILL STREET - HEDNESFORD,2023-05-09T05:20:00.000+00:00,transformer,,Temperature,C,22.3
852401,HILL STREET - HEDNESFORD,2023-05-09T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
852401,HILL STREET - HEDNESFORD,2023-05-09T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
852401,HILL STREET - HEDNESFORD,2023-05-09T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
852401,HILL STREET - HEDNESFORD,2023-05-09T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
852401,HILL STREET - HEDNESFORD,2023-05-09T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
852401,HILL STREET - HEDNESFORD,2023-05-09T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
852401,HILL STREET - HEDNESFORD,2023-05-09T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
852401,HILL STREET - HEDNESFORD,2023-05-09T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
852401,HILL STREET - HEDNESFORD,2023-05-09T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
852401,HILL STREET - HEDNESFORD,2023-05-09T05:20:00.000+00:00,busbar,,L3 Active Power,kW,21.44
852401,HILL STREET - HEDNESFORD,2023-05-09T05:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
852401,HILL STREET - HEDNESFORD,2023-05-09T05:20:00.000+00:00,busbar,,L1 Active Power,kW,22.16
852401,HILL STREET - HEDNESFORD,2023-05-09T05:20:00.000+00:00,busbar,,N Current (RMS),A,67.0
852401,HILL STREET - HEDNESFORD,2023-05-09T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
852401,HILL STREET - HEDNESFORD,2023-05-09T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
852401,HILL STREET - HEDNESFORD,2023-05-09T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
852401,HILL STREET - HEDNESFORD,2023-05-09T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
852401,HILL STREET - HEDNESFORD,2023-05-09T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
852401,HILL STREET - HEDNESFORD,2023-05-09T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
852401,HILL STREET - HEDNESFORD,2023-05-09T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.57
852401,HILL STREET - HEDNESFORD,2023-05-09T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.73
852401,HILL STREET - HEDNESFORD,2023-05-09T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.09
852401,HILL STREET - HEDNESFORD,2023-05-09T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
852401,HILL STREET - HEDNESFORD,2023-05-09T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
852401,HILL STREET - HEDNESFORD,2023-05-09T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.8
852401,HILL STREET - HEDNESFORD,2023-05-09T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.7
852401,HILL STREET - HEDNESFORD,2023-05-09T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.98
852401,HILL STREET - HEDNESFORD,2023-05-09T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
852401,HILL STREET - HEDNESFORD,2023-05-09T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
852401,HILL STREET - HEDNESFORD,2023-05-09T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.68
852401,HILL STREET - HEDNESFORD,2023-05-09T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.76
852401,HILL STREET - HEDNESFORD,2023-05-09T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.2
852401,HILL STREET - HEDNESFORD,2023-05-09T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
852401,HILL STREET - HEDNESFORD,2023-05-09T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.9
852401,HILL STREET - HEDNESFORD,2023-05-09T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
852401,HILL STREET - HEDNESFORD,2023-05-09T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.3
852401,HILL STREET - HEDNESFORD,2023-05-09T05:10:00.000+00:00,transformer,,Temperature,C,22.4
852401,HILL STREET - HEDNESFORD,2023-05-09T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
852401,HILL STREET - HEDNESFORD,2023-05-09T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
852401,HILL STREET - HEDNESFORD,2023-05-09T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
852401,HILL STREET - HEDNESFORD,2023-05-09T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
852401,HILL STREET - HEDNESFORD,2023-05-09T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
852401,HILL STREET - HEDNESFORD,2023-05-09T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
852401,HILL STREET - HEDNESFORD,2023-05-09T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
852401,HILL STREET - HEDNESFORD,2023-05-09T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
852401,HILL STREET - HEDNESFORD,2023-05-09T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
852401,HILL STREET - HEDNESFORD,2023-05-09T05:10:00.000+00:00,busbar,,L3 Active Power,kW,13.25
852401,HILL STREET - HEDNESFORD,2023-05-09T05:10:00.000+00:00,busbar,,L2 Active Power,kW,12.5
852401,HILL STREET - HEDNESFORD,2023-05-09T05:10:00.000+00:00,busbar,,L1 Active Power,kW,15.3
852401,HILL STREET - HEDNESFORD,2023-05-09T05:10:00.000+00:00,busbar,,N Current (RMS),A,33.0
852401,HILL STREET - HEDNESFORD,2023-05-09T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
852401,HILL STREET - HEDNESFORD,2023-05-09T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
852401,HILL STREET - HEDNESFORD,2023-05-09T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
852401,HILL STREET - HEDNESFORD,2023-05-09T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
852401,HILL STREET - HEDNESFORD,2023-05-09T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
852401,HILL STREET - HEDNESFORD,2023-05-09T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
852401,HILL STREET - HEDNESFORD,2023-05-09T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.84
852401,HILL STREET - HEDNESFORD,2023-05-09T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.88
852401,HILL STREET - HEDNESFORD,2023-05-09T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.21
852401,HILL STREET - HEDNESFORD,2023-05-09T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.9
852401,HILL STREET - HEDNESFORD,2023-05-09T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.8
852401,HILL STREET - HEDNESFORD,2023-05-09T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.9
852401,HILL STREET - HEDNESFORD,2023-05-09T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.6
852401,HILL STREET - HEDNESFORD,2023-05-09T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.9
852401,HILL STREET - HEDNESFORD,2023-05-09T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
852401,HILL STREET - HEDNESFORD,2023-05-09T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
852401,HILL STREET - HEDNESFORD,2023-05-09T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.69
852401,HILL STREET - HEDNESFORD,2023-05-09T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.22
852401,HILL STREET - HEDNESFORD,2023-05-09T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.47
852401,HILL STREET - HEDNESFORD,2023-05-09T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
852401,HILL STREET - HEDNESFORD,2023-05-09T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.6
852401,HILL STREET - HEDNESFORD,2023-05-09T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.7
852401,HILL STREET - HEDNESFORD,2023-05-09T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.3
852401,HILL STREET - HEDNESFORD,2023-05-09T05:00:00.000+00:00,transformer,,Temperature,C,22.3
852401,HILL STREET - HEDNESFORD,2023-05-09T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
852401,HILL STREET - HEDNESFORD,2023-05-09T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
852401,HILL STREET - HEDNESFORD,2023-05-09T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
852401,HILL STREET - HEDNESFORD,2023-05-09T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
852401,HILL STREET - HEDNESFORD,2023-05-09T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
852401,HILL STREET - HEDNESFORD,2023-05-09T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
852401,HILL STREET - HEDNESFORD,2023-05-09T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
852401,HILL STREET - HEDNESFORD,2023-05-09T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
852401,HILL STREET - HEDNESFORD,2023-05-09T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
852401,HILL STREET - HEDNESFORD,2023-05-09T05:00:00.000+00:00,busbar,,L3 Active Power,kW,12.53
852401,HILL STREET - HEDNESFORD,2023-05-09T05:00:00.000+00:00,busbar,,L2 Active Power,kW,9.1
852401,HILL STREET - HEDNESFORD,2023-05-09T05:00:00.000+00:00,busbar,,L1 Active Power,kW,17.68
852401,HILL STREET - HEDNESFORD,2023-05-09T05:00:00.000+00:00,busbar,,N Current (RMS),A,45.6
852401,HILL STREET - HEDNESFORD,2023-05-09T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
852401,HILL STREET - HEDNESFORD,2023-05-09T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
852401,HILL STREET - HEDNESFORD,2023-05-09T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
852401,HILL STREET - HEDNESFORD,2023-05-09T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
852401,HILL STREET - HEDNESFORD,2023-05-09T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
852401,HILL STREET - HEDNESFORD,2023-05-09T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
852401,HILL STREET - HEDNESFORD,2023-05-09T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.63
852401,HILL STREET - HEDNESFORD,2023-05-09T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.32
852401,HILL STREET - HEDNESFORD,2023-05-09T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.37
852401,HILL STREET - HEDNESFORD,2023-05-09T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.1
852401,HILL STREET - HEDNESFORD,2023-05-09T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.3
852401,HILL STREET - HEDNESFORD,2023-05-09T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.4
852401,HILL STREET - HEDNESFORD,2023-05-09T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.1
852401,HILL STREET - HEDNESFORD,2023-05-09T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.3
852401,HILL STREET - HEDNESFORD,2023-05-09T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
852401,HILL STREET - HEDNESFORD,2023-05-09T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
852401,HILL STREET - HEDNESFORD,2023-05-09T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.77
852401,HILL STREET - HEDNESFORD,2023-05-09T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.97
852401,HILL STREET - HEDNESFORD,2023-05-09T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.82
852401,HILL STREET - HEDNESFORD,2023-05-09T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
852401,HILL STREET - HEDNESFORD,2023-05-09T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.7
852401,HILL STREET - HEDNESFORD,2023-05-09T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.4
852401,HILL STREET - HEDNESFORD,2023-05-09T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.6
852401,HILL STREET - HEDNESFORD,2023-05-09T04:50:00.000+00:00,transformer,,Temperature,C,22.3
852401,HILL STREET - HEDNESFORD,2023-05-09T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
852401,HILL STREET - HEDNESFORD,2023-05-09T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
852401,HILL STREET - HEDNESFORD,2023-05-09T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
852401,HILL STREET - HEDNESFORD,2023-05-09T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
852401,HILL STREET - HEDNESFORD,2023-05-09T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
852401,HILL STREET - HEDNESFORD,2023-05-09T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
852401,HILL STREET - HEDNESFORD,2023-05-09T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
852401,HILL STREET - HEDNESFORD,2023-05-09T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
852401,HILL STREET - HEDNESFORD,2023-05-09T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
852401,HILL STREET - HEDNESFORD,2023-05-09T04:50:00.000+00:00,busbar,,L3 Active Power,kW,13.4
852401,HILL STREET - HEDNESFORD,2023-05-09T04:50:00.000+00:00,busbar,,L2 Active Power,kW,10.29
852401,HILL STREET - HEDNESFORD,2023-05-09T04:50:00.000+00:00,busbar,,L1 Active Power,kW,12.18
852401,HILL STREET - HEDNESFORD,2023-05-09T04:50:00.000+00:00,busbar,,N Current (RMS),A,33.4
852401,HILL STREET - HEDNESFORD,2023-05-09T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
852401,HILL STREET - HEDNESFORD,2023-05-09T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
852401,HILL STREET - HEDNESFORD,2023-05-09T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
852401,HILL STREET - HEDNESFORD,2023-05-09T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
852401,HILL STREET - HEDNESFORD,2023-05-09T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
852401,HILL STREET - HEDNESFORD,2023-05-09T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
852401,HILL STREET - HEDNESFORD,2023-05-09T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.94
852401,HILL STREET - HEDNESFORD,2023-05-09T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.3
852401,HILL STREET - HEDNESFORD,2023-05-09T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.43
852401,HILL STREET - HEDNESFORD,2023-05-09T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
852401,HILL STREET - HEDNESFORD,2023-05-09T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.0
852401,HILL STREET - HEDNESFORD,2023-05-09T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.4
852401,HILL STREET - HEDNESFORD,2023-05-09T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.2
852401,HILL STREET - HEDNESFORD,2023-05-09T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.43
852401,HILL STREET - HEDNESFORD,2023-05-09T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
852401,HILL STREET - HEDNESFORD,2023-05-09T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
852401,HILL STREET - HEDNESFORD,2023-05-09T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.76
