Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-05-10T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.86
852401,HILL STREET - HEDNESFORD,2023-05-10T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.64
852401,HILL STREET - HEDNESFORD,2023-05-10T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
852401,HILL STREET - HEDNESFORD,2023-05-10T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.4
852401,HILL STREET - HEDNESFORD,2023-05-10T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.1
852401,HILL STREET - HEDNESFORD,2023-05-10T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.2
852401,HILL STREET - HEDNESFORD,2023-05-10T19:50:00.000+00:00,transformer,,Temperature,C,24.9
852401,HILL STREET - HEDNESFORD,2023-05-10T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
852401,HILL STREET - HEDNESFORD,2023-05-10T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
852401,HILL STREET - HEDNESFORD,2023-05-10T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
852401,HILL STREET - HEDNESFORD,2023-05-10T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
852401,HILL STREET - HEDNESFORD,2023-05-10T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
852401,HILL STREET - HEDNESFORD,2023-05-10T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
852401,HILL STREET - HEDNESFORD,2023-05-10T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
852401,HILL STREET - HEDNESFORD,2023-05-10T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
852401,HILL STREET - HEDNESFORD,2023-05-10T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
852401,HILL STREET - HEDNESFORD,2023-05-10T19:50:00.000+00:00,busbar,,L3 Active Power,kW,21.79
852401,HILL STREET - HEDNESFORD,2023-05-10T19:50:00.000+00:00,busbar,,L2 Active Power,kW,31.73
852401,HILL STREET - HEDNESFORD,2023-05-10T19:50:00.000+00:00,busbar,,L1 Active Power,kW,22.21
852401,HILL STREET - HEDNESFORD,2023-05-10T19:50:00.000+00:00,busbar,,N Current (RMS),A,64.4
852401,HILL STREET - HEDNESFORD,2023-05-10T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
852401,HILL STREET - HEDNESFORD,2023-05-10T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
852401,HILL STREET - HEDNESFORD,2023-05-10T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
852401,HILL STREET - HEDNESFORD,2023-05-10T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
852401,HILL STREET - HEDNESFORD,2023-05-10T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
852401,HILL STREET - HEDNESFORD,2023-05-10T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
852401,HILL STREET - HEDNESFORD,2023-05-10T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.74
852401,HILL STREET - HEDNESFORD,2023-05-10T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.71
852401,HILL STREET - HEDNESFORD,2023-05-10T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.27
852401,HILL STREET - HEDNESFORD,2023-05-10T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
852401,HILL STREET - HEDNESFORD,2023-05-10T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.1
852401,HILL STREET - HEDNESFORD,2023-05-10T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.5
852401,HILL STREET - HEDNESFORD,2023-05-10T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.7
852401,HILL STREET - HEDNESFORD,2023-05-10T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.82
852401,HILL STREET - HEDNESFORD,2023-05-10T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
852401,HILL STREET - HEDNESFORD,2023-05-10T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.99
852401,HILL STREET - HEDNESFORD,2023-05-10T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.77
852401,HILL STREET - HEDNESFORD,2023-05-10T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.99
852401,HILL STREET - HEDNESFORD,2023-05-10T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.63
852401,HILL STREET - HEDNESFORD,2023-05-10T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.1
852401,HILL STREET - HEDNESFORD,2023-05-10T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.7
852401,HILL STREET - HEDNESFORD,2023-05-10T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.7
852401,HILL STREET - HEDNESFORD,2023-05-10T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.0
852401,HILL STREET - HEDNESFORD,2023-05-10T19:40:00.000+00:00,transformer,,Temperature,C,24.8
852401,HILL STREET - HEDNESFORD,2023-05-10T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
852401,HILL STREET - HEDNESFORD,2023-05-10T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
852401,HILL STREET - HEDNESFORD,2023-05-10T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
852401,HILL STREET - HEDNESFORD,2023-05-10T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
852401,HILL STREET - HEDNESFORD,2023-05-10T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
852401,HILL STREET - HEDNESFORD,2023-05-10T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
852401,HILL STREET - HEDNESFORD,2023-05-10T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
852401,HILL STREET - HEDNESFORD,2023-05-10T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
852401,HILL STREET - HEDNESFORD,2023-05-10T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
852401,HILL STREET - HEDNESFORD,2023-05-10T19:40:00.000+00:00,busbar,,L3 Active Power,kW,29.51
852401,HILL STREET - HEDNESFORD,2023-05-10T19:40:00.000+00:00,busbar,,L2 Active Power,kW,29.7
852401,HILL STREET - HEDNESFORD,2023-05-10T19:40:00.000+00:00,busbar,,L1 Active Power,kW,27.9
852401,HILL STREET - HEDNESFORD,2023-05-10T19:40:00.000+00:00,busbar,,N Current (RMS),A,51.6
852401,HILL STREET - HEDNESFORD,2023-05-10T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
852401,HILL STREET - HEDNESFORD,2023-05-10T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
852401,HILL STREET - HEDNESFORD,2023-05-10T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
852401,HILL STREET - HEDNESFORD,2023-05-10T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
852401,HILL STREET - HEDNESFORD,2023-05-10T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
852401,HILL STREET - HEDNESFORD,2023-05-10T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
852401,HILL STREET - HEDNESFORD,2023-05-10T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.39
852401,HILL STREET - HEDNESFORD,2023-05-10T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.5
852401,HILL STREET - HEDNESFORD,2023-05-10T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.35
852401,HILL STREET - HEDNESFORD,2023-05-10T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
852401,HILL STREET - HEDNESFORD,2023-05-10T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.5
852401,HILL STREET - HEDNESFORD,2023-05-10T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.6
852401,HILL STREET - HEDNESFORD,2023-05-10T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.2
852401,HILL STREET - HEDNESFORD,2023-05-10T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.22
852401,HILL STREET - HEDNESFORD,2023-05-10T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
852401,HILL STREET - HEDNESFORD,2023-05-10T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.03
852401,HILL STREET - HEDNESFORD,2023-05-10T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.55
852401,HILL STREET - HEDNESFORD,2023-05-10T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.88
852401,HILL STREET - HEDNESFORD,2023-05-10T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.8
852401,HILL STREET - HEDNESFORD,2023-05-10T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.1
852401,HILL STREET - HEDNESFORD,2023-05-10T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.0
852401,HILL STREET - HEDNESFORD,2023-05-10T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.2
852401,HILL STREET - HEDNESFORD,2023-05-10T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.5
852401,HILL STREET - HEDNESFORD,2023-05-10T19:30:00.000+00:00,transformer,,Temperature,C,24.8
852401,HILL STREET - HEDNESFORD,2023-05-10T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
852401,HILL STREET - HEDNESFORD,2023-05-10T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
852401,HILL STREET - HEDNESFORD,2023-05-10T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
852401,HILL STREET - HEDNESFORD,2023-05-10T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
852401,HILL STREET - HEDNESFORD,2023-05-10T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
852401,HILL STREET - HEDNESFORD,2023-05-10T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
852401,HILL STREET - HEDNESFORD,2023-05-10T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
852401,HILL STREET - HEDNESFORD,2023-05-10T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
852401,HILL STREET - HEDNESFORD,2023-05-10T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
852401,HILL STREET - HEDNESFORD,2023-05-10T19:30:00.000+00:00,busbar,,L3 Active Power,kW,23.94
852401,HILL STREET - HEDNESFORD,2023-05-10T19:30:00.000+00:00,busbar,,L2 Active Power,kW,34.38
852401,HILL STREET - HEDNESFORD,2023-05-10T19:30:00.000+00:00,busbar,,L1 Active Power,kW,39.14
852401,HILL STREET - HEDNESFORD,2023-05-10T19:30:00.000+00:00,busbar,,N Current (RMS),A,74.0
852401,HILL STREET - HEDNESFORD,2023-05-10T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
852401,HILL STREET - HEDNESFORD,2023-05-10T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.2
852401,HILL STREET - HEDNESFORD,2023-05-10T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.1
852401,HILL STREET - HEDNESFORD,2023-05-10T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
852401,HILL STREET - HEDNESFORD,2023-05-10T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
852401,HILL STREET - HEDNESFORD,2023-05-10T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
852401,HILL STREET - HEDNESFORD,2023-05-10T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.01
852401,HILL STREET - HEDNESFORD,2023-05-10T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.17
852401,HILL STREET - HEDNESFORD,2023-05-10T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.74
852401,HILL STREET - HEDNESFORD,2023-05-10T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
852401,HILL STREET - HEDNESFORD,2023-05-10T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.8
852401,HILL STREET - HEDNESFORD,2023-05-10T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.5
852401,HILL STREET - HEDNESFORD,2023-05-10T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.3
852401,HILL STREET - HEDNESFORD,2023-05-10T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.01
852401,HILL STREET - HEDNESFORD,2023-05-10T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
852401,HILL STREET - HEDNESFORD,2023-05-10T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.75
852401,HILL STREET - HEDNESFORD,2023-05-10T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.52
852401,HILL STREET - HEDNESFORD,2023-05-10T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.61
852401,HILL STREET - HEDNESFORD,2023-05-10T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.96
852401,HILL STREET - HEDNESFORD,2023-05-10T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,52.9
852401,HILL STREET - HEDNESFORD,2023-05-10T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.7
852401,HILL STREET - HEDNESFORD,2023-05-10T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.7
852401,HILL STREET - HEDNESFORD,2023-05-10T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.0
852401,HILL STREET - HEDNESFORD,2023-05-10T19:20:00.000+00:00,transformer,,Temperature,C,24.9
852401,HILL STREET - HEDNESFORD,2023-05-10T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
852401,HILL STREET - HEDNESFORD,2023-05-10T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
852401,HILL STREET - HEDNESFORD,2023-05-10T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
852401,HILL STREET - HEDNESFORD,2023-05-10T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
852401,HILL STREET - HEDNESFORD,2023-05-10T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
852401,HILL STREET - HEDNESFORD,2023-05-10T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
852401,HILL STREET - HEDNESFORD,2023-05-10T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
852401,HILL STREET - HEDNESFORD,2023-05-10T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
852401,HILL STREET - HEDNESFORD,2023-05-10T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
852401,HILL STREET - HEDNESFORD,2023-05-10T19:20:00.000+00:00,busbar,,L3 Active Power,kW,23.53
852401,HILL STREET - HEDNESFORD,2023-05-10T19:20:00.000+00:00,busbar,,L2 Active Power,kW,27.78
852401,HILL STREET - HEDNESFORD,2023-05-10T19:20:00.000+00:00,busbar,,L1 Active Power,kW,36.71
852401,HILL STREET - HEDNESFORD,2023-05-10T19:20:00.000+00:00,busbar,,N Current (RMS),A,72.7
852401,HILL STREET - HEDNESFORD,2023-05-10T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
852401,HILL STREET - HEDNESFORD,2023-05-10T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
852401,HILL STREET - HEDNESFORD,2023-05-10T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.9
852401,HILL STREET - HEDNESFORD,2023-05-10T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
852401,HILL STREET - HEDNESFORD,2023-05-10T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
852401,HILL STREET - HEDNESFORD,2023-05-10T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
852401,HILL STREET - HEDNESFORD,2023-05-10T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.99
852401,HILL STREET - HEDNESFORD,2023-05-10T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.48
852401,HILL STREET - HEDNESFORD,2023-05-10T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.73
852401,HILL STREET - HEDNESFORD,2023-05-10T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.7
852401,HILL STREET - HEDNESFORD,2023-05-10T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.5
852401,HILL STREET - HEDNESFORD,2023-05-10T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.3
852401,HILL STREET - HEDNESFORD,2023-05-10T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.3
852401,HILL STREET - HEDNESFORD,2023-05-10T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
852401,HILL STREET - HEDNESFORD,2023-05-10T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
852401,HILL STREET - HEDNESFORD,2023-05-10T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
852401,HILL STREET - HEDNESFORD,2023-05-10T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.29
852401,HILL STREET - HEDNESFORD,2023-05-10T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.28
852401,HILL STREET - HEDNESFORD,2023-05-10T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.81
852401,HILL STREET - HEDNESFORD,2023-05-10T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,52.0
852401,HILL STREET - HEDNESFORD,2023-05-10T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.1
852401,HILL STREET - HEDNESFORD,2023-05-10T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.8
852401,HILL STREET - HEDNESFORD,2023-05-10T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.6
852401,HILL STREET - HEDNESFORD,2023-05-10T19:10:00.000+00:00,transformer,,Temperature,C,25.0
852401,HILL STREET - HEDNESFORD,2023-05-10T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
852401,HILL STREET - HEDNESFORD,2023-05-10T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
852401,HILL STREET - HEDNESFORD,2023-05-10T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
852401,HILL STREET - HEDNESFORD,2023-05-10T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
852401,HILL STREET - HEDNESFORD,2023-05-10T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
852401,HILL STREET - HEDNESFORD,2023-05-10T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
852401,HILL STREET - HEDNESFORD,2023-05-10T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
852401,HILL STREET - HEDNESFORD,2023-05-10T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
852401,HILL STREET - HEDNESFORD,2023-05-10T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
852401,HILL STREET - HEDNESFORD,2023-05-10T19:10:00.000+00:00,busbar,,L3 Active Power,kW,26.28
852401,HILL STREET - HEDNESFORD,2023-05-10T19:10:00.000+00:00,busbar,,L2 Active Power,kW,29.76
852401,HILL STREET - HEDNESFORD,2023-05-10T19:10:00.000+00:00,busbar,,L1 Active Power,kW,34.53
852401,HILL STREET - HEDNESFORD,2023-05-10T19:10:00.000+00:00,busbar,,N Current (RMS),A,59.0
852401,HILL STREET - HEDNESFORD,2023-05-10T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
852401,HILL STREET - HEDNESFORD,2023-05-10T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
852401,HILL STREET - HEDNESFORD,2023-05-10T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.7
852401,HILL STREET - HEDNESFORD,2023-05-10T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
852401,HILL STREET - HEDNESFORD,2023-05-10T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
852401,HILL STREET - HEDNESFORD,2023-05-10T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
852401,HILL STREET - HEDNESFORD,2023-05-10T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.81
852401,HILL STREET - HEDNESFORD,2023-05-10T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.09
852401,HILL STREET - HEDNESFORD,2023-05-10T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.34
852401,HILL STREET - HEDNESFORD,2023-05-10T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.1
852401,HILL STREET - HEDNESFORD,2023-05-10T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
852401,HILL STREET - HEDNESFORD,2023-05-10T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.7
852401,HILL STREET - HEDNESFORD,2023-05-10T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.9
852401,HILL STREET - HEDNESFORD,2023-05-10T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
852401,HILL STREET - HEDNESFORD,2023-05-10T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
852401,HILL STREET - HEDNESFORD,2023-05-10T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.7
852401,HILL STREET - HEDNESFORD,2023-05-10T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.67
852401,HILL STREET - HEDNESFORD,2023-05-10T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.12
852401,HILL STREET - HEDNESFORD,2023-05-10T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.99
852401,HILL STREET - HEDNESFORD,2023-05-10T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.1
852401,HILL STREET - HEDNESFORD,2023-05-10T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.7
852401,HILL STREET - HEDNESFORD,2023-05-10T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.0
852401,HILL STREET - HEDNESFORD,2023-05-10T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.5
852401,HILL STREET - HEDNESFORD,2023-05-10T19:00:00.000+00:00,transformer,,Temperature,C,25.0
852401,HILL STREET - HEDNESFORD,2023-05-10T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
852401,HILL STREET - HEDNESFORD,2023-05-10T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
852401,HILL STREET - HEDNESFORD,2023-05-10T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
852401,HILL STREET - HEDNESFORD,2023-05-10T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
852401,HILL STREET - HEDNESFORD,2023-05-10T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
852401,HILL STREET - HEDNESFORD,2023-05-10T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
852401,HILL STREET - HEDNESFORD,2023-05-10T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
852401,HILL STREET - HEDNESFORD,2023-05-10T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
852401,HILL STREET - HEDNESFORD,2023-05-10T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
852401,HILL STREET - HEDNESFORD,2023-05-10T19:00:00.000+00:00,busbar,,L3 Active Power,kW,26.48
852401,HILL STREET - HEDNESFORD,2023-05-10T19:00:00.000+00:00,busbar,,L2 Active Power,kW,33.21
852401,HILL STREET - HEDNESFORD,2023-05-10T19:00:00.000+00:00,busbar,,L1 Active Power,kW,27.32
852401,HILL STREET - HEDNESFORD,2023-05-10T19:00:00.000+00:00,busbar,,N Current (RMS),A,63.7
852401,HILL STREET - HEDNESFORD,2023-05-10T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
852401,HILL STREET - HEDNESFORD,2023-05-10T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
852401,HILL STREET - HEDNESFORD,2023-05-10T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
852401,HILL STREET - HEDNESFORD,2023-05-10T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
852401,HILL STREET - HEDNESFORD,2023-05-10T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
852401,HILL STREET - HEDNESFORD,2023-05-10T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
852401,HILL STREET - HEDNESFORD,2023-05-10T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.95
852401,HILL STREET - HEDNESFORD,2023-05-10T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.64
852401,HILL STREET - HEDNESFORD,2023-05-10T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.06
852401,HILL STREET - HEDNESFORD,2023-05-10T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
852401,HILL STREET - HEDNESFORD,2023-05-10T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
852401,HILL STREET - HEDNESFORD,2023-05-10T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.6
852401,HILL STREET - HEDNESFORD,2023-05-10T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.6
852401,HILL STREET - HEDNESFORD,2023-05-10T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
852401,HILL STREET - HEDNESFORD,2023-05-10T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
852401,HILL STREET - HEDNESFORD,2023-05-10T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
852401,HILL STREET - HEDNESFORD,2023-05-10T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.24
852401,HILL STREET - HEDNESFORD,2023-05-10T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.89
852401,HILL STREET - HEDNESFORD,2023-05-10T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.71
852401,HILL STREET - HEDNESFORD,2023-05-10T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.8
852401,HILL STREET - HEDNESFORD,2023-05-10T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.3
852401,HILL STREET - HEDNESFORD,2023-05-10T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.0
852401,HILL STREET - HEDNESFORD,2023-05-10T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.3
852401,HILL STREET - HEDNESFORD,2023-05-10T18:50:00.000+00:00,transformer,,Temperature,C,25.0
852401,HILL STREET - HEDNESFORD,2023-05-10T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
852401,HILL STREET - HEDNESFORD,2023-05-10T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
852401,HILL STREET - HEDNESFORD,2023-05-10T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
852401,HILL STREET - HEDNESFORD,2023-05-10T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
852401,HILL STREET - HEDNESFORD,2023-05-10T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
852401,HILL STREET - HEDNESFORD,2023-05-10T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
852401,HILL STREET - HEDNESFORD,2023-05-10T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
852401,HILL STREET - HEDNESFORD,2023-05-10T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
852401,HILL STREET - HEDNESFORD,2023-05-10T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
852401,HILL STREET - HEDNESFORD,2023-05-10T18:50:00.000+00:00,busbar,,L3 Active Power,kW,23.19
852401,HILL STREET - HEDNESFORD,2023-05-10T18:50:00.000+00:00,busbar,,L2 Active Power,kW,27.53
852401,HILL STREET - HEDNESFORD,2023-05-10T18:50:00.000+00:00,busbar,,L1 Active Power,kW,27.77
852401,HILL STREET - HEDNESFORD,2023-05-10T18:50:00.000+00:00,busbar,,N Current (RMS),A,57.4
852401,HILL STREET - HEDNESFORD,2023-05-10T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
852401,HILL STREET - HEDNESFORD,2023-05-10T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
852401,HILL STREET - HEDNESFORD,2023-05-10T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
852401,HILL STREET - HEDNESFORD,2023-05-10T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
852401,HILL STREET - HEDNESFORD,2023-05-10T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
852401,HILL STREET - HEDNESFORD,2023-05-10T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
852401,HILL STREET - HEDNESFORD,2023-05-10T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.22
852401,HILL STREET - HEDNESFORD,2023-05-10T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.34
852401,HILL STREET - HEDNESFORD,2023-05-10T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.96
852401,HILL STREET - HEDNESFORD,2023-05-10T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
852401,HILL STREET - HEDNESFORD,2023-05-10T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
852401,HILL STREET - HEDNESFORD,2023-05-10T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.3
852401,HILL STREET - HEDNESFORD,2023-05-10T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.6
852401,HILL STREET - HEDNESFORD,2023-05-10T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
852401,HILL STREET - HEDNESFORD,2023-05-10T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
852401,HILL STREET - HEDNESFORD,2023-05-10T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
852401,HILL STREET - HEDNESFORD,2023-05-10T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,35.51
852401,HILL STREET - HEDNESFORD,2023-05-10T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.41
852401,HILL STREET - HEDNESFORD,2023-05-10T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.47
852401,HILL STREET - HEDNESFORD,2023-05-10T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,90.0
852401,HILL STREET - HEDNESFORD,2023-05-10T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,147.4
852401,HILL STREET - HEDNESFORD,2023-05-10T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.9
852401,HILL STREET - HEDNESFORD,2023-05-10T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.2
852401,HILL STREET - HEDNESFORD,2023-05-10T18:40:00.000+00:00,transformer,,Temperature,C,25.1
852401,HILL STREET - HEDNESFORD,2023-05-10T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
852401,HILL STREET - HEDNESFORD,2023-05-10T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
852401,HILL STREET - HEDNESFORD,2023-05-10T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
852401,HILL STREET - HEDNESFORD,2023-05-10T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
852401,HILL STREET - HEDNESFORD,2023-05-10T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
852401,HILL STREET - HEDNESFORD,2023-05-10T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
852401,HILL STREET - HEDNESFORD,2023-05-10T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
852401,HILL STREET - HEDNESFORD,2023-05-10T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
852401,HILL STREET - HEDNESFORD,2023-05-10T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
852401,HILL STREET - HEDNESFORD,2023-05-10T18:40:00.000+00:00,busbar,,L3 Active Power,kW,40.73
852401,HILL STREET - HEDNESFORD,2023-05-10T18:40:00.000+00:00,busbar,,L2 Active Power,kW,30.75
852401,HILL STREET - HEDNESFORD,2023-05-10T18:40:00.000+00:00,busbar,,L1 Active Power,kW,24.43
852401,HILL STREET - HEDNESFORD,2023-05-10T18:40:00.000+00:00,busbar,,N Current (RMS),A,80.0
852401,HILL STREET - HEDNESFORD,2023-05-10T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.0
852401,HILL STREET - HEDNESFORD,2023-05-10T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
852401,HILL STREET - HEDNESFORD,2023-05-10T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
852401,HILL STREET - HEDNESFORD,2023-05-10T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
852401,HILL STREET - HEDNESFORD,2023-05-10T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
852401,HILL STREET - HEDNESFORD,2023-05-10T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
852401,HILL STREET - HEDNESFORD,2023-05-10T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.84
852401,HILL STREET - HEDNESFORD,2023-05-10T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.55
852401,HILL STREET - HEDNESFORD,2023-05-10T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.57
852401,HILL STREET - HEDNESFORD,2023-05-10T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
852401,HILL STREET - HEDNESFORD,2023-05-10T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
852401,HILL STREET - HEDNESFORD,2023-05-10T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.3
852401,HILL STREET - HEDNESFORD,2023-05-10T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.2
852401,HILL STREET - HEDNESFORD,2023-05-10T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
852401,HILL STREET - HEDNESFORD,2023-05-10T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
852401,HILL STREET - HEDNESFORD,2023-05-10T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
852401,HILL STREET - HEDNESFORD,2023-05-10T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.64
852401,HILL STREET - HEDNESFORD,2023-05-10T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.99
852401,HILL STREET - HEDNESFORD,2023-05-10T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.56
852401,HILL STREET - HEDNESFORD,2023-05-10T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,57.9
852401,HILL STREET - HEDNESFORD,2023-05-10T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.5
852401,HILL STREET - HEDNESFORD,2023-05-10T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.6
852401,HILL STREET - HEDNESFORD,2023-05-10T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.4
852401,HILL STREET - HEDNESFORD,2023-05-10T18:30:00.000+00:00,transformer,,Temperature,C,25.1
852401,HILL STREET - HEDNESFORD,2023-05-10T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
852401,HILL STREET - HEDNESFORD,2023-05-10T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
852401,HILL STREET - HEDNESFORD,2023-05-10T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
852401,HILL STREET - HEDNESFORD,2023-05-10T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
852401,HILL STREET - HEDNESFORD,2023-05-10T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
852401,HILL STREET - HEDNESFORD,2023-05-10T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
852401,HILL STREET - HEDNESFORD,2023-05-10T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
852401,HILL STREET - HEDNESFORD,2023-05-10T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
852401,HILL STREET - HEDNESFORD,2023-05-10T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
852401,HILL STREET - HEDNESFORD,2023-05-10T18:30:00.000+00:00,busbar,,L3 Active Power,kW,28.48
852401,HILL STREET - HEDNESFORD,2023-05-10T18:30:00.000+00:00,busbar,,L2 Active Power,kW,24.54
852401,HILL STREET - HEDNESFORD,2023-05-10T18:30:00.000+00:00,busbar,,L1 Active Power,kW,30.14
852401,HILL STREET - HEDNESFORD,2023-05-10T18:30:00.000+00:00,busbar,,N Current (RMS),A,54.2
852401,HILL STREET - HEDNESFORD,2023-05-10T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
852401,HILL STREET - HEDNESFORD,2023-05-10T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
852401,HILL STREET - HEDNESFORD,2023-05-10T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
852401,HILL STREET - HEDNESFORD,2023-05-10T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
852401,HILL STREET - HEDNESFORD,2023-05-10T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
852401,HILL STREET - HEDNESFORD,2023-05-10T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
852401,HILL STREET - HEDNESFORD,2023-05-10T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.01
852401,HILL STREET - HEDNESFORD,2023-05-10T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.16
852401,HILL STREET - HEDNESFORD,2023-05-10T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.6
852401,HILL STREET - HEDNESFORD,2023-05-10T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
852401,HILL STREET - HEDNESFORD,2023-05-10T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.2
852401,HILL STREET - HEDNESFORD,2023-05-10T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.6
852401,HILL STREET - HEDNESFORD,2023-05-10T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.5
852401,HILL STREET - HEDNESFORD,2023-05-10T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
852401,HILL STREET - HEDNESFORD,2023-05-10T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
852401,HILL STREET - HEDNESFORD,2023-05-10T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
852401,HILL STREET - HEDNESFORD,2023-05-10T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.93
852401,HILL STREET - HEDNESFORD,2023-05-10T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.49
852401,HILL STREET - HEDNESFORD,2023-05-10T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.99
852401,HILL STREET - HEDNESFORD,2023-05-10T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.3
852401,HILL STREET - HEDNESFORD,2023-05-10T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.2
852401,HILL STREET - HEDNESFORD,2023-05-10T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.2
852401,HILL STREET - HEDNESFORD,2023-05-10T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.7
852401,HILL STREET - HEDNESFORD,2023-05-10T18:20:00.000+00:00,transformer,,Temperature,C,25.3
852401,HILL STREET - HEDNESFORD,2023-05-10T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
852401,HILL STREET - HEDNESFORD,2023-05-10T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
852401,HILL STREET - HEDNESFORD,2023-05-10T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-05-10T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
852401,HILL STREET - HEDNESFORD,2023-05-10T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
852401,HILL STREET - HEDNESFORD,2023-05-10T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
852401,HILL STREET - HEDNESFORD,2023-05-10T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
852401,HILL STREET - HEDNESFORD,2023-05-10T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
852401,HILL STREET - HEDNESFORD,2023-05-10T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
852401,HILL STREET - HEDNESFORD,2023-05-10T18:20:00.000+00:00,busbar,,L3 Active Power,kW,19.94
852401,HILL STREET - HEDNESFORD,2023-05-10T18:20:00.000+00:00,busbar,,L2 Active Power,kW,19.65
852401,HILL STREET - HEDNESFORD,2023-05-10T18:20:00.000+00:00,busbar,,L1 Active Power,kW,28.58
852401,HILL STREET - HEDNESFORD,2023-05-10T18:20:00.000+00:00,busbar,,N Current (RMS),A,62.6
852401,HILL STREET - HEDNESFORD,2023-05-10T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
852401,HILL STREET - HEDNESFORD,2023-05-10T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
852401,HILL STREET - HEDNESFORD,2023-05-10T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
852401,HILL STREET - HEDNESFORD,2023-05-10T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
852401,HILL STREET - HEDNESFORD,2023-05-10T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
852401,HILL STREET - HEDNESFORD,2023-05-10T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
852401,HILL STREET - HEDNESFORD,2023-05-10T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.79
852401,HILL STREET - HEDNESFORD,2023-05-10T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.22
852401,HILL STREET - HEDNESFORD,2023-05-10T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.02
852401,HILL STREET - HEDNESFORD,2023-05-10T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
852401,HILL STREET - HEDNESFORD,2023-05-10T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.1
852401,HILL STREET - HEDNESFORD,2023-05-10T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
852401,HILL STREET - HEDNESFORD,2023-05-10T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.5
852401,HILL STREET - HEDNESFORD,2023-05-10T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
852401,HILL STREET - HEDNESFORD,2023-05-10T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
852401,HILL STREET - HEDNESFORD,2023-05-10T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
852401,HILL STREET - HEDNESFORD,2023-05-10T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.53
852401,HILL STREET - HEDNESFORD,2023-05-10T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.19
852401,HILL STREET - HEDNESFORD,2023-05-10T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.49
852401,HILL STREET - HEDNESFORD,2023-05-10T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,58.3
852401,HILL STREET - HEDNESFORD,2023-05-10T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.4
852401,HILL STREET - HEDNESFORD,2023-05-10T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.5
852401,HILL STREET - HEDNESFORD,2023-05-10T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.6
852401,HILL STREET - HEDNESFORD,2023-05-10T18:10:00.000+00:00,transformer,,Temperature,C,25.3
852401,HILL STREET - HEDNESFORD,2023-05-10T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
852401,HILL STREET - HEDNESFORD,2023-05-10T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
852401,HILL STREET - HEDNESFORD,2023-05-10T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
852401,HILL STREET - HEDNESFORD,2023-05-10T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
852401,HILL STREET - HEDNESFORD,2023-05-10T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
852401,HILL STREET - HEDNESFORD,2023-05-10T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
852401,HILL STREET - HEDNESFORD,2023-05-10T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
852401,HILL STREET - HEDNESFORD,2023-05-10T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
852401,HILL STREET - HEDNESFORD,2023-05-10T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
852401,HILL STREET - HEDNESFORD,2023-05-10T18:10:00.000+00:00,busbar,,L3 Active Power,kW,26.32
852401,HILL STREET - HEDNESFORD,2023-05-10T18:10:00.000+00:00,busbar,,L2 Active Power,kW,17.41
852401,HILL STREET - HEDNESFORD,2023-05-10T18:10:00.000+00:00,busbar,,L1 Active Power,kW,29.51
852401,HILL STREET - HEDNESFORD,2023-05-10T18:10:00.000+00:00,busbar,,N Current (RMS),A,66.0
852401,HILL STREET - HEDNESFORD,2023-05-10T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
852401,HILL STREET - HEDNESFORD,2023-05-10T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
852401,HILL STREET - HEDNESFORD,2023-05-10T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
852401,HILL STREET - HEDNESFORD,2023-05-10T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
852401,HILL STREET - HEDNESFORD,2023-05-10T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
852401,HILL STREET - HEDNESFORD,2023-05-10T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
852401,HILL STREET - HEDNESFORD,2023-05-10T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.98
852401,HILL STREET - HEDNESFORD,2023-05-10T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.74
852401,HILL STREET - HEDNESFORD,2023-05-10T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.8
852401,HILL STREET - HEDNESFORD,2023-05-10T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
852401,HILL STREET - HEDNESFORD,2023-05-10T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.1
852401,HILL STREET - HEDNESFORD,2023-05-10T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.6
852401,HILL STREET - HEDNESFORD,2023-05-10T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.9
852401,HILL STREET - HEDNESFORD,2023-05-10T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.02
852401,HILL STREET - HEDNESFORD,2023-05-10T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
852401,HILL STREET - HEDNESFORD,2023-05-10T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
852401,HILL STREET - HEDNESFORD,2023-05-10T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.61
852401,HILL STREET - HEDNESFORD,2023-05-10T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.15
852401,HILL STREET - HEDNESFORD,2023-05-10T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.21
852401,HILL STREET - HEDNESFORD,2023-05-10T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,54.6
852401,HILL STREET - HEDNESFORD,2023-05-10T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.3
852401,HILL STREET - HEDNESFORD,2023-05-10T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.0
852401,HILL STREET - HEDNESFORD,2023-05-10T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.6
852401,HILL STREET - HEDNESFORD,2023-05-10T18:00:00.000+00:00,transformer,,Temperature,C,25.4
852401,HILL STREET - HEDNESFORD,2023-05-10T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
852401,HILL STREET - HEDNESFORD,2023-05-10T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
852401,HILL STREET - HEDNESFORD,2023-05-10T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
852401,HILL STREET - HEDNESFORD,2023-05-10T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
852401,HILL STREET - HEDNESFORD,2023-05-10T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
852401,HILL STREET - HEDNESFORD,2023-05-10T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
852401,HILL STREET - HEDNESFORD,2023-05-10T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
852401,HILL STREET - HEDNESFORD,2023-05-10T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
852401,HILL STREET - HEDNESFORD,2023-05-10T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
852401,HILL STREET - HEDNESFORD,2023-05-10T18:00:00.000+00:00,busbar,,L3 Active Power,kW,31.59
852401,HILL STREET - HEDNESFORD,2023-05-10T18:00:00.000+00:00,busbar,,L2 Active Power,kW,19.89
852401,HILL STREET - HEDNESFORD,2023-05-10T18:00:00.000+00:00,busbar,,L1 Active Power,kW,28.01
852401,HILL STREET - HEDNESFORD,2023-05-10T18:00:00.000+00:00,busbar,,N Current (RMS),A,68.1
852401,HILL STREET - HEDNESFORD,2023-05-10T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
852401,HILL STREET - HEDNESFORD,2023-05-10T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
852401,HILL STREET - HEDNESFORD,2023-05-10T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
852401,HILL STREET - HEDNESFORD,2023-05-10T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
852401,HILL STREET - HEDNESFORD,2023-05-10T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
852401,HILL STREET - HEDNESFORD,2023-05-10T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
852401,HILL STREET - HEDNESFORD,2023-05-10T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.04
852401,HILL STREET - HEDNESFORD,2023-05-10T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.03
852401,HILL STREET - HEDNESFORD,2023-05-10T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.5
852401,HILL STREET - HEDNESFORD,2023-05-10T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
852401,HILL STREET - HEDNESFORD,2023-05-10T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.8
852401,HILL STREET - HEDNESFORD,2023-05-10T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.9
852401,HILL STREET - HEDNESFORD,2023-05-10T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.4
852401,HILL STREET - HEDNESFORD,2023-05-10T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
852401,HILL STREET - HEDNESFORD,2023-05-10T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
852401,HILL STREET - HEDNESFORD,2023-05-10T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
852401,HILL STREET - HEDNESFORD,2023-05-10T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,35.0
852401,HILL STREET - HEDNESFORD,2023-05-10T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.46
852401,HILL STREET - HEDNESFORD,2023-05-10T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.54
852401,HILL STREET - HEDNESFORD,2023-05-10T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,88.7
852401,HILL STREET - HEDNESFORD,2023-05-10T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,146.7
852401,HILL STREET - HEDNESFORD,2023-05-10T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.5
852401,HILL STREET - HEDNESFORD,2023-05-10T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.3
852401,HILL STREET - HEDNESFORD,2023-05-10T17:50:00.000+00:00,transformer,,Temperature,C,25.3
852401,HILL STREET - HEDNESFORD,2023-05-10T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
852401,HILL STREET - HEDNESFORD,2023-05-10T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
852401,HILL STREET - HEDNESFORD,2023-05-10T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
852401,HILL STREET - HEDNESFORD,2023-05-10T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
852401,HILL STREET - HEDNESFORD,2023-05-10T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
852401,HILL STREET - HEDNESFORD,2023-05-10T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
852401,HILL STREET - HEDNESFORD,2023-05-10T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
852401,HILL STREET - HEDNESFORD,2023-05-10T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
852401,HILL STREET - HEDNESFORD,2023-05-10T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
852401,HILL STREET - HEDNESFORD,2023-05-10T17:50:00.000+00:00,busbar,,L3 Active Power,kW,42.05
852401,HILL STREET - HEDNESFORD,2023-05-10T17:50:00.000+00:00,busbar,,L2 Active Power,kW,18.49
852401,HILL STREET - HEDNESFORD,2023-05-10T17:50:00.000+00:00,busbar,,L1 Active Power,kW,30.03
852401,HILL STREET - HEDNESFORD,2023-05-10T17:50:00.000+00:00,busbar,,N Current (RMS),A,104.8
852401,HILL STREET - HEDNESFORD,2023-05-10T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.2
852401,HILL STREET - HEDNESFORD,2023-05-10T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
852401,HILL STREET - HEDNESFORD,2023-05-10T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
852401,HILL STREET - HEDNESFORD,2023-05-10T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
852401,HILL STREET - HEDNESFORD,2023-05-10T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
852401,HILL STREET - HEDNESFORD,2023-05-10T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
852401,HILL STREET - HEDNESFORD,2023-05-10T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.09
852401,HILL STREET - HEDNESFORD,2023-05-10T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.27
852401,HILL STREET - HEDNESFORD,2023-05-10T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.84
852401,HILL STREET - HEDNESFORD,2023-05-10T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
852401,HILL STREET - HEDNESFORD,2023-05-10T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.7
852401,HILL STREET - HEDNESFORD,2023-05-10T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.0
852401,HILL STREET - HEDNESFORD,2023-05-10T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.5
852401,HILL STREET - HEDNESFORD,2023-05-10T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
852401,HILL STREET - HEDNESFORD,2023-05-10T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
852401,HILL STREET - HEDNESFORD,2023-05-10T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
852401,HILL STREET - HEDNESFORD,2023-05-10T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.38
852401,HILL STREET - HEDNESFORD,2023-05-10T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.66
852401,HILL STREET - HEDNESFORD,2023-05-10T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.06
852401,HILL STREET - HEDNESFORD,2023-05-10T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,64.5
852401,HILL STREET - HEDNESFORD,2023-05-10T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,127.5
852401,HILL STREET - HEDNESFORD,2023-05-10T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.9
852401,HILL STREET - HEDNESFORD,2023-05-10T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.8
852401,HILL STREET - HEDNESFORD,2023-05-10T17:40:00.000+00:00,transformer,,Temperature,C,25.3
852401,HILL STREET - HEDNESFORD,2023-05-10T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
852401,HILL STREET - HEDNESFORD,2023-05-10T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
