Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-05-10T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
852401,HILL STREET - HEDNESFORD,2023-05-10T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
852401,HILL STREET - HEDNESFORD,2023-05-10T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
852401,HILL STREET - HEDNESFORD,2023-05-10T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
852401,HILL STREET - HEDNESFORD,2023-05-10T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
852401,HILL STREET - HEDNESFORD,2023-05-10T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
852401,HILL STREET - HEDNESFORD,2023-05-10T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
852401,HILL STREET - HEDNESFORD,2023-05-10T17:40:00.000+00:00,busbar,,L3 Active Power,kW,37.47
852401,HILL STREET - HEDNESFORD,2023-05-10T17:40:00.000+00:00,busbar,,L2 Active Power,kW,20.93
852401,HILL STREET - HEDNESFORD,2023-05-10T17:40:00.000+00:00,busbar,,L1 Active Power,kW,31.89
852401,HILL STREET - HEDNESFORD,2023-05-10T17:40:00.000+00:00,busbar,,N Current (RMS),A,82.4
852401,HILL STREET - HEDNESFORD,2023-05-10T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.9
852401,HILL STREET - HEDNESFORD,2023-05-10T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
852401,HILL STREET - HEDNESFORD,2023-05-10T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
852401,HILL STREET - HEDNESFORD,2023-05-10T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
852401,HILL STREET - HEDNESFORD,2023-05-10T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
852401,HILL STREET - HEDNESFORD,2023-05-10T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
852401,HILL STREET - HEDNESFORD,2023-05-10T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.98
852401,HILL STREET - HEDNESFORD,2023-05-10T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.21
852401,HILL STREET - HEDNESFORD,2023-05-10T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.17
852401,HILL STREET - HEDNESFORD,2023-05-10T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
852401,HILL STREET - HEDNESFORD,2023-05-10T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.6
852401,HILL STREET - HEDNESFORD,2023-05-10T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.7
852401,HILL STREET - HEDNESFORD,2023-05-10T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.8
852401,HILL STREET - HEDNESFORD,2023-05-10T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
852401,HILL STREET - HEDNESFORD,2023-05-10T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
852401,HILL STREET - HEDNESFORD,2023-05-10T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
852401,HILL STREET - HEDNESFORD,2023-05-10T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.27
852401,HILL STREET - HEDNESFORD,2023-05-10T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.15
852401,HILL STREET - HEDNESFORD,2023-05-10T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.78
852401,HILL STREET - HEDNESFORD,2023-05-10T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,60.1
852401,HILL STREET - HEDNESFORD,2023-05-10T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.3
852401,HILL STREET - HEDNESFORD,2023-05-10T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.2
852401,HILL STREET - HEDNESFORD,2023-05-10T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.6
852401,HILL STREET - HEDNESFORD,2023-05-10T17:30:00.000+00:00,transformer,,Temperature,C,25.3
852401,HILL STREET - HEDNESFORD,2023-05-10T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
852401,HILL STREET - HEDNESFORD,2023-05-10T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
852401,HILL STREET - HEDNESFORD,2023-05-10T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
852401,HILL STREET - HEDNESFORD,2023-05-10T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
852401,HILL STREET - HEDNESFORD,2023-05-10T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
852401,HILL STREET - HEDNESFORD,2023-05-10T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
852401,HILL STREET - HEDNESFORD,2023-05-10T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
852401,HILL STREET - HEDNESFORD,2023-05-10T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
852401,HILL STREET - HEDNESFORD,2023-05-10T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
852401,HILL STREET - HEDNESFORD,2023-05-10T17:30:00.000+00:00,busbar,,L3 Active Power,kW,31.24
852401,HILL STREET - HEDNESFORD,2023-05-10T17:30:00.000+00:00,busbar,,L2 Active Power,kW,18.35
852401,HILL STREET - HEDNESFORD,2023-05-10T17:30:00.000+00:00,busbar,,L1 Active Power,kW,31.96
852401,HILL STREET - HEDNESFORD,2023-05-10T17:30:00.000+00:00,busbar,,N Current (RMS),A,73.0
852401,HILL STREET - HEDNESFORD,2023-05-10T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
852401,HILL STREET - HEDNESFORD,2023-05-10T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
852401,HILL STREET - HEDNESFORD,2023-05-10T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
852401,HILL STREET - HEDNESFORD,2023-05-10T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
852401,HILL STREET - HEDNESFORD,2023-05-10T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
852401,HILL STREET - HEDNESFORD,2023-05-10T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
852401,HILL STREET - HEDNESFORD,2023-05-10T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.45
852401,HILL STREET - HEDNESFORD,2023-05-10T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.02
852401,HILL STREET - HEDNESFORD,2023-05-10T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.38
852401,HILL STREET - HEDNESFORD,2023-05-10T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
852401,HILL STREET - HEDNESFORD,2023-05-10T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.4
852401,HILL STREET - HEDNESFORD,2023-05-10T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.1
852401,HILL STREET - HEDNESFORD,2023-05-10T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.0
852401,HILL STREET - HEDNESFORD,2023-05-10T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
852401,HILL STREET - HEDNESFORD,2023-05-10T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
852401,HILL STREET - HEDNESFORD,2023-05-10T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
852401,HILL STREET - HEDNESFORD,2023-05-10T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.74
852401,HILL STREET - HEDNESFORD,2023-05-10T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.96
852401,HILL STREET - HEDNESFORD,2023-05-10T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.54
852401,HILL STREET - HEDNESFORD,2023-05-10T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,50.9
852401,HILL STREET - HEDNESFORD,2023-05-10T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.7
852401,HILL STREET - HEDNESFORD,2023-05-10T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.0
852401,HILL STREET - HEDNESFORD,2023-05-10T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.8
852401,HILL STREET - HEDNESFORD,2023-05-10T17:20:00.000+00:00,transformer,,Temperature,C,25.2
852401,HILL STREET - HEDNESFORD,2023-05-10T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
852401,HILL STREET - HEDNESFORD,2023-05-10T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
852401,HILL STREET - HEDNESFORD,2023-05-10T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
852401,HILL STREET - HEDNESFORD,2023-05-10T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
852401,HILL STREET - HEDNESFORD,2023-05-10T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
852401,HILL STREET - HEDNESFORD,2023-05-10T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
852401,HILL STREET - HEDNESFORD,2023-05-10T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
852401,HILL STREET - HEDNESFORD,2023-05-10T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
852401,HILL STREET - HEDNESFORD,2023-05-10T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
852401,HILL STREET - HEDNESFORD,2023-05-10T17:20:00.000+00:00,busbar,,L3 Active Power,kW,31.19
852401,HILL STREET - HEDNESFORD,2023-05-10T17:20:00.000+00:00,busbar,,L2 Active Power,kW,22.98
852401,HILL STREET - HEDNESFORD,2023-05-10T17:20:00.000+00:00,busbar,,L1 Active Power,kW,34.93
852401,HILL STREET - HEDNESFORD,2023-05-10T17:20:00.000+00:00,busbar,,N Current (RMS),A,64.8
852401,HILL STREET - HEDNESFORD,2023-05-10T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
852401,HILL STREET - HEDNESFORD,2023-05-10T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
852401,HILL STREET - HEDNESFORD,2023-05-10T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.3
852401,HILL STREET - HEDNESFORD,2023-05-10T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
852401,HILL STREET - HEDNESFORD,2023-05-10T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
852401,HILL STREET - HEDNESFORD,2023-05-10T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
852401,HILL STREET - HEDNESFORD,2023-05-10T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.63
852401,HILL STREET - HEDNESFORD,2023-05-10T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.21
852401,HILL STREET - HEDNESFORD,2023-05-10T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.08
852401,HILL STREET - HEDNESFORD,2023-05-10T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
852401,HILL STREET - HEDNESFORD,2023-05-10T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
852401,HILL STREET - HEDNESFORD,2023-05-10T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.6
852401,HILL STREET - HEDNESFORD,2023-05-10T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.2
852401,HILL STREET - HEDNESFORD,2023-05-10T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
852401,HILL STREET - HEDNESFORD,2023-05-10T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
852401,HILL STREET - HEDNESFORD,2023-05-10T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
852401,HILL STREET - HEDNESFORD,2023-05-10T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.53
852401,HILL STREET - HEDNESFORD,2023-05-10T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.17
852401,HILL STREET - HEDNESFORD,2023-05-10T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.43
852401,HILL STREET - HEDNESFORD,2023-05-10T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,55.1
852401,HILL STREET - HEDNESFORD,2023-05-10T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.8
852401,HILL STREET - HEDNESFORD,2023-05-10T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.3
852401,HILL STREET - HEDNESFORD,2023-05-10T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,128.3
852401,HILL STREET - HEDNESFORD,2023-05-10T17:10:00.000+00:00,transformer,,Temperature,C,24.9
852401,HILL STREET - HEDNESFORD,2023-05-10T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
852401,HILL STREET - HEDNESFORD,2023-05-10T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
852401,HILL STREET - HEDNESFORD,2023-05-10T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
852401,HILL STREET - HEDNESFORD,2023-05-10T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
852401,HILL STREET - HEDNESFORD,2023-05-10T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
852401,HILL STREET - HEDNESFORD,2023-05-10T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
852401,HILL STREET - HEDNESFORD,2023-05-10T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
852401,HILL STREET - HEDNESFORD,2023-05-10T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
852401,HILL STREET - HEDNESFORD,2023-05-10T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
852401,HILL STREET - HEDNESFORD,2023-05-10T17:10:00.000+00:00,busbar,,L3 Active Power,kW,33.16
852401,HILL STREET - HEDNESFORD,2023-05-10T17:10:00.000+00:00,busbar,,L2 Active Power,kW,29.38
852401,HILL STREET - HEDNESFORD,2023-05-10T17:10:00.000+00:00,busbar,,L1 Active Power,kW,43.5
852401,HILL STREET - HEDNESFORD,2023-05-10T17:10:00.000+00:00,busbar,,N Current (RMS),A,77.6
852401,HILL STREET - HEDNESFORD,2023-05-10T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.9
852401,HILL STREET - HEDNESFORD,2023-05-10T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
852401,HILL STREET - HEDNESFORD,2023-05-10T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.3
852401,HILL STREET - HEDNESFORD,2023-05-10T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
852401,HILL STREET - HEDNESFORD,2023-05-10T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
852401,HILL STREET - HEDNESFORD,2023-05-10T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
852401,HILL STREET - HEDNESFORD,2023-05-10T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.61
852401,HILL STREET - HEDNESFORD,2023-05-10T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
852401,HILL STREET - HEDNESFORD,2023-05-10T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.18
852401,HILL STREET - HEDNESFORD,2023-05-10T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
852401,HILL STREET - HEDNESFORD,2023-05-10T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.9
852401,HILL STREET - HEDNESFORD,2023-05-10T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.6
852401,HILL STREET - HEDNESFORD,2023-05-10T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.3
852401,HILL STREET - HEDNESFORD,2023-05-10T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
852401,HILL STREET - HEDNESFORD,2023-05-10T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
852401,HILL STREET - HEDNESFORD,2023-05-10T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
852401,HILL STREET - HEDNESFORD,2023-05-10T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.43
852401,HILL STREET - HEDNESFORD,2023-05-10T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.59
852401,HILL STREET - HEDNESFORD,2023-05-10T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.77
852401,HILL STREET - HEDNESFORD,2023-05-10T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,85.8
852401,HILL STREET - HEDNESFORD,2023-05-10T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,123.0
852401,HILL STREET - HEDNESFORD,2023-05-10T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.9
852401,HILL STREET - HEDNESFORD,2023-05-10T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,149.2
852401,HILL STREET - HEDNESFORD,2023-05-10T17:00:00.000+00:00,transformer,,Temperature,C,25.0
852401,HILL STREET - HEDNESFORD,2023-05-10T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
852401,HILL STREET - HEDNESFORD,2023-05-10T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
852401,HILL STREET - HEDNESFORD,2023-05-10T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
852401,HILL STREET - HEDNESFORD,2023-05-10T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
852401,HILL STREET - HEDNESFORD,2023-05-10T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
852401,HILL STREET - HEDNESFORD,2023-05-10T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
852401,HILL STREET - HEDNESFORD,2023-05-10T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
852401,HILL STREET - HEDNESFORD,2023-05-10T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
852401,HILL STREET - HEDNESFORD,2023-05-10T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
852401,HILL STREET - HEDNESFORD,2023-05-10T17:00:00.000+00:00,busbar,,L3 Active Power,kW,38.04
852401,HILL STREET - HEDNESFORD,2023-05-10T17:00:00.000+00:00,busbar,,L2 Active Power,kW,20.6
852401,HILL STREET - HEDNESFORD,2023-05-10T17:00:00.000+00:00,busbar,,L1 Active Power,kW,45.95
852401,HILL STREET - HEDNESFORD,2023-05-10T17:00:00.000+00:00,busbar,,N Current (RMS),A,106.8
852401,HILL STREET - HEDNESFORD,2023-05-10T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.1
852401,HILL STREET - HEDNESFORD,2023-05-10T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
852401,HILL STREET - HEDNESFORD,2023-05-10T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,192.1
852401,HILL STREET - HEDNESFORD,2023-05-10T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
852401,HILL STREET - HEDNESFORD,2023-05-10T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
852401,HILL STREET - HEDNESFORD,2023-05-10T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
852401,HILL STREET - HEDNESFORD,2023-05-10T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.26
852401,HILL STREET - HEDNESFORD,2023-05-10T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.89
852401,HILL STREET - HEDNESFORD,2023-05-10T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.65
852401,HILL STREET - HEDNESFORD,2023-05-10T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
852401,HILL STREET - HEDNESFORD,2023-05-10T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.1
852401,HILL STREET - HEDNESFORD,2023-05-10T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.2
852401,HILL STREET - HEDNESFORD,2023-05-10T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.2
852401,HILL STREET - HEDNESFORD,2023-05-10T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
852401,HILL STREET - HEDNESFORD,2023-05-10T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
852401,HILL STREET - HEDNESFORD,2023-05-10T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
852401,HILL STREET - HEDNESFORD,2023-05-10T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.93
852401,HILL STREET - HEDNESFORD,2023-05-10T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.52
852401,HILL STREET - HEDNESFORD,2023-05-10T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.12
852401,HILL STREET - HEDNESFORD,2023-05-10T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,106.5
852401,HILL STREET - HEDNESFORD,2023-05-10T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.4
852401,HILL STREET - HEDNESFORD,2023-05-10T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.4
852401,HILL STREET - HEDNESFORD,2023-05-10T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,150.9
852401,HILL STREET - HEDNESFORD,2023-05-10T16:50:00.000+00:00,transformer,,Temperature,C,25.2
852401,HILL STREET - HEDNESFORD,2023-05-10T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
852401,HILL STREET - HEDNESFORD,2023-05-10T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
852401,HILL STREET - HEDNESFORD,2023-05-10T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
852401,HILL STREET - HEDNESFORD,2023-05-10T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
852401,HILL STREET - HEDNESFORD,2023-05-10T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
852401,HILL STREET - HEDNESFORD,2023-05-10T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
852401,HILL STREET - HEDNESFORD,2023-05-10T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
852401,HILL STREET - HEDNESFORD,2023-05-10T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
852401,HILL STREET - HEDNESFORD,2023-05-10T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
852401,HILL STREET - HEDNESFORD,2023-05-10T16:50:00.000+00:00,busbar,,L3 Active Power,kW,30.2
852401,HILL STREET - HEDNESFORD,2023-05-10T16:50:00.000+00:00,busbar,,L2 Active Power,kW,14.4
852401,HILL STREET - HEDNESFORD,2023-05-10T16:50:00.000+00:00,busbar,,L1 Active Power,kW,43.77
852401,HILL STREET - HEDNESFORD,2023-05-10T16:50:00.000+00:00,busbar,,N Current (RMS),A,120.0
852401,HILL STREET - HEDNESFORD,2023-05-10T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
852401,HILL STREET - HEDNESFORD,2023-05-10T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
852401,HILL STREET - HEDNESFORD,2023-05-10T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.3
852401,HILL STREET - HEDNESFORD,2023-05-10T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
852401,HILL STREET - HEDNESFORD,2023-05-10T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
852401,HILL STREET - HEDNESFORD,2023-05-10T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
852401,HILL STREET - HEDNESFORD,2023-05-10T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.82
852401,HILL STREET - HEDNESFORD,2023-05-10T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.59
852401,HILL STREET - HEDNESFORD,2023-05-10T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.3
852401,HILL STREET - HEDNESFORD,2023-05-10T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
852401,HILL STREET - HEDNESFORD,2023-05-10T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.2
852401,HILL STREET - HEDNESFORD,2023-05-10T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.8
852401,HILL STREET - HEDNESFORD,2023-05-10T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.4
852401,HILL STREET - HEDNESFORD,2023-05-10T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
852401,HILL STREET - HEDNESFORD,2023-05-10T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
852401,HILL STREET - HEDNESFORD,2023-05-10T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
852401,HILL STREET - HEDNESFORD,2023-05-10T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.67
852401,HILL STREET - HEDNESFORD,2023-05-10T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.37
852401,HILL STREET - HEDNESFORD,2023-05-10T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.73
852401,HILL STREET - HEDNESFORD,2023-05-10T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,91.0
852401,HILL STREET - HEDNESFORD,2023-05-10T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,130.3
852401,HILL STREET - HEDNESFORD,2023-05-10T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.2
852401,HILL STREET - HEDNESFORD,2023-05-10T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.5
852401,HILL STREET - HEDNESFORD,2023-05-10T16:40:00.000+00:00,transformer,,Temperature,C,25.3
852401,HILL STREET - HEDNESFORD,2023-05-10T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
852401,HILL STREET - HEDNESFORD,2023-05-10T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
852401,HILL STREET - HEDNESFORD,2023-05-10T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
852401,HILL STREET - HEDNESFORD,2023-05-10T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
852401,HILL STREET - HEDNESFORD,2023-05-10T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
852401,HILL STREET - HEDNESFORD,2023-05-10T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
852401,HILL STREET - HEDNESFORD,2023-05-10T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
852401,HILL STREET - HEDNESFORD,2023-05-10T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
852401,HILL STREET - HEDNESFORD,2023-05-10T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
852401,HILL STREET - HEDNESFORD,2023-05-10T16:40:00.000+00:00,busbar,,L3 Active Power,kW,40.49
852401,HILL STREET - HEDNESFORD,2023-05-10T16:40:00.000+00:00,busbar,,L2 Active Power,kW,15.96
852401,HILL STREET - HEDNESFORD,2023-05-10T16:40:00.000+00:00,busbar,,L1 Active Power,kW,34.03
852401,HILL STREET - HEDNESFORD,2023-05-10T16:40:00.000+00:00,busbar,,N Current (RMS),A,114.3
852401,HILL STREET - HEDNESFORD,2023-05-10T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.0
852401,HILL STREET - HEDNESFORD,2023-05-10T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
852401,HILL STREET - HEDNESFORD,2023-05-10T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.7
852401,HILL STREET - HEDNESFORD,2023-05-10T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
852401,HILL STREET - HEDNESFORD,2023-05-10T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
852401,HILL STREET - HEDNESFORD,2023-05-10T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
852401,HILL STREET - HEDNESFORD,2023-05-10T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.8
852401,HILL STREET - HEDNESFORD,2023-05-10T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.75
852401,HILL STREET - HEDNESFORD,2023-05-10T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.63
852401,HILL STREET - HEDNESFORD,2023-05-10T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.7
852401,HILL STREET - HEDNESFORD,2023-05-10T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.8
852401,HILL STREET - HEDNESFORD,2023-05-10T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.7
852401,HILL STREET - HEDNESFORD,2023-05-10T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.6
852401,HILL STREET - HEDNESFORD,2023-05-10T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
852401,HILL STREET - HEDNESFORD,2023-05-10T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
852401,HILL STREET - HEDNESFORD,2023-05-10T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
852401,HILL STREET - HEDNESFORD,2023-05-10T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,37.13
852401,HILL STREET - HEDNESFORD,2023-05-10T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.72
852401,HILL STREET - HEDNESFORD,2023-05-10T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.39
852401,HILL STREET - HEDNESFORD,2023-05-10T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,121.7
852401,HILL STREET - HEDNESFORD,2023-05-10T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,158.8
852401,HILL STREET - HEDNESFORD,2023-05-10T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.5
852401,HILL STREET - HEDNESFORD,2023-05-10T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.6
852401,HILL STREET - HEDNESFORD,2023-05-10T16:30:00.000+00:00,transformer,,Temperature,C,25.2
852401,HILL STREET - HEDNESFORD,2023-05-10T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
852401,HILL STREET - HEDNESFORD,2023-05-10T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
852401,HILL STREET - HEDNESFORD,2023-05-10T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
852401,HILL STREET - HEDNESFORD,2023-05-10T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
852401,HILL STREET - HEDNESFORD,2023-05-10T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
852401,HILL STREET - HEDNESFORD,2023-05-10T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
852401,HILL STREET - HEDNESFORD,2023-05-10T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
852401,HILL STREET - HEDNESFORD,2023-05-10T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
852401,HILL STREET - HEDNESFORD,2023-05-10T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
852401,HILL STREET - HEDNESFORD,2023-05-10T16:30:00.000+00:00,busbar,,L3 Active Power,kW,45.93
852401,HILL STREET - HEDNESFORD,2023-05-10T16:30:00.000+00:00,busbar,,L2 Active Power,kW,13.47
852401,HILL STREET - HEDNESFORD,2023-05-10T16:30:00.000+00:00,busbar,,L1 Active Power,kW,40.03
852401,HILL STREET - HEDNESFORD,2023-05-10T16:30:00.000+00:00,busbar,,N Current (RMS),A,149.8
852401,HILL STREET - HEDNESFORD,2023-05-10T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,195.1
852401,HILL STREET - HEDNESFORD,2023-05-10T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
852401,HILL STREET - HEDNESFORD,2023-05-10T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.2
852401,HILL STREET - HEDNESFORD,2023-05-10T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
852401,HILL STREET - HEDNESFORD,2023-05-10T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
852401,HILL STREET - HEDNESFORD,2023-05-10T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
852401,HILL STREET - HEDNESFORD,2023-05-10T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.47
852401,HILL STREET - HEDNESFORD,2023-05-10T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.5
852401,HILL STREET - HEDNESFORD,2023-05-10T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.17
852401,HILL STREET - HEDNESFORD,2023-05-10T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
852401,HILL STREET - HEDNESFORD,2023-05-10T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.8
852401,HILL STREET - HEDNESFORD,2023-05-10T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.9
852401,HILL STREET - HEDNESFORD,2023-05-10T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.4
852401,HILL STREET - HEDNESFORD,2023-05-10T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
852401,HILL STREET - HEDNESFORD,2023-05-10T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
852401,HILL STREET - HEDNESFORD,2023-05-10T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
852401,HILL STREET - HEDNESFORD,2023-05-10T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,36.11
852401,HILL STREET - HEDNESFORD,2023-05-10T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.91
852401,HILL STREET - HEDNESFORD,2023-05-10T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.96
852401,HILL STREET - HEDNESFORD,2023-05-10T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,92.0
852401,HILL STREET - HEDNESFORD,2023-05-10T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,150.4
852401,HILL STREET - HEDNESFORD,2023-05-10T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.4
852401,HILL STREET - HEDNESFORD,2023-05-10T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.3
852401,HILL STREET - HEDNESFORD,2023-05-10T16:20:00.000+00:00,transformer,,Temperature,C,25.1
852401,HILL STREET - HEDNESFORD,2023-05-10T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
852401,HILL STREET - HEDNESFORD,2023-05-10T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
852401,HILL STREET - HEDNESFORD,2023-05-10T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
852401,HILL STREET - HEDNESFORD,2023-05-10T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
852401,HILL STREET - HEDNESFORD,2023-05-10T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
852401,HILL STREET - HEDNESFORD,2023-05-10T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
852401,HILL STREET - HEDNESFORD,2023-05-10T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
852401,HILL STREET - HEDNESFORD,2023-05-10T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
852401,HILL STREET - HEDNESFORD,2023-05-10T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
852401,HILL STREET - HEDNESFORD,2023-05-10T16:20:00.000+00:00,busbar,,L3 Active Power,kW,41.58
852401,HILL STREET - HEDNESFORD,2023-05-10T16:20:00.000+00:00,busbar,,L2 Active Power,kW,19.41
852401,HILL STREET - HEDNESFORD,2023-05-10T16:20:00.000+00:00,busbar,,L1 Active Power,kW,38.13
852401,HILL STREET - HEDNESFORD,2023-05-10T16:20:00.000+00:00,busbar,,N Current (RMS),A,107.0
852401,HILL STREET - HEDNESFORD,2023-05-10T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.4
852401,HILL STREET - HEDNESFORD,2023-05-10T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
852401,HILL STREET - HEDNESFORD,2023-05-10T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.7
852401,HILL STREET - HEDNESFORD,2023-05-10T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
852401,HILL STREET - HEDNESFORD,2023-05-10T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
852401,HILL STREET - HEDNESFORD,2023-05-10T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
852401,HILL STREET - HEDNESFORD,2023-05-10T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.11
852401,HILL STREET - HEDNESFORD,2023-05-10T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.67
852401,HILL STREET - HEDNESFORD,2023-05-10T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.67
852401,HILL STREET - HEDNESFORD,2023-05-10T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
852401,HILL STREET - HEDNESFORD,2023-05-10T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.3
852401,HILL STREET - HEDNESFORD,2023-05-10T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.5
852401,HILL STREET - HEDNESFORD,2023-05-10T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.3
852401,HILL STREET - HEDNESFORD,2023-05-10T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
852401,HILL STREET - HEDNESFORD,2023-05-10T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
852401,HILL STREET - HEDNESFORD,2023-05-10T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
852401,HILL STREET - HEDNESFORD,2023-05-10T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.61
852401,HILL STREET - HEDNESFORD,2023-05-10T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.31
852401,HILL STREET - HEDNESFORD,2023-05-10T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.14
852401,HILL STREET - HEDNESFORD,2023-05-10T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,102.5
852401,HILL STREET - HEDNESFORD,2023-05-10T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,144.8
852401,HILL STREET - HEDNESFORD,2023-05-10T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.1
852401,HILL STREET - HEDNESFORD,2023-05-10T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.9
852401,HILL STREET - HEDNESFORD,2023-05-10T16:10:00.000+00:00,transformer,,Temperature,C,25.0
852401,HILL STREET - HEDNESFORD,2023-05-10T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
852401,HILL STREET - HEDNESFORD,2023-05-10T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
852401,HILL STREET - HEDNESFORD,2023-05-10T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
852401,HILL STREET - HEDNESFORD,2023-05-10T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
852401,HILL STREET - HEDNESFORD,2023-05-10T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
852401,HILL STREET - HEDNESFORD,2023-05-10T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
852401,HILL STREET - HEDNESFORD,2023-05-10T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
852401,HILL STREET - HEDNESFORD,2023-05-10T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
852401,HILL STREET - HEDNESFORD,2023-05-10T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
852401,HILL STREET - HEDNESFORD,2023-05-10T16:10:00.000+00:00,busbar,,L3 Active Power,kW,38.72
852401,HILL STREET - HEDNESFORD,2023-05-10T16:10:00.000+00:00,busbar,,L2 Active Power,kW,14.98
852401,HILL STREET - HEDNESFORD,2023-05-10T16:10:00.000+00:00,busbar,,L1 Active Power,kW,31.81
852401,HILL STREET - HEDNESFORD,2023-05-10T16:10:00.000+00:00,busbar,,N Current (RMS),A,106.6
852401,HILL STREET - HEDNESFORD,2023-05-10T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.1
852401,HILL STREET - HEDNESFORD,2023-05-10T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
852401,HILL STREET - HEDNESFORD,2023-05-10T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
852401,HILL STREET - HEDNESFORD,2023-05-10T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
852401,HILL STREET - HEDNESFORD,2023-05-10T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
852401,HILL STREET - HEDNESFORD,2023-05-10T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
852401,HILL STREET - HEDNESFORD,2023-05-10T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.45
852401,HILL STREET - HEDNESFORD,2023-05-10T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.66
852401,HILL STREET - HEDNESFORD,2023-05-10T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.1
852401,HILL STREET - HEDNESFORD,2023-05-10T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
852401,HILL STREET - HEDNESFORD,2023-05-10T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.5
852401,HILL STREET - HEDNESFORD,2023-05-10T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.5
852401,HILL STREET - HEDNESFORD,2023-05-10T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.5
852401,HILL STREET - HEDNESFORD,2023-05-10T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.68
852401,HILL STREET - HEDNESFORD,2023-05-10T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
852401,HILL STREET - HEDNESFORD,2023-05-10T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
852401,HILL STREET - HEDNESFORD,2023-05-10T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.04
852401,HILL STREET - HEDNESFORD,2023-05-10T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.32
852401,HILL STREET - HEDNESFORD,2023-05-10T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.85
852401,HILL STREET - HEDNESFORD,2023-05-10T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,95.1
852401,HILL STREET - HEDNESFORD,2023-05-10T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,133.2
852401,HILL STREET - HEDNESFORD,2023-05-10T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.1
852401,HILL STREET - HEDNESFORD,2023-05-10T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.6
852401,HILL STREET - HEDNESFORD,2023-05-10T16:00:00.000+00:00,transformer,,Temperature,C,25.2
852401,HILL STREET - HEDNESFORD,2023-05-10T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
852401,HILL STREET - HEDNESFORD,2023-05-10T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
852401,HILL STREET - HEDNESFORD,2023-05-10T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
852401,HILL STREET - HEDNESFORD,2023-05-10T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
852401,HILL STREET - HEDNESFORD,2023-05-10T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
852401,HILL STREET - HEDNESFORD,2023-05-10T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
852401,HILL STREET - HEDNESFORD,2023-05-10T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
852401,HILL STREET - HEDNESFORD,2023-05-10T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
852401,HILL STREET - HEDNESFORD,2023-05-10T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
852401,HILL STREET - HEDNESFORD,2023-05-10T16:00:00.000+00:00,busbar,,L3 Active Power,kW,16.3
852401,HILL STREET - HEDNESFORD,2023-05-10T16:00:00.000+00:00,busbar,,L2 Active Power,kW,7.12
852401,HILL STREET - HEDNESFORD,2023-05-10T16:00:00.000+00:00,busbar,,L1 Active Power,kW,18.79
852401,HILL STREET - HEDNESFORD,2023-05-10T16:00:00.000+00:00,busbar,,N Current (RMS),A,70.8
852401,HILL STREET - HEDNESFORD,2023-05-10T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
852401,HILL STREET - HEDNESFORD,2023-05-10T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
852401,HILL STREET - HEDNESFORD,2023-05-10T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
852401,HILL STREET - HEDNESFORD,2023-05-10T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
852401,HILL STREET - HEDNESFORD,2023-05-10T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
852401,HILL STREET - HEDNESFORD,2023-05-10T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
852401,HILL STREET - HEDNESFORD,2023-05-10T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.13
852401,HILL STREET - HEDNESFORD,2023-05-10T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.49
852401,HILL STREET - HEDNESFORD,2023-05-10T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.38
852401,HILL STREET - HEDNESFORD,2023-05-10T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
852401,HILL STREET - HEDNESFORD,2023-05-10T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
852401,HILL STREET - HEDNESFORD,2023-05-10T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.6
852401,HILL STREET - HEDNESFORD,2023-05-10T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.3
852401,HILL STREET - HEDNESFORD,2023-05-10T15:50:00.000+00:00,transformer,,Temperature,C,25.6
852401,HILL STREET - HEDNESFORD,2023-05-10T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
852401,HILL STREET - HEDNESFORD,2023-05-10T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
852401,HILL STREET - HEDNESFORD,2023-05-10T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
852401,HILL STREET - HEDNESFORD,2023-05-10T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
852401,HILL STREET - HEDNESFORD,2023-05-10T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
852401,HILL STREET - HEDNESFORD,2023-05-10T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
852401,HILL STREET - HEDNESFORD,2023-05-10T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
852401,HILL STREET - HEDNESFORD,2023-05-10T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
852401,HILL STREET - HEDNESFORD,2023-05-10T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
852401,HILL STREET - HEDNESFORD,2023-05-10T15:50:00.000+00:00,busbar,,L3 Active Power,kW,6.13
852401,HILL STREET - HEDNESFORD,2023-05-10T15:50:00.000+00:00,busbar,,L2 Active Power,kW,4.49
852401,HILL STREET - HEDNESFORD,2023-05-10T15:50:00.000+00:00,busbar,,L1 Active Power,kW,9.38
852401,HILL STREET - HEDNESFORD,2023-05-10T15:50:00.000+00:00,busbar,,N Current (RMS),A,22.0
852401,HILL STREET - HEDNESFORD,2023-05-10T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
852401,HILL STREET - HEDNESFORD,2023-05-10T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.6
852401,HILL STREET - HEDNESFORD,2023-05-10T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
852401,HILL STREET - HEDNESFORD,2023-05-10T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
852401,HILL STREET - HEDNESFORD,2023-05-10T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
852401,HILL STREET - HEDNESFORD,2023-05-10T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
852401,HILL STREET - HEDNESFORD,2023-05-10T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.06
852401,HILL STREET - HEDNESFORD,2023-05-10T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.75
852401,HILL STREET - HEDNESFORD,2023-05-10T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.82
852401,HILL STREET - HEDNESFORD,2023-05-10T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
852401,HILL STREET - HEDNESFORD,2023-05-10T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
852401,HILL STREET - HEDNESFORD,2023-05-10T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.5
852401,HILL STREET - HEDNESFORD,2023-05-10T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.5
852401,HILL STREET - HEDNESFORD,2023-05-10T15:40:00.000+00:00,transformer,,Temperature,C,25.7
852401,HILL STREET - HEDNESFORD,2023-05-10T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
852401,HILL STREET - HEDNESFORD,2023-05-10T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
852401,HILL STREET - HEDNESFORD,2023-05-10T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
852401,HILL STREET - HEDNESFORD,2023-05-10T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
852401,HILL STREET - HEDNESFORD,2023-05-10T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
852401,HILL STREET - HEDNESFORD,2023-05-10T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
852401,HILL STREET - HEDNESFORD,2023-05-10T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
852401,HILL STREET - HEDNESFORD,2023-05-10T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
852401,HILL STREET - HEDNESFORD,2023-05-10T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
852401,HILL STREET - HEDNESFORD,2023-05-10T15:40:00.000+00:00,busbar,,L3 Active Power,kW,7.06
852401,HILL STREET - HEDNESFORD,2023-05-10T15:40:00.000+00:00,busbar,,L2 Active Power,kW,4.75
852401,HILL STREET - HEDNESFORD,2023-05-10T15:40:00.000+00:00,busbar,,L1 Active Power,kW,5.82
852401,HILL STREET - HEDNESFORD,2023-05-10T15:40:00.000+00:00,busbar,,N Current (RMS),A,19.6
852401,HILL STREET - HEDNESFORD,2023-05-10T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
852401,HILL STREET - HEDNESFORD,2023-05-10T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.5
852401,HILL STREET - HEDNESFORD,2023-05-10T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
852401,HILL STREET - HEDNESFORD,2023-05-10T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
852401,HILL STREET - HEDNESFORD,2023-05-10T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
852401,HILL STREET - HEDNESFORD,2023-05-10T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
852401,HILL STREET - HEDNESFORD,2023-05-10T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.84
852401,HILL STREET - HEDNESFORD,2023-05-10T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.16
852401,HILL STREET - HEDNESFORD,2023-05-10T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.81
852401,HILL STREET - HEDNESFORD,2023-05-10T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
852401,HILL STREET - HEDNESFORD,2023-05-10T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.3
852401,HILL STREET - HEDNESFORD,2023-05-10T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.3
852401,HILL STREET - HEDNESFORD,2023-05-10T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.1
852401,HILL STREET - HEDNESFORD,2023-05-10T15:30:00.000+00:00,transformer,,Temperature,C,25.5
852401,HILL STREET - HEDNESFORD,2023-05-10T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
852401,HILL STREET - HEDNESFORD,2023-05-10T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
852401,HILL STREET - HEDNESFORD,2023-05-10T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
852401,HILL STREET - HEDNESFORD,2023-05-10T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
852401,HILL STREET - HEDNESFORD,2023-05-10T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
852401,HILL STREET - HEDNESFORD,2023-05-10T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
852401,HILL STREET - HEDNESFORD,2023-05-10T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
852401,HILL STREET - HEDNESFORD,2023-05-10T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
852401,HILL STREET - HEDNESFORD,2023-05-10T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
852401,HILL STREET - HEDNESFORD,2023-05-10T15:30:00.000+00:00,busbar,,L3 Active Power,kW,6.84
852401,HILL STREET - HEDNESFORD,2023-05-10T15:30:00.000+00:00,busbar,,L2 Active Power,kW,3.15
852401,HILL STREET - HEDNESFORD,2023-05-10T15:30:00.000+00:00,busbar,,L1 Active Power,kW,4.8
852401,HILL STREET - HEDNESFORD,2023-05-10T15:30:00.000+00:00,busbar,,N Current (RMS),A,18.9
852401,HILL STREET - HEDNESFORD,2023-05-10T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
852401,HILL STREET - HEDNESFORD,2023-05-10T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.3
852401,HILL STREET - HEDNESFORD,2023-05-10T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.1
852401,HILL STREET - HEDNESFORD,2023-05-10T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
852401,HILL STREET - HEDNESFORD,2023-05-10T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
852401,HILL STREET - HEDNESFORD,2023-05-10T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
852401,HILL STREET - HEDNESFORD,2023-05-10T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.84
852401,HILL STREET - HEDNESFORD,2023-05-10T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.95
852401,HILL STREET - HEDNESFORD,2023-05-10T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.82
852401,HILL STREET - HEDNESFORD,2023-05-10T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
852401,HILL STREET - HEDNESFORD,2023-05-10T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.9
852401,HILL STREET - HEDNESFORD,2023-05-10T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.8
852401,HILL STREET - HEDNESFORD,2023-05-10T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.2
852401,HILL STREET - HEDNESFORD,2023-05-10T15:20:00.000+00:00,transformer,,Temperature,C,25.6
852401,HILL STREET - HEDNESFORD,2023-05-10T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
852401,HILL STREET - HEDNESFORD,2023-05-10T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
852401,HILL STREET - HEDNESFORD,2023-05-10T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
852401,HILL STREET - HEDNESFORD,2023-05-10T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
852401,HILL STREET - HEDNESFORD,2023-05-10T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
852401,HILL STREET - HEDNESFORD,2023-05-10T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
852401,HILL STREET - HEDNESFORD,2023-05-10T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
852401,HILL STREET - HEDNESFORD,2023-05-10T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
852401,HILL STREET - HEDNESFORD,2023-05-10T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
852401,HILL STREET - HEDNESFORD,2023-05-10T15:20:00.000+00:00,busbar,,L3 Active Power,kW,5.84
852401,HILL STREET - HEDNESFORD,2023-05-10T15:20:00.000+00:00,busbar,,L2 Active Power,kW,3.95
852401,HILL STREET - HEDNESFORD,2023-05-10T15:20:00.000+00:00,busbar,,L1 Active Power,kW,4.82
852401,HILL STREET - HEDNESFORD,2023-05-10T15:20:00.000+00:00,busbar,,N Current (RMS),A,17.0
852401,HILL STREET - HEDNESFORD,2023-05-10T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
852401,HILL STREET - HEDNESFORD,2023-05-10T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.8
