Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-05-10T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.3
852401,HILL STREET - HEDNESFORD,2023-05-10T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.4
852401,HILL STREET - HEDNESFORD,2023-05-10T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.7
852401,HILL STREET - HEDNESFORD,2023-05-10T12:10:00.000+00:00,transformer,,Temperature,C,25.6
852401,HILL STREET - HEDNESFORD,2023-05-10T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
852401,HILL STREET - HEDNESFORD,2023-05-10T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
852401,HILL STREET - HEDNESFORD,2023-05-10T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
852401,HILL STREET - HEDNESFORD,2023-05-10T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
852401,HILL STREET - HEDNESFORD,2023-05-10T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
852401,HILL STREET - HEDNESFORD,2023-05-10T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
852401,HILL STREET - HEDNESFORD,2023-05-10T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
852401,HILL STREET - HEDNESFORD,2023-05-10T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
852401,HILL STREET - HEDNESFORD,2023-05-10T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
852401,HILL STREET - HEDNESFORD,2023-05-10T12:10:00.000+00:00,busbar,,L3 Active Power,kW,6.55
852401,HILL STREET - HEDNESFORD,2023-05-10T12:10:00.000+00:00,busbar,,L2 Active Power,kW,3.25
852401,HILL STREET - HEDNESFORD,2023-05-10T12:10:00.000+00:00,busbar,,L1 Active Power,kW,8.52
852401,HILL STREET - HEDNESFORD,2023-05-10T12:10:00.000+00:00,busbar,,N Current (RMS),A,22.2
852401,HILL STREET - HEDNESFORD,2023-05-10T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
852401,HILL STREET - HEDNESFORD,2023-05-10T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,14.4
852401,HILL STREET - HEDNESFORD,2023-05-10T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
852401,HILL STREET - HEDNESFORD,2023-05-10T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
852401,HILL STREET - HEDNESFORD,2023-05-10T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
852401,HILL STREET - HEDNESFORD,2023-05-10T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
852401,HILL STREET - HEDNESFORD,2023-05-10T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.02
852401,HILL STREET - HEDNESFORD,2023-05-10T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.54
852401,HILL STREET - HEDNESFORD,2023-05-10T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.64
852401,HILL STREET - HEDNESFORD,2023-05-10T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.3
852401,HILL STREET - HEDNESFORD,2023-05-10T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.9
852401,HILL STREET - HEDNESFORD,2023-05-10T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.0
852401,HILL STREET - HEDNESFORD,2023-05-10T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.8
852401,HILL STREET - HEDNESFORD,2023-05-10T12:00:00.000+00:00,transformer,,Temperature,C,26.9
852401,HILL STREET - HEDNESFORD,2023-05-10T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
852401,HILL STREET - HEDNESFORD,2023-05-10T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
852401,HILL STREET - HEDNESFORD,2023-05-10T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
852401,HILL STREET - HEDNESFORD,2023-05-10T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
852401,HILL STREET - HEDNESFORD,2023-05-10T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
852401,HILL STREET - HEDNESFORD,2023-05-10T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
852401,HILL STREET - HEDNESFORD,2023-05-10T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
852401,HILL STREET - HEDNESFORD,2023-05-10T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
852401,HILL STREET - HEDNESFORD,2023-05-10T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
852401,HILL STREET - HEDNESFORD,2023-05-10T12:00:00.000+00:00,busbar,,L3 Active Power,kW,6.02
852401,HILL STREET - HEDNESFORD,2023-05-10T12:00:00.000+00:00,busbar,,L2 Active Power,kW,5.54
852401,HILL STREET - HEDNESFORD,2023-05-10T12:00:00.000+00:00,busbar,,L1 Active Power,kW,7.64
852401,HILL STREET - HEDNESFORD,2023-05-10T12:00:00.000+00:00,busbar,,N Current (RMS),A,14.3
852401,HILL STREET - HEDNESFORD,2023-05-10T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
852401,HILL STREET - HEDNESFORD,2023-05-10T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
852401,HILL STREET - HEDNESFORD,2023-05-10T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
852401,HILL STREET - HEDNESFORD,2023-05-10T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
852401,HILL STREET - HEDNESFORD,2023-05-10T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
852401,HILL STREET - HEDNESFORD,2023-05-10T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
852401,HILL STREET - HEDNESFORD,2023-05-10T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.07
852401,HILL STREET - HEDNESFORD,2023-05-10T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.98
852401,HILL STREET - HEDNESFORD,2023-05-10T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.81
852401,HILL STREET - HEDNESFORD,2023-05-10T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
852401,HILL STREET - HEDNESFORD,2023-05-10T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.7
852401,HILL STREET - HEDNESFORD,2023-05-10T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.3
852401,HILL STREET - HEDNESFORD,2023-05-10T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.4
852401,HILL STREET - HEDNESFORD,2023-05-10T11:50:00.000+00:00,transformer,,Temperature,C,27.4
852401,HILL STREET - HEDNESFORD,2023-05-10T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
852401,HILL STREET - HEDNESFORD,2023-05-10T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
852401,HILL STREET - HEDNESFORD,2023-05-10T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-05-10T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
852401,HILL STREET - HEDNESFORD,2023-05-10T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
852401,HILL STREET - HEDNESFORD,2023-05-10T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
852401,HILL STREET - HEDNESFORD,2023-05-10T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
852401,HILL STREET - HEDNESFORD,2023-05-10T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
852401,HILL STREET - HEDNESFORD,2023-05-10T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
852401,HILL STREET - HEDNESFORD,2023-05-10T11:50:00.000+00:00,busbar,,L3 Active Power,kW,6.07
852401,HILL STREET - HEDNESFORD,2023-05-10T11:50:00.000+00:00,busbar,,L2 Active Power,kW,4.98
852401,HILL STREET - HEDNESFORD,2023-05-10T11:50:00.000+00:00,busbar,,L1 Active Power,kW,7.81
852401,HILL STREET - HEDNESFORD,2023-05-10T11:50:00.000+00:00,busbar,,N Current (RMS),A,16.7
852401,HILL STREET - HEDNESFORD,2023-05-10T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
852401,HILL STREET - HEDNESFORD,2023-05-10T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.3
852401,HILL STREET - HEDNESFORD,2023-05-10T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
852401,HILL STREET - HEDNESFORD,2023-05-10T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
852401,HILL STREET - HEDNESFORD,2023-05-10T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
852401,HILL STREET - HEDNESFORD,2023-05-10T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
852401,HILL STREET - HEDNESFORD,2023-05-10T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.9
852401,HILL STREET - HEDNESFORD,2023-05-10T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.85
852401,HILL STREET - HEDNESFORD,2023-05-10T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.22
852401,HILL STREET - HEDNESFORD,2023-05-10T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
852401,HILL STREET - HEDNESFORD,2023-05-10T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.9
852401,HILL STREET - HEDNESFORD,2023-05-10T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.4
852401,HILL STREET - HEDNESFORD,2023-05-10T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.0
852401,HILL STREET - HEDNESFORD,2023-05-10T11:40:00.000+00:00,transformer,,Temperature,C,28.2
852401,HILL STREET - HEDNESFORD,2023-05-10T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
852401,HILL STREET - HEDNESFORD,2023-05-10T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
852401,HILL STREET - HEDNESFORD,2023-05-10T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
852401,HILL STREET - HEDNESFORD,2023-05-10T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
852401,HILL STREET - HEDNESFORD,2023-05-10T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
852401,HILL STREET - HEDNESFORD,2023-05-10T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
852401,HILL STREET - HEDNESFORD,2023-05-10T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
852401,HILL STREET - HEDNESFORD,2023-05-10T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
852401,HILL STREET - HEDNESFORD,2023-05-10T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
852401,HILL STREET - HEDNESFORD,2023-05-10T11:40:00.000+00:00,busbar,,L3 Active Power,kW,5.9
852401,HILL STREET - HEDNESFORD,2023-05-10T11:40:00.000+00:00,busbar,,L2 Active Power,kW,2.85
852401,HILL STREET - HEDNESFORD,2023-05-10T11:40:00.000+00:00,busbar,,L1 Active Power,kW,6.22
852401,HILL STREET - HEDNESFORD,2023-05-10T11:40:00.000+00:00,busbar,,N Current (RMS),A,16.5
852401,HILL STREET - HEDNESFORD,2023-05-10T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
852401,HILL STREET - HEDNESFORD,2023-05-10T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.4
852401,HILL STREET - HEDNESFORD,2023-05-10T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
852401,HILL STREET - HEDNESFORD,2023-05-10T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
852401,HILL STREET - HEDNESFORD,2023-05-10T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
852401,HILL STREET - HEDNESFORD,2023-05-10T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
852401,HILL STREET - HEDNESFORD,2023-05-10T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.22
852401,HILL STREET - HEDNESFORD,2023-05-10T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.15
852401,HILL STREET - HEDNESFORD,2023-05-10T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.98
852401,HILL STREET - HEDNESFORD,2023-05-10T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
852401,HILL STREET - HEDNESFORD,2023-05-10T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.5
852401,HILL STREET - HEDNESFORD,2023-05-10T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.6
852401,HILL STREET - HEDNESFORD,2023-05-10T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.2
852401,HILL STREET - HEDNESFORD,2023-05-10T11:30:00.000+00:00,transformer,,Temperature,C,28.0
852401,HILL STREET - HEDNESFORD,2023-05-10T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
852401,HILL STREET - HEDNESFORD,2023-05-10T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
852401,HILL STREET - HEDNESFORD,2023-05-10T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
852401,HILL STREET - HEDNESFORD,2023-05-10T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
852401,HILL STREET - HEDNESFORD,2023-05-10T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
852401,HILL STREET - HEDNESFORD,2023-05-10T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
852401,HILL STREET - HEDNESFORD,2023-05-10T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
852401,HILL STREET - HEDNESFORD,2023-05-10T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
852401,HILL STREET - HEDNESFORD,2023-05-10T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
852401,HILL STREET - HEDNESFORD,2023-05-10T11:30:00.000+00:00,busbar,,L3 Active Power,kW,9.22
852401,HILL STREET - HEDNESFORD,2023-05-10T11:30:00.000+00:00,busbar,,L2 Active Power,kW,3.15
852401,HILL STREET - HEDNESFORD,2023-05-10T11:30:00.000+00:00,busbar,,L1 Active Power,kW,6.98
852401,HILL STREET - HEDNESFORD,2023-05-10T11:30:00.000+00:00,busbar,,N Current (RMS),A,25.4
852401,HILL STREET - HEDNESFORD,2023-05-10T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
852401,HILL STREET - HEDNESFORD,2023-05-10T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.6
852401,HILL STREET - HEDNESFORD,2023-05-10T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
852401,HILL STREET - HEDNESFORD,2023-05-10T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
852401,HILL STREET - HEDNESFORD,2023-05-10T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
852401,HILL STREET - HEDNESFORD,2023-05-10T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
852401,HILL STREET - HEDNESFORD,2023-05-10T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.63
852401,HILL STREET - HEDNESFORD,2023-05-10T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.31
852401,HILL STREET - HEDNESFORD,2023-05-10T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.52
852401,HILL STREET - HEDNESFORD,2023-05-10T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
852401,HILL STREET - HEDNESFORD,2023-05-10T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.5
852401,HILL STREET - HEDNESFORD,2023-05-10T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.0
852401,HILL STREET - HEDNESFORD,2023-05-10T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.9
852401,HILL STREET - HEDNESFORD,2023-05-10T11:20:00.000+00:00,transformer,,Temperature,C,27.1
852401,HILL STREET - HEDNESFORD,2023-05-10T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
852401,HILL STREET - HEDNESFORD,2023-05-10T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
852401,HILL STREET - HEDNESFORD,2023-05-10T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
852401,HILL STREET - HEDNESFORD,2023-05-10T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
852401,HILL STREET - HEDNESFORD,2023-05-10T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
852401,HILL STREET - HEDNESFORD,2023-05-10T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
852401,HILL STREET - HEDNESFORD,2023-05-10T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
852401,HILL STREET - HEDNESFORD,2023-05-10T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
852401,HILL STREET - HEDNESFORD,2023-05-10T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
852401,HILL STREET - HEDNESFORD,2023-05-10T11:20:00.000+00:00,busbar,,L3 Active Power,kW,9.63
852401,HILL STREET - HEDNESFORD,2023-05-10T11:20:00.000+00:00,busbar,,L2 Active Power,kW,5.31
852401,HILL STREET - HEDNESFORD,2023-05-10T11:20:00.000+00:00,busbar,,L1 Active Power,kW,6.52
852401,HILL STREET - HEDNESFORD,2023-05-10T11:20:00.000+00:00,busbar,,N Current (RMS),A,19.4
852401,HILL STREET - HEDNESFORD,2023-05-10T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
852401,HILL STREET - HEDNESFORD,2023-05-10T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
852401,HILL STREET - HEDNESFORD,2023-05-10T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
852401,HILL STREET - HEDNESFORD,2023-05-10T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
852401,HILL STREET - HEDNESFORD,2023-05-10T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
852401,HILL STREET - HEDNESFORD,2023-05-10T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
852401,HILL STREET - HEDNESFORD,2023-05-10T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.08
852401,HILL STREET - HEDNESFORD,2023-05-10T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.45
852401,HILL STREET - HEDNESFORD,2023-05-10T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.43
852401,HILL STREET - HEDNESFORD,2023-05-10T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
852401,HILL STREET - HEDNESFORD,2023-05-10T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.2
852401,HILL STREET - HEDNESFORD,2023-05-10T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.2
852401,HILL STREET - HEDNESFORD,2023-05-10T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.3
852401,HILL STREET - HEDNESFORD,2023-05-10T11:10:00.000+00:00,transformer,,Temperature,C,26.0
852401,HILL STREET - HEDNESFORD,2023-05-10T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
852401,HILL STREET - HEDNESFORD,2023-05-10T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
852401,HILL STREET - HEDNESFORD,2023-05-10T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
852401,HILL STREET - HEDNESFORD,2023-05-10T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
852401,HILL STREET - HEDNESFORD,2023-05-10T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
852401,HILL STREET - HEDNESFORD,2023-05-10T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
852401,HILL STREET - HEDNESFORD,2023-05-10T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
852401,HILL STREET - HEDNESFORD,2023-05-10T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
852401,HILL STREET - HEDNESFORD,2023-05-10T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
852401,HILL STREET - HEDNESFORD,2023-05-10T11:10:00.000+00:00,busbar,,L3 Active Power,kW,9.08
852401,HILL STREET - HEDNESFORD,2023-05-10T11:10:00.000+00:00,busbar,,L2 Active Power,kW,4.45
852401,HILL STREET - HEDNESFORD,2023-05-10T11:10:00.000+00:00,busbar,,L1 Active Power,kW,4.42
852401,HILL STREET - HEDNESFORD,2023-05-10T11:10:00.000+00:00,busbar,,N Current (RMS),A,22.6
852401,HILL STREET - HEDNESFORD,2023-05-10T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
852401,HILL STREET - HEDNESFORD,2023-05-10T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.2
852401,HILL STREET - HEDNESFORD,2023-05-10T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.3
852401,HILL STREET - HEDNESFORD,2023-05-10T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
852401,HILL STREET - HEDNESFORD,2023-05-10T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
852401,HILL STREET - HEDNESFORD,2023-05-10T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
852401,HILL STREET - HEDNESFORD,2023-05-10T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.47
852401,HILL STREET - HEDNESFORD,2023-05-10T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.14
852401,HILL STREET - HEDNESFORD,2023-05-10T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.6
852401,HILL STREET - HEDNESFORD,2023-05-10T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
852401,HILL STREET - HEDNESFORD,2023-05-10T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.8
852401,HILL STREET - HEDNESFORD,2023-05-10T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.8
852401,HILL STREET - HEDNESFORD,2023-05-10T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.9
852401,HILL STREET - HEDNESFORD,2023-05-10T11:00:00.000+00:00,transformer,,Temperature,C,25.1
852401,HILL STREET - HEDNESFORD,2023-05-10T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
852401,HILL STREET - HEDNESFORD,2023-05-10T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
852401,HILL STREET - HEDNESFORD,2023-05-10T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
852401,HILL STREET - HEDNESFORD,2023-05-10T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
852401,HILL STREET - HEDNESFORD,2023-05-10T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
852401,HILL STREET - HEDNESFORD,2023-05-10T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
852401,HILL STREET - HEDNESFORD,2023-05-10T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
852401,HILL STREET - HEDNESFORD,2023-05-10T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
852401,HILL STREET - HEDNESFORD,2023-05-10T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
852401,HILL STREET - HEDNESFORD,2023-05-10T11:00:00.000+00:00,busbar,,L3 Active Power,kW,8.47
852401,HILL STREET - HEDNESFORD,2023-05-10T11:00:00.000+00:00,busbar,,L2 Active Power,kW,4.14
852401,HILL STREET - HEDNESFORD,2023-05-10T11:00:00.000+00:00,busbar,,L1 Active Power,kW,5.6
852401,HILL STREET - HEDNESFORD,2023-05-10T11:00:00.000+00:00,busbar,,N Current (RMS),A,20.4
852401,HILL STREET - HEDNESFORD,2023-05-10T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
852401,HILL STREET - HEDNESFORD,2023-05-10T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.8
852401,HILL STREET - HEDNESFORD,2023-05-10T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
852401,HILL STREET - HEDNESFORD,2023-05-10T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
852401,HILL STREET - HEDNESFORD,2023-05-10T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
852401,HILL STREET - HEDNESFORD,2023-05-10T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
852401,HILL STREET - HEDNESFORD,2023-05-10T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.42
852401,HILL STREET - HEDNESFORD,2023-05-10T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.99
852401,HILL STREET - HEDNESFORD,2023-05-10T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.69
852401,HILL STREET - HEDNESFORD,2023-05-10T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
852401,HILL STREET - HEDNESFORD,2023-05-10T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.9
852401,HILL STREET - HEDNESFORD,2023-05-10T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.4
852401,HILL STREET - HEDNESFORD,2023-05-10T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.5
852401,HILL STREET - HEDNESFORD,2023-05-10T10:50:00.000+00:00,transformer,,Temperature,C,24.9
852401,HILL STREET - HEDNESFORD,2023-05-10T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
852401,HILL STREET - HEDNESFORD,2023-05-10T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
852401,HILL STREET - HEDNESFORD,2023-05-10T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
852401,HILL STREET - HEDNESFORD,2023-05-10T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
852401,HILL STREET - HEDNESFORD,2023-05-10T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
852401,HILL STREET - HEDNESFORD,2023-05-10T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
852401,HILL STREET - HEDNESFORD,2023-05-10T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
852401,HILL STREET - HEDNESFORD,2023-05-10T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
852401,HILL STREET - HEDNESFORD,2023-05-10T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
852401,HILL STREET - HEDNESFORD,2023-05-10T10:50:00.000+00:00,busbar,,L3 Active Power,kW,6.42
852401,HILL STREET - HEDNESFORD,2023-05-10T10:50:00.000+00:00,busbar,,L2 Active Power,kW,2.99
852401,HILL STREET - HEDNESFORD,2023-05-10T10:50:00.000+00:00,busbar,,L1 Active Power,kW,5.68
852401,HILL STREET - HEDNESFORD,2023-05-10T10:50:00.000+00:00,busbar,,N Current (RMS),A,17.5
852401,HILL STREET - HEDNESFORD,2023-05-10T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
852401,HILL STREET - HEDNESFORD,2023-05-10T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.4
852401,HILL STREET - HEDNESFORD,2023-05-10T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
852401,HILL STREET - HEDNESFORD,2023-05-10T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
852401,HILL STREET - HEDNESFORD,2023-05-10T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
852401,HILL STREET - HEDNESFORD,2023-05-10T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
852401,HILL STREET - HEDNESFORD,2023-05-10T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.26
852401,HILL STREET - HEDNESFORD,2023-05-10T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.92
852401,HILL STREET - HEDNESFORD,2023-05-10T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.5
852401,HILL STREET - HEDNESFORD,2023-05-10T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
852401,HILL STREET - HEDNESFORD,2023-05-10T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
852401,HILL STREET - HEDNESFORD,2023-05-10T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.2
852401,HILL STREET - HEDNESFORD,2023-05-10T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.0
852401,HILL STREET - HEDNESFORD,2023-05-10T10:40:00.000+00:00,transformer,,Temperature,C,25.3
852401,HILL STREET - HEDNESFORD,2023-05-10T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
852401,HILL STREET - HEDNESFORD,2023-05-10T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
852401,HILL STREET - HEDNESFORD,2023-05-10T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
852401,HILL STREET - HEDNESFORD,2023-05-10T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
852401,HILL STREET - HEDNESFORD,2023-05-10T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
852401,HILL STREET - HEDNESFORD,2023-05-10T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
852401,HILL STREET - HEDNESFORD,2023-05-10T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
852401,HILL STREET - HEDNESFORD,2023-05-10T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
852401,HILL STREET - HEDNESFORD,2023-05-10T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
852401,HILL STREET - HEDNESFORD,2023-05-10T10:40:00.000+00:00,busbar,,L3 Active Power,kW,6.26
852401,HILL STREET - HEDNESFORD,2023-05-10T10:40:00.000+00:00,busbar,,L2 Active Power,kW,2.92
852401,HILL STREET - HEDNESFORD,2023-05-10T10:40:00.000+00:00,busbar,,L1 Active Power,kW,4.5
852401,HILL STREET - HEDNESFORD,2023-05-10T10:40:00.000+00:00,busbar,,N Current (RMS),A,18.3
852401,HILL STREET - HEDNESFORD,2023-05-10T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
852401,HILL STREET - HEDNESFORD,2023-05-10T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.2
852401,HILL STREET - HEDNESFORD,2023-05-10T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.0
852401,HILL STREET - HEDNESFORD,2023-05-10T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
852401,HILL STREET - HEDNESFORD,2023-05-10T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
852401,HILL STREET - HEDNESFORD,2023-05-10T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
852401,HILL STREET - HEDNESFORD,2023-05-10T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.27
852401,HILL STREET - HEDNESFORD,2023-05-10T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.77
852401,HILL STREET - HEDNESFORD,2023-05-10T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.11
852401,HILL STREET - HEDNESFORD,2023-05-10T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
852401,HILL STREET - HEDNESFORD,2023-05-10T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.5
852401,HILL STREET - HEDNESFORD,2023-05-10T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.7
852401,HILL STREET - HEDNESFORD,2023-05-10T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.0
852401,HILL STREET - HEDNESFORD,2023-05-10T10:30:00.000+00:00,transformer,,Temperature,C,24.7
852401,HILL STREET - HEDNESFORD,2023-05-10T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
852401,HILL STREET - HEDNESFORD,2023-05-10T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
852401,HILL STREET - HEDNESFORD,2023-05-10T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
852401,HILL STREET - HEDNESFORD,2023-05-10T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
852401,HILL STREET - HEDNESFORD,2023-05-10T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
852401,HILL STREET - HEDNESFORD,2023-05-10T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
852401,HILL STREET - HEDNESFORD,2023-05-10T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
852401,HILL STREET - HEDNESFORD,2023-05-10T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
852401,HILL STREET - HEDNESFORD,2023-05-10T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
852401,HILL STREET - HEDNESFORD,2023-05-10T10:30:00.000+00:00,busbar,,L3 Active Power,kW,5.27
852401,HILL STREET - HEDNESFORD,2023-05-10T10:30:00.000+00:00,busbar,,L2 Active Power,kW,2.77
852401,HILL STREET - HEDNESFORD,2023-05-10T10:30:00.000+00:00,busbar,,L1 Active Power,kW,5.11
852401,HILL STREET - HEDNESFORD,2023-05-10T10:30:00.000+00:00,busbar,,N Current (RMS),A,14.0
852401,HILL STREET - HEDNESFORD,2023-05-10T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
852401,HILL STREET - HEDNESFORD,2023-05-10T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,12.7
852401,HILL STREET - HEDNESFORD,2023-05-10T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
852401,HILL STREET - HEDNESFORD,2023-05-10T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
852401,HILL STREET - HEDNESFORD,2023-05-10T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
852401,HILL STREET - HEDNESFORD,2023-05-10T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
852401,HILL STREET - HEDNESFORD,2023-05-10T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.56
852401,HILL STREET - HEDNESFORD,2023-05-10T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.13
852401,HILL STREET - HEDNESFORD,2023-05-10T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.02
852401,HILL STREET - HEDNESFORD,2023-05-10T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
852401,HILL STREET - HEDNESFORD,2023-05-10T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.6
852401,HILL STREET - HEDNESFORD,2023-05-10T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.4
852401,HILL STREET - HEDNESFORD,2023-05-10T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.0
852401,HILL STREET - HEDNESFORD,2023-05-10T10:20:00.000+00:00,transformer,,Temperature,C,24.5
852401,HILL STREET - HEDNESFORD,2023-05-10T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
852401,HILL STREET - HEDNESFORD,2023-05-10T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
852401,HILL STREET - HEDNESFORD,2023-05-10T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
852401,HILL STREET - HEDNESFORD,2023-05-10T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
852401,HILL STREET - HEDNESFORD,2023-05-10T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
852401,HILL STREET - HEDNESFORD,2023-05-10T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
852401,HILL STREET - HEDNESFORD,2023-05-10T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
852401,HILL STREET - HEDNESFORD,2023-05-10T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
852401,HILL STREET - HEDNESFORD,2023-05-10T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
852401,HILL STREET - HEDNESFORD,2023-05-10T10:20:00.000+00:00,busbar,,L3 Active Power,kW,5.56
852401,HILL STREET - HEDNESFORD,2023-05-10T10:20:00.000+00:00,busbar,,L2 Active Power,kW,3.13
852401,HILL STREET - HEDNESFORD,2023-05-10T10:20:00.000+00:00,busbar,,L1 Active Power,kW,7.02
852401,HILL STREET - HEDNESFORD,2023-05-10T10:20:00.000+00:00,busbar,,N Current (RMS),A,17.2
852401,HILL STREET - HEDNESFORD,2023-05-10T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
852401,HILL STREET - HEDNESFORD,2023-05-10T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,14.4
852401,HILL STREET - HEDNESFORD,2023-05-10T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
852401,HILL STREET - HEDNESFORD,2023-05-10T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
852401,HILL STREET - HEDNESFORD,2023-05-10T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
852401,HILL STREET - HEDNESFORD,2023-05-10T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
852401,HILL STREET - HEDNESFORD,2023-05-10T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.26
852401,HILL STREET - HEDNESFORD,2023-05-10T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.5
852401,HILL STREET - HEDNESFORD,2023-05-10T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.79
852401,HILL STREET - HEDNESFORD,2023-05-10T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
852401,HILL STREET - HEDNESFORD,2023-05-10T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.5
852401,HILL STREET - HEDNESFORD,2023-05-10T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.4
852401,HILL STREET - HEDNESFORD,2023-05-10T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.9
852401,HILL STREET - HEDNESFORD,2023-05-10T10:10:00.000+00:00,transformer,,Temperature,C,25.1
852401,HILL STREET - HEDNESFORD,2023-05-10T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
852401,HILL STREET - HEDNESFORD,2023-05-10T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
852401,HILL STREET - HEDNESFORD,2023-05-10T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
852401,HILL STREET - HEDNESFORD,2023-05-10T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
852401,HILL STREET - HEDNESFORD,2023-05-10T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
852401,HILL STREET - HEDNESFORD,2023-05-10T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
852401,HILL STREET - HEDNESFORD,2023-05-10T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
852401,HILL STREET - HEDNESFORD,2023-05-10T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
852401,HILL STREET - HEDNESFORD,2023-05-10T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
852401,HILL STREET - HEDNESFORD,2023-05-10T10:10:00.000+00:00,busbar,,L3 Active Power,kW,5.26
852401,HILL STREET - HEDNESFORD,2023-05-10T10:10:00.000+00:00,busbar,,L2 Active Power,kW,3.5
852401,HILL STREET - HEDNESFORD,2023-05-10T10:10:00.000+00:00,busbar,,L1 Active Power,kW,5.79
852401,HILL STREET - HEDNESFORD,2023-05-10T10:10:00.000+00:00,busbar,,N Current (RMS),A,14.0
852401,HILL STREET - HEDNESFORD,2023-05-10T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
852401,HILL STREET - HEDNESFORD,2023-05-10T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.4
852401,HILL STREET - HEDNESFORD,2023-05-10T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
852401,HILL STREET - HEDNESFORD,2023-05-10T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
852401,HILL STREET - HEDNESFORD,2023-05-10T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
852401,HILL STREET - HEDNESFORD,2023-05-10T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
852401,HILL STREET - HEDNESFORD,2023-05-10T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.7
852401,HILL STREET - HEDNESFORD,2023-05-10T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.14
852401,HILL STREET - HEDNESFORD,2023-05-10T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.3
852401,HILL STREET - HEDNESFORD,2023-05-10T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
852401,HILL STREET - HEDNESFORD,2023-05-10T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.5
852401,HILL STREET - HEDNESFORD,2023-05-10T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.0
852401,HILL STREET - HEDNESFORD,2023-05-10T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.9
852401,HILL STREET - HEDNESFORD,2023-05-10T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
852401,HILL STREET - HEDNESFORD,2023-05-10T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
852401,HILL STREET - HEDNESFORD,2023-05-10T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
852401,HILL STREET - HEDNESFORD,2023-05-10T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.33
852401,HILL STREET - HEDNESFORD,2023-05-10T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.32
852401,HILL STREET - HEDNESFORD,2023-05-10T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.83
852401,HILL STREET - HEDNESFORD,2023-05-10T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
852401,HILL STREET - HEDNESFORD,2023-05-10T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.8
852401,HILL STREET - HEDNESFORD,2023-05-10T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.3
852401,HILL STREET - HEDNESFORD,2023-05-10T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.2
852401,HILL STREET - HEDNESFORD,2023-05-10T10:00:00.000+00:00,transformer,,Temperature,C,25.0
852401,HILL STREET - HEDNESFORD,2023-05-10T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
852401,HILL STREET - HEDNESFORD,2023-05-10T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
852401,HILL STREET - HEDNESFORD,2023-05-10T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
852401,HILL STREET - HEDNESFORD,2023-05-10T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
852401,HILL STREET - HEDNESFORD,2023-05-10T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
852401,HILL STREET - HEDNESFORD,2023-05-10T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
852401,HILL STREET - HEDNESFORD,2023-05-10T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
852401,HILL STREET - HEDNESFORD,2023-05-10T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
852401,HILL STREET - HEDNESFORD,2023-05-10T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
852401,HILL STREET - HEDNESFORD,2023-05-10T10:00:00.000+00:00,busbar,,L3 Active Power,kW,12.02
852401,HILL STREET - HEDNESFORD,2023-05-10T10:00:00.000+00:00,busbar,,L2 Active Power,kW,6.7
852401,HILL STREET - HEDNESFORD,2023-05-10T10:00:00.000+00:00,busbar,,L1 Active Power,kW,12.84
852401,HILL STREET - HEDNESFORD,2023-05-10T10:00:00.000+00:00,busbar,,N Current (RMS),A,37.2
852401,HILL STREET - HEDNESFORD,2023-05-10T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
852401,HILL STREET - HEDNESFORD,2023-05-10T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
852401,HILL STREET - HEDNESFORD,2023-05-10T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
852401,HILL STREET - HEDNESFORD,2023-05-10T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
852401,HILL STREET - HEDNESFORD,2023-05-10T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
852401,HILL STREET - HEDNESFORD,2023-05-10T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
852401,HILL STREET - HEDNESFORD,2023-05-10T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.1
852401,HILL STREET - HEDNESFORD,2023-05-10T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.15
852401,HILL STREET - HEDNESFORD,2023-05-10T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.32
852401,HILL STREET - HEDNESFORD,2023-05-10T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
852401,HILL STREET - HEDNESFORD,2023-05-10T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.3
852401,HILL STREET - HEDNESFORD,2023-05-10T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.2
852401,HILL STREET - HEDNESFORD,2023-05-10T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.0
852401,HILL STREET - HEDNESFORD,2023-05-10T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
852401,HILL STREET - HEDNESFORD,2023-05-10T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
852401,HILL STREET - HEDNESFORD,2023-05-10T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
852401,HILL STREET - HEDNESFORD,2023-05-10T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.24
852401,HILL STREET - HEDNESFORD,2023-05-10T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.37
852401,HILL STREET - HEDNESFORD,2023-05-10T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.27
852401,HILL STREET - HEDNESFORD,2023-05-10T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
852401,HILL STREET - HEDNESFORD,2023-05-10T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.1
852401,HILL STREET - HEDNESFORD,2023-05-10T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.4
852401,HILL STREET - HEDNESFORD,2023-05-10T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.5
852401,HILL STREET - HEDNESFORD,2023-05-10T09:50:00.000+00:00,transformer,,Temperature,C,24.1
852401,HILL STREET - HEDNESFORD,2023-05-10T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
852401,HILL STREET - HEDNESFORD,2023-05-10T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
852401,HILL STREET - HEDNESFORD,2023-05-10T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
852401,HILL STREET - HEDNESFORD,2023-05-10T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
852401,HILL STREET - HEDNESFORD,2023-05-10T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
852401,HILL STREET - HEDNESFORD,2023-05-10T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
852401,HILL STREET - HEDNESFORD,2023-05-10T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
852401,HILL STREET - HEDNESFORD,2023-05-10T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
852401,HILL STREET - HEDNESFORD,2023-05-10T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
852401,HILL STREET - HEDNESFORD,2023-05-10T09:50:00.000+00:00,busbar,,L3 Active Power,kW,17.34
852401,HILL STREET - HEDNESFORD,2023-05-10T09:50:00.000+00:00,busbar,,L2 Active Power,kW,11.52
852401,HILL STREET - HEDNESFORD,2023-05-10T09:50:00.000+00:00,busbar,,L1 Active Power,kW,19.59
852401,HILL STREET - HEDNESFORD,2023-05-10T09:50:00.000+00:00,busbar,,N Current (RMS),A,49.3
852401,HILL STREET - HEDNESFORD,2023-05-10T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
852401,HILL STREET - HEDNESFORD,2023-05-10T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
852401,HILL STREET - HEDNESFORD,2023-05-10T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
852401,HILL STREET - HEDNESFORD,2023-05-10T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
852401,HILL STREET - HEDNESFORD,2023-05-10T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
852401,HILL STREET - HEDNESFORD,2023-05-10T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
852401,HILL STREET - HEDNESFORD,2023-05-10T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.23
852401,HILL STREET - HEDNESFORD,2023-05-10T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.06
852401,HILL STREET - HEDNESFORD,2023-05-10T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.81
852401,HILL STREET - HEDNESFORD,2023-05-10T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
852401,HILL STREET - HEDNESFORD,2023-05-10T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
852401,HILL STREET - HEDNESFORD,2023-05-10T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.7
852401,HILL STREET - HEDNESFORD,2023-05-10T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.7
852401,HILL STREET - HEDNESFORD,2023-05-10T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
852401,HILL STREET - HEDNESFORD,2023-05-10T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
852401,HILL STREET - HEDNESFORD,2023-05-10T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
852401,HILL STREET - HEDNESFORD,2023-05-10T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.5
852401,HILL STREET - HEDNESFORD,2023-05-10T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.66
852401,HILL STREET - HEDNESFORD,2023-05-10T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.22
852401,HILL STREET - HEDNESFORD,2023-05-10T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
852401,HILL STREET - HEDNESFORD,2023-05-10T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.4
852401,HILL STREET - HEDNESFORD,2023-05-10T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.6
852401,HILL STREET - HEDNESFORD,2023-05-10T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.8
852401,HILL STREET - HEDNESFORD,2023-05-10T09:40:00.000+00:00,transformer,,Temperature,C,23.4
852401,HILL STREET - HEDNESFORD,2023-05-10T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
852401,HILL STREET - HEDNESFORD,2023-05-10T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
852401,HILL STREET - HEDNESFORD,2023-05-10T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
852401,HILL STREET - HEDNESFORD,2023-05-10T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
852401,HILL STREET - HEDNESFORD,2023-05-10T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
852401,HILL STREET - HEDNESFORD,2023-05-10T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
852401,HILL STREET - HEDNESFORD,2023-05-10T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
852401,HILL STREET - HEDNESFORD,2023-05-10T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
852401,HILL STREET - HEDNESFORD,2023-05-10T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
852401,HILL STREET - HEDNESFORD,2023-05-10T09:40:00.000+00:00,busbar,,L3 Active Power,kW,15.74
852401,HILL STREET - HEDNESFORD,2023-05-10T09:40:00.000+00:00,busbar,,L2 Active Power,kW,10.71
852401,HILL STREET - HEDNESFORD,2023-05-10T09:40:00.000+00:00,busbar,,L1 Active Power,kW,21.03
852401,HILL STREET - HEDNESFORD,2023-05-10T09:40:00.000+00:00,busbar,,N Current (RMS),A,52.0
852401,HILL STREET - HEDNESFORD,2023-05-10T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
852401,HILL STREET - HEDNESFORD,2023-05-10T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
852401,HILL STREET - HEDNESFORD,2023-05-10T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
852401,HILL STREET - HEDNESFORD,2023-05-10T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
852401,HILL STREET - HEDNESFORD,2023-05-10T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
852401,HILL STREET - HEDNESFORD,2023-05-10T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
852401,HILL STREET - HEDNESFORD,2023-05-10T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.49
852401,HILL STREET - HEDNESFORD,2023-05-10T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.1
852401,HILL STREET - HEDNESFORD,2023-05-10T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.79
852401,HILL STREET - HEDNESFORD,2023-05-10T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
852401,HILL STREET - HEDNESFORD,2023-05-10T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.3
852401,HILL STREET - HEDNESFORD,2023-05-10T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.8
852401,HILL STREET - HEDNESFORD,2023-05-10T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.9
852401,HILL STREET - HEDNESFORD,2023-05-10T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
852401,HILL STREET - HEDNESFORD,2023-05-10T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
852401,HILL STREET - HEDNESFORD,2023-05-10T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
852401,HILL STREET - HEDNESFORD,2023-05-10T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.21
852401,HILL STREET - HEDNESFORD,2023-05-10T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.38
852401,HILL STREET - HEDNESFORD,2023-05-10T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.94
852401,HILL STREET - HEDNESFORD,2023-05-10T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.7
852401,HILL STREET - HEDNESFORD,2023-05-10T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.4
852401,HILL STREET - HEDNESFORD,2023-05-10T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.9
852401,HILL STREET - HEDNESFORD,2023-05-10T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.3
852401,HILL STREET - HEDNESFORD,2023-05-10T09:30:00.000+00:00,transformer,,Temperature,C,22.9
852401,HILL STREET - HEDNESFORD,2023-05-10T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
852401,HILL STREET - HEDNESFORD,2023-05-10T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
852401,HILL STREET - HEDNESFORD,2023-05-10T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
852401,HILL STREET - HEDNESFORD,2023-05-10T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
852401,HILL STREET - HEDNESFORD,2023-05-10T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
852401,HILL STREET - HEDNESFORD,2023-05-10T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
852401,HILL STREET - HEDNESFORD,2023-05-10T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
852401,HILL STREET - HEDNESFORD,2023-05-10T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
852401,HILL STREET - HEDNESFORD,2023-05-10T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
852401,HILL STREET - HEDNESFORD,2023-05-10T09:30:00.000+00:00,busbar,,L3 Active Power,kW,15.7
852401,HILL STREET - HEDNESFORD,2023-05-10T09:30:00.000+00:00,busbar,,L2 Active Power,kW,10.48
852401,HILL STREET - HEDNESFORD,2023-05-10T09:30:00.000+00:00,busbar,,L1 Active Power,kW,21.74
852401,HILL STREET - HEDNESFORD,2023-05-10T09:30:00.000+00:00,busbar,,N Current (RMS),A,51.2
852401,HILL STREET - HEDNESFORD,2023-05-10T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
852401,HILL STREET - HEDNESFORD,2023-05-10T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
852401,HILL STREET - HEDNESFORD,2023-05-10T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
852401,HILL STREET - HEDNESFORD,2023-05-10T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
