Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-05-10T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
852401,HILL STREET - HEDNESFORD,2023-05-10T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.52
852401,HILL STREET - HEDNESFORD,2023-05-10T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.87
852401,HILL STREET - HEDNESFORD,2023-05-10T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.37
852401,HILL STREET - HEDNESFORD,2023-05-10T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.26
852401,HILL STREET - HEDNESFORD,2023-05-10T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
852401,HILL STREET - HEDNESFORD,2023-05-10T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.8
852401,HILL STREET - HEDNESFORD,2023-05-10T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.8
852401,HILL STREET - HEDNESFORD,2023-05-10T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.2
852401,HILL STREET - HEDNESFORD,2023-05-10T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
852401,HILL STREET - HEDNESFORD,2023-05-10T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
852401,HILL STREET - HEDNESFORD,2023-05-10T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
852401,HILL STREET - HEDNESFORD,2023-05-10T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.07
852401,HILL STREET - HEDNESFORD,2023-05-10T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.68
852401,HILL STREET - HEDNESFORD,2023-05-10T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.34
852401,HILL STREET - HEDNESFORD,2023-05-10T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
852401,HILL STREET - HEDNESFORD,2023-05-10T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.7
852401,HILL STREET - HEDNESFORD,2023-05-10T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.1
852401,HILL STREET - HEDNESFORD,2023-05-10T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.2
852401,HILL STREET - HEDNESFORD,2023-05-10T09:20:00.000+00:00,transformer,,Temperature,C,22.9
852401,HILL STREET - HEDNESFORD,2023-05-10T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
852401,HILL STREET - HEDNESFORD,2023-05-10T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
852401,HILL STREET - HEDNESFORD,2023-05-10T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-05-10T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
852401,HILL STREET - HEDNESFORD,2023-05-10T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
852401,HILL STREET - HEDNESFORD,2023-05-10T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
852401,HILL STREET - HEDNESFORD,2023-05-10T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
852401,HILL STREET - HEDNESFORD,2023-05-10T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
852401,HILL STREET - HEDNESFORD,2023-05-10T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
852401,HILL STREET - HEDNESFORD,2023-05-10T09:20:00.000+00:00,busbar,,L3 Active Power,kW,14.93
852401,HILL STREET - HEDNESFORD,2023-05-10T09:20:00.000+00:00,busbar,,L2 Active Power,kW,11.04
852401,HILL STREET - HEDNESFORD,2023-05-10T09:20:00.000+00:00,busbar,,L1 Active Power,kW,17.6
852401,HILL STREET - HEDNESFORD,2023-05-10T09:20:00.000+00:00,busbar,,N Current (RMS),A,40.1
852401,HILL STREET - HEDNESFORD,2023-05-10T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
852401,HILL STREET - HEDNESFORD,2023-05-10T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
852401,HILL STREET - HEDNESFORD,2023-05-10T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
852401,HILL STREET - HEDNESFORD,2023-05-10T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
852401,HILL STREET - HEDNESFORD,2023-05-10T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
852401,HILL STREET - HEDNESFORD,2023-05-10T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.49
852401,HILL STREET - HEDNESFORD,2023-05-10T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.13
852401,HILL STREET - HEDNESFORD,2023-05-10T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.34
852401,HILL STREET - HEDNESFORD,2023-05-10T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.05
852401,HILL STREET - HEDNESFORD,2023-05-10T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
852401,HILL STREET - HEDNESFORD,2023-05-10T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.8
852401,HILL STREET - HEDNESFORD,2023-05-10T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.5
852401,HILL STREET - HEDNESFORD,2023-05-10T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.4
852401,HILL STREET - HEDNESFORD,2023-05-10T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
852401,HILL STREET - HEDNESFORD,2023-05-10T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
852401,HILL STREET - HEDNESFORD,2023-05-10T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.68
852401,HILL STREET - HEDNESFORD,2023-05-10T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.62
852401,HILL STREET - HEDNESFORD,2023-05-10T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.91
852401,HILL STREET - HEDNESFORD,2023-05-10T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.68
852401,HILL STREET - HEDNESFORD,2023-05-10T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
852401,HILL STREET - HEDNESFORD,2023-05-10T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.0
852401,HILL STREET - HEDNESFORD,2023-05-10T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.0
852401,HILL STREET - HEDNESFORD,2023-05-10T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.5
852401,HILL STREET - HEDNESFORD,2023-05-10T09:10:00.000+00:00,transformer,,Temperature,C,23.0
852401,HILL STREET - HEDNESFORD,2023-05-10T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
852401,HILL STREET - HEDNESFORD,2023-05-10T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
852401,HILL STREET - HEDNESFORD,2023-05-10T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-05-10T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
852401,HILL STREET - HEDNESFORD,2023-05-10T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
852401,HILL STREET - HEDNESFORD,2023-05-10T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
852401,HILL STREET - HEDNESFORD,2023-05-10T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
852401,HILL STREET - HEDNESFORD,2023-05-10T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
852401,HILL STREET - HEDNESFORD,2023-05-10T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
852401,HILL STREET - HEDNESFORD,2023-05-10T09:10:00.000+00:00,busbar,,L3 Active Power,kW,16.75
852401,HILL STREET - HEDNESFORD,2023-05-10T09:10:00.000+00:00,busbar,,L2 Active Power,kW,12.26
852401,HILL STREET - HEDNESFORD,2023-05-10T09:10:00.000+00:00,busbar,,L1 Active Power,kW,15.73
852401,HILL STREET - HEDNESFORD,2023-05-10T09:10:00.000+00:00,busbar,,N Current (RMS),A,37.1
852401,HILL STREET - HEDNESFORD,2023-05-10T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
852401,HILL STREET - HEDNESFORD,2023-05-10T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
852401,HILL STREET - HEDNESFORD,2023-05-10T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
852401,HILL STREET - HEDNESFORD,2023-05-10T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
852401,HILL STREET - HEDNESFORD,2023-05-10T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
852401,HILL STREET - HEDNESFORD,2023-05-10T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
852401,HILL STREET - HEDNESFORD,2023-05-10T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.28
852401,HILL STREET - HEDNESFORD,2023-05-10T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.33
852401,HILL STREET - HEDNESFORD,2023-05-10T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.15
852401,HILL STREET - HEDNESFORD,2023-05-10T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
852401,HILL STREET - HEDNESFORD,2023-05-10T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.9
852401,HILL STREET - HEDNESFORD,2023-05-10T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.4
852401,HILL STREET - HEDNESFORD,2023-05-10T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.5
852401,HILL STREET - HEDNESFORD,2023-05-10T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
852401,HILL STREET - HEDNESFORD,2023-05-10T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
852401,HILL STREET - HEDNESFORD,2023-05-10T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.66
852401,HILL STREET - HEDNESFORD,2023-05-10T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.02
852401,HILL STREET - HEDNESFORD,2023-05-10T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.66
852401,HILL STREET - HEDNESFORD,2023-05-10T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.78
852401,HILL STREET - HEDNESFORD,2023-05-10T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
852401,HILL STREET - HEDNESFORD,2023-05-10T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.8
852401,HILL STREET - HEDNESFORD,2023-05-10T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.8
852401,HILL STREET - HEDNESFORD,2023-05-10T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.7
852401,HILL STREET - HEDNESFORD,2023-05-10T09:00:00.000+00:00,transformer,,Temperature,C,23.0
852401,HILL STREET - HEDNESFORD,2023-05-10T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
852401,HILL STREET - HEDNESFORD,2023-05-10T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
852401,HILL STREET - HEDNESFORD,2023-05-10T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
852401,HILL STREET - HEDNESFORD,2023-05-10T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
852401,HILL STREET - HEDNESFORD,2023-05-10T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
852401,HILL STREET - HEDNESFORD,2023-05-10T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
852401,HILL STREET - HEDNESFORD,2023-05-10T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
852401,HILL STREET - HEDNESFORD,2023-05-10T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
852401,HILL STREET - HEDNESFORD,2023-05-10T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
852401,HILL STREET - HEDNESFORD,2023-05-10T09:00:00.000+00:00,busbar,,L3 Active Power,kW,19.3
852401,HILL STREET - HEDNESFORD,2023-05-10T09:00:00.000+00:00,busbar,,L2 Active Power,kW,15.98
852401,HILL STREET - HEDNESFORD,2023-05-10T09:00:00.000+00:00,busbar,,L1 Active Power,kW,19.93
852401,HILL STREET - HEDNESFORD,2023-05-10T09:00:00.000+00:00,busbar,,N Current (RMS),A,41.6
852401,HILL STREET - HEDNESFORD,2023-05-10T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
852401,HILL STREET - HEDNESFORD,2023-05-10T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
852401,HILL STREET - HEDNESFORD,2023-05-10T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
852401,HILL STREET - HEDNESFORD,2023-05-10T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
852401,HILL STREET - HEDNESFORD,2023-05-10T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
852401,HILL STREET - HEDNESFORD,2023-05-10T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
852401,HILL STREET - HEDNESFORD,2023-05-10T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.88
852401,HILL STREET - HEDNESFORD,2023-05-10T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.64
852401,HILL STREET - HEDNESFORD,2023-05-10T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.32
852401,HILL STREET - HEDNESFORD,2023-05-10T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
852401,HILL STREET - HEDNESFORD,2023-05-10T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.8
852401,HILL STREET - HEDNESFORD,2023-05-10T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.0
852401,HILL STREET - HEDNESFORD,2023-05-10T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.9
852401,HILL STREET - HEDNESFORD,2023-05-10T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
852401,HILL STREET - HEDNESFORD,2023-05-10T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
852401,HILL STREET - HEDNESFORD,2023-05-10T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
852401,HILL STREET - HEDNESFORD,2023-05-10T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.21
852401,HILL STREET - HEDNESFORD,2023-05-10T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.75
852401,HILL STREET - HEDNESFORD,2023-05-10T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.56
852401,HILL STREET - HEDNESFORD,2023-05-10T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
852401,HILL STREET - HEDNESFORD,2023-05-10T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.1
852401,HILL STREET - HEDNESFORD,2023-05-10T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.5
852401,HILL STREET - HEDNESFORD,2023-05-10T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.9
852401,HILL STREET - HEDNESFORD,2023-05-10T08:50:00.000+00:00,transformer,,Temperature,C,23.0
852401,HILL STREET - HEDNESFORD,2023-05-10T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
852401,HILL STREET - HEDNESFORD,2023-05-10T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
852401,HILL STREET - HEDNESFORD,2023-05-10T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
852401,HILL STREET - HEDNESFORD,2023-05-10T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
852401,HILL STREET - HEDNESFORD,2023-05-10T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
852401,HILL STREET - HEDNESFORD,2023-05-10T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
852401,HILL STREET - HEDNESFORD,2023-05-10T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
852401,HILL STREET - HEDNESFORD,2023-05-10T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
852401,HILL STREET - HEDNESFORD,2023-05-10T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
852401,HILL STREET - HEDNESFORD,2023-05-10T08:50:00.000+00:00,busbar,,L3 Active Power,kW,16.09
852401,HILL STREET - HEDNESFORD,2023-05-10T08:50:00.000+00:00,busbar,,L2 Active Power,kW,15.39
852401,HILL STREET - HEDNESFORD,2023-05-10T08:50:00.000+00:00,busbar,,L1 Active Power,kW,21.89
852401,HILL STREET - HEDNESFORD,2023-05-10T08:50:00.000+00:00,busbar,,N Current (RMS),A,42.1
852401,HILL STREET - HEDNESFORD,2023-05-10T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
852401,HILL STREET - HEDNESFORD,2023-05-10T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
852401,HILL STREET - HEDNESFORD,2023-05-10T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
852401,HILL STREET - HEDNESFORD,2023-05-10T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
852401,HILL STREET - HEDNESFORD,2023-05-10T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
852401,HILL STREET - HEDNESFORD,2023-05-10T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
852401,HILL STREET - HEDNESFORD,2023-05-10T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.81
852401,HILL STREET - HEDNESFORD,2023-05-10T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.32
852401,HILL STREET - HEDNESFORD,2023-05-10T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.96
852401,HILL STREET - HEDNESFORD,2023-05-10T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
852401,HILL STREET - HEDNESFORD,2023-05-10T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
852401,HILL STREET - HEDNESFORD,2023-05-10T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.2
852401,HILL STREET - HEDNESFORD,2023-05-10T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.6
852401,HILL STREET - HEDNESFORD,2023-05-10T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
852401,HILL STREET - HEDNESFORD,2023-05-10T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
852401,HILL STREET - HEDNESFORD,2023-05-10T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
852401,HILL STREET - HEDNESFORD,2023-05-10T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.44
852401,HILL STREET - HEDNESFORD,2023-05-10T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.4
852401,HILL STREET - HEDNESFORD,2023-05-10T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.77
852401,HILL STREET - HEDNESFORD,2023-05-10T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.9
852401,HILL STREET - HEDNESFORD,2023-05-10T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.3
852401,HILL STREET - HEDNESFORD,2023-05-10T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.5
852401,HILL STREET - HEDNESFORD,2023-05-10T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.7
852401,HILL STREET - HEDNESFORD,2023-05-10T08:40:00.000+00:00,transformer,,Temperature,C,22.8
852401,HILL STREET - HEDNESFORD,2023-05-10T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
852401,HILL STREET - HEDNESFORD,2023-05-10T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
852401,HILL STREET - HEDNESFORD,2023-05-10T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
852401,HILL STREET - HEDNESFORD,2023-05-10T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
852401,HILL STREET - HEDNESFORD,2023-05-10T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
852401,HILL STREET - HEDNESFORD,2023-05-10T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
852401,HILL STREET - HEDNESFORD,2023-05-10T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
852401,HILL STREET - HEDNESFORD,2023-05-10T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
852401,HILL STREET - HEDNESFORD,2023-05-10T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
852401,HILL STREET - HEDNESFORD,2023-05-10T08:40:00.000+00:00,busbar,,L3 Active Power,kW,18.25
852401,HILL STREET - HEDNESFORD,2023-05-10T08:40:00.000+00:00,busbar,,L2 Active Power,kW,14.73
852401,HILL STREET - HEDNESFORD,2023-05-10T08:40:00.000+00:00,busbar,,L1 Active Power,kW,20.73
852401,HILL STREET - HEDNESFORD,2023-05-10T08:40:00.000+00:00,busbar,,N Current (RMS),A,42.6
852401,HILL STREET - HEDNESFORD,2023-05-10T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
852401,HILL STREET - HEDNESFORD,2023-05-10T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
852401,HILL STREET - HEDNESFORD,2023-05-10T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
852401,HILL STREET - HEDNESFORD,2023-05-10T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
852401,HILL STREET - HEDNESFORD,2023-05-10T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
852401,HILL STREET - HEDNESFORD,2023-05-10T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
852401,HILL STREET - HEDNESFORD,2023-05-10T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.01
852401,HILL STREET - HEDNESFORD,2023-05-10T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.97
852401,HILL STREET - HEDNESFORD,2023-05-10T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.88
852401,HILL STREET - HEDNESFORD,2023-05-10T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.3
852401,HILL STREET - HEDNESFORD,2023-05-10T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
852401,HILL STREET - HEDNESFORD,2023-05-10T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.5
852401,HILL STREET - HEDNESFORD,2023-05-10T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.6
852401,HILL STREET - HEDNESFORD,2023-05-10T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
852401,HILL STREET - HEDNESFORD,2023-05-10T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
852401,HILL STREET - HEDNESFORD,2023-05-10T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
852401,HILL STREET - HEDNESFORD,2023-05-10T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.91
852401,HILL STREET - HEDNESFORD,2023-05-10T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.52
852401,HILL STREET - HEDNESFORD,2023-05-10T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.1
852401,HILL STREET - HEDNESFORD,2023-05-10T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,67.4
852401,HILL STREET - HEDNESFORD,2023-05-10T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.0
852401,HILL STREET - HEDNESFORD,2023-05-10T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.1
852401,HILL STREET - HEDNESFORD,2023-05-10T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.8
852401,HILL STREET - HEDNESFORD,2023-05-10T08:30:00.000+00:00,transformer,,Temperature,C,22.2
852401,HILL STREET - HEDNESFORD,2023-05-10T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
852401,HILL STREET - HEDNESFORD,2023-05-10T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
852401,HILL STREET - HEDNESFORD,2023-05-10T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
852401,HILL STREET - HEDNESFORD,2023-05-10T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
852401,HILL STREET - HEDNESFORD,2023-05-10T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
852401,HILL STREET - HEDNESFORD,2023-05-10T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
852401,HILL STREET - HEDNESFORD,2023-05-10T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
852401,HILL STREET - HEDNESFORD,2023-05-10T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
852401,HILL STREET - HEDNESFORD,2023-05-10T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
852401,HILL STREET - HEDNESFORD,2023-05-10T08:30:00.000+00:00,busbar,,L3 Active Power,kW,27.92
852401,HILL STREET - HEDNESFORD,2023-05-10T08:30:00.000+00:00,busbar,,L2 Active Power,kW,10.49
852401,HILL STREET - HEDNESFORD,2023-05-10T08:30:00.000+00:00,busbar,,L1 Active Power,kW,18.97
852401,HILL STREET - HEDNESFORD,2023-05-10T08:30:00.000+00:00,busbar,,N Current (RMS),A,73.1
852401,HILL STREET - HEDNESFORD,2023-05-10T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
852401,HILL STREET - HEDNESFORD,2023-05-10T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
852401,HILL STREET - HEDNESFORD,2023-05-10T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
852401,HILL STREET - HEDNESFORD,2023-05-10T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
852401,HILL STREET - HEDNESFORD,2023-05-10T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
852401,HILL STREET - HEDNESFORD,2023-05-10T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
852401,HILL STREET - HEDNESFORD,2023-05-10T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.8
852401,HILL STREET - HEDNESFORD,2023-05-10T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.68
852401,HILL STREET - HEDNESFORD,2023-05-10T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.52
852401,HILL STREET - HEDNESFORD,2023-05-10T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
852401,HILL STREET - HEDNESFORD,2023-05-10T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
852401,HILL STREET - HEDNESFORD,2023-05-10T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.6
852401,HILL STREET - HEDNESFORD,2023-05-10T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.1
852401,HILL STREET - HEDNESFORD,2023-05-10T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
852401,HILL STREET - HEDNESFORD,2023-05-10T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
852401,HILL STREET - HEDNESFORD,2023-05-10T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
852401,HILL STREET - HEDNESFORD,2023-05-10T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.08
852401,HILL STREET - HEDNESFORD,2023-05-10T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.88
852401,HILL STREET - HEDNESFORD,2023-05-10T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.67
852401,HILL STREET - HEDNESFORD,2023-05-10T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.0
852401,HILL STREET - HEDNESFORD,2023-05-10T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.8
852401,HILL STREET - HEDNESFORD,2023-05-10T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.5
852401,HILL STREET - HEDNESFORD,2023-05-10T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.6
852401,HILL STREET - HEDNESFORD,2023-05-10T08:20:00.000+00:00,transformer,,Temperature,C,21.8
852401,HILL STREET - HEDNESFORD,2023-05-10T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
852401,HILL STREET - HEDNESFORD,2023-05-10T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
852401,HILL STREET - HEDNESFORD,2023-05-10T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
852401,HILL STREET - HEDNESFORD,2023-05-10T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
852401,HILL STREET - HEDNESFORD,2023-05-10T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
852401,HILL STREET - HEDNESFORD,2023-05-10T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
852401,HILL STREET - HEDNESFORD,2023-05-10T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
852401,HILL STREET - HEDNESFORD,2023-05-10T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
852401,HILL STREET - HEDNESFORD,2023-05-10T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
852401,HILL STREET - HEDNESFORD,2023-05-10T08:20:00.000+00:00,busbar,,L3 Active Power,kW,18.88
852401,HILL STREET - HEDNESFORD,2023-05-10T08:20:00.000+00:00,busbar,,L2 Active Power,kW,11.56
852401,HILL STREET - HEDNESFORD,2023-05-10T08:20:00.000+00:00,busbar,,L1 Active Power,kW,22.2
852401,HILL STREET - HEDNESFORD,2023-05-10T08:20:00.000+00:00,busbar,,N Current (RMS),A,53.1
852401,HILL STREET - HEDNESFORD,2023-05-10T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
852401,HILL STREET - HEDNESFORD,2023-05-10T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
852401,HILL STREET - HEDNESFORD,2023-05-10T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
852401,HILL STREET - HEDNESFORD,2023-05-10T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
852401,HILL STREET - HEDNESFORD,2023-05-10T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
852401,HILL STREET - HEDNESFORD,2023-05-10T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
852401,HILL STREET - HEDNESFORD,2023-05-10T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.65
852401,HILL STREET - HEDNESFORD,2023-05-10T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.14
852401,HILL STREET - HEDNESFORD,2023-05-10T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.49
852401,HILL STREET - HEDNESFORD,2023-05-10T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
852401,HILL STREET - HEDNESFORD,2023-05-10T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.3
852401,HILL STREET - HEDNESFORD,2023-05-10T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.3
852401,HILL STREET - HEDNESFORD,2023-05-10T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.2
852401,HILL STREET - HEDNESFORD,2023-05-10T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
852401,HILL STREET - HEDNESFORD,2023-05-10T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
852401,HILL STREET - HEDNESFORD,2023-05-10T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
852401,HILL STREET - HEDNESFORD,2023-05-10T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.43
852401,HILL STREET - HEDNESFORD,2023-05-10T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.67
852401,HILL STREET - HEDNESFORD,2023-05-10T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.38
852401,HILL STREET - HEDNESFORD,2023-05-10T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
852401,HILL STREET - HEDNESFORD,2023-05-10T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.5
852401,HILL STREET - HEDNESFORD,2023-05-10T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.3
852401,HILL STREET - HEDNESFORD,2023-05-10T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.2
852401,HILL STREET - HEDNESFORD,2023-05-10T08:10:00.000+00:00,transformer,,Temperature,C,21.8
852401,HILL STREET - HEDNESFORD,2023-05-10T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
852401,HILL STREET - HEDNESFORD,2023-05-10T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
852401,HILL STREET - HEDNESFORD,2023-05-10T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
852401,HILL STREET - HEDNESFORD,2023-05-10T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
852401,HILL STREET - HEDNESFORD,2023-05-10T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
852401,HILL STREET - HEDNESFORD,2023-05-10T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
852401,HILL STREET - HEDNESFORD,2023-05-10T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
852401,HILL STREET - HEDNESFORD,2023-05-10T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
852401,HILL STREET - HEDNESFORD,2023-05-10T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
852401,HILL STREET - HEDNESFORD,2023-05-10T08:10:00.000+00:00,busbar,,L3 Active Power,kW,17.08
852401,HILL STREET - HEDNESFORD,2023-05-10T08:10:00.000+00:00,busbar,,L2 Active Power,kW,13.82
852401,HILL STREET - HEDNESFORD,2023-05-10T08:10:00.000+00:00,busbar,,L1 Active Power,kW,18.87
852401,HILL STREET - HEDNESFORD,2023-05-10T08:10:00.000+00:00,busbar,,N Current (RMS),A,39.5
852401,HILL STREET - HEDNESFORD,2023-05-10T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
852401,HILL STREET - HEDNESFORD,2023-05-10T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
852401,HILL STREET - HEDNESFORD,2023-05-10T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
852401,HILL STREET - HEDNESFORD,2023-05-10T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
852401,HILL STREET - HEDNESFORD,2023-05-10T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
852401,HILL STREET - HEDNESFORD,2023-05-10T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
852401,HILL STREET - HEDNESFORD,2023-05-10T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.9
852401,HILL STREET - HEDNESFORD,2023-05-10T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.47
852401,HILL STREET - HEDNESFORD,2023-05-10T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.21
852401,HILL STREET - HEDNESFORD,2023-05-10T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
852401,HILL STREET - HEDNESFORD,2023-05-10T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.1
852401,HILL STREET - HEDNESFORD,2023-05-10T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.6
852401,HILL STREET - HEDNESFORD,2023-05-10T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.3
852401,HILL STREET - HEDNESFORD,2023-05-10T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
852401,HILL STREET - HEDNESFORD,2023-05-10T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
852401,HILL STREET - HEDNESFORD,2023-05-10T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.67
852401,HILL STREET - HEDNESFORD,2023-05-10T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.56
852401,HILL STREET - HEDNESFORD,2023-05-10T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.83
852401,HILL STREET - HEDNESFORD,2023-05-10T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.83
852401,HILL STREET - HEDNESFORD,2023-05-10T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
852401,HILL STREET - HEDNESFORD,2023-05-10T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.9
852401,HILL STREET - HEDNESFORD,2023-05-10T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.1
852401,HILL STREET - HEDNESFORD,2023-05-10T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.3
852401,HILL STREET - HEDNESFORD,2023-05-10T08:00:00.000+00:00,transformer,,Temperature,C,21.7
852401,HILL STREET - HEDNESFORD,2023-05-10T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
852401,HILL STREET - HEDNESFORD,2023-05-10T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
852401,HILL STREET - HEDNESFORD,2023-05-10T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
852401,HILL STREET - HEDNESFORD,2023-05-10T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
852401,HILL STREET - HEDNESFORD,2023-05-10T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
852401,HILL STREET - HEDNESFORD,2023-05-10T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
852401,HILL STREET - HEDNESFORD,2023-05-10T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
852401,HILL STREET - HEDNESFORD,2023-05-10T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
852401,HILL STREET - HEDNESFORD,2023-05-10T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
852401,HILL STREET - HEDNESFORD,2023-05-10T08:00:00.000+00:00,busbar,,L3 Active Power,kW,18.46
852401,HILL STREET - HEDNESFORD,2023-05-10T08:00:00.000+00:00,busbar,,L2 Active Power,kW,19.3
852401,HILL STREET - HEDNESFORD,2023-05-10T08:00:00.000+00:00,busbar,,L1 Active Power,kW,18.04
852401,HILL STREET - HEDNESFORD,2023-05-10T08:00:00.000+00:00,busbar,,N Current (RMS),A,33.4
852401,HILL STREET - HEDNESFORD,2023-05-10T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
852401,HILL STREET - HEDNESFORD,2023-05-10T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
852401,HILL STREET - HEDNESFORD,2023-05-10T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
852401,HILL STREET - HEDNESFORD,2023-05-10T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
852401,HILL STREET - HEDNESFORD,2023-05-10T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
852401,HILL STREET - HEDNESFORD,2023-05-10T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
852401,HILL STREET - HEDNESFORD,2023-05-10T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.33
852401,HILL STREET - HEDNESFORD,2023-05-10T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.2
852401,HILL STREET - HEDNESFORD,2023-05-10T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.12
852401,HILL STREET - HEDNESFORD,2023-05-10T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
852401,HILL STREET - HEDNESFORD,2023-05-10T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.1
852401,HILL STREET - HEDNESFORD,2023-05-10T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.1
852401,HILL STREET - HEDNESFORD,2023-05-10T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.1
852401,HILL STREET - HEDNESFORD,2023-05-10T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
852401,HILL STREET - HEDNESFORD,2023-05-10T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
852401,HILL STREET - HEDNESFORD,2023-05-10T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.55
852401,HILL STREET - HEDNESFORD,2023-05-10T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.83
852401,HILL STREET - HEDNESFORD,2023-05-10T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.72
852401,HILL STREET - HEDNESFORD,2023-05-10T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.96
852401,HILL STREET - HEDNESFORD,2023-05-10T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.3
852401,HILL STREET - HEDNESFORD,2023-05-10T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.0
852401,HILL STREET - HEDNESFORD,2023-05-10T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.0
852401,HILL STREET - HEDNESFORD,2023-05-10T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.6
852401,HILL STREET - HEDNESFORD,2023-05-10T07:50:00.000+00:00,transformer,,Temperature,C,21.4
852401,HILL STREET - HEDNESFORD,2023-05-10T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
852401,HILL STREET - HEDNESFORD,2023-05-10T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
852401,HILL STREET - HEDNESFORD,2023-05-10T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
852401,HILL STREET - HEDNESFORD,2023-05-10T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
852401,HILL STREET - HEDNESFORD,2023-05-10T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
852401,HILL STREET - HEDNESFORD,2023-05-10T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
852401,HILL STREET - HEDNESFORD,2023-05-10T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
852401,HILL STREET - HEDNESFORD,2023-05-10T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
852401,HILL STREET - HEDNESFORD,2023-05-10T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
852401,HILL STREET - HEDNESFORD,2023-05-10T07:50:00.000+00:00,busbar,,L3 Active Power,kW,19.17
852401,HILL STREET - HEDNESFORD,2023-05-10T07:50:00.000+00:00,busbar,,L2 Active Power,kW,14.92
852401,HILL STREET - HEDNESFORD,2023-05-10T07:50:00.000+00:00,busbar,,L1 Active Power,kW,19.09
852401,HILL STREET - HEDNESFORD,2023-05-10T07:50:00.000+00:00,busbar,,N Current (RMS),A,42.2
852401,HILL STREET - HEDNESFORD,2023-05-10T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
852401,HILL STREET - HEDNESFORD,2023-05-10T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
852401,HILL STREET - HEDNESFORD,2023-05-10T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
852401,HILL STREET - HEDNESFORD,2023-05-10T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
852401,HILL STREET - HEDNESFORD,2023-05-10T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
852401,HILL STREET - HEDNESFORD,2023-05-10T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
852401,HILL STREET - HEDNESFORD,2023-05-10T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.42
852401,HILL STREET - HEDNESFORD,2023-05-10T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.36
852401,HILL STREET - HEDNESFORD,2023-05-10T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.85
852401,HILL STREET - HEDNESFORD,2023-05-10T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
852401,HILL STREET - HEDNESFORD,2023-05-10T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.1
852401,HILL STREET - HEDNESFORD,2023-05-10T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.0
852401,HILL STREET - HEDNESFORD,2023-05-10T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.7
852401,HILL STREET - HEDNESFORD,2023-05-10T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
852401,HILL STREET - HEDNESFORD,2023-05-10T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
852401,HILL STREET - HEDNESFORD,2023-05-10T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
852401,HILL STREET - HEDNESFORD,2023-05-10T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.5
852401,HILL STREET - HEDNESFORD,2023-05-10T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.12
852401,HILL STREET - HEDNESFORD,2023-05-10T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.19
852401,HILL STREET - HEDNESFORD,2023-05-10T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.7
852401,HILL STREET - HEDNESFORD,2023-05-10T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.4
852401,HILL STREET - HEDNESFORD,2023-05-10T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.7
852401,HILL STREET - HEDNESFORD,2023-05-10T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.3
852401,HILL STREET - HEDNESFORD,2023-05-10T07:40:00.000+00:00,transformer,,Temperature,C,21.2
852401,HILL STREET - HEDNESFORD,2023-05-10T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
852401,HILL STREET - HEDNESFORD,2023-05-10T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
852401,HILL STREET - HEDNESFORD,2023-05-10T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
852401,HILL STREET - HEDNESFORD,2023-05-10T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
852401,HILL STREET - HEDNESFORD,2023-05-10T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
852401,HILL STREET - HEDNESFORD,2023-05-10T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
852401,HILL STREET - HEDNESFORD,2023-05-10T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
852401,HILL STREET - HEDNESFORD,2023-05-10T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
852401,HILL STREET - HEDNESFORD,2023-05-10T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
852401,HILL STREET - HEDNESFORD,2023-05-10T07:40:00.000+00:00,busbar,,L3 Active Power,kW,19.92
852401,HILL STREET - HEDNESFORD,2023-05-10T07:40:00.000+00:00,busbar,,L2 Active Power,kW,10.49
852401,HILL STREET - HEDNESFORD,2023-05-10T07:40:00.000+00:00,busbar,,L1 Active Power,kW,20.04
852401,HILL STREET - HEDNESFORD,2023-05-10T07:40:00.000+00:00,busbar,,N Current (RMS),A,57.2
852401,HILL STREET - HEDNESFORD,2023-05-10T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
852401,HILL STREET - HEDNESFORD,2023-05-10T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
852401,HILL STREET - HEDNESFORD,2023-05-10T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
852401,HILL STREET - HEDNESFORD,2023-05-10T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
852401,HILL STREET - HEDNESFORD,2023-05-10T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
852401,HILL STREET - HEDNESFORD,2023-05-10T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
852401,HILL STREET - HEDNESFORD,2023-05-10T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.76
852401,HILL STREET - HEDNESFORD,2023-05-10T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.71
852401,HILL STREET - HEDNESFORD,2023-05-10T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.48
852401,HILL STREET - HEDNESFORD,2023-05-10T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
852401,HILL STREET - HEDNESFORD,2023-05-10T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.4
852401,HILL STREET - HEDNESFORD,2023-05-10T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.4
852401,HILL STREET - HEDNESFORD,2023-05-10T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.3
852401,HILL STREET - HEDNESFORD,2023-05-10T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
852401,HILL STREET - HEDNESFORD,2023-05-10T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
852401,HILL STREET - HEDNESFORD,2023-05-10T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
852401,HILL STREET - HEDNESFORD,2023-05-10T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.15
852401,HILL STREET - HEDNESFORD,2023-05-10T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.6
852401,HILL STREET - HEDNESFORD,2023-05-10T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.41
852401,HILL STREET - HEDNESFORD,2023-05-10T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.5
852401,HILL STREET - HEDNESFORD,2023-05-10T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.8
852401,HILL STREET - HEDNESFORD,2023-05-10T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.1
852401,HILL STREET - HEDNESFORD,2023-05-10T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.4
852401,HILL STREET - HEDNESFORD,2023-05-10T07:30:00.000+00:00,transformer,,Temperature,C,21.0
852401,HILL STREET - HEDNESFORD,2023-05-10T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
852401,HILL STREET - HEDNESFORD,2023-05-10T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
852401,HILL STREET - HEDNESFORD,2023-05-10T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
852401,HILL STREET - HEDNESFORD,2023-05-10T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
852401,HILL STREET - HEDNESFORD,2023-05-10T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
852401,HILL STREET - HEDNESFORD,2023-05-10T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
852401,HILL STREET - HEDNESFORD,2023-05-10T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
852401,HILL STREET - HEDNESFORD,2023-05-10T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
852401,HILL STREET - HEDNESFORD,2023-05-10T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
852401,HILL STREET - HEDNESFORD,2023-05-10T07:30:00.000+00:00,busbar,,L3 Active Power,kW,18.92
852401,HILL STREET - HEDNESFORD,2023-05-10T07:30:00.000+00:00,busbar,,L2 Active Power,kW,12.31
852401,HILL STREET - HEDNESFORD,2023-05-10T07:30:00.000+00:00,busbar,,L1 Active Power,kW,26.88
852401,HILL STREET - HEDNESFORD,2023-05-10T07:30:00.000+00:00,busbar,,N Current (RMS),A,67.2
852401,HILL STREET - HEDNESFORD,2023-05-10T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
852401,HILL STREET - HEDNESFORD,2023-05-10T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
852401,HILL STREET - HEDNESFORD,2023-05-10T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
852401,HILL STREET - HEDNESFORD,2023-05-10T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
852401,HILL STREET - HEDNESFORD,2023-05-10T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
852401,HILL STREET - HEDNESFORD,2023-05-10T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
852401,HILL STREET - HEDNESFORD,2023-05-10T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.74
852401,HILL STREET - HEDNESFORD,2023-05-10T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.57
852401,HILL STREET - HEDNESFORD,2023-05-10T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.38
852401,HILL STREET - HEDNESFORD,2023-05-10T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
852401,HILL STREET - HEDNESFORD,2023-05-10T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.9
852401,HILL STREET - HEDNESFORD,2023-05-10T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.8
852401,HILL STREET - HEDNESFORD,2023-05-10T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.5
852401,HILL STREET - HEDNESFORD,2023-05-10T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
852401,HILL STREET - HEDNESFORD,2023-05-10T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
852401,HILL STREET - HEDNESFORD,2023-05-10T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
852401,HILL STREET - HEDNESFORD,2023-05-10T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.4
852401,HILL STREET - HEDNESFORD,2023-05-10T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.32
852401,HILL STREET - HEDNESFORD,2023-05-10T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.33
852401,HILL STREET - HEDNESFORD,2023-05-10T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.9
852401,HILL STREET - HEDNESFORD,2023-05-10T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.5
852401,HILL STREET - HEDNESFORD,2023-05-10T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.4
852401,HILL STREET - HEDNESFORD,2023-05-10T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.7
852401,HILL STREET - HEDNESFORD,2023-05-10T07:20:00.000+00:00,transformer,,Temperature,C,20.7
852401,HILL STREET - HEDNESFORD,2023-05-10T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
852401,HILL STREET - HEDNESFORD,2023-05-10T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
852401,HILL STREET - HEDNESFORD,2023-05-10T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
852401,HILL STREET - HEDNESFORD,2023-05-10T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
852401,HILL STREET - HEDNESFORD,2023-05-10T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
852401,HILL STREET - HEDNESFORD,2023-05-10T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
852401,HILL STREET - HEDNESFORD,2023-05-10T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
852401,HILL STREET - HEDNESFORD,2023-05-10T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
852401,HILL STREET - HEDNESFORD,2023-05-10T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
852401,HILL STREET - HEDNESFORD,2023-05-10T07:20:00.000+00:00,busbar,,L3 Active Power,kW,21.14
852401,HILL STREET - HEDNESFORD,2023-05-10T07:20:00.000+00:00,busbar,,L2 Active Power,kW,12.89
852401,HILL STREET - HEDNESFORD,2023-05-10T07:20:00.000+00:00,busbar,,L1 Active Power,kW,19.71
852401,HILL STREET - HEDNESFORD,2023-05-10T07:20:00.000+00:00,busbar,,N Current (RMS),A,54.4
852401,HILL STREET - HEDNESFORD,2023-05-10T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
852401,HILL STREET - HEDNESFORD,2023-05-10T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
852401,HILL STREET - HEDNESFORD,2023-05-10T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
852401,HILL STREET - HEDNESFORD,2023-05-10T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
852401,HILL STREET - HEDNESFORD,2023-05-10T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
852401,HILL STREET - HEDNESFORD,2023-05-10T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
852401,HILL STREET - HEDNESFORD,2023-05-10T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.77
852401,HILL STREET - HEDNESFORD,2023-05-10T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.35
852401,HILL STREET - HEDNESFORD,2023-05-10T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.85
852401,HILL STREET - HEDNESFORD,2023-05-10T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
852401,HILL STREET - HEDNESFORD,2023-05-10T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
852401,HILL STREET - HEDNESFORD,2023-05-10T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.9
852401,HILL STREET - HEDNESFORD,2023-05-10T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.8
