Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-05-10T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
852401,HILL STREET - HEDNESFORD,2023-05-10T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
852401,HILL STREET - HEDNESFORD,2023-05-10T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
852401,HILL STREET - HEDNESFORD,2023-05-10T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.09
852401,HILL STREET - HEDNESFORD,2023-05-10T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.83
852401,HILL STREET - HEDNESFORD,2023-05-10T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.51
852401,HILL STREET - HEDNESFORD,2023-05-10T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.8
852401,HILL STREET - HEDNESFORD,2023-05-10T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.3
852401,HILL STREET - HEDNESFORD,2023-05-10T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.1
852401,HILL STREET - HEDNESFORD,2023-05-10T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.6
852401,HILL STREET - HEDNESFORD,2023-05-10T07:10:00.000+00:00,transformer,,Temperature,C,20.4
852401,HILL STREET - HEDNESFORD,2023-05-10T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
852401,HILL STREET - HEDNESFORD,2023-05-10T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
852401,HILL STREET - HEDNESFORD,2023-05-10T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
852401,HILL STREET - HEDNESFORD,2023-05-10T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
852401,HILL STREET - HEDNESFORD,2023-05-10T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
852401,HILL STREET - HEDNESFORD,2023-05-10T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
852401,HILL STREET - HEDNESFORD,2023-05-10T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
852401,HILL STREET - HEDNESFORD,2023-05-10T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
852401,HILL STREET - HEDNESFORD,2023-05-10T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
852401,HILL STREET - HEDNESFORD,2023-05-10T07:10:00.000+00:00,busbar,,L3 Active Power,kW,20.87
852401,HILL STREET - HEDNESFORD,2023-05-10T07:10:00.000+00:00,busbar,,L2 Active Power,kW,13.18
852401,HILL STREET - HEDNESFORD,2023-05-10T07:10:00.000+00:00,busbar,,L1 Active Power,kW,25.37
852401,HILL STREET - HEDNESFORD,2023-05-10T07:10:00.000+00:00,busbar,,N Current (RMS),A,67.6
852401,HILL STREET - HEDNESFORD,2023-05-10T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
852401,HILL STREET - HEDNESFORD,2023-05-10T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
852401,HILL STREET - HEDNESFORD,2023-05-10T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
852401,HILL STREET - HEDNESFORD,2023-05-10T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
852401,HILL STREET - HEDNESFORD,2023-05-10T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
852401,HILL STREET - HEDNESFORD,2023-05-10T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
852401,HILL STREET - HEDNESFORD,2023-05-10T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.84
852401,HILL STREET - HEDNESFORD,2023-05-10T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.51
852401,HILL STREET - HEDNESFORD,2023-05-10T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.12
852401,HILL STREET - HEDNESFORD,2023-05-10T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
852401,HILL STREET - HEDNESFORD,2023-05-10T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.6
852401,HILL STREET - HEDNESFORD,2023-05-10T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.2
852401,HILL STREET - HEDNESFORD,2023-05-10T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.1
852401,HILL STREET - HEDNESFORD,2023-05-10T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
852401,HILL STREET - HEDNESFORD,2023-05-10T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
852401,HILL STREET - HEDNESFORD,2023-05-10T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
852401,HILL STREET - HEDNESFORD,2023-05-10T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.17
852401,HILL STREET - HEDNESFORD,2023-05-10T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.91
852401,HILL STREET - HEDNESFORD,2023-05-10T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.28
852401,HILL STREET - HEDNESFORD,2023-05-10T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.2
852401,HILL STREET - HEDNESFORD,2023-05-10T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.3
852401,HILL STREET - HEDNESFORD,2023-05-10T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.1
852401,HILL STREET - HEDNESFORD,2023-05-10T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.0
852401,HILL STREET - HEDNESFORD,2023-05-10T07:00:00.000+00:00,transformer,,Temperature,C,20.4
852401,HILL STREET - HEDNESFORD,2023-05-10T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
852401,HILL STREET - HEDNESFORD,2023-05-10T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
852401,HILL STREET - HEDNESFORD,2023-05-10T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
852401,HILL STREET - HEDNESFORD,2023-05-10T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
852401,HILL STREET - HEDNESFORD,2023-05-10T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
852401,HILL STREET - HEDNESFORD,2023-05-10T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
852401,HILL STREET - HEDNESFORD,2023-05-10T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
852401,HILL STREET - HEDNESFORD,2023-05-10T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
852401,HILL STREET - HEDNESFORD,2023-05-10T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
852401,HILL STREET - HEDNESFORD,2023-05-10T07:00:00.000+00:00,busbar,,L3 Active Power,kW,26.02
852401,HILL STREET - HEDNESFORD,2023-05-10T07:00:00.000+00:00,busbar,,L2 Active Power,kW,14.43
852401,HILL STREET - HEDNESFORD,2023-05-10T07:00:00.000+00:00,busbar,,L1 Active Power,kW,15.39
852401,HILL STREET - HEDNESFORD,2023-05-10T07:00:00.000+00:00,busbar,,N Current (RMS),A,64.8
852401,HILL STREET - HEDNESFORD,2023-05-10T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
852401,HILL STREET - HEDNESFORD,2023-05-10T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
852401,HILL STREET - HEDNESFORD,2023-05-10T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
852401,HILL STREET - HEDNESFORD,2023-05-10T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
852401,HILL STREET - HEDNESFORD,2023-05-10T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
852401,HILL STREET - HEDNESFORD,2023-05-10T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
852401,HILL STREET - HEDNESFORD,2023-05-10T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.18
852401,HILL STREET - HEDNESFORD,2023-05-10T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.43
852401,HILL STREET - HEDNESFORD,2023-05-10T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.31
852401,HILL STREET - HEDNESFORD,2023-05-10T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
852401,HILL STREET - HEDNESFORD,2023-05-10T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.1
852401,HILL STREET - HEDNESFORD,2023-05-10T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.2
852401,HILL STREET - HEDNESFORD,2023-05-10T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.3
852401,HILL STREET - HEDNESFORD,2023-05-10T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
852401,HILL STREET - HEDNESFORD,2023-05-10T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
852401,HILL STREET - HEDNESFORD,2023-05-10T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
852401,HILL STREET - HEDNESFORD,2023-05-10T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.2
852401,HILL STREET - HEDNESFORD,2023-05-10T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.45
852401,HILL STREET - HEDNESFORD,2023-05-10T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.91
852401,HILL STREET - HEDNESFORD,2023-05-10T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.1
852401,HILL STREET - HEDNESFORD,2023-05-10T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.2
852401,HILL STREET - HEDNESFORD,2023-05-10T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.1
852401,HILL STREET - HEDNESFORD,2023-05-10T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.0
852401,HILL STREET - HEDNESFORD,2023-05-10T06:50:00.000+00:00,transformer,,Temperature,C,20.5
852401,HILL STREET - HEDNESFORD,2023-05-10T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
852401,HILL STREET - HEDNESFORD,2023-05-10T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
852401,HILL STREET - HEDNESFORD,2023-05-10T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
852401,HILL STREET - HEDNESFORD,2023-05-10T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
852401,HILL STREET - HEDNESFORD,2023-05-10T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
852401,HILL STREET - HEDNESFORD,2023-05-10T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
852401,HILL STREET - HEDNESFORD,2023-05-10T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
852401,HILL STREET - HEDNESFORD,2023-05-10T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
852401,HILL STREET - HEDNESFORD,2023-05-10T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
852401,HILL STREET - HEDNESFORD,2023-05-10T06:50:00.000+00:00,busbar,,L3 Active Power,kW,19.38
852401,HILL STREET - HEDNESFORD,2023-05-10T06:50:00.000+00:00,busbar,,L2 Active Power,kW,17.88
852401,HILL STREET - HEDNESFORD,2023-05-10T06:50:00.000+00:00,busbar,,L1 Active Power,kW,18.22
852401,HILL STREET - HEDNESFORD,2023-05-10T06:50:00.000+00:00,busbar,,N Current (RMS),A,39.8
852401,HILL STREET - HEDNESFORD,2023-05-10T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
852401,HILL STREET - HEDNESFORD,2023-05-10T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
852401,HILL STREET - HEDNESFORD,2023-05-10T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
852401,HILL STREET - HEDNESFORD,2023-05-10T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
852401,HILL STREET - HEDNESFORD,2023-05-10T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
852401,HILL STREET - HEDNESFORD,2023-05-10T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
852401,HILL STREET - HEDNESFORD,2023-05-10T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.18
852401,HILL STREET - HEDNESFORD,2023-05-10T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.25
852401,HILL STREET - HEDNESFORD,2023-05-10T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.51
852401,HILL STREET - HEDNESFORD,2023-05-10T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
852401,HILL STREET - HEDNESFORD,2023-05-10T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.9
852401,HILL STREET - HEDNESFORD,2023-05-10T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.8
852401,HILL STREET - HEDNESFORD,2023-05-10T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.1
852401,HILL STREET - HEDNESFORD,2023-05-10T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
852401,HILL STREET - HEDNESFORD,2023-05-10T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
852401,HILL STREET - HEDNESFORD,2023-05-10T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
852401,HILL STREET - HEDNESFORD,2023-05-10T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.58
852401,HILL STREET - HEDNESFORD,2023-05-10T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.14
852401,HILL STREET - HEDNESFORD,2023-05-10T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.69
852401,HILL STREET - HEDNESFORD,2023-05-10T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,54.2
852401,HILL STREET - HEDNESFORD,2023-05-10T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.4
852401,HILL STREET - HEDNESFORD,2023-05-10T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.4
852401,HILL STREET - HEDNESFORD,2023-05-10T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.2
852401,HILL STREET - HEDNESFORD,2023-05-10T06:40:00.000+00:00,transformer,,Temperature,C,21.0
852401,HILL STREET - HEDNESFORD,2023-05-10T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-05-10T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
852401,HILL STREET - HEDNESFORD,2023-05-10T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
852401,HILL STREET - HEDNESFORD,2023-05-10T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
852401,HILL STREET - HEDNESFORD,2023-05-10T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
852401,HILL STREET - HEDNESFORD,2023-05-10T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
852401,HILL STREET - HEDNESFORD,2023-05-10T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
852401,HILL STREET - HEDNESFORD,2023-05-10T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
852401,HILL STREET - HEDNESFORD,2023-05-10T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
852401,HILL STREET - HEDNESFORD,2023-05-10T06:40:00.000+00:00,busbar,,L3 Active Power,kW,19.76
852401,HILL STREET - HEDNESFORD,2023-05-10T06:40:00.000+00:00,busbar,,L2 Active Power,kW,13.39
852401,HILL STREET - HEDNESFORD,2023-05-10T06:40:00.000+00:00,busbar,,L1 Active Power,kW,28.2
852401,HILL STREET - HEDNESFORD,2023-05-10T06:40:00.000+00:00,busbar,,N Current (RMS),A,71.1
852401,HILL STREET - HEDNESFORD,2023-05-10T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
852401,HILL STREET - HEDNESFORD,2023-05-10T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
852401,HILL STREET - HEDNESFORD,2023-05-10T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
852401,HILL STREET - HEDNESFORD,2023-05-10T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
852401,HILL STREET - HEDNESFORD,2023-05-10T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
852401,HILL STREET - HEDNESFORD,2023-05-10T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
852401,HILL STREET - HEDNESFORD,2023-05-10T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.57
852401,HILL STREET - HEDNESFORD,2023-05-10T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.48
852401,HILL STREET - HEDNESFORD,2023-05-10T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.11
852401,HILL STREET - HEDNESFORD,2023-05-10T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
852401,HILL STREET - HEDNESFORD,2023-05-10T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.1
852401,HILL STREET - HEDNESFORD,2023-05-10T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.7
852401,HILL STREET - HEDNESFORD,2023-05-10T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.4
852401,HILL STREET - HEDNESFORD,2023-05-10T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
852401,HILL STREET - HEDNESFORD,2023-05-10T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
852401,HILL STREET - HEDNESFORD,2023-05-10T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
852401,HILL STREET - HEDNESFORD,2023-05-10T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.06
852401,HILL STREET - HEDNESFORD,2023-05-10T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.6
852401,HILL STREET - HEDNESFORD,2023-05-10T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.76
852401,HILL STREET - HEDNESFORD,2023-05-10T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,56.4
852401,HILL STREET - HEDNESFORD,2023-05-10T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.8
852401,HILL STREET - HEDNESFORD,2023-05-10T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.4
852401,HILL STREET - HEDNESFORD,2023-05-10T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.2
852401,HILL STREET - HEDNESFORD,2023-05-10T06:30:00.000+00:00,transformer,,Temperature,C,21.3
852401,HILL STREET - HEDNESFORD,2023-05-10T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
852401,HILL STREET - HEDNESFORD,2023-05-10T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
852401,HILL STREET - HEDNESFORD,2023-05-10T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
852401,HILL STREET - HEDNESFORD,2023-05-10T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
852401,HILL STREET - HEDNESFORD,2023-05-10T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
852401,HILL STREET - HEDNESFORD,2023-05-10T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
852401,HILL STREET - HEDNESFORD,2023-05-10T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
852401,HILL STREET - HEDNESFORD,2023-05-10T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
852401,HILL STREET - HEDNESFORD,2023-05-10T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
852401,HILL STREET - HEDNESFORD,2023-05-10T06:30:00.000+00:00,busbar,,L3 Active Power,kW,20.64
852401,HILL STREET - HEDNESFORD,2023-05-10T06:30:00.000+00:00,busbar,,L2 Active Power,kW,12.09
852401,HILL STREET - HEDNESFORD,2023-05-10T06:30:00.000+00:00,busbar,,L1 Active Power,kW,28.87
852401,HILL STREET - HEDNESFORD,2023-05-10T06:30:00.000+00:00,busbar,,N Current (RMS),A,74.9
852401,HILL STREET - HEDNESFORD,2023-05-10T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
852401,HILL STREET - HEDNESFORD,2023-05-10T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
852401,HILL STREET - HEDNESFORD,2023-05-10T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
852401,HILL STREET - HEDNESFORD,2023-05-10T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
852401,HILL STREET - HEDNESFORD,2023-05-10T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
852401,HILL STREET - HEDNESFORD,2023-05-10T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
852401,HILL STREET - HEDNESFORD,2023-05-10T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.05
852401,HILL STREET - HEDNESFORD,2023-05-10T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.85
852401,HILL STREET - HEDNESFORD,2023-05-10T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.79
852401,HILL STREET - HEDNESFORD,2023-05-10T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
852401,HILL STREET - HEDNESFORD,2023-05-10T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
852401,HILL STREET - HEDNESFORD,2023-05-10T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.6
852401,HILL STREET - HEDNESFORD,2023-05-10T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.7
852401,HILL STREET - HEDNESFORD,2023-05-10T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.2
852401,HILL STREET - HEDNESFORD,2023-05-10T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
852401,HILL STREET - HEDNESFORD,2023-05-10T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
852401,HILL STREET - HEDNESFORD,2023-05-10T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.42
852401,HILL STREET - HEDNESFORD,2023-05-10T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.24
852401,HILL STREET - HEDNESFORD,2023-05-10T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.31
852401,HILL STREET - HEDNESFORD,2023-05-10T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.1
852401,HILL STREET - HEDNESFORD,2023-05-10T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.8
852401,HILL STREET - HEDNESFORD,2023-05-10T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.6
852401,HILL STREET - HEDNESFORD,2023-05-10T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.8
852401,HILL STREET - HEDNESFORD,2023-05-10T06:20:00.000+00:00,transformer,,Temperature,C,21.0
852401,HILL STREET - HEDNESFORD,2023-05-10T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
852401,HILL STREET - HEDNESFORD,2023-05-10T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
852401,HILL STREET - HEDNESFORD,2023-05-10T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
852401,HILL STREET - HEDNESFORD,2023-05-10T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
852401,HILL STREET - HEDNESFORD,2023-05-10T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
852401,HILL STREET - HEDNESFORD,2023-05-10T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
852401,HILL STREET - HEDNESFORD,2023-05-10T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
852401,HILL STREET - HEDNESFORD,2023-05-10T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
852401,HILL STREET - HEDNESFORD,2023-05-10T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
852401,HILL STREET - HEDNESFORD,2023-05-10T06:20:00.000+00:00,busbar,,L3 Active Power,kW,20.46
852401,HILL STREET - HEDNESFORD,2023-05-10T06:20:00.000+00:00,busbar,,L2 Active Power,kW,12.09
852401,HILL STREET - HEDNESFORD,2023-05-10T06:20:00.000+00:00,busbar,,L1 Active Power,kW,20.09
852401,HILL STREET - HEDNESFORD,2023-05-10T06:20:00.000+00:00,busbar,,N Current (RMS),A,54.0
852401,HILL STREET - HEDNESFORD,2023-05-10T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
852401,HILL STREET - HEDNESFORD,2023-05-10T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
852401,HILL STREET - HEDNESFORD,2023-05-10T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
852401,HILL STREET - HEDNESFORD,2023-05-10T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
852401,HILL STREET - HEDNESFORD,2023-05-10T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
852401,HILL STREET - HEDNESFORD,2023-05-10T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
852401,HILL STREET - HEDNESFORD,2023-05-10T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.96
852401,HILL STREET - HEDNESFORD,2023-05-10T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.91
852401,HILL STREET - HEDNESFORD,2023-05-10T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.86
852401,HILL STREET - HEDNESFORD,2023-05-10T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
852401,HILL STREET - HEDNESFORD,2023-05-10T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.5
852401,HILL STREET - HEDNESFORD,2023-05-10T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.7
852401,HILL STREET - HEDNESFORD,2023-05-10T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.6
852401,HILL STREET - HEDNESFORD,2023-05-10T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.3
852401,HILL STREET - HEDNESFORD,2023-05-10T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
852401,HILL STREET - HEDNESFORD,2023-05-10T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
852401,HILL STREET - HEDNESFORD,2023-05-10T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.68
852401,HILL STREET - HEDNESFORD,2023-05-10T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.21
852401,HILL STREET - HEDNESFORD,2023-05-10T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.38
852401,HILL STREET - HEDNESFORD,2023-05-10T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.0
852401,HILL STREET - HEDNESFORD,2023-05-10T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.8
852401,HILL STREET - HEDNESFORD,2023-05-10T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.5
852401,HILL STREET - HEDNESFORD,2023-05-10T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.5
852401,HILL STREET - HEDNESFORD,2023-05-10T06:10:00.000+00:00,transformer,,Temperature,C,20.3
852401,HILL STREET - HEDNESFORD,2023-05-10T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
852401,HILL STREET - HEDNESFORD,2023-05-10T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
852401,HILL STREET - HEDNESFORD,2023-05-10T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
852401,HILL STREET - HEDNESFORD,2023-05-10T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
852401,HILL STREET - HEDNESFORD,2023-05-10T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
852401,HILL STREET - HEDNESFORD,2023-05-10T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
852401,HILL STREET - HEDNESFORD,2023-05-10T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
852401,HILL STREET - HEDNESFORD,2023-05-10T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
852401,HILL STREET - HEDNESFORD,2023-05-10T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
852401,HILL STREET - HEDNESFORD,2023-05-10T06:10:00.000+00:00,busbar,,L3 Active Power,kW,18.64
852401,HILL STREET - HEDNESFORD,2023-05-10T06:10:00.000+00:00,busbar,,L2 Active Power,kW,21.12
852401,HILL STREET - HEDNESFORD,2023-05-10T06:10:00.000+00:00,busbar,,L1 Active Power,kW,26.24
852401,HILL STREET - HEDNESFORD,2023-05-10T06:10:00.000+00:00,busbar,,N Current (RMS),A,48.2
852401,HILL STREET - HEDNESFORD,2023-05-10T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
852401,HILL STREET - HEDNESFORD,2023-05-10T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
852401,HILL STREET - HEDNESFORD,2023-05-10T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
852401,HILL STREET - HEDNESFORD,2023-05-10T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
852401,HILL STREET - HEDNESFORD,2023-05-10T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
852401,HILL STREET - HEDNESFORD,2023-05-10T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
852401,HILL STREET - HEDNESFORD,2023-05-10T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.68
852401,HILL STREET - HEDNESFORD,2023-05-10T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.14
852401,HILL STREET - HEDNESFORD,2023-05-10T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.12
852401,HILL STREET - HEDNESFORD,2023-05-10T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.9
852401,HILL STREET - HEDNESFORD,2023-05-10T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
852401,HILL STREET - HEDNESFORD,2023-05-10T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.2
852401,HILL STREET - HEDNESFORD,2023-05-10T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.2
852401,HILL STREET - HEDNESFORD,2023-05-10T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.05
852401,HILL STREET - HEDNESFORD,2023-05-10T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
852401,HILL STREET - HEDNESFORD,2023-05-10T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
852401,HILL STREET - HEDNESFORD,2023-05-10T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.31
852401,HILL STREET - HEDNESFORD,2023-05-10T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.24
852401,HILL STREET - HEDNESFORD,2023-05-10T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.67
852401,HILL STREET - HEDNESFORD,2023-05-10T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.6
852401,HILL STREET - HEDNESFORD,2023-05-10T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.4
852401,HILL STREET - HEDNESFORD,2023-05-10T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.4
852401,HILL STREET - HEDNESFORD,2023-05-10T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.9
852401,HILL STREET - HEDNESFORD,2023-05-10T06:00:00.000+00:00,transformer,,Temperature,C,19.5
852401,HILL STREET - HEDNESFORD,2023-05-10T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
852401,HILL STREET - HEDNESFORD,2023-05-10T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
852401,HILL STREET - HEDNESFORD,2023-05-10T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
852401,HILL STREET - HEDNESFORD,2023-05-10T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
852401,HILL STREET - HEDNESFORD,2023-05-10T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
852401,HILL STREET - HEDNESFORD,2023-05-10T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
852401,HILL STREET - HEDNESFORD,2023-05-10T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
852401,HILL STREET - HEDNESFORD,2023-05-10T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
852401,HILL STREET - HEDNESFORD,2023-05-10T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
852401,HILL STREET - HEDNESFORD,2023-05-10T06:00:00.000+00:00,busbar,,L3 Active Power,kW,19.99
852401,HILL STREET - HEDNESFORD,2023-05-10T06:00:00.000+00:00,busbar,,L2 Active Power,kW,13.38
852401,HILL STREET - HEDNESFORD,2023-05-10T06:00:00.000+00:00,busbar,,L1 Active Power,kW,21.79
852401,HILL STREET - HEDNESFORD,2023-05-10T06:00:00.000+00:00,busbar,,N Current (RMS),A,51.5
852401,HILL STREET - HEDNESFORD,2023-05-10T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
852401,HILL STREET - HEDNESFORD,2023-05-10T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
852401,HILL STREET - HEDNESFORD,2023-05-10T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
852401,HILL STREET - HEDNESFORD,2023-05-10T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
852401,HILL STREET - HEDNESFORD,2023-05-10T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
852401,HILL STREET - HEDNESFORD,2023-05-10T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
852401,HILL STREET - HEDNESFORD,2023-05-10T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.1
852401,HILL STREET - HEDNESFORD,2023-05-10T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.39
852401,HILL STREET - HEDNESFORD,2023-05-10T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.29
852401,HILL STREET - HEDNESFORD,2023-05-10T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
852401,HILL STREET - HEDNESFORD,2023-05-10T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.3
852401,HILL STREET - HEDNESFORD,2023-05-10T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.3
852401,HILL STREET - HEDNESFORD,2023-05-10T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.1
852401,HILL STREET - HEDNESFORD,2023-05-10T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.11
852401,HILL STREET - HEDNESFORD,2023-05-10T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
852401,HILL STREET - HEDNESFORD,2023-05-10T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
852401,HILL STREET - HEDNESFORD,2023-05-10T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.83
852401,HILL STREET - HEDNESFORD,2023-05-10T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.47
852401,HILL STREET - HEDNESFORD,2023-05-10T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.88
852401,HILL STREET - HEDNESFORD,2023-05-10T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,89.4
852401,HILL STREET - HEDNESFORD,2023-05-10T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.0
852401,HILL STREET - HEDNESFORD,2023-05-10T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.7
852401,HILL STREET - HEDNESFORD,2023-05-10T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.0
852401,HILL STREET - HEDNESFORD,2023-05-10T05:50:00.000+00:00,transformer,,Temperature,C,19.2
852401,HILL STREET - HEDNESFORD,2023-05-10T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
852401,HILL STREET - HEDNESFORD,2023-05-10T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
852401,HILL STREET - HEDNESFORD,2023-05-10T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
852401,HILL STREET - HEDNESFORD,2023-05-10T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
852401,HILL STREET - HEDNESFORD,2023-05-10T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
852401,HILL STREET - HEDNESFORD,2023-05-10T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
852401,HILL STREET - HEDNESFORD,2023-05-10T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
852401,HILL STREET - HEDNESFORD,2023-05-10T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
852401,HILL STREET - HEDNESFORD,2023-05-10T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
852401,HILL STREET - HEDNESFORD,2023-05-10T05:50:00.000+00:00,busbar,,L3 Active Power,kW,14.93
852401,HILL STREET - HEDNESFORD,2023-05-10T05:50:00.000+00:00,busbar,,L2 Active Power,kW,9.86
852401,HILL STREET - HEDNESFORD,2023-05-10T05:50:00.000+00:00,busbar,,L1 Active Power,kW,30.17
852401,HILL STREET - HEDNESFORD,2023-05-10T05:50:00.000+00:00,busbar,,N Current (RMS),A,97.0
852401,HILL STREET - HEDNESFORD,2023-05-10T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
852401,HILL STREET - HEDNESFORD,2023-05-10T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
852401,HILL STREET - HEDNESFORD,2023-05-10T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
852401,HILL STREET - HEDNESFORD,2023-05-10T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
852401,HILL STREET - HEDNESFORD,2023-05-10T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
852401,HILL STREET - HEDNESFORD,2023-05-10T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
852401,HILL STREET - HEDNESFORD,2023-05-10T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.77
852401,HILL STREET - HEDNESFORD,2023-05-10T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
852401,HILL STREET - HEDNESFORD,2023-05-10T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.61
852401,HILL STREET - HEDNESFORD,2023-05-10T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
852401,HILL STREET - HEDNESFORD,2023-05-10T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
852401,HILL STREET - HEDNESFORD,2023-05-10T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.2
852401,HILL STREET - HEDNESFORD,2023-05-10T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.7
852401,HILL STREET - HEDNESFORD,2023-05-10T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.86
852401,HILL STREET - HEDNESFORD,2023-05-10T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
852401,HILL STREET - HEDNESFORD,2023-05-10T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
852401,HILL STREET - HEDNESFORD,2023-05-10T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.71
852401,HILL STREET - HEDNESFORD,2023-05-10T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.09
852401,HILL STREET - HEDNESFORD,2023-05-10T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,37.43
852401,HILL STREET - HEDNESFORD,2023-05-10T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,114.9
852401,HILL STREET - HEDNESFORD,2023-05-10T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.0
852401,HILL STREET - HEDNESFORD,2023-05-10T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.5
852401,HILL STREET - HEDNESFORD,2023-05-10T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,158.1
852401,HILL STREET - HEDNESFORD,2023-05-10T05:40:00.000+00:00,transformer,,Temperature,C,19.1
852401,HILL STREET - HEDNESFORD,2023-05-10T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
852401,HILL STREET - HEDNESFORD,2023-05-10T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
852401,HILL STREET - HEDNESFORD,2023-05-10T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
852401,HILL STREET - HEDNESFORD,2023-05-10T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
852401,HILL STREET - HEDNESFORD,2023-05-10T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
852401,HILL STREET - HEDNESFORD,2023-05-10T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
852401,HILL STREET - HEDNESFORD,2023-05-10T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
852401,HILL STREET - HEDNESFORD,2023-05-10T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
852401,HILL STREET - HEDNESFORD,2023-05-10T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
852401,HILL STREET - HEDNESFORD,2023-05-10T05:40:00.000+00:00,busbar,,L3 Active Power,kW,14.48
852401,HILL STREET - HEDNESFORD,2023-05-10T05:40:00.000+00:00,busbar,,L2 Active Power,kW,17.1
852401,HILL STREET - HEDNESFORD,2023-05-10T05:40:00.000+00:00,busbar,,L1 Active Power,kW,41.04
852401,HILL STREET - HEDNESFORD,2023-05-10T05:40:00.000+00:00,busbar,,N Current (RMS),A,118.5
852401,HILL STREET - HEDNESFORD,2023-05-10T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
852401,HILL STREET - HEDNESFORD,2023-05-10T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
852401,HILL STREET - HEDNESFORD,2023-05-10T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.7
852401,HILL STREET - HEDNESFORD,2023-05-10T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
852401,HILL STREET - HEDNESFORD,2023-05-10T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
852401,HILL STREET - HEDNESFORD,2023-05-10T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
852401,HILL STREET - HEDNESFORD,2023-05-10T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.12
852401,HILL STREET - HEDNESFORD,2023-05-10T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.15
852401,HILL STREET - HEDNESFORD,2023-05-10T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.78
852401,HILL STREET - HEDNESFORD,2023-05-10T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
852401,HILL STREET - HEDNESFORD,2023-05-10T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.5
852401,HILL STREET - HEDNESFORD,2023-05-10T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.6
852401,HILL STREET - HEDNESFORD,2023-05-10T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.0
852401,HILL STREET - HEDNESFORD,2023-05-10T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.23
852401,HILL STREET - HEDNESFORD,2023-05-10T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
852401,HILL STREET - HEDNESFORD,2023-05-10T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
852401,HILL STREET - HEDNESFORD,2023-05-10T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.48
852401,HILL STREET - HEDNESFORD,2023-05-10T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.6
852401,HILL STREET - HEDNESFORD,2023-05-10T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.51
852401,HILL STREET - HEDNESFORD,2023-05-10T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,64.6
852401,HILL STREET - HEDNESFORD,2023-05-10T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.4
852401,HILL STREET - HEDNESFORD,2023-05-10T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.3
852401,HILL STREET - HEDNESFORD,2023-05-10T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.7
852401,HILL STREET - HEDNESFORD,2023-05-10T05:30:00.000+00:00,transformer,,Temperature,C,19.0
852401,HILL STREET - HEDNESFORD,2023-05-10T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
852401,HILL STREET - HEDNESFORD,2023-05-10T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
852401,HILL STREET - HEDNESFORD,2023-05-10T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
852401,HILL STREET - HEDNESFORD,2023-05-10T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
852401,HILL STREET - HEDNESFORD,2023-05-10T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
852401,HILL STREET - HEDNESFORD,2023-05-10T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
852401,HILL STREET - HEDNESFORD,2023-05-10T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
852401,HILL STREET - HEDNESFORD,2023-05-10T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
852401,HILL STREET - HEDNESFORD,2023-05-10T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
852401,HILL STREET - HEDNESFORD,2023-05-10T05:30:00.000+00:00,busbar,,L3 Active Power,kW,15.6
852401,HILL STREET - HEDNESFORD,2023-05-10T05:30:00.000+00:00,busbar,,L2 Active Power,kW,12.75
852401,HILL STREET - HEDNESFORD,2023-05-10T05:30:00.000+00:00,busbar,,L1 Active Power,kW,26.29
852401,HILL STREET - HEDNESFORD,2023-05-10T05:30:00.000+00:00,busbar,,N Current (RMS),A,67.3
852401,HILL STREET - HEDNESFORD,2023-05-10T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
852401,HILL STREET - HEDNESFORD,2023-05-10T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
852401,HILL STREET - HEDNESFORD,2023-05-10T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
852401,HILL STREET - HEDNESFORD,2023-05-10T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
852401,HILL STREET - HEDNESFORD,2023-05-10T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
852401,HILL STREET - HEDNESFORD,2023-05-10T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
852401,HILL STREET - HEDNESFORD,2023-05-10T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.69
852401,HILL STREET - HEDNESFORD,2023-05-10T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.35
852401,HILL STREET - HEDNESFORD,2023-05-10T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.43
852401,HILL STREET - HEDNESFORD,2023-05-10T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
852401,HILL STREET - HEDNESFORD,2023-05-10T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.9
852401,HILL STREET - HEDNESFORD,2023-05-10T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.7
852401,HILL STREET - HEDNESFORD,2023-05-10T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.9
852401,HILL STREET - HEDNESFORD,2023-05-10T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.67
852401,HILL STREET - HEDNESFORD,2023-05-10T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
852401,HILL STREET - HEDNESFORD,2023-05-10T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
852401,HILL STREET - HEDNESFORD,2023-05-10T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.06
852401,HILL STREET - HEDNESFORD,2023-05-10T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.76
852401,HILL STREET - HEDNESFORD,2023-05-10T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.57
852401,HILL STREET - HEDNESFORD,2023-05-10T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.6
852401,HILL STREET - HEDNESFORD,2023-05-10T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.8
852401,HILL STREET - HEDNESFORD,2023-05-10T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.4
852401,HILL STREET - HEDNESFORD,2023-05-10T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.6
852401,HILL STREET - HEDNESFORD,2023-05-10T05:20:00.000+00:00,transformer,,Temperature,C,19.0
852401,HILL STREET - HEDNESFORD,2023-05-10T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
852401,HILL STREET - HEDNESFORD,2023-05-10T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
852401,HILL STREET - HEDNESFORD,2023-05-10T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
852401,HILL STREET - HEDNESFORD,2023-05-10T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
852401,HILL STREET - HEDNESFORD,2023-05-10T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
852401,HILL STREET - HEDNESFORD,2023-05-10T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
852401,HILL STREET - HEDNESFORD,2023-05-10T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
852401,HILL STREET - HEDNESFORD,2023-05-10T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
852401,HILL STREET - HEDNESFORD,2023-05-10T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
852401,HILL STREET - HEDNESFORD,2023-05-10T05:20:00.000+00:00,busbar,,L3 Active Power,kW,13.75
852401,HILL STREET - HEDNESFORD,2023-05-10T05:20:00.000+00:00,busbar,,L2 Active Power,kW,14.11
852401,HILL STREET - HEDNESFORD,2023-05-10T05:20:00.000+00:00,busbar,,L1 Active Power,kW,21.0
852401,HILL STREET - HEDNESFORD,2023-05-10T05:20:00.000+00:00,busbar,,N Current (RMS),A,51.2
852401,HILL STREET - HEDNESFORD,2023-05-10T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
852401,HILL STREET - HEDNESFORD,2023-05-10T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
852401,HILL STREET - HEDNESFORD,2023-05-10T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
852401,HILL STREET - HEDNESFORD,2023-05-10T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
852401,HILL STREET - HEDNESFORD,2023-05-10T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
852401,HILL STREET - HEDNESFORD,2023-05-10T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
852401,HILL STREET - HEDNESFORD,2023-05-10T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.65
852401,HILL STREET - HEDNESFORD,2023-05-10T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.16
852401,HILL STREET - HEDNESFORD,2023-05-10T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.51
852401,HILL STREET - HEDNESFORD,2023-05-10T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.6
852401,HILL STREET - HEDNESFORD,2023-05-10T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.3
852401,HILL STREET - HEDNESFORD,2023-05-10T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.8
852401,HILL STREET - HEDNESFORD,2023-05-10T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.6
852401,HILL STREET - HEDNESFORD,2023-05-10T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.36
852401,HILL STREET - HEDNESFORD,2023-05-10T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
852401,HILL STREET - HEDNESFORD,2023-05-10T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
852401,HILL STREET - HEDNESFORD,2023-05-10T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.12
852401,HILL STREET - HEDNESFORD,2023-05-10T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.61
852401,HILL STREET - HEDNESFORD,2023-05-10T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.11
852401,HILL STREET - HEDNESFORD,2023-05-10T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,87.6
852401,HILL STREET - HEDNESFORD,2023-05-10T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.9
852401,HILL STREET - HEDNESFORD,2023-05-10T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.1
852401,HILL STREET - HEDNESFORD,2023-05-10T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.7
852401,HILL STREET - HEDNESFORD,2023-05-10T05:10:00.000+00:00,transformer,,Temperature,C,18.9
852401,HILL STREET - HEDNESFORD,2023-05-10T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
852401,HILL STREET - HEDNESFORD,2023-05-10T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
852401,HILL STREET - HEDNESFORD,2023-05-10T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
852401,HILL STREET - HEDNESFORD,2023-05-10T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
852401,HILL STREET - HEDNESFORD,2023-05-10T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
852401,HILL STREET - HEDNESFORD,2023-05-10T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
852401,HILL STREET - HEDNESFORD,2023-05-10T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
852401,HILL STREET - HEDNESFORD,2023-05-10T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
852401,HILL STREET - HEDNESFORD,2023-05-10T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
852401,HILL STREET - HEDNESFORD,2023-05-10T05:10:00.000+00:00,busbar,,L3 Active Power,kW,12.77
852401,HILL STREET - HEDNESFORD,2023-05-10T05:10:00.000+00:00,busbar,,L2 Active Power,kW,10.76
852401,HILL STREET - HEDNESFORD,2023-05-10T05:10:00.000+00:00,busbar,,L1 Active Power,kW,31.62
852401,HILL STREET - HEDNESFORD,2023-05-10T05:10:00.000+00:00,busbar,,N Current (RMS),A,92.6
852401,HILL STREET - HEDNESFORD,2023-05-10T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
852401,HILL STREET - HEDNESFORD,2023-05-10T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
852401,HILL STREET - HEDNESFORD,2023-05-10T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
852401,HILL STREET - HEDNESFORD,2023-05-10T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
852401,HILL STREET - HEDNESFORD,2023-05-10T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
852401,HILL STREET - HEDNESFORD,2023-05-10T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
852401,HILL STREET - HEDNESFORD,2023-05-10T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.57
852401,HILL STREET - HEDNESFORD,2023-05-10T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.93
852401,HILL STREET - HEDNESFORD,2023-05-10T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.03
852401,HILL STREET - HEDNESFORD,2023-05-10T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.2
852401,HILL STREET - HEDNESFORD,2023-05-10T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.8
852401,HILL STREET - HEDNESFORD,2023-05-10T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.4
852401,HILL STREET - HEDNESFORD,2023-05-10T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.9
852401,HILL STREET - HEDNESFORD,2023-05-10T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.73
852401,HILL STREET - HEDNESFORD,2023-05-10T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
852401,HILL STREET - HEDNESFORD,2023-05-10T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
852401,HILL STREET - HEDNESFORD,2023-05-10T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.58
852401,HILL STREET - HEDNESFORD,2023-05-10T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.08
852401,HILL STREET - HEDNESFORD,2023-05-10T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.35
852401,HILL STREET - HEDNESFORD,2023-05-10T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.5
852401,HILL STREET - HEDNESFORD,2023-05-10T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.9
852401,HILL STREET - HEDNESFORD,2023-05-10T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.0
