Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-05-10T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.1
852401,HILL STREET - HEDNESFORD,2023-05-10T05:00:00.000+00:00,transformer,,Temperature,C,18.9
852401,HILL STREET - HEDNESFORD,2023-05-10T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
852401,HILL STREET - HEDNESFORD,2023-05-10T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
852401,HILL STREET - HEDNESFORD,2023-05-10T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
852401,HILL STREET - HEDNESFORD,2023-05-10T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
852401,HILL STREET - HEDNESFORD,2023-05-10T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
852401,HILL STREET - HEDNESFORD,2023-05-10T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
852401,HILL STREET - HEDNESFORD,2023-05-10T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
852401,HILL STREET - HEDNESFORD,2023-05-10T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
852401,HILL STREET - HEDNESFORD,2023-05-10T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
852401,HILL STREET - HEDNESFORD,2023-05-10T05:00:00.000+00:00,busbar,,L3 Active Power,kW,14.14
852401,HILL STREET - HEDNESFORD,2023-05-10T05:00:00.000+00:00,busbar,,L2 Active Power,kW,8.02
852401,HILL STREET - HEDNESFORD,2023-05-10T05:00:00.000+00:00,busbar,,L1 Active Power,kW,18.38
852401,HILL STREET - HEDNESFORD,2023-05-10T05:00:00.000+00:00,busbar,,N Current (RMS),A,50.9
852401,HILL STREET - HEDNESFORD,2023-05-10T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
852401,HILL STREET - HEDNESFORD,2023-05-10T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
852401,HILL STREET - HEDNESFORD,2023-05-10T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
852401,HILL STREET - HEDNESFORD,2023-05-10T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
852401,HILL STREET - HEDNESFORD,2023-05-10T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
852401,HILL STREET - HEDNESFORD,2023-05-10T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
852401,HILL STREET - HEDNESFORD,2023-05-10T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.28
852401,HILL STREET - HEDNESFORD,2023-05-10T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.59
852401,HILL STREET - HEDNESFORD,2023-05-10T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.23
852401,HILL STREET - HEDNESFORD,2023-05-10T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
852401,HILL STREET - HEDNESFORD,2023-05-10T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.3
852401,HILL STREET - HEDNESFORD,2023-05-10T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.6
852401,HILL STREET - HEDNESFORD,2023-05-10T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.8
852401,HILL STREET - HEDNESFORD,2023-05-10T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.05
852401,HILL STREET - HEDNESFORD,2023-05-10T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
852401,HILL STREET - HEDNESFORD,2023-05-10T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.69
852401,HILL STREET - HEDNESFORD,2023-05-10T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.38
852401,HILL STREET - HEDNESFORD,2023-05-10T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.82
852401,HILL STREET - HEDNESFORD,2023-05-10T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.5
852401,HILL STREET - HEDNESFORD,2023-05-10T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.1
852401,HILL STREET - HEDNESFORD,2023-05-10T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.7
852401,HILL STREET - HEDNESFORD,2023-05-10T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.5
852401,HILL STREET - HEDNESFORD,2023-05-10T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.1
852401,HILL STREET - HEDNESFORD,2023-05-10T04:50:00.000+00:00,transformer,,Temperature,C,18.9
852401,HILL STREET - HEDNESFORD,2023-05-10T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
852401,HILL STREET - HEDNESFORD,2023-05-10T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
852401,HILL STREET - HEDNESFORD,2023-05-10T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
852401,HILL STREET - HEDNESFORD,2023-05-10T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
852401,HILL STREET - HEDNESFORD,2023-05-10T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
852401,HILL STREET - HEDNESFORD,2023-05-10T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
852401,HILL STREET - HEDNESFORD,2023-05-10T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
852401,HILL STREET - HEDNESFORD,2023-05-10T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
852401,HILL STREET - HEDNESFORD,2023-05-10T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
852401,HILL STREET - HEDNESFORD,2023-05-10T04:50:00.000+00:00,busbar,,L3 Active Power,kW,15.66
852401,HILL STREET - HEDNESFORD,2023-05-10T04:50:00.000+00:00,busbar,,L2 Active Power,kW,10.41
852401,HILL STREET - HEDNESFORD,2023-05-10T04:50:00.000+00:00,busbar,,L1 Active Power,kW,12.73
852401,HILL STREET - HEDNESFORD,2023-05-10T04:50:00.000+00:00,busbar,,N Current (RMS),A,38.2
852401,HILL STREET - HEDNESFORD,2023-05-10T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
852401,HILL STREET - HEDNESFORD,2023-05-10T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
852401,HILL STREET - HEDNESFORD,2023-05-10T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
852401,HILL STREET - HEDNESFORD,2023-05-10T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
852401,HILL STREET - HEDNESFORD,2023-05-10T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
852401,HILL STREET - HEDNESFORD,2023-05-10T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
852401,HILL STREET - HEDNESFORD,2023-05-10T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.08
852401,HILL STREET - HEDNESFORD,2023-05-10T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.14
852401,HILL STREET - HEDNESFORD,2023-05-10T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.77
852401,HILL STREET - HEDNESFORD,2023-05-10T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
852401,HILL STREET - HEDNESFORD,2023-05-10T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
852401,HILL STREET - HEDNESFORD,2023-05-10T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.0
852401,HILL STREET - HEDNESFORD,2023-05-10T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
852401,HILL STREET - HEDNESFORD,2023-05-10T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.23
852401,HILL STREET - HEDNESFORD,2023-05-10T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
852401,HILL STREET - HEDNESFORD,2023-05-10T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
852401,HILL STREET - HEDNESFORD,2023-05-10T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.01
852401,HILL STREET - HEDNESFORD,2023-05-10T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.54
852401,HILL STREET - HEDNESFORD,2023-05-10T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.56
852401,HILL STREET - HEDNESFORD,2023-05-10T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
852401,HILL STREET - HEDNESFORD,2023-05-10T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.4
852401,HILL STREET - HEDNESFORD,2023-05-10T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.4
852401,HILL STREET - HEDNESFORD,2023-05-10T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.6
852401,HILL STREET - HEDNESFORD,2023-05-10T04:40:00.000+00:00,transformer,,Temperature,C,18.9
852401,HILL STREET - HEDNESFORD,2023-05-10T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
852401,HILL STREET - HEDNESFORD,2023-05-10T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
852401,HILL STREET - HEDNESFORD,2023-05-10T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
852401,HILL STREET - HEDNESFORD,2023-05-10T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
852401,HILL STREET - HEDNESFORD,2023-05-10T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
852401,HILL STREET - HEDNESFORD,2023-05-10T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
852401,HILL STREET - HEDNESFORD,2023-05-10T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
852401,HILL STREET - HEDNESFORD,2023-05-10T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
852401,HILL STREET - HEDNESFORD,2023-05-10T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
852401,HILL STREET - HEDNESFORD,2023-05-10T04:40:00.000+00:00,busbar,,L3 Active Power,kW,14.09
852401,HILL STREET - HEDNESFORD,2023-05-10T04:40:00.000+00:00,busbar,,L2 Active Power,kW,15.68
852401,HILL STREET - HEDNESFORD,2023-05-10T04:40:00.000+00:00,busbar,,L1 Active Power,kW,13.33
852401,HILL STREET - HEDNESFORD,2023-05-10T04:40:00.000+00:00,busbar,,N Current (RMS),A,32.2
852401,HILL STREET - HEDNESFORD,2023-05-10T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
852401,HILL STREET - HEDNESFORD,2023-05-10T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
852401,HILL STREET - HEDNESFORD,2023-05-10T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
852401,HILL STREET - HEDNESFORD,2023-05-10T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
852401,HILL STREET - HEDNESFORD,2023-05-10T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
852401,HILL STREET - HEDNESFORD,2023-05-10T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
852401,HILL STREET - HEDNESFORD,2023-05-10T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.02
852401,HILL STREET - HEDNESFORD,2023-05-10T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.46
852401,HILL STREET - HEDNESFORD,2023-05-10T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.69
852401,HILL STREET - HEDNESFORD,2023-05-10T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
852401,HILL STREET - HEDNESFORD,2023-05-10T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.1
852401,HILL STREET - HEDNESFORD,2023-05-10T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.1
852401,HILL STREET - HEDNESFORD,2023-05-10T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.0
852401,HILL STREET - HEDNESFORD,2023-05-10T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.74
852401,HILL STREET - HEDNESFORD,2023-05-10T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
852401,HILL STREET - HEDNESFORD,2023-05-10T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
852401,HILL STREET - HEDNESFORD,2023-05-10T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.44
852401,HILL STREET - HEDNESFORD,2023-05-10T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.73
852401,HILL STREET - HEDNESFORD,2023-05-10T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.8
852401,HILL STREET - HEDNESFORD,2023-05-10T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
852401,HILL STREET - HEDNESFORD,2023-05-10T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.0
852401,HILL STREET - HEDNESFORD,2023-05-10T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.5
852401,HILL STREET - HEDNESFORD,2023-05-10T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.4
852401,HILL STREET - HEDNESFORD,2023-05-10T04:30:00.000+00:00,transformer,,Temperature,C,19.0
852401,HILL STREET - HEDNESFORD,2023-05-10T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
852401,HILL STREET - HEDNESFORD,2023-05-10T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
852401,HILL STREET - HEDNESFORD,2023-05-10T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
852401,HILL STREET - HEDNESFORD,2023-05-10T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
852401,HILL STREET - HEDNESFORD,2023-05-10T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
852401,HILL STREET - HEDNESFORD,2023-05-10T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
852401,HILL STREET - HEDNESFORD,2023-05-10T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
852401,HILL STREET - HEDNESFORD,2023-05-10T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
852401,HILL STREET - HEDNESFORD,2023-05-10T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
852401,HILL STREET - HEDNESFORD,2023-05-10T04:30:00.000+00:00,busbar,,L3 Active Power,kW,15.46
852401,HILL STREET - HEDNESFORD,2023-05-10T04:30:00.000+00:00,busbar,,L2 Active Power,kW,15.19
852401,HILL STREET - HEDNESFORD,2023-05-10T04:30:00.000+00:00,busbar,,L1 Active Power,kW,11.49
852401,HILL STREET - HEDNESFORD,2023-05-10T04:30:00.000+00:00,busbar,,N Current (RMS),A,32.0
852401,HILL STREET - HEDNESFORD,2023-05-10T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
852401,HILL STREET - HEDNESFORD,2023-05-10T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
852401,HILL STREET - HEDNESFORD,2023-05-10T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
852401,HILL STREET - HEDNESFORD,2023-05-10T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
852401,HILL STREET - HEDNESFORD,2023-05-10T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
852401,HILL STREET - HEDNESFORD,2023-05-10T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
852401,HILL STREET - HEDNESFORD,2023-05-10T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.28
852401,HILL STREET - HEDNESFORD,2023-05-10T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.96
852401,HILL STREET - HEDNESFORD,2023-05-10T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.13
852401,HILL STREET - HEDNESFORD,2023-05-10T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
852401,HILL STREET - HEDNESFORD,2023-05-10T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.7
852401,HILL STREET - HEDNESFORD,2023-05-10T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.1
852401,HILL STREET - HEDNESFORD,2023-05-10T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.4
852401,HILL STREET - HEDNESFORD,2023-05-10T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.87
852401,HILL STREET - HEDNESFORD,2023-05-10T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
852401,HILL STREET - HEDNESFORD,2023-05-10T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
852401,HILL STREET - HEDNESFORD,2023-05-10T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.74
852401,HILL STREET - HEDNESFORD,2023-05-10T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.6
852401,HILL STREET - HEDNESFORD,2023-05-10T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.69
852401,HILL STREET - HEDNESFORD,2023-05-10T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
852401,HILL STREET - HEDNESFORD,2023-05-10T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.3
852401,HILL STREET - HEDNESFORD,2023-05-10T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.3
852401,HILL STREET - HEDNESFORD,2023-05-10T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.8
852401,HILL STREET - HEDNESFORD,2023-05-10T04:20:00.000+00:00,transformer,,Temperature,C,19.0
852401,HILL STREET - HEDNESFORD,2023-05-10T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
852401,HILL STREET - HEDNESFORD,2023-05-10T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
852401,HILL STREET - HEDNESFORD,2023-05-10T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
852401,HILL STREET - HEDNESFORD,2023-05-10T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
852401,HILL STREET - HEDNESFORD,2023-05-10T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
852401,HILL STREET - HEDNESFORD,2023-05-10T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
852401,HILL STREET - HEDNESFORD,2023-05-10T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
852401,HILL STREET - HEDNESFORD,2023-05-10T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
852401,HILL STREET - HEDNESFORD,2023-05-10T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
852401,HILL STREET - HEDNESFORD,2023-05-10T04:20:00.000+00:00,busbar,,L3 Active Power,kW,11.02
852401,HILL STREET - HEDNESFORD,2023-05-10T04:20:00.000+00:00,busbar,,L2 Active Power,kW,14.57
852401,HILL STREET - HEDNESFORD,2023-05-10T04:20:00.000+00:00,busbar,,L1 Active Power,kW,9.83
852401,HILL STREET - HEDNESFORD,2023-05-10T04:20:00.000+00:00,busbar,,N Current (RMS),A,33.3
852401,HILL STREET - HEDNESFORD,2023-05-10T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
852401,HILL STREET - HEDNESFORD,2023-05-10T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
852401,HILL STREET - HEDNESFORD,2023-05-10T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
852401,HILL STREET - HEDNESFORD,2023-05-10T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
852401,HILL STREET - HEDNESFORD,2023-05-10T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
852401,HILL STREET - HEDNESFORD,2023-05-10T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
852401,HILL STREET - HEDNESFORD,2023-05-10T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.87
852401,HILL STREET - HEDNESFORD,2023-05-10T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.17
852401,HILL STREET - HEDNESFORD,2023-05-10T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.23
852401,HILL STREET - HEDNESFORD,2023-05-10T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
852401,HILL STREET - HEDNESFORD,2023-05-10T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.7
852401,HILL STREET - HEDNESFORD,2023-05-10T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.0
852401,HILL STREET - HEDNESFORD,2023-05-10T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.6
852401,HILL STREET - HEDNESFORD,2023-05-10T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
852401,HILL STREET - HEDNESFORD,2023-05-10T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
852401,HILL STREET - HEDNESFORD,2023-05-10T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
852401,HILL STREET - HEDNESFORD,2023-05-10T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.89
852401,HILL STREET - HEDNESFORD,2023-05-10T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.87
852401,HILL STREET - HEDNESFORD,2023-05-10T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.63
852401,HILL STREET - HEDNESFORD,2023-05-10T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
852401,HILL STREET - HEDNESFORD,2023-05-10T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.7
852401,HILL STREET - HEDNESFORD,2023-05-10T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.2
852401,HILL STREET - HEDNESFORD,2023-05-10T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.0
852401,HILL STREET - HEDNESFORD,2023-05-10T04:10:00.000+00:00,transformer,,Temperature,C,19.1
852401,HILL STREET - HEDNESFORD,2023-05-10T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
852401,HILL STREET - HEDNESFORD,2023-05-10T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
852401,HILL STREET - HEDNESFORD,2023-05-10T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
852401,HILL STREET - HEDNESFORD,2023-05-10T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
852401,HILL STREET - HEDNESFORD,2023-05-10T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
852401,HILL STREET - HEDNESFORD,2023-05-10T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
852401,HILL STREET - HEDNESFORD,2023-05-10T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
852401,HILL STREET - HEDNESFORD,2023-05-10T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
852401,HILL STREET - HEDNESFORD,2023-05-10T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
852401,HILL STREET - HEDNESFORD,2023-05-10T04:10:00.000+00:00,busbar,,L3 Active Power,kW,7.76
852401,HILL STREET - HEDNESFORD,2023-05-10T04:10:00.000+00:00,busbar,,L2 Active Power,kW,15.03
852401,HILL STREET - HEDNESFORD,2023-05-10T04:10:00.000+00:00,busbar,,L1 Active Power,kW,11.86
852401,HILL STREET - HEDNESFORD,2023-05-10T04:10:00.000+00:00,busbar,,N Current (RMS),A,36.9
852401,HILL STREET - HEDNESFORD,2023-05-10T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
852401,HILL STREET - HEDNESFORD,2023-05-10T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
852401,HILL STREET - HEDNESFORD,2023-05-10T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
852401,HILL STREET - HEDNESFORD,2023-05-10T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
852401,HILL STREET - HEDNESFORD,2023-05-10T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
852401,HILL STREET - HEDNESFORD,2023-05-10T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
852401,HILL STREET - HEDNESFORD,2023-05-10T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.41
852401,HILL STREET - HEDNESFORD,2023-05-10T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.2
852401,HILL STREET - HEDNESFORD,2023-05-10T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.62
852401,HILL STREET - HEDNESFORD,2023-05-10T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
852401,HILL STREET - HEDNESFORD,2023-05-10T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.6
852401,HILL STREET - HEDNESFORD,2023-05-10T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.5
852401,HILL STREET - HEDNESFORD,2023-05-10T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.9
852401,HILL STREET - HEDNESFORD,2023-05-10T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.92
852401,HILL STREET - HEDNESFORD,2023-05-10T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
852401,HILL STREET - HEDNESFORD,2023-05-10T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
852401,HILL STREET - HEDNESFORD,2023-05-10T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.78
852401,HILL STREET - HEDNESFORD,2023-05-10T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.45
852401,HILL STREET - HEDNESFORD,2023-05-10T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.94
852401,HILL STREET - HEDNESFORD,2023-05-10T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
852401,HILL STREET - HEDNESFORD,2023-05-10T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.7
852401,HILL STREET - HEDNESFORD,2023-05-10T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.4
852401,HILL STREET - HEDNESFORD,2023-05-10T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.0
852401,HILL STREET - HEDNESFORD,2023-05-10T04:00:00.000+00:00,transformer,,Temperature,C,19.2
852401,HILL STREET - HEDNESFORD,2023-05-10T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
852401,HILL STREET - HEDNESFORD,2023-05-10T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
852401,HILL STREET - HEDNESFORD,2023-05-10T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
852401,HILL STREET - HEDNESFORD,2023-05-10T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
852401,HILL STREET - HEDNESFORD,2023-05-10T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
852401,HILL STREET - HEDNESFORD,2023-05-10T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
852401,HILL STREET - HEDNESFORD,2023-05-10T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
852401,HILL STREET - HEDNESFORD,2023-05-10T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
852401,HILL STREET - HEDNESFORD,2023-05-10T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
852401,HILL STREET - HEDNESFORD,2023-05-10T04:00:00.000+00:00,busbar,,L3 Active Power,kW,8.18
852401,HILL STREET - HEDNESFORD,2023-05-10T04:00:00.000+00:00,busbar,,L2 Active Power,kW,15.65
852401,HILL STREET - HEDNESFORD,2023-05-10T04:00:00.000+00:00,busbar,,L1 Active Power,kW,12.56
852401,HILL STREET - HEDNESFORD,2023-05-10T04:00:00.000+00:00,busbar,,N Current (RMS),A,37.7
852401,HILL STREET - HEDNESFORD,2023-05-10T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
852401,HILL STREET - HEDNESFORD,2023-05-10T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
852401,HILL STREET - HEDNESFORD,2023-05-10T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
852401,HILL STREET - HEDNESFORD,2023-05-10T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
852401,HILL STREET - HEDNESFORD,2023-05-10T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
852401,HILL STREET - HEDNESFORD,2023-05-10T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
852401,HILL STREET - HEDNESFORD,2023-05-10T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.68
852401,HILL STREET - HEDNESFORD,2023-05-10T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.54
852401,HILL STREET - HEDNESFORD,2023-05-10T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.27
852401,HILL STREET - HEDNESFORD,2023-05-10T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
852401,HILL STREET - HEDNESFORD,2023-05-10T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.3
852401,HILL STREET - HEDNESFORD,2023-05-10T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.3
852401,HILL STREET - HEDNESFORD,2023-05-10T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.8
852401,HILL STREET - HEDNESFORD,2023-05-10T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
852401,HILL STREET - HEDNESFORD,2023-05-10T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
852401,HILL STREET - HEDNESFORD,2023-05-10T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
852401,HILL STREET - HEDNESFORD,2023-05-10T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.42
852401,HILL STREET - HEDNESFORD,2023-05-10T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.19
852401,HILL STREET - HEDNESFORD,2023-05-10T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.25
852401,HILL STREET - HEDNESFORD,2023-05-10T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
852401,HILL STREET - HEDNESFORD,2023-05-10T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.8
852401,HILL STREET - HEDNESFORD,2023-05-10T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.3
852401,HILL STREET - HEDNESFORD,2023-05-10T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.3
852401,HILL STREET - HEDNESFORD,2023-05-10T03:50:00.000+00:00,transformer,,Temperature,C,19.3
852401,HILL STREET - HEDNESFORD,2023-05-10T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
852401,HILL STREET - HEDNESFORD,2023-05-10T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
852401,HILL STREET - HEDNESFORD,2023-05-10T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
852401,HILL STREET - HEDNESFORD,2023-05-10T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
852401,HILL STREET - HEDNESFORD,2023-05-10T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
852401,HILL STREET - HEDNESFORD,2023-05-10T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
852401,HILL STREET - HEDNESFORD,2023-05-10T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
852401,HILL STREET - HEDNESFORD,2023-05-10T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
852401,HILL STREET - HEDNESFORD,2023-05-10T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
852401,HILL STREET - HEDNESFORD,2023-05-10T03:50:00.000+00:00,busbar,,L3 Active Power,kW,9.1
852401,HILL STREET - HEDNESFORD,2023-05-10T03:50:00.000+00:00,busbar,,L2 Active Power,kW,15.74
852401,HILL STREET - HEDNESFORD,2023-05-10T03:50:00.000+00:00,busbar,,L1 Active Power,kW,12.52
852401,HILL STREET - HEDNESFORD,2023-05-10T03:50:00.000+00:00,busbar,,N Current (RMS),A,34.6
852401,HILL STREET - HEDNESFORD,2023-05-10T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
852401,HILL STREET - HEDNESFORD,2023-05-10T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
852401,HILL STREET - HEDNESFORD,2023-05-10T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
852401,HILL STREET - HEDNESFORD,2023-05-10T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
852401,HILL STREET - HEDNESFORD,2023-05-10T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
852401,HILL STREET - HEDNESFORD,2023-05-10T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
852401,HILL STREET - HEDNESFORD,2023-05-10T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.19
852401,HILL STREET - HEDNESFORD,2023-05-10T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.13
852401,HILL STREET - HEDNESFORD,2023-05-10T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.77
852401,HILL STREET - HEDNESFORD,2023-05-10T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
852401,HILL STREET - HEDNESFORD,2023-05-10T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.6
852401,HILL STREET - HEDNESFORD,2023-05-10T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.7
852401,HILL STREET - HEDNESFORD,2023-05-10T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.6
852401,HILL STREET - HEDNESFORD,2023-05-10T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
852401,HILL STREET - HEDNESFORD,2023-05-10T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
852401,HILL STREET - HEDNESFORD,2023-05-10T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
852401,HILL STREET - HEDNESFORD,2023-05-10T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.42
852401,HILL STREET - HEDNESFORD,2023-05-10T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.18
852401,HILL STREET - HEDNESFORD,2023-05-10T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.06
852401,HILL STREET - HEDNESFORD,2023-05-10T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
852401,HILL STREET - HEDNESFORD,2023-05-10T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.9
852401,HILL STREET - HEDNESFORD,2023-05-10T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.6
852401,HILL STREET - HEDNESFORD,2023-05-10T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.6
852401,HILL STREET - HEDNESFORD,2023-05-10T03:40:00.000+00:00,transformer,,Temperature,C,19.4
852401,HILL STREET - HEDNESFORD,2023-05-10T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
852401,HILL STREET - HEDNESFORD,2023-05-10T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
852401,HILL STREET - HEDNESFORD,2023-05-10T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
852401,HILL STREET - HEDNESFORD,2023-05-10T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
852401,HILL STREET - HEDNESFORD,2023-05-10T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
852401,HILL STREET - HEDNESFORD,2023-05-10T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
852401,HILL STREET - HEDNESFORD,2023-05-10T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
852401,HILL STREET - HEDNESFORD,2023-05-10T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
852401,HILL STREET - HEDNESFORD,2023-05-10T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
852401,HILL STREET - HEDNESFORD,2023-05-10T03:40:00.000+00:00,busbar,,L3 Active Power,kW,10.62
852401,HILL STREET - HEDNESFORD,2023-05-10T03:40:00.000+00:00,busbar,,L2 Active Power,kW,16.31
852401,HILL STREET - HEDNESFORD,2023-05-10T03:40:00.000+00:00,busbar,,L1 Active Power,kW,14.83
852401,HILL STREET - HEDNESFORD,2023-05-10T03:40:00.000+00:00,busbar,,N Current (RMS),A,33.0
852401,HILL STREET - HEDNESFORD,2023-05-10T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
852401,HILL STREET - HEDNESFORD,2023-05-10T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
852401,HILL STREET - HEDNESFORD,2023-05-10T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
852401,HILL STREET - HEDNESFORD,2023-05-10T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
852401,HILL STREET - HEDNESFORD,2023-05-10T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
852401,HILL STREET - HEDNESFORD,2023-05-10T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
852401,HILL STREET - HEDNESFORD,2023-05-10T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.33
852401,HILL STREET - HEDNESFORD,2023-05-10T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.17
852401,HILL STREET - HEDNESFORD,2023-05-10T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.67
852401,HILL STREET - HEDNESFORD,2023-05-10T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
852401,HILL STREET - HEDNESFORD,2023-05-10T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
852401,HILL STREET - HEDNESFORD,2023-05-10T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.8
852401,HILL STREET - HEDNESFORD,2023-05-10T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.9
852401,HILL STREET - HEDNESFORD,2023-05-10T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
852401,HILL STREET - HEDNESFORD,2023-05-10T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
852401,HILL STREET - HEDNESFORD,2023-05-10T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
852401,HILL STREET - HEDNESFORD,2023-05-10T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.9
852401,HILL STREET - HEDNESFORD,2023-05-10T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.05
852401,HILL STREET - HEDNESFORD,2023-05-10T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.18
852401,HILL STREET - HEDNESFORD,2023-05-10T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
852401,HILL STREET - HEDNESFORD,2023-05-10T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.4
852401,HILL STREET - HEDNESFORD,2023-05-10T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.4
852401,HILL STREET - HEDNESFORD,2023-05-10T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.2
852401,HILL STREET - HEDNESFORD,2023-05-10T03:30:00.000+00:00,transformer,,Temperature,C,19.4
852401,HILL STREET - HEDNESFORD,2023-05-10T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
852401,HILL STREET - HEDNESFORD,2023-05-10T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
852401,HILL STREET - HEDNESFORD,2023-05-10T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
852401,HILL STREET - HEDNESFORD,2023-05-10T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
852401,HILL STREET - HEDNESFORD,2023-05-10T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
852401,HILL STREET - HEDNESFORD,2023-05-10T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
852401,HILL STREET - HEDNESFORD,2023-05-10T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
852401,HILL STREET - HEDNESFORD,2023-05-10T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
852401,HILL STREET - HEDNESFORD,2023-05-10T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
852401,HILL STREET - HEDNESFORD,2023-05-10T03:30:00.000+00:00,busbar,,L3 Active Power,kW,12.23
852401,HILL STREET - HEDNESFORD,2023-05-10T03:30:00.000+00:00,busbar,,L2 Active Power,kW,16.22
852401,HILL STREET - HEDNESFORD,2023-05-10T03:30:00.000+00:00,busbar,,L1 Active Power,kW,15.85
852401,HILL STREET - HEDNESFORD,2023-05-10T03:30:00.000+00:00,busbar,,N Current (RMS),A,29.7
852401,HILL STREET - HEDNESFORD,2023-05-10T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
852401,HILL STREET - HEDNESFORD,2023-05-10T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
852401,HILL STREET - HEDNESFORD,2023-05-10T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
852401,HILL STREET - HEDNESFORD,2023-05-10T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
852401,HILL STREET - HEDNESFORD,2023-05-10T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
852401,HILL STREET - HEDNESFORD,2023-05-10T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
852401,HILL STREET - HEDNESFORD,2023-05-10T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.54
852401,HILL STREET - HEDNESFORD,2023-05-10T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.02
852401,HILL STREET - HEDNESFORD,2023-05-10T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.64
852401,HILL STREET - HEDNESFORD,2023-05-10T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
852401,HILL STREET - HEDNESFORD,2023-05-10T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
852401,HILL STREET - HEDNESFORD,2023-05-10T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.3
852401,HILL STREET - HEDNESFORD,2023-05-10T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.0
852401,HILL STREET - HEDNESFORD,2023-05-10T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.64
852401,HILL STREET - HEDNESFORD,2023-05-10T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
852401,HILL STREET - HEDNESFORD,2023-05-10T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
852401,HILL STREET - HEDNESFORD,2023-05-10T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.12
852401,HILL STREET - HEDNESFORD,2023-05-10T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.76
852401,HILL STREET - HEDNESFORD,2023-05-10T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.05
852401,HILL STREET - HEDNESFORD,2023-05-10T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
852401,HILL STREET - HEDNESFORD,2023-05-10T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.5
852401,HILL STREET - HEDNESFORD,2023-05-10T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.5
852401,HILL STREET - HEDNESFORD,2023-05-10T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.4
852401,HILL STREET - HEDNESFORD,2023-05-10T03:20:00.000+00:00,transformer,,Temperature,C,19.5
852401,HILL STREET - HEDNESFORD,2023-05-10T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
852401,HILL STREET - HEDNESFORD,2023-05-10T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
852401,HILL STREET - HEDNESFORD,2023-05-10T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
852401,HILL STREET - HEDNESFORD,2023-05-10T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
852401,HILL STREET - HEDNESFORD,2023-05-10T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
852401,HILL STREET - HEDNESFORD,2023-05-10T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
852401,HILL STREET - HEDNESFORD,2023-05-10T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
852401,HILL STREET - HEDNESFORD,2023-05-10T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
852401,HILL STREET - HEDNESFORD,2023-05-10T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
852401,HILL STREET - HEDNESFORD,2023-05-10T03:20:00.000+00:00,busbar,,L3 Active Power,kW,11.66
852401,HILL STREET - HEDNESFORD,2023-05-10T03:20:00.000+00:00,busbar,,L2 Active Power,kW,15.78
852401,HILL STREET - HEDNESFORD,2023-05-10T03:20:00.000+00:00,busbar,,L1 Active Power,kW,19.69
852401,HILL STREET - HEDNESFORD,2023-05-10T03:20:00.000+00:00,busbar,,N Current (RMS),A,38.2
852401,HILL STREET - HEDNESFORD,2023-05-10T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
852401,HILL STREET - HEDNESFORD,2023-05-10T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
852401,HILL STREET - HEDNESFORD,2023-05-10T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
852401,HILL STREET - HEDNESFORD,2023-05-10T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
852401,HILL STREET - HEDNESFORD,2023-05-10T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
852401,HILL STREET - HEDNESFORD,2023-05-10T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
852401,HILL STREET - HEDNESFORD,2023-05-10T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.63
852401,HILL STREET - HEDNESFORD,2023-05-10T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.99
852401,HILL STREET - HEDNESFORD,2023-05-10T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.69
852401,HILL STREET - HEDNESFORD,2023-05-10T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
852401,HILL STREET - HEDNESFORD,2023-05-10T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.2
852401,HILL STREET - HEDNESFORD,2023-05-10T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.2
852401,HILL STREET - HEDNESFORD,2023-05-10T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.2
852401,HILL STREET - HEDNESFORD,2023-05-10T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
852401,HILL STREET - HEDNESFORD,2023-05-10T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
852401,HILL STREET - HEDNESFORD,2023-05-10T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
852401,HILL STREET - HEDNESFORD,2023-05-10T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.71
852401,HILL STREET - HEDNESFORD,2023-05-10T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.59
852401,HILL STREET - HEDNESFORD,2023-05-10T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.29
852401,HILL STREET - HEDNESFORD,2023-05-10T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.3
852401,HILL STREET - HEDNESFORD,2023-05-10T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.2
852401,HILL STREET - HEDNESFORD,2023-05-10T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.2
852401,HILL STREET - HEDNESFORD,2023-05-10T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.9
852401,HILL STREET - HEDNESFORD,2023-05-10T03:10:00.000+00:00,transformer,,Temperature,C,19.6
852401,HILL STREET - HEDNESFORD,2023-05-10T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
852401,HILL STREET - HEDNESFORD,2023-05-10T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
852401,HILL STREET - HEDNESFORD,2023-05-10T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
852401,HILL STREET - HEDNESFORD,2023-05-10T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
852401,HILL STREET - HEDNESFORD,2023-05-10T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
852401,HILL STREET - HEDNESFORD,2023-05-10T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
852401,HILL STREET - HEDNESFORD,2023-05-10T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
852401,HILL STREET - HEDNESFORD,2023-05-10T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
852401,HILL STREET - HEDNESFORD,2023-05-10T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
852401,HILL STREET - HEDNESFORD,2023-05-10T03:10:00.000+00:00,busbar,,L3 Active Power,kW,12.34
852401,HILL STREET - HEDNESFORD,2023-05-10T03:10:00.000+00:00,busbar,,L2 Active Power,kW,15.58
852401,HILL STREET - HEDNESFORD,2023-05-10T03:10:00.000+00:00,busbar,,L1 Active Power,kW,20.97
852401,HILL STREET - HEDNESFORD,2023-05-10T03:10:00.000+00:00,busbar,,N Current (RMS),A,41.6
852401,HILL STREET - HEDNESFORD,2023-05-10T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
852401,HILL STREET - HEDNESFORD,2023-05-10T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
852401,HILL STREET - HEDNESFORD,2023-05-10T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
852401,HILL STREET - HEDNESFORD,2023-05-10T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
852401,HILL STREET - HEDNESFORD,2023-05-10T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
852401,HILL STREET - HEDNESFORD,2023-05-10T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
852401,HILL STREET - HEDNESFORD,2023-05-10T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.48
852401,HILL STREET - HEDNESFORD,2023-05-10T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.96
852401,HILL STREET - HEDNESFORD,2023-05-10T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.44
852401,HILL STREET - HEDNESFORD,2023-05-10T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
852401,HILL STREET - HEDNESFORD,2023-05-10T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.8
852401,HILL STREET - HEDNESFORD,2023-05-10T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.1
852401,HILL STREET - HEDNESFORD,2023-05-10T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.4
852401,HILL STREET - HEDNESFORD,2023-05-10T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
852401,HILL STREET - HEDNESFORD,2023-05-10T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
852401,HILL STREET - HEDNESFORD,2023-05-10T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
852401,HILL STREET - HEDNESFORD,2023-05-10T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.93
852401,HILL STREET - HEDNESFORD,2023-05-10T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.76
852401,HILL STREET - HEDNESFORD,2023-05-10T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.36
852401,HILL STREET - HEDNESFORD,2023-05-10T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
852401,HILL STREET - HEDNESFORD,2023-05-10T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.4
852401,HILL STREET - HEDNESFORD,2023-05-10T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.2
852401,HILL STREET - HEDNESFORD,2023-05-10T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.0
852401,HILL STREET - HEDNESFORD,2023-05-10T03:00:00.000+00:00,transformer,,Temperature,C,19.7
852401,HILL STREET - HEDNESFORD,2023-05-10T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
852401,HILL STREET - HEDNESFORD,2023-05-10T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
852401,HILL STREET - HEDNESFORD,2023-05-10T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
852401,HILL STREET - HEDNESFORD,2023-05-10T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
852401,HILL STREET - HEDNESFORD,2023-05-10T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
852401,HILL STREET - HEDNESFORD,2023-05-10T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
852401,HILL STREET - HEDNESFORD,2023-05-10T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
852401,HILL STREET - HEDNESFORD,2023-05-10T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
852401,HILL STREET - HEDNESFORD,2023-05-10T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
852401,HILL STREET - HEDNESFORD,2023-05-10T03:00:00.000+00:00,busbar,,L3 Active Power,kW,11.41
852401,HILL STREET - HEDNESFORD,2023-05-10T03:00:00.000+00:00,busbar,,L2 Active Power,kW,15.72
852401,HILL STREET - HEDNESFORD,2023-05-10T03:00:00.000+00:00,busbar,,L1 Active Power,kW,16.81
852401,HILL STREET - HEDNESFORD,2023-05-10T03:00:00.000+00:00,busbar,,N Current (RMS),A,31.5
852401,HILL STREET - HEDNESFORD,2023-05-10T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
852401,HILL STREET - HEDNESFORD,2023-05-10T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
852401,HILL STREET - HEDNESFORD,2023-05-10T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
852401,HILL STREET - HEDNESFORD,2023-05-10T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
852401,HILL STREET - HEDNESFORD,2023-05-10T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
852401,HILL STREET - HEDNESFORD,2023-05-10T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
852401,HILL STREET - HEDNESFORD,2023-05-10T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.66
852401,HILL STREET - HEDNESFORD,2023-05-10T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.01
852401,HILL STREET - HEDNESFORD,2023-05-10T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.39
852401,HILL STREET - HEDNESFORD,2023-05-10T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
852401,HILL STREET - HEDNESFORD,2023-05-10T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.3
852401,HILL STREET - HEDNESFORD,2023-05-10T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.2
852401,HILL STREET - HEDNESFORD,2023-05-10T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.2
852401,HILL STREET - HEDNESFORD,2023-05-10T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.97
852401,HILL STREET - HEDNESFORD,2023-05-10T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
852401,HILL STREET - HEDNESFORD,2023-05-10T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
852401,HILL STREET - HEDNESFORD,2023-05-10T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.58
852401,HILL STREET - HEDNESFORD,2023-05-10T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.84
852401,HILL STREET - HEDNESFORD,2023-05-10T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.56
852401,HILL STREET - HEDNESFORD,2023-05-10T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
852401,HILL STREET - HEDNESFORD,2023-05-10T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
852401,HILL STREET - HEDNESFORD,2023-05-10T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.1
852401,HILL STREET - HEDNESFORD,2023-05-10T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.8
852401,HILL STREET - HEDNESFORD,2023-05-10T02:50:00.000+00:00,transformer,,Temperature,C,19.8
852401,HILL STREET - HEDNESFORD,2023-05-10T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
852401,HILL STREET - HEDNESFORD,2023-05-10T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
852401,HILL STREET - HEDNESFORD,2023-05-10T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
852401,HILL STREET - HEDNESFORD,2023-05-10T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
852401,HILL STREET - HEDNESFORD,2023-05-10T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
852401,HILL STREET - HEDNESFORD,2023-05-10T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
852401,HILL STREET - HEDNESFORD,2023-05-10T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
