Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-05-11T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.5
852401,HILL STREET - HEDNESFORD,2023-05-11T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.7
852401,HILL STREET - HEDNESFORD,2023-05-11T20:10:00.000+00:00,transformer,,Temperature,C,24.7
852401,HILL STREET - HEDNESFORD,2023-05-11T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
852401,HILL STREET - HEDNESFORD,2023-05-11T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
852401,HILL STREET - HEDNESFORD,2023-05-11T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
852401,HILL STREET - HEDNESFORD,2023-05-11T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
852401,HILL STREET - HEDNESFORD,2023-05-11T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
852401,HILL STREET - HEDNESFORD,2023-05-11T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
852401,HILL STREET - HEDNESFORD,2023-05-11T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
852401,HILL STREET - HEDNESFORD,2023-05-11T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
852401,HILL STREET - HEDNESFORD,2023-05-11T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
852401,HILL STREET - HEDNESFORD,2023-05-11T20:10:00.000+00:00,busbar,,L3 Active Power,kW,23.82
852401,HILL STREET - HEDNESFORD,2023-05-11T20:10:00.000+00:00,busbar,,L2 Active Power,kW,19.21
852401,HILL STREET - HEDNESFORD,2023-05-11T20:10:00.000+00:00,busbar,,L1 Active Power,kW,32.23
852401,HILL STREET - HEDNESFORD,2023-05-11T20:10:00.000+00:00,busbar,,N Current (RMS),A,65.8
852401,HILL STREET - HEDNESFORD,2023-05-11T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
852401,HILL STREET - HEDNESFORD,2023-05-11T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
852401,HILL STREET - HEDNESFORD,2023-05-11T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
852401,HILL STREET - HEDNESFORD,2023-05-11T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
852401,HILL STREET - HEDNESFORD,2023-05-11T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
852401,HILL STREET - HEDNESFORD,2023-05-11T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
852401,HILL STREET - HEDNESFORD,2023-05-11T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.37
852401,HILL STREET - HEDNESFORD,2023-05-11T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.61
852401,HILL STREET - HEDNESFORD,2023-05-11T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.05
852401,HILL STREET - HEDNESFORD,2023-05-11T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
852401,HILL STREET - HEDNESFORD,2023-05-11T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
852401,HILL STREET - HEDNESFORD,2023-05-11T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.9
852401,HILL STREET - HEDNESFORD,2023-05-11T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.2
852401,HILL STREET - HEDNESFORD,2023-05-11T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
852401,HILL STREET - HEDNESFORD,2023-05-11T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
852401,HILL STREET - HEDNESFORD,2023-05-11T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
852401,HILL STREET - HEDNESFORD,2023-05-11T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.79
852401,HILL STREET - HEDNESFORD,2023-05-11T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.02
852401,HILL STREET - HEDNESFORD,2023-05-11T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.93
852401,HILL STREET - HEDNESFORD,2023-05-11T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.1
852401,HILL STREET - HEDNESFORD,2023-05-11T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.6
852401,HILL STREET - HEDNESFORD,2023-05-11T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.2
852401,HILL STREET - HEDNESFORD,2023-05-11T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.5
852401,HILL STREET - HEDNESFORD,2023-05-11T20:00:00.000+00:00,transformer,,Temperature,C,24.7
852401,HILL STREET - HEDNESFORD,2023-05-11T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
852401,HILL STREET - HEDNESFORD,2023-05-11T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
852401,HILL STREET - HEDNESFORD,2023-05-11T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
852401,HILL STREET - HEDNESFORD,2023-05-11T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
852401,HILL STREET - HEDNESFORD,2023-05-11T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
852401,HILL STREET - HEDNESFORD,2023-05-11T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
852401,HILL STREET - HEDNESFORD,2023-05-11T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
852401,HILL STREET - HEDNESFORD,2023-05-11T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
852401,HILL STREET - HEDNESFORD,2023-05-11T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
852401,HILL STREET - HEDNESFORD,2023-05-11T20:00:00.000+00:00,busbar,,L3 Active Power,kW,26.16
852401,HILL STREET - HEDNESFORD,2023-05-11T20:00:00.000+00:00,busbar,,L2 Active Power,kW,19.63
852401,HILL STREET - HEDNESFORD,2023-05-11T20:00:00.000+00:00,busbar,,L1 Active Power,kW,28.98
852401,HILL STREET - HEDNESFORD,2023-05-11T20:00:00.000+00:00,busbar,,N Current (RMS),A,60.8
852401,HILL STREET - HEDNESFORD,2023-05-11T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
852401,HILL STREET - HEDNESFORD,2023-05-11T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
852401,HILL STREET - HEDNESFORD,2023-05-11T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
852401,HILL STREET - HEDNESFORD,2023-05-11T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
852401,HILL STREET - HEDNESFORD,2023-05-11T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
852401,HILL STREET - HEDNESFORD,2023-05-11T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
852401,HILL STREET - HEDNESFORD,2023-05-11T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.33
852401,HILL STREET - HEDNESFORD,2023-05-11T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.57
852401,HILL STREET - HEDNESFORD,2023-05-11T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.61
852401,HILL STREET - HEDNESFORD,2023-05-11T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
852401,HILL STREET - HEDNESFORD,2023-05-11T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
852401,HILL STREET - HEDNESFORD,2023-05-11T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.1
852401,HILL STREET - HEDNESFORD,2023-05-11T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.2
852401,HILL STREET - HEDNESFORD,2023-05-11T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
852401,HILL STREET - HEDNESFORD,2023-05-11T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
852401,HILL STREET - HEDNESFORD,2023-05-11T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.88
852401,HILL STREET - HEDNESFORD,2023-05-11T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.78
852401,HILL STREET - HEDNESFORD,2023-05-11T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.27
852401,HILL STREET - HEDNESFORD,2023-05-11T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.18
852401,HILL STREET - HEDNESFORD,2023-05-11T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.3
852401,HILL STREET - HEDNESFORD,2023-05-11T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.5
852401,HILL STREET - HEDNESFORD,2023-05-11T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.7
852401,HILL STREET - HEDNESFORD,2023-05-11T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.9
852401,HILL STREET - HEDNESFORD,2023-05-11T19:50:00.000+00:00,transformer,,Temperature,C,24.7
852401,HILL STREET - HEDNESFORD,2023-05-11T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
852401,HILL STREET - HEDNESFORD,2023-05-11T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
852401,HILL STREET - HEDNESFORD,2023-05-11T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
852401,HILL STREET - HEDNESFORD,2023-05-11T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
852401,HILL STREET - HEDNESFORD,2023-05-11T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
852401,HILL STREET - HEDNESFORD,2023-05-11T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
852401,HILL STREET - HEDNESFORD,2023-05-11T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
852401,HILL STREET - HEDNESFORD,2023-05-11T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
852401,HILL STREET - HEDNESFORD,2023-05-11T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
852401,HILL STREET - HEDNESFORD,2023-05-11T19:50:00.000+00:00,busbar,,L3 Active Power,kW,25.11
852401,HILL STREET - HEDNESFORD,2023-05-11T19:50:00.000+00:00,busbar,,L2 Active Power,kW,27.84
852401,HILL STREET - HEDNESFORD,2023-05-11T19:50:00.000+00:00,busbar,,L1 Active Power,kW,23.79
852401,HILL STREET - HEDNESFORD,2023-05-11T19:50:00.000+00:00,busbar,,N Current (RMS),A,58.7
852401,HILL STREET - HEDNESFORD,2023-05-11T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
852401,HILL STREET - HEDNESFORD,2023-05-11T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
852401,HILL STREET - HEDNESFORD,2023-05-11T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
852401,HILL STREET - HEDNESFORD,2023-05-11T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
852401,HILL STREET - HEDNESFORD,2023-05-11T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
852401,HILL STREET - HEDNESFORD,2023-05-11T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
852401,HILL STREET - HEDNESFORD,2023-05-11T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.32
852401,HILL STREET - HEDNESFORD,2023-05-11T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.65
852401,HILL STREET - HEDNESFORD,2023-05-11T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.81
852401,HILL STREET - HEDNESFORD,2023-05-11T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
852401,HILL STREET - HEDNESFORD,2023-05-11T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.8
852401,HILL STREET - HEDNESFORD,2023-05-11T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.8
852401,HILL STREET - HEDNESFORD,2023-05-11T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.8
852401,HILL STREET - HEDNESFORD,2023-05-11T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.02
852401,HILL STREET - HEDNESFORD,2023-05-11T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
852401,HILL STREET - HEDNESFORD,2023-05-11T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.24
852401,HILL STREET - HEDNESFORD,2023-05-11T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.73
852401,HILL STREET - HEDNESFORD,2023-05-11T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.93
852401,HILL STREET - HEDNESFORD,2023-05-11T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.37
852401,HILL STREET - HEDNESFORD,2023-05-11T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.4
852401,HILL STREET - HEDNESFORD,2023-05-11T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.6
852401,HILL STREET - HEDNESFORD,2023-05-11T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.8
852401,HILL STREET - HEDNESFORD,2023-05-11T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.2
852401,HILL STREET - HEDNESFORD,2023-05-11T19:40:00.000+00:00,transformer,,Temperature,C,24.7
852401,HILL STREET - HEDNESFORD,2023-05-11T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
852401,HILL STREET - HEDNESFORD,2023-05-11T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
852401,HILL STREET - HEDNESFORD,2023-05-11T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
852401,HILL STREET - HEDNESFORD,2023-05-11T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
852401,HILL STREET - HEDNESFORD,2023-05-11T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
852401,HILL STREET - HEDNESFORD,2023-05-11T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
852401,HILL STREET - HEDNESFORD,2023-05-11T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
852401,HILL STREET - HEDNESFORD,2023-05-11T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
852401,HILL STREET - HEDNESFORD,2023-05-11T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
852401,HILL STREET - HEDNESFORD,2023-05-11T19:40:00.000+00:00,busbar,,L3 Active Power,kW,22.06
852401,HILL STREET - HEDNESFORD,2023-05-11T19:40:00.000+00:00,busbar,,L2 Active Power,kW,18.58
852401,HILL STREET - HEDNESFORD,2023-05-11T19:40:00.000+00:00,busbar,,L1 Active Power,kW,21.18
852401,HILL STREET - HEDNESFORD,2023-05-11T19:40:00.000+00:00,busbar,,N Current (RMS),A,50.0
852401,HILL STREET - HEDNESFORD,2023-05-11T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
852401,HILL STREET - HEDNESFORD,2023-05-11T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
852401,HILL STREET - HEDNESFORD,2023-05-11T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
852401,HILL STREET - HEDNESFORD,2023-05-11T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
852401,HILL STREET - HEDNESFORD,2023-05-11T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
852401,HILL STREET - HEDNESFORD,2023-05-11T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
852401,HILL STREET - HEDNESFORD,2023-05-11T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.19
852401,HILL STREET - HEDNESFORD,2023-05-11T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.59
852401,HILL STREET - HEDNESFORD,2023-05-11T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.31
852401,HILL STREET - HEDNESFORD,2023-05-11T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
852401,HILL STREET - HEDNESFORD,2023-05-11T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.7
852401,HILL STREET - HEDNESFORD,2023-05-11T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.2
852401,HILL STREET - HEDNESFORD,2023-05-11T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.1
852401,HILL STREET - HEDNESFORD,2023-05-11T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.94
852401,HILL STREET - HEDNESFORD,2023-05-11T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
852401,HILL STREET - HEDNESFORD,2023-05-11T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.08
852401,HILL STREET - HEDNESFORD,2023-05-11T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.8
852401,HILL STREET - HEDNESFORD,2023-05-11T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.2
852401,HILL STREET - HEDNESFORD,2023-05-11T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.88
852401,HILL STREET - HEDNESFORD,2023-05-11T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.6
852401,HILL STREET - HEDNESFORD,2023-05-11T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.8
852401,HILL STREET - HEDNESFORD,2023-05-11T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.9
852401,HILL STREET - HEDNESFORD,2023-05-11T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.0
852401,HILL STREET - HEDNESFORD,2023-05-11T19:30:00.000+00:00,transformer,,Temperature,C,24.7
852401,HILL STREET - HEDNESFORD,2023-05-11T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
852401,HILL STREET - HEDNESFORD,2023-05-11T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
852401,HILL STREET - HEDNESFORD,2023-05-11T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
852401,HILL STREET - HEDNESFORD,2023-05-11T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
852401,HILL STREET - HEDNESFORD,2023-05-11T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
852401,HILL STREET - HEDNESFORD,2023-05-11T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
852401,HILL STREET - HEDNESFORD,2023-05-11T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
852401,HILL STREET - HEDNESFORD,2023-05-11T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
852401,HILL STREET - HEDNESFORD,2023-05-11T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
852401,HILL STREET - HEDNESFORD,2023-05-11T19:30:00.000+00:00,busbar,,L3 Active Power,kW,21.99
852401,HILL STREET - HEDNESFORD,2023-05-11T19:30:00.000+00:00,busbar,,L2 Active Power,kW,19.8
852401,HILL STREET - HEDNESFORD,2023-05-11T19:30:00.000+00:00,busbar,,L1 Active Power,kW,24.19
852401,HILL STREET - HEDNESFORD,2023-05-11T19:30:00.000+00:00,busbar,,N Current (RMS),A,53.0
852401,HILL STREET - HEDNESFORD,2023-05-11T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
852401,HILL STREET - HEDNESFORD,2023-05-11T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
852401,HILL STREET - HEDNESFORD,2023-05-11T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
852401,HILL STREET - HEDNESFORD,2023-05-11T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
852401,HILL STREET - HEDNESFORD,2023-05-11T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
852401,HILL STREET - HEDNESFORD,2023-05-11T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
852401,HILL STREET - HEDNESFORD,2023-05-11T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.09
852401,HILL STREET - HEDNESFORD,2023-05-11T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.93
852401,HILL STREET - HEDNESFORD,2023-05-11T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.68
852401,HILL STREET - HEDNESFORD,2023-05-11T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
852401,HILL STREET - HEDNESFORD,2023-05-11T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.7
852401,HILL STREET - HEDNESFORD,2023-05-11T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
852401,HILL STREET - HEDNESFORD,2023-05-11T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.2
852401,HILL STREET - HEDNESFORD,2023-05-11T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.84
852401,HILL STREET - HEDNESFORD,2023-05-11T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
852401,HILL STREET - HEDNESFORD,2023-05-11T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.21
852401,HILL STREET - HEDNESFORD,2023-05-11T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.04
852401,HILL STREET - HEDNESFORD,2023-05-11T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.03
852401,HILL STREET - HEDNESFORD,2023-05-11T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.68
852401,HILL STREET - HEDNESFORD,2023-05-11T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.5
852401,HILL STREET - HEDNESFORD,2023-05-11T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.6
852401,HILL STREET - HEDNESFORD,2023-05-11T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.6
852401,HILL STREET - HEDNESFORD,2023-05-11T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.3
852401,HILL STREET - HEDNESFORD,2023-05-11T19:20:00.000+00:00,transformer,,Temperature,C,24.8
852401,HILL STREET - HEDNESFORD,2023-05-11T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
852401,HILL STREET - HEDNESFORD,2023-05-11T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
852401,HILL STREET - HEDNESFORD,2023-05-11T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
852401,HILL STREET - HEDNESFORD,2023-05-11T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
852401,HILL STREET - HEDNESFORD,2023-05-11T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
852401,HILL STREET - HEDNESFORD,2023-05-11T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
852401,HILL STREET - HEDNESFORD,2023-05-11T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
852401,HILL STREET - HEDNESFORD,2023-05-11T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
852401,HILL STREET - HEDNESFORD,2023-05-11T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
852401,HILL STREET - HEDNESFORD,2023-05-11T19:20:00.000+00:00,busbar,,L3 Active Power,kW,20.13
852401,HILL STREET - HEDNESFORD,2023-05-11T19:20:00.000+00:00,busbar,,L2 Active Power,kW,22.96
852401,HILL STREET - HEDNESFORD,2023-05-11T19:20:00.000+00:00,busbar,,L1 Active Power,kW,25.36
852401,HILL STREET - HEDNESFORD,2023-05-11T19:20:00.000+00:00,busbar,,N Current (RMS),A,54.2
852401,HILL STREET - HEDNESFORD,2023-05-11T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
852401,HILL STREET - HEDNESFORD,2023-05-11T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
852401,HILL STREET - HEDNESFORD,2023-05-11T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
852401,HILL STREET - HEDNESFORD,2023-05-11T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
852401,HILL STREET - HEDNESFORD,2023-05-11T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
852401,HILL STREET - HEDNESFORD,2023-05-11T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
852401,HILL STREET - HEDNESFORD,2023-05-11T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.76
852401,HILL STREET - HEDNESFORD,2023-05-11T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.32
852401,HILL STREET - HEDNESFORD,2023-05-11T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
852401,HILL STREET - HEDNESFORD,2023-05-11T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
852401,HILL STREET - HEDNESFORD,2023-05-11T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
852401,HILL STREET - HEDNESFORD,2023-05-11T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.1
852401,HILL STREET - HEDNESFORD,2023-05-11T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.2
852401,HILL STREET - HEDNESFORD,2023-05-11T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.73
852401,HILL STREET - HEDNESFORD,2023-05-11T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
852401,HILL STREET - HEDNESFORD,2023-05-11T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.09
852401,HILL STREET - HEDNESFORD,2023-05-11T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.89
852401,HILL STREET - HEDNESFORD,2023-05-11T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.44
852401,HILL STREET - HEDNESFORD,2023-05-11T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.79
852401,HILL STREET - HEDNESFORD,2023-05-11T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.0
852401,HILL STREET - HEDNESFORD,2023-05-11T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.4
852401,HILL STREET - HEDNESFORD,2023-05-11T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.5
852401,HILL STREET - HEDNESFORD,2023-05-11T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.4
852401,HILL STREET - HEDNESFORD,2023-05-11T19:10:00.000+00:00,transformer,,Temperature,C,24.8
852401,HILL STREET - HEDNESFORD,2023-05-11T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
852401,HILL STREET - HEDNESFORD,2023-05-11T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
852401,HILL STREET - HEDNESFORD,2023-05-11T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
852401,HILL STREET - HEDNESFORD,2023-05-11T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
852401,HILL STREET - HEDNESFORD,2023-05-11T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
852401,HILL STREET - HEDNESFORD,2023-05-11T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
852401,HILL STREET - HEDNESFORD,2023-05-11T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
852401,HILL STREET - HEDNESFORD,2023-05-11T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
852401,HILL STREET - HEDNESFORD,2023-05-11T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
852401,HILL STREET - HEDNESFORD,2023-05-11T19:10:00.000+00:00,busbar,,L3 Active Power,kW,25.66
852401,HILL STREET - HEDNESFORD,2023-05-11T19:10:00.000+00:00,busbar,,L2 Active Power,kW,18.76
852401,HILL STREET - HEDNESFORD,2023-05-11T19:10:00.000+00:00,busbar,,L1 Active Power,kW,23.79
852401,HILL STREET - HEDNESFORD,2023-05-11T19:10:00.000+00:00,busbar,,N Current (RMS),A,52.3
852401,HILL STREET - HEDNESFORD,2023-05-11T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
852401,HILL STREET - HEDNESFORD,2023-05-11T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
852401,HILL STREET - HEDNESFORD,2023-05-11T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
852401,HILL STREET - HEDNESFORD,2023-05-11T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
852401,HILL STREET - HEDNESFORD,2023-05-11T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
852401,HILL STREET - HEDNESFORD,2023-05-11T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
852401,HILL STREET - HEDNESFORD,2023-05-11T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.57
852401,HILL STREET - HEDNESFORD,2023-05-11T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.52
852401,HILL STREET - HEDNESFORD,2023-05-11T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.21
852401,HILL STREET - HEDNESFORD,2023-05-11T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
852401,HILL STREET - HEDNESFORD,2023-05-11T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
852401,HILL STREET - HEDNESFORD,2023-05-11T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.8
852401,HILL STREET - HEDNESFORD,2023-05-11T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.3
852401,HILL STREET - HEDNESFORD,2023-05-11T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
852401,HILL STREET - HEDNESFORD,2023-05-11T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
852401,HILL STREET - HEDNESFORD,2023-05-11T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
852401,HILL STREET - HEDNESFORD,2023-05-11T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.12
852401,HILL STREET - HEDNESFORD,2023-05-11T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.42
852401,HILL STREET - HEDNESFORD,2023-05-11T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.16
852401,HILL STREET - HEDNESFORD,2023-05-11T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.1
852401,HILL STREET - HEDNESFORD,2023-05-11T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.0
852401,HILL STREET - HEDNESFORD,2023-05-11T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.7
852401,HILL STREET - HEDNESFORD,2023-05-11T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.4
852401,HILL STREET - HEDNESFORD,2023-05-11T19:00:00.000+00:00,transformer,,Temperature,C,24.8
852401,HILL STREET - HEDNESFORD,2023-05-11T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
852401,HILL STREET - HEDNESFORD,2023-05-11T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
852401,HILL STREET - HEDNESFORD,2023-05-11T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
852401,HILL STREET - HEDNESFORD,2023-05-11T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
852401,HILL STREET - HEDNESFORD,2023-05-11T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
852401,HILL STREET - HEDNESFORD,2023-05-11T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
852401,HILL STREET - HEDNESFORD,2023-05-11T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
852401,HILL STREET - HEDNESFORD,2023-05-11T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
852401,HILL STREET - HEDNESFORD,2023-05-11T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
852401,HILL STREET - HEDNESFORD,2023-05-11T19:00:00.000+00:00,busbar,,L3 Active Power,kW,27.69
852401,HILL STREET - HEDNESFORD,2023-05-11T19:00:00.000+00:00,busbar,,L2 Active Power,kW,16.94
852401,HILL STREET - HEDNESFORD,2023-05-11T19:00:00.000+00:00,busbar,,L1 Active Power,kW,22.37
852401,HILL STREET - HEDNESFORD,2023-05-11T19:00:00.000+00:00,busbar,,N Current (RMS),A,59.1
852401,HILL STREET - HEDNESFORD,2023-05-11T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
852401,HILL STREET - HEDNESFORD,2023-05-11T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
852401,HILL STREET - HEDNESFORD,2023-05-11T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
852401,HILL STREET - HEDNESFORD,2023-05-11T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
852401,HILL STREET - HEDNESFORD,2023-05-11T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
852401,HILL STREET - HEDNESFORD,2023-05-11T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
852401,HILL STREET - HEDNESFORD,2023-05-11T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.78
852401,HILL STREET - HEDNESFORD,2023-05-11T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.41
852401,HILL STREET - HEDNESFORD,2023-05-11T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.81
852401,HILL STREET - HEDNESFORD,2023-05-11T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
852401,HILL STREET - HEDNESFORD,2023-05-11T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
852401,HILL STREET - HEDNESFORD,2023-05-11T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.2
852401,HILL STREET - HEDNESFORD,2023-05-11T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.4
852401,HILL STREET - HEDNESFORD,2023-05-11T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
852401,HILL STREET - HEDNESFORD,2023-05-11T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
852401,HILL STREET - HEDNESFORD,2023-05-11T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
852401,HILL STREET - HEDNESFORD,2023-05-11T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.94
852401,HILL STREET - HEDNESFORD,2023-05-11T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.24
852401,HILL STREET - HEDNESFORD,2023-05-11T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.06
852401,HILL STREET - HEDNESFORD,2023-05-11T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,56.1
852401,HILL STREET - HEDNESFORD,2023-05-11T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.8
852401,HILL STREET - HEDNESFORD,2023-05-11T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.4
852401,HILL STREET - HEDNESFORD,2023-05-11T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.7
852401,HILL STREET - HEDNESFORD,2023-05-11T18:50:00.000+00:00,transformer,,Temperature,C,24.8
852401,HILL STREET - HEDNESFORD,2023-05-11T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
852401,HILL STREET - HEDNESFORD,2023-05-11T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
852401,HILL STREET - HEDNESFORD,2023-05-11T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
852401,HILL STREET - HEDNESFORD,2023-05-11T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
852401,HILL STREET - HEDNESFORD,2023-05-11T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
852401,HILL STREET - HEDNESFORD,2023-05-11T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
852401,HILL STREET - HEDNESFORD,2023-05-11T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
852401,HILL STREET - HEDNESFORD,2023-05-11T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
852401,HILL STREET - HEDNESFORD,2023-05-11T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
852401,HILL STREET - HEDNESFORD,2023-05-11T18:50:00.000+00:00,busbar,,L3 Active Power,kW,24.72
852401,HILL STREET - HEDNESFORD,2023-05-11T18:50:00.000+00:00,busbar,,L2 Active Power,kW,14.65
852401,HILL STREET - HEDNESFORD,2023-05-11T18:50:00.000+00:00,busbar,,L1 Active Power,kW,27.87
852401,HILL STREET - HEDNESFORD,2023-05-11T18:50:00.000+00:00,busbar,,N Current (RMS),A,70.4
852401,HILL STREET - HEDNESFORD,2023-05-11T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
852401,HILL STREET - HEDNESFORD,2023-05-11T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
852401,HILL STREET - HEDNESFORD,2023-05-11T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
852401,HILL STREET - HEDNESFORD,2023-05-11T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
852401,HILL STREET - HEDNESFORD,2023-05-11T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
852401,HILL STREET - HEDNESFORD,2023-05-11T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
852401,HILL STREET - HEDNESFORD,2023-05-11T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.72
852401,HILL STREET - HEDNESFORD,2023-05-11T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.53
852401,HILL STREET - HEDNESFORD,2023-05-11T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.9
852401,HILL STREET - HEDNESFORD,2023-05-11T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
852401,HILL STREET - HEDNESFORD,2023-05-11T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.1
852401,HILL STREET - HEDNESFORD,2023-05-11T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.3
852401,HILL STREET - HEDNESFORD,2023-05-11T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.7
852401,HILL STREET - HEDNESFORD,2023-05-11T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
852401,HILL STREET - HEDNESFORD,2023-05-11T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
852401,HILL STREET - HEDNESFORD,2023-05-11T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
852401,HILL STREET - HEDNESFORD,2023-05-11T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.97
852401,HILL STREET - HEDNESFORD,2023-05-11T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.9
852401,HILL STREET - HEDNESFORD,2023-05-11T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.13
852401,HILL STREET - HEDNESFORD,2023-05-11T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.4
852401,HILL STREET - HEDNESFORD,2023-05-11T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.5
852401,HILL STREET - HEDNESFORD,2023-05-11T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.5
852401,HILL STREET - HEDNESFORD,2023-05-11T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.0
852401,HILL STREET - HEDNESFORD,2023-05-11T18:40:00.000+00:00,transformer,,Temperature,C,24.8
852401,HILL STREET - HEDNESFORD,2023-05-11T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
852401,HILL STREET - HEDNESFORD,2023-05-11T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
852401,HILL STREET - HEDNESFORD,2023-05-11T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
852401,HILL STREET - HEDNESFORD,2023-05-11T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
852401,HILL STREET - HEDNESFORD,2023-05-11T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
852401,HILL STREET - HEDNESFORD,2023-05-11T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
852401,HILL STREET - HEDNESFORD,2023-05-11T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
852401,HILL STREET - HEDNESFORD,2023-05-11T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
852401,HILL STREET - HEDNESFORD,2023-05-11T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
852401,HILL STREET - HEDNESFORD,2023-05-11T18:40:00.000+00:00,busbar,,L3 Active Power,kW,23.69
852401,HILL STREET - HEDNESFORD,2023-05-11T18:40:00.000+00:00,busbar,,L2 Active Power,kW,23.43
852401,HILL STREET - HEDNESFORD,2023-05-11T18:40:00.000+00:00,busbar,,L1 Active Power,kW,28.03
852401,HILL STREET - HEDNESFORD,2023-05-11T18:40:00.000+00:00,busbar,,N Current (RMS),A,52.2
852401,HILL STREET - HEDNESFORD,2023-05-11T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
852401,HILL STREET - HEDNESFORD,2023-05-11T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
852401,HILL STREET - HEDNESFORD,2023-05-11T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
852401,HILL STREET - HEDNESFORD,2023-05-11T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
852401,HILL STREET - HEDNESFORD,2023-05-11T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
852401,HILL STREET - HEDNESFORD,2023-05-11T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
852401,HILL STREET - HEDNESFORD,2023-05-11T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.81
852401,HILL STREET - HEDNESFORD,2023-05-11T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.03
852401,HILL STREET - HEDNESFORD,2023-05-11T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.0
852401,HILL STREET - HEDNESFORD,2023-05-11T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
852401,HILL STREET - HEDNESFORD,2023-05-11T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.4
852401,HILL STREET - HEDNESFORD,2023-05-11T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.9
852401,HILL STREET - HEDNESFORD,2023-05-11T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.1
852401,HILL STREET - HEDNESFORD,2023-05-11T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.09
852401,HILL STREET - HEDNESFORD,2023-05-11T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
852401,HILL STREET - HEDNESFORD,2023-05-11T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
852401,HILL STREET - HEDNESFORD,2023-05-11T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.08
852401,HILL STREET - HEDNESFORD,2023-05-11T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.48
852401,HILL STREET - HEDNESFORD,2023-05-11T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.03
852401,HILL STREET - HEDNESFORD,2023-05-11T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
852401,HILL STREET - HEDNESFORD,2023-05-11T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.4
852401,HILL STREET - HEDNESFORD,2023-05-11T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.8
852401,HILL STREET - HEDNESFORD,2023-05-11T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.3
852401,HILL STREET - HEDNESFORD,2023-05-11T18:30:00.000+00:00,transformer,,Temperature,C,24.8
852401,HILL STREET - HEDNESFORD,2023-05-11T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
852401,HILL STREET - HEDNESFORD,2023-05-11T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
852401,HILL STREET - HEDNESFORD,2023-05-11T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
852401,HILL STREET - HEDNESFORD,2023-05-11T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
852401,HILL STREET - HEDNESFORD,2023-05-11T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
852401,HILL STREET - HEDNESFORD,2023-05-11T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
852401,HILL STREET - HEDNESFORD,2023-05-11T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
852401,HILL STREET - HEDNESFORD,2023-05-11T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
852401,HILL STREET - HEDNESFORD,2023-05-11T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
852401,HILL STREET - HEDNESFORD,2023-05-11T18:30:00.000+00:00,busbar,,L3 Active Power,kW,22.89
852401,HILL STREET - HEDNESFORD,2023-05-11T18:30:00.000+00:00,busbar,,L2 Active Power,kW,17.51
852401,HILL STREET - HEDNESFORD,2023-05-11T18:30:00.000+00:00,busbar,,L1 Active Power,kW,28.04
852401,HILL STREET - HEDNESFORD,2023-05-11T18:30:00.000+00:00,busbar,,N Current (RMS),A,52.6
852401,HILL STREET - HEDNESFORD,2023-05-11T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
852401,HILL STREET - HEDNESFORD,2023-05-11T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
852401,HILL STREET - HEDNESFORD,2023-05-11T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
852401,HILL STREET - HEDNESFORD,2023-05-11T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
852401,HILL STREET - HEDNESFORD,2023-05-11T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
852401,HILL STREET - HEDNESFORD,2023-05-11T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
852401,HILL STREET - HEDNESFORD,2023-05-11T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.17
852401,HILL STREET - HEDNESFORD,2023-05-11T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.81
852401,HILL STREET - HEDNESFORD,2023-05-11T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.84
852401,HILL STREET - HEDNESFORD,2023-05-11T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
852401,HILL STREET - HEDNESFORD,2023-05-11T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
852401,HILL STREET - HEDNESFORD,2023-05-11T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.1
852401,HILL STREET - HEDNESFORD,2023-05-11T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.1
852401,HILL STREET - HEDNESFORD,2023-05-11T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
852401,HILL STREET - HEDNESFORD,2023-05-11T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
852401,HILL STREET - HEDNESFORD,2023-05-11T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
852401,HILL STREET - HEDNESFORD,2023-05-11T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.12
852401,HILL STREET - HEDNESFORD,2023-05-11T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.71
852401,HILL STREET - HEDNESFORD,2023-05-11T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.68
852401,HILL STREET - HEDNESFORD,2023-05-11T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.8
852401,HILL STREET - HEDNESFORD,2023-05-11T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.1
852401,HILL STREET - HEDNESFORD,2023-05-11T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.9
852401,HILL STREET - HEDNESFORD,2023-05-11T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.9
852401,HILL STREET - HEDNESFORD,2023-05-11T18:20:00.000+00:00,transformer,,Temperature,C,24.8
852401,HILL STREET - HEDNESFORD,2023-05-11T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
852401,HILL STREET - HEDNESFORD,2023-05-11T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
852401,HILL STREET - HEDNESFORD,2023-05-11T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
852401,HILL STREET - HEDNESFORD,2023-05-11T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
852401,HILL STREET - HEDNESFORD,2023-05-11T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
852401,HILL STREET - HEDNESFORD,2023-05-11T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
852401,HILL STREET - HEDNESFORD,2023-05-11T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
852401,HILL STREET - HEDNESFORD,2023-05-11T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
852401,HILL STREET - HEDNESFORD,2023-05-11T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
852401,HILL STREET - HEDNESFORD,2023-05-11T18:20:00.000+00:00,busbar,,L3 Active Power,kW,28.29
852401,HILL STREET - HEDNESFORD,2023-05-11T18:20:00.000+00:00,busbar,,L2 Active Power,kW,23.52
852401,HILL STREET - HEDNESFORD,2023-05-11T18:20:00.000+00:00,busbar,,L1 Active Power,kW,24.52
852401,HILL STREET - HEDNESFORD,2023-05-11T18:20:00.000+00:00,busbar,,N Current (RMS),A,47.8
852401,HILL STREET - HEDNESFORD,2023-05-11T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
852401,HILL STREET - HEDNESFORD,2023-05-11T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
852401,HILL STREET - HEDNESFORD,2023-05-11T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
852401,HILL STREET - HEDNESFORD,2023-05-11T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
852401,HILL STREET - HEDNESFORD,2023-05-11T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
852401,HILL STREET - HEDNESFORD,2023-05-11T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
852401,HILL STREET - HEDNESFORD,2023-05-11T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.49
852401,HILL STREET - HEDNESFORD,2023-05-11T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.8
852401,HILL STREET - HEDNESFORD,2023-05-11T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.08
852401,HILL STREET - HEDNESFORD,2023-05-11T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
852401,HILL STREET - HEDNESFORD,2023-05-11T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
852401,HILL STREET - HEDNESFORD,2023-05-11T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.6
852401,HILL STREET - HEDNESFORD,2023-05-11T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.7
852401,HILL STREET - HEDNESFORD,2023-05-11T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
852401,HILL STREET - HEDNESFORD,2023-05-11T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
852401,HILL STREET - HEDNESFORD,2023-05-11T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
852401,HILL STREET - HEDNESFORD,2023-05-11T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.97
852401,HILL STREET - HEDNESFORD,2023-05-11T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.08
852401,HILL STREET - HEDNESFORD,2023-05-11T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.22
852401,HILL STREET - HEDNESFORD,2023-05-11T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,64.3
852401,HILL STREET - HEDNESFORD,2023-05-11T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.8
852401,HILL STREET - HEDNESFORD,2023-05-11T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.8
852401,HILL STREET - HEDNESFORD,2023-05-11T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.5
852401,HILL STREET - HEDNESFORD,2023-05-11T18:10:00.000+00:00,transformer,,Temperature,C,24.8
852401,HILL STREET - HEDNESFORD,2023-05-11T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-05-11T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
852401,HILL STREET - HEDNESFORD,2023-05-11T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
852401,HILL STREET - HEDNESFORD,2023-05-11T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
852401,HILL STREET - HEDNESFORD,2023-05-11T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
852401,HILL STREET - HEDNESFORD,2023-05-11T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
852401,HILL STREET - HEDNESFORD,2023-05-11T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
852401,HILL STREET - HEDNESFORD,2023-05-11T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
852401,HILL STREET - HEDNESFORD,2023-05-11T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
852401,HILL STREET - HEDNESFORD,2023-05-11T18:10:00.000+00:00,busbar,,L3 Active Power,kW,30.46
852401,HILL STREET - HEDNESFORD,2023-05-11T18:10:00.000+00:00,busbar,,L2 Active Power,kW,18.87
852401,HILL STREET - HEDNESFORD,2023-05-11T18:10:00.000+00:00,busbar,,L1 Active Power,kW,30.29
852401,HILL STREET - HEDNESFORD,2023-05-11T18:10:00.000+00:00,busbar,,N Current (RMS),A,72.1
852401,HILL STREET - HEDNESFORD,2023-05-11T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
852401,HILL STREET - HEDNESFORD,2023-05-11T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
852401,HILL STREET - HEDNESFORD,2023-05-11T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
852401,HILL STREET - HEDNESFORD,2023-05-11T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
852401,HILL STREET - HEDNESFORD,2023-05-11T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
852401,HILL STREET - HEDNESFORD,2023-05-11T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
852401,HILL STREET - HEDNESFORD,2023-05-11T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.7
852401,HILL STREET - HEDNESFORD,2023-05-11T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.39
852401,HILL STREET - HEDNESFORD,2023-05-11T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.37
852401,HILL STREET - HEDNESFORD,2023-05-11T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
852401,HILL STREET - HEDNESFORD,2023-05-11T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
852401,HILL STREET - HEDNESFORD,2023-05-11T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.9
852401,HILL STREET - HEDNESFORD,2023-05-11T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.1
852401,HILL STREET - HEDNESFORD,2023-05-11T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
852401,HILL STREET - HEDNESFORD,2023-05-11T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
852401,HILL STREET - HEDNESFORD,2023-05-11T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
852401,HILL STREET - HEDNESFORD,2023-05-11T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,38.99
852401,HILL STREET - HEDNESFORD,2023-05-11T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.34
852401,HILL STREET - HEDNESFORD,2023-05-11T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.69
852401,HILL STREET - HEDNESFORD,2023-05-11T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,78.0
852401,HILL STREET - HEDNESFORD,2023-05-11T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,161.6
852401,HILL STREET - HEDNESFORD,2023-05-11T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.5
852401,HILL STREET - HEDNESFORD,2023-05-11T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.6
852401,HILL STREET - HEDNESFORD,2023-05-11T18:00:00.000+00:00,transformer,,Temperature,C,24.8
852401,HILL STREET - HEDNESFORD,2023-05-11T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
852401,HILL STREET - HEDNESFORD,2023-05-11T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
852401,HILL STREET - HEDNESFORD,2023-05-11T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
852401,HILL STREET - HEDNESFORD,2023-05-11T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
852401,HILL STREET - HEDNESFORD,2023-05-11T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
852401,HILL STREET - HEDNESFORD,2023-05-11T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
