Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-05-11T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
852401,HILL STREET - HEDNESFORD,2023-05-11T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
852401,HILL STREET - HEDNESFORD,2023-05-11T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
852401,HILL STREET - HEDNESFORD,2023-05-11T18:00:00.000+00:00,busbar,,L3 Active Power,kW,42.69
852401,HILL STREET - HEDNESFORD,2023-05-11T18:00:00.000+00:00,busbar,,L2 Active Power,kW,25.73
852401,HILL STREET - HEDNESFORD,2023-05-11T18:00:00.000+00:00,busbar,,L1 Active Power,kW,32.07
852401,HILL STREET - HEDNESFORD,2023-05-11T18:00:00.000+00:00,busbar,,N Current (RMS),A,75.6
852401,HILL STREET - HEDNESFORD,2023-05-11T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.1
852401,HILL STREET - HEDNESFORD,2023-05-11T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
852401,HILL STREET - HEDNESFORD,2023-05-11T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
852401,HILL STREET - HEDNESFORD,2023-05-11T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
852401,HILL STREET - HEDNESFORD,2023-05-11T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
852401,HILL STREET - HEDNESFORD,2023-05-11T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
852401,HILL STREET - HEDNESFORD,2023-05-11T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
852401,HILL STREET - HEDNESFORD,2023-05-11T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.85
852401,HILL STREET - HEDNESFORD,2023-05-11T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.11
852401,HILL STREET - HEDNESFORD,2023-05-11T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.9
852401,HILL STREET - HEDNESFORD,2023-05-11T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.9
852401,HILL STREET - HEDNESFORD,2023-05-11T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.8
852401,HILL STREET - HEDNESFORD,2023-05-11T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.6
852401,HILL STREET - HEDNESFORD,2023-05-11T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
852401,HILL STREET - HEDNESFORD,2023-05-11T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
852401,HILL STREET - HEDNESFORD,2023-05-11T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
852401,HILL STREET - HEDNESFORD,2023-05-11T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.73
852401,HILL STREET - HEDNESFORD,2023-05-11T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.3
852401,HILL STREET - HEDNESFORD,2023-05-11T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.43
852401,HILL STREET - HEDNESFORD,2023-05-11T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,52.2
852401,HILL STREET - HEDNESFORD,2023-05-11T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.0
852401,HILL STREET - HEDNESFORD,2023-05-11T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.8
852401,HILL STREET - HEDNESFORD,2023-05-11T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.2
852401,HILL STREET - HEDNESFORD,2023-05-11T17:50:00.000+00:00,transformer,,Temperature,C,24.9
852401,HILL STREET - HEDNESFORD,2023-05-11T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
852401,HILL STREET - HEDNESFORD,2023-05-11T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
852401,HILL STREET - HEDNESFORD,2023-05-11T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
852401,HILL STREET - HEDNESFORD,2023-05-11T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
852401,HILL STREET - HEDNESFORD,2023-05-11T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
852401,HILL STREET - HEDNESFORD,2023-05-11T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
852401,HILL STREET - HEDNESFORD,2023-05-11T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
852401,HILL STREET - HEDNESFORD,2023-05-11T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
852401,HILL STREET - HEDNESFORD,2023-05-11T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
852401,HILL STREET - HEDNESFORD,2023-05-11T17:50:00.000+00:00,busbar,,L3 Active Power,kW,26.73
852401,HILL STREET - HEDNESFORD,2023-05-11T17:50:00.000+00:00,busbar,,L2 Active Power,kW,16.14
852401,HILL STREET - HEDNESFORD,2023-05-11T17:50:00.000+00:00,busbar,,L1 Active Power,kW,26.54
852401,HILL STREET - HEDNESFORD,2023-05-11T17:50:00.000+00:00,busbar,,N Current (RMS),A,58.9
852401,HILL STREET - HEDNESFORD,2023-05-11T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
852401,HILL STREET - HEDNESFORD,2023-05-11T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
852401,HILL STREET - HEDNESFORD,2023-05-11T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
852401,HILL STREET - HEDNESFORD,2023-05-11T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
852401,HILL STREET - HEDNESFORD,2023-05-11T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
852401,HILL STREET - HEDNESFORD,2023-05-11T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
852401,HILL STREET - HEDNESFORD,2023-05-11T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.61
852401,HILL STREET - HEDNESFORD,2023-05-11T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.13
852401,HILL STREET - HEDNESFORD,2023-05-11T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.37
852401,HILL STREET - HEDNESFORD,2023-05-11T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
852401,HILL STREET - HEDNESFORD,2023-05-11T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.6
852401,HILL STREET - HEDNESFORD,2023-05-11T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.7
852401,HILL STREET - HEDNESFORD,2023-05-11T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.6
852401,HILL STREET - HEDNESFORD,2023-05-11T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
852401,HILL STREET - HEDNESFORD,2023-05-11T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
852401,HILL STREET - HEDNESFORD,2023-05-11T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
852401,HILL STREET - HEDNESFORD,2023-05-11T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.87
852401,HILL STREET - HEDNESFORD,2023-05-11T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.07
852401,HILL STREET - HEDNESFORD,2023-05-11T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.23
852401,HILL STREET - HEDNESFORD,2023-05-11T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,59.2
852401,HILL STREET - HEDNESFORD,2023-05-11T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.6
852401,HILL STREET - HEDNESFORD,2023-05-11T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.1
852401,HILL STREET - HEDNESFORD,2023-05-11T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.2
852401,HILL STREET - HEDNESFORD,2023-05-11T17:40:00.000+00:00,transformer,,Temperature,C,25.1
852401,HILL STREET - HEDNESFORD,2023-05-11T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
852401,HILL STREET - HEDNESFORD,2023-05-11T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
852401,HILL STREET - HEDNESFORD,2023-05-11T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
852401,HILL STREET - HEDNESFORD,2023-05-11T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
852401,HILL STREET - HEDNESFORD,2023-05-11T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
852401,HILL STREET - HEDNESFORD,2023-05-11T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
852401,HILL STREET - HEDNESFORD,2023-05-11T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
852401,HILL STREET - HEDNESFORD,2023-05-11T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
852401,HILL STREET - HEDNESFORD,2023-05-11T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
852401,HILL STREET - HEDNESFORD,2023-05-11T17:40:00.000+00:00,busbar,,L3 Active Power,kW,31.48
852401,HILL STREET - HEDNESFORD,2023-05-11T17:40:00.000+00:00,busbar,,L2 Active Power,kW,17.21
852401,HILL STREET - HEDNESFORD,2023-05-11T17:40:00.000+00:00,busbar,,L1 Active Power,kW,26.6
852401,HILL STREET - HEDNESFORD,2023-05-11T17:40:00.000+00:00,busbar,,N Current (RMS),A,65.8
852401,HILL STREET - HEDNESFORD,2023-05-11T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
852401,HILL STREET - HEDNESFORD,2023-05-11T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
852401,HILL STREET - HEDNESFORD,2023-05-11T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
852401,HILL STREET - HEDNESFORD,2023-05-11T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
852401,HILL STREET - HEDNESFORD,2023-05-11T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
852401,HILL STREET - HEDNESFORD,2023-05-11T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
852401,HILL STREET - HEDNESFORD,2023-05-11T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.67
852401,HILL STREET - HEDNESFORD,2023-05-11T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.37
852401,HILL STREET - HEDNESFORD,2023-05-11T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.51
852401,HILL STREET - HEDNESFORD,2023-05-11T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
852401,HILL STREET - HEDNESFORD,2023-05-11T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.7
852401,HILL STREET - HEDNESFORD,2023-05-11T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.6
852401,HILL STREET - HEDNESFORD,2023-05-11T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.9
852401,HILL STREET - HEDNESFORD,2023-05-11T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
852401,HILL STREET - HEDNESFORD,2023-05-11T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
852401,HILL STREET - HEDNESFORD,2023-05-11T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
852401,HILL STREET - HEDNESFORD,2023-05-11T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.75
852401,HILL STREET - HEDNESFORD,2023-05-11T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.7
852401,HILL STREET - HEDNESFORD,2023-05-11T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.7
852401,HILL STREET - HEDNESFORD,2023-05-11T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,60.8
852401,HILL STREET - HEDNESFORD,2023-05-11T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.2
852401,HILL STREET - HEDNESFORD,2023-05-11T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.5
852401,HILL STREET - HEDNESFORD,2023-05-11T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.9
852401,HILL STREET - HEDNESFORD,2023-05-11T17:30:00.000+00:00,transformer,,Temperature,C,25.2
852401,HILL STREET - HEDNESFORD,2023-05-11T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
852401,HILL STREET - HEDNESFORD,2023-05-11T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
852401,HILL STREET - HEDNESFORD,2023-05-11T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
852401,HILL STREET - HEDNESFORD,2023-05-11T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
852401,HILL STREET - HEDNESFORD,2023-05-11T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
852401,HILL STREET - HEDNESFORD,2023-05-11T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
852401,HILL STREET - HEDNESFORD,2023-05-11T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
852401,HILL STREET - HEDNESFORD,2023-05-11T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
852401,HILL STREET - HEDNESFORD,2023-05-11T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
852401,HILL STREET - HEDNESFORD,2023-05-11T17:30:00.000+00:00,busbar,,L3 Active Power,kW,29.42
852401,HILL STREET - HEDNESFORD,2023-05-11T17:30:00.000+00:00,busbar,,L2 Active Power,kW,24.07
852401,HILL STREET - HEDNESFORD,2023-05-11T17:30:00.000+00:00,busbar,,L1 Active Power,kW,20.21
852401,HILL STREET - HEDNESFORD,2023-05-11T17:30:00.000+00:00,busbar,,N Current (RMS),A,65.8
852401,HILL STREET - HEDNESFORD,2023-05-11T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
852401,HILL STREET - HEDNESFORD,2023-05-11T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
852401,HILL STREET - HEDNESFORD,2023-05-11T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
852401,HILL STREET - HEDNESFORD,2023-05-11T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
852401,HILL STREET - HEDNESFORD,2023-05-11T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
852401,HILL STREET - HEDNESFORD,2023-05-11T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
852401,HILL STREET - HEDNESFORD,2023-05-11T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.2
852401,HILL STREET - HEDNESFORD,2023-05-11T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.21
852401,HILL STREET - HEDNESFORD,2023-05-11T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.07
852401,HILL STREET - HEDNESFORD,2023-05-11T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
852401,HILL STREET - HEDNESFORD,2023-05-11T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.3
852401,HILL STREET - HEDNESFORD,2023-05-11T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.6
852401,HILL STREET - HEDNESFORD,2023-05-11T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.3
852401,HILL STREET - HEDNESFORD,2023-05-11T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
852401,HILL STREET - HEDNESFORD,2023-05-11T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
852401,HILL STREET - HEDNESFORD,2023-05-11T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
852401,HILL STREET - HEDNESFORD,2023-05-11T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.49
852401,HILL STREET - HEDNESFORD,2023-05-11T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.02
852401,HILL STREET - HEDNESFORD,2023-05-11T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.25
852401,HILL STREET - HEDNESFORD,2023-05-11T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.4
852401,HILL STREET - HEDNESFORD,2023-05-11T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.6
852401,HILL STREET - HEDNESFORD,2023-05-11T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.7
852401,HILL STREET - HEDNESFORD,2023-05-11T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.1
852401,HILL STREET - HEDNESFORD,2023-05-11T17:20:00.000+00:00,transformer,,Temperature,C,25.1
852401,HILL STREET - HEDNESFORD,2023-05-11T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
852401,HILL STREET - HEDNESFORD,2023-05-11T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
852401,HILL STREET - HEDNESFORD,2023-05-11T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
852401,HILL STREET - HEDNESFORD,2023-05-11T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
852401,HILL STREET - HEDNESFORD,2023-05-11T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
852401,HILL STREET - HEDNESFORD,2023-05-11T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
852401,HILL STREET - HEDNESFORD,2023-05-11T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
852401,HILL STREET - HEDNESFORD,2023-05-11T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
852401,HILL STREET - HEDNESFORD,2023-05-11T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
852401,HILL STREET - HEDNESFORD,2023-05-11T17:20:00.000+00:00,busbar,,L3 Active Power,kW,27.69
852401,HILL STREET - HEDNESFORD,2023-05-11T17:20:00.000+00:00,busbar,,L2 Active Power,kW,18.23
852401,HILL STREET - HEDNESFORD,2023-05-11T17:20:00.000+00:00,busbar,,L1 Active Power,kW,24.32
852401,HILL STREET - HEDNESFORD,2023-05-11T17:20:00.000+00:00,busbar,,N Current (RMS),A,55.8
852401,HILL STREET - HEDNESFORD,2023-05-11T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
852401,HILL STREET - HEDNESFORD,2023-05-11T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
852401,HILL STREET - HEDNESFORD,2023-05-11T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
852401,HILL STREET - HEDNESFORD,2023-05-11T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
852401,HILL STREET - HEDNESFORD,2023-05-11T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
852401,HILL STREET - HEDNESFORD,2023-05-11T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
852401,HILL STREET - HEDNESFORD,2023-05-11T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.47
852401,HILL STREET - HEDNESFORD,2023-05-11T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.56
852401,HILL STREET - HEDNESFORD,2023-05-11T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.33
852401,HILL STREET - HEDNESFORD,2023-05-11T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
852401,HILL STREET - HEDNESFORD,2023-05-11T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.4
852401,HILL STREET - HEDNESFORD,2023-05-11T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.8
852401,HILL STREET - HEDNESFORD,2023-05-11T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.0
852401,HILL STREET - HEDNESFORD,2023-05-11T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
852401,HILL STREET - HEDNESFORD,2023-05-11T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
852401,HILL STREET - HEDNESFORD,2023-05-11T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
852401,HILL STREET - HEDNESFORD,2023-05-11T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.68
852401,HILL STREET - HEDNESFORD,2023-05-11T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.03
852401,HILL STREET - HEDNESFORD,2023-05-11T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.67
852401,HILL STREET - HEDNESFORD,2023-05-11T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,52.8
852401,HILL STREET - HEDNESFORD,2023-05-11T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.2
852401,HILL STREET - HEDNESFORD,2023-05-11T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.7
852401,HILL STREET - HEDNESFORD,2023-05-11T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.2
852401,HILL STREET - HEDNESFORD,2023-05-11T17:10:00.000+00:00,transformer,,Temperature,C,25.0
852401,HILL STREET - HEDNESFORD,2023-05-11T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
852401,HILL STREET - HEDNESFORD,2023-05-11T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
852401,HILL STREET - HEDNESFORD,2023-05-11T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
852401,HILL STREET - HEDNESFORD,2023-05-11T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
852401,HILL STREET - HEDNESFORD,2023-05-11T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
852401,HILL STREET - HEDNESFORD,2023-05-11T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
852401,HILL STREET - HEDNESFORD,2023-05-11T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
852401,HILL STREET - HEDNESFORD,2023-05-11T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
852401,HILL STREET - HEDNESFORD,2023-05-11T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
852401,HILL STREET - HEDNESFORD,2023-05-11T17:10:00.000+00:00,busbar,,L3 Active Power,kW,30.15
852401,HILL STREET - HEDNESFORD,2023-05-11T17:10:00.000+00:00,busbar,,L2 Active Power,kW,20.59
852401,HILL STREET - HEDNESFORD,2023-05-11T17:10:00.000+00:00,busbar,,L1 Active Power,kW,34.99
852401,HILL STREET - HEDNESFORD,2023-05-11T17:10:00.000+00:00,busbar,,N Current (RMS),A,68.5
852401,HILL STREET - HEDNESFORD,2023-05-11T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
852401,HILL STREET - HEDNESFORD,2023-05-11T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
852401,HILL STREET - HEDNESFORD,2023-05-11T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.4
852401,HILL STREET - HEDNESFORD,2023-05-11T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
852401,HILL STREET - HEDNESFORD,2023-05-11T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
852401,HILL STREET - HEDNESFORD,2023-05-11T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
852401,HILL STREET - HEDNESFORD,2023-05-11T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.65
852401,HILL STREET - HEDNESFORD,2023-05-11T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.56
852401,HILL STREET - HEDNESFORD,2023-05-11T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.29
852401,HILL STREET - HEDNESFORD,2023-05-11T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
852401,HILL STREET - HEDNESFORD,2023-05-11T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.5
852401,HILL STREET - HEDNESFORD,2023-05-11T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.3
852401,HILL STREET - HEDNESFORD,2023-05-11T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.3
852401,HILL STREET - HEDNESFORD,2023-05-11T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
852401,HILL STREET - HEDNESFORD,2023-05-11T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
852401,HILL STREET - HEDNESFORD,2023-05-11T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
852401,HILL STREET - HEDNESFORD,2023-05-11T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.95
852401,HILL STREET - HEDNESFORD,2023-05-11T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.05
852401,HILL STREET - HEDNESFORD,2023-05-11T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.04
852401,HILL STREET - HEDNESFORD,2023-05-11T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.8
852401,HILL STREET - HEDNESFORD,2023-05-11T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.5
852401,HILL STREET - HEDNESFORD,2023-05-11T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.2
852401,HILL STREET - HEDNESFORD,2023-05-11T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,120.8
852401,HILL STREET - HEDNESFORD,2023-05-11T17:00:00.000+00:00,transformer,,Temperature,C,24.9
852401,HILL STREET - HEDNESFORD,2023-05-11T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
852401,HILL STREET - HEDNESFORD,2023-05-11T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
852401,HILL STREET - HEDNESFORD,2023-05-11T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
852401,HILL STREET - HEDNESFORD,2023-05-11T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
852401,HILL STREET - HEDNESFORD,2023-05-11T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
852401,HILL STREET - HEDNESFORD,2023-05-11T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
852401,HILL STREET - HEDNESFORD,2023-05-11T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
852401,HILL STREET - HEDNESFORD,2023-05-11T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
852401,HILL STREET - HEDNESFORD,2023-05-11T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
852401,HILL STREET - HEDNESFORD,2023-05-11T17:00:00.000+00:00,busbar,,L3 Active Power,kW,29.6
852401,HILL STREET - HEDNESFORD,2023-05-11T17:00:00.000+00:00,busbar,,L2 Active Power,kW,24.61
852401,HILL STREET - HEDNESFORD,2023-05-11T17:00:00.000+00:00,busbar,,L1 Active Power,kW,40.34
852401,HILL STREET - HEDNESFORD,2023-05-11T17:00:00.000+00:00,busbar,,N Current (RMS),A,71.6
852401,HILL STREET - HEDNESFORD,2023-05-11T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
852401,HILL STREET - HEDNESFORD,2023-05-11T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
852401,HILL STREET - HEDNESFORD,2023-05-11T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.9
852401,HILL STREET - HEDNESFORD,2023-05-11T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
852401,HILL STREET - HEDNESFORD,2023-05-11T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
852401,HILL STREET - HEDNESFORD,2023-05-11T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
852401,HILL STREET - HEDNESFORD,2023-05-11T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.65
852401,HILL STREET - HEDNESFORD,2023-05-11T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.1
852401,HILL STREET - HEDNESFORD,2023-05-11T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.19
852401,HILL STREET - HEDNESFORD,2023-05-11T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
852401,HILL STREET - HEDNESFORD,2023-05-11T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.5
852401,HILL STREET - HEDNESFORD,2023-05-11T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.8
852401,HILL STREET - HEDNESFORD,2023-05-11T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.2
852401,HILL STREET - HEDNESFORD,2023-05-11T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
852401,HILL STREET - HEDNESFORD,2023-05-11T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
852401,HILL STREET - HEDNESFORD,2023-05-11T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
852401,HILL STREET - HEDNESFORD,2023-05-11T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.97
852401,HILL STREET - HEDNESFORD,2023-05-11T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.06
852401,HILL STREET - HEDNESFORD,2023-05-11T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.65
852401,HILL STREET - HEDNESFORD,2023-05-11T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,54.4
852401,HILL STREET - HEDNESFORD,2023-05-11T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.3
852401,HILL STREET - HEDNESFORD,2023-05-11T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.9
852401,HILL STREET - HEDNESFORD,2023-05-11T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.8
852401,HILL STREET - HEDNESFORD,2023-05-11T16:50:00.000+00:00,transformer,,Temperature,C,24.9
852401,HILL STREET - HEDNESFORD,2023-05-11T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
852401,HILL STREET - HEDNESFORD,2023-05-11T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
852401,HILL STREET - HEDNESFORD,2023-05-11T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
852401,HILL STREET - HEDNESFORD,2023-05-11T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
852401,HILL STREET - HEDNESFORD,2023-05-11T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
852401,HILL STREET - HEDNESFORD,2023-05-11T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
852401,HILL STREET - HEDNESFORD,2023-05-11T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
852401,HILL STREET - HEDNESFORD,2023-05-11T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
852401,HILL STREET - HEDNESFORD,2023-05-11T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
852401,HILL STREET - HEDNESFORD,2023-05-11T16:50:00.000+00:00,busbar,,L3 Active Power,kW,29.62
852401,HILL STREET - HEDNESFORD,2023-05-11T16:50:00.000+00:00,busbar,,L2 Active Power,kW,18.17
852401,HILL STREET - HEDNESFORD,2023-05-11T16:50:00.000+00:00,busbar,,L1 Active Power,kW,30.84
852401,HILL STREET - HEDNESFORD,2023-05-11T16:50:00.000+00:00,busbar,,N Current (RMS),A,73.1
852401,HILL STREET - HEDNESFORD,2023-05-11T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
852401,HILL STREET - HEDNESFORD,2023-05-11T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
852401,HILL STREET - HEDNESFORD,2023-05-11T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
852401,HILL STREET - HEDNESFORD,2023-05-11T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
852401,HILL STREET - HEDNESFORD,2023-05-11T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
852401,HILL STREET - HEDNESFORD,2023-05-11T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
852401,HILL STREET - HEDNESFORD,2023-05-11T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.91
852401,HILL STREET - HEDNESFORD,2023-05-11T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.42
852401,HILL STREET - HEDNESFORD,2023-05-11T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.07
852401,HILL STREET - HEDNESFORD,2023-05-11T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
852401,HILL STREET - HEDNESFORD,2023-05-11T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.9
852401,HILL STREET - HEDNESFORD,2023-05-11T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.1
852401,HILL STREET - HEDNESFORD,2023-05-11T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.2
852401,HILL STREET - HEDNESFORD,2023-05-11T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
852401,HILL STREET - HEDNESFORD,2023-05-11T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
852401,HILL STREET - HEDNESFORD,2023-05-11T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
852401,HILL STREET - HEDNESFORD,2023-05-11T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.56
852401,HILL STREET - HEDNESFORD,2023-05-11T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.13
852401,HILL STREET - HEDNESFORD,2023-05-11T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.11
852401,HILL STREET - HEDNESFORD,2023-05-11T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,51.8
852401,HILL STREET - HEDNESFORD,2023-05-11T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,117.7
852401,HILL STREET - HEDNESFORD,2023-05-11T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.2
852401,HILL STREET - HEDNESFORD,2023-05-11T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.1
852401,HILL STREET - HEDNESFORD,2023-05-11T16:40:00.000+00:00,transformer,,Temperature,C,24.9
852401,HILL STREET - HEDNESFORD,2023-05-11T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
852401,HILL STREET - HEDNESFORD,2023-05-11T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
852401,HILL STREET - HEDNESFORD,2023-05-11T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
852401,HILL STREET - HEDNESFORD,2023-05-11T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
852401,HILL STREET - HEDNESFORD,2023-05-11T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
852401,HILL STREET - HEDNESFORD,2023-05-11T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
852401,HILL STREET - HEDNESFORD,2023-05-11T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
852401,HILL STREET - HEDNESFORD,2023-05-11T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
852401,HILL STREET - HEDNESFORD,2023-05-11T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
852401,HILL STREET - HEDNESFORD,2023-05-11T16:40:00.000+00:00,busbar,,L3 Active Power,kW,37.47
852401,HILL STREET - HEDNESFORD,2023-05-11T16:40:00.000+00:00,busbar,,L2 Active Power,kW,27.55
852401,HILL STREET - HEDNESFORD,2023-05-11T16:40:00.000+00:00,busbar,,L1 Active Power,kW,32.18
852401,HILL STREET - HEDNESFORD,2023-05-11T16:40:00.000+00:00,busbar,,N Current (RMS),A,66.9
852401,HILL STREET - HEDNESFORD,2023-05-11T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.0
852401,HILL STREET - HEDNESFORD,2023-05-11T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
852401,HILL STREET - HEDNESFORD,2023-05-11T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
852401,HILL STREET - HEDNESFORD,2023-05-11T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
852401,HILL STREET - HEDNESFORD,2023-05-11T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
852401,HILL STREET - HEDNESFORD,2023-05-11T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
852401,HILL STREET - HEDNESFORD,2023-05-11T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.94
852401,HILL STREET - HEDNESFORD,2023-05-11T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.55
852401,HILL STREET - HEDNESFORD,2023-05-11T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.36
852401,HILL STREET - HEDNESFORD,2023-05-11T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
852401,HILL STREET - HEDNESFORD,2023-05-11T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.1
852401,HILL STREET - HEDNESFORD,2023-05-11T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.6
852401,HILL STREET - HEDNESFORD,2023-05-11T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.4
852401,HILL STREET - HEDNESFORD,2023-05-11T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
852401,HILL STREET - HEDNESFORD,2023-05-11T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
852401,HILL STREET - HEDNESFORD,2023-05-11T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
852401,HILL STREET - HEDNESFORD,2023-05-11T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.21
852401,HILL STREET - HEDNESFORD,2023-05-11T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.91
852401,HILL STREET - HEDNESFORD,2023-05-11T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.69
852401,HILL STREET - HEDNESFORD,2023-05-11T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.5
852401,HILL STREET - HEDNESFORD,2023-05-11T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.7
852401,HILL STREET - HEDNESFORD,2023-05-11T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.1
852401,HILL STREET - HEDNESFORD,2023-05-11T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.1
852401,HILL STREET - HEDNESFORD,2023-05-11T16:30:00.000+00:00,transformer,,Temperature,C,24.9
852401,HILL STREET - HEDNESFORD,2023-05-11T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
852401,HILL STREET - HEDNESFORD,2023-05-11T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
852401,HILL STREET - HEDNESFORD,2023-05-11T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
852401,HILL STREET - HEDNESFORD,2023-05-11T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
852401,HILL STREET - HEDNESFORD,2023-05-11T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
852401,HILL STREET - HEDNESFORD,2023-05-11T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
852401,HILL STREET - HEDNESFORD,2023-05-11T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
852401,HILL STREET - HEDNESFORD,2023-05-11T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
852401,HILL STREET - HEDNESFORD,2023-05-11T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
852401,HILL STREET - HEDNESFORD,2023-05-11T16:30:00.000+00:00,busbar,,L3 Active Power,kW,35.15
852401,HILL STREET - HEDNESFORD,2023-05-11T16:30:00.000+00:00,busbar,,L2 Active Power,kW,32.46
852401,HILL STREET - HEDNESFORD,2023-05-11T16:30:00.000+00:00,busbar,,L1 Active Power,kW,32.06
852401,HILL STREET - HEDNESFORD,2023-05-11T16:30:00.000+00:00,busbar,,N Current (RMS),A,58.8
852401,HILL STREET - HEDNESFORD,2023-05-11T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.9
852401,HILL STREET - HEDNESFORD,2023-05-11T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
852401,HILL STREET - HEDNESFORD,2023-05-11T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
852401,HILL STREET - HEDNESFORD,2023-05-11T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
852401,HILL STREET - HEDNESFORD,2023-05-11T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
852401,HILL STREET - HEDNESFORD,2023-05-11T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
852401,HILL STREET - HEDNESFORD,2023-05-11T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.64
852401,HILL STREET - HEDNESFORD,2023-05-11T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.6
852401,HILL STREET - HEDNESFORD,2023-05-11T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.46
852401,HILL STREET - HEDNESFORD,2023-05-11T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
852401,HILL STREET - HEDNESFORD,2023-05-11T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.5
852401,HILL STREET - HEDNESFORD,2023-05-11T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.7
852401,HILL STREET - HEDNESFORD,2023-05-11T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.1
852401,HILL STREET - HEDNESFORD,2023-05-11T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
852401,HILL STREET - HEDNESFORD,2023-05-11T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
852401,HILL STREET - HEDNESFORD,2023-05-11T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
852401,HILL STREET - HEDNESFORD,2023-05-11T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.51
852401,HILL STREET - HEDNESFORD,2023-05-11T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.83
852401,HILL STREET - HEDNESFORD,2023-05-11T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.69
852401,HILL STREET - HEDNESFORD,2023-05-11T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,50.8
852401,HILL STREET - HEDNESFORD,2023-05-11T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.9
852401,HILL STREET - HEDNESFORD,2023-05-11T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.6
852401,HILL STREET - HEDNESFORD,2023-05-11T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.5
852401,HILL STREET - HEDNESFORD,2023-05-11T16:20:00.000+00:00,transformer,,Temperature,C,24.9
852401,HILL STREET - HEDNESFORD,2023-05-11T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
852401,HILL STREET - HEDNESFORD,2023-05-11T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
852401,HILL STREET - HEDNESFORD,2023-05-11T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
852401,HILL STREET - HEDNESFORD,2023-05-11T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
852401,HILL STREET - HEDNESFORD,2023-05-11T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
852401,HILL STREET - HEDNESFORD,2023-05-11T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
852401,HILL STREET - HEDNESFORD,2023-05-11T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
852401,HILL STREET - HEDNESFORD,2023-05-11T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
852401,HILL STREET - HEDNESFORD,2023-05-11T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
852401,HILL STREET - HEDNESFORD,2023-05-11T16:20:00.000+00:00,busbar,,L3 Active Power,kW,31.15
852401,HILL STREET - HEDNESFORD,2023-05-11T16:20:00.000+00:00,busbar,,L2 Active Power,kW,34.43
852401,HILL STREET - HEDNESFORD,2023-05-11T16:20:00.000+00:00,busbar,,L1 Active Power,kW,33.14
852401,HILL STREET - HEDNESFORD,2023-05-11T16:20:00.000+00:00,busbar,,N Current (RMS),A,58.5
852401,HILL STREET - HEDNESFORD,2023-05-11T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
852401,HILL STREET - HEDNESFORD,2023-05-11T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.3
852401,HILL STREET - HEDNESFORD,2023-05-11T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
852401,HILL STREET - HEDNESFORD,2023-05-11T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
852401,HILL STREET - HEDNESFORD,2023-05-11T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
852401,HILL STREET - HEDNESFORD,2023-05-11T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
852401,HILL STREET - HEDNESFORD,2023-05-11T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.82
852401,HILL STREET - HEDNESFORD,2023-05-11T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.77
852401,HILL STREET - HEDNESFORD,2023-05-11T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.51
852401,HILL STREET - HEDNESFORD,2023-05-11T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
852401,HILL STREET - HEDNESFORD,2023-05-11T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.3
852401,HILL STREET - HEDNESFORD,2023-05-11T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.0
852401,HILL STREET - HEDNESFORD,2023-05-11T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.2
852401,HILL STREET - HEDNESFORD,2023-05-11T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
852401,HILL STREET - HEDNESFORD,2023-05-11T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
852401,HILL STREET - HEDNESFORD,2023-05-11T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
852401,HILL STREET - HEDNESFORD,2023-05-11T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.46
852401,HILL STREET - HEDNESFORD,2023-05-11T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.16
852401,HILL STREET - HEDNESFORD,2023-05-11T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.66
852401,HILL STREET - HEDNESFORD,2023-05-11T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
852401,HILL STREET - HEDNESFORD,2023-05-11T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.4
852401,HILL STREET - HEDNESFORD,2023-05-11T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.4
852401,HILL STREET - HEDNESFORD,2023-05-11T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.2
852401,HILL STREET - HEDNESFORD,2023-05-11T16:10:00.000+00:00,transformer,,Temperature,C,24.8
852401,HILL STREET - HEDNESFORD,2023-05-11T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
852401,HILL STREET - HEDNESFORD,2023-05-11T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
852401,HILL STREET - HEDNESFORD,2023-05-11T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
852401,HILL STREET - HEDNESFORD,2023-05-11T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
852401,HILL STREET - HEDNESFORD,2023-05-11T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
852401,HILL STREET - HEDNESFORD,2023-05-11T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
852401,HILL STREET - HEDNESFORD,2023-05-11T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
852401,HILL STREET - HEDNESFORD,2023-05-11T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
852401,HILL STREET - HEDNESFORD,2023-05-11T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
852401,HILL STREET - HEDNESFORD,2023-05-11T16:10:00.000+00:00,busbar,,L3 Active Power,kW,29.28
852401,HILL STREET - HEDNESFORD,2023-05-11T16:10:00.000+00:00,busbar,,L2 Active Power,kW,24.93
852401,HILL STREET - HEDNESFORD,2023-05-11T16:10:00.000+00:00,busbar,,L1 Active Power,kW,30.18
852401,HILL STREET - HEDNESFORD,2023-05-11T16:10:00.000+00:00,busbar,,N Current (RMS),A,49.4
852401,HILL STREET - HEDNESFORD,2023-05-11T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
852401,HILL STREET - HEDNESFORD,2023-05-11T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
852401,HILL STREET - HEDNESFORD,2023-05-11T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
852401,HILL STREET - HEDNESFORD,2023-05-11T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
852401,HILL STREET - HEDNESFORD,2023-05-11T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
852401,HILL STREET - HEDNESFORD,2023-05-11T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
852401,HILL STREET - HEDNESFORD,2023-05-11T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.46
852401,HILL STREET - HEDNESFORD,2023-05-11T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
852401,HILL STREET - HEDNESFORD,2023-05-11T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.93
852401,HILL STREET - HEDNESFORD,2023-05-11T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
852401,HILL STREET - HEDNESFORD,2023-05-11T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.9
852401,HILL STREET - HEDNESFORD,2023-05-11T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.5
852401,HILL STREET - HEDNESFORD,2023-05-11T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.0
852401,HILL STREET - HEDNESFORD,2023-05-11T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
852401,HILL STREET - HEDNESFORD,2023-05-11T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
852401,HILL STREET - HEDNESFORD,2023-05-11T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
852401,HILL STREET - HEDNESFORD,2023-05-11T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.87
852401,HILL STREET - HEDNESFORD,2023-05-11T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.04
852401,HILL STREET - HEDNESFORD,2023-05-11T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.1
852401,HILL STREET - HEDNESFORD,2023-05-11T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,58.2
852401,HILL STREET - HEDNESFORD,2023-05-11T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.3
852401,HILL STREET - HEDNESFORD,2023-05-11T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.5
852401,HILL STREET - HEDNESFORD,2023-05-11T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.1
852401,HILL STREET - HEDNESFORD,2023-05-11T16:00:00.000+00:00,transformer,,Temperature,C,24.7
852401,HILL STREET - HEDNESFORD,2023-05-11T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
852401,HILL STREET - HEDNESFORD,2023-05-11T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
852401,HILL STREET - HEDNESFORD,2023-05-11T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
852401,HILL STREET - HEDNESFORD,2023-05-11T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
852401,HILL STREET - HEDNESFORD,2023-05-11T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
852401,HILL STREET - HEDNESFORD,2023-05-11T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
852401,HILL STREET - HEDNESFORD,2023-05-11T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
852401,HILL STREET - HEDNESFORD,2023-05-11T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
852401,HILL STREET - HEDNESFORD,2023-05-11T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
852401,HILL STREET - HEDNESFORD,2023-05-11T16:00:00.000+00:00,busbar,,L3 Active Power,kW,27.32
852401,HILL STREET - HEDNESFORD,2023-05-11T16:00:00.000+00:00,busbar,,L2 Active Power,kW,19.04
852401,HILL STREET - HEDNESFORD,2023-05-11T16:00:00.000+00:00,busbar,,L1 Active Power,kW,36.03
852401,HILL STREET - HEDNESFORD,2023-05-11T16:00:00.000+00:00,busbar,,N Current (RMS),A,76.8
852401,HILL STREET - HEDNESFORD,2023-05-11T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
852401,HILL STREET - HEDNESFORD,2023-05-11T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
852401,HILL STREET - HEDNESFORD,2023-05-11T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.5
852401,HILL STREET - HEDNESFORD,2023-05-11T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
852401,HILL STREET - HEDNESFORD,2023-05-11T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
852401,HILL STREET - HEDNESFORD,2023-05-11T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
852401,HILL STREET - HEDNESFORD,2023-05-11T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.32
852401,HILL STREET - HEDNESFORD,2023-05-11T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.42
852401,HILL STREET - HEDNESFORD,2023-05-11T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.5
852401,HILL STREET - HEDNESFORD,2023-05-11T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
852401,HILL STREET - HEDNESFORD,2023-05-11T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.5
852401,HILL STREET - HEDNESFORD,2023-05-11T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.4
852401,HILL STREET - HEDNESFORD,2023-05-11T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.4
852401,HILL STREET - HEDNESFORD,2023-05-11T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
852401,HILL STREET - HEDNESFORD,2023-05-11T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
852401,HILL STREET - HEDNESFORD,2023-05-11T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
852401,HILL STREET - HEDNESFORD,2023-05-11T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.41
852401,HILL STREET - HEDNESFORD,2023-05-11T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.75
852401,HILL STREET - HEDNESFORD,2023-05-11T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.97
852401,HILL STREET - HEDNESFORD,2023-05-11T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,65.6
852401,HILL STREET - HEDNESFORD,2023-05-11T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.4
852401,HILL STREET - HEDNESFORD,2023-05-11T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.6
852401,HILL STREET - HEDNESFORD,2023-05-11T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.5
852401,HILL STREET - HEDNESFORD,2023-05-11T15:50:00.000+00:00,transformer,,Temperature,C,24.7
852401,HILL STREET - HEDNESFORD,2023-05-11T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
852401,HILL STREET - HEDNESFORD,2023-05-11T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
852401,HILL STREET - HEDNESFORD,2023-05-11T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
852401,HILL STREET - HEDNESFORD,2023-05-11T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
852401,HILL STREET - HEDNESFORD,2023-05-11T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
852401,HILL STREET - HEDNESFORD,2023-05-11T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
852401,HILL STREET - HEDNESFORD,2023-05-11T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
852401,HILL STREET - HEDNESFORD,2023-05-11T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
852401,HILL STREET - HEDNESFORD,2023-05-11T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
852401,HILL STREET - HEDNESFORD,2023-05-11T15:50:00.000+00:00,busbar,,L3 Active Power,kW,30.72
852401,HILL STREET - HEDNESFORD,2023-05-11T15:50:00.000+00:00,busbar,,L2 Active Power,kW,20.17
852401,HILL STREET - HEDNESFORD,2023-05-11T15:50:00.000+00:00,busbar,,L1 Active Power,kW,33.48
852401,HILL STREET - HEDNESFORD,2023-05-11T15:50:00.000+00:00,busbar,,N Current (RMS),A,72.7
852401,HILL STREET - HEDNESFORD,2023-05-11T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
852401,HILL STREET - HEDNESFORD,2023-05-11T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
