Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-05-11T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
852401,HILL STREET - HEDNESFORD,2023-05-11T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.48
852401,HILL STREET - HEDNESFORD,2023-05-11T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.29
852401,HILL STREET - HEDNESFORD,2023-05-11T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.58
852401,HILL STREET - HEDNESFORD,2023-05-11T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.3
852401,HILL STREET - HEDNESFORD,2023-05-11T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.7
852401,HILL STREET - HEDNESFORD,2023-05-11T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.8
852401,HILL STREET - HEDNESFORD,2023-05-11T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.0
852401,HILL STREET - HEDNESFORD,2023-05-11T06:40:00.000+00:00,transformer,,Temperature,C,21.4
852401,HILL STREET - HEDNESFORD,2023-05-11T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
852401,HILL STREET - HEDNESFORD,2023-05-11T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
852401,HILL STREET - HEDNESFORD,2023-05-11T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
852401,HILL STREET - HEDNESFORD,2023-05-11T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
852401,HILL STREET - HEDNESFORD,2023-05-11T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
852401,HILL STREET - HEDNESFORD,2023-05-11T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
852401,HILL STREET - HEDNESFORD,2023-05-11T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
852401,HILL STREET - HEDNESFORD,2023-05-11T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
852401,HILL STREET - HEDNESFORD,2023-05-11T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
852401,HILL STREET - HEDNESFORD,2023-05-11T06:40:00.000+00:00,busbar,,L3 Active Power,kW,15.77
852401,HILL STREET - HEDNESFORD,2023-05-11T06:40:00.000+00:00,busbar,,L2 Active Power,kW,22.07
852401,HILL STREET - HEDNESFORD,2023-05-11T06:40:00.000+00:00,busbar,,L1 Active Power,kW,20.73
852401,HILL STREET - HEDNESFORD,2023-05-11T06:40:00.000+00:00,busbar,,N Current (RMS),A,49.8
852401,HILL STREET - HEDNESFORD,2023-05-11T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
852401,HILL STREET - HEDNESFORD,2023-05-11T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
852401,HILL STREET - HEDNESFORD,2023-05-11T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
852401,HILL STREET - HEDNESFORD,2023-05-11T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
852401,HILL STREET - HEDNESFORD,2023-05-11T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
852401,HILL STREET - HEDNESFORD,2023-05-11T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
852401,HILL STREET - HEDNESFORD,2023-05-11T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.41
852401,HILL STREET - HEDNESFORD,2023-05-11T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.28
852401,HILL STREET - HEDNESFORD,2023-05-11T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.03
852401,HILL STREET - HEDNESFORD,2023-05-11T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
852401,HILL STREET - HEDNESFORD,2023-05-11T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.3
852401,HILL STREET - HEDNESFORD,2023-05-11T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.7
852401,HILL STREET - HEDNESFORD,2023-05-11T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.3
852401,HILL STREET - HEDNESFORD,2023-05-11T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.68
852401,HILL STREET - HEDNESFORD,2023-05-11T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
852401,HILL STREET - HEDNESFORD,2023-05-11T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
852401,HILL STREET - HEDNESFORD,2023-05-11T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.19
852401,HILL STREET - HEDNESFORD,2023-05-11T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.73
852401,HILL STREET - HEDNESFORD,2023-05-11T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.22
852401,HILL STREET - HEDNESFORD,2023-05-11T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
852401,HILL STREET - HEDNESFORD,2023-05-11T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.1
852401,HILL STREET - HEDNESFORD,2023-05-11T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.7
852401,HILL STREET - HEDNESFORD,2023-05-11T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.7
852401,HILL STREET - HEDNESFORD,2023-05-11T06:30:00.000+00:00,transformer,,Temperature,C,21.4
852401,HILL STREET - HEDNESFORD,2023-05-11T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
852401,HILL STREET - HEDNESFORD,2023-05-11T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
852401,HILL STREET - HEDNESFORD,2023-05-11T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
852401,HILL STREET - HEDNESFORD,2023-05-11T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
852401,HILL STREET - HEDNESFORD,2023-05-11T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
852401,HILL STREET - HEDNESFORD,2023-05-11T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
852401,HILL STREET - HEDNESFORD,2023-05-11T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
852401,HILL STREET - HEDNESFORD,2023-05-11T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
852401,HILL STREET - HEDNESFORD,2023-05-11T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
852401,HILL STREET - HEDNESFORD,2023-05-11T06:30:00.000+00:00,busbar,,L3 Active Power,kW,17.61
852401,HILL STREET - HEDNESFORD,2023-05-11T06:30:00.000+00:00,busbar,,L2 Active Power,kW,20.01
852401,HILL STREET - HEDNESFORD,2023-05-11T06:30:00.000+00:00,busbar,,L1 Active Power,kW,15.25
852401,HILL STREET - HEDNESFORD,2023-05-11T06:30:00.000+00:00,busbar,,N Current (RMS),A,43.2
852401,HILL STREET - HEDNESFORD,2023-05-11T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
852401,HILL STREET - HEDNESFORD,2023-05-11T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
852401,HILL STREET - HEDNESFORD,2023-05-11T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
852401,HILL STREET - HEDNESFORD,2023-05-11T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
852401,HILL STREET - HEDNESFORD,2023-05-11T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
852401,HILL STREET - HEDNESFORD,2023-05-11T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
852401,HILL STREET - HEDNESFORD,2023-05-11T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.68
852401,HILL STREET - HEDNESFORD,2023-05-11T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.59
852401,HILL STREET - HEDNESFORD,2023-05-11T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.54
852401,HILL STREET - HEDNESFORD,2023-05-11T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
852401,HILL STREET - HEDNESFORD,2023-05-11T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
852401,HILL STREET - HEDNESFORD,2023-05-11T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.2
852401,HILL STREET - HEDNESFORD,2023-05-11T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.7
852401,HILL STREET - HEDNESFORD,2023-05-11T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
852401,HILL STREET - HEDNESFORD,2023-05-11T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
852401,HILL STREET - HEDNESFORD,2023-05-11T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.55
852401,HILL STREET - HEDNESFORD,2023-05-11T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.93
852401,HILL STREET - HEDNESFORD,2023-05-11T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.44
852401,HILL STREET - HEDNESFORD,2023-05-11T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.04
852401,HILL STREET - HEDNESFORD,2023-05-11T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,53.3
852401,HILL STREET - HEDNESFORD,2023-05-11T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.4
852401,HILL STREET - HEDNESFORD,2023-05-11T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.6
852401,HILL STREET - HEDNESFORD,2023-05-11T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.1
852401,HILL STREET - HEDNESFORD,2023-05-11T06:20:00.000+00:00,transformer,,Temperature,C,21.3
852401,HILL STREET - HEDNESFORD,2023-05-11T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-05-11T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
852401,HILL STREET - HEDNESFORD,2023-05-11T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-05-11T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
852401,HILL STREET - HEDNESFORD,2023-05-11T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
852401,HILL STREET - HEDNESFORD,2023-05-11T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
852401,HILL STREET - HEDNESFORD,2023-05-11T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
852401,HILL STREET - HEDNESFORD,2023-05-11T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
852401,HILL STREET - HEDNESFORD,2023-05-11T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
852401,HILL STREET - HEDNESFORD,2023-05-11T06:20:00.000+00:00,busbar,,L3 Active Power,kW,24.61
852401,HILL STREET - HEDNESFORD,2023-05-11T06:20:00.000+00:00,busbar,,L2 Active Power,kW,14.03
852401,HILL STREET - HEDNESFORD,2023-05-11T06:20:00.000+00:00,busbar,,L1 Active Power,kW,24.59
852401,HILL STREET - HEDNESFORD,2023-05-11T06:20:00.000+00:00,busbar,,N Current (RMS),A,75.1
852401,HILL STREET - HEDNESFORD,2023-05-11T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
852401,HILL STREET - HEDNESFORD,2023-05-11T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
852401,HILL STREET - HEDNESFORD,2023-05-11T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
852401,HILL STREET - HEDNESFORD,2023-05-11T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
852401,HILL STREET - HEDNESFORD,2023-05-11T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
852401,HILL STREET - HEDNESFORD,2023-05-11T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
852401,HILL STREET - HEDNESFORD,2023-05-11T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.16
852401,HILL STREET - HEDNESFORD,2023-05-11T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.71
852401,HILL STREET - HEDNESFORD,2023-05-11T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.28
852401,HILL STREET - HEDNESFORD,2023-05-11T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
852401,HILL STREET - HEDNESFORD,2023-05-11T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.3
852401,HILL STREET - HEDNESFORD,2023-05-11T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
852401,HILL STREET - HEDNESFORD,2023-05-11T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.5
852401,HILL STREET - HEDNESFORD,2023-05-11T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
852401,HILL STREET - HEDNESFORD,2023-05-11T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
852401,HILL STREET - HEDNESFORD,2023-05-11T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
852401,HILL STREET - HEDNESFORD,2023-05-11T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.6
852401,HILL STREET - HEDNESFORD,2023-05-11T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.34
852401,HILL STREET - HEDNESFORD,2023-05-11T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.04
852401,HILL STREET - HEDNESFORD,2023-05-11T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,72.5
852401,HILL STREET - HEDNESFORD,2023-05-11T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.0
852401,HILL STREET - HEDNESFORD,2023-05-11T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.0
852401,HILL STREET - HEDNESFORD,2023-05-11T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.3
852401,HILL STREET - HEDNESFORD,2023-05-11T06:10:00.000+00:00,transformer,,Temperature,C,21.2
852401,HILL STREET - HEDNESFORD,2023-05-11T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
852401,HILL STREET - HEDNESFORD,2023-05-11T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
852401,HILL STREET - HEDNESFORD,2023-05-11T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
852401,HILL STREET - HEDNESFORD,2023-05-11T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
852401,HILL STREET - HEDNESFORD,2023-05-11T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
852401,HILL STREET - HEDNESFORD,2023-05-11T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
852401,HILL STREET - HEDNESFORD,2023-05-11T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
852401,HILL STREET - HEDNESFORD,2023-05-11T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
852401,HILL STREET - HEDNESFORD,2023-05-11T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
852401,HILL STREET - HEDNESFORD,2023-05-11T06:10:00.000+00:00,busbar,,L3 Active Power,kW,30.76
852401,HILL STREET - HEDNESFORD,2023-05-11T06:10:00.000+00:00,busbar,,L2 Active Power,kW,15.04
852401,HILL STREET - HEDNESFORD,2023-05-11T06:10:00.000+00:00,busbar,,L1 Active Power,kW,27.31
852401,HILL STREET - HEDNESFORD,2023-05-11T06:10:00.000+00:00,busbar,,N Current (RMS),A,72.9
852401,HILL STREET - HEDNESFORD,2023-05-11T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
852401,HILL STREET - HEDNESFORD,2023-05-11T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
852401,HILL STREET - HEDNESFORD,2023-05-11T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
852401,HILL STREET - HEDNESFORD,2023-05-11T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
852401,HILL STREET - HEDNESFORD,2023-05-11T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
852401,HILL STREET - HEDNESFORD,2023-05-11T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
852401,HILL STREET - HEDNESFORD,2023-05-11T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.3
852401,HILL STREET - HEDNESFORD,2023-05-11T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.81
852401,HILL STREET - HEDNESFORD,2023-05-11T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.59
852401,HILL STREET - HEDNESFORD,2023-05-11T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
852401,HILL STREET - HEDNESFORD,2023-05-11T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.9
852401,HILL STREET - HEDNESFORD,2023-05-11T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.2
852401,HILL STREET - HEDNESFORD,2023-05-11T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.8
852401,HILL STREET - HEDNESFORD,2023-05-11T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.13
852401,HILL STREET - HEDNESFORD,2023-05-11T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
852401,HILL STREET - HEDNESFORD,2023-05-11T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
852401,HILL STREET - HEDNESFORD,2023-05-11T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.33
852401,HILL STREET - HEDNESFORD,2023-05-11T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.33
852401,HILL STREET - HEDNESFORD,2023-05-11T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.03
852401,HILL STREET - HEDNESFORD,2023-05-11T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,111.6
852401,HILL STREET - HEDNESFORD,2023-05-11T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.8
852401,HILL STREET - HEDNESFORD,2023-05-11T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.6
852401,HILL STREET - HEDNESFORD,2023-05-11T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,145.3
852401,HILL STREET - HEDNESFORD,2023-05-11T06:00:00.000+00:00,transformer,,Temperature,C,21.1
852401,HILL STREET - HEDNESFORD,2023-05-11T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
852401,HILL STREET - HEDNESFORD,2023-05-11T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
852401,HILL STREET - HEDNESFORD,2023-05-11T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
852401,HILL STREET - HEDNESFORD,2023-05-11T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
852401,HILL STREET - HEDNESFORD,2023-05-11T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
852401,HILL STREET - HEDNESFORD,2023-05-11T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
852401,HILL STREET - HEDNESFORD,2023-05-11T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
852401,HILL STREET - HEDNESFORD,2023-05-11T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
852401,HILL STREET - HEDNESFORD,2023-05-11T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
852401,HILL STREET - HEDNESFORD,2023-05-11T06:00:00.000+00:00,busbar,,L3 Active Power,kW,19.63
852401,HILL STREET - HEDNESFORD,2023-05-11T06:00:00.000+00:00,busbar,,L2 Active Power,kW,11.14
852401,HILL STREET - HEDNESFORD,2023-05-11T06:00:00.000+00:00,busbar,,L1 Active Power,kW,41.61
852401,HILL STREET - HEDNESFORD,2023-05-11T06:00:00.000+00:00,busbar,,N Current (RMS),A,128.6
852401,HILL STREET - HEDNESFORD,2023-05-11T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
852401,HILL STREET - HEDNESFORD,2023-05-11T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
852401,HILL STREET - HEDNESFORD,2023-05-11T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.1
852401,HILL STREET - HEDNESFORD,2023-05-11T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
852401,HILL STREET - HEDNESFORD,2023-05-11T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
852401,HILL STREET - HEDNESFORD,2023-05-11T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
852401,HILL STREET - HEDNESFORD,2023-05-11T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.55
852401,HILL STREET - HEDNESFORD,2023-05-11T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.72
852401,HILL STREET - HEDNESFORD,2023-05-11T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.07
852401,HILL STREET - HEDNESFORD,2023-05-11T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
852401,HILL STREET - HEDNESFORD,2023-05-11T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
852401,HILL STREET - HEDNESFORD,2023-05-11T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.0
852401,HILL STREET - HEDNESFORD,2023-05-11T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.8
852401,HILL STREET - HEDNESFORD,2023-05-11T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.85
852401,HILL STREET - HEDNESFORD,2023-05-11T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
852401,HILL STREET - HEDNESFORD,2023-05-11T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
852401,HILL STREET - HEDNESFORD,2023-05-11T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.05
852401,HILL STREET - HEDNESFORD,2023-05-11T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.46
852401,HILL STREET - HEDNESFORD,2023-05-11T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.21
852401,HILL STREET - HEDNESFORD,2023-05-11T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,97.4
852401,HILL STREET - HEDNESFORD,2023-05-11T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.9
852401,HILL STREET - HEDNESFORD,2023-05-11T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.1
852401,HILL STREET - HEDNESFORD,2023-05-11T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,142.6
852401,HILL STREET - HEDNESFORD,2023-05-11T05:50:00.000+00:00,transformer,,Temperature,C,21.0
852401,HILL STREET - HEDNESFORD,2023-05-11T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
852401,HILL STREET - HEDNESFORD,2023-05-11T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
852401,HILL STREET - HEDNESFORD,2023-05-11T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
852401,HILL STREET - HEDNESFORD,2023-05-11T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
852401,HILL STREET - HEDNESFORD,2023-05-11T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
852401,HILL STREET - HEDNESFORD,2023-05-11T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
852401,HILL STREET - HEDNESFORD,2023-05-11T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
852401,HILL STREET - HEDNESFORD,2023-05-11T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
852401,HILL STREET - HEDNESFORD,2023-05-11T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
852401,HILL STREET - HEDNESFORD,2023-05-11T05:50:00.000+00:00,busbar,,L3 Active Power,kW,17.6
852401,HILL STREET - HEDNESFORD,2023-05-11T05:50:00.000+00:00,busbar,,L2 Active Power,kW,14.18
852401,HILL STREET - HEDNESFORD,2023-05-11T05:50:00.000+00:00,busbar,,L1 Active Power,kW,38.28
852401,HILL STREET - HEDNESFORD,2023-05-11T05:50:00.000+00:00,busbar,,N Current (RMS),A,103.4
852401,HILL STREET - HEDNESFORD,2023-05-11T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
852401,HILL STREET - HEDNESFORD,2023-05-11T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
852401,HILL STREET - HEDNESFORD,2023-05-11T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.9
852401,HILL STREET - HEDNESFORD,2023-05-11T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
852401,HILL STREET - HEDNESFORD,2023-05-11T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
852401,HILL STREET - HEDNESFORD,2023-05-11T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
852401,HILL STREET - HEDNESFORD,2023-05-11T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.54
852401,HILL STREET - HEDNESFORD,2023-05-11T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.5
852401,HILL STREET - HEDNESFORD,2023-05-11T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.37
852401,HILL STREET - HEDNESFORD,2023-05-11T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
852401,HILL STREET - HEDNESFORD,2023-05-11T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.9
852401,HILL STREET - HEDNESFORD,2023-05-11T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.0
852401,HILL STREET - HEDNESFORD,2023-05-11T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.3
852401,HILL STREET - HEDNESFORD,2023-05-11T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
852401,HILL STREET - HEDNESFORD,2023-05-11T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
852401,HILL STREET - HEDNESFORD,2023-05-11T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
852401,HILL STREET - HEDNESFORD,2023-05-11T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.21
852401,HILL STREET - HEDNESFORD,2023-05-11T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.48
852401,HILL STREET - HEDNESFORD,2023-05-11T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.5
852401,HILL STREET - HEDNESFORD,2023-05-11T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,64.4
852401,HILL STREET - HEDNESFORD,2023-05-11T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.1
852401,HILL STREET - HEDNESFORD,2023-05-11T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.3
852401,HILL STREET - HEDNESFORD,2023-05-11T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.5
852401,HILL STREET - HEDNESFORD,2023-05-11T05:40:00.000+00:00,transformer,,Temperature,C,21.0
852401,HILL STREET - HEDNESFORD,2023-05-11T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
852401,HILL STREET - HEDNESFORD,2023-05-11T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
852401,HILL STREET - HEDNESFORD,2023-05-11T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
852401,HILL STREET - HEDNESFORD,2023-05-11T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
852401,HILL STREET - HEDNESFORD,2023-05-11T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
852401,HILL STREET - HEDNESFORD,2023-05-11T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
852401,HILL STREET - HEDNESFORD,2023-05-11T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
852401,HILL STREET - HEDNESFORD,2023-05-11T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
852401,HILL STREET - HEDNESFORD,2023-05-11T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
852401,HILL STREET - HEDNESFORD,2023-05-11T05:40:00.000+00:00,busbar,,L3 Active Power,kW,16.75
852401,HILL STREET - HEDNESFORD,2023-05-11T05:40:00.000+00:00,busbar,,L2 Active Power,kW,15.98
852401,HILL STREET - HEDNESFORD,2023-05-11T05:40:00.000+00:00,busbar,,L1 Active Power,kW,30.87
852401,HILL STREET - HEDNESFORD,2023-05-11T05:40:00.000+00:00,busbar,,N Current (RMS),A,72.8
852401,HILL STREET - HEDNESFORD,2023-05-11T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
852401,HILL STREET - HEDNESFORD,2023-05-11T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
852401,HILL STREET - HEDNESFORD,2023-05-11T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
852401,HILL STREET - HEDNESFORD,2023-05-11T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
852401,HILL STREET - HEDNESFORD,2023-05-11T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
852401,HILL STREET - HEDNESFORD,2023-05-11T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
852401,HILL STREET - HEDNESFORD,2023-05-11T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.72
852401,HILL STREET - HEDNESFORD,2023-05-11T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.92
852401,HILL STREET - HEDNESFORD,2023-05-11T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.2
852401,HILL STREET - HEDNESFORD,2023-05-11T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
852401,HILL STREET - HEDNESFORD,2023-05-11T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
852401,HILL STREET - HEDNESFORD,2023-05-11T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.2
852401,HILL STREET - HEDNESFORD,2023-05-11T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.6
852401,HILL STREET - HEDNESFORD,2023-05-11T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.36
852401,HILL STREET - HEDNESFORD,2023-05-11T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
852401,HILL STREET - HEDNESFORD,2023-05-11T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
852401,HILL STREET - HEDNESFORD,2023-05-11T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.66
852401,HILL STREET - HEDNESFORD,2023-05-11T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.99
852401,HILL STREET - HEDNESFORD,2023-05-11T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.99
852401,HILL STREET - HEDNESFORD,2023-05-11T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,54.4
852401,HILL STREET - HEDNESFORD,2023-05-11T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.5
852401,HILL STREET - HEDNESFORD,2023-05-11T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.3
852401,HILL STREET - HEDNESFORD,2023-05-11T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.2
852401,HILL STREET - HEDNESFORD,2023-05-11T05:30:00.000+00:00,transformer,,Temperature,C,21.1
852401,HILL STREET - HEDNESFORD,2023-05-11T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
852401,HILL STREET - HEDNESFORD,2023-05-11T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
852401,HILL STREET - HEDNESFORD,2023-05-11T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
852401,HILL STREET - HEDNESFORD,2023-05-11T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
852401,HILL STREET - HEDNESFORD,2023-05-11T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
852401,HILL STREET - HEDNESFORD,2023-05-11T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
852401,HILL STREET - HEDNESFORD,2023-05-11T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
852401,HILL STREET - HEDNESFORD,2023-05-11T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
852401,HILL STREET - HEDNESFORD,2023-05-11T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
852401,HILL STREET - HEDNESFORD,2023-05-11T05:30:00.000+00:00,busbar,,L3 Active Power,kW,16.38
852401,HILL STREET - HEDNESFORD,2023-05-11T05:30:00.000+00:00,busbar,,L2 Active Power,kW,12.91
852401,HILL STREET - HEDNESFORD,2023-05-11T05:30:00.000+00:00,busbar,,L1 Active Power,kW,26.19
852401,HILL STREET - HEDNESFORD,2023-05-11T05:30:00.000+00:00,busbar,,N Current (RMS),A,61.4
852401,HILL STREET - HEDNESFORD,2023-05-11T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
852401,HILL STREET - HEDNESFORD,2023-05-11T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
852401,HILL STREET - HEDNESFORD,2023-05-11T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
852401,HILL STREET - HEDNESFORD,2023-05-11T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
852401,HILL STREET - HEDNESFORD,2023-05-11T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
852401,HILL STREET - HEDNESFORD,2023-05-11T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
852401,HILL STREET - HEDNESFORD,2023-05-11T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.19
852401,HILL STREET - HEDNESFORD,2023-05-11T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.39
852401,HILL STREET - HEDNESFORD,2023-05-11T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.29
852401,HILL STREET - HEDNESFORD,2023-05-11T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.1
852401,HILL STREET - HEDNESFORD,2023-05-11T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
852401,HILL STREET - HEDNESFORD,2023-05-11T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.2
852401,HILL STREET - HEDNESFORD,2023-05-11T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.4
852401,HILL STREET - HEDNESFORD,2023-05-11T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.51
852401,HILL STREET - HEDNESFORD,2023-05-11T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
852401,HILL STREET - HEDNESFORD,2023-05-11T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
852401,HILL STREET - HEDNESFORD,2023-05-11T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.66
852401,HILL STREET - HEDNESFORD,2023-05-11T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.1
852401,HILL STREET - HEDNESFORD,2023-05-11T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.99
852401,HILL STREET - HEDNESFORD,2023-05-11T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,54.7
852401,HILL STREET - HEDNESFORD,2023-05-11T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.3
852401,HILL STREET - HEDNESFORD,2023-05-11T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.3
852401,HILL STREET - HEDNESFORD,2023-05-11T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.7
852401,HILL STREET - HEDNESFORD,2023-05-11T05:20:00.000+00:00,transformer,,Temperature,C,21.2
852401,HILL STREET - HEDNESFORD,2023-05-11T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
852401,HILL STREET - HEDNESFORD,2023-05-11T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
852401,HILL STREET - HEDNESFORD,2023-05-11T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
852401,HILL STREET - HEDNESFORD,2023-05-11T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
852401,HILL STREET - HEDNESFORD,2023-05-11T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
852401,HILL STREET - HEDNESFORD,2023-05-11T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
852401,HILL STREET - HEDNESFORD,2023-05-11T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
852401,HILL STREET - HEDNESFORD,2023-05-11T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
852401,HILL STREET - HEDNESFORD,2023-05-11T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
852401,HILL STREET - HEDNESFORD,2023-05-11T05:20:00.000+00:00,busbar,,L3 Active Power,kW,13.85
852401,HILL STREET - HEDNESFORD,2023-05-11T05:20:00.000+00:00,busbar,,L2 Active Power,kW,9.49
852401,HILL STREET - HEDNESFORD,2023-05-11T05:20:00.000+00:00,busbar,,L1 Active Power,kW,22.28
852401,HILL STREET - HEDNESFORD,2023-05-11T05:20:00.000+00:00,busbar,,N Current (RMS),A,58.3
852401,HILL STREET - HEDNESFORD,2023-05-11T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
852401,HILL STREET - HEDNESFORD,2023-05-11T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
852401,HILL STREET - HEDNESFORD,2023-05-11T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
852401,HILL STREET - HEDNESFORD,2023-05-11T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
852401,HILL STREET - HEDNESFORD,2023-05-11T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
852401,HILL STREET - HEDNESFORD,2023-05-11T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
852401,HILL STREET - HEDNESFORD,2023-05-11T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.09
852401,HILL STREET - HEDNESFORD,2023-05-11T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.46
852401,HILL STREET - HEDNESFORD,2023-05-11T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.15
852401,HILL STREET - HEDNESFORD,2023-05-11T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
852401,HILL STREET - HEDNESFORD,2023-05-11T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.6
852401,HILL STREET - HEDNESFORD,2023-05-11T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.9
852401,HILL STREET - HEDNESFORD,2023-05-11T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.6
852401,HILL STREET - HEDNESFORD,2023-05-11T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
852401,HILL STREET - HEDNESFORD,2023-05-11T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
852401,HILL STREET - HEDNESFORD,2023-05-11T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
852401,HILL STREET - HEDNESFORD,2023-05-11T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.26
852401,HILL STREET - HEDNESFORD,2023-05-11T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.56
852401,HILL STREET - HEDNESFORD,2023-05-11T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.4
852401,HILL STREET - HEDNESFORD,2023-05-11T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
852401,HILL STREET - HEDNESFORD,2023-05-11T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.3
852401,HILL STREET - HEDNESFORD,2023-05-11T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.7
852401,HILL STREET - HEDNESFORD,2023-05-11T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.2
852401,HILL STREET - HEDNESFORD,2023-05-11T05:10:00.000+00:00,transformer,,Temperature,C,21.3
852401,HILL STREET - HEDNESFORD,2023-05-11T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
852401,HILL STREET - HEDNESFORD,2023-05-11T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
852401,HILL STREET - HEDNESFORD,2023-05-11T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
852401,HILL STREET - HEDNESFORD,2023-05-11T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
852401,HILL STREET - HEDNESFORD,2023-05-11T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
852401,HILL STREET - HEDNESFORD,2023-05-11T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
852401,HILL STREET - HEDNESFORD,2023-05-11T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
852401,HILL STREET - HEDNESFORD,2023-05-11T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
852401,HILL STREET - HEDNESFORD,2023-05-11T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
852401,HILL STREET - HEDNESFORD,2023-05-11T05:10:00.000+00:00,busbar,,L3 Active Power,kW,12.35
852401,HILL STREET - HEDNESFORD,2023-05-11T05:10:00.000+00:00,busbar,,L2 Active Power,kW,10.02
852401,HILL STREET - HEDNESFORD,2023-05-11T05:10:00.000+00:00,busbar,,L1 Active Power,kW,12.54
852401,HILL STREET - HEDNESFORD,2023-05-11T05:10:00.000+00:00,busbar,,N Current (RMS),A,32.8
852401,HILL STREET - HEDNESFORD,2023-05-11T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
852401,HILL STREET - HEDNESFORD,2023-05-11T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
852401,HILL STREET - HEDNESFORD,2023-05-11T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
852401,HILL STREET - HEDNESFORD,2023-05-11T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
852401,HILL STREET - HEDNESFORD,2023-05-11T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
852401,HILL STREET - HEDNESFORD,2023-05-11T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
852401,HILL STREET - HEDNESFORD,2023-05-11T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.19
852401,HILL STREET - HEDNESFORD,2023-05-11T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.68
852401,HILL STREET - HEDNESFORD,2023-05-11T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.3
852401,HILL STREET - HEDNESFORD,2023-05-11T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.6
852401,HILL STREET - HEDNESFORD,2023-05-11T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
852401,HILL STREET - HEDNESFORD,2023-05-11T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.2
852401,HILL STREET - HEDNESFORD,2023-05-11T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.5
852401,HILL STREET - HEDNESFORD,2023-05-11T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.55
852401,HILL STREET - HEDNESFORD,2023-05-11T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
852401,HILL STREET - HEDNESFORD,2023-05-11T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
852401,HILL STREET - HEDNESFORD,2023-05-11T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.05
852401,HILL STREET - HEDNESFORD,2023-05-11T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.27
852401,HILL STREET - HEDNESFORD,2023-05-11T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.99
852401,HILL STREET - HEDNESFORD,2023-05-11T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
852401,HILL STREET - HEDNESFORD,2023-05-11T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.2
852401,HILL STREET - HEDNESFORD,2023-05-11T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.7
852401,HILL STREET - HEDNESFORD,2023-05-11T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.1
852401,HILL STREET - HEDNESFORD,2023-05-11T05:00:00.000+00:00,transformer,,Temperature,C,21.3
852401,HILL STREET - HEDNESFORD,2023-05-11T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
852401,HILL STREET - HEDNESFORD,2023-05-11T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
852401,HILL STREET - HEDNESFORD,2023-05-11T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
852401,HILL STREET - HEDNESFORD,2023-05-11T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
852401,HILL STREET - HEDNESFORD,2023-05-11T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
852401,HILL STREET - HEDNESFORD,2023-05-11T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
852401,HILL STREET - HEDNESFORD,2023-05-11T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
852401,HILL STREET - HEDNESFORD,2023-05-11T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
852401,HILL STREET - HEDNESFORD,2023-05-11T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
852401,HILL STREET - HEDNESFORD,2023-05-11T05:00:00.000+00:00,busbar,,L3 Active Power,kW,12.25
852401,HILL STREET - HEDNESFORD,2023-05-11T05:00:00.000+00:00,busbar,,L2 Active Power,kW,8.95
852401,HILL STREET - HEDNESFORD,2023-05-11T05:00:00.000+00:00,busbar,,L1 Active Power,kW,11.29
852401,HILL STREET - HEDNESFORD,2023-05-11T05:00:00.000+00:00,busbar,,N Current (RMS),A,32.1
852401,HILL STREET - HEDNESFORD,2023-05-11T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
852401,HILL STREET - HEDNESFORD,2023-05-11T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
852401,HILL STREET - HEDNESFORD,2023-05-11T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
852401,HILL STREET - HEDNESFORD,2023-05-11T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
852401,HILL STREET - HEDNESFORD,2023-05-11T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
852401,HILL STREET - HEDNESFORD,2023-05-11T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
852401,HILL STREET - HEDNESFORD,2023-05-11T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.35
852401,HILL STREET - HEDNESFORD,2023-05-11T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.71
852401,HILL STREET - HEDNESFORD,2023-05-11T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.28
852401,HILL STREET - HEDNESFORD,2023-05-11T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
852401,HILL STREET - HEDNESFORD,2023-05-11T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.2
852401,HILL STREET - HEDNESFORD,2023-05-11T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.5
852401,HILL STREET - HEDNESFORD,2023-05-11T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.5
852401,HILL STREET - HEDNESFORD,2023-05-11T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.45
852401,HILL STREET - HEDNESFORD,2023-05-11T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
852401,HILL STREET - HEDNESFORD,2023-05-11T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
852401,HILL STREET - HEDNESFORD,2023-05-11T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.78
852401,HILL STREET - HEDNESFORD,2023-05-11T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.98
852401,HILL STREET - HEDNESFORD,2023-05-11T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.24
852401,HILL STREET - HEDNESFORD,2023-05-11T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
852401,HILL STREET - HEDNESFORD,2023-05-11T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.5
852401,HILL STREET - HEDNESFORD,2023-05-11T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.3
852401,HILL STREET - HEDNESFORD,2023-05-11T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.0
852401,HILL STREET - HEDNESFORD,2023-05-11T04:50:00.000+00:00,transformer,,Temperature,C,21.3
852401,HILL STREET - HEDNESFORD,2023-05-11T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
852401,HILL STREET - HEDNESFORD,2023-05-11T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
852401,HILL STREET - HEDNESFORD,2023-05-11T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
852401,HILL STREET - HEDNESFORD,2023-05-11T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
852401,HILL STREET - HEDNESFORD,2023-05-11T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
852401,HILL STREET - HEDNESFORD,2023-05-11T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
852401,HILL STREET - HEDNESFORD,2023-05-11T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
852401,HILL STREET - HEDNESFORD,2023-05-11T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
852401,HILL STREET - HEDNESFORD,2023-05-11T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
852401,HILL STREET - HEDNESFORD,2023-05-11T04:50:00.000+00:00,busbar,,L3 Active Power,kW,12.13
852401,HILL STREET - HEDNESFORD,2023-05-11T04:50:00.000+00:00,busbar,,L2 Active Power,kW,11.69
852401,HILL STREET - HEDNESFORD,2023-05-11T04:50:00.000+00:00,busbar,,L1 Active Power,kW,11.52
852401,HILL STREET - HEDNESFORD,2023-05-11T04:50:00.000+00:00,busbar,,N Current (RMS),A,28.2
852401,HILL STREET - HEDNESFORD,2023-05-11T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
852401,HILL STREET - HEDNESFORD,2023-05-11T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
852401,HILL STREET - HEDNESFORD,2023-05-11T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
852401,HILL STREET - HEDNESFORD,2023-05-11T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
852401,HILL STREET - HEDNESFORD,2023-05-11T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
852401,HILL STREET - HEDNESFORD,2023-05-11T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
852401,HILL STREET - HEDNESFORD,2023-05-11T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.52
852401,HILL STREET - HEDNESFORD,2023-05-11T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.14
852401,HILL STREET - HEDNESFORD,2023-05-11T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.05
852401,HILL STREET - HEDNESFORD,2023-05-11T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.9
852401,HILL STREET - HEDNESFORD,2023-05-11T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.9
852401,HILL STREET - HEDNESFORD,2023-05-11T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.2
852401,HILL STREET - HEDNESFORD,2023-05-11T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.4
852401,HILL STREET - HEDNESFORD,2023-05-11T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.73
852401,HILL STREET - HEDNESFORD,2023-05-11T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
852401,HILL STREET - HEDNESFORD,2023-05-11T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
852401,HILL STREET - HEDNESFORD,2023-05-11T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.91
852401,HILL STREET - HEDNESFORD,2023-05-11T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.11
852401,HILL STREET - HEDNESFORD,2023-05-11T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.13
852401,HILL STREET - HEDNESFORD,2023-05-11T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
852401,HILL STREET - HEDNESFORD,2023-05-11T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.2
852401,HILL STREET - HEDNESFORD,2023-05-11T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.9
852401,HILL STREET - HEDNESFORD,2023-05-11T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.3
852401,HILL STREET - HEDNESFORD,2023-05-11T04:40:00.000+00:00,transformer,,Temperature,C,21.3
852401,HILL STREET - HEDNESFORD,2023-05-11T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
852401,HILL STREET - HEDNESFORD,2023-05-11T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
852401,HILL STREET - HEDNESFORD,2023-05-11T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
852401,HILL STREET - HEDNESFORD,2023-05-11T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
852401,HILL STREET - HEDNESFORD,2023-05-11T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
852401,HILL STREET - HEDNESFORD,2023-05-11T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
852401,HILL STREET - HEDNESFORD,2023-05-11T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
852401,HILL STREET - HEDNESFORD,2023-05-11T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
852401,HILL STREET - HEDNESFORD,2023-05-11T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
852401,HILL STREET - HEDNESFORD,2023-05-11T04:40:00.000+00:00,busbar,,L3 Active Power,kW,13.43
852401,HILL STREET - HEDNESFORD,2023-05-11T04:40:00.000+00:00,busbar,,L2 Active Power,kW,11.26
852401,HILL STREET - HEDNESFORD,2023-05-11T04:40:00.000+00:00,busbar,,L1 Active Power,kW,14.18
852401,HILL STREET - HEDNESFORD,2023-05-11T04:40:00.000+00:00,busbar,,N Current (RMS),A,26.8
852401,HILL STREET - HEDNESFORD,2023-05-11T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
852401,HILL STREET - HEDNESFORD,2023-05-11T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
852401,HILL STREET - HEDNESFORD,2023-05-11T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
852401,HILL STREET - HEDNESFORD,2023-05-11T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
852401,HILL STREET - HEDNESFORD,2023-05-11T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
852401,HILL STREET - HEDNESFORD,2023-05-11T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
852401,HILL STREET - HEDNESFORD,2023-05-11T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.97
852401,HILL STREET - HEDNESFORD,2023-05-11T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.02
852401,HILL STREET - HEDNESFORD,2023-05-11T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.22
852401,HILL STREET - HEDNESFORD,2023-05-11T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.3
852401,HILL STREET - HEDNESFORD,2023-05-11T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.1
852401,HILL STREET - HEDNESFORD,2023-05-11T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.2
852401,HILL STREET - HEDNESFORD,2023-05-11T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.9
852401,HILL STREET - HEDNESFORD,2023-05-11T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
852401,HILL STREET - HEDNESFORD,2023-05-11T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
852401,HILL STREET - HEDNESFORD,2023-05-11T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
852401,HILL STREET - HEDNESFORD,2023-05-11T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.71
852401,HILL STREET - HEDNESFORD,2023-05-11T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.1
852401,HILL STREET - HEDNESFORD,2023-05-11T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.48
852401,HILL STREET - HEDNESFORD,2023-05-11T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
852401,HILL STREET - HEDNESFORD,2023-05-11T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.4
852401,HILL STREET - HEDNESFORD,2023-05-11T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.3
852401,HILL STREET - HEDNESFORD,2023-05-11T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.1
852401,HILL STREET - HEDNESFORD,2023-05-11T04:30:00.000+00:00,transformer,,Temperature,C,21.3
