Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-05-12T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
852401,HILL STREET - HEDNESFORD,2023-05-12T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
852401,HILL STREET - HEDNESFORD,2023-05-12T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
852401,HILL STREET - HEDNESFORD,2023-05-12T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
852401,HILL STREET - HEDNESFORD,2023-05-12T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
852401,HILL STREET - HEDNESFORD,2023-05-12T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
852401,HILL STREET - HEDNESFORD,2023-05-12T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
852401,HILL STREET - HEDNESFORD,2023-05-12T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
852401,HILL STREET - HEDNESFORD,2023-05-12T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
852401,HILL STREET - HEDNESFORD,2023-05-12T19:40:00.000+00:00,busbar,,L3 Active Power,kW,23.33
852401,HILL STREET - HEDNESFORD,2023-05-12T19:40:00.000+00:00,busbar,,L2 Active Power,kW,15.75
852401,HILL STREET - HEDNESFORD,2023-05-12T19:40:00.000+00:00,busbar,,L1 Active Power,kW,29.24
852401,HILL STREET - HEDNESFORD,2023-05-12T19:40:00.000+00:00,busbar,,N Current (RMS),A,67.6
852401,HILL STREET - HEDNESFORD,2023-05-12T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
852401,HILL STREET - HEDNESFORD,2023-05-12T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
852401,HILL STREET - HEDNESFORD,2023-05-12T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
852401,HILL STREET - HEDNESFORD,2023-05-12T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
852401,HILL STREET - HEDNESFORD,2023-05-12T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
852401,HILL STREET - HEDNESFORD,2023-05-12T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
852401,HILL STREET - HEDNESFORD,2023-05-12T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.53
852401,HILL STREET - HEDNESFORD,2023-05-12T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.65
852401,HILL STREET - HEDNESFORD,2023-05-12T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.73
852401,HILL STREET - HEDNESFORD,2023-05-12T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.7
852401,HILL STREET - HEDNESFORD,2023-05-12T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
852401,HILL STREET - HEDNESFORD,2023-05-12T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.2
852401,HILL STREET - HEDNESFORD,2023-05-12T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.0
852401,HILL STREET - HEDNESFORD,2023-05-12T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
852401,HILL STREET - HEDNESFORD,2023-05-12T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
852401,HILL STREET - HEDNESFORD,2023-05-12T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
852401,HILL STREET - HEDNESFORD,2023-05-12T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.57
852401,HILL STREET - HEDNESFORD,2023-05-12T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.1
852401,HILL STREET - HEDNESFORD,2023-05-12T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.53
852401,HILL STREET - HEDNESFORD,2023-05-12T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.5
852401,HILL STREET - HEDNESFORD,2023-05-12T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.7
852401,HILL STREET - HEDNESFORD,2023-05-12T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.9
852401,HILL STREET - HEDNESFORD,2023-05-12T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.1
852401,HILL STREET - HEDNESFORD,2023-05-12T19:30:00.000+00:00,transformer,,Temperature,C,23.3
852401,HILL STREET - HEDNESFORD,2023-05-12T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
852401,HILL STREET - HEDNESFORD,2023-05-12T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
852401,HILL STREET - HEDNESFORD,2023-05-12T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
852401,HILL STREET - HEDNESFORD,2023-05-12T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
852401,HILL STREET - HEDNESFORD,2023-05-12T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
852401,HILL STREET - HEDNESFORD,2023-05-12T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
852401,HILL STREET - HEDNESFORD,2023-05-12T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
852401,HILL STREET - HEDNESFORD,2023-05-12T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
852401,HILL STREET - HEDNESFORD,2023-05-12T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
852401,HILL STREET - HEDNESFORD,2023-05-12T19:30:00.000+00:00,busbar,,L3 Active Power,kW,25.1
852401,HILL STREET - HEDNESFORD,2023-05-12T19:30:00.000+00:00,busbar,,L2 Active Power,kW,17.76
852401,HILL STREET - HEDNESFORD,2023-05-12T19:30:00.000+00:00,busbar,,L1 Active Power,kW,30.26
852401,HILL STREET - HEDNESFORD,2023-05-12T19:30:00.000+00:00,busbar,,N Current (RMS),A,68.1
852401,HILL STREET - HEDNESFORD,2023-05-12T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
852401,HILL STREET - HEDNESFORD,2023-05-12T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
852401,HILL STREET - HEDNESFORD,2023-05-12T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
852401,HILL STREET - HEDNESFORD,2023-05-12T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
852401,HILL STREET - HEDNESFORD,2023-05-12T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
852401,HILL STREET - HEDNESFORD,2023-05-12T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
852401,HILL STREET - HEDNESFORD,2023-05-12T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.44
852401,HILL STREET - HEDNESFORD,2023-05-12T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.2
852401,HILL STREET - HEDNESFORD,2023-05-12T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.19
852401,HILL STREET - HEDNESFORD,2023-05-12T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
852401,HILL STREET - HEDNESFORD,2023-05-12T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
852401,HILL STREET - HEDNESFORD,2023-05-12T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.2
852401,HILL STREET - HEDNESFORD,2023-05-12T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.2
852401,HILL STREET - HEDNESFORD,2023-05-12T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
852401,HILL STREET - HEDNESFORD,2023-05-12T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
852401,HILL STREET - HEDNESFORD,2023-05-12T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
852401,HILL STREET - HEDNESFORD,2023-05-12T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.21
852401,HILL STREET - HEDNESFORD,2023-05-12T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.28
852401,HILL STREET - HEDNESFORD,2023-05-12T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.33
852401,HILL STREET - HEDNESFORD,2023-05-12T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,86.5
852401,HILL STREET - HEDNESFORD,2023-05-12T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,135.3
852401,HILL STREET - HEDNESFORD,2023-05-12T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.0
852401,HILL STREET - HEDNESFORD,2023-05-12T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.2
852401,HILL STREET - HEDNESFORD,2023-05-12T19:20:00.000+00:00,transformer,,Temperature,C,23.4
852401,HILL STREET - HEDNESFORD,2023-05-12T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
852401,HILL STREET - HEDNESFORD,2023-05-12T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
852401,HILL STREET - HEDNESFORD,2023-05-12T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
852401,HILL STREET - HEDNESFORD,2023-05-12T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
852401,HILL STREET - HEDNESFORD,2023-05-12T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
852401,HILL STREET - HEDNESFORD,2023-05-12T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
852401,HILL STREET - HEDNESFORD,2023-05-12T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
852401,HILL STREET - HEDNESFORD,2023-05-12T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
852401,HILL STREET - HEDNESFORD,2023-05-12T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
852401,HILL STREET - HEDNESFORD,2023-05-12T19:20:00.000+00:00,busbar,,L3 Active Power,kW,36.65
852401,HILL STREET - HEDNESFORD,2023-05-12T19:20:00.000+00:00,busbar,,L2 Active Power,kW,16.47
852401,HILL STREET - HEDNESFORD,2023-05-12T19:20:00.000+00:00,busbar,,L1 Active Power,kW,26.53
852401,HILL STREET - HEDNESFORD,2023-05-12T19:20:00.000+00:00,busbar,,N Current (RMS),A,91.6
852401,HILL STREET - HEDNESFORD,2023-05-12T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.2
852401,HILL STREET - HEDNESFORD,2023-05-12T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
852401,HILL STREET - HEDNESFORD,2023-05-12T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
852401,HILL STREET - HEDNESFORD,2023-05-12T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
852401,HILL STREET - HEDNESFORD,2023-05-12T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
852401,HILL STREET - HEDNESFORD,2023-05-12T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
852401,HILL STREET - HEDNESFORD,2023-05-12T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.19
852401,HILL STREET - HEDNESFORD,2023-05-12T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.1
852401,HILL STREET - HEDNESFORD,2023-05-12T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.89
852401,HILL STREET - HEDNESFORD,2023-05-12T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
852401,HILL STREET - HEDNESFORD,2023-05-12T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
852401,HILL STREET - HEDNESFORD,2023-05-12T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.8
852401,HILL STREET - HEDNESFORD,2023-05-12T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.2
852401,HILL STREET - HEDNESFORD,2023-05-12T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
852401,HILL STREET - HEDNESFORD,2023-05-12T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
852401,HILL STREET - HEDNESFORD,2023-05-12T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
852401,HILL STREET - HEDNESFORD,2023-05-12T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.6
852401,HILL STREET - HEDNESFORD,2023-05-12T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.04
852401,HILL STREET - HEDNESFORD,2023-05-12T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.78
852401,HILL STREET - HEDNESFORD,2023-05-12T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,57.0
852401,HILL STREET - HEDNESFORD,2023-05-12T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.9
852401,HILL STREET - HEDNESFORD,2023-05-12T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.2
852401,HILL STREET - HEDNESFORD,2023-05-12T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.3
852401,HILL STREET - HEDNESFORD,2023-05-12T19:10:00.000+00:00,transformer,,Temperature,C,23.5
852401,HILL STREET - HEDNESFORD,2023-05-12T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
852401,HILL STREET - HEDNESFORD,2023-05-12T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
852401,HILL STREET - HEDNESFORD,2023-05-12T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
852401,HILL STREET - HEDNESFORD,2023-05-12T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
852401,HILL STREET - HEDNESFORD,2023-05-12T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
852401,HILL STREET - HEDNESFORD,2023-05-12T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
852401,HILL STREET - HEDNESFORD,2023-05-12T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
852401,HILL STREET - HEDNESFORD,2023-05-12T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
852401,HILL STREET - HEDNESFORD,2023-05-12T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
852401,HILL STREET - HEDNESFORD,2023-05-12T19:10:00.000+00:00,busbar,,L3 Active Power,kW,29.8
852401,HILL STREET - HEDNESFORD,2023-05-12T19:10:00.000+00:00,busbar,,L2 Active Power,kW,17.14
852401,HILL STREET - HEDNESFORD,2023-05-12T19:10:00.000+00:00,busbar,,L1 Active Power,kW,27.67
852401,HILL STREET - HEDNESFORD,2023-05-12T19:10:00.000+00:00,busbar,,N Current (RMS),A,71.5
852401,HILL STREET - HEDNESFORD,2023-05-12T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
852401,HILL STREET - HEDNESFORD,2023-05-12T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
852401,HILL STREET - HEDNESFORD,2023-05-12T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
852401,HILL STREET - HEDNESFORD,2023-05-12T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.26
852401,HILL STREET - HEDNESFORD,2023-05-12T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
852401,HILL STREET - HEDNESFORD,2023-05-12T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
852401,HILL STREET - HEDNESFORD,2023-05-12T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.69
852401,HILL STREET - HEDNESFORD,2023-05-12T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.13
852401,HILL STREET - HEDNESFORD,2023-05-12T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.7
852401,HILL STREET - HEDNESFORD,2023-05-12T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
852401,HILL STREET - HEDNESFORD,2023-05-12T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.2
852401,HILL STREET - HEDNESFORD,2023-05-12T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.2
852401,HILL STREET - HEDNESFORD,2023-05-12T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.4
852401,HILL STREET - HEDNESFORD,2023-05-12T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
852401,HILL STREET - HEDNESFORD,2023-05-12T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
852401,HILL STREET - HEDNESFORD,2023-05-12T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.7
852401,HILL STREET - HEDNESFORD,2023-05-12T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.12
852401,HILL STREET - HEDNESFORD,2023-05-12T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.35
852401,HILL STREET - HEDNESFORD,2023-05-12T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.15
852401,HILL STREET - HEDNESFORD,2023-05-12T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,66.0
852401,HILL STREET - HEDNESFORD,2023-05-12T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.3
852401,HILL STREET - HEDNESFORD,2023-05-12T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.2
852401,HILL STREET - HEDNESFORD,2023-05-12T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.0
852401,HILL STREET - HEDNESFORD,2023-05-12T19:00:00.000+00:00,transformer,,Temperature,C,23.5
852401,HILL STREET - HEDNESFORD,2023-05-12T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
852401,HILL STREET - HEDNESFORD,2023-05-12T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
852401,HILL STREET - HEDNESFORD,2023-05-12T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
852401,HILL STREET - HEDNESFORD,2023-05-12T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
852401,HILL STREET - HEDNESFORD,2023-05-12T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
852401,HILL STREET - HEDNESFORD,2023-05-12T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
852401,HILL STREET - HEDNESFORD,2023-05-12T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
852401,HILL STREET - HEDNESFORD,2023-05-12T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
852401,HILL STREET - HEDNESFORD,2023-05-12T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
852401,HILL STREET - HEDNESFORD,2023-05-12T19:00:00.000+00:00,busbar,,L3 Active Power,kW,32.81
852401,HILL STREET - HEDNESFORD,2023-05-12T19:00:00.000+00:00,busbar,,L2 Active Power,kW,14.48
852401,HILL STREET - HEDNESFORD,2023-05-12T19:00:00.000+00:00,busbar,,L1 Active Power,kW,23.85
852401,HILL STREET - HEDNESFORD,2023-05-12T19:00:00.000+00:00,busbar,,N Current (RMS),A,85.0
852401,HILL STREET - HEDNESFORD,2023-05-12T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
852401,HILL STREET - HEDNESFORD,2023-05-12T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
852401,HILL STREET - HEDNESFORD,2023-05-12T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
852401,HILL STREET - HEDNESFORD,2023-05-12T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
852401,HILL STREET - HEDNESFORD,2023-05-12T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
852401,HILL STREET - HEDNESFORD,2023-05-12T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
852401,HILL STREET - HEDNESFORD,2023-05-12T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.83
852401,HILL STREET - HEDNESFORD,2023-05-12T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.23
852401,HILL STREET - HEDNESFORD,2023-05-12T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.06
852401,HILL STREET - HEDNESFORD,2023-05-12T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
852401,HILL STREET - HEDNESFORD,2023-05-12T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.7
852401,HILL STREET - HEDNESFORD,2023-05-12T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.4
852401,HILL STREET - HEDNESFORD,2023-05-12T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.6
852401,HILL STREET - HEDNESFORD,2023-05-12T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
852401,HILL STREET - HEDNESFORD,2023-05-12T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
852401,HILL STREET - HEDNESFORD,2023-05-12T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
852401,HILL STREET - HEDNESFORD,2023-05-12T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.94
852401,HILL STREET - HEDNESFORD,2023-05-12T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.74
852401,HILL STREET - HEDNESFORD,2023-05-12T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.87
852401,HILL STREET - HEDNESFORD,2023-05-12T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.8
852401,HILL STREET - HEDNESFORD,2023-05-12T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.7
852401,HILL STREET - HEDNESFORD,2023-05-12T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.5
852401,HILL STREET - HEDNESFORD,2023-05-12T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.9
852401,HILL STREET - HEDNESFORD,2023-05-12T18:50:00.000+00:00,transformer,,Temperature,C,23.6
852401,HILL STREET - HEDNESFORD,2023-05-12T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
852401,HILL STREET - HEDNESFORD,2023-05-12T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
852401,HILL STREET - HEDNESFORD,2023-05-12T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
852401,HILL STREET - HEDNESFORD,2023-05-12T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
852401,HILL STREET - HEDNESFORD,2023-05-12T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
852401,HILL STREET - HEDNESFORD,2023-05-12T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
852401,HILL STREET - HEDNESFORD,2023-05-12T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
852401,HILL STREET - HEDNESFORD,2023-05-12T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
852401,HILL STREET - HEDNESFORD,2023-05-12T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
852401,HILL STREET - HEDNESFORD,2023-05-12T18:50:00.000+00:00,busbar,,L3 Active Power,kW,23.78
852401,HILL STREET - HEDNESFORD,2023-05-12T18:50:00.000+00:00,busbar,,L2 Active Power,kW,13.97
852401,HILL STREET - HEDNESFORD,2023-05-12T18:50:00.000+00:00,busbar,,L1 Active Power,kW,27.93
852401,HILL STREET - HEDNESFORD,2023-05-12T18:50:00.000+00:00,busbar,,N Current (RMS),A,72.8
852401,HILL STREET - HEDNESFORD,2023-05-12T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
852401,HILL STREET - HEDNESFORD,2023-05-12T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
852401,HILL STREET - HEDNESFORD,2023-05-12T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
852401,HILL STREET - HEDNESFORD,2023-05-12T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
852401,HILL STREET - HEDNESFORD,2023-05-12T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
852401,HILL STREET - HEDNESFORD,2023-05-12T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
852401,HILL STREET - HEDNESFORD,2023-05-12T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.66
852401,HILL STREET - HEDNESFORD,2023-05-12T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.49
852401,HILL STREET - HEDNESFORD,2023-05-12T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.34
852401,HILL STREET - HEDNESFORD,2023-05-12T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
852401,HILL STREET - HEDNESFORD,2023-05-12T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.2
852401,HILL STREET - HEDNESFORD,2023-05-12T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.4
852401,HILL STREET - HEDNESFORD,2023-05-12T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.3
852401,HILL STREET - HEDNESFORD,2023-05-12T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
852401,HILL STREET - HEDNESFORD,2023-05-12T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
852401,HILL STREET - HEDNESFORD,2023-05-12T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
852401,HILL STREET - HEDNESFORD,2023-05-12T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.74
852401,HILL STREET - HEDNESFORD,2023-05-12T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.65
852401,HILL STREET - HEDNESFORD,2023-05-12T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.81
852401,HILL STREET - HEDNESFORD,2023-05-12T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.1
852401,HILL STREET - HEDNESFORD,2023-05-12T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.0
852401,HILL STREET - HEDNESFORD,2023-05-12T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.6
852401,HILL STREET - HEDNESFORD,2023-05-12T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.3
852401,HILL STREET - HEDNESFORD,2023-05-12T18:40:00.000+00:00,transformer,,Temperature,C,23.8
852401,HILL STREET - HEDNESFORD,2023-05-12T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
852401,HILL STREET - HEDNESFORD,2023-05-12T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
852401,HILL STREET - HEDNESFORD,2023-05-12T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
852401,HILL STREET - HEDNESFORD,2023-05-12T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
852401,HILL STREET - HEDNESFORD,2023-05-12T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
852401,HILL STREET - HEDNESFORD,2023-05-12T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
852401,HILL STREET - HEDNESFORD,2023-05-12T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
852401,HILL STREET - HEDNESFORD,2023-05-12T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
852401,HILL STREET - HEDNESFORD,2023-05-12T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
852401,HILL STREET - HEDNESFORD,2023-05-12T18:40:00.000+00:00,busbar,,L3 Active Power,kW,20.4
852401,HILL STREET - HEDNESFORD,2023-05-12T18:40:00.000+00:00,busbar,,L2 Active Power,kW,16.14
852401,HILL STREET - HEDNESFORD,2023-05-12T18:40:00.000+00:00,busbar,,L1 Active Power,kW,30.15
852401,HILL STREET - HEDNESFORD,2023-05-12T18:40:00.000+00:00,busbar,,N Current (RMS),A,68.2
852401,HILL STREET - HEDNESFORD,2023-05-12T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
852401,HILL STREET - HEDNESFORD,2023-05-12T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
852401,HILL STREET - HEDNESFORD,2023-05-12T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
852401,HILL STREET - HEDNESFORD,2023-05-12T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
852401,HILL STREET - HEDNESFORD,2023-05-12T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
852401,HILL STREET - HEDNESFORD,2023-05-12T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
852401,HILL STREET - HEDNESFORD,2023-05-12T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.82
852401,HILL STREET - HEDNESFORD,2023-05-12T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.41
852401,HILL STREET - HEDNESFORD,2023-05-12T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.56
852401,HILL STREET - HEDNESFORD,2023-05-12T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
852401,HILL STREET - HEDNESFORD,2023-05-12T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
852401,HILL STREET - HEDNESFORD,2023-05-12T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.0
852401,HILL STREET - HEDNESFORD,2023-05-12T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.2
852401,HILL STREET - HEDNESFORD,2023-05-12T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
852401,HILL STREET - HEDNESFORD,2023-05-12T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
852401,HILL STREET - HEDNESFORD,2023-05-12T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.52
852401,HILL STREET - HEDNESFORD,2023-05-12T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.82
852401,HILL STREET - HEDNESFORD,2023-05-12T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.29
852401,HILL STREET - HEDNESFORD,2023-05-12T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.11
852401,HILL STREET - HEDNESFORD,2023-05-12T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.7
852401,HILL STREET - HEDNESFORD,2023-05-12T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.2
852401,HILL STREET - HEDNESFORD,2023-05-12T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.8
852401,HILL STREET - HEDNESFORD,2023-05-12T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.8
852401,HILL STREET - HEDNESFORD,2023-05-12T18:30:00.000+00:00,transformer,,Temperature,C,23.8
852401,HILL STREET - HEDNESFORD,2023-05-12T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
852401,HILL STREET - HEDNESFORD,2023-05-12T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
852401,HILL STREET - HEDNESFORD,2023-05-12T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
852401,HILL STREET - HEDNESFORD,2023-05-12T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
852401,HILL STREET - HEDNESFORD,2023-05-12T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
852401,HILL STREET - HEDNESFORD,2023-05-12T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
852401,HILL STREET - HEDNESFORD,2023-05-12T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
852401,HILL STREET - HEDNESFORD,2023-05-12T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
852401,HILL STREET - HEDNESFORD,2023-05-12T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
852401,HILL STREET - HEDNESFORD,2023-05-12T18:30:00.000+00:00,busbar,,L3 Active Power,kW,25.64
852401,HILL STREET - HEDNESFORD,2023-05-12T18:30:00.000+00:00,busbar,,L2 Active Power,kW,14.7
852401,HILL STREET - HEDNESFORD,2023-05-12T18:30:00.000+00:00,busbar,,L1 Active Power,kW,32.67
852401,HILL STREET - HEDNESFORD,2023-05-12T18:30:00.000+00:00,busbar,,N Current (RMS),A,82.0
852401,HILL STREET - HEDNESFORD,2023-05-12T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
852401,HILL STREET - HEDNESFORD,2023-05-12T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
852401,HILL STREET - HEDNESFORD,2023-05-12T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.3
852401,HILL STREET - HEDNESFORD,2023-05-12T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
852401,HILL STREET - HEDNESFORD,2023-05-12T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
852401,HILL STREET - HEDNESFORD,2023-05-12T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
852401,HILL STREET - HEDNESFORD,2023-05-12T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.99
852401,HILL STREET - HEDNESFORD,2023-05-12T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.84
852401,HILL STREET - HEDNESFORD,2023-05-12T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.63
852401,HILL STREET - HEDNESFORD,2023-05-12T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.6
852401,HILL STREET - HEDNESFORD,2023-05-12T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.6
852401,HILL STREET - HEDNESFORD,2023-05-12T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.1
852401,HILL STREET - HEDNESFORD,2023-05-12T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.2
852401,HILL STREET - HEDNESFORD,2023-05-12T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
852401,HILL STREET - HEDNESFORD,2023-05-12T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
852401,HILL STREET - HEDNESFORD,2023-05-12T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
852401,HILL STREET - HEDNESFORD,2023-05-12T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.35
852401,HILL STREET - HEDNESFORD,2023-05-12T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.55
852401,HILL STREET - HEDNESFORD,2023-05-12T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.6
852401,HILL STREET - HEDNESFORD,2023-05-12T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.8
852401,HILL STREET - HEDNESFORD,2023-05-12T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.3
852401,HILL STREET - HEDNESFORD,2023-05-12T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.0
852401,HILL STREET - HEDNESFORD,2023-05-12T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.8
852401,HILL STREET - HEDNESFORD,2023-05-12T18:20:00.000+00:00,transformer,,Temperature,C,24.0
852401,HILL STREET - HEDNESFORD,2023-05-12T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
852401,HILL STREET - HEDNESFORD,2023-05-12T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
852401,HILL STREET - HEDNESFORD,2023-05-12T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
852401,HILL STREET - HEDNESFORD,2023-05-12T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
852401,HILL STREET - HEDNESFORD,2023-05-12T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
852401,HILL STREET - HEDNESFORD,2023-05-12T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
852401,HILL STREET - HEDNESFORD,2023-05-12T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
852401,HILL STREET - HEDNESFORD,2023-05-12T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
852401,HILL STREET - HEDNESFORD,2023-05-12T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
852401,HILL STREET - HEDNESFORD,2023-05-12T18:20:00.000+00:00,busbar,,L3 Active Power,kW,29.35
852401,HILL STREET - HEDNESFORD,2023-05-12T18:20:00.000+00:00,busbar,,L2 Active Power,kW,15.4
852401,HILL STREET - HEDNESFORD,2023-05-12T18:20:00.000+00:00,busbar,,L1 Active Power,kW,34.23
852401,HILL STREET - HEDNESFORD,2023-05-12T18:20:00.000+00:00,busbar,,N Current (RMS),A,83.0
852401,HILL STREET - HEDNESFORD,2023-05-12T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
852401,HILL STREET - HEDNESFORD,2023-05-12T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
852401,HILL STREET - HEDNESFORD,2023-05-12T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.2
852401,HILL STREET - HEDNESFORD,2023-05-12T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
852401,HILL STREET - HEDNESFORD,2023-05-12T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
852401,HILL STREET - HEDNESFORD,2023-05-12T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
852401,HILL STREET - HEDNESFORD,2023-05-12T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.73
852401,HILL STREET - HEDNESFORD,2023-05-12T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.39
852401,HILL STREET - HEDNESFORD,2023-05-12T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.43
852401,HILL STREET - HEDNESFORD,2023-05-12T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
852401,HILL STREET - HEDNESFORD,2023-05-12T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
852401,HILL STREET - HEDNESFORD,2023-05-12T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.6
852401,HILL STREET - HEDNESFORD,2023-05-12T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.8
852401,HILL STREET - HEDNESFORD,2023-05-12T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.98
852401,HILL STREET - HEDNESFORD,2023-05-12T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
852401,HILL STREET - HEDNESFORD,2023-05-12T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
852401,HILL STREET - HEDNESFORD,2023-05-12T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.46
852401,HILL STREET - HEDNESFORD,2023-05-12T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.22
852401,HILL STREET - HEDNESFORD,2023-05-12T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.59
852401,HILL STREET - HEDNESFORD,2023-05-12T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.3
852401,HILL STREET - HEDNESFORD,2023-05-12T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.9
852401,HILL STREET - HEDNESFORD,2023-05-12T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.7
852401,HILL STREET - HEDNESFORD,2023-05-12T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.5
852401,HILL STREET - HEDNESFORD,2023-05-12T18:10:00.000+00:00,transformer,,Temperature,C,24.0
852401,HILL STREET - HEDNESFORD,2023-05-12T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
852401,HILL STREET - HEDNESFORD,2023-05-12T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
852401,HILL STREET - HEDNESFORD,2023-05-12T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-05-12T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
852401,HILL STREET - HEDNESFORD,2023-05-12T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
852401,HILL STREET - HEDNESFORD,2023-05-12T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
852401,HILL STREET - HEDNESFORD,2023-05-12T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
852401,HILL STREET - HEDNESFORD,2023-05-12T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
852401,HILL STREET - HEDNESFORD,2023-05-12T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
852401,HILL STREET - HEDNESFORD,2023-05-12T18:10:00.000+00:00,busbar,,L3 Active Power,kW,28.19
852401,HILL STREET - HEDNESFORD,2023-05-12T18:10:00.000+00:00,busbar,,L2 Active Power,kW,23.62
852401,HILL STREET - HEDNESFORD,2023-05-12T18:10:00.000+00:00,busbar,,L1 Active Power,kW,36.02
852401,HILL STREET - HEDNESFORD,2023-05-12T18:10:00.000+00:00,busbar,,N Current (RMS),A,70.4
852401,HILL STREET - HEDNESFORD,2023-05-12T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
852401,HILL STREET - HEDNESFORD,2023-05-12T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
852401,HILL STREET - HEDNESFORD,2023-05-12T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.8
852401,HILL STREET - HEDNESFORD,2023-05-12T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
852401,HILL STREET - HEDNESFORD,2023-05-12T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
852401,HILL STREET - HEDNESFORD,2023-05-12T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
852401,HILL STREET - HEDNESFORD,2023-05-12T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.24
852401,HILL STREET - HEDNESFORD,2023-05-12T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.25
852401,HILL STREET - HEDNESFORD,2023-05-12T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.24
852401,HILL STREET - HEDNESFORD,2023-05-12T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
852401,HILL STREET - HEDNESFORD,2023-05-12T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
852401,HILL STREET - HEDNESFORD,2023-05-12T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.9
852401,HILL STREET - HEDNESFORD,2023-05-12T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.2
852401,HILL STREET - HEDNESFORD,2023-05-12T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
852401,HILL STREET - HEDNESFORD,2023-05-12T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
852401,HILL STREET - HEDNESFORD,2023-05-12T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
852401,HILL STREET - HEDNESFORD,2023-05-12T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.23
852401,HILL STREET - HEDNESFORD,2023-05-12T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.12
852401,HILL STREET - HEDNESFORD,2023-05-12T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.97
852401,HILL STREET - HEDNESFORD,2023-05-12T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.0
852401,HILL STREET - HEDNESFORD,2023-05-12T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.1
852401,HILL STREET - HEDNESFORD,2023-05-12T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.9
852401,HILL STREET - HEDNESFORD,2023-05-12T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.7
852401,HILL STREET - HEDNESFORD,2023-05-12T18:00:00.000+00:00,transformer,,Temperature,C,24.2
852401,HILL STREET - HEDNESFORD,2023-05-12T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-05-12T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
852401,HILL STREET - HEDNESFORD,2023-05-12T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
852401,HILL STREET - HEDNESFORD,2023-05-12T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
852401,HILL STREET - HEDNESFORD,2023-05-12T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
852401,HILL STREET - HEDNESFORD,2023-05-12T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
852401,HILL STREET - HEDNESFORD,2023-05-12T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
852401,HILL STREET - HEDNESFORD,2023-05-12T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
852401,HILL STREET - HEDNESFORD,2023-05-12T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
852401,HILL STREET - HEDNESFORD,2023-05-12T18:00:00.000+00:00,busbar,,L3 Active Power,kW,32.47
852401,HILL STREET - HEDNESFORD,2023-05-12T18:00:00.000+00:00,busbar,,L2 Active Power,kW,26.37
852401,HILL STREET - HEDNESFORD,2023-05-12T18:00:00.000+00:00,busbar,,L1 Active Power,kW,29.21
852401,HILL STREET - HEDNESFORD,2023-05-12T18:00:00.000+00:00,busbar,,N Current (RMS),A,55.2
852401,HILL STREET - HEDNESFORD,2023-05-12T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.3
852401,HILL STREET - HEDNESFORD,2023-05-12T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
852401,HILL STREET - HEDNESFORD,2023-05-12T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
852401,HILL STREET - HEDNESFORD,2023-05-12T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
852401,HILL STREET - HEDNESFORD,2023-05-12T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
852401,HILL STREET - HEDNESFORD,2023-05-12T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
852401,HILL STREET - HEDNESFORD,2023-05-12T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.6
852401,HILL STREET - HEDNESFORD,2023-05-12T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.37
852401,HILL STREET - HEDNESFORD,2023-05-12T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.39
852401,HILL STREET - HEDNESFORD,2023-05-12T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
852401,HILL STREET - HEDNESFORD,2023-05-12T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.1
852401,HILL STREET - HEDNESFORD,2023-05-12T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.8
852401,HILL STREET - HEDNESFORD,2023-05-12T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.1
852401,HILL STREET - HEDNESFORD,2023-05-12T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
852401,HILL STREET - HEDNESFORD,2023-05-12T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
852401,HILL STREET - HEDNESFORD,2023-05-12T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
852401,HILL STREET - HEDNESFORD,2023-05-12T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.56
852401,HILL STREET - HEDNESFORD,2023-05-12T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.0
852401,HILL STREET - HEDNESFORD,2023-05-12T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.44
852401,HILL STREET - HEDNESFORD,2023-05-12T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.6
852401,HILL STREET - HEDNESFORD,2023-05-12T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.2
852401,HILL STREET - HEDNESFORD,2023-05-12T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.8
852401,HILL STREET - HEDNESFORD,2023-05-12T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.0
852401,HILL STREET - HEDNESFORD,2023-05-12T17:50:00.000+00:00,transformer,,Temperature,C,24.4
852401,HILL STREET - HEDNESFORD,2023-05-12T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
852401,HILL STREET - HEDNESFORD,2023-05-12T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
852401,HILL STREET - HEDNESFORD,2023-05-12T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
852401,HILL STREET - HEDNESFORD,2023-05-12T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
852401,HILL STREET - HEDNESFORD,2023-05-12T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
852401,HILL STREET - HEDNESFORD,2023-05-12T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
852401,HILL STREET - HEDNESFORD,2023-05-12T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
852401,HILL STREET - HEDNESFORD,2023-05-12T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
852401,HILL STREET - HEDNESFORD,2023-05-12T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
852401,HILL STREET - HEDNESFORD,2023-05-12T17:50:00.000+00:00,busbar,,L3 Active Power,kW,32.16
852401,HILL STREET - HEDNESFORD,2023-05-12T17:50:00.000+00:00,busbar,,L2 Active Power,kW,23.37
852401,HILL STREET - HEDNESFORD,2023-05-12T17:50:00.000+00:00,busbar,,L1 Active Power,kW,26.83
852401,HILL STREET - HEDNESFORD,2023-05-12T17:50:00.000+00:00,busbar,,N Current (RMS),A,58.0
852401,HILL STREET - HEDNESFORD,2023-05-12T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.2
852401,HILL STREET - HEDNESFORD,2023-05-12T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
852401,HILL STREET - HEDNESFORD,2023-05-12T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
852401,HILL STREET - HEDNESFORD,2023-05-12T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
852401,HILL STREET - HEDNESFORD,2023-05-12T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
852401,HILL STREET - HEDNESFORD,2023-05-12T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
852401,HILL STREET - HEDNESFORD,2023-05-12T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.43
852401,HILL STREET - HEDNESFORD,2023-05-12T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.38
852401,HILL STREET - HEDNESFORD,2023-05-12T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.54
852401,HILL STREET - HEDNESFORD,2023-05-12T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
852401,HILL STREET - HEDNESFORD,2023-05-12T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.1
852401,HILL STREET - HEDNESFORD,2023-05-12T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.7
852401,HILL STREET - HEDNESFORD,2023-05-12T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.8
852401,HILL STREET - HEDNESFORD,2023-05-12T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
852401,HILL STREET - HEDNESFORD,2023-05-12T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
852401,HILL STREET - HEDNESFORD,2023-05-12T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
852401,HILL STREET - HEDNESFORD,2023-05-12T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.11
852401,HILL STREET - HEDNESFORD,2023-05-12T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.68
852401,HILL STREET - HEDNESFORD,2023-05-12T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.69
852401,HILL STREET - HEDNESFORD,2023-05-12T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.1
852401,HILL STREET - HEDNESFORD,2023-05-12T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.2
852401,HILL STREET - HEDNESFORD,2023-05-12T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.8
852401,HILL STREET - HEDNESFORD,2023-05-12T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.9
852401,HILL STREET - HEDNESFORD,2023-05-12T17:40:00.000+00:00,transformer,,Temperature,C,24.3
852401,HILL STREET - HEDNESFORD,2023-05-12T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
852401,HILL STREET - HEDNESFORD,2023-05-12T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
852401,HILL STREET - HEDNESFORD,2023-05-12T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
852401,HILL STREET - HEDNESFORD,2023-05-12T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
852401,HILL STREET - HEDNESFORD,2023-05-12T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
852401,HILL STREET - HEDNESFORD,2023-05-12T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
852401,HILL STREET - HEDNESFORD,2023-05-12T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
852401,HILL STREET - HEDNESFORD,2023-05-12T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
852401,HILL STREET - HEDNESFORD,2023-05-12T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
852401,HILL STREET - HEDNESFORD,2023-05-12T17:40:00.000+00:00,busbar,,L3 Active Power,kW,26.54
852401,HILL STREET - HEDNESFORD,2023-05-12T17:40:00.000+00:00,busbar,,L2 Active Power,kW,25.06
852401,HILL STREET - HEDNESFORD,2023-05-12T17:40:00.000+00:00,busbar,,L1 Active Power,kW,24.23
852401,HILL STREET - HEDNESFORD,2023-05-12T17:40:00.000+00:00,busbar,,N Current (RMS),A,47.4
852401,HILL STREET - HEDNESFORD,2023-05-12T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
852401,HILL STREET - HEDNESFORD,2023-05-12T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
852401,HILL STREET - HEDNESFORD,2023-05-12T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
852401,HILL STREET - HEDNESFORD,2023-05-12T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
852401,HILL STREET - HEDNESFORD,2023-05-12T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
852401,HILL STREET - HEDNESFORD,2023-05-12T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
852401,HILL STREET - HEDNESFORD,2023-05-12T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.46
852401,HILL STREET - HEDNESFORD,2023-05-12T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.59
852401,HILL STREET - HEDNESFORD,2023-05-12T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.49
852401,HILL STREET - HEDNESFORD,2023-05-12T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
852401,HILL STREET - HEDNESFORD,2023-05-12T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.7
852401,HILL STREET - HEDNESFORD,2023-05-12T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.9
852401,HILL STREET - HEDNESFORD,2023-05-12T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.0
852401,HILL STREET - HEDNESFORD,2023-05-12T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
852401,HILL STREET - HEDNESFORD,2023-05-12T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
852401,HILL STREET - HEDNESFORD,2023-05-12T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
852401,HILL STREET - HEDNESFORD,2023-05-12T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.25
852401,HILL STREET - HEDNESFORD,2023-05-12T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.58
852401,HILL STREET - HEDNESFORD,2023-05-12T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.12
852401,HILL STREET - HEDNESFORD,2023-05-12T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.0
852401,HILL STREET - HEDNESFORD,2023-05-12T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.5
852401,HILL STREET - HEDNESFORD,2023-05-12T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.8
852401,HILL STREET - HEDNESFORD,2023-05-12T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.8
852401,HILL STREET - HEDNESFORD,2023-05-12T17:30:00.000+00:00,transformer,,Temperature,C,24.3
852401,HILL STREET - HEDNESFORD,2023-05-12T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
852401,HILL STREET - HEDNESFORD,2023-05-12T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
852401,HILL STREET - HEDNESFORD,2023-05-12T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
852401,HILL STREET - HEDNESFORD,2023-05-12T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
852401,HILL STREET - HEDNESFORD,2023-05-12T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
852401,HILL STREET - HEDNESFORD,2023-05-12T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
852401,HILL STREET - HEDNESFORD,2023-05-12T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
852401,HILL STREET - HEDNESFORD,2023-05-12T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
852401,HILL STREET - HEDNESFORD,2023-05-12T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
