Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-05-12T17:30:00.000+00:00,busbar,,L3 Active Power,kW,31.71
852401,HILL STREET - HEDNESFORD,2023-05-12T17:30:00.000+00:00,busbar,,L2 Active Power,kW,23.17
852401,HILL STREET - HEDNESFORD,2023-05-12T17:30:00.000+00:00,busbar,,L1 Active Power,kW,26.61
852401,HILL STREET - HEDNESFORD,2023-05-12T17:30:00.000+00:00,busbar,,N Current (RMS),A,61.6
852401,HILL STREET - HEDNESFORD,2023-05-12T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
852401,HILL STREET - HEDNESFORD,2023-05-12T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
852401,HILL STREET - HEDNESFORD,2023-05-12T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
852401,HILL STREET - HEDNESFORD,2023-05-12T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
852401,HILL STREET - HEDNESFORD,2023-05-12T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
852401,HILL STREET - HEDNESFORD,2023-05-12T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
852401,HILL STREET - HEDNESFORD,2023-05-12T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.22
852401,HILL STREET - HEDNESFORD,2023-05-12T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.94
852401,HILL STREET - HEDNESFORD,2023-05-12T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.26
852401,HILL STREET - HEDNESFORD,2023-05-12T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
852401,HILL STREET - HEDNESFORD,2023-05-12T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
852401,HILL STREET - HEDNESFORD,2023-05-12T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.4
852401,HILL STREET - HEDNESFORD,2023-05-12T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.0
852401,HILL STREET - HEDNESFORD,2023-05-12T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
852401,HILL STREET - HEDNESFORD,2023-05-12T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
852401,HILL STREET - HEDNESFORD,2023-05-12T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
852401,HILL STREET - HEDNESFORD,2023-05-12T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.16
852401,HILL STREET - HEDNESFORD,2023-05-12T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.48
852401,HILL STREET - HEDNESFORD,2023-05-12T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.75
852401,HILL STREET - HEDNESFORD,2023-05-12T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,51.9
852401,HILL STREET - HEDNESFORD,2023-05-12T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.1
852401,HILL STREET - HEDNESFORD,2023-05-12T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.5
852401,HILL STREET - HEDNESFORD,2023-05-12T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.4
852401,HILL STREET - HEDNESFORD,2023-05-12T17:20:00.000+00:00,transformer,,Temperature,C,24.5
852401,HILL STREET - HEDNESFORD,2023-05-12T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
852401,HILL STREET - HEDNESFORD,2023-05-12T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
852401,HILL STREET - HEDNESFORD,2023-05-12T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-05-12T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
852401,HILL STREET - HEDNESFORD,2023-05-12T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
852401,HILL STREET - HEDNESFORD,2023-05-12T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
852401,HILL STREET - HEDNESFORD,2023-05-12T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
852401,HILL STREET - HEDNESFORD,2023-05-12T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
852401,HILL STREET - HEDNESFORD,2023-05-12T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
852401,HILL STREET - HEDNESFORD,2023-05-12T17:20:00.000+00:00,busbar,,L3 Active Power,kW,23.38
852401,HILL STREET - HEDNESFORD,2023-05-12T17:20:00.000+00:00,busbar,,L2 Active Power,kW,29.41
852401,HILL STREET - HEDNESFORD,2023-05-12T17:20:00.000+00:00,busbar,,L1 Active Power,kW,30.01
852401,HILL STREET - HEDNESFORD,2023-05-12T17:20:00.000+00:00,busbar,,N Current (RMS),A,58.5
852401,HILL STREET - HEDNESFORD,2023-05-12T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
852401,HILL STREET - HEDNESFORD,2023-05-12T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
852401,HILL STREET - HEDNESFORD,2023-05-12T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
852401,HILL STREET - HEDNESFORD,2023-05-12T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
852401,HILL STREET - HEDNESFORD,2023-05-12T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
852401,HILL STREET - HEDNESFORD,2023-05-12T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
852401,HILL STREET - HEDNESFORD,2023-05-12T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.67
852401,HILL STREET - HEDNESFORD,2023-05-12T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.96
852401,HILL STREET - HEDNESFORD,2023-05-12T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.77
852401,HILL STREET - HEDNESFORD,2023-05-12T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
852401,HILL STREET - HEDNESFORD,2023-05-12T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.6
852401,HILL STREET - HEDNESFORD,2023-05-12T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.7
852401,HILL STREET - HEDNESFORD,2023-05-12T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.6
852401,HILL STREET - HEDNESFORD,2023-05-12T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
852401,HILL STREET - HEDNESFORD,2023-05-12T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
852401,HILL STREET - HEDNESFORD,2023-05-12T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
852401,HILL STREET - HEDNESFORD,2023-05-12T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.93
852401,HILL STREET - HEDNESFORD,2023-05-12T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.78
852401,HILL STREET - HEDNESFORD,2023-05-12T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.2
852401,HILL STREET - HEDNESFORD,2023-05-12T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.3
852401,HILL STREET - HEDNESFORD,2023-05-12T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.2
852401,HILL STREET - HEDNESFORD,2023-05-12T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.3
852401,HILL STREET - HEDNESFORD,2023-05-12T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.7
852401,HILL STREET - HEDNESFORD,2023-05-12T17:10:00.000+00:00,transformer,,Temperature,C,24.6
852401,HILL STREET - HEDNESFORD,2023-05-12T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
852401,HILL STREET - HEDNESFORD,2023-05-12T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
852401,HILL STREET - HEDNESFORD,2023-05-12T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
852401,HILL STREET - HEDNESFORD,2023-05-12T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
852401,HILL STREET - HEDNESFORD,2023-05-12T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
852401,HILL STREET - HEDNESFORD,2023-05-12T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
852401,HILL STREET - HEDNESFORD,2023-05-12T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
852401,HILL STREET - HEDNESFORD,2023-05-12T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
852401,HILL STREET - HEDNESFORD,2023-05-12T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
852401,HILL STREET - HEDNESFORD,2023-05-12T17:10:00.000+00:00,busbar,,L3 Active Power,kW,21.59
852401,HILL STREET - HEDNESFORD,2023-05-12T17:10:00.000+00:00,busbar,,L2 Active Power,kW,19.73
852401,HILL STREET - HEDNESFORD,2023-05-12T17:10:00.000+00:00,busbar,,L1 Active Power,kW,30.97
852401,HILL STREET - HEDNESFORD,2023-05-12T17:10:00.000+00:00,busbar,,N Current (RMS),A,61.3
852401,HILL STREET - HEDNESFORD,2023-05-12T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
852401,HILL STREET - HEDNESFORD,2023-05-12T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
852401,HILL STREET - HEDNESFORD,2023-05-12T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
852401,HILL STREET - HEDNESFORD,2023-05-12T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
852401,HILL STREET - HEDNESFORD,2023-05-12T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
852401,HILL STREET - HEDNESFORD,2023-05-12T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
852401,HILL STREET - HEDNESFORD,2023-05-12T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.97
852401,HILL STREET - HEDNESFORD,2023-05-12T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.14
852401,HILL STREET - HEDNESFORD,2023-05-12T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.21
852401,HILL STREET - HEDNESFORD,2023-05-12T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
852401,HILL STREET - HEDNESFORD,2023-05-12T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.4
852401,HILL STREET - HEDNESFORD,2023-05-12T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.2
852401,HILL STREET - HEDNESFORD,2023-05-12T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.0
852401,HILL STREET - HEDNESFORD,2023-05-12T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
852401,HILL STREET - HEDNESFORD,2023-05-12T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
852401,HILL STREET - HEDNESFORD,2023-05-12T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
852401,HILL STREET - HEDNESFORD,2023-05-12T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.36
852401,HILL STREET - HEDNESFORD,2023-05-12T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.95
852401,HILL STREET - HEDNESFORD,2023-05-12T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.58
852401,HILL STREET - HEDNESFORD,2023-05-12T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.1
852401,HILL STREET - HEDNESFORD,2023-05-12T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.1
852401,HILL STREET - HEDNESFORD,2023-05-12T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.5
852401,HILL STREET - HEDNESFORD,2023-05-12T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.7
852401,HILL STREET - HEDNESFORD,2023-05-12T17:00:00.000+00:00,transformer,,Temperature,C,24.6
852401,HILL STREET - HEDNESFORD,2023-05-12T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
852401,HILL STREET - HEDNESFORD,2023-05-12T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
852401,HILL STREET - HEDNESFORD,2023-05-12T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
852401,HILL STREET - HEDNESFORD,2023-05-12T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
852401,HILL STREET - HEDNESFORD,2023-05-12T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
852401,HILL STREET - HEDNESFORD,2023-05-12T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
852401,HILL STREET - HEDNESFORD,2023-05-12T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
852401,HILL STREET - HEDNESFORD,2023-05-12T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
852401,HILL STREET - HEDNESFORD,2023-05-12T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
852401,HILL STREET - HEDNESFORD,2023-05-12T17:00:00.000+00:00,busbar,,L3 Active Power,kW,27.33
852401,HILL STREET - HEDNESFORD,2023-05-12T17:00:00.000+00:00,busbar,,L2 Active Power,kW,18.09
852401,HILL STREET - HEDNESFORD,2023-05-12T17:00:00.000+00:00,busbar,,L1 Active Power,kW,28.79
852401,HILL STREET - HEDNESFORD,2023-05-12T17:00:00.000+00:00,busbar,,N Current (RMS),A,61.0
852401,HILL STREET - HEDNESFORD,2023-05-12T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
852401,HILL STREET - HEDNESFORD,2023-05-12T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
852401,HILL STREET - HEDNESFORD,2023-05-12T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
852401,HILL STREET - HEDNESFORD,2023-05-12T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
852401,HILL STREET - HEDNESFORD,2023-05-12T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
852401,HILL STREET - HEDNESFORD,2023-05-12T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
852401,HILL STREET - HEDNESFORD,2023-05-12T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.6
852401,HILL STREET - HEDNESFORD,2023-05-12T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.15
852401,HILL STREET - HEDNESFORD,2023-05-12T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.45
852401,HILL STREET - HEDNESFORD,2023-05-12T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
852401,HILL STREET - HEDNESFORD,2023-05-12T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.0
852401,HILL STREET - HEDNESFORD,2023-05-12T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.8
852401,HILL STREET - HEDNESFORD,2023-05-12T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.6
852401,HILL STREET - HEDNESFORD,2023-05-12T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
852401,HILL STREET - HEDNESFORD,2023-05-12T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
852401,HILL STREET - HEDNESFORD,2023-05-12T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
852401,HILL STREET - HEDNESFORD,2023-05-12T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.12
852401,HILL STREET - HEDNESFORD,2023-05-12T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.03
852401,HILL STREET - HEDNESFORD,2023-05-12T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.24
852401,HILL STREET - HEDNESFORD,2023-05-12T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,57.7
852401,HILL STREET - HEDNESFORD,2023-05-12T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.2
852401,HILL STREET - HEDNESFORD,2023-05-12T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.6
852401,HILL STREET - HEDNESFORD,2023-05-12T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.9
852401,HILL STREET - HEDNESFORD,2023-05-12T16:50:00.000+00:00,transformer,,Temperature,C,24.5
852401,HILL STREET - HEDNESFORD,2023-05-12T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
852401,HILL STREET - HEDNESFORD,2023-05-12T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
852401,HILL STREET - HEDNESFORD,2023-05-12T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
852401,HILL STREET - HEDNESFORD,2023-05-12T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
852401,HILL STREET - HEDNESFORD,2023-05-12T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
852401,HILL STREET - HEDNESFORD,2023-05-12T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
852401,HILL STREET - HEDNESFORD,2023-05-12T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
852401,HILL STREET - HEDNESFORD,2023-05-12T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
852401,HILL STREET - HEDNESFORD,2023-05-12T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
852401,HILL STREET - HEDNESFORD,2023-05-12T16:50:00.000+00:00,busbar,,L3 Active Power,kW,30.72
852401,HILL STREET - HEDNESFORD,2023-05-12T16:50:00.000+00:00,busbar,,L2 Active Power,kW,15.19
852401,HILL STREET - HEDNESFORD,2023-05-12T16:50:00.000+00:00,busbar,,L1 Active Power,kW,32.68
852401,HILL STREET - HEDNESFORD,2023-05-12T16:50:00.000+00:00,busbar,,N Current (RMS),A,83.7
852401,HILL STREET - HEDNESFORD,2023-05-12T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
852401,HILL STREET - HEDNESFORD,2023-05-12T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
852401,HILL STREET - HEDNESFORD,2023-05-12T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.9
852401,HILL STREET - HEDNESFORD,2023-05-12T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
852401,HILL STREET - HEDNESFORD,2023-05-12T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
852401,HILL STREET - HEDNESFORD,2023-05-12T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
852401,HILL STREET - HEDNESFORD,2023-05-12T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.28
852401,HILL STREET - HEDNESFORD,2023-05-12T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.63
852401,HILL STREET - HEDNESFORD,2023-05-12T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.79
852401,HILL STREET - HEDNESFORD,2023-05-12T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
852401,HILL STREET - HEDNESFORD,2023-05-12T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.4
852401,HILL STREET - HEDNESFORD,2023-05-12T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.9
852401,HILL STREET - HEDNESFORD,2023-05-12T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.0
852401,HILL STREET - HEDNESFORD,2023-05-12T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
852401,HILL STREET - HEDNESFORD,2023-05-12T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
852401,HILL STREET - HEDNESFORD,2023-05-12T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
852401,HILL STREET - HEDNESFORD,2023-05-12T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.45
852401,HILL STREET - HEDNESFORD,2023-05-12T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.94
852401,HILL STREET - HEDNESFORD,2023-05-12T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.43
852401,HILL STREET - HEDNESFORD,2023-05-12T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,73.6
852401,HILL STREET - HEDNESFORD,2023-05-12T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.8
852401,HILL STREET - HEDNESFORD,2023-05-12T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.6
852401,HILL STREET - HEDNESFORD,2023-05-12T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.2
852401,HILL STREET - HEDNESFORD,2023-05-12T16:40:00.000+00:00,transformer,,Temperature,C,24.6
852401,HILL STREET - HEDNESFORD,2023-05-12T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
852401,HILL STREET - HEDNESFORD,2023-05-12T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
852401,HILL STREET - HEDNESFORD,2023-05-12T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
852401,HILL STREET - HEDNESFORD,2023-05-12T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
852401,HILL STREET - HEDNESFORD,2023-05-12T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
852401,HILL STREET - HEDNESFORD,2023-05-12T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
852401,HILL STREET - HEDNESFORD,2023-05-12T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
852401,HILL STREET - HEDNESFORD,2023-05-12T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
852401,HILL STREET - HEDNESFORD,2023-05-12T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
852401,HILL STREET - HEDNESFORD,2023-05-12T16:40:00.000+00:00,busbar,,L3 Active Power,kW,31.73
852401,HILL STREET - HEDNESFORD,2023-05-12T16:40:00.000+00:00,busbar,,L2 Active Power,kW,15.56
852401,HILL STREET - HEDNESFORD,2023-05-12T16:40:00.000+00:00,busbar,,L1 Active Power,kW,36.22
852401,HILL STREET - HEDNESFORD,2023-05-12T16:40:00.000+00:00,busbar,,N Current (RMS),A,94.1
852401,HILL STREET - HEDNESFORD,2023-05-12T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
852401,HILL STREET - HEDNESFORD,2023-05-12T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
852401,HILL STREET - HEDNESFORD,2023-05-12T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.1
852401,HILL STREET - HEDNESFORD,2023-05-12T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
852401,HILL STREET - HEDNESFORD,2023-05-12T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
852401,HILL STREET - HEDNESFORD,2023-05-12T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
852401,HILL STREET - HEDNESFORD,2023-05-12T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.5
852401,HILL STREET - HEDNESFORD,2023-05-12T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.57
852401,HILL STREET - HEDNESFORD,2023-05-12T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.08
852401,HILL STREET - HEDNESFORD,2023-05-12T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
852401,HILL STREET - HEDNESFORD,2023-05-12T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.3
852401,HILL STREET - HEDNESFORD,2023-05-12T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.0
852401,HILL STREET - HEDNESFORD,2023-05-12T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.1
852401,HILL STREET - HEDNESFORD,2023-05-12T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
852401,HILL STREET - HEDNESFORD,2023-05-12T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
852401,HILL STREET - HEDNESFORD,2023-05-12T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
852401,HILL STREET - HEDNESFORD,2023-05-12T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.17
852401,HILL STREET - HEDNESFORD,2023-05-12T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.36
852401,HILL STREET - HEDNESFORD,2023-05-12T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.63
852401,HILL STREET - HEDNESFORD,2023-05-12T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,80.0
852401,HILL STREET - HEDNESFORD,2023-05-12T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.7
852401,HILL STREET - HEDNESFORD,2023-05-12T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.0
852401,HILL STREET - HEDNESFORD,2023-05-12T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.4
852401,HILL STREET - HEDNESFORD,2023-05-12T16:30:00.000+00:00,transformer,,Temperature,C,24.3
852401,HILL STREET - HEDNESFORD,2023-05-12T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
852401,HILL STREET - HEDNESFORD,2023-05-12T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
852401,HILL STREET - HEDNESFORD,2023-05-12T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
852401,HILL STREET - HEDNESFORD,2023-05-12T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
852401,HILL STREET - HEDNESFORD,2023-05-12T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
852401,HILL STREET - HEDNESFORD,2023-05-12T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
852401,HILL STREET - HEDNESFORD,2023-05-12T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
852401,HILL STREET - HEDNESFORD,2023-05-12T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
852401,HILL STREET - HEDNESFORD,2023-05-12T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
852401,HILL STREET - HEDNESFORD,2023-05-12T16:30:00.000+00:00,busbar,,L3 Active Power,kW,35.67
852401,HILL STREET - HEDNESFORD,2023-05-12T16:30:00.000+00:00,busbar,,L2 Active Power,kW,13.93
852401,HILL STREET - HEDNESFORD,2023-05-12T16:30:00.000+00:00,busbar,,L1 Active Power,kW,37.72
852401,HILL STREET - HEDNESFORD,2023-05-12T16:30:00.000+00:00,busbar,,N Current (RMS),A,106.0
852401,HILL STREET - HEDNESFORD,2023-05-12T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.4
852401,HILL STREET - HEDNESFORD,2023-05-12T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
852401,HILL STREET - HEDNESFORD,2023-05-12T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.8
852401,HILL STREET - HEDNESFORD,2023-05-12T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
852401,HILL STREET - HEDNESFORD,2023-05-12T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
852401,HILL STREET - HEDNESFORD,2023-05-12T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
852401,HILL STREET - HEDNESFORD,2023-05-12T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.26
852401,HILL STREET - HEDNESFORD,2023-05-12T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.07
852401,HILL STREET - HEDNESFORD,2023-05-12T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.33
852401,HILL STREET - HEDNESFORD,2023-05-12T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
852401,HILL STREET - HEDNESFORD,2023-05-12T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.2
852401,HILL STREET - HEDNESFORD,2023-05-12T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.9
852401,HILL STREET - HEDNESFORD,2023-05-12T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.3
852401,HILL STREET - HEDNESFORD,2023-05-12T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
852401,HILL STREET - HEDNESFORD,2023-05-12T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
852401,HILL STREET - HEDNESFORD,2023-05-12T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
852401,HILL STREET - HEDNESFORD,2023-05-12T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.77
852401,HILL STREET - HEDNESFORD,2023-05-12T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.94
852401,HILL STREET - HEDNESFORD,2023-05-12T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.28
852401,HILL STREET - HEDNESFORD,2023-05-12T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,70.9
852401,HILL STREET - HEDNESFORD,2023-05-12T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.0
852401,HILL STREET - HEDNESFORD,2023-05-12T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.6
852401,HILL STREET - HEDNESFORD,2023-05-12T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,123.9
852401,HILL STREET - HEDNESFORD,2023-05-12T16:20:00.000+00:00,transformer,,Temperature,C,24.1
852401,HILL STREET - HEDNESFORD,2023-05-12T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
852401,HILL STREET - HEDNESFORD,2023-05-12T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
852401,HILL STREET - HEDNESFORD,2023-05-12T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
852401,HILL STREET - HEDNESFORD,2023-05-12T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
852401,HILL STREET - HEDNESFORD,2023-05-12T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
852401,HILL STREET - HEDNESFORD,2023-05-12T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
852401,HILL STREET - HEDNESFORD,2023-05-12T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
852401,HILL STREET - HEDNESFORD,2023-05-12T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
852401,HILL STREET - HEDNESFORD,2023-05-12T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
852401,HILL STREET - HEDNESFORD,2023-05-12T16:20:00.000+00:00,busbar,,L3 Active Power,kW,26.02
852401,HILL STREET - HEDNESFORD,2023-05-12T16:20:00.000+00:00,busbar,,L2 Active Power,kW,19.01
852401,HILL STREET - HEDNESFORD,2023-05-12T16:20:00.000+00:00,busbar,,L1 Active Power,kW,37.61
852401,HILL STREET - HEDNESFORD,2023-05-12T16:20:00.000+00:00,busbar,,N Current (RMS),A,82.9
852401,HILL STREET - HEDNESFORD,2023-05-12T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
852401,HILL STREET - HEDNESFORD,2023-05-12T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
852401,HILL STREET - HEDNESFORD,2023-05-12T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.4
852401,HILL STREET - HEDNESFORD,2023-05-12T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
852401,HILL STREET - HEDNESFORD,2023-05-12T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
852401,HILL STREET - HEDNESFORD,2023-05-12T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
852401,HILL STREET - HEDNESFORD,2023-05-12T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.14
852401,HILL STREET - HEDNESFORD,2023-05-12T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.13
852401,HILL STREET - HEDNESFORD,2023-05-12T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.2
852401,HILL STREET - HEDNESFORD,2023-05-12T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
852401,HILL STREET - HEDNESFORD,2023-05-12T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.8
852401,HILL STREET - HEDNESFORD,2023-05-12T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.2
852401,HILL STREET - HEDNESFORD,2023-05-12T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.3
852401,HILL STREET - HEDNESFORD,2023-05-12T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
852401,HILL STREET - HEDNESFORD,2023-05-12T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
852401,HILL STREET - HEDNESFORD,2023-05-12T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
852401,HILL STREET - HEDNESFORD,2023-05-12T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.92
852401,HILL STREET - HEDNESFORD,2023-05-12T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.9
852401,HILL STREET - HEDNESFORD,2023-05-12T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.19
852401,HILL STREET - HEDNESFORD,2023-05-12T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,75.2
852401,HILL STREET - HEDNESFORD,2023-05-12T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.4
852401,HILL STREET - HEDNESFORD,2023-05-12T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.1
852401,HILL STREET - HEDNESFORD,2023-05-12T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,123.0
852401,HILL STREET - HEDNESFORD,2023-05-12T16:10:00.000+00:00,transformer,,Temperature,C,24.2
852401,HILL STREET - HEDNESFORD,2023-05-12T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
852401,HILL STREET - HEDNESFORD,2023-05-12T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
852401,HILL STREET - HEDNESFORD,2023-05-12T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
852401,HILL STREET - HEDNESFORD,2023-05-12T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
852401,HILL STREET - HEDNESFORD,2023-05-12T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
852401,HILL STREET - HEDNESFORD,2023-05-12T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
852401,HILL STREET - HEDNESFORD,2023-05-12T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
852401,HILL STREET - HEDNESFORD,2023-05-12T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
852401,HILL STREET - HEDNESFORD,2023-05-12T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
852401,HILL STREET - HEDNESFORD,2023-05-12T16:10:00.000+00:00,busbar,,L3 Active Power,kW,28.06
852401,HILL STREET - HEDNESFORD,2023-05-12T16:10:00.000+00:00,busbar,,L2 Active Power,kW,15.03
852401,HILL STREET - HEDNESFORD,2023-05-12T16:10:00.000+00:00,busbar,,L1 Active Power,kW,37.39
852401,HILL STREET - HEDNESFORD,2023-05-12T16:10:00.000+00:00,busbar,,N Current (RMS),A,91.0
852401,HILL STREET - HEDNESFORD,2023-05-12T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
852401,HILL STREET - HEDNESFORD,2023-05-12T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
852401,HILL STREET - HEDNESFORD,2023-05-12T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.1
852401,HILL STREET - HEDNESFORD,2023-05-12T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
852401,HILL STREET - HEDNESFORD,2023-05-12T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
852401,HILL STREET - HEDNESFORD,2023-05-12T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
852401,HILL STREET - HEDNESFORD,2023-05-12T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.48
852401,HILL STREET - HEDNESFORD,2023-05-12T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.72
852401,HILL STREET - HEDNESFORD,2023-05-12T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.86
852401,HILL STREET - HEDNESFORD,2023-05-12T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
852401,HILL STREET - HEDNESFORD,2023-05-12T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.8
852401,HILL STREET - HEDNESFORD,2023-05-12T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.7
852401,HILL STREET - HEDNESFORD,2023-05-12T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.2
852401,HILL STREET - HEDNESFORD,2023-05-12T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
852401,HILL STREET - HEDNESFORD,2023-05-12T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
852401,HILL STREET - HEDNESFORD,2023-05-12T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
852401,HILL STREET - HEDNESFORD,2023-05-12T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,39.44
852401,HILL STREET - HEDNESFORD,2023-05-12T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.28
852401,HILL STREET - HEDNESFORD,2023-05-12T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.26
852401,HILL STREET - HEDNESFORD,2023-05-12T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,114.1
852401,HILL STREET - HEDNESFORD,2023-05-12T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,168.1
852401,HILL STREET - HEDNESFORD,2023-05-12T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.6
852401,HILL STREET - HEDNESFORD,2023-05-12T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.1
852401,HILL STREET - HEDNESFORD,2023-05-12T16:00:00.000+00:00,transformer,,Temperature,C,24.4
852401,HILL STREET - HEDNESFORD,2023-05-12T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
852401,HILL STREET - HEDNESFORD,2023-05-12T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
852401,HILL STREET - HEDNESFORD,2023-05-12T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
852401,HILL STREET - HEDNESFORD,2023-05-12T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
852401,HILL STREET - HEDNESFORD,2023-05-12T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
852401,HILL STREET - HEDNESFORD,2023-05-12T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
852401,HILL STREET - HEDNESFORD,2023-05-12T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
852401,HILL STREET - HEDNESFORD,2023-05-12T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
852401,HILL STREET - HEDNESFORD,2023-05-12T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
852401,HILL STREET - HEDNESFORD,2023-05-12T16:00:00.000+00:00,busbar,,L3 Active Power,kW,50.92
852401,HILL STREET - HEDNESFORD,2023-05-12T16:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
852401,HILL STREET - HEDNESFORD,2023-05-12T16:00:00.000+00:00,busbar,,L1 Active Power,kW,29.12
852401,HILL STREET - HEDNESFORD,2023-05-12T16:00:00.000+00:00,busbar,,N Current (RMS),A,142.3
852401,HILL STREET - HEDNESFORD,2023-05-12T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,215.2
852401,HILL STREET - HEDNESFORD,2023-05-12T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
852401,HILL STREET - HEDNESFORD,2023-05-12T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
852401,HILL STREET - HEDNESFORD,2023-05-12T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
852401,HILL STREET - HEDNESFORD,2023-05-12T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
852401,HILL STREET - HEDNESFORD,2023-05-12T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
852401,HILL STREET - HEDNESFORD,2023-05-12T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.93
852401,HILL STREET - HEDNESFORD,2023-05-12T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.69
852401,HILL STREET - HEDNESFORD,2023-05-12T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.73
852401,HILL STREET - HEDNESFORD,2023-05-12T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
852401,HILL STREET - HEDNESFORD,2023-05-12T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.6
852401,HILL STREET - HEDNESFORD,2023-05-12T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.9
852401,HILL STREET - HEDNESFORD,2023-05-12T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.8
852401,HILL STREET - HEDNESFORD,2023-05-12T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
852401,HILL STREET - HEDNESFORD,2023-05-12T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
852401,HILL STREET - HEDNESFORD,2023-05-12T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
852401,HILL STREET - HEDNESFORD,2023-05-12T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.87
852401,HILL STREET - HEDNESFORD,2023-05-12T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.76
852401,HILL STREET - HEDNESFORD,2023-05-12T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.39
852401,HILL STREET - HEDNESFORD,2023-05-12T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,73.4
852401,HILL STREET - HEDNESFORD,2023-05-12T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.8
852401,HILL STREET - HEDNESFORD,2023-05-12T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.2
852401,HILL STREET - HEDNESFORD,2023-05-12T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.4
852401,HILL STREET - HEDNESFORD,2023-05-12T15:50:00.000+00:00,transformer,,Temperature,C,24.5
852401,HILL STREET - HEDNESFORD,2023-05-12T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
852401,HILL STREET - HEDNESFORD,2023-05-12T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
852401,HILL STREET - HEDNESFORD,2023-05-12T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
852401,HILL STREET - HEDNESFORD,2023-05-12T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
852401,HILL STREET - HEDNESFORD,2023-05-12T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
852401,HILL STREET - HEDNESFORD,2023-05-12T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
852401,HILL STREET - HEDNESFORD,2023-05-12T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
852401,HILL STREET - HEDNESFORD,2023-05-12T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
852401,HILL STREET - HEDNESFORD,2023-05-12T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
852401,HILL STREET - HEDNESFORD,2023-05-12T15:50:00.000+00:00,busbar,,L3 Active Power,kW,37.79
852401,HILL STREET - HEDNESFORD,2023-05-12T15:50:00.000+00:00,busbar,,L2 Active Power,kW,17.46
852401,HILL STREET - HEDNESFORD,2023-05-12T15:50:00.000+00:00,busbar,,L1 Active Power,kW,22.12
852401,HILL STREET - HEDNESFORD,2023-05-12T15:50:00.000+00:00,busbar,,N Current (RMS),A,97.7
852401,HILL STREET - HEDNESFORD,2023-05-12T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.0
852401,HILL STREET - HEDNESFORD,2023-05-12T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
852401,HILL STREET - HEDNESFORD,2023-05-12T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
852401,HILL STREET - HEDNESFORD,2023-05-12T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
852401,HILL STREET - HEDNESFORD,2023-05-12T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
852401,HILL STREET - HEDNESFORD,2023-05-12T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
852401,HILL STREET - HEDNESFORD,2023-05-12T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.78
852401,HILL STREET - HEDNESFORD,2023-05-12T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.6
852401,HILL STREET - HEDNESFORD,2023-05-12T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.37
852401,HILL STREET - HEDNESFORD,2023-05-12T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
852401,HILL STREET - HEDNESFORD,2023-05-12T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.5
852401,HILL STREET - HEDNESFORD,2023-05-12T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.3
852401,HILL STREET - HEDNESFORD,2023-05-12T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.7
852401,HILL STREET - HEDNESFORD,2023-05-12T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.27
852401,HILL STREET - HEDNESFORD,2023-05-12T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
852401,HILL STREET - HEDNESFORD,2023-05-12T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
852401,HILL STREET - HEDNESFORD,2023-05-12T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.05
852401,HILL STREET - HEDNESFORD,2023-05-12T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.82
852401,HILL STREET - HEDNESFORD,2023-05-12T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.68
852401,HILL STREET - HEDNESFORD,2023-05-12T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,55.2
852401,HILL STREET - HEDNESFORD,2023-05-12T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.8
852401,HILL STREET - HEDNESFORD,2023-05-12T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.4
852401,HILL STREET - HEDNESFORD,2023-05-12T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.1
852401,HILL STREET - HEDNESFORD,2023-05-12T15:40:00.000+00:00,transformer,,Temperature,C,24.6
852401,HILL STREET - HEDNESFORD,2023-05-12T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
852401,HILL STREET - HEDNESFORD,2023-05-12T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
852401,HILL STREET - HEDNESFORD,2023-05-12T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
852401,HILL STREET - HEDNESFORD,2023-05-12T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
852401,HILL STREET - HEDNESFORD,2023-05-12T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-05-12T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
852401,HILL STREET - HEDNESFORD,2023-05-12T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
852401,HILL STREET - HEDNESFORD,2023-05-12T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
852401,HILL STREET - HEDNESFORD,2023-05-12T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
852401,HILL STREET - HEDNESFORD,2023-05-12T15:40:00.000+00:00,busbar,,L3 Active Power,kW,30.83
852401,HILL STREET - HEDNESFORD,2023-05-12T15:40:00.000+00:00,busbar,,L2 Active Power,kW,28.42
852401,HILL STREET - HEDNESFORD,2023-05-12T15:40:00.000+00:00,busbar,,L1 Active Power,kW,36.05
852401,HILL STREET - HEDNESFORD,2023-05-12T15:40:00.000+00:00,busbar,,N Current (RMS),A,63.2
852401,HILL STREET - HEDNESFORD,2023-05-12T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
852401,HILL STREET - HEDNESFORD,2023-05-12T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
852401,HILL STREET - HEDNESFORD,2023-05-12T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.7
852401,HILL STREET - HEDNESFORD,2023-05-12T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
852401,HILL STREET - HEDNESFORD,2023-05-12T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
852401,HILL STREET - HEDNESFORD,2023-05-12T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
852401,HILL STREET - HEDNESFORD,2023-05-12T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.13
852401,HILL STREET - HEDNESFORD,2023-05-12T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.6
852401,HILL STREET - HEDNESFORD,2023-05-12T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.74
852401,HILL STREET - HEDNESFORD,2023-05-12T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
852401,HILL STREET - HEDNESFORD,2023-05-12T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.7
852401,HILL STREET - HEDNESFORD,2023-05-12T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.8
852401,HILL STREET - HEDNESFORD,2023-05-12T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.2
852401,HILL STREET - HEDNESFORD,2023-05-12T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
852401,HILL STREET - HEDNESFORD,2023-05-12T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
852401,HILL STREET - HEDNESFORD,2023-05-12T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
852401,HILL STREET - HEDNESFORD,2023-05-12T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.91
852401,HILL STREET - HEDNESFORD,2023-05-12T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.07
852401,HILL STREET - HEDNESFORD,2023-05-12T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.15
852401,HILL STREET - HEDNESFORD,2023-05-12T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.5
852401,HILL STREET - HEDNESFORD,2023-05-12T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.1
852401,HILL STREET - HEDNESFORD,2023-05-12T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.7
852401,HILL STREET - HEDNESFORD,2023-05-12T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.7
852401,HILL STREET - HEDNESFORD,2023-05-12T15:30:00.000+00:00,transformer,,Temperature,C,24.7
852401,HILL STREET - HEDNESFORD,2023-05-12T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
852401,HILL STREET - HEDNESFORD,2023-05-12T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
852401,HILL STREET - HEDNESFORD,2023-05-12T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
852401,HILL STREET - HEDNESFORD,2023-05-12T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
852401,HILL STREET - HEDNESFORD,2023-05-12T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
852401,HILL STREET - HEDNESFORD,2023-05-12T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
852401,HILL STREET - HEDNESFORD,2023-05-12T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
852401,HILL STREET - HEDNESFORD,2023-05-12T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
852401,HILL STREET - HEDNESFORD,2023-05-12T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
852401,HILL STREET - HEDNESFORD,2023-05-12T15:30:00.000+00:00,busbar,,L3 Active Power,kW,33.04
852401,HILL STREET - HEDNESFORD,2023-05-12T15:30:00.000+00:00,busbar,,L2 Active Power,kW,21.67
852401,HILL STREET - HEDNESFORD,2023-05-12T15:30:00.000+00:00,busbar,,L1 Active Power,kW,34.89
852401,HILL STREET - HEDNESFORD,2023-05-12T15:30:00.000+00:00,busbar,,N Current (RMS),A,71.1
852401,HILL STREET - HEDNESFORD,2023-05-12T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
852401,HILL STREET - HEDNESFORD,2023-05-12T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
852401,HILL STREET - HEDNESFORD,2023-05-12T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.3
852401,HILL STREET - HEDNESFORD,2023-05-12T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
852401,HILL STREET - HEDNESFORD,2023-05-12T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
852401,HILL STREET - HEDNESFORD,2023-05-12T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
852401,HILL STREET - HEDNESFORD,2023-05-12T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.11
852401,HILL STREET - HEDNESFORD,2023-05-12T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.59
852401,HILL STREET - HEDNESFORD,2023-05-12T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.93
852401,HILL STREET - HEDNESFORD,2023-05-12T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
852401,HILL STREET - HEDNESFORD,2023-05-12T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.1
852401,HILL STREET - HEDNESFORD,2023-05-12T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.5
852401,HILL STREET - HEDNESFORD,2023-05-12T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.0
852401,HILL STREET - HEDNESFORD,2023-05-12T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
852401,HILL STREET - HEDNESFORD,2023-05-12T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
852401,HILL STREET - HEDNESFORD,2023-05-12T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
852401,HILL STREET - HEDNESFORD,2023-05-12T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.65
852401,HILL STREET - HEDNESFORD,2023-05-12T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.68
852401,HILL STREET - HEDNESFORD,2023-05-12T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.4
852401,HILL STREET - HEDNESFORD,2023-05-12T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,53.1
852401,HILL STREET - HEDNESFORD,2023-05-12T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.1
852401,HILL STREET - HEDNESFORD,2023-05-12T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.0
852401,HILL STREET - HEDNESFORD,2023-05-12T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.0
852401,HILL STREET - HEDNESFORD,2023-05-12T15:20:00.000+00:00,transformer,,Temperature,C,24.7
852401,HILL STREET - HEDNESFORD,2023-05-12T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
852401,HILL STREET - HEDNESFORD,2023-05-12T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
852401,HILL STREET - HEDNESFORD,2023-05-12T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
852401,HILL STREET - HEDNESFORD,2023-05-12T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
852401,HILL STREET - HEDNESFORD,2023-05-12T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
852401,HILL STREET - HEDNESFORD,2023-05-12T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
852401,HILL STREET - HEDNESFORD,2023-05-12T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
852401,HILL STREET - HEDNESFORD,2023-05-12T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
852401,HILL STREET - HEDNESFORD,2023-05-12T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
852401,HILL STREET - HEDNESFORD,2023-05-12T15:20:00.000+00:00,busbar,,L3 Active Power,kW,33.77
852401,HILL STREET - HEDNESFORD,2023-05-12T15:20:00.000+00:00,busbar,,L2 Active Power,kW,20.26
852401,HILL STREET - HEDNESFORD,2023-05-12T15:20:00.000+00:00,busbar,,L1 Active Power,kW,34.33
852401,HILL STREET - HEDNESFORD,2023-05-12T15:20:00.000+00:00,busbar,,N Current (RMS),A,74.7
852401,HILL STREET - HEDNESFORD,2023-05-12T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
852401,HILL STREET - HEDNESFORD,2023-05-12T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
852401,HILL STREET - HEDNESFORD,2023-05-12T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
852401,HILL STREET - HEDNESFORD,2023-05-12T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
852401,HILL STREET - HEDNESFORD,2023-05-12T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
