Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-05-12T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
852401,HILL STREET - HEDNESFORD,2023-05-12T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.68
852401,HILL STREET - HEDNESFORD,2023-05-12T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.26
852401,HILL STREET - HEDNESFORD,2023-05-12T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.45
852401,HILL STREET - HEDNESFORD,2023-05-12T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
852401,HILL STREET - HEDNESFORD,2023-05-12T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
852401,HILL STREET - HEDNESFORD,2023-05-12T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.8
852401,HILL STREET - HEDNESFORD,2023-05-12T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.9
852401,HILL STREET - HEDNESFORD,2023-05-12T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
852401,HILL STREET - HEDNESFORD,2023-05-12T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
852401,HILL STREET - HEDNESFORD,2023-05-12T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
852401,HILL STREET - HEDNESFORD,2023-05-12T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.43
852401,HILL STREET - HEDNESFORD,2023-05-12T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.53
852401,HILL STREET - HEDNESFORD,2023-05-12T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.46
852401,HILL STREET - HEDNESFORD,2023-05-12T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.7
852401,HILL STREET - HEDNESFORD,2023-05-12T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.8
852401,HILL STREET - HEDNESFORD,2023-05-12T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.9
852401,HILL STREET - HEDNESFORD,2023-05-12T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.2
852401,HILL STREET - HEDNESFORD,2023-05-12T07:10:00.000+00:00,transformer,,Temperature,C,21.4
852401,HILL STREET - HEDNESFORD,2023-05-12T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
852401,HILL STREET - HEDNESFORD,2023-05-12T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
852401,HILL STREET - HEDNESFORD,2023-05-12T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
852401,HILL STREET - HEDNESFORD,2023-05-12T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
852401,HILL STREET - HEDNESFORD,2023-05-12T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
852401,HILL STREET - HEDNESFORD,2023-05-12T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
852401,HILL STREET - HEDNESFORD,2023-05-12T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
852401,HILL STREET - HEDNESFORD,2023-05-12T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
852401,HILL STREET - HEDNESFORD,2023-05-12T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
852401,HILL STREET - HEDNESFORD,2023-05-12T07:10:00.000+00:00,busbar,,L3 Active Power,kW,22.1
852401,HILL STREET - HEDNESFORD,2023-05-12T07:10:00.000+00:00,busbar,,L2 Active Power,kW,12.8
852401,HILL STREET - HEDNESFORD,2023-05-12T07:10:00.000+00:00,busbar,,L1 Active Power,kW,22.91
852401,HILL STREET - HEDNESFORD,2023-05-12T07:10:00.000+00:00,busbar,,N Current (RMS),A,56.5
852401,HILL STREET - HEDNESFORD,2023-05-12T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
852401,HILL STREET - HEDNESFORD,2023-05-12T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
852401,HILL STREET - HEDNESFORD,2023-05-12T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
852401,HILL STREET - HEDNESFORD,2023-05-12T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
852401,HILL STREET - HEDNESFORD,2023-05-12T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
852401,HILL STREET - HEDNESFORD,2023-05-12T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
852401,HILL STREET - HEDNESFORD,2023-05-12T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.79
852401,HILL STREET - HEDNESFORD,2023-05-12T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.77
852401,HILL STREET - HEDNESFORD,2023-05-12T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.26
852401,HILL STREET - HEDNESFORD,2023-05-12T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
852401,HILL STREET - HEDNESFORD,2023-05-12T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
852401,HILL STREET - HEDNESFORD,2023-05-12T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.6
852401,HILL STREET - HEDNESFORD,2023-05-12T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.5
852401,HILL STREET - HEDNESFORD,2023-05-12T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
852401,HILL STREET - HEDNESFORD,2023-05-12T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
852401,HILL STREET - HEDNESFORD,2023-05-12T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
852401,HILL STREET - HEDNESFORD,2023-05-12T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.39
852401,HILL STREET - HEDNESFORD,2023-05-12T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.47
852401,HILL STREET - HEDNESFORD,2023-05-12T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.52
852401,HILL STREET - HEDNESFORD,2023-05-12T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.5
852401,HILL STREET - HEDNESFORD,2023-05-12T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.2
852401,HILL STREET - HEDNESFORD,2023-05-12T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.3
852401,HILL STREET - HEDNESFORD,2023-05-12T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.0
852401,HILL STREET - HEDNESFORD,2023-05-12T07:00:00.000+00:00,transformer,,Temperature,C,21.4
852401,HILL STREET - HEDNESFORD,2023-05-12T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
852401,HILL STREET - HEDNESFORD,2023-05-12T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
852401,HILL STREET - HEDNESFORD,2023-05-12T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
852401,HILL STREET - HEDNESFORD,2023-05-12T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
852401,HILL STREET - HEDNESFORD,2023-05-12T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
852401,HILL STREET - HEDNESFORD,2023-05-12T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
852401,HILL STREET - HEDNESFORD,2023-05-12T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
852401,HILL STREET - HEDNESFORD,2023-05-12T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
852401,HILL STREET - HEDNESFORD,2023-05-12T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
852401,HILL STREET - HEDNESFORD,2023-05-12T07:00:00.000+00:00,busbar,,L3 Active Power,kW,21.18
852401,HILL STREET - HEDNESFORD,2023-05-12T07:00:00.000+00:00,busbar,,L2 Active Power,kW,13.24
852401,HILL STREET - HEDNESFORD,2023-05-12T07:00:00.000+00:00,busbar,,L1 Active Power,kW,20.78
852401,HILL STREET - HEDNESFORD,2023-05-12T07:00:00.000+00:00,busbar,,N Current (RMS),A,55.4
852401,HILL STREET - HEDNESFORD,2023-05-12T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
852401,HILL STREET - HEDNESFORD,2023-05-12T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
852401,HILL STREET - HEDNESFORD,2023-05-12T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
852401,HILL STREET - HEDNESFORD,2023-05-12T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
852401,HILL STREET - HEDNESFORD,2023-05-12T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
852401,HILL STREET - HEDNESFORD,2023-05-12T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
852401,HILL STREET - HEDNESFORD,2023-05-12T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.79
852401,HILL STREET - HEDNESFORD,2023-05-12T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.94
852401,HILL STREET - HEDNESFORD,2023-05-12T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.91
852401,HILL STREET - HEDNESFORD,2023-05-12T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
852401,HILL STREET - HEDNESFORD,2023-05-12T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.9
852401,HILL STREET - HEDNESFORD,2023-05-12T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.3
852401,HILL STREET - HEDNESFORD,2023-05-12T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.8
852401,HILL STREET - HEDNESFORD,2023-05-12T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.98
852401,HILL STREET - HEDNESFORD,2023-05-12T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
852401,HILL STREET - HEDNESFORD,2023-05-12T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
852401,HILL STREET - HEDNESFORD,2023-05-12T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.11
852401,HILL STREET - HEDNESFORD,2023-05-12T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.52
852401,HILL STREET - HEDNESFORD,2023-05-12T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.58
852401,HILL STREET - HEDNESFORD,2023-05-12T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.9
852401,HILL STREET - HEDNESFORD,2023-05-12T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.2
852401,HILL STREET - HEDNESFORD,2023-05-12T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.5
852401,HILL STREET - HEDNESFORD,2023-05-12T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.8
852401,HILL STREET - HEDNESFORD,2023-05-12T06:50:00.000+00:00,transformer,,Temperature,C,21.4
852401,HILL STREET - HEDNESFORD,2023-05-12T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
852401,HILL STREET - HEDNESFORD,2023-05-12T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
852401,HILL STREET - HEDNESFORD,2023-05-12T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
852401,HILL STREET - HEDNESFORD,2023-05-12T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
852401,HILL STREET - HEDNESFORD,2023-05-12T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
852401,HILL STREET - HEDNESFORD,2023-05-12T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
852401,HILL STREET - HEDNESFORD,2023-05-12T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
852401,HILL STREET - HEDNESFORD,2023-05-12T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
852401,HILL STREET - HEDNESFORD,2023-05-12T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
852401,HILL STREET - HEDNESFORD,2023-05-12T06:50:00.000+00:00,busbar,,L3 Active Power,kW,20.9
852401,HILL STREET - HEDNESFORD,2023-05-12T06:50:00.000+00:00,busbar,,L2 Active Power,kW,16.46
852401,HILL STREET - HEDNESFORD,2023-05-12T06:50:00.000+00:00,busbar,,L1 Active Power,kW,16.48
852401,HILL STREET - HEDNESFORD,2023-05-12T06:50:00.000+00:00,busbar,,N Current (RMS),A,43.8
852401,HILL STREET - HEDNESFORD,2023-05-12T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
852401,HILL STREET - HEDNESFORD,2023-05-12T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
852401,HILL STREET - HEDNESFORD,2023-05-12T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
852401,HILL STREET - HEDNESFORD,2023-05-12T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
852401,HILL STREET - HEDNESFORD,2023-05-12T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
852401,HILL STREET - HEDNESFORD,2023-05-12T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
852401,HILL STREET - HEDNESFORD,2023-05-12T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.58
852401,HILL STREET - HEDNESFORD,2023-05-12T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.58
852401,HILL STREET - HEDNESFORD,2023-05-12T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.7
852401,HILL STREET - HEDNESFORD,2023-05-12T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
852401,HILL STREET - HEDNESFORD,2023-05-12T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.3
852401,HILL STREET - HEDNESFORD,2023-05-12T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.6
852401,HILL STREET - HEDNESFORD,2023-05-12T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.2
852401,HILL STREET - HEDNESFORD,2023-05-12T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
852401,HILL STREET - HEDNESFORD,2023-05-12T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
852401,HILL STREET - HEDNESFORD,2023-05-12T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.76
852401,HILL STREET - HEDNESFORD,2023-05-12T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.81
852401,HILL STREET - HEDNESFORD,2023-05-12T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.24
852401,HILL STREET - HEDNESFORD,2023-05-12T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.57
852401,HILL STREET - HEDNESFORD,2023-05-12T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.6
852401,HILL STREET - HEDNESFORD,2023-05-12T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.4
852401,HILL STREET - HEDNESFORD,2023-05-12T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.3
852401,HILL STREET - HEDNESFORD,2023-05-12T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.1
852401,HILL STREET - HEDNESFORD,2023-05-12T06:40:00.000+00:00,transformer,,Temperature,C,21.3
852401,HILL STREET - HEDNESFORD,2023-05-12T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
852401,HILL STREET - HEDNESFORD,2023-05-12T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
852401,HILL STREET - HEDNESFORD,2023-05-12T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
852401,HILL STREET - HEDNESFORD,2023-05-12T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
852401,HILL STREET - HEDNESFORD,2023-05-12T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
852401,HILL STREET - HEDNESFORD,2023-05-12T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
852401,HILL STREET - HEDNESFORD,2023-05-12T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
852401,HILL STREET - HEDNESFORD,2023-05-12T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
852401,HILL STREET - HEDNESFORD,2023-05-12T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
852401,HILL STREET - HEDNESFORD,2023-05-12T06:40:00.000+00:00,busbar,,L3 Active Power,kW,21.4
852401,HILL STREET - HEDNESFORD,2023-05-12T06:40:00.000+00:00,busbar,,L2 Active Power,kW,24.82
852401,HILL STREET - HEDNESFORD,2023-05-12T06:40:00.000+00:00,busbar,,L1 Active Power,kW,13.27
852401,HILL STREET - HEDNESFORD,2023-05-12T06:40:00.000+00:00,busbar,,N Current (RMS),A,65.2
852401,HILL STREET - HEDNESFORD,2023-05-12T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
852401,HILL STREET - HEDNESFORD,2023-05-12T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
852401,HILL STREET - HEDNESFORD,2023-05-12T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
852401,HILL STREET - HEDNESFORD,2023-05-12T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
852401,HILL STREET - HEDNESFORD,2023-05-12T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
852401,HILL STREET - HEDNESFORD,2023-05-12T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
852401,HILL STREET - HEDNESFORD,2023-05-12T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.32
852401,HILL STREET - HEDNESFORD,2023-05-12T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.42
852401,HILL STREET - HEDNESFORD,2023-05-12T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.4
852401,HILL STREET - HEDNESFORD,2023-05-12T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
852401,HILL STREET - HEDNESFORD,2023-05-12T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.5
852401,HILL STREET - HEDNESFORD,2023-05-12T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.8
852401,HILL STREET - HEDNESFORD,2023-05-12T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.1
852401,HILL STREET - HEDNESFORD,2023-05-12T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.17
852401,HILL STREET - HEDNESFORD,2023-05-12T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
852401,HILL STREET - HEDNESFORD,2023-05-12T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
852401,HILL STREET - HEDNESFORD,2023-05-12T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.79
852401,HILL STREET - HEDNESFORD,2023-05-12T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.01
852401,HILL STREET - HEDNESFORD,2023-05-12T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.08
852401,HILL STREET - HEDNESFORD,2023-05-12T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,63.1
852401,HILL STREET - HEDNESFORD,2023-05-12T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.8
852401,HILL STREET - HEDNESFORD,2023-05-12T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.2
852401,HILL STREET - HEDNESFORD,2023-05-12T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.9
852401,HILL STREET - HEDNESFORD,2023-05-12T06:30:00.000+00:00,transformer,,Temperature,C,21.2
852401,HILL STREET - HEDNESFORD,2023-05-12T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
852401,HILL STREET - HEDNESFORD,2023-05-12T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
852401,HILL STREET - HEDNESFORD,2023-05-12T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
852401,HILL STREET - HEDNESFORD,2023-05-12T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
852401,HILL STREET - HEDNESFORD,2023-05-12T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
852401,HILL STREET - HEDNESFORD,2023-05-12T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
852401,HILL STREET - HEDNESFORD,2023-05-12T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
852401,HILL STREET - HEDNESFORD,2023-05-12T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
852401,HILL STREET - HEDNESFORD,2023-05-12T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
852401,HILL STREET - HEDNESFORD,2023-05-12T06:30:00.000+00:00,busbar,,L3 Active Power,kW,23.11
852401,HILL STREET - HEDNESFORD,2023-05-12T06:30:00.000+00:00,busbar,,L2 Active Power,kW,15.44
852401,HILL STREET - HEDNESFORD,2023-05-12T06:30:00.000+00:00,busbar,,L1 Active Power,kW,28.48
852401,HILL STREET - HEDNESFORD,2023-05-12T06:30:00.000+00:00,busbar,,N Current (RMS),A,81.8
852401,HILL STREET - HEDNESFORD,2023-05-12T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
852401,HILL STREET - HEDNESFORD,2023-05-12T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
852401,HILL STREET - HEDNESFORD,2023-05-12T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
852401,HILL STREET - HEDNESFORD,2023-05-12T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
852401,HILL STREET - HEDNESFORD,2023-05-12T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
852401,HILL STREET - HEDNESFORD,2023-05-12T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
852401,HILL STREET - HEDNESFORD,2023-05-12T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.53
852401,HILL STREET - HEDNESFORD,2023-05-12T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.7
852401,HILL STREET - HEDNESFORD,2023-05-12T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.06
852401,HILL STREET - HEDNESFORD,2023-05-12T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
852401,HILL STREET - HEDNESFORD,2023-05-12T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.3
852401,HILL STREET - HEDNESFORD,2023-05-12T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.3
852401,HILL STREET - HEDNESFORD,2023-05-12T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.8
852401,HILL STREET - HEDNESFORD,2023-05-12T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.42
852401,HILL STREET - HEDNESFORD,2023-05-12T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
852401,HILL STREET - HEDNESFORD,2023-05-12T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
852401,HILL STREET - HEDNESFORD,2023-05-12T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.87
852401,HILL STREET - HEDNESFORD,2023-05-12T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.68
852401,HILL STREET - HEDNESFORD,2023-05-12T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.18
852401,HILL STREET - HEDNESFORD,2023-05-12T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,67.2
852401,HILL STREET - HEDNESFORD,2023-05-12T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.0
852401,HILL STREET - HEDNESFORD,2023-05-12T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.7
852401,HILL STREET - HEDNESFORD,2023-05-12T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.9
852401,HILL STREET - HEDNESFORD,2023-05-12T06:20:00.000+00:00,transformer,,Temperature,C,21.0
852401,HILL STREET - HEDNESFORD,2023-05-12T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
852401,HILL STREET - HEDNESFORD,2023-05-12T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
852401,HILL STREET - HEDNESFORD,2023-05-12T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
852401,HILL STREET - HEDNESFORD,2023-05-12T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
852401,HILL STREET - HEDNESFORD,2023-05-12T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
852401,HILL STREET - HEDNESFORD,2023-05-12T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
852401,HILL STREET - HEDNESFORD,2023-05-12T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
852401,HILL STREET - HEDNESFORD,2023-05-12T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
852401,HILL STREET - HEDNESFORD,2023-05-12T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
852401,HILL STREET - HEDNESFORD,2023-05-12T06:20:00.000+00:00,busbar,,L3 Active Power,kW,23.41
852401,HILL STREET - HEDNESFORD,2023-05-12T06:20:00.000+00:00,busbar,,L2 Active Power,kW,16.37
852401,HILL STREET - HEDNESFORD,2023-05-12T06:20:00.000+00:00,busbar,,L1 Active Power,kW,33.24
852401,HILL STREET - HEDNESFORD,2023-05-12T06:20:00.000+00:00,busbar,,N Current (RMS),A,79.8
852401,HILL STREET - HEDNESFORD,2023-05-12T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
852401,HILL STREET - HEDNESFORD,2023-05-12T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
852401,HILL STREET - HEDNESFORD,2023-05-12T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
852401,HILL STREET - HEDNESFORD,2023-05-12T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
852401,HILL STREET - HEDNESFORD,2023-05-12T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
852401,HILL STREET - HEDNESFORD,2023-05-12T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
852401,HILL STREET - HEDNESFORD,2023-05-12T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.02
852401,HILL STREET - HEDNESFORD,2023-05-12T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.69
852401,HILL STREET - HEDNESFORD,2023-05-12T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.33
852401,HILL STREET - HEDNESFORD,2023-05-12T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
852401,HILL STREET - HEDNESFORD,2023-05-12T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.9
852401,HILL STREET - HEDNESFORD,2023-05-12T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.8
852401,HILL STREET - HEDNESFORD,2023-05-12T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.7
852401,HILL STREET - HEDNESFORD,2023-05-12T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.95
852401,HILL STREET - HEDNESFORD,2023-05-12T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
852401,HILL STREET - HEDNESFORD,2023-05-12T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
852401,HILL STREET - HEDNESFORD,2023-05-12T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.73
852401,HILL STREET - HEDNESFORD,2023-05-12T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.07
852401,HILL STREET - HEDNESFORD,2023-05-12T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.4
852401,HILL STREET - HEDNESFORD,2023-05-12T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,57.1
852401,HILL STREET - HEDNESFORD,2023-05-12T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.4
852401,HILL STREET - HEDNESFORD,2023-05-12T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.3
852401,HILL STREET - HEDNESFORD,2023-05-12T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.4
852401,HILL STREET - HEDNESFORD,2023-05-12T06:10:00.000+00:00,transformer,,Temperature,C,20.8
852401,HILL STREET - HEDNESFORD,2023-05-12T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
852401,HILL STREET - HEDNESFORD,2023-05-12T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
852401,HILL STREET - HEDNESFORD,2023-05-12T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
852401,HILL STREET - HEDNESFORD,2023-05-12T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
852401,HILL STREET - HEDNESFORD,2023-05-12T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
852401,HILL STREET - HEDNESFORD,2023-05-12T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
852401,HILL STREET - HEDNESFORD,2023-05-12T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
852401,HILL STREET - HEDNESFORD,2023-05-12T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
852401,HILL STREET - HEDNESFORD,2023-05-12T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
852401,HILL STREET - HEDNESFORD,2023-05-12T06:10:00.000+00:00,busbar,,L3 Active Power,kW,24.75
852401,HILL STREET - HEDNESFORD,2023-05-12T06:10:00.000+00:00,busbar,,L2 Active Power,kW,13.76
852401,HILL STREET - HEDNESFORD,2023-05-12T06:10:00.000+00:00,busbar,,L1 Active Power,kW,20.74
852401,HILL STREET - HEDNESFORD,2023-05-12T06:10:00.000+00:00,busbar,,N Current (RMS),A,61.6
852401,HILL STREET - HEDNESFORD,2023-05-12T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
852401,HILL STREET - HEDNESFORD,2023-05-12T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
852401,HILL STREET - HEDNESFORD,2023-05-12T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
852401,HILL STREET - HEDNESFORD,2023-05-12T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
852401,HILL STREET - HEDNESFORD,2023-05-12T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
852401,HILL STREET - HEDNESFORD,2023-05-12T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
852401,HILL STREET - HEDNESFORD,2023-05-12T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.15
852401,HILL STREET - HEDNESFORD,2023-05-12T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.3
852401,HILL STREET - HEDNESFORD,2023-05-12T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.65
852401,HILL STREET - HEDNESFORD,2023-05-12T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.1
852401,HILL STREET - HEDNESFORD,2023-05-12T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.3
852401,HILL STREET - HEDNESFORD,2023-05-12T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.9
852401,HILL STREET - HEDNESFORD,2023-05-12T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.2
852401,HILL STREET - HEDNESFORD,2023-05-12T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.19
852401,HILL STREET - HEDNESFORD,2023-05-12T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
852401,HILL STREET - HEDNESFORD,2023-05-12T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.63
852401,HILL STREET - HEDNESFORD,2023-05-12T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.25
852401,HILL STREET - HEDNESFORD,2023-05-12T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.34
852401,HILL STREET - HEDNESFORD,2023-05-12T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.7
852401,HILL STREET - HEDNESFORD,2023-05-12T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.3
852401,HILL STREET - HEDNESFORD,2023-05-12T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.2
852401,HILL STREET - HEDNESFORD,2023-05-12T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.9
852401,HILL STREET - HEDNESFORD,2023-05-12T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.2
852401,HILL STREET - HEDNESFORD,2023-05-12T06:00:00.000+00:00,transformer,,Temperature,C,20.6
852401,HILL STREET - HEDNESFORD,2023-05-12T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
852401,HILL STREET - HEDNESFORD,2023-05-12T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
852401,HILL STREET - HEDNESFORD,2023-05-12T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
852401,HILL STREET - HEDNESFORD,2023-05-12T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
852401,HILL STREET - HEDNESFORD,2023-05-12T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
852401,HILL STREET - HEDNESFORD,2023-05-12T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
852401,HILL STREET - HEDNESFORD,2023-05-12T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
852401,HILL STREET - HEDNESFORD,2023-05-12T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
852401,HILL STREET - HEDNESFORD,2023-05-12T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
852401,HILL STREET - HEDNESFORD,2023-05-12T06:00:00.000+00:00,busbar,,L3 Active Power,kW,15.4
852401,HILL STREET - HEDNESFORD,2023-05-12T06:00:00.000+00:00,busbar,,L2 Active Power,kW,12.64
852401,HILL STREET - HEDNESFORD,2023-05-12T06:00:00.000+00:00,busbar,,L1 Active Power,kW,16.35
852401,HILL STREET - HEDNESFORD,2023-05-12T06:00:00.000+00:00,busbar,,N Current (RMS),A,42.7
852401,HILL STREET - HEDNESFORD,2023-05-12T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
852401,HILL STREET - HEDNESFORD,2023-05-12T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
852401,HILL STREET - HEDNESFORD,2023-05-12T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
852401,HILL STREET - HEDNESFORD,2023-05-12T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
852401,HILL STREET - HEDNESFORD,2023-05-12T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
852401,HILL STREET - HEDNESFORD,2023-05-12T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
852401,HILL STREET - HEDNESFORD,2023-05-12T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.46
852401,HILL STREET - HEDNESFORD,2023-05-12T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.84
852401,HILL STREET - HEDNESFORD,2023-05-12T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.84
852401,HILL STREET - HEDNESFORD,2023-05-12T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
852401,HILL STREET - HEDNESFORD,2023-05-12T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.2
852401,HILL STREET - HEDNESFORD,2023-05-12T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.9
852401,HILL STREET - HEDNESFORD,2023-05-12T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.6
852401,HILL STREET - HEDNESFORD,2023-05-12T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.74
852401,HILL STREET - HEDNESFORD,2023-05-12T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
852401,HILL STREET - HEDNESFORD,2023-05-12T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
852401,HILL STREET - HEDNESFORD,2023-05-12T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.16
852401,HILL STREET - HEDNESFORD,2023-05-12T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.22
852401,HILL STREET - HEDNESFORD,2023-05-12T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.55
852401,HILL STREET - HEDNESFORD,2023-05-12T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,68.6
852401,HILL STREET - HEDNESFORD,2023-05-12T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.2
852401,HILL STREET - HEDNESFORD,2023-05-12T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.8
852401,HILL STREET - HEDNESFORD,2023-05-12T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.1
852401,HILL STREET - HEDNESFORD,2023-05-12T05:50:00.000+00:00,transformer,,Temperature,C,20.6
852401,HILL STREET - HEDNESFORD,2023-05-12T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
852401,HILL STREET - HEDNESFORD,2023-05-12T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
852401,HILL STREET - HEDNESFORD,2023-05-12T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
852401,HILL STREET - HEDNESFORD,2023-05-12T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
852401,HILL STREET - HEDNESFORD,2023-05-12T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
852401,HILL STREET - HEDNESFORD,2023-05-12T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
852401,HILL STREET - HEDNESFORD,2023-05-12T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
852401,HILL STREET - HEDNESFORD,2023-05-12T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
852401,HILL STREET - HEDNESFORD,2023-05-12T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
852401,HILL STREET - HEDNESFORD,2023-05-12T05:50:00.000+00:00,busbar,,L3 Active Power,kW,15.62
852401,HILL STREET - HEDNESFORD,2023-05-12T05:50:00.000+00:00,busbar,,L2 Active Power,kW,16.06
852401,HILL STREET - HEDNESFORD,2023-05-12T05:50:00.000+00:00,busbar,,L1 Active Power,kW,29.39
852401,HILL STREET - HEDNESFORD,2023-05-12T05:50:00.000+00:00,busbar,,N Current (RMS),A,70.8
852401,HILL STREET - HEDNESFORD,2023-05-12T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
852401,HILL STREET - HEDNESFORD,2023-05-12T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
852401,HILL STREET - HEDNESFORD,2023-05-12T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
852401,HILL STREET - HEDNESFORD,2023-05-12T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
852401,HILL STREET - HEDNESFORD,2023-05-12T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
852401,HILL STREET - HEDNESFORD,2023-05-12T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
852401,HILL STREET - HEDNESFORD,2023-05-12T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.91
852401,HILL STREET - HEDNESFORD,2023-05-12T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.82
852401,HILL STREET - HEDNESFORD,2023-05-12T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.98
852401,HILL STREET - HEDNESFORD,2023-05-12T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
852401,HILL STREET - HEDNESFORD,2023-05-12T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
852401,HILL STREET - HEDNESFORD,2023-05-12T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.0
852401,HILL STREET - HEDNESFORD,2023-05-12T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.5
852401,HILL STREET - HEDNESFORD,2023-05-12T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.46
852401,HILL STREET - HEDNESFORD,2023-05-12T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
852401,HILL STREET - HEDNESFORD,2023-05-12T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
852401,HILL STREET - HEDNESFORD,2023-05-12T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.7
852401,HILL STREET - HEDNESFORD,2023-05-12T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.05
852401,HILL STREET - HEDNESFORD,2023-05-12T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.63
852401,HILL STREET - HEDNESFORD,2023-05-12T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,72.0
852401,HILL STREET - HEDNESFORD,2023-05-12T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.2
852401,HILL STREET - HEDNESFORD,2023-05-12T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.3
852401,HILL STREET - HEDNESFORD,2023-05-12T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.8
852401,HILL STREET - HEDNESFORD,2023-05-12T05:40:00.000+00:00,transformer,,Temperature,C,20.4
852401,HILL STREET - HEDNESFORD,2023-05-12T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
852401,HILL STREET - HEDNESFORD,2023-05-12T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
852401,HILL STREET - HEDNESFORD,2023-05-12T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
852401,HILL STREET - HEDNESFORD,2023-05-12T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
852401,HILL STREET - HEDNESFORD,2023-05-12T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
852401,HILL STREET - HEDNESFORD,2023-05-12T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
852401,HILL STREET - HEDNESFORD,2023-05-12T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
852401,HILL STREET - HEDNESFORD,2023-05-12T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
852401,HILL STREET - HEDNESFORD,2023-05-12T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
852401,HILL STREET - HEDNESFORD,2023-05-12T05:40:00.000+00:00,busbar,,L3 Active Power,kW,14.62
852401,HILL STREET - HEDNESFORD,2023-05-12T05:40:00.000+00:00,busbar,,L2 Active Power,kW,20.87
852401,HILL STREET - HEDNESFORD,2023-05-12T05:40:00.000+00:00,busbar,,L1 Active Power,kW,29.62
852401,HILL STREET - HEDNESFORD,2023-05-12T05:40:00.000+00:00,busbar,,N Current (RMS),A,82.5
852401,HILL STREET - HEDNESFORD,2023-05-12T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
852401,HILL STREET - HEDNESFORD,2023-05-12T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
852401,HILL STREET - HEDNESFORD,2023-05-12T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
852401,HILL STREET - HEDNESFORD,2023-05-12T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
852401,HILL STREET - HEDNESFORD,2023-05-12T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
852401,HILL STREET - HEDNESFORD,2023-05-12T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
852401,HILL STREET - HEDNESFORD,2023-05-12T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.94
852401,HILL STREET - HEDNESFORD,2023-05-12T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.84
852401,HILL STREET - HEDNESFORD,2023-05-12T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.23
852401,HILL STREET - HEDNESFORD,2023-05-12T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
852401,HILL STREET - HEDNESFORD,2023-05-12T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
852401,HILL STREET - HEDNESFORD,2023-05-12T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.1
852401,HILL STREET - HEDNESFORD,2023-05-12T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.1
852401,HILL STREET - HEDNESFORD,2023-05-12T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.32
852401,HILL STREET - HEDNESFORD,2023-05-12T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
852401,HILL STREET - HEDNESFORD,2023-05-12T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
852401,HILL STREET - HEDNESFORD,2023-05-12T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.78
852401,HILL STREET - HEDNESFORD,2023-05-12T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.62
852401,HILL STREET - HEDNESFORD,2023-05-12T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.49
852401,HILL STREET - HEDNESFORD,2023-05-12T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,71.3
852401,HILL STREET - HEDNESFORD,2023-05-12T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.3
852401,HILL STREET - HEDNESFORD,2023-05-12T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.2
852401,HILL STREET - HEDNESFORD,2023-05-12T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.6
852401,HILL STREET - HEDNESFORD,2023-05-12T05:30:00.000+00:00,transformer,,Temperature,C,20.4
852401,HILL STREET - HEDNESFORD,2023-05-12T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
852401,HILL STREET - HEDNESFORD,2023-05-12T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
852401,HILL STREET - HEDNESFORD,2023-05-12T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
852401,HILL STREET - HEDNESFORD,2023-05-12T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
852401,HILL STREET - HEDNESFORD,2023-05-12T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
852401,HILL STREET - HEDNESFORD,2023-05-12T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
852401,HILL STREET - HEDNESFORD,2023-05-12T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
852401,HILL STREET - HEDNESFORD,2023-05-12T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
852401,HILL STREET - HEDNESFORD,2023-05-12T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
852401,HILL STREET - HEDNESFORD,2023-05-12T05:30:00.000+00:00,busbar,,L3 Active Power,kW,19.73
852401,HILL STREET - HEDNESFORD,2023-05-12T05:30:00.000+00:00,busbar,,L2 Active Power,kW,17.46
852401,HILL STREET - HEDNESFORD,2023-05-12T05:30:00.000+00:00,busbar,,L1 Active Power,kW,27.72
852401,HILL STREET - HEDNESFORD,2023-05-12T05:30:00.000+00:00,busbar,,N Current (RMS),A,67.4
852401,HILL STREET - HEDNESFORD,2023-05-12T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
852401,HILL STREET - HEDNESFORD,2023-05-12T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
852401,HILL STREET - HEDNESFORD,2023-05-12T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
852401,HILL STREET - HEDNESFORD,2023-05-12T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
852401,HILL STREET - HEDNESFORD,2023-05-12T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
852401,HILL STREET - HEDNESFORD,2023-05-12T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
852401,HILL STREET - HEDNESFORD,2023-05-12T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.76
852401,HILL STREET - HEDNESFORD,2023-05-12T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.74
852401,HILL STREET - HEDNESFORD,2023-05-12T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.35
852401,HILL STREET - HEDNESFORD,2023-05-12T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.5
852401,HILL STREET - HEDNESFORD,2023-05-12T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.5
852401,HILL STREET - HEDNESFORD,2023-05-12T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.7
852401,HILL STREET - HEDNESFORD,2023-05-12T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.0
852401,HILL STREET - HEDNESFORD,2023-05-12T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.63
852401,HILL STREET - HEDNESFORD,2023-05-12T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
852401,HILL STREET - HEDNESFORD,2023-05-12T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
852401,HILL STREET - HEDNESFORD,2023-05-12T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.8
852401,HILL STREET - HEDNESFORD,2023-05-12T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.91
852401,HILL STREET - HEDNESFORD,2023-05-12T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.89
852401,HILL STREET - HEDNESFORD,2023-05-12T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,53.3
852401,HILL STREET - HEDNESFORD,2023-05-12T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.3
852401,HILL STREET - HEDNESFORD,2023-05-12T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.0
852401,HILL STREET - HEDNESFORD,2023-05-12T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.9
852401,HILL STREET - HEDNESFORD,2023-05-12T05:20:00.000+00:00,transformer,,Temperature,C,20.4
852401,HILL STREET - HEDNESFORD,2023-05-12T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
852401,HILL STREET - HEDNESFORD,2023-05-12T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
852401,HILL STREET - HEDNESFORD,2023-05-12T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
852401,HILL STREET - HEDNESFORD,2023-05-12T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
852401,HILL STREET - HEDNESFORD,2023-05-12T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
852401,HILL STREET - HEDNESFORD,2023-05-12T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
852401,HILL STREET - HEDNESFORD,2023-05-12T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
852401,HILL STREET - HEDNESFORD,2023-05-12T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
852401,HILL STREET - HEDNESFORD,2023-05-12T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
852401,HILL STREET - HEDNESFORD,2023-05-12T05:20:00.000+00:00,busbar,,L3 Active Power,kW,16.56
852401,HILL STREET - HEDNESFORD,2023-05-12T05:20:00.000+00:00,busbar,,L2 Active Power,kW,11.65
852401,HILL STREET - HEDNESFORD,2023-05-12T05:20:00.000+00:00,busbar,,L1 Active Power,kW,22.25
852401,HILL STREET - HEDNESFORD,2023-05-12T05:20:00.000+00:00,busbar,,N Current (RMS),A,56.5
852401,HILL STREET - HEDNESFORD,2023-05-12T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
852401,HILL STREET - HEDNESFORD,2023-05-12T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
852401,HILL STREET - HEDNESFORD,2023-05-12T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
852401,HILL STREET - HEDNESFORD,2023-05-12T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
852401,HILL STREET - HEDNESFORD,2023-05-12T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
852401,HILL STREET - HEDNESFORD,2023-05-12T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
852401,HILL STREET - HEDNESFORD,2023-05-12T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.75
852401,HILL STREET - HEDNESFORD,2023-05-12T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.05
852401,HILL STREET - HEDNESFORD,2023-05-12T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.86
852401,HILL STREET - HEDNESFORD,2023-05-12T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
852401,HILL STREET - HEDNESFORD,2023-05-12T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.6
852401,HILL STREET - HEDNESFORD,2023-05-12T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.8
852401,HILL STREET - HEDNESFORD,2023-05-12T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.0
852401,HILL STREET - HEDNESFORD,2023-05-12T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
852401,HILL STREET - HEDNESFORD,2023-05-12T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
852401,HILL STREET - HEDNESFORD,2023-05-12T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
852401,HILL STREET - HEDNESFORD,2023-05-12T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.62
852401,HILL STREET - HEDNESFORD,2023-05-12T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.6
852401,HILL STREET - HEDNESFORD,2023-05-12T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
852401,HILL STREET - HEDNESFORD,2023-05-12T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
852401,HILL STREET - HEDNESFORD,2023-05-12T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.7
852401,HILL STREET - HEDNESFORD,2023-05-12T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.9
852401,HILL STREET - HEDNESFORD,2023-05-12T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.9
852401,HILL STREET - HEDNESFORD,2023-05-12T05:10:00.000+00:00,transformer,,Temperature,C,20.4
852401,HILL STREET - HEDNESFORD,2023-05-12T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
852401,HILL STREET - HEDNESFORD,2023-05-12T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
852401,HILL STREET - HEDNESFORD,2023-05-12T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
852401,HILL STREET - HEDNESFORD,2023-05-12T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
852401,HILL STREET - HEDNESFORD,2023-05-12T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
852401,HILL STREET - HEDNESFORD,2023-05-12T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
852401,HILL STREET - HEDNESFORD,2023-05-12T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
852401,HILL STREET - HEDNESFORD,2023-05-12T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
852401,HILL STREET - HEDNESFORD,2023-05-12T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
852401,HILL STREET - HEDNESFORD,2023-05-12T05:10:00.000+00:00,busbar,,L3 Active Power,kW,10.38
852401,HILL STREET - HEDNESFORD,2023-05-12T05:10:00.000+00:00,busbar,,L2 Active Power,kW,10.65
852401,HILL STREET - HEDNESFORD,2023-05-12T05:10:00.000+00:00,busbar,,L1 Active Power,kW,14.85
852401,HILL STREET - HEDNESFORD,2023-05-12T05:10:00.000+00:00,busbar,,N Current (RMS),A,36.7
852401,HILL STREET - HEDNESFORD,2023-05-12T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
852401,HILL STREET - HEDNESFORD,2023-05-12T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
852401,HILL STREET - HEDNESFORD,2023-05-12T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
852401,HILL STREET - HEDNESFORD,2023-05-12T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
852401,HILL STREET - HEDNESFORD,2023-05-12T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
852401,HILL STREET - HEDNESFORD,2023-05-12T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
852401,HILL STREET - HEDNESFORD,2023-05-12T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.51
852401,HILL STREET - HEDNESFORD,2023-05-12T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.82
852401,HILL STREET - HEDNESFORD,2023-05-12T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.14
852401,HILL STREET - HEDNESFORD,2023-05-12T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
852401,HILL STREET - HEDNESFORD,2023-05-12T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.3
852401,HILL STREET - HEDNESFORD,2023-05-12T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.9
852401,HILL STREET - HEDNESFORD,2023-05-12T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.8
852401,HILL STREET - HEDNESFORD,2023-05-12T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.45
