Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-05-12T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
852401,HILL STREET - HEDNESFORD,2023-05-12T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
852401,HILL STREET - HEDNESFORD,2023-05-12T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.32
852401,HILL STREET - HEDNESFORD,2023-05-12T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.99
852401,HILL STREET - HEDNESFORD,2023-05-12T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.64
852401,HILL STREET - HEDNESFORD,2023-05-12T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.7
852401,HILL STREET - HEDNESFORD,2023-05-12T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.7
852401,HILL STREET - HEDNESFORD,2023-05-12T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.1
852401,HILL STREET - HEDNESFORD,2023-05-12T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.7
852401,HILL STREET - HEDNESFORD,2023-05-12T05:00:00.000+00:00,transformer,,Temperature,C,20.3
852401,HILL STREET - HEDNESFORD,2023-05-12T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
852401,HILL STREET - HEDNESFORD,2023-05-12T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
852401,HILL STREET - HEDNESFORD,2023-05-12T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
852401,HILL STREET - HEDNESFORD,2023-05-12T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
852401,HILL STREET - HEDNESFORD,2023-05-12T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
852401,HILL STREET - HEDNESFORD,2023-05-12T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
852401,HILL STREET - HEDNESFORD,2023-05-12T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
852401,HILL STREET - HEDNESFORD,2023-05-12T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
852401,HILL STREET - HEDNESFORD,2023-05-12T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
852401,HILL STREET - HEDNESFORD,2023-05-12T05:00:00.000+00:00,busbar,,L3 Active Power,kW,11.83
852401,HILL STREET - HEDNESFORD,2023-05-12T05:00:00.000+00:00,busbar,,L2 Active Power,kW,11.82
852401,HILL STREET - HEDNESFORD,2023-05-12T05:00:00.000+00:00,busbar,,L1 Active Power,kW,21.78
852401,HILL STREET - HEDNESFORD,2023-05-12T05:00:00.000+00:00,busbar,,N Current (RMS),A,58.3
852401,HILL STREET - HEDNESFORD,2023-05-12T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
852401,HILL STREET - HEDNESFORD,2023-05-12T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
852401,HILL STREET - HEDNESFORD,2023-05-12T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
852401,HILL STREET - HEDNESFORD,2023-05-12T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
852401,HILL STREET - HEDNESFORD,2023-05-12T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
852401,HILL STREET - HEDNESFORD,2023-05-12T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
852401,HILL STREET - HEDNESFORD,2023-05-12T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.9
852401,HILL STREET - HEDNESFORD,2023-05-12T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.65
852401,HILL STREET - HEDNESFORD,2023-05-12T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.05
852401,HILL STREET - HEDNESFORD,2023-05-12T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.5
852401,HILL STREET - HEDNESFORD,2023-05-12T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.8
852401,HILL STREET - HEDNESFORD,2023-05-12T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.7
852401,HILL STREET - HEDNESFORD,2023-05-12T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.0
852401,HILL STREET - HEDNESFORD,2023-05-12T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.31
852401,HILL STREET - HEDNESFORD,2023-05-12T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
852401,HILL STREET - HEDNESFORD,2023-05-12T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
852401,HILL STREET - HEDNESFORD,2023-05-12T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.07
852401,HILL STREET - HEDNESFORD,2023-05-12T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.2
852401,HILL STREET - HEDNESFORD,2023-05-12T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.22
852401,HILL STREET - HEDNESFORD,2023-05-12T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
852401,HILL STREET - HEDNESFORD,2023-05-12T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.3
852401,HILL STREET - HEDNESFORD,2023-05-12T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.9
852401,HILL STREET - HEDNESFORD,2023-05-12T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.2
852401,HILL STREET - HEDNESFORD,2023-05-12T04:50:00.000+00:00,transformer,,Temperature,C,20.2
852401,HILL STREET - HEDNESFORD,2023-05-12T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
852401,HILL STREET - HEDNESFORD,2023-05-12T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
852401,HILL STREET - HEDNESFORD,2023-05-12T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
852401,HILL STREET - HEDNESFORD,2023-05-12T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
852401,HILL STREET - HEDNESFORD,2023-05-12T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
852401,HILL STREET - HEDNESFORD,2023-05-12T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
852401,HILL STREET - HEDNESFORD,2023-05-12T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
852401,HILL STREET - HEDNESFORD,2023-05-12T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
852401,HILL STREET - HEDNESFORD,2023-05-12T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
852401,HILL STREET - HEDNESFORD,2023-05-12T04:50:00.000+00:00,busbar,,L3 Active Power,kW,11.97
852401,HILL STREET - HEDNESFORD,2023-05-12T04:50:00.000+00:00,busbar,,L2 Active Power,kW,9.85
852401,HILL STREET - HEDNESFORD,2023-05-12T04:50:00.000+00:00,busbar,,L1 Active Power,kW,13.26
852401,HILL STREET - HEDNESFORD,2023-05-12T04:50:00.000+00:00,busbar,,N Current (RMS),A,36.6
852401,HILL STREET - HEDNESFORD,2023-05-12T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
852401,HILL STREET - HEDNESFORD,2023-05-12T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
852401,HILL STREET - HEDNESFORD,2023-05-12T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
852401,HILL STREET - HEDNESFORD,2023-05-12T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
852401,HILL STREET - HEDNESFORD,2023-05-12T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
852401,HILL STREET - HEDNESFORD,2023-05-12T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
852401,HILL STREET - HEDNESFORD,2023-05-12T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.25
852401,HILL STREET - HEDNESFORD,2023-05-12T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.1
852401,HILL STREET - HEDNESFORD,2023-05-12T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.75
852401,HILL STREET - HEDNESFORD,2023-05-12T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
852401,HILL STREET - HEDNESFORD,2023-05-12T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.2
852401,HILL STREET - HEDNESFORD,2023-05-12T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.6
852401,HILL STREET - HEDNESFORD,2023-05-12T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.7
852401,HILL STREET - HEDNESFORD,2023-05-12T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.67
852401,HILL STREET - HEDNESFORD,2023-05-12T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
852401,HILL STREET - HEDNESFORD,2023-05-12T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
852401,HILL STREET - HEDNESFORD,2023-05-12T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.27
852401,HILL STREET - HEDNESFORD,2023-05-12T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.78
852401,HILL STREET - HEDNESFORD,2023-05-12T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.59
852401,HILL STREET - HEDNESFORD,2023-05-12T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
852401,HILL STREET - HEDNESFORD,2023-05-12T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.3
852401,HILL STREET - HEDNESFORD,2023-05-12T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.5
852401,HILL STREET - HEDNESFORD,2023-05-12T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.7
852401,HILL STREET - HEDNESFORD,2023-05-12T04:40:00.000+00:00,transformer,,Temperature,C,20.3
852401,HILL STREET - HEDNESFORD,2023-05-12T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
852401,HILL STREET - HEDNESFORD,2023-05-12T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
852401,HILL STREET - HEDNESFORD,2023-05-12T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
852401,HILL STREET - HEDNESFORD,2023-05-12T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
852401,HILL STREET - HEDNESFORD,2023-05-12T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
852401,HILL STREET - HEDNESFORD,2023-05-12T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
852401,HILL STREET - HEDNESFORD,2023-05-12T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
852401,HILL STREET - HEDNESFORD,2023-05-12T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
852401,HILL STREET - HEDNESFORD,2023-05-12T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
852401,HILL STREET - HEDNESFORD,2023-05-12T04:40:00.000+00:00,busbar,,L3 Active Power,kW,11.52
852401,HILL STREET - HEDNESFORD,2023-05-12T04:40:00.000+00:00,busbar,,L2 Active Power,kW,11.88
852401,HILL STREET - HEDNESFORD,2023-05-12T04:40:00.000+00:00,busbar,,L1 Active Power,kW,11.34
852401,HILL STREET - HEDNESFORD,2023-05-12T04:40:00.000+00:00,busbar,,N Current (RMS),A,30.1
852401,HILL STREET - HEDNESFORD,2023-05-12T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
852401,HILL STREET - HEDNESFORD,2023-05-12T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
852401,HILL STREET - HEDNESFORD,2023-05-12T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
852401,HILL STREET - HEDNESFORD,2023-05-12T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
852401,HILL STREET - HEDNESFORD,2023-05-12T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
852401,HILL STREET - HEDNESFORD,2023-05-12T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
852401,HILL STREET - HEDNESFORD,2023-05-12T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.07
852401,HILL STREET - HEDNESFORD,2023-05-12T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.93
852401,HILL STREET - HEDNESFORD,2023-05-12T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.81
852401,HILL STREET - HEDNESFORD,2023-05-12T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.5
852401,HILL STREET - HEDNESFORD,2023-05-12T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
852401,HILL STREET - HEDNESFORD,2023-05-12T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.0
852401,HILL STREET - HEDNESFORD,2023-05-12T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.9
852401,HILL STREET - HEDNESFORD,2023-05-12T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.32
852401,HILL STREET - HEDNESFORD,2023-05-12T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
852401,HILL STREET - HEDNESFORD,2023-05-12T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
852401,HILL STREET - HEDNESFORD,2023-05-12T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.98
852401,HILL STREET - HEDNESFORD,2023-05-12T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.06
852401,HILL STREET - HEDNESFORD,2023-05-12T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.73
852401,HILL STREET - HEDNESFORD,2023-05-12T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
852401,HILL STREET - HEDNESFORD,2023-05-12T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.0
852401,HILL STREET - HEDNESFORD,2023-05-12T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.9
852401,HILL STREET - HEDNESFORD,2023-05-12T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.8
852401,HILL STREET - HEDNESFORD,2023-05-12T04:30:00.000+00:00,transformer,,Temperature,C,20.5
852401,HILL STREET - HEDNESFORD,2023-05-12T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
852401,HILL STREET - HEDNESFORD,2023-05-12T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
852401,HILL STREET - HEDNESFORD,2023-05-12T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
852401,HILL STREET - HEDNESFORD,2023-05-12T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
852401,HILL STREET - HEDNESFORD,2023-05-12T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
852401,HILL STREET - HEDNESFORD,2023-05-12T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
852401,HILL STREET - HEDNESFORD,2023-05-12T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
852401,HILL STREET - HEDNESFORD,2023-05-12T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
852401,HILL STREET - HEDNESFORD,2023-05-12T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
852401,HILL STREET - HEDNESFORD,2023-05-12T04:30:00.000+00:00,busbar,,L3 Active Power,kW,9.04
852401,HILL STREET - HEDNESFORD,2023-05-12T04:30:00.000+00:00,busbar,,L2 Active Power,kW,7.98
852401,HILL STREET - HEDNESFORD,2023-05-12T04:30:00.000+00:00,busbar,,L1 Active Power,kW,10.54
852401,HILL STREET - HEDNESFORD,2023-05-12T04:30:00.000+00:00,busbar,,N Current (RMS),A,26.5
852401,HILL STREET - HEDNESFORD,2023-05-12T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
852401,HILL STREET - HEDNESFORD,2023-05-12T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
852401,HILL STREET - HEDNESFORD,2023-05-12T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
852401,HILL STREET - HEDNESFORD,2023-05-12T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
852401,HILL STREET - HEDNESFORD,2023-05-12T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
852401,HILL STREET - HEDNESFORD,2023-05-12T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
852401,HILL STREET - HEDNESFORD,2023-05-12T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.16
852401,HILL STREET - HEDNESFORD,2023-05-12T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.83
852401,HILL STREET - HEDNESFORD,2023-05-12T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.56
852401,HILL STREET - HEDNESFORD,2023-05-12T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,9.1
852401,HILL STREET - HEDNESFORD,2023-05-12T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
852401,HILL STREET - HEDNESFORD,2023-05-12T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.4
852401,HILL STREET - HEDNESFORD,2023-05-12T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.7
852401,HILL STREET - HEDNESFORD,2023-05-12T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.07
852401,HILL STREET - HEDNESFORD,2023-05-12T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
852401,HILL STREET - HEDNESFORD,2023-05-12T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
852401,HILL STREET - HEDNESFORD,2023-05-12T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.52
852401,HILL STREET - HEDNESFORD,2023-05-12T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.12
852401,HILL STREET - HEDNESFORD,2023-05-12T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.21
852401,HILL STREET - HEDNESFORD,2023-05-12T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
852401,HILL STREET - HEDNESFORD,2023-05-12T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.9
852401,HILL STREET - HEDNESFORD,2023-05-12T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.4
852401,HILL STREET - HEDNESFORD,2023-05-12T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.7
852401,HILL STREET - HEDNESFORD,2023-05-12T04:20:00.000+00:00,transformer,,Temperature,C,20.5
852401,HILL STREET - HEDNESFORD,2023-05-12T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
852401,HILL STREET - HEDNESFORD,2023-05-12T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
852401,HILL STREET - HEDNESFORD,2023-05-12T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
852401,HILL STREET - HEDNESFORD,2023-05-12T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
852401,HILL STREET - HEDNESFORD,2023-05-12T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
852401,HILL STREET - HEDNESFORD,2023-05-12T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
852401,HILL STREET - HEDNESFORD,2023-05-12T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
852401,HILL STREET - HEDNESFORD,2023-05-12T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
852401,HILL STREET - HEDNESFORD,2023-05-12T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
852401,HILL STREET - HEDNESFORD,2023-05-12T04:20:00.000+00:00,busbar,,L3 Active Power,kW,8.68
852401,HILL STREET - HEDNESFORD,2023-05-12T04:20:00.000+00:00,busbar,,L2 Active Power,kW,7.95
852401,HILL STREET - HEDNESFORD,2023-05-12T04:20:00.000+00:00,busbar,,L1 Active Power,kW,12.77
852401,HILL STREET - HEDNESFORD,2023-05-12T04:20:00.000+00:00,busbar,,N Current (RMS),A,28.9
852401,HILL STREET - HEDNESFORD,2023-05-12T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
852401,HILL STREET - HEDNESFORD,2023-05-12T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
852401,HILL STREET - HEDNESFORD,2023-05-12T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
852401,HILL STREET - HEDNESFORD,2023-05-12T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
852401,HILL STREET - HEDNESFORD,2023-05-12T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
852401,HILL STREET - HEDNESFORD,2023-05-12T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
852401,HILL STREET - HEDNESFORD,2023-05-12T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.55
852401,HILL STREET - HEDNESFORD,2023-05-12T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.93
852401,HILL STREET - HEDNESFORD,2023-05-12T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.09
852401,HILL STREET - HEDNESFORD,2023-05-12T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.8
852401,HILL STREET - HEDNESFORD,2023-05-12T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.8
852401,HILL STREET - HEDNESFORD,2023-05-12T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.7
852401,HILL STREET - HEDNESFORD,2023-05-12T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.9
852401,HILL STREET - HEDNESFORD,2023-05-12T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.31
852401,HILL STREET - HEDNESFORD,2023-05-12T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
852401,HILL STREET - HEDNESFORD,2023-05-12T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
852401,HILL STREET - HEDNESFORD,2023-05-12T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.31
852401,HILL STREET - HEDNESFORD,2023-05-12T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.44
852401,HILL STREET - HEDNESFORD,2023-05-12T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.52
852401,HILL STREET - HEDNESFORD,2023-05-12T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
852401,HILL STREET - HEDNESFORD,2023-05-12T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.8
852401,HILL STREET - HEDNESFORD,2023-05-12T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
852401,HILL STREET - HEDNESFORD,2023-05-12T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.9
852401,HILL STREET - HEDNESFORD,2023-05-12T04:10:00.000+00:00,transformer,,Temperature,C,20.5
852401,HILL STREET - HEDNESFORD,2023-05-12T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
852401,HILL STREET - HEDNESFORD,2023-05-12T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
852401,HILL STREET - HEDNESFORD,2023-05-12T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
852401,HILL STREET - HEDNESFORD,2023-05-12T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
852401,HILL STREET - HEDNESFORD,2023-05-12T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
852401,HILL STREET - HEDNESFORD,2023-05-12T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
852401,HILL STREET - HEDNESFORD,2023-05-12T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
852401,HILL STREET - HEDNESFORD,2023-05-12T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
852401,HILL STREET - HEDNESFORD,2023-05-12T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
852401,HILL STREET - HEDNESFORD,2023-05-12T04:10:00.000+00:00,busbar,,L3 Active Power,kW,8.85
852401,HILL STREET - HEDNESFORD,2023-05-12T04:10:00.000+00:00,busbar,,L2 Active Power,kW,8.36
852401,HILL STREET - HEDNESFORD,2023-05-12T04:10:00.000+00:00,busbar,,L1 Active Power,kW,12.62
852401,HILL STREET - HEDNESFORD,2023-05-12T04:10:00.000+00:00,busbar,,N Current (RMS),A,28.3
852401,HILL STREET - HEDNESFORD,2023-05-12T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
852401,HILL STREET - HEDNESFORD,2023-05-12T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
852401,HILL STREET - HEDNESFORD,2023-05-12T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
852401,HILL STREET - HEDNESFORD,2023-05-12T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
852401,HILL STREET - HEDNESFORD,2023-05-12T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
852401,HILL STREET - HEDNESFORD,2023-05-12T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
852401,HILL STREET - HEDNESFORD,2023-05-12T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.42
852401,HILL STREET - HEDNESFORD,2023-05-12T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.87
852401,HILL STREET - HEDNESFORD,2023-05-12T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.7
852401,HILL STREET - HEDNESFORD,2023-05-12T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.7
852401,HILL STREET - HEDNESFORD,2023-05-12T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.4
852401,HILL STREET - HEDNESFORD,2023-05-12T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.7
852401,HILL STREET - HEDNESFORD,2023-05-12T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.0
852401,HILL STREET - HEDNESFORD,2023-05-12T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
852401,HILL STREET - HEDNESFORD,2023-05-12T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
852401,HILL STREET - HEDNESFORD,2023-05-12T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
852401,HILL STREET - HEDNESFORD,2023-05-12T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.99
852401,HILL STREET - HEDNESFORD,2023-05-12T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.63
852401,HILL STREET - HEDNESFORD,2023-05-12T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.57
852401,HILL STREET - HEDNESFORD,2023-05-12T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
852401,HILL STREET - HEDNESFORD,2023-05-12T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.9
852401,HILL STREET - HEDNESFORD,2023-05-12T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.8
852401,HILL STREET - HEDNESFORD,2023-05-12T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.6
852401,HILL STREET - HEDNESFORD,2023-05-12T04:00:00.000+00:00,transformer,,Temperature,C,20.5
852401,HILL STREET - HEDNESFORD,2023-05-12T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
852401,HILL STREET - HEDNESFORD,2023-05-12T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
852401,HILL STREET - HEDNESFORD,2023-05-12T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
852401,HILL STREET - HEDNESFORD,2023-05-12T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
852401,HILL STREET - HEDNESFORD,2023-05-12T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
852401,HILL STREET - HEDNESFORD,2023-05-12T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
852401,HILL STREET - HEDNESFORD,2023-05-12T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
852401,HILL STREET - HEDNESFORD,2023-05-12T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
852401,HILL STREET - HEDNESFORD,2023-05-12T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
852401,HILL STREET - HEDNESFORD,2023-05-12T04:00:00.000+00:00,busbar,,L3 Active Power,kW,9.41
852401,HILL STREET - HEDNESFORD,2023-05-12T04:00:00.000+00:00,busbar,,L2 Active Power,kW,8.51
852401,HILL STREET - HEDNESFORD,2023-05-12T04:00:00.000+00:00,busbar,,L1 Active Power,kW,12.28
852401,HILL STREET - HEDNESFORD,2023-05-12T04:00:00.000+00:00,busbar,,N Current (RMS),A,29.7
852401,HILL STREET - HEDNESFORD,2023-05-12T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
852401,HILL STREET - HEDNESFORD,2023-05-12T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
852401,HILL STREET - HEDNESFORD,2023-05-12T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
852401,HILL STREET - HEDNESFORD,2023-05-12T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
852401,HILL STREET - HEDNESFORD,2023-05-12T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
852401,HILL STREET - HEDNESFORD,2023-05-12T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
852401,HILL STREET - HEDNESFORD,2023-05-12T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.5
852401,HILL STREET - HEDNESFORD,2023-05-12T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.16
852401,HILL STREET - HEDNESFORD,2023-05-12T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.99
852401,HILL STREET - HEDNESFORD,2023-05-12T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.5
852401,HILL STREET - HEDNESFORD,2023-05-12T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.8
852401,HILL STREET - HEDNESFORD,2023-05-12T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.7
852401,HILL STREET - HEDNESFORD,2023-05-12T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.7
852401,HILL STREET - HEDNESFORD,2023-05-12T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
852401,HILL STREET - HEDNESFORD,2023-05-12T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
852401,HILL STREET - HEDNESFORD,2023-05-12T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
852401,HILL STREET - HEDNESFORD,2023-05-12T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.16
852401,HILL STREET - HEDNESFORD,2023-05-12T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.28
852401,HILL STREET - HEDNESFORD,2023-05-12T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.79
852401,HILL STREET - HEDNESFORD,2023-05-12T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.1
852401,HILL STREET - HEDNESFORD,2023-05-12T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.2
852401,HILL STREET - HEDNESFORD,2023-05-12T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.9
852401,HILL STREET - HEDNESFORD,2023-05-12T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.3
852401,HILL STREET - HEDNESFORD,2023-05-12T03:50:00.000+00:00,transformer,,Temperature,C,20.6
852401,HILL STREET - HEDNESFORD,2023-05-12T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
852401,HILL STREET - HEDNESFORD,2023-05-12T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
852401,HILL STREET - HEDNESFORD,2023-05-12T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
852401,HILL STREET - HEDNESFORD,2023-05-12T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
852401,HILL STREET - HEDNESFORD,2023-05-12T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
852401,HILL STREET - HEDNESFORD,2023-05-12T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
852401,HILL STREET - HEDNESFORD,2023-05-12T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
852401,HILL STREET - HEDNESFORD,2023-05-12T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
852401,HILL STREET - HEDNESFORD,2023-05-12T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
852401,HILL STREET - HEDNESFORD,2023-05-12T03:50:00.000+00:00,busbar,,L3 Active Power,kW,9.66
852401,HILL STREET - HEDNESFORD,2023-05-12T03:50:00.000+00:00,busbar,,L2 Active Power,kW,8.44
852401,HILL STREET - HEDNESFORD,2023-05-12T03:50:00.000+00:00,busbar,,L1 Active Power,kW,12.78
852401,HILL STREET - HEDNESFORD,2023-05-12T03:50:00.000+00:00,busbar,,N Current (RMS),A,29.1
852401,HILL STREET - HEDNESFORD,2023-05-12T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
852401,HILL STREET - HEDNESFORD,2023-05-12T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
852401,HILL STREET - HEDNESFORD,2023-05-12T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
852401,HILL STREET - HEDNESFORD,2023-05-12T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
852401,HILL STREET - HEDNESFORD,2023-05-12T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
852401,HILL STREET - HEDNESFORD,2023-05-12T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
852401,HILL STREET - HEDNESFORD,2023-05-12T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.21
852401,HILL STREET - HEDNESFORD,2023-05-12T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.34
852401,HILL STREET - HEDNESFORD,2023-05-12T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.61
852401,HILL STREET - HEDNESFORD,2023-05-12T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.2
852401,HILL STREET - HEDNESFORD,2023-05-12T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.7
852401,HILL STREET - HEDNESFORD,2023-05-12T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.8
852401,HILL STREET - HEDNESFORD,2023-05-12T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.7
852401,HILL STREET - HEDNESFORD,2023-05-12T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
852401,HILL STREET - HEDNESFORD,2023-05-12T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
852401,HILL STREET - HEDNESFORD,2023-05-12T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
852401,HILL STREET - HEDNESFORD,2023-05-12T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.6
852401,HILL STREET - HEDNESFORD,2023-05-12T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.46
852401,HILL STREET - HEDNESFORD,2023-05-12T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.04
852401,HILL STREET - HEDNESFORD,2023-05-12T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
852401,HILL STREET - HEDNESFORD,2023-05-12T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.0
852401,HILL STREET - HEDNESFORD,2023-05-12T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.0
852401,HILL STREET - HEDNESFORD,2023-05-12T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.8
852401,HILL STREET - HEDNESFORD,2023-05-12T03:40:00.000+00:00,transformer,,Temperature,C,20.5
852401,HILL STREET - HEDNESFORD,2023-05-12T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
852401,HILL STREET - HEDNESFORD,2023-05-12T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
852401,HILL STREET - HEDNESFORD,2023-05-12T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
852401,HILL STREET - HEDNESFORD,2023-05-12T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
852401,HILL STREET - HEDNESFORD,2023-05-12T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
852401,HILL STREET - HEDNESFORD,2023-05-12T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
852401,HILL STREET - HEDNESFORD,2023-05-12T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
852401,HILL STREET - HEDNESFORD,2023-05-12T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
852401,HILL STREET - HEDNESFORD,2023-05-12T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
852401,HILL STREET - HEDNESFORD,2023-05-12T03:40:00.000+00:00,busbar,,L3 Active Power,kW,11.81
852401,HILL STREET - HEDNESFORD,2023-05-12T03:40:00.000+00:00,busbar,,L2 Active Power,kW,8.79
852401,HILL STREET - HEDNESFORD,2023-05-12T03:40:00.000+00:00,busbar,,L1 Active Power,kW,11.65
852401,HILL STREET - HEDNESFORD,2023-05-12T03:40:00.000+00:00,busbar,,N Current (RMS),A,30.2
852401,HILL STREET - HEDNESFORD,2023-05-12T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
852401,HILL STREET - HEDNESFORD,2023-05-12T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
852401,HILL STREET - HEDNESFORD,2023-05-12T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
852401,HILL STREET - HEDNESFORD,2023-05-12T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
852401,HILL STREET - HEDNESFORD,2023-05-12T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
852401,HILL STREET - HEDNESFORD,2023-05-12T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
852401,HILL STREET - HEDNESFORD,2023-05-12T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.47
852401,HILL STREET - HEDNESFORD,2023-05-12T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.4
852401,HILL STREET - HEDNESFORD,2023-05-12T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.31
852401,HILL STREET - HEDNESFORD,2023-05-12T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
852401,HILL STREET - HEDNESFORD,2023-05-12T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
852401,HILL STREET - HEDNESFORD,2023-05-12T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.0
852401,HILL STREET - HEDNESFORD,2023-05-12T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.9
852401,HILL STREET - HEDNESFORD,2023-05-12T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
852401,HILL STREET - HEDNESFORD,2023-05-12T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
852401,HILL STREET - HEDNESFORD,2023-05-12T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.84
852401,HILL STREET - HEDNESFORD,2023-05-12T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.04
852401,HILL STREET - HEDNESFORD,2023-05-12T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.05
852401,HILL STREET - HEDNESFORD,2023-05-12T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.47
852401,HILL STREET - HEDNESFORD,2023-05-12T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.7
852401,HILL STREET - HEDNESFORD,2023-05-12T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.2
852401,HILL STREET - HEDNESFORD,2023-05-12T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.2
852401,HILL STREET - HEDNESFORD,2023-05-12T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.1
852401,HILL STREET - HEDNESFORD,2023-05-12T03:30:00.000+00:00,transformer,,Temperature,C,20.6
852401,HILL STREET - HEDNESFORD,2023-05-12T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
852401,HILL STREET - HEDNESFORD,2023-05-12T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
852401,HILL STREET - HEDNESFORD,2023-05-12T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
852401,HILL STREET - HEDNESFORD,2023-05-12T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
852401,HILL STREET - HEDNESFORD,2023-05-12T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
852401,HILL STREET - HEDNESFORD,2023-05-12T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
852401,HILL STREET - HEDNESFORD,2023-05-12T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
852401,HILL STREET - HEDNESFORD,2023-05-12T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
852401,HILL STREET - HEDNESFORD,2023-05-12T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
852401,HILL STREET - HEDNESFORD,2023-05-12T03:30:00.000+00:00,busbar,,L3 Active Power,kW,12.51
852401,HILL STREET - HEDNESFORD,2023-05-12T03:30:00.000+00:00,busbar,,L2 Active Power,kW,8.45
852401,HILL STREET - HEDNESFORD,2023-05-12T03:30:00.000+00:00,busbar,,L1 Active Power,kW,11.78
852401,HILL STREET - HEDNESFORD,2023-05-12T03:30:00.000+00:00,busbar,,N Current (RMS),A,33.1
852401,HILL STREET - HEDNESFORD,2023-05-12T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
852401,HILL STREET - HEDNESFORD,2023-05-12T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
852401,HILL STREET - HEDNESFORD,2023-05-12T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
852401,HILL STREET - HEDNESFORD,2023-05-12T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
852401,HILL STREET - HEDNESFORD,2023-05-12T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
852401,HILL STREET - HEDNESFORD,2023-05-12T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
852401,HILL STREET - HEDNESFORD,2023-05-12T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.46
852401,HILL STREET - HEDNESFORD,2023-05-12T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.52
852401,HILL STREET - HEDNESFORD,2023-05-12T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.35
852401,HILL STREET - HEDNESFORD,2023-05-12T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
852401,HILL STREET - HEDNESFORD,2023-05-12T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
852401,HILL STREET - HEDNESFORD,2023-05-12T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.3
852401,HILL STREET - HEDNESFORD,2023-05-12T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.8
852401,HILL STREET - HEDNESFORD,2023-05-12T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
852401,HILL STREET - HEDNESFORD,2023-05-12T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
852401,HILL STREET - HEDNESFORD,2023-05-12T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.71
852401,HILL STREET - HEDNESFORD,2023-05-12T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.98
852401,HILL STREET - HEDNESFORD,2023-05-12T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.23
852401,HILL STREET - HEDNESFORD,2023-05-12T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.98
852401,HILL STREET - HEDNESFORD,2023-05-12T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
852401,HILL STREET - HEDNESFORD,2023-05-12T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.2
852401,HILL STREET - HEDNESFORD,2023-05-12T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.8
852401,HILL STREET - HEDNESFORD,2023-05-12T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.3
852401,HILL STREET - HEDNESFORD,2023-05-12T03:20:00.000+00:00,transformer,,Temperature,C,20.6
852401,HILL STREET - HEDNESFORD,2023-05-12T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
852401,HILL STREET - HEDNESFORD,2023-05-12T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
852401,HILL STREET - HEDNESFORD,2023-05-12T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
852401,HILL STREET - HEDNESFORD,2023-05-12T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
852401,HILL STREET - HEDNESFORD,2023-05-12T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
852401,HILL STREET - HEDNESFORD,2023-05-12T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
852401,HILL STREET - HEDNESFORD,2023-05-12T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
852401,HILL STREET - HEDNESFORD,2023-05-12T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
852401,HILL STREET - HEDNESFORD,2023-05-12T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
852401,HILL STREET - HEDNESFORD,2023-05-12T03:20:00.000+00:00,busbar,,L3 Active Power,kW,12.44
852401,HILL STREET - HEDNESFORD,2023-05-12T03:20:00.000+00:00,busbar,,L2 Active Power,kW,8.75
852401,HILL STREET - HEDNESFORD,2023-05-12T03:20:00.000+00:00,busbar,,L1 Active Power,kW,18.34
852401,HILL STREET - HEDNESFORD,2023-05-12T03:20:00.000+00:00,busbar,,N Current (RMS),A,42.3
852401,HILL STREET - HEDNESFORD,2023-05-12T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
852401,HILL STREET - HEDNESFORD,2023-05-12T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
852401,HILL STREET - HEDNESFORD,2023-05-12T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
852401,HILL STREET - HEDNESFORD,2023-05-12T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
852401,HILL STREET - HEDNESFORD,2023-05-12T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
852401,HILL STREET - HEDNESFORD,2023-05-12T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
852401,HILL STREET - HEDNESFORD,2023-05-12T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.36
852401,HILL STREET - HEDNESFORD,2023-05-12T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.57
852401,HILL STREET - HEDNESFORD,2023-05-12T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.32
852401,HILL STREET - HEDNESFORD,2023-05-12T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
852401,HILL STREET - HEDNESFORD,2023-05-12T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.8
852401,HILL STREET - HEDNESFORD,2023-05-12T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.5
852401,HILL STREET - HEDNESFORD,2023-05-12T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.7
852401,HILL STREET - HEDNESFORD,2023-05-12T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.92
852401,HILL STREET - HEDNESFORD,2023-05-12T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
852401,HILL STREET - HEDNESFORD,2023-05-12T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
852401,HILL STREET - HEDNESFORD,2023-05-12T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.39
852401,HILL STREET - HEDNESFORD,2023-05-12T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.48
852401,HILL STREET - HEDNESFORD,2023-05-12T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.93
852401,HILL STREET - HEDNESFORD,2023-05-12T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.1
852401,HILL STREET - HEDNESFORD,2023-05-12T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.0
852401,HILL STREET - HEDNESFORD,2023-05-12T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.6
852401,HILL STREET - HEDNESFORD,2023-05-12T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.0
852401,HILL STREET - HEDNESFORD,2023-05-12T03:10:00.000+00:00,transformer,,Temperature,C,20.6
852401,HILL STREET - HEDNESFORD,2023-05-12T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
852401,HILL STREET - HEDNESFORD,2023-05-12T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
852401,HILL STREET - HEDNESFORD,2023-05-12T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
852401,HILL STREET - HEDNESFORD,2023-05-12T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
852401,HILL STREET - HEDNESFORD,2023-05-12T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
852401,HILL STREET - HEDNESFORD,2023-05-12T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
852401,HILL STREET - HEDNESFORD,2023-05-12T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
852401,HILL STREET - HEDNESFORD,2023-05-12T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
852401,HILL STREET - HEDNESFORD,2023-05-12T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
852401,HILL STREET - HEDNESFORD,2023-05-12T03:10:00.000+00:00,busbar,,L3 Active Power,kW,11.76
852401,HILL STREET - HEDNESFORD,2023-05-12T03:10:00.000+00:00,busbar,,L2 Active Power,kW,9.06
852401,HILL STREET - HEDNESFORD,2023-05-12T03:10:00.000+00:00,busbar,,L1 Active Power,kW,21.25
852401,HILL STREET - HEDNESFORD,2023-05-12T03:10:00.000+00:00,busbar,,N Current (RMS),A,47.5
852401,HILL STREET - HEDNESFORD,2023-05-12T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
852401,HILL STREET - HEDNESFORD,2023-05-12T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
852401,HILL STREET - HEDNESFORD,2023-05-12T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
852401,HILL STREET - HEDNESFORD,2023-05-12T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
852401,HILL STREET - HEDNESFORD,2023-05-12T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
852401,HILL STREET - HEDNESFORD,2023-05-12T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
852401,HILL STREET - HEDNESFORD,2023-05-12T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.2
852401,HILL STREET - HEDNESFORD,2023-05-12T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.5
852401,HILL STREET - HEDNESFORD,2023-05-12T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.29
852401,HILL STREET - HEDNESFORD,2023-05-12T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
852401,HILL STREET - HEDNESFORD,2023-05-12T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.4
852401,HILL STREET - HEDNESFORD,2023-05-12T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.3
852401,HILL STREET - HEDNESFORD,2023-05-12T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.6
852401,HILL STREET - HEDNESFORD,2023-05-12T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.96
852401,HILL STREET - HEDNESFORD,2023-05-12T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
852401,HILL STREET - HEDNESFORD,2023-05-12T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
852401,HILL STREET - HEDNESFORD,2023-05-12T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.3
852401,HILL STREET - HEDNESFORD,2023-05-12T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.17
852401,HILL STREET - HEDNESFORD,2023-05-12T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.31
852401,HILL STREET - HEDNESFORD,2023-05-12T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
852401,HILL STREET - HEDNESFORD,2023-05-12T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.9
852401,HILL STREET - HEDNESFORD,2023-05-12T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.0
852401,HILL STREET - HEDNESFORD,2023-05-12T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.2
852401,HILL STREET - HEDNESFORD,2023-05-12T03:00:00.000+00:00,transformer,,Temperature,C,20.8
852401,HILL STREET - HEDNESFORD,2023-05-12T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
852401,HILL STREET - HEDNESFORD,2023-05-12T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
852401,HILL STREET - HEDNESFORD,2023-05-12T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
852401,HILL STREET - HEDNESFORD,2023-05-12T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
852401,HILL STREET - HEDNESFORD,2023-05-12T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
852401,HILL STREET - HEDNESFORD,2023-05-12T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
852401,HILL STREET - HEDNESFORD,2023-05-12T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
852401,HILL STREET - HEDNESFORD,2023-05-12T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
852401,HILL STREET - HEDNESFORD,2023-05-12T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
852401,HILL STREET - HEDNESFORD,2023-05-12T03:00:00.000+00:00,busbar,,L3 Active Power,kW,12.5
852401,HILL STREET - HEDNESFORD,2023-05-12T03:00:00.000+00:00,busbar,,L2 Active Power,kW,8.67
852401,HILL STREET - HEDNESFORD,2023-05-12T03:00:00.000+00:00,busbar,,L1 Active Power,kW,19.6
852401,HILL STREET - HEDNESFORD,2023-05-12T03:00:00.000+00:00,busbar,,N Current (RMS),A,44.0
852401,HILL STREET - HEDNESFORD,2023-05-12T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
852401,HILL STREET - HEDNESFORD,2023-05-12T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
852401,HILL STREET - HEDNESFORD,2023-05-12T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
852401,HILL STREET - HEDNESFORD,2023-05-12T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
852401,HILL STREET - HEDNESFORD,2023-05-12T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
852401,HILL STREET - HEDNESFORD,2023-05-12T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
852401,HILL STREET - HEDNESFORD,2023-05-12T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.46
852401,HILL STREET - HEDNESFORD,2023-05-12T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.35
852401,HILL STREET - HEDNESFORD,2023-05-12T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.01
852401,HILL STREET - HEDNESFORD,2023-05-12T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
852401,HILL STREET - HEDNESFORD,2023-05-12T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.1
852401,HILL STREET - HEDNESFORD,2023-05-12T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.9
852401,HILL STREET - HEDNESFORD,2023-05-12T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.5
852401,HILL STREET - HEDNESFORD,2023-05-12T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
852401,HILL STREET - HEDNESFORD,2023-05-12T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
852401,HILL STREET - HEDNESFORD,2023-05-12T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
852401,HILL STREET - HEDNESFORD,2023-05-12T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.6
852401,HILL STREET - HEDNESFORD,2023-05-12T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.13
852401,HILL STREET - HEDNESFORD,2023-05-12T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.42
852401,HILL STREET - HEDNESFORD,2023-05-12T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
852401,HILL STREET - HEDNESFORD,2023-05-12T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.0
852401,HILL STREET - HEDNESFORD,2023-05-12T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.9
852401,HILL STREET - HEDNESFORD,2023-05-12T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.6
852401,HILL STREET - HEDNESFORD,2023-05-12T02:50:00.000+00:00,transformer,,Temperature,C,21.0
