Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-05-12T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
852401,HILL STREET - HEDNESFORD,2023-05-12T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
852401,HILL STREET - HEDNESFORD,2023-05-12T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
852401,HILL STREET - HEDNESFORD,2023-05-12T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
852401,HILL STREET - HEDNESFORD,2023-05-12T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
852401,HILL STREET - HEDNESFORD,2023-05-12T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
852401,HILL STREET - HEDNESFORD,2023-05-12T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
852401,HILL STREET - HEDNESFORD,2023-05-12T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
852401,HILL STREET - HEDNESFORD,2023-05-12T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
852401,HILL STREET - HEDNESFORD,2023-05-12T02:50:00.000+00:00,busbar,,L3 Active Power,kW,10.05
852401,HILL STREET - HEDNESFORD,2023-05-12T02:50:00.000+00:00,busbar,,L2 Active Power,kW,8.48
852401,HILL STREET - HEDNESFORD,2023-05-12T02:50:00.000+00:00,busbar,,L1 Active Power,kW,18.43
852401,HILL STREET - HEDNESFORD,2023-05-12T02:50:00.000+00:00,busbar,,N Current (RMS),A,45.2
852401,HILL STREET - HEDNESFORD,2023-05-12T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
852401,HILL STREET - HEDNESFORD,2023-05-12T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
852401,HILL STREET - HEDNESFORD,2023-05-12T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
852401,HILL STREET - HEDNESFORD,2023-05-12T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
852401,HILL STREET - HEDNESFORD,2023-05-12T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
852401,HILL STREET - HEDNESFORD,2023-05-12T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
852401,HILL STREET - HEDNESFORD,2023-05-12T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.21
852401,HILL STREET - HEDNESFORD,2023-05-12T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.64
852401,HILL STREET - HEDNESFORD,2023-05-12T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.91
852401,HILL STREET - HEDNESFORD,2023-05-12T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
852401,HILL STREET - HEDNESFORD,2023-05-12T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
852401,HILL STREET - HEDNESFORD,2023-05-12T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.7
852401,HILL STREET - HEDNESFORD,2023-05-12T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.1
852401,HILL STREET - HEDNESFORD,2023-05-12T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
852401,HILL STREET - HEDNESFORD,2023-05-12T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
852401,HILL STREET - HEDNESFORD,2023-05-12T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.77
852401,HILL STREET - HEDNESFORD,2023-05-12T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.54
852401,HILL STREET - HEDNESFORD,2023-05-12T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.02
852401,HILL STREET - HEDNESFORD,2023-05-12T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.07
852401,HILL STREET - HEDNESFORD,2023-05-12T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
852401,HILL STREET - HEDNESFORD,2023-05-12T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.8
852401,HILL STREET - HEDNESFORD,2023-05-12T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.8
852401,HILL STREET - HEDNESFORD,2023-05-12T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
852401,HILL STREET - HEDNESFORD,2023-05-12T02:40:00.000+00:00,transformer,,Temperature,C,21.1
852401,HILL STREET - HEDNESFORD,2023-05-12T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
852401,HILL STREET - HEDNESFORD,2023-05-12T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
852401,HILL STREET - HEDNESFORD,2023-05-12T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
852401,HILL STREET - HEDNESFORD,2023-05-12T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
852401,HILL STREET - HEDNESFORD,2023-05-12T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
852401,HILL STREET - HEDNESFORD,2023-05-12T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
852401,HILL STREET - HEDNESFORD,2023-05-12T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
852401,HILL STREET - HEDNESFORD,2023-05-12T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
852401,HILL STREET - HEDNESFORD,2023-05-12T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
852401,HILL STREET - HEDNESFORD,2023-05-12T02:40:00.000+00:00,busbar,,L3 Active Power,kW,9.75
852401,HILL STREET - HEDNESFORD,2023-05-12T02:40:00.000+00:00,busbar,,L2 Active Power,kW,10.66
852401,HILL STREET - HEDNESFORD,2023-05-12T02:40:00.000+00:00,busbar,,L1 Active Power,kW,17.98
852401,HILL STREET - HEDNESFORD,2023-05-12T02:40:00.000+00:00,busbar,,N Current (RMS),A,37.1
852401,HILL STREET - HEDNESFORD,2023-05-12T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
852401,HILL STREET - HEDNESFORD,2023-05-12T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
852401,HILL STREET - HEDNESFORD,2023-05-12T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
852401,HILL STREET - HEDNESFORD,2023-05-12T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
852401,HILL STREET - HEDNESFORD,2023-05-12T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
852401,HILL STREET - HEDNESFORD,2023-05-12T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
852401,HILL STREET - HEDNESFORD,2023-05-12T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.3
852401,HILL STREET - HEDNESFORD,2023-05-12T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.66
852401,HILL STREET - HEDNESFORD,2023-05-12T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.39
852401,HILL STREET - HEDNESFORD,2023-05-12T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
852401,HILL STREET - HEDNESFORD,2023-05-12T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.1
852401,HILL STREET - HEDNESFORD,2023-05-12T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.8
852401,HILL STREET - HEDNESFORD,2023-05-12T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.0
852401,HILL STREET - HEDNESFORD,2023-05-12T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.06
852401,HILL STREET - HEDNESFORD,2023-05-12T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
852401,HILL STREET - HEDNESFORD,2023-05-12T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.04
852401,HILL STREET - HEDNESFORD,2023-05-12T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.07
852401,HILL STREET - HEDNESFORD,2023-05-12T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.18
852401,HILL STREET - HEDNESFORD,2023-05-12T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.1
852401,HILL STREET - HEDNESFORD,2023-05-12T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
852401,HILL STREET - HEDNESFORD,2023-05-12T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.8
852401,HILL STREET - HEDNESFORD,2023-05-12T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.3
852401,HILL STREET - HEDNESFORD,2023-05-12T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.0
852401,HILL STREET - HEDNESFORD,2023-05-12T02:30:00.000+00:00,transformer,,Temperature,C,21.2
852401,HILL STREET - HEDNESFORD,2023-05-12T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
852401,HILL STREET - HEDNESFORD,2023-05-12T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
852401,HILL STREET - HEDNESFORD,2023-05-12T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
852401,HILL STREET - HEDNESFORD,2023-05-12T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
852401,HILL STREET - HEDNESFORD,2023-05-12T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
852401,HILL STREET - HEDNESFORD,2023-05-12T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
852401,HILL STREET - HEDNESFORD,2023-05-12T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
852401,HILL STREET - HEDNESFORD,2023-05-12T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
852401,HILL STREET - HEDNESFORD,2023-05-12T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
852401,HILL STREET - HEDNESFORD,2023-05-12T02:30:00.000+00:00,busbar,,L3 Active Power,kW,9.37
852401,HILL STREET - HEDNESFORD,2023-05-12T02:30:00.000+00:00,busbar,,L2 Active Power,kW,9.84
852401,HILL STREET - HEDNESFORD,2023-05-12T02:30:00.000+00:00,busbar,,L1 Active Power,kW,18.49
852401,HILL STREET - HEDNESFORD,2023-05-12T02:30:00.000+00:00,busbar,,N Current (RMS),A,38.6
852401,HILL STREET - HEDNESFORD,2023-05-12T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
852401,HILL STREET - HEDNESFORD,2023-05-12T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
852401,HILL STREET - HEDNESFORD,2023-05-12T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
852401,HILL STREET - HEDNESFORD,2023-05-12T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
852401,HILL STREET - HEDNESFORD,2023-05-12T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
852401,HILL STREET - HEDNESFORD,2023-05-12T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
852401,HILL STREET - HEDNESFORD,2023-05-12T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.36
852401,HILL STREET - HEDNESFORD,2023-05-12T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.89
852401,HILL STREET - HEDNESFORD,2023-05-12T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.38
852401,HILL STREET - HEDNESFORD,2023-05-12T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
852401,HILL STREET - HEDNESFORD,2023-05-12T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.2
852401,HILL STREET - HEDNESFORD,2023-05-12T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.6
852401,HILL STREET - HEDNESFORD,2023-05-12T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.8
852401,HILL STREET - HEDNESFORD,2023-05-12T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
852401,HILL STREET - HEDNESFORD,2023-05-12T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
852401,HILL STREET - HEDNESFORD,2023-05-12T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.78
852401,HILL STREET - HEDNESFORD,2023-05-12T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.2
852401,HILL STREET - HEDNESFORD,2023-05-12T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.15
852401,HILL STREET - HEDNESFORD,2023-05-12T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.01
852401,HILL STREET - HEDNESFORD,2023-05-12T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.5
852401,HILL STREET - HEDNESFORD,2023-05-12T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.6
852401,HILL STREET - HEDNESFORD,2023-05-12T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.0
852401,HILL STREET - HEDNESFORD,2023-05-12T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
852401,HILL STREET - HEDNESFORD,2023-05-12T02:20:00.000+00:00,transformer,,Temperature,C,21.2
852401,HILL STREET - HEDNESFORD,2023-05-12T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
852401,HILL STREET - HEDNESFORD,2023-05-12T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
852401,HILL STREET - HEDNESFORD,2023-05-12T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
852401,HILL STREET - HEDNESFORD,2023-05-12T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
852401,HILL STREET - HEDNESFORD,2023-05-12T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
852401,HILL STREET - HEDNESFORD,2023-05-12T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
852401,HILL STREET - HEDNESFORD,2023-05-12T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
852401,HILL STREET - HEDNESFORD,2023-05-12T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
852401,HILL STREET - HEDNESFORD,2023-05-12T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
852401,HILL STREET - HEDNESFORD,2023-05-12T02:20:00.000+00:00,busbar,,L3 Active Power,kW,9.56
852401,HILL STREET - HEDNESFORD,2023-05-12T02:20:00.000+00:00,busbar,,L2 Active Power,kW,9.05
852401,HILL STREET - HEDNESFORD,2023-05-12T02:20:00.000+00:00,busbar,,L1 Active Power,kW,19.39
852401,HILL STREET - HEDNESFORD,2023-05-12T02:20:00.000+00:00,busbar,,N Current (RMS),A,43.4
852401,HILL STREET - HEDNESFORD,2023-05-12T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
852401,HILL STREET - HEDNESFORD,2023-05-12T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
852401,HILL STREET - HEDNESFORD,2023-05-12T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
852401,HILL STREET - HEDNESFORD,2023-05-12T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
852401,HILL STREET - HEDNESFORD,2023-05-12T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
852401,HILL STREET - HEDNESFORD,2023-05-12T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
852401,HILL STREET - HEDNESFORD,2023-05-12T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.47
852401,HILL STREET - HEDNESFORD,2023-05-12T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.85
852401,HILL STREET - HEDNESFORD,2023-05-12T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.76
852401,HILL STREET - HEDNESFORD,2023-05-12T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
852401,HILL STREET - HEDNESFORD,2023-05-12T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
852401,HILL STREET - HEDNESFORD,2023-05-12T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.4
852401,HILL STREET - HEDNESFORD,2023-05-12T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.2
852401,HILL STREET - HEDNESFORD,2023-05-12T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
852401,HILL STREET - HEDNESFORD,2023-05-12T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
852401,HILL STREET - HEDNESFORD,2023-05-12T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
852401,HILL STREET - HEDNESFORD,2023-05-12T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.53
852401,HILL STREET - HEDNESFORD,2023-05-12T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.53
852401,HILL STREET - HEDNESFORD,2023-05-12T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.31
852401,HILL STREET - HEDNESFORD,2023-05-12T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
852401,HILL STREET - HEDNESFORD,2023-05-12T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.7
852401,HILL STREET - HEDNESFORD,2023-05-12T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.1
852401,HILL STREET - HEDNESFORD,2023-05-12T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.8
852401,HILL STREET - HEDNESFORD,2023-05-12T02:10:00.000+00:00,transformer,,Temperature,C,21.3
852401,HILL STREET - HEDNESFORD,2023-05-12T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
852401,HILL STREET - HEDNESFORD,2023-05-12T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
852401,HILL STREET - HEDNESFORD,2023-05-12T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
852401,HILL STREET - HEDNESFORD,2023-05-12T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
852401,HILL STREET - HEDNESFORD,2023-05-12T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
852401,HILL STREET - HEDNESFORD,2023-05-12T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
852401,HILL STREET - HEDNESFORD,2023-05-12T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
852401,HILL STREET - HEDNESFORD,2023-05-12T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
852401,HILL STREET - HEDNESFORD,2023-05-12T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
852401,HILL STREET - HEDNESFORD,2023-05-12T02:10:00.000+00:00,busbar,,L3 Active Power,kW,10.01
852401,HILL STREET - HEDNESFORD,2023-05-12T02:10:00.000+00:00,busbar,,L2 Active Power,kW,9.39
852401,HILL STREET - HEDNESFORD,2023-05-12T02:10:00.000+00:00,busbar,,L1 Active Power,kW,23.07
852401,HILL STREET - HEDNESFORD,2023-05-12T02:10:00.000+00:00,busbar,,N Current (RMS),A,56.3
852401,HILL STREET - HEDNESFORD,2023-05-12T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
852401,HILL STREET - HEDNESFORD,2023-05-12T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
852401,HILL STREET - HEDNESFORD,2023-05-12T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
852401,HILL STREET - HEDNESFORD,2023-05-12T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
852401,HILL STREET - HEDNESFORD,2023-05-12T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
852401,HILL STREET - HEDNESFORD,2023-05-12T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
852401,HILL STREET - HEDNESFORD,2023-05-12T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.45
852401,HILL STREET - HEDNESFORD,2023-05-12T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.18
852401,HILL STREET - HEDNESFORD,2023-05-12T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.81
852401,HILL STREET - HEDNESFORD,2023-05-12T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
852401,HILL STREET - HEDNESFORD,2023-05-12T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
852401,HILL STREET - HEDNESFORD,2023-05-12T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.9
852401,HILL STREET - HEDNESFORD,2023-05-12T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.4
852401,HILL STREET - HEDNESFORD,2023-05-12T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
852401,HILL STREET - HEDNESFORD,2023-05-12T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
852401,HILL STREET - HEDNESFORD,2023-05-12T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.77
852401,HILL STREET - HEDNESFORD,2023-05-12T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.13
852401,HILL STREET - HEDNESFORD,2023-05-12T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.69
852401,HILL STREET - HEDNESFORD,2023-05-12T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.93
852401,HILL STREET - HEDNESFORD,2023-05-12T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
852401,HILL STREET - HEDNESFORD,2023-05-12T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
852401,HILL STREET - HEDNESFORD,2023-05-12T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.0
852401,HILL STREET - HEDNESFORD,2023-05-12T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.4
852401,HILL STREET - HEDNESFORD,2023-05-12T02:00:00.000+00:00,transformer,,Temperature,C,21.4
852401,HILL STREET - HEDNESFORD,2023-05-12T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
852401,HILL STREET - HEDNESFORD,2023-05-12T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
852401,HILL STREET - HEDNESFORD,2023-05-12T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
852401,HILL STREET - HEDNESFORD,2023-05-12T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
852401,HILL STREET - HEDNESFORD,2023-05-12T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
852401,HILL STREET - HEDNESFORD,2023-05-12T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
852401,HILL STREET - HEDNESFORD,2023-05-12T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
852401,HILL STREET - HEDNESFORD,2023-05-12T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
852401,HILL STREET - HEDNESFORD,2023-05-12T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
852401,HILL STREET - HEDNESFORD,2023-05-12T02:00:00.000+00:00,busbar,,L3 Active Power,kW,10.59
852401,HILL STREET - HEDNESFORD,2023-05-12T02:00:00.000+00:00,busbar,,L2 Active Power,kW,9.88
852401,HILL STREET - HEDNESFORD,2023-05-12T02:00:00.000+00:00,busbar,,L1 Active Power,kW,23.74
852401,HILL STREET - HEDNESFORD,2023-05-12T02:00:00.000+00:00,busbar,,N Current (RMS),A,57.8
852401,HILL STREET - HEDNESFORD,2023-05-12T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
852401,HILL STREET - HEDNESFORD,2023-05-12T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
852401,HILL STREET - HEDNESFORD,2023-05-12T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
852401,HILL STREET - HEDNESFORD,2023-05-12T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
852401,HILL STREET - HEDNESFORD,2023-05-12T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
852401,HILL STREET - HEDNESFORD,2023-05-12T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
852401,HILL STREET - HEDNESFORD,2023-05-12T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.66
852401,HILL STREET - HEDNESFORD,2023-05-12T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.54
852401,HILL STREET - HEDNESFORD,2023-05-12T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.38
852401,HILL STREET - HEDNESFORD,2023-05-12T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
852401,HILL STREET - HEDNESFORD,2023-05-12T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.2
852401,HILL STREET - HEDNESFORD,2023-05-12T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.3
852401,HILL STREET - HEDNESFORD,2023-05-12T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.0
852401,HILL STREET - HEDNESFORD,2023-05-12T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
852401,HILL STREET - HEDNESFORD,2023-05-12T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
852401,HILL STREET - HEDNESFORD,2023-05-12T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.67
852401,HILL STREET - HEDNESFORD,2023-05-12T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.49
852401,HILL STREET - HEDNESFORD,2023-05-12T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.53
852401,HILL STREET - HEDNESFORD,2023-05-12T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.99
852401,HILL STREET - HEDNESFORD,2023-05-12T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
852401,HILL STREET - HEDNESFORD,2023-05-12T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.2
852401,HILL STREET - HEDNESFORD,2023-05-12T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
852401,HILL STREET - HEDNESFORD,2023-05-12T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.1
852401,HILL STREET - HEDNESFORD,2023-05-12T01:50:00.000+00:00,transformer,,Temperature,C,21.5
852401,HILL STREET - HEDNESFORD,2023-05-12T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
852401,HILL STREET - HEDNESFORD,2023-05-12T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
852401,HILL STREET - HEDNESFORD,2023-05-12T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
852401,HILL STREET - HEDNESFORD,2023-05-12T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
852401,HILL STREET - HEDNESFORD,2023-05-12T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
852401,HILL STREET - HEDNESFORD,2023-05-12T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
852401,HILL STREET - HEDNESFORD,2023-05-12T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
852401,HILL STREET - HEDNESFORD,2023-05-12T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
852401,HILL STREET - HEDNESFORD,2023-05-12T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
852401,HILL STREET - HEDNESFORD,2023-05-12T01:50:00.000+00:00,busbar,,L3 Active Power,kW,11.16
852401,HILL STREET - HEDNESFORD,2023-05-12T01:50:00.000+00:00,busbar,,L2 Active Power,kW,10.07
852401,HILL STREET - HEDNESFORD,2023-05-12T01:50:00.000+00:00,busbar,,L1 Active Power,kW,17.38
852401,HILL STREET - HEDNESFORD,2023-05-12T01:50:00.000+00:00,busbar,,N Current (RMS),A,41.7
852401,HILL STREET - HEDNESFORD,2023-05-12T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
852401,HILL STREET - HEDNESFORD,2023-05-12T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
852401,HILL STREET - HEDNESFORD,2023-05-12T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
852401,HILL STREET - HEDNESFORD,2023-05-12T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
852401,HILL STREET - HEDNESFORD,2023-05-12T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
852401,HILL STREET - HEDNESFORD,2023-05-12T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
852401,HILL STREET - HEDNESFORD,2023-05-12T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.54
852401,HILL STREET - HEDNESFORD,2023-05-12T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.53
852401,HILL STREET - HEDNESFORD,2023-05-12T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.92
852401,HILL STREET - HEDNESFORD,2023-05-12T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.1
852401,HILL STREET - HEDNESFORD,2023-05-12T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
852401,HILL STREET - HEDNESFORD,2023-05-12T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.1
852401,HILL STREET - HEDNESFORD,2023-05-12T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.9
852401,HILL STREET - HEDNESFORD,2023-05-12T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
852401,HILL STREET - HEDNESFORD,2023-05-12T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
852401,HILL STREET - HEDNESFORD,2023-05-12T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
852401,HILL STREET - HEDNESFORD,2023-05-12T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.32
852401,HILL STREET - HEDNESFORD,2023-05-12T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.2
852401,HILL STREET - HEDNESFORD,2023-05-12T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.15
852401,HILL STREET - HEDNESFORD,2023-05-12T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
852401,HILL STREET - HEDNESFORD,2023-05-12T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
852401,HILL STREET - HEDNESFORD,2023-05-12T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.7
852401,HILL STREET - HEDNESFORD,2023-05-12T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.2
852401,HILL STREET - HEDNESFORD,2023-05-12T01:40:00.000+00:00,transformer,,Temperature,C,21.5
852401,HILL STREET - HEDNESFORD,2023-05-12T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
852401,HILL STREET - HEDNESFORD,2023-05-12T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
852401,HILL STREET - HEDNESFORD,2023-05-12T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
852401,HILL STREET - HEDNESFORD,2023-05-12T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
852401,HILL STREET - HEDNESFORD,2023-05-12T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
852401,HILL STREET - HEDNESFORD,2023-05-12T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
852401,HILL STREET - HEDNESFORD,2023-05-12T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
852401,HILL STREET - HEDNESFORD,2023-05-12T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
852401,HILL STREET - HEDNESFORD,2023-05-12T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
852401,HILL STREET - HEDNESFORD,2023-05-12T01:40:00.000+00:00,busbar,,L3 Active Power,kW,10.86
852401,HILL STREET - HEDNESFORD,2023-05-12T01:40:00.000+00:00,busbar,,L2 Active Power,kW,9.73
852401,HILL STREET - HEDNESFORD,2023-05-12T01:40:00.000+00:00,busbar,,L1 Active Power,kW,14.07
852401,HILL STREET - HEDNESFORD,2023-05-12T01:40:00.000+00:00,busbar,,N Current (RMS),A,31.5
852401,HILL STREET - HEDNESFORD,2023-05-12T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
852401,HILL STREET - HEDNESFORD,2023-05-12T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
852401,HILL STREET - HEDNESFORD,2023-05-12T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
852401,HILL STREET - HEDNESFORD,2023-05-12T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
852401,HILL STREET - HEDNESFORD,2023-05-12T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
852401,HILL STREET - HEDNESFORD,2023-05-12T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
852401,HILL STREET - HEDNESFORD,2023-05-12T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.77
852401,HILL STREET - HEDNESFORD,2023-05-12T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.64
852401,HILL STREET - HEDNESFORD,2023-05-12T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.88
852401,HILL STREET - HEDNESFORD,2023-05-12T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.6
852401,HILL STREET - HEDNESFORD,2023-05-12T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.8
852401,HILL STREET - HEDNESFORD,2023-05-12T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.5
852401,HILL STREET - HEDNESFORD,2023-05-12T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.7
852401,HILL STREET - HEDNESFORD,2023-05-12T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
852401,HILL STREET - HEDNESFORD,2023-05-12T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
852401,HILL STREET - HEDNESFORD,2023-05-12T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
852401,HILL STREET - HEDNESFORD,2023-05-12T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.77
852401,HILL STREET - HEDNESFORD,2023-05-12T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.06
852401,HILL STREET - HEDNESFORD,2023-05-12T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
852401,HILL STREET - HEDNESFORD,2023-05-12T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
852401,HILL STREET - HEDNESFORD,2023-05-12T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.4
852401,HILL STREET - HEDNESFORD,2023-05-12T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.0
852401,HILL STREET - HEDNESFORD,2023-05-12T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.5
852401,HILL STREET - HEDNESFORD,2023-05-12T01:30:00.000+00:00,transformer,,Temperature,C,21.7
852401,HILL STREET - HEDNESFORD,2023-05-12T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
852401,HILL STREET - HEDNESFORD,2023-05-12T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
852401,HILL STREET - HEDNESFORD,2023-05-12T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
852401,HILL STREET - HEDNESFORD,2023-05-12T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
852401,HILL STREET - HEDNESFORD,2023-05-12T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
852401,HILL STREET - HEDNESFORD,2023-05-12T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
852401,HILL STREET - HEDNESFORD,2023-05-12T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
852401,HILL STREET - HEDNESFORD,2023-05-12T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
852401,HILL STREET - HEDNESFORD,2023-05-12T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
852401,HILL STREET - HEDNESFORD,2023-05-12T01:30:00.000+00:00,busbar,,L3 Active Power,kW,10.54
852401,HILL STREET - HEDNESFORD,2023-05-12T01:30:00.000+00:00,busbar,,L2 Active Power,kW,9.7
852401,HILL STREET - HEDNESFORD,2023-05-12T01:30:00.000+00:00,busbar,,L1 Active Power,kW,15.88
852401,HILL STREET - HEDNESFORD,2023-05-12T01:30:00.000+00:00,busbar,,N Current (RMS),A,34.6
852401,HILL STREET - HEDNESFORD,2023-05-12T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
852401,HILL STREET - HEDNESFORD,2023-05-12T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
852401,HILL STREET - HEDNESFORD,2023-05-12T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
852401,HILL STREET - HEDNESFORD,2023-05-12T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
852401,HILL STREET - HEDNESFORD,2023-05-12T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
852401,HILL STREET - HEDNESFORD,2023-05-12T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
852401,HILL STREET - HEDNESFORD,2023-05-12T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.91
852401,HILL STREET - HEDNESFORD,2023-05-12T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.38
852401,HILL STREET - HEDNESFORD,2023-05-12T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.75
852401,HILL STREET - HEDNESFORD,2023-05-12T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.4
852401,HILL STREET - HEDNESFORD,2023-05-12T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
852401,HILL STREET - HEDNESFORD,2023-05-12T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.1
852401,HILL STREET - HEDNESFORD,2023-05-12T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.4
852401,HILL STREET - HEDNESFORD,2023-05-12T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
852401,HILL STREET - HEDNESFORD,2023-05-12T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
852401,HILL STREET - HEDNESFORD,2023-05-12T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
852401,HILL STREET - HEDNESFORD,2023-05-12T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.55
852401,HILL STREET - HEDNESFORD,2023-05-12T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.84
852401,HILL STREET - HEDNESFORD,2023-05-12T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.71
852401,HILL STREET - HEDNESFORD,2023-05-12T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
852401,HILL STREET - HEDNESFORD,2023-05-12T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.9
852401,HILL STREET - HEDNESFORD,2023-05-12T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.2
852401,HILL STREET - HEDNESFORD,2023-05-12T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.6
852401,HILL STREET - HEDNESFORD,2023-05-12T01:20:00.000+00:00,transformer,,Temperature,C,21.8
852401,HILL STREET - HEDNESFORD,2023-05-12T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
852401,HILL STREET - HEDNESFORD,2023-05-12T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
852401,HILL STREET - HEDNESFORD,2023-05-12T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
852401,HILL STREET - HEDNESFORD,2023-05-12T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
852401,HILL STREET - HEDNESFORD,2023-05-12T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
852401,HILL STREET - HEDNESFORD,2023-05-12T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
852401,HILL STREET - HEDNESFORD,2023-05-12T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
852401,HILL STREET - HEDNESFORD,2023-05-12T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
852401,HILL STREET - HEDNESFORD,2023-05-12T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
852401,HILL STREET - HEDNESFORD,2023-05-12T01:20:00.000+00:00,busbar,,L3 Active Power,kW,11.46
852401,HILL STREET - HEDNESFORD,2023-05-12T01:20:00.000+00:00,busbar,,L2 Active Power,kW,9.23
852401,HILL STREET - HEDNESFORD,2023-05-12T01:20:00.000+00:00,busbar,,L1 Active Power,kW,15.46
852401,HILL STREET - HEDNESFORD,2023-05-12T01:20:00.000+00:00,busbar,,N Current (RMS),A,36.7
852401,HILL STREET - HEDNESFORD,2023-05-12T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
852401,HILL STREET - HEDNESFORD,2023-05-12T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
852401,HILL STREET - HEDNESFORD,2023-05-12T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
852401,HILL STREET - HEDNESFORD,2023-05-12T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
852401,HILL STREET - HEDNESFORD,2023-05-12T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
852401,HILL STREET - HEDNESFORD,2023-05-12T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
852401,HILL STREET - HEDNESFORD,2023-05-12T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.62
852401,HILL STREET - HEDNESFORD,2023-05-12T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.42
852401,HILL STREET - HEDNESFORD,2023-05-12T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.69
852401,HILL STREET - HEDNESFORD,2023-05-12T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
852401,HILL STREET - HEDNESFORD,2023-05-12T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.5
852401,HILL STREET - HEDNESFORD,2023-05-12T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.1
852401,HILL STREET - HEDNESFORD,2023-05-12T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.2
852401,HILL STREET - HEDNESFORD,2023-05-12T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.17
852401,HILL STREET - HEDNESFORD,2023-05-12T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
852401,HILL STREET - HEDNESFORD,2023-05-12T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.86
852401,HILL STREET - HEDNESFORD,2023-05-12T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.09
852401,HILL STREET - HEDNESFORD,2023-05-12T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.92
852401,HILL STREET - HEDNESFORD,2023-05-12T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.14
852401,HILL STREET - HEDNESFORD,2023-05-12T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
852401,HILL STREET - HEDNESFORD,2023-05-12T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
852401,HILL STREET - HEDNESFORD,2023-05-12T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.2
852401,HILL STREET - HEDNESFORD,2023-05-12T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.6
852401,HILL STREET - HEDNESFORD,2023-05-12T01:10:00.000+00:00,transformer,,Temperature,C,21.8
852401,HILL STREET - HEDNESFORD,2023-05-12T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
852401,HILL STREET - HEDNESFORD,2023-05-12T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
852401,HILL STREET - HEDNESFORD,2023-05-12T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
852401,HILL STREET - HEDNESFORD,2023-05-12T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
852401,HILL STREET - HEDNESFORD,2023-05-12T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
852401,HILL STREET - HEDNESFORD,2023-05-12T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
852401,HILL STREET - HEDNESFORD,2023-05-12T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
852401,HILL STREET - HEDNESFORD,2023-05-12T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
852401,HILL STREET - HEDNESFORD,2023-05-12T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
852401,HILL STREET - HEDNESFORD,2023-05-12T01:10:00.000+00:00,busbar,,L3 Active Power,kW,10.71
852401,HILL STREET - HEDNESFORD,2023-05-12T01:10:00.000+00:00,busbar,,L2 Active Power,kW,8.33
852401,HILL STREET - HEDNESFORD,2023-05-12T01:10:00.000+00:00,busbar,,L1 Active Power,kW,15.83
852401,HILL STREET - HEDNESFORD,2023-05-12T01:10:00.000+00:00,busbar,,N Current (RMS),A,40.4
852401,HILL STREET - HEDNESFORD,2023-05-12T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
852401,HILL STREET - HEDNESFORD,2023-05-12T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
852401,HILL STREET - HEDNESFORD,2023-05-12T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
852401,HILL STREET - HEDNESFORD,2023-05-12T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
852401,HILL STREET - HEDNESFORD,2023-05-12T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
852401,HILL STREET - HEDNESFORD,2023-05-12T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
852401,HILL STREET - HEDNESFORD,2023-05-12T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.66
852401,HILL STREET - HEDNESFORD,2023-05-12T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.59
852401,HILL STREET - HEDNESFORD,2023-05-12T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.82
852401,HILL STREET - HEDNESFORD,2023-05-12T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.5
852401,HILL STREET - HEDNESFORD,2023-05-12T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.7
852401,HILL STREET - HEDNESFORD,2023-05-12T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.6
852401,HILL STREET - HEDNESFORD,2023-05-12T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.9
852401,HILL STREET - HEDNESFORD,2023-05-12T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
852401,HILL STREET - HEDNESFORD,2023-05-12T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
852401,HILL STREET - HEDNESFORD,2023-05-12T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
852401,HILL STREET - HEDNESFORD,2023-05-12T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.52
852401,HILL STREET - HEDNESFORD,2023-05-12T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.8
852401,HILL STREET - HEDNESFORD,2023-05-12T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.49
852401,HILL STREET - HEDNESFORD,2023-05-12T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.7
852401,HILL STREET - HEDNESFORD,2023-05-12T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.8
852401,HILL STREET - HEDNESFORD,2023-05-12T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.8
852401,HILL STREET - HEDNESFORD,2023-05-12T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.8
852401,HILL STREET - HEDNESFORD,2023-05-12T01:00:00.000+00:00,transformer,,Temperature,C,22.0
852401,HILL STREET - HEDNESFORD,2023-05-12T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
852401,HILL STREET - HEDNESFORD,2023-05-12T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
852401,HILL STREET - HEDNESFORD,2023-05-12T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
852401,HILL STREET - HEDNESFORD,2023-05-12T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
852401,HILL STREET - HEDNESFORD,2023-05-12T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
852401,HILL STREET - HEDNESFORD,2023-05-12T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
852401,HILL STREET - HEDNESFORD,2023-05-12T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
852401,HILL STREET - HEDNESFORD,2023-05-12T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
852401,HILL STREET - HEDNESFORD,2023-05-12T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
852401,HILL STREET - HEDNESFORD,2023-05-12T01:00:00.000+00:00,busbar,,L3 Active Power,kW,10.19
852401,HILL STREET - HEDNESFORD,2023-05-12T01:00:00.000+00:00,busbar,,L2 Active Power,kW,8.38
852401,HILL STREET - HEDNESFORD,2023-05-12T01:00:00.000+00:00,busbar,,L1 Active Power,kW,17.3
852401,HILL STREET - HEDNESFORD,2023-05-12T01:00:00.000+00:00,busbar,,N Current (RMS),A,44.3
852401,HILL STREET - HEDNESFORD,2023-05-12T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
852401,HILL STREET - HEDNESFORD,2023-05-12T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
852401,HILL STREET - HEDNESFORD,2023-05-12T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
852401,HILL STREET - HEDNESFORD,2023-05-12T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
852401,HILL STREET - HEDNESFORD,2023-05-12T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
852401,HILL STREET - HEDNESFORD,2023-05-12T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
852401,HILL STREET - HEDNESFORD,2023-05-12T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.59
852401,HILL STREET - HEDNESFORD,2023-05-12T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.6
852401,HILL STREET - HEDNESFORD,2023-05-12T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.19
852401,HILL STREET - HEDNESFORD,2023-05-12T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
852401,HILL STREET - HEDNESFORD,2023-05-12T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
852401,HILL STREET - HEDNESFORD,2023-05-12T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.6
852401,HILL STREET - HEDNESFORD,2023-05-12T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
852401,HILL STREET - HEDNESFORD,2023-05-12T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
852401,HILL STREET - HEDNESFORD,2023-05-12T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
852401,HILL STREET - HEDNESFORD,2023-05-12T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
852401,HILL STREET - HEDNESFORD,2023-05-12T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.81
852401,HILL STREET - HEDNESFORD,2023-05-12T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.37
852401,HILL STREET - HEDNESFORD,2023-05-12T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.27
852401,HILL STREET - HEDNESFORD,2023-05-12T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
852401,HILL STREET - HEDNESFORD,2023-05-12T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.4
852401,HILL STREET - HEDNESFORD,2023-05-12T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.3
852401,HILL STREET - HEDNESFORD,2023-05-12T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.1
852401,HILL STREET - HEDNESFORD,2023-05-12T00:50:00.000+00:00,transformer,,Temperature,C,22.3
852401,HILL STREET - HEDNESFORD,2023-05-12T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
852401,HILL STREET - HEDNESFORD,2023-05-12T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
852401,HILL STREET - HEDNESFORD,2023-05-12T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
852401,HILL STREET - HEDNESFORD,2023-05-12T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
852401,HILL STREET - HEDNESFORD,2023-05-12T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
852401,HILL STREET - HEDNESFORD,2023-05-12T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
852401,HILL STREET - HEDNESFORD,2023-05-12T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
852401,HILL STREET - HEDNESFORD,2023-05-12T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
852401,HILL STREET - HEDNESFORD,2023-05-12T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
852401,HILL STREET - HEDNESFORD,2023-05-12T00:50:00.000+00:00,busbar,,L3 Active Power,kW,10.4
852401,HILL STREET - HEDNESFORD,2023-05-12T00:50:00.000+00:00,busbar,,L2 Active Power,kW,8.97
852401,HILL STREET - HEDNESFORD,2023-05-12T00:50:00.000+00:00,busbar,,L1 Active Power,kW,19.47
852401,HILL STREET - HEDNESFORD,2023-05-12T00:50:00.000+00:00,busbar,,N Current (RMS),A,48.6
852401,HILL STREET - HEDNESFORD,2023-05-12T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
852401,HILL STREET - HEDNESFORD,2023-05-12T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
852401,HILL STREET - HEDNESFORD,2023-05-12T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
852401,HILL STREET - HEDNESFORD,2023-05-12T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
852401,HILL STREET - HEDNESFORD,2023-05-12T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
852401,HILL STREET - HEDNESFORD,2023-05-12T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
852401,HILL STREET - HEDNESFORD,2023-05-12T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.87
852401,HILL STREET - HEDNESFORD,2023-05-12T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.7
852401,HILL STREET - HEDNESFORD,2023-05-12T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.16
852401,HILL STREET - HEDNESFORD,2023-05-12T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
852401,HILL STREET - HEDNESFORD,2023-05-12T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
852401,HILL STREET - HEDNESFORD,2023-05-12T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.9
852401,HILL STREET - HEDNESFORD,2023-05-12T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.2
852401,HILL STREET - HEDNESFORD,2023-05-12T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
852401,HILL STREET - HEDNESFORD,2023-05-12T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
852401,HILL STREET - HEDNESFORD,2023-05-12T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.55
852401,HILL STREET - HEDNESFORD,2023-05-12T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.18
852401,HILL STREET - HEDNESFORD,2023-05-12T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.24
852401,HILL STREET - HEDNESFORD,2023-05-12T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.77
852401,HILL STREET - HEDNESFORD,2023-05-12T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
852401,HILL STREET - HEDNESFORD,2023-05-12T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.5
852401,HILL STREET - HEDNESFORD,2023-05-12T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.5
852401,HILL STREET - HEDNESFORD,2023-05-12T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.0
852401,HILL STREET - HEDNESFORD,2023-05-12T00:40:00.000+00:00,transformer,,Temperature,C,22.3
852401,HILL STREET - HEDNESFORD,2023-05-12T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
852401,HILL STREET - HEDNESFORD,2023-05-12T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
852401,HILL STREET - HEDNESFORD,2023-05-12T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
852401,HILL STREET - HEDNESFORD,2023-05-12T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
852401,HILL STREET - HEDNESFORD,2023-05-12T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
852401,HILL STREET - HEDNESFORD,2023-05-12T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
852401,HILL STREET - HEDNESFORD,2023-05-12T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
852401,HILL STREET - HEDNESFORD,2023-05-12T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
852401,HILL STREET - HEDNESFORD,2023-05-12T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
852401,HILL STREET - HEDNESFORD,2023-05-12T00:40:00.000+00:00,busbar,,L3 Active Power,kW,11.05
