Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-05-12T00:40:00.000+00:00,busbar,,L2 Active Power,kW,8.94
852401,HILL STREET - HEDNESFORD,2023-05-12T00:40:00.000+00:00,busbar,,L1 Active Power,kW,21.93
852401,HILL STREET - HEDNESFORD,2023-05-12T00:40:00.000+00:00,busbar,,N Current (RMS),A,56.4
852401,HILL STREET - HEDNESFORD,2023-05-12T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
852401,HILL STREET - HEDNESFORD,2023-05-12T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
852401,HILL STREET - HEDNESFORD,2023-05-12T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
852401,HILL STREET - HEDNESFORD,2023-05-12T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
852401,HILL STREET - HEDNESFORD,2023-05-12T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
852401,HILL STREET - HEDNESFORD,2023-05-12T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
852401,HILL STREET - HEDNESFORD,2023-05-12T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.52
852401,HILL STREET - HEDNESFORD,2023-05-12T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.96
852401,HILL STREET - HEDNESFORD,2023-05-12T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.08
852401,HILL STREET - HEDNESFORD,2023-05-12T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
852401,HILL STREET - HEDNESFORD,2023-05-12T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.9
852401,HILL STREET - HEDNESFORD,2023-05-12T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.8
852401,HILL STREET - HEDNESFORD,2023-05-12T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.9
852401,HILL STREET - HEDNESFORD,2023-05-12T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
852401,HILL STREET - HEDNESFORD,2023-05-12T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
852401,HILL STREET - HEDNESFORD,2023-05-12T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
852401,HILL STREET - HEDNESFORD,2023-05-12T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.1
852401,HILL STREET - HEDNESFORD,2023-05-12T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.35
852401,HILL STREET - HEDNESFORD,2023-05-12T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.91
852401,HILL STREET - HEDNESFORD,2023-05-12T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
852401,HILL STREET - HEDNESFORD,2023-05-12T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
852401,HILL STREET - HEDNESFORD,2023-05-12T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.1
852401,HILL STREET - HEDNESFORD,2023-05-12T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.4
852401,HILL STREET - HEDNESFORD,2023-05-12T00:30:00.000+00:00,transformer,,Temperature,C,22.4
852401,HILL STREET - HEDNESFORD,2023-05-12T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
852401,HILL STREET - HEDNESFORD,2023-05-12T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
852401,HILL STREET - HEDNESFORD,2023-05-12T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
852401,HILL STREET - HEDNESFORD,2023-05-12T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
852401,HILL STREET - HEDNESFORD,2023-05-12T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
852401,HILL STREET - HEDNESFORD,2023-05-12T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
852401,HILL STREET - HEDNESFORD,2023-05-12T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
852401,HILL STREET - HEDNESFORD,2023-05-12T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
852401,HILL STREET - HEDNESFORD,2023-05-12T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
852401,HILL STREET - HEDNESFORD,2023-05-12T00:30:00.000+00:00,busbar,,L3 Active Power,kW,10.62
852401,HILL STREET - HEDNESFORD,2023-05-12T00:30:00.000+00:00,busbar,,L2 Active Power,kW,9.31
852401,HILL STREET - HEDNESFORD,2023-05-12T00:30:00.000+00:00,busbar,,L1 Active Power,kW,23.0
852401,HILL STREET - HEDNESFORD,2023-05-12T00:30:00.000+00:00,busbar,,N Current (RMS),A,58.6
852401,HILL STREET - HEDNESFORD,2023-05-12T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
852401,HILL STREET - HEDNESFORD,2023-05-12T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
852401,HILL STREET - HEDNESFORD,2023-05-12T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
852401,HILL STREET - HEDNESFORD,2023-05-12T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
852401,HILL STREET - HEDNESFORD,2023-05-12T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
852401,HILL STREET - HEDNESFORD,2023-05-12T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
852401,HILL STREET - HEDNESFORD,2023-05-12T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.98
852401,HILL STREET - HEDNESFORD,2023-05-12T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.86
852401,HILL STREET - HEDNESFORD,2023-05-12T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.68
852401,HILL STREET - HEDNESFORD,2023-05-12T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
852401,HILL STREET - HEDNESFORD,2023-05-12T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
852401,HILL STREET - HEDNESFORD,2023-05-12T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.5
852401,HILL STREET - HEDNESFORD,2023-05-12T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.0
852401,HILL STREET - HEDNESFORD,2023-05-12T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
852401,HILL STREET - HEDNESFORD,2023-05-12T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
852401,HILL STREET - HEDNESFORD,2023-05-12T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
852401,HILL STREET - HEDNESFORD,2023-05-12T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.95
852401,HILL STREET - HEDNESFORD,2023-05-12T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.42
852401,HILL STREET - HEDNESFORD,2023-05-12T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.39
852401,HILL STREET - HEDNESFORD,2023-05-12T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
852401,HILL STREET - HEDNESFORD,2023-05-12T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
852401,HILL STREET - HEDNESFORD,2023-05-12T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.3
852401,HILL STREET - HEDNESFORD,2023-05-12T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.4
852401,HILL STREET - HEDNESFORD,2023-05-12T00:20:00.000+00:00,transformer,,Temperature,C,22.5
852401,HILL STREET - HEDNESFORD,2023-05-12T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
852401,HILL STREET - HEDNESFORD,2023-05-12T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
852401,HILL STREET - HEDNESFORD,2023-05-12T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
852401,HILL STREET - HEDNESFORD,2023-05-12T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
852401,HILL STREET - HEDNESFORD,2023-05-12T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
852401,HILL STREET - HEDNESFORD,2023-05-12T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
852401,HILL STREET - HEDNESFORD,2023-05-12T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
852401,HILL STREET - HEDNESFORD,2023-05-12T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
852401,HILL STREET - HEDNESFORD,2023-05-12T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
852401,HILL STREET - HEDNESFORD,2023-05-12T00:20:00.000+00:00,busbar,,L3 Active Power,kW,10.93
852401,HILL STREET - HEDNESFORD,2023-05-12T00:20:00.000+00:00,busbar,,L2 Active Power,kW,9.29
852401,HILL STREET - HEDNESFORD,2023-05-12T00:20:00.000+00:00,busbar,,L1 Active Power,kW,23.07
852401,HILL STREET - HEDNESFORD,2023-05-12T00:20:00.000+00:00,busbar,,N Current (RMS),A,58.9
852401,HILL STREET - HEDNESFORD,2023-05-12T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
852401,HILL STREET - HEDNESFORD,2023-05-12T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
852401,HILL STREET - HEDNESFORD,2023-05-12T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
852401,HILL STREET - HEDNESFORD,2023-05-12T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
852401,HILL STREET - HEDNESFORD,2023-05-12T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
852401,HILL STREET - HEDNESFORD,2023-05-12T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
852401,HILL STREET - HEDNESFORD,2023-05-12T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.08
852401,HILL STREET - HEDNESFORD,2023-05-12T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.98
852401,HILL STREET - HEDNESFORD,2023-05-12T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.3
852401,HILL STREET - HEDNESFORD,2023-05-12T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
852401,HILL STREET - HEDNESFORD,2023-05-12T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.1
852401,HILL STREET - HEDNESFORD,2023-05-12T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.8
852401,HILL STREET - HEDNESFORD,2023-05-12T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.5
852401,HILL STREET - HEDNESFORD,2023-05-12T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.49
852401,HILL STREET - HEDNESFORD,2023-05-12T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
852401,HILL STREET - HEDNESFORD,2023-05-12T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
852401,HILL STREET - HEDNESFORD,2023-05-12T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.68
852401,HILL STREET - HEDNESFORD,2023-05-12T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.63
852401,HILL STREET - HEDNESFORD,2023-05-12T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.53
852401,HILL STREET - HEDNESFORD,2023-05-12T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
852401,HILL STREET - HEDNESFORD,2023-05-12T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.9
852401,HILL STREET - HEDNESFORD,2023-05-12T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.3
852401,HILL STREET - HEDNESFORD,2023-05-12T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.8
852401,HILL STREET - HEDNESFORD,2023-05-12T00:10:00.000+00:00,transformer,,Temperature,C,22.6
852401,HILL STREET - HEDNESFORD,2023-05-12T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
852401,HILL STREET - HEDNESFORD,2023-05-12T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
852401,HILL STREET - HEDNESFORD,2023-05-12T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
852401,HILL STREET - HEDNESFORD,2023-05-12T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
852401,HILL STREET - HEDNESFORD,2023-05-12T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
852401,HILL STREET - HEDNESFORD,2023-05-12T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
852401,HILL STREET - HEDNESFORD,2023-05-12T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
852401,HILL STREET - HEDNESFORD,2023-05-12T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
852401,HILL STREET - HEDNESFORD,2023-05-12T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
852401,HILL STREET - HEDNESFORD,2023-05-12T00:10:00.000+00:00,busbar,,L3 Active Power,kW,11.77
852401,HILL STREET - HEDNESFORD,2023-05-12T00:10:00.000+00:00,busbar,,L2 Active Power,kW,9.61
852401,HILL STREET - HEDNESFORD,2023-05-12T00:10:00.000+00:00,busbar,,L1 Active Power,kW,24.83
852401,HILL STREET - HEDNESFORD,2023-05-12T00:10:00.000+00:00,busbar,,N Current (RMS),A,63.6
852401,HILL STREET - HEDNESFORD,2023-05-12T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
852401,HILL STREET - HEDNESFORD,2023-05-12T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
852401,HILL STREET - HEDNESFORD,2023-05-12T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
852401,HILL STREET - HEDNESFORD,2023-05-12T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
852401,HILL STREET - HEDNESFORD,2023-05-12T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
852401,HILL STREET - HEDNESFORD,2023-05-12T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
852401,HILL STREET - HEDNESFORD,2023-05-12T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.99
852401,HILL STREET - HEDNESFORD,2023-05-12T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.85
852401,HILL STREET - HEDNESFORD,2023-05-12T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.95
852401,HILL STREET - HEDNESFORD,2023-05-12T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.3
852401,HILL STREET - HEDNESFORD,2023-05-12T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
852401,HILL STREET - HEDNESFORD,2023-05-12T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.6
852401,HILL STREET - HEDNESFORD,2023-05-12T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.0
852401,HILL STREET - HEDNESFORD,2023-05-12T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
852401,HILL STREET - HEDNESFORD,2023-05-12T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
852401,HILL STREET - HEDNESFORD,2023-05-12T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
852401,HILL STREET - HEDNESFORD,2023-05-12T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.85
852401,HILL STREET - HEDNESFORD,2023-05-12T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.86
852401,HILL STREET - HEDNESFORD,2023-05-12T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.75
852401,HILL STREET - HEDNESFORD,2023-05-12T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.3
852401,HILL STREET - HEDNESFORD,2023-05-12T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.4
852401,HILL STREET - HEDNESFORD,2023-05-12T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.0
852401,HILL STREET - HEDNESFORD,2023-05-12T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.3
852401,HILL STREET - HEDNESFORD,2023-05-12T00:00:00.000+00:00,transformer,,Temperature,C,22.7
852401,HILL STREET - HEDNESFORD,2023-05-12T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
852401,HILL STREET - HEDNESFORD,2023-05-12T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
852401,HILL STREET - HEDNESFORD,2023-05-12T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
852401,HILL STREET - HEDNESFORD,2023-05-12T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
852401,HILL STREET - HEDNESFORD,2023-05-12T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
852401,HILL STREET - HEDNESFORD,2023-05-12T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
852401,HILL STREET - HEDNESFORD,2023-05-12T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
852401,HILL STREET - HEDNESFORD,2023-05-12T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
852401,HILL STREET - HEDNESFORD,2023-05-12T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
852401,HILL STREET - HEDNESFORD,2023-05-12T00:00:00.000+00:00,busbar,,L3 Active Power,kW,11.85
852401,HILL STREET - HEDNESFORD,2023-05-12T00:00:00.000+00:00,busbar,,L2 Active Power,kW,9.72
852401,HILL STREET - HEDNESFORD,2023-05-12T00:00:00.000+00:00,busbar,,L1 Active Power,kW,26.7
852401,HILL STREET - HEDNESFORD,2023-05-12T00:00:00.000+00:00,busbar,,N Current (RMS),A,71.6
852401,HILL STREET - HEDNESFORD,2023-05-12T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
852401,HILL STREET - HEDNESFORD,2023-05-12T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
852401,HILL STREET - HEDNESFORD,2023-05-12T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
852401,HILL STREET - HEDNESFORD,2023-05-13T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
852401,HILL STREET - HEDNESFORD,2023-05-13T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
852401,HILL STREET - HEDNESFORD,2023-05-13T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
852401,HILL STREET - HEDNESFORD,2023-05-13T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.8
852401,HILL STREET - HEDNESFORD,2023-05-13T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.4
852401,HILL STREET - HEDNESFORD,2023-05-13T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.63
852401,HILL STREET - HEDNESFORD,2023-05-13T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.2
852401,HILL STREET - HEDNESFORD,2023-05-13T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
852401,HILL STREET - HEDNESFORD,2023-05-13T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.1
852401,HILL STREET - HEDNESFORD,2023-05-13T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.3
852401,HILL STREET - HEDNESFORD,2023-05-13T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.48
852401,HILL STREET - HEDNESFORD,2023-05-13T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
852401,HILL STREET - HEDNESFORD,2023-05-13T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.67
852401,HILL STREET - HEDNESFORD,2023-05-13T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.81
852401,HILL STREET - HEDNESFORD,2023-05-13T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.77
852401,HILL STREET - HEDNESFORD,2023-05-13T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.64
852401,HILL STREET - HEDNESFORD,2023-05-13T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.5
852401,HILL STREET - HEDNESFORD,2023-05-13T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.8
852401,HILL STREET - HEDNESFORD,2023-05-13T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.9
852401,HILL STREET - HEDNESFORD,2023-05-13T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.3
852401,HILL STREET - HEDNESFORD,2023-05-13T23:50:00.000+00:00,transformer,,Temperature,C,22.7
852401,HILL STREET - HEDNESFORD,2023-05-13T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
852401,HILL STREET - HEDNESFORD,2023-05-13T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
852401,HILL STREET - HEDNESFORD,2023-05-13T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
852401,HILL STREET - HEDNESFORD,2023-05-13T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.11
852401,HILL STREET - HEDNESFORD,2023-05-13T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
852401,HILL STREET - HEDNESFORD,2023-05-13T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
852401,HILL STREET - HEDNESFORD,2023-05-13T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
852401,HILL STREET - HEDNESFORD,2023-05-13T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
852401,HILL STREET - HEDNESFORD,2023-05-13T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
852401,HILL STREET - HEDNESFORD,2023-05-13T23:50:00.000+00:00,busbar,,L3 Active Power,kW,14.61
852401,HILL STREET - HEDNESFORD,2023-05-13T23:50:00.000+00:00,busbar,,L2 Active Power,kW,13.16
852401,HILL STREET - HEDNESFORD,2023-05-13T23:50:00.000+00:00,busbar,,L1 Active Power,kW,24.27
852401,HILL STREET - HEDNESFORD,2023-05-13T23:50:00.000+00:00,busbar,,N Current (RMS),A,51.8
852401,HILL STREET - HEDNESFORD,2023-05-13T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
852401,HILL STREET - HEDNESFORD,2023-05-13T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
852401,HILL STREET - HEDNESFORD,2023-05-13T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
852401,HILL STREET - HEDNESFORD,2023-05-13T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
852401,HILL STREET - HEDNESFORD,2023-05-13T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
852401,HILL STREET - HEDNESFORD,2023-05-13T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
852401,HILL STREET - HEDNESFORD,2023-05-13T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.5
852401,HILL STREET - HEDNESFORD,2023-05-13T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.29
852401,HILL STREET - HEDNESFORD,2023-05-13T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.54
852401,HILL STREET - HEDNESFORD,2023-05-13T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
852401,HILL STREET - HEDNESFORD,2023-05-13T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.8
852401,HILL STREET - HEDNESFORD,2023-05-13T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.0
852401,HILL STREET - HEDNESFORD,2023-05-13T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.7
852401,HILL STREET - HEDNESFORD,2023-05-13T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.61
852401,HILL STREET - HEDNESFORD,2023-05-13T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
852401,HILL STREET - HEDNESFORD,2023-05-13T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
852401,HILL STREET - HEDNESFORD,2023-05-13T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.98
852401,HILL STREET - HEDNESFORD,2023-05-13T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.75
852401,HILL STREET - HEDNESFORD,2023-05-13T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.94
852401,HILL STREET - HEDNESFORD,2023-05-13T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.1
852401,HILL STREET - HEDNESFORD,2023-05-13T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.8
852401,HILL STREET - HEDNESFORD,2023-05-13T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.3
852401,HILL STREET - HEDNESFORD,2023-05-13T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.9
852401,HILL STREET - HEDNESFORD,2023-05-13T23:40:00.000+00:00,transformer,,Temperature,C,22.8
852401,HILL STREET - HEDNESFORD,2023-05-13T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
852401,HILL STREET - HEDNESFORD,2023-05-13T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
852401,HILL STREET - HEDNESFORD,2023-05-13T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
852401,HILL STREET - HEDNESFORD,2023-05-13T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
852401,HILL STREET - HEDNESFORD,2023-05-13T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
852401,HILL STREET - HEDNESFORD,2023-05-13T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
852401,HILL STREET - HEDNESFORD,2023-05-13T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
852401,HILL STREET - HEDNESFORD,2023-05-13T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
852401,HILL STREET - HEDNESFORD,2023-05-13T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
852401,HILL STREET - HEDNESFORD,2023-05-13T23:40:00.000+00:00,busbar,,L3 Active Power,kW,15.48
852401,HILL STREET - HEDNESFORD,2023-05-13T23:40:00.000+00:00,busbar,,L2 Active Power,kW,14.04
852401,HILL STREET - HEDNESFORD,2023-05-13T23:40:00.000+00:00,busbar,,L1 Active Power,kW,22.49
852401,HILL STREET - HEDNESFORD,2023-05-13T23:40:00.000+00:00,busbar,,N Current (RMS),A,45.2
852401,HILL STREET - HEDNESFORD,2023-05-13T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
852401,HILL STREET - HEDNESFORD,2023-05-13T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
852401,HILL STREET - HEDNESFORD,2023-05-13T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
852401,HILL STREET - HEDNESFORD,2023-05-13T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
852401,HILL STREET - HEDNESFORD,2023-05-13T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
852401,HILL STREET - HEDNESFORD,2023-05-13T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
852401,HILL STREET - HEDNESFORD,2023-05-13T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.16
852401,HILL STREET - HEDNESFORD,2023-05-13T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.37
852401,HILL STREET - HEDNESFORD,2023-05-13T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.43
852401,HILL STREET - HEDNESFORD,2023-05-13T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.3
852401,HILL STREET - HEDNESFORD,2023-05-13T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.8
852401,HILL STREET - HEDNESFORD,2023-05-13T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.4
852401,HILL STREET - HEDNESFORD,2023-05-13T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.9
852401,HILL STREET - HEDNESFORD,2023-05-13T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.52
852401,HILL STREET - HEDNESFORD,2023-05-13T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
852401,HILL STREET - HEDNESFORD,2023-05-13T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.69
852401,HILL STREET - HEDNESFORD,2023-05-13T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.39
852401,HILL STREET - HEDNESFORD,2023-05-13T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.11
852401,HILL STREET - HEDNESFORD,2023-05-13T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.86
852401,HILL STREET - HEDNESFORD,2023-05-13T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.3
852401,HILL STREET - HEDNESFORD,2023-05-13T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.2
852401,HILL STREET - HEDNESFORD,2023-05-13T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.5
852401,HILL STREET - HEDNESFORD,2023-05-13T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.5
852401,HILL STREET - HEDNESFORD,2023-05-13T23:30:00.000+00:00,transformer,,Temperature,C,23.0
852401,HILL STREET - HEDNESFORD,2023-05-13T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
852401,HILL STREET - HEDNESFORD,2023-05-13T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
852401,HILL STREET - HEDNESFORD,2023-05-13T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
852401,HILL STREET - HEDNESFORD,2023-05-13T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
852401,HILL STREET - HEDNESFORD,2023-05-13T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
852401,HILL STREET - HEDNESFORD,2023-05-13T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
852401,HILL STREET - HEDNESFORD,2023-05-13T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
852401,HILL STREET - HEDNESFORD,2023-05-13T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
852401,HILL STREET - HEDNESFORD,2023-05-13T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
852401,HILL STREET - HEDNESFORD,2023-05-13T23:30:00.000+00:00,busbar,,L3 Active Power,kW,14.55
852401,HILL STREET - HEDNESFORD,2023-05-13T23:30:00.000+00:00,busbar,,L2 Active Power,kW,14.48
852401,HILL STREET - HEDNESFORD,2023-05-13T23:30:00.000+00:00,busbar,,L1 Active Power,kW,21.29
852401,HILL STREET - HEDNESFORD,2023-05-13T23:30:00.000+00:00,busbar,,N Current (RMS),A,41.2
852401,HILL STREET - HEDNESFORD,2023-05-13T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
852401,HILL STREET - HEDNESFORD,2023-05-13T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
852401,HILL STREET - HEDNESFORD,2023-05-13T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
852401,HILL STREET - HEDNESFORD,2023-05-13T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
852401,HILL STREET - HEDNESFORD,2023-05-13T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
852401,HILL STREET - HEDNESFORD,2023-05-13T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
852401,HILL STREET - HEDNESFORD,2023-05-13T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.38
852401,HILL STREET - HEDNESFORD,2023-05-13T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.95
852401,HILL STREET - HEDNESFORD,2023-05-13T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.65
852401,HILL STREET - HEDNESFORD,2023-05-13T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
852401,HILL STREET - HEDNESFORD,2023-05-13T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
852401,HILL STREET - HEDNESFORD,2023-05-13T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.7
852401,HILL STREET - HEDNESFORD,2023-05-13T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.8
852401,HILL STREET - HEDNESFORD,2023-05-13T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
852401,HILL STREET - HEDNESFORD,2023-05-13T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
852401,HILL STREET - HEDNESFORD,2023-05-13T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
852401,HILL STREET - HEDNESFORD,2023-05-13T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.82
852401,HILL STREET - HEDNESFORD,2023-05-13T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.08
852401,HILL STREET - HEDNESFORD,2023-05-13T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.15
852401,HILL STREET - HEDNESFORD,2023-05-13T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
852401,HILL STREET - HEDNESFORD,2023-05-13T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.9
852401,HILL STREET - HEDNESFORD,2023-05-13T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.6
852401,HILL STREET - HEDNESFORD,2023-05-13T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.5
852401,HILL STREET - HEDNESFORD,2023-05-13T23:20:00.000+00:00,transformer,,Temperature,C,23.1
852401,HILL STREET - HEDNESFORD,2023-05-13T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
852401,HILL STREET - HEDNESFORD,2023-05-13T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
852401,HILL STREET - HEDNESFORD,2023-05-13T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
852401,HILL STREET - HEDNESFORD,2023-05-13T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
852401,HILL STREET - HEDNESFORD,2023-05-13T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
852401,HILL STREET - HEDNESFORD,2023-05-13T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
852401,HILL STREET - HEDNESFORD,2023-05-13T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
852401,HILL STREET - HEDNESFORD,2023-05-13T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
852401,HILL STREET - HEDNESFORD,2023-05-13T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
852401,HILL STREET - HEDNESFORD,2023-05-13T23:20:00.000+00:00,busbar,,L3 Active Power,kW,15.19
852401,HILL STREET - HEDNESFORD,2023-05-13T23:20:00.000+00:00,busbar,,L2 Active Power,kW,17.03
852401,HILL STREET - HEDNESFORD,2023-05-13T23:20:00.000+00:00,busbar,,L1 Active Power,kW,21.8
852401,HILL STREET - HEDNESFORD,2023-05-13T23:20:00.000+00:00,busbar,,N Current (RMS),A,41.9
852401,HILL STREET - HEDNESFORD,2023-05-13T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
852401,HILL STREET - HEDNESFORD,2023-05-13T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
852401,HILL STREET - HEDNESFORD,2023-05-13T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
852401,HILL STREET - HEDNESFORD,2023-05-13T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
852401,HILL STREET - HEDNESFORD,2023-05-13T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
852401,HILL STREET - HEDNESFORD,2023-05-13T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
852401,HILL STREET - HEDNESFORD,2023-05-13T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.61
852401,HILL STREET - HEDNESFORD,2023-05-13T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.68
852401,HILL STREET - HEDNESFORD,2023-05-13T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.89
852401,HILL STREET - HEDNESFORD,2023-05-13T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
852401,HILL STREET - HEDNESFORD,2023-05-13T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.2
852401,HILL STREET - HEDNESFORD,2023-05-13T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.5
852401,HILL STREET - HEDNESFORD,2023-05-13T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.8
852401,HILL STREET - HEDNESFORD,2023-05-13T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.17
852401,HILL STREET - HEDNESFORD,2023-05-13T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
852401,HILL STREET - HEDNESFORD,2023-05-13T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.77
852401,HILL STREET - HEDNESFORD,2023-05-13T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.37
852401,HILL STREET - HEDNESFORD,2023-05-13T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.58
852401,HILL STREET - HEDNESFORD,2023-05-13T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.17
852401,HILL STREET - HEDNESFORD,2023-05-13T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
852401,HILL STREET - HEDNESFORD,2023-05-13T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.3
852401,HILL STREET - HEDNESFORD,2023-05-13T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.6
852401,HILL STREET - HEDNESFORD,2023-05-13T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.7
852401,HILL STREET - HEDNESFORD,2023-05-13T23:10:00.000+00:00,transformer,,Temperature,C,23.3
852401,HILL STREET - HEDNESFORD,2023-05-13T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
852401,HILL STREET - HEDNESFORD,2023-05-13T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
852401,HILL STREET - HEDNESFORD,2023-05-13T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
852401,HILL STREET - HEDNESFORD,2023-05-13T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
852401,HILL STREET - HEDNESFORD,2023-05-13T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
852401,HILL STREET - HEDNESFORD,2023-05-13T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
852401,HILL STREET - HEDNESFORD,2023-05-13T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
852401,HILL STREET - HEDNESFORD,2023-05-13T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
852401,HILL STREET - HEDNESFORD,2023-05-13T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
852401,HILL STREET - HEDNESFORD,2023-05-13T23:10:00.000+00:00,busbar,,L3 Active Power,kW,14.98
852401,HILL STREET - HEDNESFORD,2023-05-13T23:10:00.000+00:00,busbar,,L2 Active Power,kW,18.26
852401,HILL STREET - HEDNESFORD,2023-05-13T23:10:00.000+00:00,busbar,,L1 Active Power,kW,19.06
852401,HILL STREET - HEDNESFORD,2023-05-13T23:10:00.000+00:00,busbar,,N Current (RMS),A,40.7
852401,HILL STREET - HEDNESFORD,2023-05-13T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
852401,HILL STREET - HEDNESFORD,2023-05-13T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
852401,HILL STREET - HEDNESFORD,2023-05-13T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
852401,HILL STREET - HEDNESFORD,2023-05-13T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
852401,HILL STREET - HEDNESFORD,2023-05-13T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
852401,HILL STREET - HEDNESFORD,2023-05-13T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
852401,HILL STREET - HEDNESFORD,2023-05-13T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.18
852401,HILL STREET - HEDNESFORD,2023-05-13T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.38
852401,HILL STREET - HEDNESFORD,2023-05-13T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.99
852401,HILL STREET - HEDNESFORD,2023-05-13T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.2
852401,HILL STREET - HEDNESFORD,2023-05-13T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
852401,HILL STREET - HEDNESFORD,2023-05-13T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.2
852401,HILL STREET - HEDNESFORD,2023-05-13T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.9
852401,HILL STREET - HEDNESFORD,2023-05-13T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
852401,HILL STREET - HEDNESFORD,2023-05-13T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
852401,HILL STREET - HEDNESFORD,2023-05-13T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.83
852401,HILL STREET - HEDNESFORD,2023-05-13T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.94
852401,HILL STREET - HEDNESFORD,2023-05-13T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.17
852401,HILL STREET - HEDNESFORD,2023-05-13T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.24
852401,HILL STREET - HEDNESFORD,2023-05-13T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.9
852401,HILL STREET - HEDNESFORD,2023-05-13T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.3
852401,HILL STREET - HEDNESFORD,2023-05-13T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.6
852401,HILL STREET - HEDNESFORD,2023-05-13T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.5
852401,HILL STREET - HEDNESFORD,2023-05-13T23:00:00.000+00:00,transformer,,Temperature,C,23.4
852401,HILL STREET - HEDNESFORD,2023-05-13T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
852401,HILL STREET - HEDNESFORD,2023-05-13T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
852401,HILL STREET - HEDNESFORD,2023-05-13T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
852401,HILL STREET - HEDNESFORD,2023-05-13T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
852401,HILL STREET - HEDNESFORD,2023-05-13T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
852401,HILL STREET - HEDNESFORD,2023-05-13T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
852401,HILL STREET - HEDNESFORD,2023-05-13T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
852401,HILL STREET - HEDNESFORD,2023-05-13T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
852401,HILL STREET - HEDNESFORD,2023-05-13T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
852401,HILL STREET - HEDNESFORD,2023-05-13T23:00:00.000+00:00,busbar,,L3 Active Power,kW,16.12
852401,HILL STREET - HEDNESFORD,2023-05-13T23:00:00.000+00:00,busbar,,L2 Active Power,kW,13.55
852401,HILL STREET - HEDNESFORD,2023-05-13T23:00:00.000+00:00,busbar,,L1 Active Power,kW,17.24
852401,HILL STREET - HEDNESFORD,2023-05-13T23:00:00.000+00:00,busbar,,N Current (RMS),A,38.2
852401,HILL STREET - HEDNESFORD,2023-05-13T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
852401,HILL STREET - HEDNESFORD,2023-05-13T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
852401,HILL STREET - HEDNESFORD,2023-05-13T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
852401,HILL STREET - HEDNESFORD,2023-05-13T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
852401,HILL STREET - HEDNESFORD,2023-05-13T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
852401,HILL STREET - HEDNESFORD,2023-05-13T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
852401,HILL STREET - HEDNESFORD,2023-05-13T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.73
852401,HILL STREET - HEDNESFORD,2023-05-13T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.57
852401,HILL STREET - HEDNESFORD,2023-05-13T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.29
852401,HILL STREET - HEDNESFORD,2023-05-13T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.7
852401,HILL STREET - HEDNESFORD,2023-05-13T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.5
852401,HILL STREET - HEDNESFORD,2023-05-13T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.9
852401,HILL STREET - HEDNESFORD,2023-05-13T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.1
852401,HILL STREET - HEDNESFORD,2023-05-13T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.33
852401,HILL STREET - HEDNESFORD,2023-05-13T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
852401,HILL STREET - HEDNESFORD,2023-05-13T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.6
852401,HILL STREET - HEDNESFORD,2023-05-13T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.18
852401,HILL STREET - HEDNESFORD,2023-05-13T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.98
852401,HILL STREET - HEDNESFORD,2023-05-13T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.04
852401,HILL STREET - HEDNESFORD,2023-05-13T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
852401,HILL STREET - HEDNESFORD,2023-05-13T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.1
852401,HILL STREET - HEDNESFORD,2023-05-13T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.7
852401,HILL STREET - HEDNESFORD,2023-05-13T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.5
852401,HILL STREET - HEDNESFORD,2023-05-13T22:50:00.000+00:00,transformer,,Temperature,C,23.5
852401,HILL STREET - HEDNESFORD,2023-05-13T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
852401,HILL STREET - HEDNESFORD,2023-05-13T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
852401,HILL STREET - HEDNESFORD,2023-05-13T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
852401,HILL STREET - HEDNESFORD,2023-05-13T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
852401,HILL STREET - HEDNESFORD,2023-05-13T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
852401,HILL STREET - HEDNESFORD,2023-05-13T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
852401,HILL STREET - HEDNESFORD,2023-05-13T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
852401,HILL STREET - HEDNESFORD,2023-05-13T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
852401,HILL STREET - HEDNESFORD,2023-05-13T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
852401,HILL STREET - HEDNESFORD,2023-05-13T22:50:00.000+00:00,busbar,,L3 Active Power,kW,19.91
852401,HILL STREET - HEDNESFORD,2023-05-13T22:50:00.000+00:00,busbar,,L2 Active Power,kW,14.55
852401,HILL STREET - HEDNESFORD,2023-05-13T22:50:00.000+00:00,busbar,,L1 Active Power,kW,18.33
852401,HILL STREET - HEDNESFORD,2023-05-13T22:50:00.000+00:00,busbar,,N Current (RMS),A,41.5
852401,HILL STREET - HEDNESFORD,2023-05-13T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
852401,HILL STREET - HEDNESFORD,2023-05-13T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
852401,HILL STREET - HEDNESFORD,2023-05-13T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
852401,HILL STREET - HEDNESFORD,2023-05-13T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
852401,HILL STREET - HEDNESFORD,2023-05-13T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
852401,HILL STREET - HEDNESFORD,2023-05-13T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
852401,HILL STREET - HEDNESFORD,2023-05-13T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.84
852401,HILL STREET - HEDNESFORD,2023-05-13T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.58
852401,HILL STREET - HEDNESFORD,2023-05-13T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.22
852401,HILL STREET - HEDNESFORD,2023-05-13T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
852401,HILL STREET - HEDNESFORD,2023-05-13T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.1
852401,HILL STREET - HEDNESFORD,2023-05-13T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.9
852401,HILL STREET - HEDNESFORD,2023-05-13T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.1
852401,HILL STREET - HEDNESFORD,2023-05-13T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
852401,HILL STREET - HEDNESFORD,2023-05-13T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
852401,HILL STREET - HEDNESFORD,2023-05-13T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.64
852401,HILL STREET - HEDNESFORD,2023-05-13T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.85
852401,HILL STREET - HEDNESFORD,2023-05-13T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.83
852401,HILL STREET - HEDNESFORD,2023-05-13T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.97
852401,HILL STREET - HEDNESFORD,2023-05-13T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
852401,HILL STREET - HEDNESFORD,2023-05-13T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.1
852401,HILL STREET - HEDNESFORD,2023-05-13T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.2
852401,HILL STREET - HEDNESFORD,2023-05-13T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.4
852401,HILL STREET - HEDNESFORD,2023-05-13T22:40:00.000+00:00,transformer,,Temperature,C,23.6
852401,HILL STREET - HEDNESFORD,2023-05-13T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
852401,HILL STREET - HEDNESFORD,2023-05-13T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
852401,HILL STREET - HEDNESFORD,2023-05-13T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
852401,HILL STREET - HEDNESFORD,2023-05-13T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
852401,HILL STREET - HEDNESFORD,2023-05-13T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
852401,HILL STREET - HEDNESFORD,2023-05-13T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
852401,HILL STREET - HEDNESFORD,2023-05-13T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
852401,HILL STREET - HEDNESFORD,2023-05-13T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
852401,HILL STREET - HEDNESFORD,2023-05-13T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
852401,HILL STREET - HEDNESFORD,2023-05-13T22:40:00.000+00:00,busbar,,L3 Active Power,kW,16.7
852401,HILL STREET - HEDNESFORD,2023-05-13T22:40:00.000+00:00,busbar,,L2 Active Power,kW,14.41
852401,HILL STREET - HEDNESFORD,2023-05-13T22:40:00.000+00:00,busbar,,L1 Active Power,kW,21.19
852401,HILL STREET - HEDNESFORD,2023-05-13T22:40:00.000+00:00,busbar,,N Current (RMS),A,44.7
852401,HILL STREET - HEDNESFORD,2023-05-13T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
852401,HILL STREET - HEDNESFORD,2023-05-13T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
852401,HILL STREET - HEDNESFORD,2023-05-13T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
852401,HILL STREET - HEDNESFORD,2023-05-13T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
852401,HILL STREET - HEDNESFORD,2023-05-13T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
852401,HILL STREET - HEDNESFORD,2023-05-13T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
852401,HILL STREET - HEDNESFORD,2023-05-13T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.01
852401,HILL STREET - HEDNESFORD,2023-05-13T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.19
852401,HILL STREET - HEDNESFORD,2023-05-13T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.02
852401,HILL STREET - HEDNESFORD,2023-05-13T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.5
852401,HILL STREET - HEDNESFORD,2023-05-13T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.1
852401,HILL STREET - HEDNESFORD,2023-05-13T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.6
852401,HILL STREET - HEDNESFORD,2023-05-13T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.5
852401,HILL STREET - HEDNESFORD,2023-05-13T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.2
852401,HILL STREET - HEDNESFORD,2023-05-13T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
852401,HILL STREET - HEDNESFORD,2023-05-13T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.94
852401,HILL STREET - HEDNESFORD,2023-05-13T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.81
852401,HILL STREET - HEDNESFORD,2023-05-13T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.68
852401,HILL STREET - HEDNESFORD,2023-05-13T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.06
852401,HILL STREET - HEDNESFORD,2023-05-13T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
852401,HILL STREET - HEDNESFORD,2023-05-13T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.8
852401,HILL STREET - HEDNESFORD,2023-05-13T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.5
852401,HILL STREET - HEDNESFORD,2023-05-13T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.8
852401,HILL STREET - HEDNESFORD,2023-05-13T22:30:00.000+00:00,transformer,,Temperature,C,23.8
852401,HILL STREET - HEDNESFORD,2023-05-13T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
852401,HILL STREET - HEDNESFORD,2023-05-13T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
852401,HILL STREET - HEDNESFORD,2023-05-13T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
852401,HILL STREET - HEDNESFORD,2023-05-13T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
852401,HILL STREET - HEDNESFORD,2023-05-13T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
852401,HILL STREET - HEDNESFORD,2023-05-13T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
852401,HILL STREET - HEDNESFORD,2023-05-13T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
852401,HILL STREET - HEDNESFORD,2023-05-13T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
852401,HILL STREET - HEDNESFORD,2023-05-13T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
852401,HILL STREET - HEDNESFORD,2023-05-13T22:30:00.000+00:00,busbar,,L3 Active Power,kW,15.82
852401,HILL STREET - HEDNESFORD,2023-05-13T22:30:00.000+00:00,busbar,,L2 Active Power,kW,13.87
852401,HILL STREET - HEDNESFORD,2023-05-13T22:30:00.000+00:00,busbar,,L1 Active Power,kW,17.08
852401,HILL STREET - HEDNESFORD,2023-05-13T22:30:00.000+00:00,busbar,,N Current (RMS),A,40.2
852401,HILL STREET - HEDNESFORD,2023-05-13T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
852401,HILL STREET - HEDNESFORD,2023-05-13T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
852401,HILL STREET - HEDNESFORD,2023-05-13T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
852401,HILL STREET - HEDNESFORD,2023-05-13T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
852401,HILL STREET - HEDNESFORD,2023-05-13T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
852401,HILL STREET - HEDNESFORD,2023-05-13T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
