Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-05-13T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.45
852401,HILL STREET - HEDNESFORD,2023-05-13T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.29
852401,HILL STREET - HEDNESFORD,2023-05-13T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.66
852401,HILL STREET - HEDNESFORD,2023-05-13T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
852401,HILL STREET - HEDNESFORD,2023-05-13T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
852401,HILL STREET - HEDNESFORD,2023-05-13T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.1
852401,HILL STREET - HEDNESFORD,2023-05-13T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.2
852401,HILL STREET - HEDNESFORD,2023-05-13T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
852401,HILL STREET - HEDNESFORD,2023-05-13T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
852401,HILL STREET - HEDNESFORD,2023-05-13T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.63
852401,HILL STREET - HEDNESFORD,2023-05-13T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.07
852401,HILL STREET - HEDNESFORD,2023-05-13T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
852401,HILL STREET - HEDNESFORD,2023-05-13T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.74
852401,HILL STREET - HEDNESFORD,2023-05-13T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
852401,HILL STREET - HEDNESFORD,2023-05-13T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.4
852401,HILL STREET - HEDNESFORD,2023-05-13T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.1
852401,HILL STREET - HEDNESFORD,2023-05-13T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.6
852401,HILL STREET - HEDNESFORD,2023-05-13T22:20:00.000+00:00,transformer,,Temperature,C,24.0
852401,HILL STREET - HEDNESFORD,2023-05-13T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
852401,HILL STREET - HEDNESFORD,2023-05-13T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
852401,HILL STREET - HEDNESFORD,2023-05-13T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
852401,HILL STREET - HEDNESFORD,2023-05-13T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
852401,HILL STREET - HEDNESFORD,2023-05-13T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
852401,HILL STREET - HEDNESFORD,2023-05-13T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
852401,HILL STREET - HEDNESFORD,2023-05-13T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
852401,HILL STREET - HEDNESFORD,2023-05-13T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
852401,HILL STREET - HEDNESFORD,2023-05-13T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
852401,HILL STREET - HEDNESFORD,2023-05-13T22:20:00.000+00:00,busbar,,L3 Active Power,kW,17.52
852401,HILL STREET - HEDNESFORD,2023-05-13T22:20:00.000+00:00,busbar,,L2 Active Power,kW,14.3
852401,HILL STREET - HEDNESFORD,2023-05-13T22:20:00.000+00:00,busbar,,L1 Active Power,kW,19.41
852401,HILL STREET - HEDNESFORD,2023-05-13T22:20:00.000+00:00,busbar,,N Current (RMS),A,43.3
852401,HILL STREET - HEDNESFORD,2023-05-13T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
852401,HILL STREET - HEDNESFORD,2023-05-13T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
852401,HILL STREET - HEDNESFORD,2023-05-13T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
852401,HILL STREET - HEDNESFORD,2023-05-13T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
852401,HILL STREET - HEDNESFORD,2023-05-13T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
852401,HILL STREET - HEDNESFORD,2023-05-13T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
852401,HILL STREET - HEDNESFORD,2023-05-13T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.06
852401,HILL STREET - HEDNESFORD,2023-05-13T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.46
852401,HILL STREET - HEDNESFORD,2023-05-13T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.19
852401,HILL STREET - HEDNESFORD,2023-05-13T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
852401,HILL STREET - HEDNESFORD,2023-05-13T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
852401,HILL STREET - HEDNESFORD,2023-05-13T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.7
852401,HILL STREET - HEDNESFORD,2023-05-13T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.2
852401,HILL STREET - HEDNESFORD,2023-05-13T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
852401,HILL STREET - HEDNESFORD,2023-05-13T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.94
852401,HILL STREET - HEDNESFORD,2023-05-13T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.58
852401,HILL STREET - HEDNESFORD,2023-05-13T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.6
852401,HILL STREET - HEDNESFORD,2023-05-13T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.49
852401,HILL STREET - HEDNESFORD,2023-05-13T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.48
852401,HILL STREET - HEDNESFORD,2023-05-13T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
852401,HILL STREET - HEDNESFORD,2023-05-13T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.8
852401,HILL STREET - HEDNESFORD,2023-05-13T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.4
852401,HILL STREET - HEDNESFORD,2023-05-13T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.0
852401,HILL STREET - HEDNESFORD,2023-05-13T22:10:00.000+00:00,transformer,,Temperature,C,24.2
852401,HILL STREET - HEDNESFORD,2023-05-13T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
852401,HILL STREET - HEDNESFORD,2023-05-13T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
852401,HILL STREET - HEDNESFORD,2023-05-13T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
852401,HILL STREET - HEDNESFORD,2023-05-13T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
852401,HILL STREET - HEDNESFORD,2023-05-13T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
852401,HILL STREET - HEDNESFORD,2023-05-13T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
852401,HILL STREET - HEDNESFORD,2023-05-13T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
852401,HILL STREET - HEDNESFORD,2023-05-13T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
852401,HILL STREET - HEDNESFORD,2023-05-13T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
852401,HILL STREET - HEDNESFORD,2023-05-13T22:10:00.000+00:00,busbar,,L3 Active Power,kW,17.66
852401,HILL STREET - HEDNESFORD,2023-05-13T22:10:00.000+00:00,busbar,,L2 Active Power,kW,14.95
852401,HILL STREET - HEDNESFORD,2023-05-13T22:10:00.000+00:00,busbar,,L1 Active Power,kW,20.67
852401,HILL STREET - HEDNESFORD,2023-05-13T22:10:00.000+00:00,busbar,,N Current (RMS),A,43.8
852401,HILL STREET - HEDNESFORD,2023-05-13T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
852401,HILL STREET - HEDNESFORD,2023-05-13T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
852401,HILL STREET - HEDNESFORD,2023-05-13T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
852401,HILL STREET - HEDNESFORD,2023-05-13T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
852401,HILL STREET - HEDNESFORD,2023-05-13T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
852401,HILL STREET - HEDNESFORD,2023-05-13T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
852401,HILL STREET - HEDNESFORD,2023-05-13T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.95
852401,HILL STREET - HEDNESFORD,2023-05-13T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.5
852401,HILL STREET - HEDNESFORD,2023-05-13T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.43
852401,HILL STREET - HEDNESFORD,2023-05-13T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
852401,HILL STREET - HEDNESFORD,2023-05-13T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.6
852401,HILL STREET - HEDNESFORD,2023-05-13T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.2
852401,HILL STREET - HEDNESFORD,2023-05-13T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.4
852401,HILL STREET - HEDNESFORD,2023-05-13T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.19
852401,HILL STREET - HEDNESFORD,2023-05-13T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.95
852401,HILL STREET - HEDNESFORD,2023-05-13T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
852401,HILL STREET - HEDNESFORD,2023-05-13T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.67
852401,HILL STREET - HEDNESFORD,2023-05-13T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.21
852401,HILL STREET - HEDNESFORD,2023-05-13T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.41
852401,HILL STREET - HEDNESFORD,2023-05-13T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
852401,HILL STREET - HEDNESFORD,2023-05-13T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.2
852401,HILL STREET - HEDNESFORD,2023-05-13T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.2
852401,HILL STREET - HEDNESFORD,2023-05-13T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.0
852401,HILL STREET - HEDNESFORD,2023-05-13T22:00:00.000+00:00,transformer,,Temperature,C,24.4
852401,HILL STREET - HEDNESFORD,2023-05-13T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
852401,HILL STREET - HEDNESFORD,2023-05-13T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
852401,HILL STREET - HEDNESFORD,2023-05-13T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
852401,HILL STREET - HEDNESFORD,2023-05-13T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
852401,HILL STREET - HEDNESFORD,2023-05-13T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
852401,HILL STREET - HEDNESFORD,2023-05-13T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
852401,HILL STREET - HEDNESFORD,2023-05-13T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
852401,HILL STREET - HEDNESFORD,2023-05-13T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
852401,HILL STREET - HEDNESFORD,2023-05-13T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
852401,HILL STREET - HEDNESFORD,2023-05-13T22:00:00.000+00:00,busbar,,L3 Active Power,kW,17.62
852401,HILL STREET - HEDNESFORD,2023-05-13T22:00:00.000+00:00,busbar,,L2 Active Power,kW,17.71
852401,HILL STREET - HEDNESFORD,2023-05-13T22:00:00.000+00:00,busbar,,L1 Active Power,kW,20.84
852401,HILL STREET - HEDNESFORD,2023-05-13T22:00:00.000+00:00,busbar,,N Current (RMS),A,42.2
852401,HILL STREET - HEDNESFORD,2023-05-13T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
852401,HILL STREET - HEDNESFORD,2023-05-13T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
852401,HILL STREET - HEDNESFORD,2023-05-13T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
852401,HILL STREET - HEDNESFORD,2023-05-13T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
852401,HILL STREET - HEDNESFORD,2023-05-13T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
852401,HILL STREET - HEDNESFORD,2023-05-13T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
852401,HILL STREET - HEDNESFORD,2023-05-13T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.97
852401,HILL STREET - HEDNESFORD,2023-05-13T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.31
852401,HILL STREET - HEDNESFORD,2023-05-13T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.49
852401,HILL STREET - HEDNESFORD,2023-05-13T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.5
852401,HILL STREET - HEDNESFORD,2023-05-13T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.7
852401,HILL STREET - HEDNESFORD,2023-05-13T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.2
852401,HILL STREET - HEDNESFORD,2023-05-13T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.0
852401,HILL STREET - HEDNESFORD,2023-05-13T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.17
852401,HILL STREET - HEDNESFORD,2023-05-13T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
852401,HILL STREET - HEDNESFORD,2023-05-13T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.82
852401,HILL STREET - HEDNESFORD,2023-05-13T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.25
852401,HILL STREET - HEDNESFORD,2023-05-13T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.55
852401,HILL STREET - HEDNESFORD,2023-05-13T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.63
852401,HILL STREET - HEDNESFORD,2023-05-13T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
852401,HILL STREET - HEDNESFORD,2023-05-13T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.0
852401,HILL STREET - HEDNESFORD,2023-05-13T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.6
852401,HILL STREET - HEDNESFORD,2023-05-13T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.2
852401,HILL STREET - HEDNESFORD,2023-05-13T21:50:00.000+00:00,transformer,,Temperature,C,24.6
852401,HILL STREET - HEDNESFORD,2023-05-13T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
852401,HILL STREET - HEDNESFORD,2023-05-13T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
852401,HILL STREET - HEDNESFORD,2023-05-13T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
852401,HILL STREET - HEDNESFORD,2023-05-13T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
852401,HILL STREET - HEDNESFORD,2023-05-13T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
852401,HILL STREET - HEDNESFORD,2023-05-13T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
852401,HILL STREET - HEDNESFORD,2023-05-13T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
852401,HILL STREET - HEDNESFORD,2023-05-13T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
852401,HILL STREET - HEDNESFORD,2023-05-13T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
852401,HILL STREET - HEDNESFORD,2023-05-13T21:50:00.000+00:00,busbar,,L3 Active Power,kW,17.22
852401,HILL STREET - HEDNESFORD,2023-05-13T21:50:00.000+00:00,busbar,,L2 Active Power,kW,16.85
852401,HILL STREET - HEDNESFORD,2023-05-13T21:50:00.000+00:00,busbar,,L1 Active Power,kW,19.12
852401,HILL STREET - HEDNESFORD,2023-05-13T21:50:00.000+00:00,busbar,,N Current (RMS),A,40.9
852401,HILL STREET - HEDNESFORD,2023-05-13T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
852401,HILL STREET - HEDNESFORD,2023-05-13T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
852401,HILL STREET - HEDNESFORD,2023-05-13T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
852401,HILL STREET - HEDNESFORD,2023-05-13T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
852401,HILL STREET - HEDNESFORD,2023-05-13T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
852401,HILL STREET - HEDNESFORD,2023-05-13T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
852401,HILL STREET - HEDNESFORD,2023-05-13T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.21
852401,HILL STREET - HEDNESFORD,2023-05-13T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.32
852401,HILL STREET - HEDNESFORD,2023-05-13T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.87
852401,HILL STREET - HEDNESFORD,2023-05-13T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
852401,HILL STREET - HEDNESFORD,2023-05-13T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.8
852401,HILL STREET - HEDNESFORD,2023-05-13T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.2
852401,HILL STREET - HEDNESFORD,2023-05-13T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.7
852401,HILL STREET - HEDNESFORD,2023-05-13T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.03
852401,HILL STREET - HEDNESFORD,2023-05-13T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
852401,HILL STREET - HEDNESFORD,2023-05-13T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.98
852401,HILL STREET - HEDNESFORD,2023-05-13T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.46
852401,HILL STREET - HEDNESFORD,2023-05-13T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.51
852401,HILL STREET - HEDNESFORD,2023-05-13T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.77
852401,HILL STREET - HEDNESFORD,2023-05-13T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
852401,HILL STREET - HEDNESFORD,2023-05-13T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.8
852401,HILL STREET - HEDNESFORD,2023-05-13T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.2
852401,HILL STREET - HEDNESFORD,2023-05-13T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.0
852401,HILL STREET - HEDNESFORD,2023-05-13T21:40:00.000+00:00,transformer,,Temperature,C,24.7
852401,HILL STREET - HEDNESFORD,2023-05-13T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
852401,HILL STREET - HEDNESFORD,2023-05-13T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
852401,HILL STREET - HEDNESFORD,2023-05-13T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
852401,HILL STREET - HEDNESFORD,2023-05-13T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
852401,HILL STREET - HEDNESFORD,2023-05-13T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
852401,HILL STREET - HEDNESFORD,2023-05-13T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
852401,HILL STREET - HEDNESFORD,2023-05-13T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
852401,HILL STREET - HEDNESFORD,2023-05-13T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
852401,HILL STREET - HEDNESFORD,2023-05-13T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
852401,HILL STREET - HEDNESFORD,2023-05-13T21:40:00.000+00:00,busbar,,L3 Active Power,kW,16.67
852401,HILL STREET - HEDNESFORD,2023-05-13T21:40:00.000+00:00,busbar,,L2 Active Power,kW,20.83
852401,HILL STREET - HEDNESFORD,2023-05-13T21:40:00.000+00:00,busbar,,L1 Active Power,kW,21.64
852401,HILL STREET - HEDNESFORD,2023-05-13T21:40:00.000+00:00,busbar,,N Current (RMS),A,46.6
852401,HILL STREET - HEDNESFORD,2023-05-13T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
852401,HILL STREET - HEDNESFORD,2023-05-13T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
852401,HILL STREET - HEDNESFORD,2023-05-13T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
852401,HILL STREET - HEDNESFORD,2023-05-13T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
852401,HILL STREET - HEDNESFORD,2023-05-13T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
852401,HILL STREET - HEDNESFORD,2023-05-13T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
852401,HILL STREET - HEDNESFORD,2023-05-13T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.74
852401,HILL STREET - HEDNESFORD,2023-05-13T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.87
852401,HILL STREET - HEDNESFORD,2023-05-13T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.31
852401,HILL STREET - HEDNESFORD,2023-05-13T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
852401,HILL STREET - HEDNESFORD,2023-05-13T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
852401,HILL STREET - HEDNESFORD,2023-05-13T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.4
852401,HILL STREET - HEDNESFORD,2023-05-13T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.6
852401,HILL STREET - HEDNESFORD,2023-05-13T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.54
852401,HILL STREET - HEDNESFORD,2023-05-13T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
852401,HILL STREET - HEDNESFORD,2023-05-13T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.02
852401,HILL STREET - HEDNESFORD,2023-05-13T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.99
852401,HILL STREET - HEDNESFORD,2023-05-13T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.86
852401,HILL STREET - HEDNESFORD,2023-05-13T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.05
852401,HILL STREET - HEDNESFORD,2023-05-13T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.8
852401,HILL STREET - HEDNESFORD,2023-05-13T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.4
852401,HILL STREET - HEDNESFORD,2023-05-13T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.0
852401,HILL STREET - HEDNESFORD,2023-05-13T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.3
852401,HILL STREET - HEDNESFORD,2023-05-13T21:30:00.000+00:00,transformer,,Temperature,C,24.9
852401,HILL STREET - HEDNESFORD,2023-05-13T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
852401,HILL STREET - HEDNESFORD,2023-05-13T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
852401,HILL STREET - HEDNESFORD,2023-05-13T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
852401,HILL STREET - HEDNESFORD,2023-05-13T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
852401,HILL STREET - HEDNESFORD,2023-05-13T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
852401,HILL STREET - HEDNESFORD,2023-05-13T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
852401,HILL STREET - HEDNESFORD,2023-05-13T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
852401,HILL STREET - HEDNESFORD,2023-05-13T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
852401,HILL STREET - HEDNESFORD,2023-05-13T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
852401,HILL STREET - HEDNESFORD,2023-05-13T21:30:00.000+00:00,busbar,,L3 Active Power,kW,16.73
852401,HILL STREET - HEDNESFORD,2023-05-13T21:30:00.000+00:00,busbar,,L2 Active Power,kW,17.73
852401,HILL STREET - HEDNESFORD,2023-05-13T21:30:00.000+00:00,busbar,,L1 Active Power,kW,30.36
852401,HILL STREET - HEDNESFORD,2023-05-13T21:30:00.000+00:00,busbar,,N Current (RMS),A,70.2
852401,HILL STREET - HEDNESFORD,2023-05-13T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
852401,HILL STREET - HEDNESFORD,2023-05-13T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
852401,HILL STREET - HEDNESFORD,2023-05-13T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
852401,HILL STREET - HEDNESFORD,2023-05-13T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
852401,HILL STREET - HEDNESFORD,2023-05-13T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
852401,HILL STREET - HEDNESFORD,2023-05-13T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
852401,HILL STREET - HEDNESFORD,2023-05-13T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.61
852401,HILL STREET - HEDNESFORD,2023-05-13T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.52
852401,HILL STREET - HEDNESFORD,2023-05-13T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.41
852401,HILL STREET - HEDNESFORD,2023-05-13T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
852401,HILL STREET - HEDNESFORD,2023-05-13T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
852401,HILL STREET - HEDNESFORD,2023-05-13T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.2
852401,HILL STREET - HEDNESFORD,2023-05-13T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.7
852401,HILL STREET - HEDNESFORD,2023-05-13T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.27
852401,HILL STREET - HEDNESFORD,2023-05-13T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
852401,HILL STREET - HEDNESFORD,2023-05-13T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.55
852401,HILL STREET - HEDNESFORD,2023-05-13T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.4
852401,HILL STREET - HEDNESFORD,2023-05-13T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.45
852401,HILL STREET - HEDNESFORD,2023-05-13T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.85
852401,HILL STREET - HEDNESFORD,2023-05-13T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.1
852401,HILL STREET - HEDNESFORD,2023-05-13T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.1
852401,HILL STREET - HEDNESFORD,2023-05-13T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.3
852401,HILL STREET - HEDNESFORD,2023-05-13T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.2
852401,HILL STREET - HEDNESFORD,2023-05-13T21:20:00.000+00:00,transformer,,Temperature,C,25.1
852401,HILL STREET - HEDNESFORD,2023-05-13T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
852401,HILL STREET - HEDNESFORD,2023-05-13T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
852401,HILL STREET - HEDNESFORD,2023-05-13T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
852401,HILL STREET - HEDNESFORD,2023-05-13T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
852401,HILL STREET - HEDNESFORD,2023-05-13T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
852401,HILL STREET - HEDNESFORD,2023-05-13T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
852401,HILL STREET - HEDNESFORD,2023-05-13T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
852401,HILL STREET - HEDNESFORD,2023-05-13T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
852401,HILL STREET - HEDNESFORD,2023-05-13T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
852401,HILL STREET - HEDNESFORD,2023-05-13T21:20:00.000+00:00,busbar,,L3 Active Power,kW,20.01
852401,HILL STREET - HEDNESFORD,2023-05-13T21:20:00.000+00:00,busbar,,L2 Active Power,kW,16.98
852401,HILL STREET - HEDNESFORD,2023-05-13T21:20:00.000+00:00,busbar,,L1 Active Power,kW,27.26
852401,HILL STREET - HEDNESFORD,2023-05-13T21:20:00.000+00:00,busbar,,N Current (RMS),A,58.5
852401,HILL STREET - HEDNESFORD,2023-05-13T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
852401,HILL STREET - HEDNESFORD,2023-05-13T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
852401,HILL STREET - HEDNESFORD,2023-05-13T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
852401,HILL STREET - HEDNESFORD,2023-05-13T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
852401,HILL STREET - HEDNESFORD,2023-05-13T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
852401,HILL STREET - HEDNESFORD,2023-05-13T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
852401,HILL STREET - HEDNESFORD,2023-05-13T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.43
852401,HILL STREET - HEDNESFORD,2023-05-13T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.72
852401,HILL STREET - HEDNESFORD,2023-05-13T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.86
852401,HILL STREET - HEDNESFORD,2023-05-13T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
852401,HILL STREET - HEDNESFORD,2023-05-13T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
852401,HILL STREET - HEDNESFORD,2023-05-13T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.2
852401,HILL STREET - HEDNESFORD,2023-05-13T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.4
852401,HILL STREET - HEDNESFORD,2023-05-13T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.59
852401,HILL STREET - HEDNESFORD,2023-05-13T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
852401,HILL STREET - HEDNESFORD,2023-05-13T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
852401,HILL STREET - HEDNESFORD,2023-05-13T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.5
852401,HILL STREET - HEDNESFORD,2023-05-13T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.94
852401,HILL STREET - HEDNESFORD,2023-05-13T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.74
852401,HILL STREET - HEDNESFORD,2023-05-13T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
852401,HILL STREET - HEDNESFORD,2023-05-13T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.5
852401,HILL STREET - HEDNESFORD,2023-05-13T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.9
852401,HILL STREET - HEDNESFORD,2023-05-13T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.6
852401,HILL STREET - HEDNESFORD,2023-05-13T21:10:00.000+00:00,transformer,,Temperature,C,25.2
852401,HILL STREET - HEDNESFORD,2023-05-13T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
852401,HILL STREET - HEDNESFORD,2023-05-13T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
852401,HILL STREET - HEDNESFORD,2023-05-13T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
852401,HILL STREET - HEDNESFORD,2023-05-13T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
852401,HILL STREET - HEDNESFORD,2023-05-13T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
852401,HILL STREET - HEDNESFORD,2023-05-13T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
852401,HILL STREET - HEDNESFORD,2023-05-13T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
852401,HILL STREET - HEDNESFORD,2023-05-13T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
852401,HILL STREET - HEDNESFORD,2023-05-13T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
852401,HILL STREET - HEDNESFORD,2023-05-13T21:10:00.000+00:00,busbar,,L3 Active Power,kW,19.93
852401,HILL STREET - HEDNESFORD,2023-05-13T21:10:00.000+00:00,busbar,,L2 Active Power,kW,18.67
852401,HILL STREET - HEDNESFORD,2023-05-13T21:10:00.000+00:00,busbar,,L1 Active Power,kW,26.6
852401,HILL STREET - HEDNESFORD,2023-05-13T21:10:00.000+00:00,busbar,,N Current (RMS),A,51.3
852401,HILL STREET - HEDNESFORD,2023-05-13T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
852401,HILL STREET - HEDNESFORD,2023-05-13T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
852401,HILL STREET - HEDNESFORD,2023-05-13T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
852401,HILL STREET - HEDNESFORD,2023-05-13T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
852401,HILL STREET - HEDNESFORD,2023-05-13T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
852401,HILL STREET - HEDNESFORD,2023-05-13T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
852401,HILL STREET - HEDNESFORD,2023-05-13T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.41
852401,HILL STREET - HEDNESFORD,2023-05-13T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.97
852401,HILL STREET - HEDNESFORD,2023-05-13T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.08
852401,HILL STREET - HEDNESFORD,2023-05-13T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
852401,HILL STREET - HEDNESFORD,2023-05-13T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
852401,HILL STREET - HEDNESFORD,2023-05-13T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.9
852401,HILL STREET - HEDNESFORD,2023-05-13T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.6
852401,HILL STREET - HEDNESFORD,2023-05-13T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.64
852401,HILL STREET - HEDNESFORD,2023-05-13T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
852401,HILL STREET - HEDNESFORD,2023-05-13T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.52
852401,HILL STREET - HEDNESFORD,2023-05-13T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.38
852401,HILL STREET - HEDNESFORD,2023-05-13T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.57
852401,HILL STREET - HEDNESFORD,2023-05-13T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.28
852401,HILL STREET - HEDNESFORD,2023-05-13T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.1
852401,HILL STREET - HEDNESFORD,2023-05-13T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.6
852401,HILL STREET - HEDNESFORD,2023-05-13T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.1
852401,HILL STREET - HEDNESFORD,2023-05-13T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.2
852401,HILL STREET - HEDNESFORD,2023-05-13T21:00:00.000+00:00,transformer,,Temperature,C,25.3
852401,HILL STREET - HEDNESFORD,2023-05-13T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
852401,HILL STREET - HEDNESFORD,2023-05-13T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
852401,HILL STREET - HEDNESFORD,2023-05-13T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
852401,HILL STREET - HEDNESFORD,2023-05-13T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
852401,HILL STREET - HEDNESFORD,2023-05-13T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
852401,HILL STREET - HEDNESFORD,2023-05-13T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
852401,HILL STREET - HEDNESFORD,2023-05-13T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
852401,HILL STREET - HEDNESFORD,2023-05-13T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
852401,HILL STREET - HEDNESFORD,2023-05-13T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
852401,HILL STREET - HEDNESFORD,2023-05-13T21:00:00.000+00:00,busbar,,L3 Active Power,kW,17.79
852401,HILL STREET - HEDNESFORD,2023-05-13T21:00:00.000+00:00,busbar,,L2 Active Power,kW,17.54
852401,HILL STREET - HEDNESFORD,2023-05-13T21:00:00.000+00:00,busbar,,L1 Active Power,kW,24.36
852401,HILL STREET - HEDNESFORD,2023-05-13T21:00:00.000+00:00,busbar,,N Current (RMS),A,49.7
852401,HILL STREET - HEDNESFORD,2023-05-13T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
852401,HILL STREET - HEDNESFORD,2023-05-13T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
852401,HILL STREET - HEDNESFORD,2023-05-13T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
852401,HILL STREET - HEDNESFORD,2023-05-13T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
852401,HILL STREET - HEDNESFORD,2023-05-13T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
852401,HILL STREET - HEDNESFORD,2023-05-13T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
852401,HILL STREET - HEDNESFORD,2023-05-13T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.23
852401,HILL STREET - HEDNESFORD,2023-05-13T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.07
852401,HILL STREET - HEDNESFORD,2023-05-13T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.74
852401,HILL STREET - HEDNESFORD,2023-05-13T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
852401,HILL STREET - HEDNESFORD,2023-05-13T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
852401,HILL STREET - HEDNESFORD,2023-05-13T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.3
852401,HILL STREET - HEDNESFORD,2023-05-13T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.6
852401,HILL STREET - HEDNESFORD,2023-05-13T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
852401,HILL STREET - HEDNESFORD,2023-05-13T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
852401,HILL STREET - HEDNESFORD,2023-05-13T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.66
852401,HILL STREET - HEDNESFORD,2023-05-13T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.15
852401,HILL STREET - HEDNESFORD,2023-05-13T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.46
852401,HILL STREET - HEDNESFORD,2023-05-13T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.65
852401,HILL STREET - HEDNESFORD,2023-05-13T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
852401,HILL STREET - HEDNESFORD,2023-05-13T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.9
852401,HILL STREET - HEDNESFORD,2023-05-13T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.6
852401,HILL STREET - HEDNESFORD,2023-05-13T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.7
852401,HILL STREET - HEDNESFORD,2023-05-13T20:50:00.000+00:00,transformer,,Temperature,C,25.5
852401,HILL STREET - HEDNESFORD,2023-05-13T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
852401,HILL STREET - HEDNESFORD,2023-05-13T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
852401,HILL STREET - HEDNESFORD,2023-05-13T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
852401,HILL STREET - HEDNESFORD,2023-05-13T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
852401,HILL STREET - HEDNESFORD,2023-05-13T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
852401,HILL STREET - HEDNESFORD,2023-05-13T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
852401,HILL STREET - HEDNESFORD,2023-05-13T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
852401,HILL STREET - HEDNESFORD,2023-05-13T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
852401,HILL STREET - HEDNESFORD,2023-05-13T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
852401,HILL STREET - HEDNESFORD,2023-05-13T20:50:00.000+00:00,busbar,,L3 Active Power,kW,20.38
852401,HILL STREET - HEDNESFORD,2023-05-13T20:50:00.000+00:00,busbar,,L2 Active Power,kW,18.53
852401,HILL STREET - HEDNESFORD,2023-05-13T20:50:00.000+00:00,busbar,,L1 Active Power,kW,25.39
852401,HILL STREET - HEDNESFORD,2023-05-13T20:50:00.000+00:00,busbar,,N Current (RMS),A,52.5
852401,HILL STREET - HEDNESFORD,2023-05-13T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
852401,HILL STREET - HEDNESFORD,2023-05-13T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
852401,HILL STREET - HEDNESFORD,2023-05-13T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
852401,HILL STREET - HEDNESFORD,2023-05-13T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
852401,HILL STREET - HEDNESFORD,2023-05-13T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
852401,HILL STREET - HEDNESFORD,2023-05-13T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
852401,HILL STREET - HEDNESFORD,2023-05-13T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.06
852401,HILL STREET - HEDNESFORD,2023-05-13T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.69
852401,HILL STREET - HEDNESFORD,2023-05-13T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.59
852401,HILL STREET - HEDNESFORD,2023-05-13T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
852401,HILL STREET - HEDNESFORD,2023-05-13T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
852401,HILL STREET - HEDNESFORD,2023-05-13T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.8
852401,HILL STREET - HEDNESFORD,2023-05-13T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.2
852401,HILL STREET - HEDNESFORD,2023-05-13T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
852401,HILL STREET - HEDNESFORD,2023-05-13T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
852401,HILL STREET - HEDNESFORD,2023-05-13T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.67
852401,HILL STREET - HEDNESFORD,2023-05-13T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.24
852401,HILL STREET - HEDNESFORD,2023-05-13T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.59
852401,HILL STREET - HEDNESFORD,2023-05-13T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.15
852401,HILL STREET - HEDNESFORD,2023-05-13T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
852401,HILL STREET - HEDNESFORD,2023-05-13T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.1
852401,HILL STREET - HEDNESFORD,2023-05-13T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.4
852401,HILL STREET - HEDNESFORD,2023-05-13T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.1
852401,HILL STREET - HEDNESFORD,2023-05-13T20:40:00.000+00:00,transformer,,Temperature,C,25.6
852401,HILL STREET - HEDNESFORD,2023-05-13T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
852401,HILL STREET - HEDNESFORD,2023-05-13T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
852401,HILL STREET - HEDNESFORD,2023-05-13T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
852401,HILL STREET - HEDNESFORD,2023-05-13T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
852401,HILL STREET - HEDNESFORD,2023-05-13T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
852401,HILL STREET - HEDNESFORD,2023-05-13T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
852401,HILL STREET - HEDNESFORD,2023-05-13T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
852401,HILL STREET - HEDNESFORD,2023-05-13T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
852401,HILL STREET - HEDNESFORD,2023-05-13T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
852401,HILL STREET - HEDNESFORD,2023-05-13T20:40:00.000+00:00,busbar,,L3 Active Power,kW,22.31
852401,HILL STREET - HEDNESFORD,2023-05-13T20:40:00.000+00:00,busbar,,L2 Active Power,kW,18.28
852401,HILL STREET - HEDNESFORD,2023-05-13T20:40:00.000+00:00,busbar,,L1 Active Power,kW,23.74
852401,HILL STREET - HEDNESFORD,2023-05-13T20:40:00.000+00:00,busbar,,N Current (RMS),A,50.3
852401,HILL STREET - HEDNESFORD,2023-05-13T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
852401,HILL STREET - HEDNESFORD,2023-05-13T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
852401,HILL STREET - HEDNESFORD,2023-05-13T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
852401,HILL STREET - HEDNESFORD,2023-05-13T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
852401,HILL STREET - HEDNESFORD,2023-05-13T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
852401,HILL STREET - HEDNESFORD,2023-05-13T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
852401,HILL STREET - HEDNESFORD,2023-05-13T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.8
852401,HILL STREET - HEDNESFORD,2023-05-13T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.89
852401,HILL STREET - HEDNESFORD,2023-05-13T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.81
852401,HILL STREET - HEDNESFORD,2023-05-13T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.1
852401,HILL STREET - HEDNESFORD,2023-05-13T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.3
852401,HILL STREET - HEDNESFORD,2023-05-13T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.5
852401,HILL STREET - HEDNESFORD,2023-05-13T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.3
852401,HILL STREET - HEDNESFORD,2023-05-13T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
852401,HILL STREET - HEDNESFORD,2023-05-13T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
852401,HILL STREET - HEDNESFORD,2023-05-13T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.16
852401,HILL STREET - HEDNESFORD,2023-05-13T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.89
852401,HILL STREET - HEDNESFORD,2023-05-13T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.81
852401,HILL STREET - HEDNESFORD,2023-05-13T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.79
852401,HILL STREET - HEDNESFORD,2023-05-13T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.2
852401,HILL STREET - HEDNESFORD,2023-05-13T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.1
852401,HILL STREET - HEDNESFORD,2023-05-13T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.1
852401,HILL STREET - HEDNESFORD,2023-05-13T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.7
852401,HILL STREET - HEDNESFORD,2023-05-13T20:30:00.000+00:00,transformer,,Temperature,C,25.7
852401,HILL STREET - HEDNESFORD,2023-05-13T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
852401,HILL STREET - HEDNESFORD,2023-05-13T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
852401,HILL STREET - HEDNESFORD,2023-05-13T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
852401,HILL STREET - HEDNESFORD,2023-05-13T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
852401,HILL STREET - HEDNESFORD,2023-05-13T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
852401,HILL STREET - HEDNESFORD,2023-05-13T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
852401,HILL STREET - HEDNESFORD,2023-05-13T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
852401,HILL STREET - HEDNESFORD,2023-05-13T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
852401,HILL STREET - HEDNESFORD,2023-05-13T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
852401,HILL STREET - HEDNESFORD,2023-05-13T20:30:00.000+00:00,busbar,,L3 Active Power,kW,22.69
852401,HILL STREET - HEDNESFORD,2023-05-13T20:30:00.000+00:00,busbar,,L2 Active Power,kW,17.7
852401,HILL STREET - HEDNESFORD,2023-05-13T20:30:00.000+00:00,busbar,,L1 Active Power,kW,22.59
852401,HILL STREET - HEDNESFORD,2023-05-13T20:30:00.000+00:00,busbar,,N Current (RMS),A,51.5
852401,HILL STREET - HEDNESFORD,2023-05-13T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
852401,HILL STREET - HEDNESFORD,2023-05-13T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
852401,HILL STREET - HEDNESFORD,2023-05-13T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
852401,HILL STREET - HEDNESFORD,2023-05-13T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
852401,HILL STREET - HEDNESFORD,2023-05-13T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
852401,HILL STREET - HEDNESFORD,2023-05-13T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
852401,HILL STREET - HEDNESFORD,2023-05-13T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.78
852401,HILL STREET - HEDNESFORD,2023-05-13T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.76
852401,HILL STREET - HEDNESFORD,2023-05-13T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.77
852401,HILL STREET - HEDNESFORD,2023-05-13T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
852401,HILL STREET - HEDNESFORD,2023-05-13T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.9
852401,HILL STREET - HEDNESFORD,2023-05-13T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.2
852401,HILL STREET - HEDNESFORD,2023-05-13T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.0
852401,HILL STREET - HEDNESFORD,2023-05-13T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.17
852401,HILL STREET - HEDNESFORD,2023-05-13T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
852401,HILL STREET - HEDNESFORD,2023-05-13T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.66
852401,HILL STREET - HEDNESFORD,2023-05-13T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.44
852401,HILL STREET - HEDNESFORD,2023-05-13T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.29
852401,HILL STREET - HEDNESFORD,2023-05-13T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.28
852401,HILL STREET - HEDNESFORD,2023-05-13T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,50.0
852401,HILL STREET - HEDNESFORD,2023-05-13T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.4
852401,HILL STREET - HEDNESFORD,2023-05-13T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.6
852401,HILL STREET - HEDNESFORD,2023-05-13T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.3
852401,HILL STREET - HEDNESFORD,2023-05-13T20:20:00.000+00:00,transformer,,Temperature,C,25.9
852401,HILL STREET - HEDNESFORD,2023-05-13T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
852401,HILL STREET - HEDNESFORD,2023-05-13T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
852401,HILL STREET - HEDNESFORD,2023-05-13T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
852401,HILL STREET - HEDNESFORD,2023-05-13T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
852401,HILL STREET - HEDNESFORD,2023-05-13T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
852401,HILL STREET - HEDNESFORD,2023-05-13T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
852401,HILL STREET - HEDNESFORD,2023-05-13T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
852401,HILL STREET - HEDNESFORD,2023-05-13T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
852401,HILL STREET - HEDNESFORD,2023-05-13T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
852401,HILL STREET - HEDNESFORD,2023-05-13T20:20:00.000+00:00,busbar,,L3 Active Power,kW,24.22
852401,HILL STREET - HEDNESFORD,2023-05-13T20:20:00.000+00:00,busbar,,L2 Active Power,kW,16.05
852401,HILL STREET - HEDNESFORD,2023-05-13T20:20:00.000+00:00,busbar,,L1 Active Power,kW,30.05
852401,HILL STREET - HEDNESFORD,2023-05-13T20:20:00.000+00:00,busbar,,N Current (RMS),A,68.7
852401,HILL STREET - HEDNESFORD,2023-05-13T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
852401,HILL STREET - HEDNESFORD,2023-05-13T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
852401,HILL STREET - HEDNESFORD,2023-05-13T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
852401,HILL STREET - HEDNESFORD,2023-05-13T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
852401,HILL STREET - HEDNESFORD,2023-05-13T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
852401,HILL STREET - HEDNESFORD,2023-05-13T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
852401,HILL STREET - HEDNESFORD,2023-05-13T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.69
852401,HILL STREET - HEDNESFORD,2023-05-13T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.27
852401,HILL STREET - HEDNESFORD,2023-05-13T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.62
852401,HILL STREET - HEDNESFORD,2023-05-13T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
852401,HILL STREET - HEDNESFORD,2023-05-13T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.5
852401,HILL STREET - HEDNESFORD,2023-05-13T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.9
852401,HILL STREET - HEDNESFORD,2023-05-13T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.6
852401,HILL STREET - HEDNESFORD,2023-05-13T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
852401,HILL STREET - HEDNESFORD,2023-05-13T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.83
